Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,45,183.0,15.5,3.55,4.5,32.5,56.2,0.0
2016,1,1,8,0,366.0,31.0,3.6,5.0,65.0,131.21,86.45
2016,1,1,8,15,460.5,39.5,3.65,5.0,105.0,185.69,138.89
2016,1,1,8,30,555.0,48.0,3.7,5.0,145.0,248.56,196.15
2016,1,1,8,45,611.5,53.5,3.75,5.5,186.0,301.45,245.28
2016,1,1,9,0,668.0,59.0,3.8,6.0,227.0,357.92,296.58
2016,1,1,9,15,706.0,63.5,3.8,6.5,265.5,407.82,341.35
2016,1,1,9,30,744.0,68.0,3.8,7.0,304.0,456.8,384.15
2016,1,1,9,45,767.0,71.5,3.8,7.5,338.0,499.46,420.6
2016,1,1,10,0,790.0,75.0,3.8,8.0,372.0,541.38,455.41
2016,1,1,10,15,807.5,77.5,3.75,8.0,400.0,577.88,485.73
2016,1,1,10,30,825.0,80.0,3.7,8.0,428.0,612.73,514.11
2016,1,1,10,45,836.5,81.5,3.65,8.5,450.0,640.7,535.56
2016,1,1,11,0,848.0,83.0,3.6,9.0,472.0,666.28,554.71
2016,1,1,11,15,855.5,84.0,3.5,9.0,486.5,686.0,569.78
2016,1,1,11,30,863.0,85.0,3.4,9.0,501.0,702.87,581.86
2016,1,1,11,45,866.5,85.5,3.3,9.0,508.5,713.4,589.11
2016,1,1,12,0,870.0,86.0,3.2,9.0,516.0,720.8,594.07
2016,1,1,12,15,869.5,86.0,3.1,9.0,515.5,721.62,594.12
2016,1,1,12,30,869.0,86.0,3.0,9.0,515.0,719.24,591.89
2016,1,1,12,45,869.5,84.0,2.9,9.5,507.5,712.07,585.09
2016,1,1,13,0,870.0,82.0,2.8,10.0,500.0,701.72,576.04
2016,1,1,13,15,862.5,81.0,2.65,10.0,484.0,683.96,562.25
2016,1,1,13,30,855.0,80.0,2.5,10.0,468.0,663.36,545.55
2016,1,1,13,45,844.0,77.5,2.45,10.0,445.5,636.12,524.1
2016,1,1,14,0,833.0,75.0,2.4,10.0,423.0,606.5,500.48
2016,1,1,14,15,814.5,73.0,2.35,10.0,393.5,570.85,471.67
2016,1,1,14,30,796.0,71.0,2.3,10.0,364.0,533.64,441.04
2016,1,1,14,45,770.5,67.5,2.25,10.0,329.5,489.81,404.46
2016,1,1,15,0,745.0,64.0,2.2,10.0,295.0,445.48,366.56
2016,1,1,15,15,706.0,60.0,2.15,9.5,256.0,394.34,322.77
2016,1,1,15,30,667.0,56.0,2.1,9.0,217.0,346.51,280.37
2016,1,1,15,45,607.0,50.0,2.05,9.0,176.0,288.54,228.39
2016,1,1,16,0,547.0,44.0,2.0,9.0,135.0,234.61,179.1
2016,1,1,16,15,448.0,35.5,2.05,8.5,95.5,171.91,123.54
2016,1,1,16,30,349.0,27.0,2.1,8.0,56.0,117.69,69.27
2016,1,1,16,45,174.5,13.5,2.15,8.0,28.0,43.87,0.0
2016,1,1,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,14.5,3.7,7.5,14.5,14.0,0.0
2016,1,2,8,0,0.0,29.0,3.8,8.0,29.0,28.89,17.13
2016,1,2,8,15,9.5,46.0,3.8,8.0,48.0,49.27,35.76
2016,1,2,8,30,19.0,63.0,3.8,8.0,67.0,72.96,56.67
2016,1,2,8,45,27.5,80.0,3.85,8.5,86.5,95.03,76.09
2016,1,2,9,0,36.0,97.0,3.9,9.0,106.0,117.8,95.95
2016,1,2,9,15,41.0,112.0,3.85,9.0,124.0,137.28,112.97
2016,1,2,9,30,46.0,127.0,3.8,9.0,142.0,157.17,130.12
2016,1,2,9,45,52.0,140.5,3.8,9.5,159.0,176.18,146.1
2016,1,2,10,0,58.0,154.0,3.8,10.0,176.0,195.59,162.19
2016,1,2,10,15,74.5,168.0,3.85,10.0,198.5,222.15,184.61
2016,1,2,10,30,91.0,182.0,3.9,10.0,221.0,249.53,207.55
2016,1,2,10,45,104.5,192.5,4.0,10.5,239.0,271.54,225.5
2016,1,2,11,0,118.0,203.0,4.1,11.0,257.0,301.4,249.69
2016,1,2,11,15,198.0,204.5,4.2,11.0,298.5,358.85,298.32
2016,1,2,11,30,278.0,206.0,4.3,11.0,340.0,426.13,354.17
2016,1,2,11,45,218.5,214.5,4.4,11.5,321.0,388.42,321.79
2016,1,2,12,0,159.0,223.0,4.5,12.0,302.0,357.35,294.82
2016,1,2,12,15,163.5,223.0,4.55,12.0,304.0,360.72,297.79
2016,1,2,12,30,168.0,223.0,4.6,12.0,306.0,363.59,300.28
2016,1,2,12,45,260.5,207.5,4.65,12.5,334.0,417.59,345.52
2016,1,2,13,0,353.0,192.0,4.7,13.0,362.0,461.08,381.65
2016,1,2,13,15,225.0,196.0,4.7,13.0,303.0,366.72,303.31
2016,1,2,13,30,97.0,200.0,4.7,13.0,244.0,276.3,227.21
2016,1,2,13,45,222.0,180.5,4.7,13.0,275.5,347.06,287.89
2016,1,2,14,0,347.0,161.0,4.7,13.0,307.0,396.63,330.02
2016,1,2,14,15,322.5,152.5,4.6,13.0,281.0,363.47,302.24
2016,1,2,14,30,298.0,144.0,4.5,13.0,255.0,330.77,274.81
2016,1,2,14,45,282.0,133.5,4.4,13.0,230.5,300.95,249.54
2016,1,2,15,0,266.0,123.0,4.3,13.0,206.0,271.53,224.23
2016,1,2,15,15,250.0,108.5,4.05,12.5,178.5,238.01,195.44
2016,1,2,15,30,234.0,94.0,3.8,12.0,151.0,205.23,166.75
2016,1,2,15,45,212.5,78.0,3.55,12.0,122.5,169.53,134.92
2016,1,2,16,0,191.0,62.0,3.3,12.0,94.0,135.35,104.09
2016,1,2,16,15,149.0,46.0,3.35,11.5,66.5,97.2,70.52
2016,1,2,16,30,107.0,30.0,3.4,11.0,39.0,62.7,37.42
2016,1,2,16,45,53.5,15.0,3.45,11.0,19.5,26.94,0.0
2016,1,2,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,13.5,4.2,9.5,13.5,13.03,0.0
2016,1,3,8,0,0.0,27.0,4.1,10.0,27.0,26.56,15.13
2016,1,3,8,15,0.0,44.0,4.0,10.0,44.0,44.24,31.5
2016,1,3,8,30,0.0,61.0,3.9,10.0,61.0,61.71,47.04
2016,1,3,8,45,6.5,76.5,3.8,10.5,78.0,79.87,62.84
2016,1,3,9,0,13.0,92.0,3.7,11.0,95.0,98.6,79.0
2016,1,3,9,15,17.5,106.5,3.6,11.0,111.5,115.86,93.9
2016,1,3,9,30,22.0,121.0,3.5,11.0,128.0,133.49,108.96
2016,1,3,9,45,25.0,133.5,3.4,11.5,142.5,153.59,125.69
2016,1,3,10,0,28.0,146.0,3.3,12.0,157.0,169.29,138.51
2016,1,3,10,15,19.5,150.0,3.35,12.0,158.0,162.9,132.89
2016,1,3,10,30,11.0,154.0,3.4,12.0,159.0,161.76,131.61
2016,1,3,10,45,8.0,156.5,3.5,12.5,160.5,162.22,131.53
2016,1,3,11,0,5.0,159.0,3.6,13.0,162.0,162.63,131.41
2016,1,3,11,15,2.5,142.0,3.8,13.0,143.5,142.65,114.67
2016,1,3,11,30,0.0,125.0,4.0,13.0,125.0,123.03,98.23
2016,1,3,11,45,82.5,174.5,4.2,13.0,215.5,239.6,197.04
2016,1,3,12,0,165.0,224.0,4.4,13.0,306.0,362.82,298.57
2016,1,3,12,15,293.5,205.0,4.4,13.0,350.5,440.34,363.36
2016,1,3,12,30,422.0,186.0,4.4,13.0,395.0,517.06,426.49
2016,1,3,12,45,365.0,193.5,4.4,13.5,372.5,474.9,391.12
2016,1,3,13,0,308.0,201.0,4.4,14.0,350.0,440.82,362.33
2016,1,3,13,15,237.0,202.0,4.05,14.0,314.5,390.01,320.02
2016,1,3,13,30,166.0,203.0,3.7,14.0,279.0,332.86,272.73
2016,1,3,13,45,83.5,173.0,3.35,14.0,211.0,235.3,192.24
2016,1,3,14,0,1.0,143.0,3.0,14.0,143.0,143.75,115.31
2016,1,3,14,15,0.5,101.5,2.65,14.0,101.5,99.96,79.08
2016,1,3,14,30,0.0,60.0,2.3,14.0,60.0,57.98,43.82
2016,1,3,14,45,0.0,54.0,2.0,14.0,54.0,52.17,38.98
2016,1,3,15,0,0.0,48.0,1.7,14.0,48.0,46.36,34.07
2016,1,3,15,15,0.0,41.5,1.55,13.5,41.5,40.07,28.76
2016,1,3,15,30,0.0,35.0,1.4,13.0,35.0,33.79,23.38
2016,1,3,15,45,0.0,28.0,1.3,13.0,28.0,27.02,17.48
2016,1,3,16,0,0.0,21.0,1.2,13.0,21.0,20.26,11.53
2016,1,3,16,15,0.0,15.0,1.3,12.5,15.0,14.46,6.39
2016,1,3,16,30,0.0,9.0,1.4,12.0,9.0,8.67,0.89
2016,1,3,16,45,0.0,4.5,1.5,12.0,4.5,4.33,0.0
2016,1,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,45,191.0,14.0,5.05,12.0,31.5,55.36,0.0
2016,1,4,8,0,382.0,28.0,5.1,12.0,63.0,131.0,83.28
2016,1,4,8,15,472.5,35.0,5.15,12.0,101.5,183.23,133.16
2016,1,4,8,30,563.0,42.0,5.2,12.0,140.0,241.64,185.88
2016,1,4,8,45,618.0,46.5,5.3,12.5,180.0,293.37,233.41
2016,1,4,9,0,673.0,51.0,5.4,13.0,220.0,348.49,283.02
2016,1,4,9,15,397.0,91.5,5.5,13.0,195.5,293.86,242.34
2016,1,4,9,30,121.0,132.0,5.6,13.0,171.0,205.76,169.55
2016,1,4,9,45,122.5,146.0,5.7,13.5,189.0,225.98,186.6
2016,1,4,10,0,124.0,160.0,5.8,14.0,207.0,246.08,203.09
2016,1,4,10,15,388.5,130.0,5.9,14.0,292.0,386.68,322.9
2016,1,4,10,30,653.0,100.0,6.0,14.0,377.0,531.52,443.83
2016,1,4,10,45,399.0,152.5,6.15,14.0,324.5,438.31,364.91
2016,1,4,11,0,145.0,205.0,6.3,14.0,272.0,321.63,265.16
2016,1,4,11,15,241.0,201.5,6.4,14.0,317.0,392.74,325.33
2016,1,4,11,30,337.0,198.0,6.5,14.0,362.0,458.13,380.09
2016,1,4,11,45,413.5,185.0,6.6,14.0,389.0,508.31,421.87
2016,1,4,12,0,490.0,172.0,6.7,14.0,416.0,550.31,457.06
2016,1,4,12,15,399.0,190.5,6.75,14.0,389.5,507.14,420.53
2016,1,4,12,30,308.0,209.0,6.8,14.0,363.0,454.9,376.75
2016,1,4,12,45,308.5,205.5,6.9,14.0,357.5,449.53,372.73
2016,1,4,13,0,309.0,202.0,7.0,14.0,352.0,443.06,367.7
2016,1,4,13,15,166.5,190.0,7.0,14.0,271.0,320.63,265.39
2016,1,4,13,30,24.0,178.0,7.0,14.0,190.0,195.77,159.26
2016,1,4,13,45,39.0,176.5,7.0,14.0,194.0,210.76,172.33
2016,1,4,14,0,54.0,175.0,7.0,14.0,198.0,218.28,179.04
2016,1,4,14,15,51.5,163.5,6.75,13.5,184.5,203.1,166.78
2016,1,4,14,30,49.0,152.0,6.5,13.0,171.0,188.04,154.52
2016,1,4,14,45,43.5,138.5,6.3,13.0,154.0,169.2,138.65
2016,1,4,15,0,38.0,125.0,6.1,13.0,137.0,150.74,122.98
2016,1,4,15,15,32.5,109.5,5.95,13.0,119.0,130.36,105.56
2016,1,4,15,30,27.0,94.0,5.8,13.0,101.0,110.44,88.36
2016,1,4,15,45,19.5,77.5,5.7,13.0,82.5,89.05,69.8
2016,1,4,16,0,12.0,61.0,5.6,13.0,64.0,65.79,49.6
2016,1,4,16,15,6.0,44.0,5.55,13.0,45.5,46.08,32.36
2016,1,4,16,30,0.0,27.0,5.5,13.0,27.0,26.71,14.66
2016,1,4,16,45,0.0,13.5,5.5,13.0,13.5,13.03,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,14.0,4.45,11.5,14.0,13.51,0.0
2016,1,5,8,0,0.0,28.0,4.7,12.0,28.0,27.72,15.86
2016,1,5,8,15,4.5,45.0,4.8,12.0,46.0,46.66,33.12
2016,1,5,8,30,9.0,62.0,4.9,12.0,64.0,65.81,49.95
2016,1,5,8,45,15.5,78.0,5.0,12.0,82.0,84.91,66.67
2016,1,5,9,0,22.0,94.0,5.1,12.0,100.0,108.23,86.89
2016,1,5,9,15,26.5,109.0,5.1,12.0,117.0,126.93,103.04
2016,1,5,9,30,31.0,124.0,5.1,12.0,134.0,146.02,119.35
2016,1,5,9,45,33.5,137.0,5.1,12.0,148.5,162.07,132.92
2016,1,5,10,0,36.0,150.0,5.1,12.0,163.0,178.33,146.53
2016,1,5,10,15,26.0,154.5,5.15,12.0,164.5,171.62,140.61
2016,1,5,10,30,16.0,159.0,5.2,12.0,166.0,170.23,139.08
2016,1,5,10,45,8.0,141.5,5.3,12.0,145.0,146.09,118.56
2016,1,5,11,0,0.0,124.0,5.4,12.0,124.0,122.25,98.22
2016,1,5,11,15,0.0,95.5,5.5,12.0,95.5,92.86,73.4
2016,1,5,11,30,0.0,67.0,5.6,12.0,67.0,64.77,49.59
2016,1,5,11,45,0.0,57.0,5.7,12.0,57.0,55.09,41.36
2016,1,5,12,0,0.0,47.0,5.8,12.0,47.0,45.41,33.12
2016,1,5,12,15,47.0,135.0,5.8,12.0,158.5,171.39,140.76
2016,1,5,12,30,94.0,223.0,5.8,12.0,270.0,303.48,250.75
2016,1,5,12,45,64.0,209.5,5.8,12.0,241.0,266.46,219.4
2016,1,5,13,0,34.0,196.0,5.8,12.0,212.0,229.87,188.53
2016,1,5,13,15,142.0,197.0,5.7,12.0,263.0,312.21,259.4
2016,1,5,13,30,250.0,198.0,5.6,12.0,314.0,390.96,325.83
2016,1,5,13,45,239.0,189.5,5.55,12.0,296.0,369.35,307.84
2016,1,5,14,0,228.0,181.0,5.5,12.0,278.0,347.47,289.75
2016,1,5,14,15,114.0,93.0,5.45,12.0,141.5,167.03,138.68
2016,1,5,14,30,0.0,5.0,5.4,12.0,5.0,4.82,0.0
2016,1,5,14,45,338.0,39.0,5.4,12.0,146.5,232.69,196.65
2016,1,5,15,0,676.0,73.0,5.4,12.0,288.0,429.77,358.26
2016,1,5,15,15,636.5,68.5,5.15,11.5,251.0,380.26,314.34
2016,1,5,15,30,597.0,64.0,4.9,11.0,214.0,332.21,271.36
2016,1,5,15,45,532.0,58.0,4.7,11.0,174.0,274.78,219.7
2016,1,5,16,0,467.0,52.0,4.5,11.0,134.0,221.87,171.53
2016,1,5,16,15,370.0,42.5,4.25,11.0,96.5,161.37,118.07
2016,1,5,16,30,273.0,33.0,4.0,11.0,59.0,109.68,70.25
2016,1,5,16,45,136.5,16.5,3.75,11.0,29.5,46.78,0.0
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,6.45,12.0,0.5,0.48,0.0
2016,1,6,8,0,0.0,1.0,6.3,12.0,1.0,0.96,0.0
2016,1,6,8,15,0.0,1.5,6.3,12.0,1.5,1.44,0.0
2016,1,6,8,30,0.0,2.0,6.3,12.0,2.0,1.93,0.0
2016,1,6,8,45,0.0,2.5,6.3,12.0,2.5,2.41,0.0
2016,1,6,9,0,0.0,3.0,6.3,12.0,3.0,2.89,0.0
2016,1,6,9,15,0.0,4.0,6.35,12.0,4.0,3.86,0.0
2016,1,6,9,30,0.0,5.0,6.4,12.0,5.0,4.82,0.0
2016,1,6,9,45,0.0,5.5,6.5,12.0,5.5,5.3,0.0
2016,1,6,10,0,0.0,6.0,6.6,12.0,6.0,5.79,0.0
2016,1,6,10,15,0.0,26.0,6.7,12.0,26.0,25.1,15.94
2016,1,6,10,30,0.0,46.0,6.8,12.0,46.0,44.43,32.48
2016,1,6,10,45,190.0,112.0,6.95,12.0,200.5,249.23,209.97
2016,1,6,11,0,380.0,178.0,7.1,12.0,355.0,454.75,382.17
2016,1,6,11,15,296.0,197.5,7.0,12.0,338.0,425.92,356.26
2016,1,6,11,30,212.0,217.0,6.9,12.0,321.0,385.57,321.25
2016,1,6,11,45,247.5,216.0,6.85,12.0,339.0,419.37,349.55
2016,1,6,12,0,283.0,215.0,6.8,12.0,357.0,444.75,370.85
2016,1,6,12,15,141.5,113.0,6.65,12.0,184.0,228.2,190.82
2016,1,6,12,30,0.0,11.0,6.5,12.0,11.0,10.62,3.42
2016,1,6,12,45,0.0,57.0,6.35,12.0,57.0,55.09,41.37
2016,1,6,13,0,0.0,103.0,6.2,12.0,103.0,100.4,79.74
2016,1,6,13,15,161.0,146.0,6.15,12.0,221.0,267.31,223.83
2016,1,6,13,30,322.0,189.0,6.1,12.0,339.0,428.98,358.91
2016,1,6,13,45,227.5,188.0,6.05,12.0,291.5,360.57,300.81
2016,1,6,14,0,133.0,187.0,6.0,12.0,244.0,288.36,239.65
2016,1,6,14,15,112.0,173.5,5.9,12.0,219.5,257.39,213.76
2016,1,6,14,30,91.0,160.0,5.8,12.0,195.0,221.11,183.25
2016,1,6,14,45,80.5,147.0,5.75,12.0,176.0,198.82,164.4
2016,1,6,15,0,70.0,134.0,5.7,12.0,157.0,177.16,145.92
2016,1,6,15,15,62.5,118.0,5.55,11.5,136.5,154.06,126.31
2016,1,6,15,30,55.0,102.0,5.4,11.0,116.0,131.52,106.89
2016,1,6,15,45,212.5,82.5,5.25,11.0,122.5,176.36,142.15
2016,1,6,16,0,370.0,63.0,5.1,11.0,129.0,201.99,157.55
2016,1,6,16,15,277.5,51.0,5.05,10.5,92.5,144.9,107.68
2016,1,6,16,30,185.0,39.0,5.0,10.0,56.0,96.64,64.18
2016,1,6,16,45,92.5,19.5,4.95,10.0,28.0,42.66,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,7,45,114.0,18.0,2.15,10.0,28.5,44.45,0.0
2016,1,7,8,0,228.0,36.0,2.2,10.0,57.0,102.77,67.04
2016,1,7,8,15,323.5,47.0,2.3,10.0,94.5,152.69,112.64
2016,1,7,8,30,419.0,58.0,2.4,10.0,132.0,212.19,164.72
2016,1,7,8,45,506.0,62.0,2.5,10.5,174.0,269.53,215.2
2016,1,7,9,0,593.0,66.0,2.6,11.0,216.0,333.13,270.45
2016,1,7,9,15,633.0,70.5,2.6,11.0,253.5,381.43,313.11
2016,1,7,9,30,673.0,75.0,2.6,11.0,291.0,431.23,356.01
2016,1,7,9,45,731.0,71.0,2.6,11.0,329.0,480.1,397.46
2016,1,7,10,0,789.0,67.0,2.6,11.0,367.0,532.87,441.07
2016,1,7,10,15,806.5,69.0,2.55,11.0,395.5,569.3,470.53
2016,1,7,10,30,824.0,71.0,2.5,11.0,424.0,604.13,498.14
2016,1,7,10,45,834.5,73.0,2.5,11.0,446.0,632.59,520.48
2016,1,7,11,0,845.0,75.0,2.5,11.0,468.0,658.66,540.64
2016,1,7,11,15,852.0,76.0,2.5,11.0,483.0,678.61,555.3
2016,1,7,11,30,859.0,77.0,2.5,11.0,498.0,695.72,567.67
2016,1,7,11,45,862.0,77.5,2.5,11.0,505.5,706.48,575.31
2016,1,7,12,0,865.0,78.0,2.5,11.0,513.0,714.12,580.77
2016,1,7,12,15,865.0,78.0,2.55,11.0,513.0,715.88,582.24
2016,1,7,12,30,865.0,78.0,2.6,11.0,513.0,714.44,581.49
2016,1,7,12,45,526.0,149.0,2.7,11.0,412.5,549.21,451.66
2016,1,7,13,0,187.0,220.0,2.8,11.0,312.0,371.95,305.72
2016,1,7,13,15,517.5,147.0,2.85,11.0,391.0,529.55,438.72
2016,1,7,13,30,848.0,74.0,2.9,11.0,470.0,661.01,545.14
2016,1,7,13,45,838.0,72.0,2.95,11.0,448.5,635.47,524.32
2016,1,7,14,0,828.0,70.0,3.0,11.0,427.0,607.5,502.36
2016,1,7,14,15,811.5,68.0,2.9,11.0,398.5,573.38,474.61
2016,1,7,14,30,795.0,66.0,2.8,11.0,370.0,537.58,445.01
2016,1,7,14,45,773.0,63.0,2.75,11.0,337.0,496.25,410.53
2016,1,7,15,0,751.0,60.0,2.7,11.0,304.0,454.14,374.57
2016,1,7,15,15,716.0,56.5,2.5,11.0,266.0,404.96,331.67
2016,1,7,15,30,681.0,53.0,2.3,11.0,228.0,356.64,288.51
2016,1,7,15,45,629.5,48.0,2.1,11.0,187.5,301.66,239.17
2016,1,7,16,0,578.0,43.0,1.9,11.0,147.0,249.78,191.65
2016,1,7,16,15,490.5,36.0,1.85,10.5,107.5,191.09,139.49
2016,1,7,16,30,403.0,29.0,1.8,10.0,68.0,138.27,90.22
2016,1,7,16,45,201.5,14.5,1.75,10.0,34.0,58.95,2.41
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,7,45,16.0,16.0,1.4,9.5,17.5,18.89,0.0
2016,1,8,8,0,32.0,32.0,1.5,10.0,35.0,44.36,28.12
2016,1,8,8,15,52.0,49.5,1.6,10.0,57.5,70.76,52.31
2016,1,8,8,30,72.0,67.0,1.7,10.0,80.0,98.8,77.04
2016,1,8,8,45,84.5,84.0,1.8,10.0,103.0,125.1,100.4
2016,1,8,9,0,97.0,101.0,1.9,10.0,126.0,152.38,124.38
2016,1,8,9,15,103.5,117.5,1.85,10.0,148.0,177.2,145.96
2016,1,8,9,30,110.0,134.0,1.8,10.0,170.0,202.39,167.46
2016,1,8,9,45,111.5,148.0,1.75,10.5,187.5,222.25,183.82
2016,1,8,10,0,113.0,162.0,1.7,11.0,205.0,242.02,199.76
2016,1,8,10,15,66.0,162.0,1.65,11.0,187.5,209.84,172.46
2016,1,8,10,30,19.0,162.0,1.6,11.0,170.0,175.23,142.84
2016,1,8,10,45,19.0,169.0,1.6,11.0,177.5,182.64,148.9
2016,1,8,11,0,19.0,176.0,1.6,11.0,185.0,190.09,154.84
2016,1,8,11,15,119.5,196.5,1.65,11.0,255.5,296.43,243.86
2016,1,8,11,30,220.0,217.0,1.7,11.0,326.0,391.42,321.15
2016,1,8,11,45,257.0,216.0,1.75,11.5,344.5,426.54,348.32
2016,1,8,12,0,294.0,215.0,1.8,12.0,363.0,453.21,369.12
2016,1,8,12,15,238.5,221.5,1.85,12.0,342.0,413.24,336.78
2016,1,8,12,30,183.0,228.0,1.9,12.0,321.0,380.87,310.35
2016,1,8,12,45,154.0,225.0,2.0,12.0,302.5,356.04,290.48
2016,1,8,13,0,125.0,222.0,2.1,12.0,284.0,331.16,270.34
2016,1,8,13,15,281.0,195.5,2.1,12.0,329.0,414.45,340.38
2016,1,8,13,30,437.0,169.0,2.1,12.0,374.0,492.6,404.03
2016,1,8,13,45,337.5,176.0,2.15,12.0,330.0,419.15,344.51
2016,1,8,14,0,238.0,183.0,2.2,12.0,286.0,357.19,293.9
2016,1,8,14,15,127.5,163.5,2.2,12.0,218.5,255.33,210.19
2016,1,8,14,30,17.0,144.0,2.2,12.0,151.0,154.95,125.87
2016,1,8,14,45,13.0,132.0,2.25,12.0,137.0,140.09,113.74
2016,1,8,15,0,9.0,120.0,2.3,12.0,123.0,125.55,101.57
2016,1,8,15,15,4.5,105.5,2.15,11.5,107.0,108.38,87.22
2016,1,8,15,30,0.0,91.0,2.0,11.0,91.0,91.61,73.04
2016,1,8,15,45,0.0,75.0,1.9,11.0,75.0,75.32,58.95
2016,1,8,16,0,0.0,59.0,1.8,11.0,59.0,59.05,44.7
2016,1,8,16,15,0.0,43.0,1.85,11.0,43.0,42.73,30.28
2016,1,8,16,30,0.0,27.0,1.9,11.0,27.0,26.28,15.38
2016,1,8,16,45,0.0,13.5,2.0,11.0,13.5,13.03,0.0
2016,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.5,5.6,11.0,15.5,14.96,0.0
2016,1,9,8,0,0.0,31.0,5.7,11.0,31.0,31.19,18.74
2016,1,9,8,15,15.0,48.0,5.7,11.0,50.5,55.08,40.03
2016,1,9,8,30,30.0,65.0,5.7,11.0,70.0,78.71,60.7
2016,1,9,8,45,38.5,82.0,5.7,11.0,90.5,101.19,80.56
2016,1,9,9,0,47.0,99.0,5.7,11.0,111.0,124.38,100.91
2016,1,9,9,15,52.5,115.0,5.55,11.0,130.5,145.69,119.47
2016,1,9,9,30,58.0,131.0,5.4,11.0,150.0,167.41,138.14
2016,1,9,9,45,57.0,143.5,5.25,11.5,164.0,181.94,150.18
2016,1,9,10,0,56.0,156.0,5.1,12.0,178.0,196.37,161.92
2016,1,9,10,15,109.5,171.5,4.85,12.0,218.0,253.4,210.12
2016,1,9,10,30,163.0,187.0,4.6,12.0,258.0,307.0,254.92
2016,1,9,10,45,152.0,197.5,4.4,12.0,266.0,315.22,261.01
2016,1,9,11,0,141.0,208.0,4.2,12.0,274.0,322.55,266.35
2016,1,9,11,15,91.0,205.5,3.9,12.0,248.5,279.58,229.88
2016,1,9,11,30,41.0,203.0,3.6,12.0,223.0,242.51,198.1
2016,1,9,11,45,84.0,216.0,3.3,12.0,258.5,287.96,236.15
2016,1,9,12,0,127.0,229.0,3.0,12.0,294.0,342.11,280.34
2016,1,9,12,15,187.0,226.0,2.75,12.0,321.5,381.82,313.09
2016,1,9,12,30,247.0,223.0,2.5,12.0,349.0,429.36,351.38
2016,1,9,12,45,230.0,221.5,2.25,12.0,337.5,406.06,332.06
2016,1,9,13,0,213.0,220.0,2.0,12.0,326.0,390.61,319.15
2016,1,9,13,15,210.5,213.5,1.8,12.0,316.0,379.03,309.75
2016,1,9,13,30,208.0,207.0,1.6,12.0,306.0,366.88,299.82
2016,1,9,13,45,203.0,197.5,1.4,12.5,290.0,349.08,284.85
2016,1,9,14,0,198.0,188.0,1.2,13.0,274.0,330.91,269.57
2016,1,9,14,15,129.5,174.0,1.05,13.0,229.0,268.85,218.83
2016,1,9,14,30,61.0,160.0,0.9,13.0,184.0,203.97,165.49
2016,1,9,14,45,57.5,147.0,0.75,13.0,168.0,186.36,151.25
2016,1,9,15,0,54.0,134.0,0.6,13.0,152.0,168.97,136.81
2016,1,9,15,15,48.5,118.0,0.55,12.5,133.0,147.36,119.04
2016,1,9,15,30,43.0,102.0,0.5,12.0,114.0,126.16,101.32
2016,1,9,15,45,34.5,85.0,0.45,12.0,93.5,103.07,81.55
2016,1,9,16,0,26.0,68.0,0.4,12.0,73.0,80.69,62.2
2016,1,9,16,15,13.0,51.0,0.45,12.0,53.5,55.54,40.57
2016,1,9,16,30,0.0,34.0,0.5,12.0,34.0,34.21,21.85
2016,1,9,16,45,0.0,17.0,0.6,12.0,17.0,16.41,0.62
2016,1,9,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,10,7,45,163.5,15.5,3.4,9.5,31.0,51.45,0.0
2016,1,10,8,0,327.0,31.0,3.6,10.0,62.0,120.13,77.72
2016,1,10,8,15,419.5,40.0,3.7,10.0,101.0,172.65,126.73
2016,1,10,8,30,512.0,49.0,3.8,10.0,140.0,233.63,181.15
2016,1,10,8,45,573.5,54.5,3.9,10.5,181.0,286.88,229.5
2016,1,10,9,0,635.0,60.0,4.0,11.0,222.0,344.36,280.67
2016,1,10,9,15,672.5,64.0,4.0,11.0,260.0,392.79,324.07
2016,1,10,9,30,710.0,68.0,4.0,11.0,298.0,442.49,367.48
2016,1,10,9,45,742.0,70.0,4.0,11.5,333.0,485.99,404.26
2016,1,10,10,0,774.0,72.0,4.0,12.0,368.0,531.41,441.53
2016,1,10,10,15,446.0,130.0,3.85,12.0,303.5,422.25,351.31
2016,1,10,10,30,118.0,188.0,3.7,12.0,239.0,280.02,230.81
2016,1,10,10,45,160.5,197.0,3.6,12.5,270.5,320.19,264.18
2016,1,10,11,0,203.0,206.0,3.5,13.0,302.0,361.8,297.75
2016,1,10,11,15,297.5,198.5,3.3,13.0,343.5,429.12,352.93
2016,1,10,11,30,392.0,191.0,3.1,13.0,385.0,490.55,402.51
2016,1,10,11,45,289.5,210.5,2.95,13.0,355.0,443.86,362.94
2016,1,10,12,0,187.0,230.0,2.8,13.0,325.0,386.26,314.99
2016,1,10,12,15,93.5,186.5,2.75,13.0,234.0,269.61,220.05
2016,1,10,12,30,0.0,143.0,2.7,13.0,143.0,141.39,112.92
2016,1,10,12,45,0.0,115.5,2.65,13.5,115.5,113.03,89.48
2016,1,10,13,0,0.0,88.0,2.6,14.0,88.0,85.21,66.24
2016,1,10,13,15,0.0,92.0,2.55,13.5,92.0,89.27,69.85
2016,1,10,13,30,0.0,96.0,2.5,13.0,96.0,93.37,73.49
2016,1,10,13,45,0.0,58.0,2.5,13.0,58.0,56.05,42.12
2016,1,10,14,0,0.0,20.0,2.5,13.0,20.0,19.3,10.9
2016,1,10,14,15,0.0,32.5,2.45,13.0,32.5,31.38,21.27
2016,1,10,14,30,0.0,45.0,2.4,13.0,45.0,43.46,31.64
2016,1,10,14,45,0.0,41.0,2.4,13.0,41.0,39.59,28.37
2016,1,10,15,0,0.0,37.0,2.4,13.0,37.0,35.72,25.09
2016,1,10,15,15,0.0,32.5,2.3,12.5,32.5,31.37,21.42
2016,1,10,15,30,0.0,28.0,2.2,12.0,28.0,27.02,17.69
2016,1,10,15,45,0.0,23.0,2.15,12.0,23.0,22.19,13.46
2016,1,10,16,0,0.0,18.0,2.1,12.0,18.0,17.36,9.2
2016,1,10,16,15,0.0,13.0,2.15,11.5,13.0,12.53,4.94
2016,1,10,16,30,0.0,8.0,2.2,11.0,8.0,7.71,0.61
2016,1,10,16,45,0.0,4.0,2.3,11.0,4.0,3.85,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,7,45,35.5,16.5,3.1,11.5,20.0,24.32,0.0
2016,1,11,8,0,71.0,33.0,3.1,12.0,40.0,54.54,34.75
2016,1,11,8,15,99.0,50.0,3.15,12.0,65.0,84.44,62.04
2016,1,11,8,30,127.0,67.0,3.2,12.0,90.0,116.74,90.54
2016,1,11,8,45,142.5,84.5,3.25,12.0,116.0,147.3,117.81
2016,1,11,9,0,158.0,102.0,3.3,12.0,142.0,178.99,145.75
2016,1,11,9,15,168.0,118.0,3.25,12.0,167.0,207.39,170.55
2016,1,11,9,30,178.0,134.0,3.2,12.0,192.0,236.26,195.32
2016,1,11,9,45,185.0,147.5,3.15,12.5,213.5,260.98,215.84
2016,1,11,10,0,192.0,161.0,3.1,13.0,235.0,285.77,236.01
2016,1,11,10,15,128.0,171.5,3.0,13.0,222.5,264.45,217.57
2016,1,11,10,30,64.0,182.0,2.9,13.0,210.0,232.25,189.9
2016,1,11,10,45,102.5,196.0,2.85,13.5,243.5,274.09,224.33
2016,1,11,11,0,141.0,210.0,2.8,14.0,277.0,324.95,265.23
2016,1,11,11,15,209.5,211.5,2.75,14.0,314.0,375.77,306.89
2016,1,11,11,30,278.0,213.0,2.7,14.0,351.0,436.24,355.45
2016,1,11,11,45,162.0,213.5,2.65,14.0,294.0,348.6,283.54
2016,1,11,12,0,46.0,214.0,2.6,14.0,237.0,258.69,208.85
2016,1,11,12,15,104.0,223.0,2.55,14.0,276.0,310.81,252.46
2016,1,11,12,30,162.0,232.0,2.5,14.0,315.0,370.97,301.25
2016,1,11,12,45,180.5,228.0,2.45,14.5,319.5,378.86,307.08
2016,1,11,13,0,199.0,224.0,2.4,15.0,324.0,385.94,312.47
2016,1,11,13,15,244.5,212.0,2.35,15.0,331.0,409.52,331.9
2016,1,11,13,30,290.0,200.0,2.3,15.0,338.0,422.83,343.17
2016,1,11,13,45,266.5,193.0,2.25,15.0,316.0,393.91,320.05
2016,1,11,14,0,243.0,186.0,2.2,15.0,294.0,365.12,297.07
