Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,15,283.5,168.5,2.1,15.0,286.5,363.66,296.6
2016,1,11,14,30,324.0,151.0,2.0,15.0,279.0,359.11,293.19
2016,1,11,14,45,313.0,139.5,1.95,15.0,254.5,329.82,269.21
2016,1,11,15,0,302.0,128.0,1.9,15.0,230.0,300.44,244.84
2016,1,11,15,15,475.0,93.5,1.75,14.5,231.0,338.37,274.61
2016,1,11,15,30,648.0,59.0,1.6,14.0,232.0,357.76,286.58
2016,1,11,15,45,596.5,53.5,1.45,14.0,192.0,303.17,238.48
2016,1,11,16,0,545.0,48.0,1.3,14.0,152.0,251.81,192.63
2016,1,11,16,15,462.5,40.5,1.25,13.5,113.0,192.71,141.25
2016,1,11,16,30,380.0,33.0,1.2,13.0,74.0,140.84,95.01
2016,1,11,16,45,241.5,21.5,1.2,13.0,43.0,78.14,29.46
2016,1,11,17,0,103.0,10.0,1.2,13.0,12.0,25.23,0.0
2016,1,11,17,15,51.5,5.0,1.2,13.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,12,7,45,184.5,14.5,3.65,10.5,32.5,54.19,0.0
2016,1,12,8,0,369.0,29.0,3.6,11.0,65.0,127.81,82.46
2016,1,12,8,15,459.0,37.0,3.5,11.0,104.5,180.61,131.81
2016,1,12,8,30,549.0,45.0,3.4,11.0,144.0,241.63,186.34
2016,1,12,8,45,604.0,50.5,3.35,11.5,184.5,294.16,234.08
2016,1,12,9,0,659.0,56.0,3.3,12.0,225.0,348.58,282.5
2016,1,12,9,15,695.5,60.0,3.15,12.0,263.5,397.78,326.08
2016,1,12,9,30,732.0,64.0,3.0,12.0,302.0,448.08,369.3
2016,1,12,9,45,606.0,93.0,2.95,12.5,304.5,441.58,364.61
2016,1,12,10,0,480.0,122.0,2.9,13.0,307.0,419.62,346.52
2016,1,12,10,15,497.5,129.0,2.95,13.0,334.0,452.84,374.0
2016,1,12,10,30,515.0,136.0,3.0,13.0,361.0,485.49,400.33
2016,1,12,10,45,471.0,154.5,3.05,13.5,368.0,490.08,402.51
2016,1,12,11,0,427.0,173.0,3.1,14.0,375.0,490.95,401.68
2016,1,12,11,15,356.5,193.0,3.1,14.0,365.5,464.16,379.38
2016,1,12,11,30,286.0,213.0,3.1,14.0,356.0,442.19,360.55
2016,1,12,11,45,337.5,207.0,3.15,14.0,378.5,474.82,387.39
2016,1,12,12,0,389.0,201.0,3.2,14.0,401.0,507.07,413.52
2016,1,12,12,15,375.0,204.5,3.2,14.0,397.5,501.94,409.03
2016,1,12,12,30,361.0,208.0,3.2,14.0,394.0,495.42,403.65
2016,1,12,12,45,335.0,209.5,3.25,14.5,380.5,476.8,388.04
2016,1,12,13,0,309.0,211.0,3.3,15.0,367.0,457.31,371.8
2016,1,12,13,15,300.0,206.0,3.3,15.0,354.0,441.66,359.59
2016,1,12,13,30,291.0,201.0,3.3,15.0,341.0,425.21,346.67
2016,1,12,13,45,375.5,176.5,3.35,15.0,348.5,447.51,366.23
2016,1,12,14,0,460.0,152.0,3.4,15.0,356.0,473.19,387.69
2016,1,12,14,15,373.0,155.0,3.45,14.5,313.5,410.93,337.62
2016,1,12,14,30,286.0,158.0,3.5,14.0,271.0,345.72,284.81
2016,1,12,14,45,271.5,146.5,3.6,14.0,247.0,315.73,260.27
2016,1,12,15,0,257.0,135.0,3.7,14.0,223.0,286.01,235.4
2016,1,12,15,15,246.0,120.0,3.75,13.5,195.5,254.35,208.9
2016,1,12,15,30,235.0,105.0,3.8,13.0,168.0,223.01,182.01
2016,1,12,15,45,214.0,89.0,3.9,13.0,139.5,186.99,150.4
2016,1,12,16,0,193.0,73.0,4.0,13.0,111.0,152.44,119.61
2016,1,12,16,15,162.0,56.5,4.1,13.0,82.5,115.89,87.18
2016,1,12,16,30,131.0,40.0,4.2,13.0,54.0,82.05,56.77
2016,1,12,16,45,65.5,25.0,4.3,13.0,32.0,43.84,18.1
2016,1,12,17,0,0.0,10.0,4.4,13.0,10.0,9.83,0.0
2016,1,12,17,15,0.0,5.0,4.5,13.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,13.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,158.0,16.5,5.6,12.5,32.0,51.62,0.0
2016,1,13,8,0,316.0,33.0,5.8,13.0,64.0,119.4,77.38
2016,1,13,8,15,412.0,42.0,5.9,13.0,103.5,172.63,126.05
2016,1,13,8,30,508.0,51.0,6.0,13.0,143.0,234.67,181.01
2016,1,13,8,45,565.0,57.5,6.15,13.5,184.0,287.42,228.95
2016,1,13,9,0,622.0,64.0,6.3,14.0,225.0,344.06,279.5
2016,1,13,9,15,661.5,68.5,6.4,14.0,264.0,393.79,324.16
2016,1,13,9,30,701.0,73.0,6.5,14.0,303.0,444.99,369.15
2016,1,13,9,45,719.5,78.5,6.65,14.0,336.5,487.08,405.87
2016,1,13,10,0,738.0,84.0,6.8,14.0,370.0,528.38,441.21
2016,1,13,10,15,757.5,86.5,6.9,14.0,399.5,565.8,472.79
2016,1,13,10,30,777.0,89.0,7.0,14.0,429.0,599.56,501.01
2016,1,13,10,45,611.0,129.5,7.1,14.0,405.5,557.41,465.13
2016,1,13,11,0,445.0,170.0,7.2,14.0,382.0,500.34,416.61
2016,1,13,11,15,302.5,198.5,7.2,14.0,344.5,433.56,359.92
2016,1,13,11,30,160.0,227.0,7.2,14.0,307.0,361.65,298.1
2016,1,13,11,45,206.0,227.0,7.25,14.0,332.0,395.88,327.14
2016,1,13,12,0,252.0,227.0,7.3,14.0,357.0,438.61,362.59
2016,1,13,12,15,316.0,216.0,7.25,14.0,379.5,473.01,391.79
2016,1,13,12,30,380.0,205.0,7.2,14.0,402.0,506.36,419.99
2016,1,13,12,45,402.0,197.5,7.2,14.0,403.0,511.81,424.88
2016,1,13,13,0,424.0,190.0,7.2,14.0,404.0,523.93,434.98
2016,1,13,13,15,224.0,188.5,7.15,13.5,301.5,369.24,306.72
2016,1,13,13,30,24.0,187.0,7.1,13.0,199.0,205.08,167.32
2016,1,13,13,45,407.5,137.5,7.05,13.0,320.0,433.95,364.94
2016,1,13,14,0,791.0,88.0,7.0,13.0,441.0,615.84,516.77
2016,1,13,14,15,774.0,85.5,6.7,13.0,413.0,581.77,487.46
2016,1,13,14,30,757.0,83.0,6.4,13.0,385.0,548.32,458.82
2016,1,13,14,45,737.0,78.5,6.15,13.0,352.0,507.4,423.83
2016,1,13,15,0,717.0,74.0,5.9,13.0,319.0,465.64,387.5
2016,1,13,15,15,681.0,70.0,5.5,12.5,281.0,416.21,344.61
2016,1,13,15,30,645.0,66.0,5.1,12.0,243.0,367.8,301.62
2016,1,13,15,45,603.5,59.0,4.75,12.0,203.0,315.29,253.97
2016,1,13,16,0,562.0,52.0,4.4,12.0,163.0,265.11,207.55
2016,1,13,16,15,476.0,44.5,4.2,11.5,122.5,203.59,152.83
2016,1,13,16,30,390.0,37.0,4.0,11.0,82.0,149.52,104.13
2016,1,13,16,45,246.5,25.5,3.8,11.0,49.0,85.46,41.0
2016,1,13,17,0,103.0,14.0,3.6,11.0,16.0,29.67,0.0
2016,1,13,17,15,51.5,7.0,3.5,11.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,7,45,126.0,16.0,2.75,10.5,28.5,44.19,0.0
2016,1,14,8,0,252.0,32.0,2.9,11.0,57.0,103.49,67.82
2016,1,14,8,15,303.0,45.5,3.1,11.0,90.5,144.67,106.7
2016,1,14,8,30,354.0,59.0,3.3,11.0,124.0,191.22,148.73
2016,1,14,8,45,389.0,70.5,3.5,11.5,158.0,233.69,187.25
2016,1,14,9,0,424.0,82.0,3.7,12.0,192.0,278.61,227.18
2016,1,14,9,15,442.5,93.0,3.85,12.0,224.0,317.38,261.79
2016,1,14,9,30,461.0,104.0,4.0,12.0,256.0,356.58,296.0
2016,1,14,9,45,475.0,113.0,4.2,12.0,284.0,391.3,326.04
2016,1,14,10,0,489.0,122.0,4.4,12.0,312.0,425.65,355.26
2016,1,14,10,15,469.5,136.5,4.55,12.0,330.5,445.36,371.67
2016,1,14,10,30,450.0,151.0,4.7,12.0,349.0,462.4,385.59
2016,1,14,10,45,448.0,161.0,4.85,12.5,366.5,483.4,401.98
2016,1,14,11,0,446.0,171.0,5.0,13.0,384.0,502.75,416.79
2016,1,14,11,15,278.0,198.5,5.2,13.0,333.0,416.97,345.11
2016,1,14,11,30,110.0,226.0,5.4,13.0,282.0,317.32,260.7
2016,1,14,11,45,107.5,230.5,5.65,13.0,285.5,321.45,264.24
2016,1,14,12,0,105.0,235.0,5.9,13.0,289.0,325.3,267.35
2016,1,14,12,15,87.5,231.0,6.1,13.0,276.5,308.15,253.0
2016,1,14,12,30,70.0,227.0,6.3,13.0,264.0,290.8,238.48
2016,1,14,12,45,63.5,222.0,6.5,13.0,255.5,280.21,229.8
2016,1,14,13,0,57.0,217.0,6.7,13.0,247.0,269.59,221.1
2016,1,14,13,15,29.5,189.0,6.75,13.0,204.5,218.15,178.15
2016,1,14,13,30,2.0,161.0,6.8,13.0,162.0,162.06,131.0
2016,1,14,13,45,1.0,110.0,6.85,13.0,110.5,108.32,86.21
2016,1,14,14,0,0.0,59.0,6.9,13.0,59.0,57.02,42.96
2016,1,14,14,15,0.0,85.0,6.75,12.5,85.0,82.47,64.77
2016,1,14,14,30,0.0,111.0,6.6,12.0,111.0,109.44,87.89
2016,1,14,14,45,0.0,100.5,6.5,12.0,100.5,98.88,79.05
2016,1,14,15,0,0.0,90.0,6.4,12.0,90.0,88.36,70.2
2016,1,14,15,15,0.0,79.0,6.3,12.0,79.0,77.36,60.85
2016,1,14,15,30,0.0,68.0,6.2,12.0,68.0,66.39,51.45
2016,1,14,15,45,0.0,56.0,6.15,12.0,56.0,54.4,41.07
2016,1,14,16,0,0.0,44.0,6.1,12.0,44.0,42.51,30.67
2016,1,14,16,15,0.0,32.5,6.1,12.0,32.5,31.38,20.87
2016,1,14,16,30,0.0,21.0,6.1,12.0,21.0,20.26,11.02
2016,1,14,16,45,0.0,12.5,6.2,12.0,12.5,12.05,2.38
2016,1,14,17,0,0.0,4.0,6.3,12.0,4.0,3.93,0.0
2016,1,14,17,15,0.0,2.0,6.35,12.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,7,45,152.5,16.5,0.4,12.0,31.5,50.79,2.5
2016,1,15,8,0,305.0,33.0,0.4,12.0,63.0,116.92,76.34
2016,1,15,8,15,397.0,42.5,0.55,12.0,102.5,169.1,122.98
2016,1,15,8,30,489.0,52.0,0.7,12.0,142.0,229.8,175.59
2016,1,15,8,45,548.0,58.0,0.9,12.5,182.5,282.09,221.75
2016,1,15,9,0,607.0,64.0,1.1,13.0,223.0,338.49,270.56
2016,1,15,9,15,646.5,69.0,1.3,13.0,262.0,388.35,313.9
2016,1,15,9,30,686.0,74.0,1.5,13.0,301.0,439.75,357.58
2016,1,15,9,45,637.5,88.5,1.7,13.0,317.5,455.35,372.01
2016,1,15,10,0,589.0,103.0,1.9,13.0,334.0,465.52,381.49
2016,1,15,10,15,585.5,113.0,1.95,13.0,357.0,493.01,403.76
2016,1,15,10,30,582.0,123.0,2.0,13.0,380.0,518.38,423.78
2016,1,15,10,45,598.0,125.5,2.15,13.0,401.5,546.36,446.25
2016,1,15,11,0,614.0,128.0,2.3,13.0,423.0,572.92,467.39
2016,1,15,11,15,617.5,132.0,2.25,13.0,437.0,590.8,480.71
2016,1,15,11,30,621.0,136.0,2.2,13.0,451.0,606.52,492.27
2016,1,15,11,45,428.0,184.0,2.2,13.5,403.0,524.06,424.59
2016,1,15,12,0,235.0,232.0,2.2,14.0,355.0,424.32,342.97
2016,1,15,12,15,312.5,219.0,2.15,14.0,382.5,474.95,384.36
2016,1,15,12,30,390.0,206.0,2.1,14.0,410.0,516.2,417.29
2016,1,15,12,45,608.5,148.0,2.05,14.0,461.5,619.53,499.61
2016,1,15,13,0,827.0,90.0,2.0,14.0,513.0,703.24,563.63
2016,1,15,13,15,819.0,88.5,1.9,14.0,498.0,685.95,549.8
2016,1,15,13,30,811.0,87.0,1.8,14.0,483.0,665.9,534.92
2016,1,15,13,45,806.0,83.5,1.75,14.0,462.5,642.99,517.66
2016,1,15,14,0,801.0,80.0,1.7,14.0,442.0,617.48,498.1
2016,1,15,14,15,783.0,77.5,1.6,14.0,414.0,582.57,470.71
2016,1,15,14,30,765.0,75.0,1.5,14.0,386.0,546.09,441.73
2016,1,15,14,45,743.5,71.5,1.45,14.0,352.5,505.23,409.08
2016,1,15,15,0,722.0,68.0,1.4,14.0,319.0,463.57,375.05
2016,1,15,15,15,687.0,64.5,1.3,14.0,281.5,414.85,334.39
2016,1,15,15,30,652.0,61.0,1.2,14.0,244.0,368.82,294.87
2016,1,15,15,45,599.5,56.0,1.1,14.0,203.5,313.65,247.3
2016,1,15,16,0,547.0,51.0,1.0,14.0,163.0,261.75,201.53
2016,1,15,16,15,467.0,43.5,1.0,13.5,123.0,202.35,150.23
2016,1,15,16,30,387.0,36.0,1.0,13.0,83.0,149.89,104.21
2016,1,15,16,45,252.0,25.0,1.05,13.0,50.5,88.58,47.55
2016,1,15,17,0,117.0,14.0,1.1,13.0,18.0,32.42,0.0
2016,1,15,17,15,58.5,7.0,1.15,13.0,9.0,6.88,0.0
2016,1,15,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,12.0,4.35,13.0,12.0,11.58,0.0
2016,1,16,8,0,0.0,24.0,4.4,13.0,24.0,23.17,12.74
2016,1,16,8,15,0.0,38.5,4.35,13.0,38.5,37.69,25.83
2016,1,16,8,30,0.0,53.0,4.3,13.0,53.0,52.31,38.69
2016,1,16,8,45,0.0,69.0,4.3,13.5,69.0,68.54,52.72
2016,1,16,9,0,0.0,85.0,4.3,14.0,85.0,84.77,66.56
2016,1,16,9,15,0.0,99.5,4.2,14.0,99.5,99.41,78.99
2016,1,16,9,30,0.0,114.0,4.1,14.0,114.0,114.1,91.3
2016,1,16,9,45,0.0,103.5,4.0,14.0,103.5,102.17,81.16
2016,1,16,10,0,0.0,93.0,3.9,14.0,93.0,90.87,71.55
2016,1,16,10,15,0.0,99.0,3.8,14.0,99.0,96.79,76.41
2016,1,16,10,30,0.0,105.0,3.7,14.0,105.0,102.74,81.25
2016,1,16,10,45,0.0,91.0,3.65,14.5,91.0,88.35,68.94
2016,1,16,11,0,0.0,77.0,3.6,15.0,77.0,74.46,57.13
2016,1,16,11,15,0.0,118.0,3.55,15.0,118.0,115.62,91.31
2016,1,16,11,30,0.0,159.0,3.5,15.0,159.0,158.09,126.13
2016,1,16,11,45,4.5,171.0,3.5,15.0,173.5,173.84,139.01
2016,1,16,12,0,9.0,183.0,3.5,15.0,188.0,189.78,152.05
2016,1,16,12,15,32.5,204.0,3.5,15.0,221.5,237.21,191.15
2016,1,16,12,30,56.0,225.0,3.5,15.0,255.0,278.23,224.67
2016,1,16,12,45,43.0,214.5,3.5,15.0,237.5,256.7,206.97
2016,1,16,13,0,30.0,204.0,3.5,15.0,220.0,235.34,189.52
2016,1,16,13,15,19.0,188.0,3.4,15.0,198.0,202.45,162.73
2016,1,16,13,30,8.0,172.0,3.3,15.0,176.0,177.74,142.45
2016,1,16,13,45,6.5,165.5,3.2,15.0,168.5,170.02,136.28
2016,1,16,14,0,5.0,159.0,3.1,15.0,161.0,162.41,130.17
2016,1,16,14,15,2.5,139.5,3.0,15.0,140.5,140.44,112.2
2016,1,16,14,30,0.0,120.0,2.9,15.0,120.0,118.75,94.37
2016,1,16,14,45,48.5,133.0,2.8,15.0,150.0,165.17,133.87
2016,1,16,15,0,97.0,146.0,2.7,15.0,180.0,210.76,171.73
2016,1,16,15,15,87.0,131.0,2.55,15.0,159.0,180.78,146.58
2016,1,16,15,30,77.0,116.0,2.4,15.0,138.0,157.15,126.58
2016,1,16,15,45,66.0,98.0,2.3,15.0,115.0,130.32,103.7
2016,1,16,16,0,55.0,80.0,2.2,15.0,92.0,104.38,81.33
2016,1,16,16,15,39.0,62.0,2.15,14.5,69.5,77.79,58.54
2016,1,16,16,30,23.0,44.0,2.1,14.0,47.0,52.58,36.84
2016,1,16,16,45,11.5,27.0,2.1,14.0,28.5,30.67,15.95
2016,1,16,17,0,0.0,10.0,2.1,14.0,10.0,9.83,0.0
2016,1,16,17,15,0.0,5.0,2.15,14.0,5.0,4.91,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.5,5.65,13.5,8.5,8.19,0.0
2016,1,17,8,0,0.0,17.0,5.7,14.0,17.0,16.4,7.36
2016,1,17,8,15,0.0,27.0,5.7,14.0,27.0,26.06,16.07
2016,1,17,8,30,0.0,37.0,5.7,14.0,37.0,35.73,24.58
2016,1,17,8,45,0.0,48.0,5.75,14.0,48.0,46.37,33.86
2016,1,17,9,0,0.0,59.0,5.8,14.0,59.0,57.21,43.22
2016,1,17,9,15,0.0,68.5,5.8,14.0,68.5,66.61,51.26
2016,1,17,9,30,0.0,78.0,5.8,14.0,78.0,76.03,59.24
2016,1,17,9,45,0.0,55.0,5.8,14.0,55.0,53.14,39.74
2016,1,17,10,0,0.0,32.0,5.8,14.0,32.0,30.89,20.75
2016,1,17,10,15,0.0,35.5,5.75,14.0,35.5,34.28,23.59
2016,1,17,10,30,0.0,39.0,5.7,14.0,39.0,37.67,26.42
2016,1,17,10,45,0.0,62.0,5.7,14.5,62.0,59.93,45.12
2016,1,17,11,0,0.0,85.0,5.7,15.0,85.0,82.24,63.67
2016,1,17,11,15,0.0,99.0,5.7,15.0,99.0,96.27,75.29
2016,1,17,11,30,0.0,113.0,5.7,15.0,113.0,110.4,86.97
2016,1,17,11,45,0.0,131.0,5.75,15.0,131.0,128.77,102.12
2016,1,17,12,0,0.0,149.0,5.8,15.0,149.0,147.35,117.4
2016,1,17,12,15,0.0,149.0,5.85,15.0,149.0,147.31,117.34
2016,1,17,12,30,0.0,149.0,5.9,15.0,149.0,147.32,117.36
2016,1,17,12,45,0.0,153.0,5.95,15.0,153.0,151.54,120.87
2016,1,17,13,0,0.0,157.0,6.0,15.0,157.0,155.83,124.47
2016,1,17,13,15,0.0,131.5,6.0,15.0,131.5,129.41,102.74
2016,1,17,13,30,0.0,106.0,6.0,15.0,106.0,103.39,81.23
2016,1,17,13,45,0.0,82.0,6.0,15.0,82.0,79.31,61.22
2016,1,17,14,0,0.0,58.0,6.0,15.0,58.0,56.05,41.78
2016,1,17,14,15,0.0,95.5,5.95,14.5,95.5,93.07,73.12
2016,1,17,14,30,0.0,133.0,5.9,14.0,133.0,132.42,106.4
2016,1,17,14,45,0.0,127.0,5.85,14.0,127.0,126.65,101.71
2016,1,17,15,0,0.0,121.0,5.8,14.0,121.0,121.0,97.11
2016,1,17,15,15,0.0,107.0,5.65,14.0,107.0,106.82,85.26
2016,1,17,15,30,0.0,93.0,5.5,14.0,93.0,92.7,73.33
2016,1,17,15,45,0.0,78.0,5.4,14.0,78.0,77.54,60.38
2016,1,17,16,0,0.0,63.0,5.3,14.0,63.0,62.4,47.3
2016,1,17,16,15,0.0,48.0,5.25,14.0,48.0,47.26,34.1
2016,1,17,16,30,0.0,33.0,5.2,14.0,33.0,32.08,20.79
2016,1,17,16,45,0.0,20.5,5.2,14.0,20.5,19.79,8.91
2016,1,17,17,0,0.0,8.0,5.2,14.0,8.0,7.86,0.0
2016,1,17,17,15,0.0,4.0,5.2,14.0,4.0,3.93,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,45,202.5,14.5,2.5,12.5,35.5,58.16,10.45
2016,1,18,8,0,405.0,29.0,2.7,13.0,71.0,136.68,89.44
2016,1,18,8,15,491.5,36.5,2.65,13.0,112.0,190.22,138.37
2016,1,18,8,30,578.0,44.0,2.6,13.0,153.0,249.99,191.59
2016,1,18,8,45,633.5,49.0,2.6,13.5,195.0,304.24,240.3
2016,1,18,9,0,689.0,54.0,2.6,14.0,237.0,362.12,290.92
2016,1,18,9,15,724.0,57.5,2.6,14.0,276.5,411.9,334.53
2016,1,18,9,30,759.0,61.0,2.6,14.0,316.0,462.66,377.74
2016,1,18,9,45,778.5,64.5,2.6,14.5,351.0,505.57,412.87
2016,1,18,10,0,798.0,68.0,2.6,15.0,386.0,547.6,446.24
2016,1,18,10,15,814.0,70.0,2.7,15.0,415.0,584.61,476.11
2016,1,18,10,30,830.0,72.0,2.8,15.0,444.0,619.96,504.16
2016,1,18,10,45,676.5,114.5,2.95,15.0,428.0,589.22,478.98
2016,1,18,11,0,523.0,157.0,3.1,15.0,412.0,542.64,441.31
2016,1,18,11,15,389.0,191.5,3.2,15.0,384.5,488.3,397.19
2016,1,18,11,30,255.0,226.0,3.3,15.0,357.0,437.27,354.54
2016,1,18,11,45,230.0,233.0,3.4,15.0,352.5,421.39,341.89
2016,1,18,12,0,205.0,240.0,3.5,15.0,348.0,412.57,334.42
2016,1,18,12,15,293.0,226.0,3.5,15.0,381.5,470.31,381.71
2016,1,18,12,30,381.0,212.0,3.5,15.0,415.0,518.8,421.13
2016,1,18,12,45,619.5,145.5,3.5,15.0,470.5,629.31,510.9
2016,1,18,13,0,858.0,79.0,3.5,15.0,526.0,719.15,580.62
2016,1,18,13,15,542.5,149.5,3.5,15.0,429.5,562.74,457.78
2016,1,18,13,30,227.0,220.0,3.5,15.0,333.0,398.07,323.46
2016,1,18,13,45,335.0,192.0,3.5,15.0,351.0,442.93,361.95
2016,1,18,14,0,443.0,164.0,3.5,15.0,369.0,482.35,394.65
2016,1,18,14,15,270.5,171.0,3.4,15.0,294.0,362.72,297.02
2016,1,18,14,30,98.0,178.0,3.3,15.0,219.0,246.56,200.76
2016,1,18,14,45,118.0,164.0,3.25,15.0,209.5,245.99,200.91
2016,1,18,15,0,138.0,150.0,3.2,15.0,200.0,237.35,193.94
2016,1,18,15,15,130.0,134.5,2.95,14.5,177.0,211.4,172.47
2016,1,18,15,30,122.0,119.0,2.7,14.0,154.0,185.85,150.99
2016,1,18,15,45,110.0,101.5,2.45,14.0,129.5,156.78,125.96
2016,1,18,16,0,98.0,84.0,2.2,14.0,105.0,128.6,101.39
2016,1,18,16,15,81.5,65.5,2.2,14.0,80.5,98.73,75.33
2016,1,18,16,30,65.0,47.0,2.2,14.0,56.0,70.24,50.36
2016,1,18,16,45,32.5,30.5,2.2,14.0,35.0,42.1,24.93
2016,1,18,17,0,0.0,14.0,2.2,14.0,14.0,13.52,0.0
2016,1,18,17,15,0.0,7.0,2.2,14.0,7.0,6.88,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,6.0,8.7,14.0,6.0,5.78,0.0
2016,1,19,8,0,0.0,12.0,8.8,14.0,12.0,11.57,3.58
2016,1,19,8,15,0.0,19.0,8.95,14.0,19.0,18.33,9.64
2016,1,19,8,30,0.0,26.0,9.1,14.0,26.0,25.09,15.59
2016,1,19,8,45,0.0,33.0,9.25,14.5,33.0,31.85,21.46
2016,1,19,9,0,0.0,40.0,9.4,15.0,40.0,38.62,27.26
2016,1,19,9,15,0.0,47.5,9.25,15.0,47.5,45.88,33.47
2016,1,19,9,30,0.0,55.0,9.1,15.0,55.0,53.14,39.61
2016,1,19,9,45,0.0,64.5,9.0,15.0,64.5,62.34,47.36
2016,1,19,10,0,0.0,74.0,8.9,15.0,74.0,71.55,55.05
2016,1,19,10,15,0.0,76.5,8.6,15.0,76.5,73.97,57.0
2016,1,19,10,30,0.0,79.0,8.3,15.0,79.0,76.4,58.93
2016,1,19,10,45,0.0,78.0,8.05,15.0,78.0,75.43,58.03
2016,1,19,11,0,0.0,77.0,7.8,15.0,77.0,74.46,57.13
2016,1,19,11,15,0.0,109.0,7.65,15.0,109.0,106.36,83.72
2016,1,19,11,30,0.0,141.0,7.5,15.0,141.0,139.11,110.81
2016,1,19,11,45,2.5,159.0,7.4,15.0,160.5,159.57,127.7
2016,1,19,12,0,5.0,177.0,7.3,15.0,180.0,180.28,144.75
2016,1,19,12,15,6.0,180.5,7.05,15.0,184.0,184.69,148.33
2016,1,19,12,30,7.0,184.0,6.8,15.0,188.0,189.14,151.99
2016,1,19,12,45,7.5,183.5,6.55,15.0,187.5,189.02,151.91
2016,1,19,13,0,8.0,183.0,6.3,15.0,187.0,188.94,151.89
2016,1,19,13,15,11.0,183.5,6.3,15.0,189.0,191.74,154.4
2016,1,19,13,30,14.0,184.0,6.3,15.0,191.0,194.52,156.91
2016,1,19,13,45,12.0,176.5,6.35,15.0,182.5,185.26,149.41
2016,1,19,14,0,10.0,169.0,6.4,15.0,174.0,176.12,142.03
2016,1,19,14,15,132.5,171.5,6.35,14.5,227.5,269.61,222.49
2016,1,19,14,30,255.0,174.0,6.3,14.0,281.0,349.86,290.54
2016,1,19,14,45,305.0,152.5,6.25,14.0,270.5,345.97,287.68
2016,1,19,15,0,355.0,131.0,6.2,14.0,260.0,344.36,286.15
2016,1,19,15,15,320.0,123.5,5.95,14.0,230.0,298.94,247.27
2016,1,19,15,30,285.0,116.0,5.7,14.0,200.0,262.06,215.1
2016,1,19,15,45,263.5,100.5,5.5,14.0,169.0,223.89,181.54
2016,1,19,16,0,242.0,85.0,5.3,14.0,138.0,187.12,148.71
2016,1,19,16,15,202.5,68.5,4.9,13.5,106.0,144.99,111.69
2016,1,19,16,30,163.0,52.0,4.5,13.0,74.0,106.41,77.69
2016,1,19,16,45,81.5,36.0,4.15,13.0,47.0,62.97,39.9
2016,1,19,17,0,0.0,20.0,3.8,13.0,20.0,19.97,0.0
2016,1,19,17,15,0.0,10.0,3.6,13.0,10.0,9.83,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,7,45,151.0,17.0,1.45,11.0,33.0,51.96,13.51
2016,1,20,8,0,302.0,34.0,1.6,11.0,66.0,117.88,79.24
2016,1,20,8,15,362.0,46.5,1.75,11.0,102.5,164.27,121.73
2016,1,20,8,30,422.0,59.0,1.9,11.0,139.0,216.23,168.23
2016,1,20,8,45,468.5,67.0,2.05,11.5,176.5,263.43,210.56
2016,1,20,9,0,515.0,75.0,2.2,12.0,214.0,313.83,254.81
2016,1,20,9,15,548.5,80.5,2.25,12.0,249.0,358.25,293.77
2016,1,20,9,30,582.0,86.0,2.3,12.0,284.0,403.97,332.91
2016,1,20,9,45,688.5,79.0,2.4,12.5,338.0,476.61,392.45
2016,1,20,10,0,795.0,72.0,2.5,13.0,392.0,552.82,453.44
2016,1,20,10,15,721.0,91.0,2.45,13.0,397.5,556.02,455.46
2016,1,20,10,30,647.0,110.0,2.4,13.0,403.0,550.57,450.68
2016,1,20,10,45,567.5,139.0,2.35,13.5,405.5,542.57,442.42
2016,1,20,11,0,488.0,168.0,2.3,14.0,408.0,532.75,432.34
2016,1,20,11,15,474.5,178.0,2.15,14.0,418.0,543.33,439.54
2016,1,20,11,30,461.0,188.0,2.0,14.0,428.0,551.71,444.75
2016,1,20,11,45,467.5,190.0,1.95,14.5,437.0,563.79,452.8
2016,1,20,12,0,474.0,192.0,1.9,15.0,446.0,574.18,459.46
2016,1,20,12,15,484.0,190.0,1.75,15.0,450.0,580.99,463.89
2016,1,20,12,30,494.0,188.0,1.6,15.0,454.0,585.92,466.87
2016,1,20,12,45,387.5,208.5,1.45,15.0,415.5,519.64,414.44
2016,1,20,13,0,281.0,229.0,1.3,15.0,377.0,462.44,368.63
2016,1,20,13,15,575.0,151.5,1.25,15.0,444.5,591.05,471.73
2016,1,20,13,30,869.0,74.0,1.2,15.0,512.0,698.2,551.93
2016,1,20,13,45,721.0,105.0,1.15,15.5,458.5,622.56,493.43
2016,1,20,14,0,573.0,136.0,1.1,16.0,405.0,542.39,431.26
2016,1,20,14,15,541.5,133.5,1.1,15.5,376.0,501.54,401.65
2016,1,20,14,30,510.0,131.0,1.1,15.0,347.0,463.73,373.24
2016,1,20,14,45,502.0,120.5,1.1,15.0,319.0,430.74,347.59
2016,1,20,15,0,494.0,110.0,1.1,15.0,291.0,396.79,320.5
2016,1,20,15,15,473.0,101.0,1.1,15.0,259.0,357.24,288.2
2016,1,20,15,30,452.0,92.0,1.1,15.0,227.0,318.11,255.43
2016,1,20,15,45,421.0,81.5,1.1,15.0,192.0,273.82,217.71
2016,1,20,16,0,390.0,71.0,1.1,15.0,157.0,231.38,180.65
2016,1,20,16,15,349.0,57.5,1.05,14.5,122.0,184.48,139.73
2016,1,20,16,30,308.0,44.0,1.0,14.0,87.0,141.01,101.21
2016,1,20,16,45,154.0,34.5,1.0,14.0,56.0,80.88,51.67
2016,1,20,17,0,0.0,25.0,1.0,14.0,25.0,25.68,0.0
2016,1,20,17,15,0.0,12.5,0.9,14.0,12.5,12.29,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,7,45,181.0,16.5,4.35,12.0,36.0,57.24,17.12
2016,1,21,8,0,362.0,33.0,4.4,12.0,72.0,131.37,88.2
2016,1,21,8,15,448.0,41.5,4.3,12.0,112.5,184.22,136.02
2016,1,21,8,30,534.0,50.0,4.2,12.0,153.0,245.01,190.24
2016,1,21,8,45,592.5,54.5,4.15,12.5,194.5,298.1,238.2
2016,1,21,9,0,651.0,59.0,4.1,13.0,236.0,355.25,288.61
2016,1,21,9,15,686.0,63.0,3.95,13.5,275.5,402.73,330.05
2016,1,21,9,30,721.0,67.0,3.8,14.0,315.0,452.98,372.41
2016,1,21,9,45,647.0,89.0,3.7,14.5,329.0,466.11,383.34
2016,1,21,10,0,573.0,111.0,3.6,15.0,343.0,469.83,385.85
2016,1,21,10,15,688.0,94.0,3.65,15.0,393.0,540.39,443.57
2016,1,21,10,30,803.0,77.0,3.7,15.0,443.0,612.76,501.57
2016,1,21,10,45,693.5,110.0,3.8,15.5,438.0,599.35,488.7
2016,1,21,11,0,584.0,143.0,3.9,16.0,433.0,575.22,467.68
2016,1,21,11,15,557.0,157.0,4.0,16.0,441.0,579.27,470.59
2016,1,21,11,30,530.0,171.0,4.1,16.0,449.0,583.65,473.41
2016,1,21,11,45,520.5,178.5,4.2,16.0,455.0,590.91,478.83
2016,1,21,12,0,511.0,186.0,4.3,16.0,461.0,596.0,482.67
2016,1,21,12,15,401.0,210.5,4.3,16.0,427.0,534.6,433.12
2016,1,21,12,30,291.0,235.0,4.3,16.0,393.0,480.64,388.8
2016,1,21,12,45,269.0,235.5,4.35,16.0,380.0,463.78,375.52
2016,1,21,13,0,247.0,236.0,4.4,16.0,367.0,446.19,361.48
2016,1,21,13,15,184.5,232.5,4.4,15.5,329.0,386.28,313.78
2016,1,21,13,30,122.0,229.0,4.4,15.0,291.0,335.83,272.94
2016,1,21,13,45,208.5,213.0,4.45,15.0,314.0,374.8,306.66
2016,1,21,14,0,295.0,197.0,4.5,15.0,337.0,417.19,342.22
2016,1,21,14,15,194.0,190.0,4.55,15.0,280.0,330.31,270.88
2016,1,21,14,30,93.0,183.0,4.6,15.0,223.0,249.42,203.64
2016,1,21,14,45,89.5,168.5,4.7,15.0,204.5,228.98,187.15
2016,1,21,15,0,86.0,154.0,4.8,15.0,186.0,208.64,170.41
2016,1,21,15,15,80.0,138.0,4.8,15.0,165.5,185.45,151.04
2016,1,21,15,30,74.0,122.0,4.8,15.0,145.0,162.64,131.74
2016,1,21,15,45,66.0,104.5,4.85,15.0,122.5,137.66,110.38
2016,1,21,16,0,58.0,87.0,4.9,15.0,100.0,113.32,89.29
2016,1,21,16,15,45.5,69.0,4.9,14.5,77.5,87.58,67.07
2016,1,21,16,30,33.0,51.0,4.9,14.0,55.0,62.93,45.67
2016,1,21,16,45,16.5,33.5,4.95,14.0,35.5,38.99,24.42
2016,1,21,17,0,0.0,16.0,5.0,14.0,16.0,15.45,0.0
2016,1,21,17,15,0.0,8.0,5.05,14.0,8.0,7.86,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
