Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,6.9,14.0,1.0,0.0,0.0
2016,1,22,7,30,0.0,2.0,6.7,14.0,2.0,1.97,0.0
2016,1,22,7,45,0.0,10.0,6.55,14.0,10.0,9.64,0.0
2016,1,22,8,0,0.0,18.0,6.4,14.0,18.0,17.36,8.36
2016,1,22,8,15,0.0,28.0,6.4,14.0,28.0,27.03,16.96
2016,1,22,8,30,0.0,38.0,6.4,14.0,38.0,36.7,25.46
2016,1,22,8,45,0.0,48.5,6.4,14.0,48.5,46.86,34.31
2016,1,22,9,0,0.0,59.0,6.4,14.0,59.0,57.11,43.15
2016,1,22,9,15,0.0,69.0,6.5,14.0,69.0,67.0,51.6
2016,1,22,9,30,0.0,79.0,6.6,14.0,79.0,76.93,59.98
2016,1,22,9,45,0.0,84.5,6.75,14.0,84.5,82.28,64.42
2016,1,22,10,0,0.0,90.0,6.9,14.0,90.0,87.66,68.85
2016,1,22,10,15,0.0,81.5,6.95,14.0,81.5,78.9,61.34
2016,1,22,10,30,0.0,73.0,7.0,14.0,73.0,70.58,54.22
2016,1,22,10,45,0.0,100.0,7.05,14.5,100.0,97.36,76.49
2016,1,22,11,0,0.0,127.0,7.1,15.0,127.0,124.8,99.08
2016,1,22,11,15,5.5,157.0,7.2,15.0,160.0,159.69,128.01
2016,1,22,11,30,11.0,187.0,7.3,15.0,193.0,195.22,157.29
2016,1,22,11,45,6.0,178.5,7.4,15.0,182.0,182.46,146.53
2016,1,22,12,0,1.0,170.0,7.5,15.0,171.0,169.74,135.84
2016,1,22,12,15,0.5,152.5,7.3,14.5,153.0,151.06,120.64
2016,1,22,12,30,0.0,135.0,7.1,14.0,135.0,132.63,105.58
2016,1,22,12,45,0.0,150.0,6.9,14.0,150.5,148.14,118.46
2016,1,22,13,0,0.0,165.0,6.7,14.0,166.0,163.86,131.5
2016,1,22,13,15,0.5,165.5,6.45,14.0,166.5,164.9,132.43
2016,1,22,13,30,1.0,166.0,6.2,14.0,167.0,165.99,133.45
2016,1,22,13,45,72.5,189.5,5.95,14.0,224.0,247.47,202.78
2016,1,22,14,0,144.0,213.0,5.7,14.0,281.0,328.16,270.09
2016,1,22,14,15,105.5,197.0,5.6,14.0,245.5,275.13,226.05
2016,1,22,14,30,67.0,181.0,5.5,14.0,210.0,231.26,189.43
2016,1,22,14,45,118.0,169.0,5.45,14.0,215.0,252.27,207.81
2016,1,22,15,0,169.0,157.0,5.4,14.0,220.0,263.04,217.19
2016,1,22,15,15,157.5,142.0,5.35,14.0,195.5,234.64,193.15
2016,1,22,15,30,146.0,127.0,5.3,14.0,171.0,206.85,169.36
2016,1,22,15,45,133.0,109.0,5.3,14.0,145.0,175.63,142.4
2016,1,22,16,0,120.0,91.0,5.3,14.0,119.0,145.33,115.87
2016,1,22,16,15,101.5,72.5,5.2,13.5,92.5,113.65,88.18
2016,1,22,16,30,83.0,54.0,5.1,13.0,66.0,83.55,61.72
2016,1,22,16,45,41.5,37.0,5.1,13.0,43.0,51.64,34.02
2016,1,22,17,0,0.0,20.0,5.1,13.0,20.0,19.69,0.0
2016,1,22,17,15,0.0,10.0,5.1,13.0,10.0,9.83,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,2.0,4.5,5.8,11.0,4.5,0.0,0.0
2016,1,23,7,30,4.0,9.0,6.0,11.0,9.0,9.39,0.0
2016,1,23,7,45,67.5,29.5,6.2,11.5,36.5,48.27,19.05
2016,1,23,8,0,131.0,50.0,6.4,12.0,64.0,92.37,65.07
2016,1,23,8,15,214.5,66.0,6.5,12.0,102.5,140.11,106.2
2016,1,23,8,30,298.0,82.0,6.6,12.0,141.0,199.67,157.84
2016,1,23,8,45,336.0,97.5,6.75,12.5,178.5,245.66,198.93
2016,1,23,9,0,374.0,113.0,6.9,13.0,216.0,294.54,241.9
2016,1,23,9,15,419.5,122.0,6.9,13.0,254.5,342.49,283.93
2016,1,23,9,30,465.0,131.0,6.9,13.0,293.0,393.16,327.66
2016,1,23,9,45,383.0,147.0,6.95,13.0,289.5,383.28,320.12
2016,1,23,10,0,301.0,163.0,7.0,13.0,286.0,360.07,300.81
2016,1,23,10,15,315.0,174.0,6.95,13.0,311.5,390.47,326.21
2016,1,23,10,30,329.0,185.0,6.9,13.0,337.0,420.76,351.14
2016,1,23,10,45,363.5,189.0,6.9,13.0,364.5,456.6,380.86
2016,1,23,11,0,398.0,193.0,6.9,13.0,392.0,492.85,410.67
2016,1,23,11,15,356.0,208.5,6.85,13.0,391.5,487.7,405.27
2016,1,23,11,30,314.0,224.0,6.8,13.0,391.0,479.93,397.74
2016,1,23,11,45,185.5,229.5,6.8,13.0,329.0,386.35,319.18
2016,1,23,12,0,57.0,235.0,6.8,13.0,267.0,289.86,237.0
2016,1,23,12,15,162.0,239.0,6.8,13.0,328.0,381.41,314.67
2016,1,23,12,30,267.0,243.0,6.8,13.0,389.0,473.01,390.87
2016,1,23,12,45,133.5,133.5,6.8,13.0,206.5,241.5,200.5
2016,1,23,13,0,0.0,24.0,6.8,13.0,24.0,23.18,14.02
2016,1,23,13,15,70.0,129.0,6.85,13.0,165.0,188.07,154.79
2016,1,23,13,30,140.0,234.0,6.9,13.0,306.0,354.58,292.86
2016,1,23,13,45,70.0,154.5,6.95,13.0,190.5,207.04,170.26
2016,1,23,14,0,0.0,75.0,7.0,13.0,75.0,72.52,55.94
2016,1,23,14,15,374.0,84.5,7.0,13.0,247.0,347.13,293.92
2016,1,23,14,30,748.0,94.0,7.0,13.0,419.0,576.58,483.78
2016,1,23,14,45,410.0,125.0,7.05,13.0,301.0,386.5,323.98
2016,1,23,15,0,72.0,156.0,7.1,13.0,183.0,203.3,167.42
2016,1,23,15,15,64.0,141.0,6.95,12.5,163.0,180.75,148.77
2016,1,23,15,30,56.0,126.0,6.8,12.0,143.0,158.78,130.23
2016,1,23,15,45,288.0,97.5,6.7,12.0,166.5,233.21,191.74
2016,1,23,16,0,520.0,69.0,6.6,12.0,190.0,283.26,228.04
2016,1,23,16,15,443.0,60.5,6.4,11.5,148.5,222.78,173.96
2016,1,23,16,30,366.0,52.0,6.2,11.0,107.0,168.85,125.69
2016,1,23,16,45,252.0,39.0,6.05,11.0,70.5,109.6,74.08
2016,1,23,17,0,138.0,26.0,5.9,11.0,34.0,57.78,14.47
2016,1,23,17,15,69.0,13.0,5.75,11.0,17.0,21.71,0.0
2016,1,23,17,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,7,15,30.5,5.5,3.8,10.0,6.5,0.0,0.0
2016,1,24,7,30,61.0,11.0,3.7,10.0,13.0,19.22,0.0
2016,1,24,7,45,187.0,25.5,3.65,10.5,44.0,68.74,29.32
2016,1,24,8,0,313.0,40.0,3.6,11.0,75.0,127.39,87.9
2016,1,24,8,15,399.0,49.5,3.6,11.0,115.5,179.55,134.43
2016,1,24,8,30,485.0,59.0,3.6,11.0,156.0,239.64,187.75
2016,1,24,8,45,309.5,87.0,3.6,11.0,154.5,224.3,181.53
2016,1,24,9,0,134.0,115.0,3.6,11.0,153.0,183.9,150.84
2016,1,24,9,15,148.5,130.0,3.6,11.0,178.0,212.49,175.78
2016,1,24,9,30,163.0,145.0,3.6,11.0,203.0,242.04,201.03
2016,1,24,9,45,201.5,158.5,3.6,11.5,237.0,283.98,236.03
2016,1,24,10,0,240.0,172.0,3.6,12.0,271.0,334.8,277.68
2016,1,24,10,15,229.0,187.0,3.45,12.0,287.0,352.34,291.45
2016,1,24,10,30,218.0,202.0,3.3,12.0,303.0,361.29,298.21
2016,1,24,10,45,243.5,210.0,3.15,12.0,328.0,400.17,329.4
2016,1,24,11,0,269.0,218.0,3.0,12.0,353.0,432.19,354.75
2016,1,24,11,15,236.0,229.5,2.95,12.0,351.5,418.4,342.77
2016,1,24,11,30,203.0,241.0,2.9,12.0,350.0,410.68,335.6
2016,1,24,11,45,399.0,200.5,2.85,12.5,418.0,528.97,432.0
2016,1,24,12,0,595.0,160.0,2.8,13.0,486.0,636.91,516.99
2016,1,24,12,15,724.0,126.0,2.9,13.0,524.5,698.83,565.68
2016,1,24,12,30,853.0,92.0,3.0,13.0,563.0,754.39,607.22
2016,1,24,12,45,864.5,87.0,3.1,13.0,560.0,753.84,607.05
2016,1,24,13,0,876.0,82.0,3.2,13.0,557.0,745.39,601.55
2016,1,24,13,15,870.0,81.5,3.4,13.0,543.0,734.87,595.09
2016,1,24,13,30,864.0,81.0,3.6,13.0,529.0,716.82,582.95
2016,1,24,13,45,851.5,80.5,3.85,13.0,507.5,691.35,565.28
2016,1,24,14,0,839.0,80.0,4.1,13.0,486.0,663.36,545.31
2016,1,24,14,15,824.5,78.0,4.2,13.0,458.0,630.08,519.55
2016,1,24,14,30,810.0,76.0,4.3,13.0,430.0,594.83,491.77
2016,1,24,14,45,784.5,74.5,4.4,13.0,395.5,551.99,457.22
2016,1,24,15,0,759.0,73.0,4.5,13.0,361.0,508.41,421.23
2016,1,24,15,15,728.5,69.5,4.25,12.5,322.5,459.68,380.14
2016,1,24,15,30,698.0,66.0,4.0,12.0,284.0,413.01,339.72
2016,1,24,15,45,656.0,60.5,3.75,12.0,242.5,358.3,291.36
2016,1,24,16,0,614.0,55.0,3.5,12.0,201.0,305.79,243.85
2016,1,24,16,15,545.5,48.5,3.3,11.5,158.0,245.89,190.38
2016,1,24,16,30,477.0,42.0,3.1,11.0,115.0,191.64,141.31
2016,1,24,16,45,365.0,32.0,2.95,11.0,76.5,129.66,86.83
2016,1,24,17,0,253.0,22.0,2.8,11.0,38.0,75.59,25.12
2016,1,24,17,15,126.5,11.0,2.65,11.0,19.0,27.48,0.0
2016,1,24,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,15,57.5,6.0,0.5,11.0,7.0,0.0,0.0
2016,1,25,7,30,115.0,12.0,0.5,11.0,14.0,27.74,0.0
2016,1,25,7,45,256.5,23.0,0.5,11.5,47.0,80.22,36.06
2016,1,25,8,0,398.0,34.0,0.5,12.0,80.0,142.45,96.72
2016,1,25,8,15,481.5,42.0,0.45,12.0,122.0,196.44,144.35
2016,1,25,8,30,565.0,50.0,0.4,12.0,164.0,258.12,197.8
2016,1,25,8,45,617.5,55.5,0.35,12.0,206.5,311.99,244.82
2016,1,25,9,0,670.0,61.0,0.3,12.0,249.0,369.41,293.36
2016,1,25,9,15,704.5,65.0,0.3,12.0,289.5,418.01,334.02
2016,1,25,9,30,739.0,69.0,0.3,12.0,330.0,469.28,375.46
2016,1,25,9,45,447.5,124.0,0.3,12.5,287.0,395.19,317.45
2016,1,25,10,0,156.0,179.0,0.3,13.0,244.0,286.89,230.45
2016,1,25,10,15,469.0,134.5,0.35,13.0,350.0,450.76,363.19
2016,1,25,10,30,782.0,90.0,0.4,13.0,456.0,620.22,491.61
2016,1,25,10,45,792.0,92.5,0.5,13.5,479.5,649.82,511.37
2016,1,25,11,0,802.0,95.0,0.6,14.0,503.0,677.14,530.88
2016,1,25,11,15,809.5,96.5,0.6,14.0,519.5,699.09,545.5
2016,1,25,11,30,817.0,98.0,0.6,14.0,536.0,718.34,558.27
2016,1,25,11,45,613.0,157.0,0.65,14.0,489.0,644.06,503.43
2016,1,25,12,0,409.0,216.0,0.7,14.0,442.0,549.1,431.8
2016,1,25,12,15,617.0,158.0,0.7,14.0,500.0,655.21,514.18
2016,1,25,12,30,825.0,100.0,0.7,14.0,558.0,744.69,578.09
2016,1,25,12,45,678.0,140.0,0.75,14.5,513.5,678.81,529.47
2016,1,25,13,0,531.0,180.0,0.8,15.0,469.0,604.89,474.01
2016,1,25,13,15,513.0,180.0,0.85,15.0,454.0,585.49,461.04
2016,1,25,13,30,495.0,180.0,0.9,15.0,439.0,564.62,446.19
2016,1,25,13,45,530.5,162.5,0.95,15.0,430.0,560.44,444.66
2016,1,25,14,0,566.0,145.0,1.0,15.0,421.0,552.81,440.23
2016,1,25,14,15,367.0,168.5,1.05,15.0,344.0,427.09,342.84
2016,1,25,14,30,168.0,192.0,1.1,15.0,267.0,313.02,251.95
2016,1,25,14,45,176.5,176.5,1.15,15.0,249.5,295.68,239.27
2016,1,25,15,0,185.0,161.0,1.2,15.0,232.0,277.33,224.87
2016,1,25,15,15,432.0,114.5,1.2,14.5,257.5,357.87,290.68
2016,1,25,15,30,679.0,68.0,1.2,14.0,283.0,408.32,328.69
2016,1,25,15,45,635.0,63.0,1.2,14.0,241.5,353.96,282.07
2016,1,25,16,0,591.0,58.0,1.2,14.0,200.0,302.0,236.9
2016,1,25,16,15,523.5,51.0,1.2,13.5,158.0,242.73,185.61
2016,1,25,16,30,456.0,44.0,1.2,13.0,116.0,189.02,138.3
2016,1,25,16,45,346.5,34.0,1.2,13.0,77.5,128.31,86.08
2016,1,25,17,0,237.0,24.0,1.2,13.0,39.0,75.76,29.94
2016,1,25,17,15,118.5,12.0,1.25,12.5,19.5,27.7,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,7,15,62.0,6.0,1.35,10.0,7.5,0.0,0.0
2016,1,26,7,30,124.0,12.0,1.4,10.0,15.0,29.11,0.0
2016,1,26,7,45,266.0,24.0,1.5,10.5,49.5,83.65,40.08
2016,1,26,8,0,408.0,36.0,1.6,11.0,84.0,147.41,101.42
2016,1,26,8,15,491.0,44.0,1.7,11.0,126.5,202.0,150.41
2016,1,26,8,30,574.0,52.0,1.8,11.0,169.0,264.19,205.7
2016,1,26,8,45,628.5,57.0,1.9,11.5,212.5,318.89,254.63
2016,1,26,9,0,683.0,62.0,2.0,12.0,256.0,377.3,305.49
2016,1,26,9,15,718.0,66.0,2.05,12.0,297.5,426.81,348.61
2016,1,26,9,30,753.0,70.0,2.1,12.0,339.0,479.04,392.7
2016,1,26,9,45,772.5,74.5,2.2,12.5,374.5,523.8,429.17
2016,1,26,10,0,792.0,79.0,2.3,13.0,410.0,567.71,463.99
2016,1,26,10,15,809.0,81.5,2.3,13.0,441.5,606.69,494.69
2016,1,26,10,30,826.0,84.0,2.3,13.0,473.0,644.08,523.54
2016,1,26,10,45,838.0,85.5,2.35,13.5,497.5,675.09,546.35
2016,1,26,11,0,850.0,87.0,2.4,14.0,522.0,703.76,566.05
2016,1,26,11,15,760.5,109.5,2.4,14.0,508.0,682.99,549.69
2016,1,26,11,30,671.0,132.0,2.4,14.0,494.0,654.05,526.78
2016,1,26,11,45,627.5,149.0,2.4,14.0,492.5,647.93,521.35
2016,1,26,12,0,584.0,166.0,2.4,14.0,491.0,635.0,510.7
2016,1,26,12,15,573.5,170.0,2.4,14.0,490.0,633.73,509.57
2016,1,26,12,30,563.0,174.0,2.4,14.0,489.0,630.2,506.65
2016,1,26,12,45,628.5,151.5,2.45,14.5,499.5,656.03,526.77
2016,1,26,13,0,694.0,129.0,2.5,15.0,510.0,675.18,541.62
2016,1,26,13,15,777.0,109.0,2.5,15.0,525.5,705.4,564.58
2016,1,26,13,30,860.0,89.0,2.5,15.0,541.0,728.21,581.71
2016,1,26,13,45,698.5,122.0,2.5,15.0,480.0,638.48,513.82
2016,1,26,14,0,537.0,155.0,2.5,15.0,419.0,545.98,441.64
2016,1,26,14,15,607.0,127.0,2.5,15.0,409.5,549.88,446.39
2016,1,26,14,30,677.0,99.0,2.5,15.0,400.0,544.7,443.2
2016,1,26,14,45,723.0,88.0,2.5,15.0,387.5,537.39,437.17
2016,1,26,15,0,769.0,77.0,2.5,15.0,375.0,522.98,425.0
2016,1,26,15,15,739.0,73.0,2.35,14.5,335.5,473.34,384.55
2016,1,26,15,30,709.0,69.0,2.2,14.0,296.0,425.79,344.78
2016,1,26,15,45,661.0,65.0,2.1,14.0,253.0,369.36,296.41
2016,1,26,16,0,613.0,61.0,2.0,14.0,210.0,315.57,249.12
2016,1,26,16,15,545.5,53.5,2.05,13.5,166.5,254.44,195.9
2016,1,26,16,30,478.0,46.0,2.1,13.0,123.0,198.83,146.59
2016,1,26,16,45,365.0,36.0,2.15,13.0,83.0,135.76,92.2
2016,1,26,17,0,252.0,26.0,2.2,13.0,43.0,81.71,36.78
2016,1,26,17,15,126.0,13.0,2.25,12.5,21.5,29.99,0.0
2016,1,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,52.0,6.5,3.85,9.0,8.0,0.0,0.0
2016,1,27,7,30,104.0,13.0,3.9,9.0,16.0,27.41,0.0
2016,1,27,7,45,236.5,26.0,3.95,9.5,49.5,80.6,41.01
2016,1,27,8,0,369.0,39.0,4.0,10.0,83.0,141.37,98.8
2016,1,27,8,15,452.5,48.0,3.85,10.0,125.5,195.47,147.46
2016,1,27,8,30,536.0,57.0,3.7,10.0,168.0,257.26,202.81
2016,1,27,8,45,589.0,63.5,3.55,10.5,211.0,311.49,251.71
2016,1,27,9,0,642.0,70.0,3.4,11.0,254.0,369.36,302.5
2016,1,27,9,15,559.5,90.0,3.3,11.5,268.0,379.68,313.46
2016,1,27,9,30,477.0,110.0,3.2,12.0,282.0,379.36,314.28
2016,1,27,9,45,641.5,92.5,3.1,12.5,348.5,473.88,391.98
2016,1,27,10,0,806.0,75.0,3.0,13.0,415.0,573.28,471.29
2016,1,27,10,15,822.5,77.0,2.75,13.0,446.0,611.91,500.78
2016,1,27,10,30,839.0,79.0,2.5,13.0,477.0,648.88,528.39
2016,1,27,10,45,850.5,80.5,2.25,13.5,501.5,679.95,549.3
2016,1,27,11,0,862.0,82.0,2.0,14.0,526.0,708.62,566.93
2016,1,27,11,15,713.0,124.5,1.75,14.0,500.0,667.52,533.23
2016,1,27,11,30,564.0,167.0,1.5,14.0,474.0,611.75,487.73
2016,1,27,11,45,577.5,166.0,1.3,14.5,485.0,627.22,497.43
2016,1,27,12,0,591.0,165.0,1.1,15.0,496.0,644.06,506.95
2016,1,27,12,15,549.5,180.0,1.05,15.0,488.5,628.23,493.89
2016,1,27,12,30,508.0,195.0,1.0,15.0,481.0,613.31,481.72
2016,1,27,12,45,575.5,170.5,0.95,15.0,491.0,635.07,498.88
2016,1,27,13,0,643.0,146.0,0.9,15.0,501.0,657.79,515.98
2016,1,27,13,15,758.0,114.0,0.95,15.0,523.0,699.42,547.76
2016,1,27,13,30,873.0,82.0,1.0,15.0,545.0,732.2,571.69
2016,1,27,13,45,865.5,80.0,1.05,15.5,524.0,708.3,554.5
2016,1,27,14,0,858.0,78.0,1.1,16.0,503.0,681.63,535.95
2016,1,27,14,15,844.5,76.5,1.05,16.0,475.5,649.0,512.15
2016,1,27,14,30,831.0,75.0,1.0,16.0,448.0,614.26,485.99
2016,1,27,14,45,813.0,72.0,1.0,16.0,414.0,573.3,455.14
2016,1,27,15,0,795.0,69.0,1.0,16.0,380.0,531.03,422.53
2016,1,27,15,15,767.0,66.0,0.85,15.5,341.0,482.53,383.94
2016,1,27,15,30,739.0,63.0,0.7,15.0,302.0,434.09,344.33
2016,1,27,15,45,701.0,58.0,0.55,15.0,259.5,379.5,298.29
2016,1,27,16,0,663.0,53.0,0.4,15.0,217.0,326.59,252.48
2016,1,27,16,15,600.5,47.0,0.45,15.0,173.0,266.25,200.98
2016,1,27,16,30,538.0,41.0,0.5,15.0,129.0,212.5,153.8
2016,1,27,16,45,434.5,32.5,0.6,15.0,88.5,150.01,100.5
2016,1,27,17,0,331.0,24.0,0.7,15.0,48.0,96.13,46.23
2016,1,27,17,15,165.5,12.0,0.75,14.5,24.0,34.81,0.0
2016,1,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.4,11.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,0.4,11.0,7.0,6.88,0.0
2016,1,28,7,45,0.0,20.5,0.4,11.5,20.5,19.79,8.14
2016,1,28,8,0,0.0,34.0,0.4,12.0,34.0,33.28,21.97
2016,1,28,8,15,0.0,51.0,0.55,12.0,51.0,50.54,37.2
2016,1,28,8,30,0.0,68.0,0.7,12.0,68.0,67.73,52.22
2016,1,28,8,45,0.5,85.0,0.9,12.5,85.5,85.1,67.08
2016,1,28,9,0,1.0,102.0,1.1,13.0,103.0,102.55,81.76
2016,1,28,9,15,5.5,117.0,1.05,13.0,119.0,119.85,96.23
2016,1,28,9,30,10.0,132.0,1.0,13.0,135.0,137.57,110.89
2016,1,28,9,45,172.5,148.5,1.0,13.0,221.0,257.16,210.9
2016,1,28,10,0,335.0,165.0,1.0,13.0,307.0,384.99,313.84
2016,1,28,10,15,293.0,185.0,1.3,13.0,315.5,391.68,318.57
2016,1,28,10,30,251.0,205.0,1.6,13.0,324.0,394.94,321.04
2016,1,28,10,45,537.0,145.5,1.95,13.5,418.0,538.59,438.36
2016,1,28,11,0,823.0,86.0,2.3,14.0,512.0,687.83,554.49
2016,1,28,11,15,496.5,168.5,2.25,14.0,428.0,557.3,449.84
2016,1,28,11,30,170.0,251.0,2.2,14.0,344.0,398.92,320.77
2016,1,28,11,45,171.0,255.5,2.2,14.5,350.5,406.51,326.76
2016,1,28,12,0,172.0,260.0,2.2,15.0,357.0,413.56,331.45
2016,1,28,12,15,86.0,182.0,2.0,15.0,230.5,260.79,209.86
2016,1,28,12,30,0.0,104.0,1.8,15.0,104.0,101.05,78.42
2016,1,28,12,45,95.0,180.0,1.6,15.0,233.0,265.09,214.46
2016,1,28,13,0,190.0,256.0,1.4,15.0,362.0,421.34,336.82
2016,1,28,13,15,129.5,245.0,1.3,15.0,316.5,362.11,288.64
2016,1,28,13,30,69.0,234.0,1.2,15.0,271.0,296.11,236.09
2016,1,28,13,45,90.5,228.5,1.2,15.0,275.0,304.33,243.71
2016,1,28,14,0,112.0,223.0,1.2,15.0,279.0,311.5,250.05
2016,1,28,14,15,80.5,205.0,1.1,15.0,244.0,268.23,215.29
2016,1,28,14,30,49.0,187.0,1.0,15.0,209.0,226.55,181.75
2016,1,28,14,45,133.0,175.5,0.95,15.5,229.5,269.48,217.49
2016,1,28,15,0,217.0,164.0,0.9,16.0,250.0,305.96,246.49
2016,1,28,15,15,210.5,148.0,0.85,15.5,224.5,276.57,222.93
2016,1,28,15,30,204.0,132.0,0.8,15.0,199.0,247.19,199.26
2016,1,28,15,45,193.5,114.5,0.75,15.0,171.0,214.46,171.94
2016,1,28,16,0,183.0,97.0,0.7,15.0,143.0,182.28,144.51
2016,1,28,16,15,165.5,79.0,0.75,14.5,114.5,147.75,114.99
2016,1,28,16,30,148.0,61.0,0.8,14.0,86.0,114.66,86.14
2016,1,28,16,45,112.0,44.0,0.9,14.0,59.5,79.74,55.87
2016,1,28,17,0,76.0,27.0,1.0,14.0,33.0,47.45,24.55
2016,1,28,17,15,38.0,13.5,1.05,14.0,16.5,18.65,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.0,3.0,13.0,1.0,0.0,0.0
2016,1,29,7,30,0.0,2.0,3.2,13.0,2.0,1.97,0.0
2016,1,29,7,45,0.0,7.5,3.4,13.5,7.5,7.23,0.0
2016,1,29,8,0,0.0,13.0,3.6,14.0,13.0,12.53,4.68
2016,1,29,8,15,0.0,20.0,3.65,14.0,20.0,19.29,10.62
2016,1,29,8,30,0.0,27.0,3.7,14.0,27.0,26.05,16.55
2016,1,29,8,45,0.0,33.5,3.8,14.5,33.5,32.34,21.98
2016,1,29,9,0,0.0,40.0,3.9,15.0,40.0,38.62,27.33
2016,1,29,9,15,0.0,46.5,3.95,15.0,46.5,44.91,32.67
2016,1,29,9,30,0.0,53.0,4.0,15.0,53.0,51.2,37.95
2016,1,29,9,45,0.0,45.0,4.1,15.0,45.0,43.46,31.33
2016,1,29,10,0,0.0,37.0,4.2,15.0,37.0,35.73,24.72
2016,1,29,10,15,0.0,42.0,4.2,15.0,42.0,40.57,28.75
2016,1,29,10,30,0.0,47.0,4.2,15.0,47.0,45.41,32.77
2016,1,29,10,45,0.0,66.0,4.25,15.0,66.0,63.81,48.15
2016,1,29,11,0,0.0,85.0,4.3,15.0,85.0,82.22,63.45
2016,1,29,11,15,0.0,65.0,4.3,15.0,65.0,62.85,47.19
2016,1,29,11,30,0.0,45.0,4.3,15.0,45.0,43.49,30.96
2016,1,29,11,45,0.0,51.0,4.35,15.0,51.0,49.3,35.8
2016,1,29,12,0,0.0,57.0,4.4,15.0,57.0,55.11,40.64
2016,1,29,12,15,0.0,57.5,4.4,15.0,57.5,55.59,41.03
2016,1,29,12,30,0.0,58.0,4.4,15.0,58.0,56.08,41.43
2016,1,29,12,45,0.0,40.5,4.45,15.0,40.5,39.14,27.27
2016,1,29,13,0,0.0,23.0,4.5,15.0,23.0,22.22,13.07
2016,1,29,13,15,0.0,16.0,4.55,15.0,16.0,15.45,7.38
2016,1,29,13,30,0.0,9.0,4.6,15.0,9.0,8.69,1.68
2016,1,29,13,45,0.0,9.0,4.65,15.0,9.0,8.69,1.69
2016,1,29,14,0,0.0,9.0,4.7,15.0,9.0,8.69,1.7
2016,1,29,14,15,0.0,14.0,4.75,15.0,14.0,13.51,5.81
2016,1,29,14,30,0.0,19.0,4.8,15.0,19.0,18.34,9.92
2016,1,29,14,45,0.0,69.5,4.85,15.0,69.5,67.19,51.29
2016,1,29,15,0,0.0,120.0,4.9,15.0,120.0,118.69,94.59
2016,1,29,15,15,0.0,108.0,4.9,14.5,108.0,106.67,84.81
2016,1,29,15,30,0.0,96.0,4.9,14.0,96.0,94.69,74.99
2016,1,29,15,45,0.0,82.5,4.95,14.0,82.5,81.17,63.59
2016,1,29,16,0,0.0,69.0,5.0,14.0,69.0,67.69,52.07
2016,1,29,16,15,0.0,55.0,5.0,14.0,55.0,53.71,39.98
2016,1,29,16,30,0.0,41.0,5.0,14.0,41.0,39.73,27.8
2016,1,29,16,45,0.0,28.5,5.05,14.0,28.5,27.52,17.01
2016,1,29,17,0,0.0,16.0,5.1,14.0,16.0,15.44,5.41
2016,1,29,17,15,0.0,8.0,5.1,14.0,8.0,7.86,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,10.0,4.55,10.0,10.0,9.83,0.0
2016,1,30,7,30,0.0,20.0,4.7,10.0,20.0,19.66,0.0
2016,1,30,7,45,227.0,27.0,4.85,10.5,56.0,81.87,46.39
2016,1,30,8,0,454.0,34.0,5.0,11.0,92.0,158.96,111.22
2016,1,30,8,15,531.5,41.0,4.95,11.0,135.5,213.77,161.24
2016,1,30,8,30,609.0,48.0,4.9,11.0,179.0,274.24,216.32
2016,1,30,8,45,662.5,51.5,4.9,11.0,223.0,329.26,267.02
2016,1,30,9,0,716.0,55.0,4.9,11.0,267.0,387.76,319.7
2016,1,30,9,15,748.5,58.5,4.9,11.0,308.5,439.03,365.42
2016,1,30,9,30,781.0,62.0,4.9,11.0,350.0,491.1,410.62
2016,1,30,9,45,807.0,63.5,4.9,11.5,387.0,537.61,449.47
2016,1,30,10,0,833.0,65.0,4.9,12.0,424.0,583.65,486.87
2016,1,30,10,15,848.5,67.0,4.9,12.0,455.5,619.3,516.16
2016,1,30,10,30,864.0,69.0,4.9,12.0,487.0,656.43,545.81
2016,1,30,10,45,874.5,70.5,4.95,12.5,512.0,687.51,568.2
2016,1,30,11,0,885.0,72.0,5.0,13.0,537.0,716.08,588.5
2016,1,30,11,15,653.5,143.0,5.0,13.0,492.5,650.05,534.83
2016,1,30,11,30,422.0,214.0,5.0,13.0,448.0,562.08,461.04
2016,1,30,11,45,662.5,145.0,5.05,13.0,519.5,677.01,556.63
2016,1,30,12,0,903.0,76.0,5.1,13.0,591.0,781.01,636.72
2016,1,30,12,15,904.0,76.5,5.1,13.0,593.5,785.84,639.67
2016,1,30,12,30,905.0,77.0,5.1,13.0,596.0,787.26,640.72
2016,1,30,12,45,597.0,162.5,5.1,13.0,503.5,651.27,534.37
2016,1,30,13,0,289.0,248.0,5.1,13.0,411.0,496.44,406.26
2016,1,30,13,15,309.0,238.0,5.05,13.0,409.0,496.81,407.74
2016,1,30,13,30,329.0,228.0,5.0,13.0,407.0,495.54,407.35
2016,1,30,13,45,196.0,223.0,5.0,13.0,328.5,381.04,313.43
2016,1,30,14,0,63.0,218.0,5.0,13.0,250.0,272.15,222.35
2016,1,30,14,15,104.0,211.0,5.05,13.0,260.5,290.66,239.01
2016,1,30,14,30,145.0,204.0,5.1,13.0,271.0,313.49,258.66
2016,1,30,14,45,72.5,154.5,5.2,13.0,188.0,203.45,167.13
2016,1,30,15,0,0.0,105.0,5.3,13.0,105.0,103.02,82.01
2016,1,30,15,15,0.0,94.5,5.15,12.5,94.5,92.56,73.52
2016,1,30,15,30,0.0,84.0,5.0,12.0,84.0,82.13,64.89
2016,1,30,15,45,0.0,72.0,4.9,12.0,72.0,70.19,54.72
2016,1,30,16,0,0.0,60.0,4.8,12.0,60.0,58.28,44.46
2016,1,30,16,15,0.0,48.5,4.6,11.5,48.5,46.9,34.61
2016,1,30,16,30,0.0,37.0,4.4,11.0,37.0,35.73,24.81
2016,1,30,16,45,0.0,25.5,4.2,11.0,25.5,24.61,14.91
2016,1,30,17,0,0.0,14.0,4.0,11.0,14.0,13.5,4.44
2016,1,30,17,15,0.0,7.0,3.95,10.5,7.0,6.88,0.0
2016,1,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.5,3.3,9.0,6.5,6.39,0.0
2016,1,31,7,30,0.0,13.0,3.4,9.0,13.0,12.78,0.0
2016,1,31,7,45,34.5,30.0,3.55,9.5,34.5,40.79,23.78
2016,1,31,8,0,69.0,47.0,3.7,10.0,56.0,69.4,50.18
2016,1,31,8,15,85.0,66.5,3.95,10.0,82.0,98.76,76.4
2016,1,31,8,30,101.0,86.0,4.2,10.0,108.0,129.55,103.83
2016,1,31,8,45,113.0,104.5,4.5,10.0,134.0,158.97,130.02
2016,1,31,9,0,125.0,123.0,4.8,10.0,160.0,189.36,156.72
2016,1,31,9,15,133.0,140.0,5.05,10.0,184.5,216.94,180.71
2016,1,31,9,30,141.0,157.0,5.3,10.0,209.0,244.96,204.75
2016,1,31,9,45,153.5,173.0,5.55,10.5,235.5,274.76,229.65
2016,1,31,10,0,166.0,189.0,5.8,11.0,262.0,305.14,254.7
2016,1,31,10,15,360.0,169.0,5.95,11.0,340.5,417.99,351.28
2016,1,31,10,30,554.0,149.0,6.1,11.0,419.0,543.61,456.51
2016,1,31,10,45,729.5,113.5,6.35,11.0,487.5,644.26,540.55
2016,1,31,11,0,905.0,78.0,6.6,11.0,556.0,739.66,617.24
2016,1,31,11,15,913.0,79.0,6.85,11.0,575.0,763.6,635.78
2016,1,31,11,30,921.0,80.0,7.1,11.0,594.0,784.51,652.29
2016,1,31,11,45,927.5,79.5,7.35,11.0,605.0,799.38,664.19
2016,1,31,12,0,934.0,79.0,7.6,11.0,616.0,810.91,673.63
2016,1,31,12,15,935.0,79.5,7.85,11.0,618.0,815.9,678.09
2016,1,31,12,30,936.0,80.0,8.1,11.0,620.0,817.36,679.94
2016,1,31,12,45,682.0,150.5,8.4,11.0,542.0,705.44,591.39
2016,1,31,13,0,428.0,221.0,8.7,11.0,464.0,580.78,485.9
2016,1,31,13,15,669.0,151.5,8.9,11.0,521.5,683.55,575.23
2016,1,31,13,30,910.0,82.0,9.1,11.0,579.0,765.84,643.4
2016,1,31,13,45,892.5,83.5,9.35,11.0,555.5,742.39,625.6
2016,1,31,14,0,875.0,85.0,9.6,11.0,532.0,712.09,602.45
2016,1,31,14,15,860.5,83.0,9.65,10.5,503.5,677.59,576.14
2016,1,31,14,30,846.0,81.0,9.7,10.0,475.0,640.97,546.62
2016,1,31,14,45,815.0,81.5,9.75,10.0,438.0,595.21,507.8
2016,1,31,15,0,784.0,82.0,9.8,10.0,401.0,548.9,467.86
2016,1,31,15,15,754.5,78.5,9.8,10.0,361.0,498.92,424.16
2016,1,31,15,30,725.0,75.0,9.8,10.0,321.0,451.01,381.23
2016,1,31,15,45,672.0,72.0,9.8,10.0,276.0,391.81,327.97
2016,1,31,16,0,619.0,69.0,9.8,10.0,231.0,335.61,276.38
2016,1,31,16,15,552.5,61.5,9.8,9.5,186.0,273.3,219.63
2016,1,31,16,30,486.0,54.0,9.8,9.0,141.0,216.36,167.12
2016,1,31,16,45,377.0,43.5,9.85,9.0,99.0,151.45,109.36
2016,1,31,17,0,268.0,33.0,9.9,9.0,57.0,97.49,59.55
2016,1,31,17,15,134.0,16.5,9.95,9.0,28.5,39.77,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,8.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
