Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,7,15,141.0,7.5,6.9,8.0,13.5,20.94,0.0
2016,2,1,7,30,282.0,15.0,7.0,8.0,27.0,59.64,0.0
2016,2,1,7,45,420.5,24.0,7.1,8.5,67.5,116.97,68.74
2016,2,1,8,0,559.0,33.0,7.2,9.0,108.0,184.45,130.72
2016,2,1,8,15,632.0,39.0,7.25,9.0,154.5,242.77,185.42
2016,2,1,8,30,705.0,45.0,7.3,9.0,201.0,307.44,245.73
2016,2,1,8,45,751.0,48.5,7.35,9.5,247.0,364.26,298.9
2016,2,1,9,0,797.0,52.0,7.4,10.0,293.0,423.75,353.06
2016,2,1,9,15,826.5,55.0,7.3,10.0,336.0,476.74,401.09
2016,2,1,9,30,856.0,58.0,7.2,10.0,379.0,527.39,445.97
2016,2,1,9,45,865.5,63.5,7.1,10.5,416.0,571.9,483.62
2016,2,1,10,0,875.0,69.0,7.0,11.0,453.0,617.81,521.13
2016,2,1,10,15,889.5,71.0,6.85,11.0,485.0,654.4,551.4
2016,2,1,10,30,904.0,73.0,6.7,11.0,517.0,692.27,581.51
2016,2,1,10,45,909.5,76.0,6.6,11.0,541.5,722.81,604.42
2016,2,1,11,0,915.0,79.0,6.5,11.0,566.0,750.48,624.97
2016,2,1,11,15,921.0,80.0,6.4,11.0,584.0,773.21,641.58
2016,2,1,11,30,927.0,81.0,6.3,11.0,602.0,792.82,655.77
2016,2,1,11,45,922.5,84.5,6.2,11.5,610.0,804.0,662.25
2016,2,1,12,0,918.0,88.0,6.1,12.0,618.0,811.65,666.1
2016,2,1,12,15,918.0,88.0,6.0,12.0,620.0,815.28,668.26
2016,2,1,12,30,918.0,88.0,5.9,12.0,622.0,815.42,667.91
2016,2,1,12,45,915.0,87.5,5.8,12.0,616.0,809.21,662.85
2016,2,1,13,0,912.0,87.0,5.7,12.0,610.0,799.58,655.36
2016,2,1,13,15,711.0,137.5,5.7,12.0,539.5,702.0,580.14
2016,2,1,13,30,510.0,188.0,5.7,12.0,469.0,594.71,492.23
2016,2,1,13,45,698.0,135.0,5.7,12.0,504.0,665.39,552.32
2016,2,1,14,0,886.0,82.0,5.7,12.0,539.0,719.11,596.35
2016,2,1,14,15,872.5,80.0,5.65,12.0,510.0,684.96,570.05
2016,2,1,14,30,859.0,78.0,5.6,12.0,481.0,648.6,540.72
2016,2,1,14,45,845.5,74.0,5.6,12.0,446.5,608.01,507.69
2016,2,1,15,0,832.0,70.0,5.6,12.0,412.0,565.7,472.55
2016,2,1,15,15,805.0,67.0,5.35,11.5,372.0,515.79,430.64
2016,2,1,15,30,778.0,64.0,5.1,11.0,332.0,465.75,387.57
2016,2,1,15,45,740.5,60.0,4.95,11.0,287.5,410.08,338.27
2016,2,1,16,0,703.0,56.0,4.8,11.0,243.0,355.92,289.1
2016,2,1,16,15,644.5,50.5,4.65,10.5,197.5,294.53,233.66
2016,2,1,16,30,586.0,45.0,4.5,10.0,152.0,239.15,182.46
2016,2,1,16,45,489.5,36.5,4.4,10.0,108.5,174.25,124.24
2016,2,1,17,0,393.0,28.0,4.3,10.0,65.0,119.0,72.58
2016,2,1,17,15,196.5,14.0,4.3,9.5,32.5,47.73,0.0
2016,2,1,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,11.5,3.6,9.0,11.5,11.3,0.0
2016,2,2,7,30,0.0,23.0,3.6,9.0,23.0,23.21,0.0
2016,2,2,7,45,173.0,34.5,3.65,9.5,58.5,79.97,50.07
2016,2,2,8,0,346.0,46.0,3.7,10.0,94.0,145.94,105.22
2016,2,2,8,15,427.0,55.5,3.65,10.0,136.5,199.9,153.33
2016,2,2,8,30,508.0,65.0,3.6,10.0,179.0,261.38,208.18
2016,2,2,8,45,566.0,71.0,3.6,10.0,223.0,316.83,258.15
2016,2,2,9,0,624.0,77.0,3.6,10.0,267.0,376.44,310.75
2016,2,2,9,15,660.5,81.5,3.5,10.0,308.5,427.45,355.21
2016,2,2,9,30,697.0,86.0,3.4,10.0,350.0,479.81,399.62
2016,2,2,9,45,730.5,87.5,3.3,10.0,388.5,528.03,439.66
2016,2,2,10,0,764.0,89.0,3.2,10.0,427.0,574.55,477.43
2016,2,2,10,15,782.5,91.5,3.05,10.0,458.5,614.42,508.79
2016,2,2,10,30,801.0,94.0,2.9,10.0,490.0,652.86,538.29
2016,2,2,10,45,819.0,94.0,2.8,10.0,516.5,686.48,563.35
2016,2,2,11,0,837.0,94.0,2.7,10.0,543.0,718.07,585.73
2016,2,2,11,15,845.5,95.5,2.65,10.0,561.5,742.03,602.49
2016,2,2,11,30,854.0,97.0,2.6,10.0,580.0,763.16,617.17
2016,2,2,11,45,866.0,95.0,2.6,10.5,592.0,780.07,627.92
2016,2,2,12,0,878.0,93.0,2.6,11.0,604.0,793.89,636.48
2016,2,2,12,15,879.5,93.0,2.7,11.0,606.5,798.6,640.32
2016,2,2,12,30,881.0,93.0,2.8,11.0,609.0,799.94,641.91
2016,2,2,12,45,889.5,88.5,2.95,11.0,606.0,793.47,638.2
2016,2,2,13,0,898.0,84.0,3.1,11.0,603.0,788.3,635.6
2016,2,2,13,15,893.5,83.5,3.15,11.0,589.5,774.33,625.97
2016,2,2,13,30,889.0,83.0,3.2,11.0,576.0,757.18,614.1
2016,2,2,13,45,884.0,80.5,3.25,11.5,555.5,734.3,596.87
2016,2,2,14,0,879.0,78.0,3.3,12.0,535.0,708.47,577.48
2016,2,2,14,15,866.0,76.5,3.3,12.0,506.5,679.35,556.39
2016,2,2,14,30,853.0,75.0,3.3,12.0,478.0,644.03,529.15
2016,2,2,14,45,838.0,72.0,3.3,12.0,444.0,603.78,497.33
2016,2,2,15,0,823.0,69.0,3.3,12.0,410.0,561.94,463.5
2016,2,2,15,15,797.0,66.0,3.2,11.5,370.5,512.81,423.53
2016,2,2,15,30,771.0,63.0,3.1,11.0,331.0,463.5,382.25
2016,2,2,15,45,732.0,59.5,3.05,11.0,287.0,407.86,334.07
2016,2,2,16,0,693.0,56.0,3.0,11.0,243.0,353.89,285.98
2016,2,2,16,15,635.0,50.5,2.95,10.5,197.5,292.96,231.74
2016,2,2,16,30,577.0,45.0,2.9,10.0,152.0,237.94,181.45
2016,2,2,16,45,480.5,37.0,2.85,10.0,109.0,173.73,124.27
2016,2,2,17,0,384.0,29.0,2.8,10.0,66.0,119.15,74.18
2016,2,2,17,15,192.0,14.5,2.85,10.0,33.0,48.34,0.0
2016,2,2,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.0,2.8,7.5,8.0,7.86,0.0
2016,2,3,7,30,0.0,16.0,2.9,8.0,16.0,15.51,0.0
2016,2,3,7,45,41.0,33.5,3.05,8.5,39.0,45.92,29.11
2016,2,3,8,0,82.0,51.0,3.2,9.0,62.0,77.23,56.93
2016,2,3,8,15,99.5,70.5,3.2,9.0,89.5,107.75,84.26
2016,2,3,8,30,117.0,90.0,3.2,9.0,117.0,139.87,112.93
2016,2,3,8,45,128.0,109.0,3.25,9.5,144.0,170.31,139.73
2016,2,3,9,0,139.0,128.0,3.3,10.0,171.0,201.58,166.73
2016,2,3,9,15,149.5,144.5,3.3,10.0,196.5,230.51,191.59
2016,2,3,9,30,160.0,161.0,3.3,10.0,222.0,260.07,216.58
2016,2,3,9,45,176.0,177.0,3.3,10.5,250.0,292.73,243.4
2016,2,3,10,0,192.0,193.0,3.3,11.0,278.0,326.18,270.4
2016,2,3,10,15,281.5,194.5,3.2,11.0,329.5,398.34,330.01
2016,2,3,10,30,371.0,196.0,3.1,11.0,381.0,468.59,387.07
2016,2,3,10,45,477.5,177.5,3.05,11.5,428.0,540.52,444.3
2016,2,3,11,0,584.0,159.0,3.0,12.0,475.0,611.39,499.55
2016,2,3,11,15,627.5,151.0,3.0,12.0,500.0,646.83,526.92
2016,2,3,11,30,671.0,143.0,3.0,12.0,525.0,681.1,553.38
2016,2,3,11,45,528.5,191.0,3.0,12.5,495.5,628.57,508.97
2016,2,3,12,0,386.0,239.0,3.0,13.0,466.0,566.5,457.49
2016,2,3,12,15,224.5,249.0,3.0,13.0,381.5,444.38,359.95
2016,2,3,12,30,63.0,259.0,3.0,13.0,297.0,320.99,258.61
2016,2,3,12,45,34.0,224.5,3.05,13.0,245.0,259.72,209.4
2016,2,3,13,0,5.0,190.0,3.1,13.0,193.0,192.85,154.63
2016,2,3,13,15,25.5,212.5,3.1,13.0,227.0,232.23,187.56
2016,2,3,13,30,46.0,235.0,3.1,13.0,261.0,279.92,226.63
2016,2,3,13,45,36.0,219.5,3.15,13.0,239.5,254.89,206.31
2016,2,3,14,0,26.0,204.0,3.2,13.0,218.0,223.19,180.69
2016,2,3,14,15,116.0,206.5,3.15,12.5,262.5,301.19,247.02
2016,2,3,14,30,206.0,209.0,3.1,12.0,307.0,359.57,296.22
2016,2,3,14,45,139.5,192.5,3.1,12.0,257.0,293.87,241.87
2016,2,3,15,0,73.0,176.0,3.1,12.0,207.0,226.31,185.8
2016,2,3,15,15,66.5,160.5,3.05,12.0,186.5,203.71,167.27
2016,2,3,15,30,60.0,145.0,3.0,12.0,166.0,181.56,148.81
2016,2,3,15,45,53.0,126.5,3.0,12.0,143.5,156.28,127.49
2016,2,3,16,0,46.0,108.0,3.0,12.0,121.0,131.59,106.4
2016,2,3,16,15,36.0,89.0,2.95,11.5,98.0,105.86,84.35
2016,2,3,16,30,26.0,70.0,2.9,11.0,75.0,81.08,62.87
2016,2,3,16,45,13.0,51.0,2.9,11.0,53.5,54.65,39.93
2016,2,3,17,0,0.0,32.0,2.9,11.0,32.0,31.79,19.74
2016,2,3,17,15,0.0,16.0,2.9,11.0,16.0,15.45,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,14.0,3.6,9.0,14.0,13.76,0.0
2016,2,4,7,30,0.0,28.0,3.7,9.0,28.0,28.79,0.0
2016,2,4,7,45,225.0,34.5,3.8,9.0,66.5,90.89,58.34
2016,2,4,8,0,450.0,41.0,3.9,9.0,105.0,169.24,122.35
2016,2,4,8,15,524.5,48.5,3.85,9.0,149.5,224.64,172.9
2016,2,4,8,30,599.0,56.0,3.8,9.0,194.0,286.82,229.34
2016,2,4,8,45,645.5,61.5,3.75,9.5,238.5,341.53,278.92
2016,2,4,9,0,692.0,67.0,3.7,10.0,283.0,399.25,329.69
2016,2,4,9,15,724.5,71.0,3.7,10.5,324.5,449.31,372.98
2016,2,4,9,30,757.0,75.0,3.7,11.0,366.0,501.78,416.87
2016,2,4,9,45,777.5,78.5,3.7,11.5,403.5,547.21,453.87
2016,2,4,10,0,798.0,82.0,3.7,12.0,441.0,591.84,489.21
2016,2,4,10,15,814.5,84.0,3.65,12.0,472.5,631.12,520.32
2016,2,4,10,30,831.0,86.0,3.6,12.0,504.0,668.75,549.54
2016,2,4,10,45,842.0,88.0,3.6,12.0,529.0,700.6,572.93
2016,2,4,11,0,853.0,90.0,3.6,12.0,554.0,730.03,594.25
2016,2,4,11,15,860.5,91.0,3.5,12.0,572.0,753.12,610.29
2016,2,4,11,30,868.0,92.0,3.4,12.0,590.0,773.29,624.14
2016,2,4,11,45,871.0,93.0,3.35,12.5,600.0,786.93,632.26
2016,2,4,12,0,874.0,94.0,3.3,13.0,610.0,797.32,638.08
2016,2,4,12,15,875.0,94.0,3.15,13.0,612.5,801.69,640.23
2016,2,4,12,30,876.0,94.0,3.0,13.0,615.0,802.7,640.05
2016,2,4,12,45,876.0,93.0,2.9,13.5,609.5,798.41,635.27
2016,2,4,13,0,876.0,92.0,2.8,14.0,604.0,790.75,628.23
2016,2,4,13,15,871.0,91.0,2.65,14.0,590.5,775.96,616.99
2016,2,4,13,30,866.0,90.0,2.5,14.0,577.0,758.02,603.62
2016,2,4,13,45,672.0,138.0,2.45,14.0,507.5,656.38,527.56
2016,2,4,14,0,478.0,186.0,2.4,14.0,438.0,553.01,446.3
2016,2,4,14,15,441.0,183.0,2.3,14.0,406.0,511.75,414.57
2016,2,4,14,30,404.0,180.0,2.2,14.0,374.0,470.96,382.43
2016,2,4,14,45,416.0,163.5,2.15,14.0,351.0,446.86,363.97
2016,2,4,15,0,428.0,147.0,2.1,14.0,328.0,420.63,343.3
2016,2,4,15,15,405.0,138.0,2.05,13.5,296.5,381.29,311.89
2016,2,4,15,30,382.0,129.0,2.0,13.0,265.0,342.66,280.38
2016,2,4,15,45,366.5,113.5,2.0,13.0,230.5,301.43,245.68
2016,2,4,16,0,351.0,98.0,2.0,13.0,196.0,260.77,210.55
2016,2,4,16,15,439.5,75.0,2.0,12.5,175.0,250.86,198.66
2016,2,4,16,30,528.0,52.0,2.0,12.0,154.0,233.08,177.68
2016,2,4,16,45,439.0,42.5,2.05,12.0,111.5,171.07,123.09
2016,2,4,17,0,350.0,33.0,2.1,12.0,69.0,117.92,75.71
2016,2,4,17,15,175.0,16.5,2.2,11.5,34.5,49.37,5.58
2016,2,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,15,100.0,10.0,3.15,8.0,15.5,19.99,0.0
2016,2,5,7,30,200.0,20.0,3.2,8.0,31.0,55.45,0.0
2016,2,5,7,45,326.0,32.0,3.3,8.5,70.5,110.0,70.62
2016,2,5,8,0,452.0,44.0,3.4,9.0,110.0,173.75,126.28
2016,2,5,8,15,527.5,51.5,3.35,9.5,155.5,229.87,177.02
2016,2,5,8,30,603.0,59.0,3.3,10.0,201.0,292.83,233.41
2016,2,5,8,45,650.5,65.0,3.3,10.5,246.5,348.92,283.73
2016,2,5,9,0,698.0,71.0,3.3,11.0,292.0,408.09,335.26
2016,2,5,9,15,731.5,75.0,3.25,11.5,335.0,460.61,379.96
2016,2,5,9,30,765.0,79.0,3.2,12.0,378.0,512.42,422.73
2016,2,5,9,45,795.5,80.5,3.15,12.5,417.0,561.95,462.42
2016,2,5,10,0,826.0,82.0,3.1,13.0,456.0,611.32,500.82
2016,2,5,10,15,842.0,84.5,2.85,13.0,488.5,651.85,531.48
2016,2,5,10,30,858.0,87.0,2.6,13.0,521.0,690.61,559.75
2016,2,5,10,45,761.0,112.0,2.4,13.5,511.0,674.93,544.3
2016,2,5,11,0,664.0,137.0,2.2,14.0,501.0,649.56,521.72
2016,2,5,11,15,778.0,115.0,2.0,14.0,555.0,723.35,575.92
2016,2,5,11,30,892.0,93.0,1.8,14.0,609.0,795.4,625.02
2016,2,5,11,45,891.0,95.5,1.6,14.5,618.0,807.96,629.53
2016,2,5,12,0,890.0,98.0,1.4,15.0,627.0,817.12,632.06
2016,2,5,12,15,665.5,164.5,1.2,15.0,561.0,720.66,560.96
2016,2,5,12,30,441.0,231.0,1.0,15.0,495.0,613.29,478.0
2016,2,5,12,45,661.0,165.0,0.8,15.0,556.5,715.38,554.89
2016,2,5,13,0,881.0,99.0,0.6,15.0,618.0,805.37,613.85
2016,2,5,13,15,875.0,98.0,0.8,15.0,603.5,789.74,605.54
2016,2,5,13,30,869.0,97.0,1.0,15.0,589.0,770.96,596.22
2016,2,5,13,45,866.0,93.0,1.25,15.0,569.0,747.99,584.08
2016,2,5,14,0,863.0,89.0,1.5,15.0,549.0,722.01,569.13
2016,2,5,14,15,850.5,87.0,1.6,15.0,520.5,688.89,547.13
2016,2,5,14,30,838.0,85.0,1.7,15.0,492.0,653.53,522.01
2016,2,5,14,45,826.0,80.5,1.85,15.0,458.0,613.72,492.96
2016,2,5,15,0,814.0,76.0,2.0,15.0,424.0,572.13,461.55
2016,2,5,15,15,789.5,73.0,1.9,14.5,384.5,523.78,423.49
2016,2,5,15,30,765.0,70.0,1.8,14.0,345.0,475.12,384.08
2016,2,5,15,45,726.5,66.0,1.75,14.0,301.0,418.88,337.02
2016,2,5,16,0,688.0,62.0,1.7,14.0,257.0,365.76,291.12
2016,2,5,16,15,632.0,56.5,1.7,13.5,211.0,305.18,238.79
2016,2,5,16,30,576.0,51.0,1.7,13.0,165.0,248.84,188.74
2016,2,5,16,45,475.0,42.5,1.7,13.0,119.5,181.9,130.61
2016,2,5,17,0,374.0,34.0,1.7,13.0,74.0,124.99,80.81
2016,2,5,17,15,187.0,17.0,1.75,12.5,37.0,52.61,11.58
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,119.0,10.0,3.55,8.5,16.5,22.1,0.0
2016,2,6,7,30,238.0,20.0,3.7,9.0,33.0,62.08,7.34
2016,2,6,7,45,354.0,31.0,3.85,9.5,72.5,115.48,74.43
2016,2,6,8,0,470.0,42.0,4.0,10.0,112.0,177.36,128.72
2016,2,6,8,15,541.5,49.0,3.9,10.0,157.0,232.75,179.3
2016,2,6,8,30,613.0,56.0,3.8,10.0,202.0,294.58,235.34
2016,2,6,8,45,662.5,60.5,3.7,10.5,247.5,350.42,285.55
2016,2,6,9,0,712.0,65.0,3.6,11.0,293.0,408.16,336.01
2016,2,6,9,15,742.5,69.0,3.5,11.5,335.0,459.9,380.16
2016,2,6,9,30,773.0,73.0,3.4,12.0,377.0,512.28,423.37
2016,2,6,9,45,797.5,75.0,3.35,12.5,414.5,559.2,461.07
2016,2,6,10,0,822.0,77.0,3.3,13.0,452.0,605.55,497.24
2016,2,6,10,15,837.0,79.0,3.1,13.0,484.0,644.79,527.33
2016,2,6,10,30,852.0,81.0,2.9,13.0,516.0,682.23,554.77
2016,2,6,10,45,864.5,81.5,2.75,13.5,541.0,714.13,575.77
2016,2,6,11,0,877.0,82.0,2.6,14.0,566.0,739.4,591.53
2016,2,6,11,15,883.0,83.0,2.5,14.0,584.0,761.75,606.39
2016,2,6,11,30,889.0,84.0,2.4,14.0,602.0,781.09,619.01
2016,2,6,11,45,894.0,84.0,2.35,14.5,612.0,795.36,627.18
2016,2,6,12,0,899.0,84.0,2.3,15.0,622.0,806.37,633.08
2016,2,6,12,15,761.0,127.5,2.4,15.0,584.5,757.51,598.37
2016,2,6,12,30,623.0,171.0,2.5,15.0,547.0,696.33,553.36
2016,2,6,12,45,636.5,164.5,2.6,15.5,545.5,697.69,554.78
2016,2,6,13,0,650.0,158.0,2.7,16.0,544.0,696.33,553.69
2016,2,6,13,15,612.5,166.0,2.7,16.0,523.5,668.48,532.49
2016,2,6,13,30,575.0,174.0,2.7,16.0,503.0,636.07,508.03
2016,2,6,13,45,722.0,126.5,2.75,16.0,524.0,684.77,547.92
2016,2,6,14,0,869.0,79.0,2.8,16.0,545.0,713.68,570.21
2016,2,6,14,15,856.5,77.5,2.8,16.0,517.0,684.96,549.55
2016,2,6,14,30,844.0,76.0,2.8,16.0,489.0,649.99,523.91
2016,2,6,14,45,654.0,110.0,2.8,16.0,416.5,543.2,439.91
2016,2,6,15,0,464.0,144.0,2.8,16.0,344.0,441.11,358.26
2016,2,6,15,15,514.5,120.0,2.65,15.5,323.0,424.4,345.79
2016,2,6,15,30,565.0,96.0,2.5,15.0,302.0,405.05,329.76
2016,2,6,15,45,628.5,76.5,2.35,15.0,279.0,388.19,313.74
2016,2,6,16,0,692.0,57.0,2.2,15.0,256.0,362.61,289.08
2016,2,6,16,15,638.5,52.0,2.15,14.5,210.5,303.12,237.25
2016,2,6,16,30,585.0,47.0,2.1,14.0,165.0,248.92,188.74
2016,2,6,16,45,499.0,39.0,2.05,13.5,121.0,185.88,133.5
2016,2,6,17,0,413.0,31.0,2.0,13.0,77.0,131.33,85.2
2016,2,6,17,15,206.5,15.5,1.95,13.0,38.5,54.89,16.27
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,7,15,155.5,9.5,3.2,11.0,18.5,25.62,0.0
2016,2,7,7,30,311.0,19.0,3.4,11.0,37.0,72.59,15.55
2016,2,7,7,45,432.5,27.5,3.6,11.5,79.0,127.75,81.45
2016,2,7,8,0,554.0,36.0,3.8,12.0,121.0,192.97,138.4
2016,2,7,8,15,621.5,41.5,3.9,12.0,167.5,250.04,190.84
2016,2,7,8,30,689.0,47.0,4.0,12.0,214.0,312.96,248.08
2016,2,7,8,45,733.0,51.0,4.15,12.5,260.0,369.76,299.4
2016,2,7,9,0,777.0,55.0,4.3,13.0,306.0,429.12,351.49
2016,2,7,9,15,806.0,57.5,4.2,13.0,349.0,481.28,396.65
2016,2,7,9,30,835.0,60.0,4.1,13.0,392.0,531.1,438.65
2016,2,7,9,45,852.0,63.5,4.05,13.5,430.0,577.46,475.95
2016,2,7,10,0,869.0,67.0,4.0,14.0,468.0,622.59,511.16
2016,2,7,10,15,884.0,68.5,3.8,14.5,500.5,662.6,541.05
2016,2,7,10,30,899.0,70.0,3.6,15.0,533.0,700.69,567.14
2016,2,7,10,45,907.0,72.0,3.45,15.5,558.5,732.17,587.87
2016,2,7,11,0,915.0,74.0,3.3,16.0,584.0,760.89,606.28
2016,2,7,11,15,922.0,75.0,3.2,16.0,602.0,784.78,622.33
2016,2,7,11,30,929.0,76.0,3.1,16.0,620.0,805.54,636.09
2016,2,7,11,45,931.5,77.0,3.05,16.5,630.5,819.52,644.05
2016,2,7,12,0,934.0,78.0,3.0,17.0,641.0,830.03,649.64
2016,2,7,12,15,935.0,78.0,2.95,17.0,643.5,834.69,652.39
2016,2,7,12,30,936.0,78.0,2.9,17.0,646.0,835.77,652.79
2016,2,7,12,45,936.5,76.5,2.9,17.0,640.5,831.16,649.63
2016,2,7,13,0,937.0,75.0,2.9,17.0,635.0,822.97,644.11
2016,2,7,13,15,932.5,74.5,2.9,17.0,621.5,808.52,634.27
2016,2,7,13,30,928.0,74.0,2.9,17.0,608.0,790.71,622.14
2016,2,7,13,45,919.5,73.0,2.95,17.5,586.5,766.12,604.31
2016,2,7,14,0,911.0,72.0,3.0,18.0,565.0,738.57,584.39
2016,2,7,14,15,899.0,71.0,2.95,18.0,536.5,705.83,561.22
2016,2,7,14,30,887.0,70.0,2.9,18.0,508.0,670.71,536.17
2016,2,7,14,45,870.0,68.0,2.9,18.0,473.0,629.14,504.62
2016,2,7,15,0,853.0,66.0,2.9,18.0,438.0,586.01,471.06
2016,2,7,15,15,829.5,63.5,2.7,17.5,397.5,540.17,434.67
2016,2,7,15,30,806.0,61.0,2.5,17.0,357.0,490.83,394.62
2016,2,7,15,45,772.0,57.5,2.35,17.0,312.5,435.27,348.01
2016,2,7,16,0,738.0,54.0,2.2,17.0,268.0,380.86,301.07
2016,2,7,16,15,686.5,49.0,2.15,16.5,221.5,319.76,248.41
2016,2,7,16,30,635.0,44.0,2.1,16.0,175.0,262.34,197.46
2016,2,7,16,45,551.0,37.5,2.05,15.5,129.5,198.55,141.62
2016,2,7,17,0,467.0,31.0,2.0,15.0,84.0,142.75,92.29
2016,2,7,17,15,310.5,20.5,2.0,15.0,48.5,78.63,29.59
2016,2,7,17,30,154.0,10.0,2.0,15.0,13.0,27.22,0.0
2016,2,7,17,45,77.0,5.0,2.0,15.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,124.0,11.0,4.5,11.5,19.0,24.01,0.0
2016,2,8,7,30,248.0,22.0,4.6,12.0,38.0,67.33,19.82
2016,2,8,7,45,368.5,33.0,4.75,12.5,79.0,122.05,79.58
2016,2,8,8,0,489.0,44.0,4.9,13.0,120.0,186.58,135.18
2016,2,8,8,15,561.5,51.0,4.8,13.0,166.5,243.74,186.98
2016,2,8,8,30,634.0,58.0,4.7,13.0,213.0,307.43,244.23
2016,2,8,8,45,678.5,63.0,4.6,13.5,259.0,363.14,294.02
2016,2,8,9,0,723.0,68.0,4.5,14.0,305.0,420.18,343.52
2016,2,8,9,15,755.0,71.5,4.35,14.5,348.0,472.93,388.0
2016,2,8,9,30,787.0,75.0,4.2,15.0,391.0,526.41,431.53
2016,2,8,9,45,824.5,73.5,4.05,15.5,432.0,577.92,472.38
2016,2,8,10,0,862.0,72.0,3.9,16.0,473.0,629.67,512.25
2016,2,8,10,15,876.5,74.0,3.8,16.0,505.5,666.52,540.73
2016,2,8,10,30,891.0,76.0,3.7,16.0,538.0,704.71,568.23
2016,2,8,10,45,902.5,77.0,3.6,16.5,564.0,737.42,589.99
2016,2,8,11,0,914.0,78.0,3.5,17.0,590.0,767.55,609.6
2016,2,8,11,15,920.0,78.5,3.4,17.5,608.0,790.15,623.51
2016,2,8,11,30,926.0,79.0,3.3,18.0,626.0,809.59,635.1
2016,2,8,11,45,929.5,79.5,3.2,18.5,636.5,823.79,642.9
2016,2,8,12,0,933.0,80.0,3.1,19.0,647.0,834.53,648.32
2016,2,8,12,15,933.5,80.0,3.0,19.0,649.5,838.81,650.48
2016,2,8,12,30,934.0,80.0,2.9,19.0,652.0,839.51,650.28
2016,2,8,12,45,934.0,79.0,2.8,19.5,646.0,835.09,645.4
2016,2,8,13,0,934.0,78.0,2.7,20.0,640.0,827.1,638.21
2016,2,8,13,15,929.0,77.5,2.65,20.0,626.5,812.28,627.93
2016,2,8,13,30,924.0,77.0,2.6,20.0,613.0,794.11,615.45
2016,2,8,13,45,915.0,76.0,2.55,20.0,591.0,769.18,598.25
2016,2,8,14,0,906.0,75.0,2.5,20.0,569.0,741.32,579.01
2016,2,8,14,15,894.5,73.5,2.4,20.0,540.5,708.42,555.81
2016,2,8,14,30,883.0,72.0,2.3,20.0,512.0,673.12,530.78
2016,2,8,14,45,865.5,70.5,2.25,20.0,477.0,631.84,499.88
2016,2,8,15,0,848.0,69.0,2.2,20.0,442.0,592.08,469.19
2016,2,8,15,15,824.5,66.0,2.05,19.5,401.5,542.71,431.01
2016,2,8,15,30,801.0,63.0,1.9,19.0,361.0,492.87,391.43
2016,2,8,15,45,767.0,59.5,1.75,19.0,316.5,437.36,345.6
2016,2,8,16,0,733.0,56.0,1.6,19.0,272.0,383.01,299.46
2016,2,8,16,15,681.5,51.5,1.6,18.5,225.5,322.47,248.22
2016,2,8,16,30,630.0,47.0,1.6,18.0,179.0,265.58,198.53
2016,2,8,16,45,546.0,40.0,1.65,18.0,133.0,201.18,142.71
2016,2,8,17,0,462.0,33.0,1.7,18.0,87.0,146.38,94.76
2016,2,8,17,15,305.5,22.0,1.7,17.5,50.5,80.53,34.02
2016,2,8,17,30,149.0,11.0,1.7,17.0,14.0,27.96,0.0
2016,2,8,17,45,74.5,5.5,1.75,17.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,9,7,15,145.0,11.0,3.2,12.0,20.5,26.51,0.0
2016,2,9,7,30,290.0,22.0,3.4,12.0,41.0,75.07,26.95
2016,2,9,7,45,406.0,32.0,3.6,12.5,83.5,129.91,85.04
2016,2,9,8,0,522.0,42.0,3.8,13.0,126.0,194.5,140.88
2016,2,9,8,15,592.0,49.0,3.85,13.5,173.5,252.74,193.33
2016,2,9,8,30,662.0,56.0,3.9,14.0,221.0,317.24,250.66
2016,2,9,8,45,708.0,60.5,3.95,14.5,268.0,373.27,300.45
2016,2,9,9,0,754.0,65.0,4.0,15.0,315.0,433.44,352.2
2016,2,9,9,15,706.0,77.5,3.75,15.0,336.0,457.91,374.25
2016,2,9,9,30,658.0,90.0,3.5,15.0,357.0,475.16,389.27
2016,2,9,9,45,662.5,99.0,3.25,15.5,389.0,514.02,419.7
2016,2,9,10,0,667.0,108.0,3.0,16.0,421.0,551.26,447.63
2016,2,9,10,15,619.5,132.0,2.7,16.5,438.0,568.49,458.26
2016,2,9,10,30,572.0,156.0,2.4,17.0,455.0,577.32,462.03
2016,2,9,10,45,657.5,137.0,2.15,17.5,496.5,637.27,506.13
2016,2,9,11,0,743.0,118.0,1.9,18.0,538.0,695.11,546.38
2016,2,9,11,15,727.5,128.5,1.75,18.0,550.0,709.69,554.61
2016,2,9,11,30,712.0,139.0,1.6,18.0,562.0,720.93,560.74
2016,2,9,11,45,627.0,171.0,1.45,18.5,548.5,697.35,539.88
2016,2,9,12,0,542.0,203.0,1.3,19.0,535.0,666.47,513.76
2016,2,9,12,15,734.0,145.5,1.2,19.0,596.5,763.33,584.04
2016,2,9,12,30,926.0,88.0,1.1,19.0,658.0,845.25,637.49
2016,2,9,12,45,925.5,87.0,1.05,19.0,652.5,840.47,632.62
2016,2,9,13,0,925.0,86.0,1.0,19.0,647.0,832.15,626.62
2016,2,9,13,15,789.0,120.0,1.05,19.0,591.5,758.43,577.63
2016,2,9,13,30,653.0,154.0,1.1,19.0,536.0,682.96,525.98
2016,2,9,13,45,576.5,172.5,1.2,19.0,501.0,629.89,488.73
2016,2,9,14,0,500.0,191.0,1.3,19.0,466.0,581.63,453.69
2016,2,9,14,15,381.5,203.5,1.35,18.5,407.5,491.56,387.09
2016,2,9,14,30,263.0,216.0,1.4,18.0,349.0,415.15,328.93
2016,2,9,14,45,287.0,197.0,1.5,18.0,332.5,400.73,319.42
2016,2,9,15,0,311.0,178.0,1.6,18.0,316.0,383.85,307.19
2016,2,9,15,15,225.0,168.0,1.5,17.5,263.5,312.52,250.73
2016,2,9,15,30,139.0,158.0,1.4,17.0,211.0,242.09,194.38
2016,2,9,15,45,129.0,140.5,1.35,16.5,185.0,212.49,170.72
2016,2,9,16,0,119.0,123.0,1.3,16.0,159.0,183.58,146.95
2016,2,9,16,15,107.5,103.5,1.25,15.5,131.5,152.61,120.98
2016,2,9,16,30,96.0,84.0,1.2,15.0,104.0,122.65,95.34
2016,2,9,16,45,78.5,64.0,1.15,15.0,77.5,91.48,68.38
2016,2,9,17,0,61.0,44.0,1.1,15.0,51.0,61.99,42.74
2016,2,9,17,15,30.5,26.5,1.1,15.0,30.0,34.18,15.95
2016,2,9,17,30,0.0,9.0,1.1,15.0,9.0,8.85,0.0
2016,2,9,17,45,0.0,4.5,1.15,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,130.5,12.0,2.0,12.0,21.0,26.18,0.0
2016,2,10,7,30,261.0,24.0,2.0,12.0,42.0,73.37,30.45
2016,2,10,7,45,372.5,35.0,2.0,12.5,84.0,126.57,83.99
2016,2,10,8,0,484.0,46.0,2.0,13.0,126.0,189.57,137.92
2016,2,10,8,15,553.0,53.5,2.0,13.0,172.5,246.35,188.76
2016,2,10,8,30,622.0,61.0,2.0,13.0,219.0,309.34,244.44
2016,2,10,8,45,665.5,67.0,2.0,13.5,265.0,365.51,293.46
2016,2,10,9,0,709.0,73.0,2.0,14.0,311.0,424.39,343.15
2016,2,10,9,15,643.0,92.0,1.85,14.0,329.0,443.26,359.92
2016,2,10,9,30,577.0,111.0,1.7,14.0,347.0,454.53,369.45
2016,2,10,9,45,700.5,98.0,1.6,14.5,411.0,537.52,434.38
2016,2,10,10,0,824.0,85.0,1.5,15.0,475.0,625.27,500.28
2016,2,10,10,15,839.0,87.0,1.5,15.0,507.5,665.0,529.45
2016,2,10,10,30,854.0,89.0,1.5,15.0,540.0,702.9,556.38
2016,2,10,10,45,864.5,91.0,1.55,15.5,565.5,735.46,577.94
2016,2,10,11,0,875.0,93.0,1.6,16.0,591.0,765.49,597.56
2016,2,10,11,15,881.5,94.0,1.65,16.0,609.0,788.6,613.35
2016,2,10,11,30,888.0,95.0,1.7,16.0,627.0,808.66,627.11
2016,2,10,11,45,893.0,95.0,1.8,16.5,638.0,818.44,633.12
2016,2,10,12,0,898.0,95.0,1.9,17.0,649.0,829.6,640.27
2016,2,10,12,15,899.0,95.0,1.9,17.0,651.0,834.16,643.17
2016,2,10,12,30,900.0,95.0,1.9,17.0,653.0,835.27,643.88
2016,2,10,12,45,899.0,94.0,1.95,17.5,647.5,830.18,639.74
2016,2,10,13,0,898.0,93.0,2.0,18.0,642.0,821.67,633.39
2016,2,10,13,15,893.0,92.5,2.0,18.0,628.5,807.19,623.77
2016,2,10,13,30,888.0,92.0,2.0,18.0,615.0,794.0,615.2
2016,2,10,13,45,877.5,91.0,2.0,18.0,593.0,768.33,597.87
2016,2,10,14,0,867.0,90.0,2.0,18.0,571.0,739.88,578.62
2016,2,10,14,15,751.0,110.0,1.95,18.0,511.5,660.43,521.29
2016,2,10,14,30,635.0,130.0,1.9,18.0,452.0,582.11,462.06
2016,2,10,14,45,595.0,130.5,1.9,18.0,416.0,535.65,427.11
2016,2,10,15,0,555.0,131.0,1.9,18.0,380.0,487.11,389.73
2016,2,10,15,15,481.0,131.0,1.8,17.5,333.0,423.41,340.03
2016,2,10,15,30,407.0,131.0,1.7,17.0,286.0,364.17,292.96
2016,2,10,15,45,375.5,121.0,1.6,17.0,250.5,319.7,256.49
2016,2,10,16,0,344.0,111.0,1.5,17.0,215.0,277.19,220.82
2016,2,10,16,15,316.0,95.0,1.5,16.5,178.5,231.87,182.71
2016,2,10,16,30,288.0,79.0,1.5,16.0,142.0,188.77,145.54
2016,2,10,16,45,248.0,62.0,1.55,16.0,106.5,143.67,106.3
2016,2,10,17,0,208.0,45.0,1.6,16.0,71.0,102.58,70.37
2016,2,10,17,15,104.0,29.0,1.6,16.0,42.0,52.16,26.79
2016,2,10,17,30,0.0,13.0,1.6,16.0,13.0,12.78,0.0
2016,2,10,17,45,0.0,6.5,1.6,16.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,15,146.5,12.0,1.85,13.0,23.0,28.24,0.0
2016,2,11,7,30,293.0,24.0,1.9,13.0,46.0,79.76,36.25
2016,2,11,7,45,397.5,34.5,1.95,13.5,87.5,132.44,87.97
2016,2,11,8,0,502.0,45.0,2.0,14.0,129.0,194.65,141.4
2016,2,11,8,15,568.0,52.5,1.8,14.0,175.5,251.57,192.2
2016,2,11,8,30,634.0,60.0,1.6,14.0,222.0,314.4,247.22
2016,2,11,8,45,670.0,66.5,1.45,14.5,267.0,368.65,293.93
2016,2,11,9,0,706.0,73.0,1.3,15.0,312.0,424.9,340.38
2016,2,11,9,15,610.0,99.0,1.1,15.0,325.0,435.44,349.68
2016,2,11,9,30,514.0,125.0,0.9,15.0,338.0,433.22,347.79
2016,2,11,9,45,544.0,131.0,0.75,15.5,375.0,478.38,381.65
2016,2,11,10,0,574.0,137.0,0.6,16.0,412.0,527.2,416.32
2016,2,11,10,15,493.0,170.0,0.6,16.0,417.5,525.65,413.37
2016,2,11,10,30,412.0,203.0,0.6,16.0,423.0,520.05,407.48
2016,2,11,10,45,506.5,184.5,0.6,16.5,467.0,580.07,452.16
2016,2,11,11,0,601.0,166.0,0.6,17.0,511.0,645.83,499.05
2016,2,11,11,15,573.0,182.0,0.6,17.0,519.5,650.56,500.7
2016,2,11,11,30,545.0,198.0,0.6,17.0,528.0,655.5,503.11
2016,2,11,11,45,535.0,208.0,0.6,17.0,536.0,665.23,509.3
2016,2,11,12,0,525.0,218.0,0.6,17.0,544.0,672.62,513.79
2016,2,11,12,15,417.0,248.0,0.6,17.0,507.5,620.24,474.34
2016,2,11,12,30,309.0,278.0,0.6,17.0,471.0,558.17,428.24
2016,2,11,12,45,309.0,275.5,0.65,17.0,467.0,554.26,426.72
2016,2,11,13,0,309.0,273.0,0.7,17.0,463.0,549.14,423.69
2016,2,11,13,15,367.5,252.5,0.65,17.0,474.0,568.7,439.11
2016,2,11,13,30,426.0,232.0,0.6,17.0,485.0,593.51,457.61
2016,2,11,13,45,455.5,215.5,0.6,17.0,477.0,589.44,455.45
2016,2,11,14,0,485.0,199.0,0.6,17.0,469.0,582.41,451.44
2016,2,11,14,15,605.0,160.0,0.65,17.0,480.5,614.15,477.31
2016,2,11,14,30,725.0,121.0,0.7,17.0,492.0,635.04,494.48
2016,2,11,14,45,568.0,142.5,0.8,17.0,421.0,529.96,416.81
