Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,15,0,411.0,164.0,0.9,17.0,350.0,437.28,346.86
2016,2,11,15,15,519.5,133.5,0.95,16.5,347.5,449.38,358.43
2016,2,11,15,30,628.0,103.0,1.0,16.0,345.0,453.97,362.16
2016,2,11,15,45,590.5,96.0,1.1,16.0,302.0,399.72,318.61
2016,2,11,16,0,553.0,89.0,1.2,16.0,259.0,347.38,275.56
2016,2,11,16,15,498.5,80.0,1.3,15.5,214.0,288.64,226.68
2016,2,11,16,30,444.0,71.0,1.4,15.0,169.0,233.33,179.34
2016,2,11,16,45,367.5,58.5,1.5,15.0,126.5,174.4,128.66
2016,2,11,17,0,291.0,46.0,1.6,15.0,84.0,123.24,84.71
2016,2,11,17,15,145.5,30.5,1.65,14.5,49.5,64.43,35.5
2016,2,11,17,30,0.0,15.0,1.7,14.0,15.0,14.74,0.0
2016,2,11,17,45,0.0,7.5,1.8,14.0,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,128.5,13.5,1.65,12.0,23.5,27.97,0.0
2016,2,12,7,30,257.0,27.0,1.7,12.0,47.0,77.82,38.83
2016,2,12,7,45,366.5,38.0,1.8,12.5,89.0,130.03,87.91
2016,2,12,8,0,476.0,49.0,1.9,13.0,131.0,192.85,141.55
2016,2,12,8,15,543.0,56.5,1.8,13.0,177.0,249.05,191.72
2016,2,12,8,30,610.0,64.0,1.7,13.0,223.0,311.25,246.38
2016,2,12,8,45,509.0,89.0,1.65,13.5,238.5,325.05,261.73
2016,2,12,9,0,408.0,114.0,1.6,14.0,254.0,326.51,265.03
2016,2,12,9,15,492.0,114.0,1.55,14.0,304.0,389.06,316.67
2016,2,12,9,30,576.0,114.0,1.5,14.0,354.0,460.5,373.82
2016,2,12,9,45,379.0,163.5,1.5,14.0,327.5,415.76,336.95
2016,2,12,10,0,182.0,213.0,1.5,14.0,301.0,345.04,278.7
2016,2,12,10,15,335.0,200.0,1.6,14.0,374.5,446.22,361.02
2016,2,12,10,30,488.0,187.0,1.7,14.0,448.0,557.38,447.92
2016,2,12,10,45,663.0,145.0,1.8,14.5,517.5,656.11,523.59
2016,2,12,11,0,838.0,103.0,1.9,15.0,587.0,754.46,594.95
2016,2,12,11,15,704.5,147.0,1.95,15.0,562.5,719.34,568.25
2016,2,12,11,30,571.0,191.0,2.0,15.0,538.0,669.96,529.83
2016,2,12,11,45,584.5,190.0,2.15,15.5,550.5,686.65,542.5
2016,2,12,12,0,598.0,189.0,2.3,16.0,563.0,704.45,555.25
2016,2,12,12,15,485.0,227.5,2.35,16.0,531.5,654.51,515.99
2016,2,12,12,30,372.0,266.0,2.4,16.0,500.0,596.69,470.97
2016,2,12,12,45,607.0,188.5,2.5,16.0,566.5,711.85,562.64
2016,2,12,13,0,842.0,111.0,2.6,16.0,633.0,807.73,633.67
2016,2,12,13,15,671.5,161.5,2.65,15.5,572.0,722.16,572.28
2016,2,12,13,30,501.0,212.0,2.7,15.0,511.0,631.25,503.25
2016,2,12,13,45,460.5,214.5,2.75,15.0,482.5,593.52,475.2
2016,2,12,14,0,420.0,217.0,2.8,15.0,454.0,555.63,446.32
2016,2,12,14,15,345.0,219.5,2.8,15.0,407.5,486.64,392.63
2016,2,12,14,30,270.0,222.0,2.8,15.0,361.0,428.4,346.46
2016,2,12,14,45,319.0,198.0,2.8,15.0,352.0,424.57,344.97
2016,2,12,15,0,368.0,174.0,2.8,15.0,343.0,416.46,339.44
2016,2,12,15,15,227.0,168.5,2.65,15.0,269.5,315.62,257.15
2016,2,12,15,30,86.0,163.0,2.5,15.0,196.0,214.88,174.16
2016,2,12,15,45,76.5,145.0,2.45,15.0,172.0,187.66,151.93
2016,2,12,16,0,67.0,127.0,2.4,15.0,148.0,161.23,129.85
2016,2,12,16,15,57.5,107.0,2.45,14.5,123.0,133.39,106.53
2016,2,12,16,30,48.0,87.0,2.5,14.0,98.0,106.45,83.56
2016,2,12,16,45,33.0,67.0,2.55,14.0,73.5,78.85,59.79
2016,2,12,17,0,18.0,47.0,2.6,14.0,49.0,52.75,37.32
2016,2,12,17,15,9.0,28.5,2.65,14.0,29.5,30.88,16.99
2016,2,12,17,30,0.0,10.0,2.7,14.0,10.0,9.83,0.0
2016,2,12,17,45,0.0,5.0,2.75,14.0,5.0,4.91,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,7,15,175.0,13.0,3.8,11.0,27.0,33.19,0.0
2016,2,13,7,30,350.0,26.0,3.8,11.0,54.0,93.97,49.17
2016,2,13,7,45,461.0,34.5,3.85,11.5,99.0,148.71,100.76
2016,2,13,8,0,572.0,43.0,3.9,12.0,144.0,214.68,158.29
2016,2,13,8,15,635.0,49.0,3.75,12.0,192.0,271.91,210.88
2016,2,13,8,30,698.0,55.0,3.6,12.0,240.0,335.81,268.47
2016,2,13,8,45,741.0,59.0,3.45,12.5,287.5,393.77,319.71
2016,2,13,9,0,784.0,63.0,3.3,13.0,335.0,454.17,371.24
2016,2,13,9,15,811.5,66.0,3.15,13.0,379.0,507.33,416.06
2016,2,13,9,30,839.0,69.0,3.0,13.0,423.0,560.7,459.61
2016,2,13,9,45,864.5,69.5,2.9,13.5,463.0,606.89,495.68
2016,2,13,10,0,890.0,70.0,2.8,14.0,503.0,655.14,532.07
2016,2,13,10,15,904.0,71.5,2.65,14.5,536.0,695.73,560.38
2016,2,13,10,30,918.0,73.0,2.5,15.0,569.0,734.25,585.63
2016,2,13,10,45,928.0,74.0,2.45,15.5,595.5,766.94,606.76
2016,2,13,11,0,938.0,75.0,2.4,16.0,622.0,796.88,625.68
2016,2,13,11,15,944.5,76.0,2.45,16.0,640.5,821.14,642.35
2016,2,13,11,30,951.0,77.0,2.5,16.0,659.0,842.14,656.8
2016,2,13,11,45,685.5,165.0,2.6,16.0,588.5,746.02,587.85
2016,2,13,12,0,420.0,253.0,2.7,16.0,518.0,628.73,496.38
2016,2,13,12,15,417.0,255.0,2.8,16.0,519.0,630.34,498.63
2016,2,13,12,30,414.0,257.0,2.9,16.0,520.0,621.92,492.84
2016,2,13,12,45,678.5,170.0,3.0,16.5,596.0,752.2,594.83
2016,2,13,13,0,943.0,83.0,3.1,17.0,672.0,855.39,667.91
2016,2,13,13,15,654.0,167.5,3.35,17.0,572.0,716.92,567.84
2016,2,13,13,30,365.0,252.0,3.6,17.0,472.0,562.61,447.77
2016,2,13,13,45,640.5,166.0,3.9,17.0,536.0,681.98,545.95
2016,2,13,14,0,916.0,80.0,4.2,17.0,600.0,768.86,613.52
2016,2,13,14,15,904.0,78.5,4.5,16.5,570.5,734.99,591.39
2016,2,13,14,30,892.0,77.0,4.8,16.0,541.0,698.7,567.7
2016,2,13,14,45,874.0,75.5,5.1,16.0,505.0,659.65,539.17
2016,2,13,15,0,856.0,74.0,5.4,16.0,469.0,615.46,504.89
2016,2,13,15,15,832.5,71.0,5.3,15.5,427.5,565.16,464.65
2016,2,13,15,30,809.0,68.0,5.2,15.0,386.0,514.36,422.92
2016,2,13,15,45,773.0,65.0,5.1,15.0,340.0,457.29,374.21
2016,2,13,16,0,737.0,62.0,5.0,15.0,294.0,401.52,325.38
2016,2,13,16,15,687.0,57.0,4.8,14.5,246.0,339.81,271.1
2016,2,13,16,30,637.0,52.0,4.6,14.0,198.0,281.61,218.58
2016,2,13,16,45,552.5,45.5,4.45,13.5,150.5,217.12,161.15
2016,2,13,17,0,468.0,39.0,4.3,13.0,103.0,159.6,110.01
2016,2,13,17,15,234.0,31.5,4.25,12.5,63.5,82.26,48.2
2016,2,13,17,30,0.0,24.0,4.2,12.0,24.0,24.01,0.0
2016,2,13,17,45,0.0,12.0,4.2,12.0,12.0,11.8,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,14,7,15,171.0,13.0,4.45,12.0,27.5,33.12,0.0
2016,2,14,7,30,342.0,26.0,4.5,12.0,55.0,93.99,51.18
2016,2,14,7,45,446.0,34.5,4.55,12.5,98.5,146.39,99.57
2016,2,14,8,0,550.0,43.0,4.6,13.0,142.0,209.9,155.05
2016,2,14,8,15,611.0,49.0,4.5,13.0,189.0,265.59,206.2
2016,2,14,8,30,672.0,55.0,4.4,13.0,236.0,327.7,262.24
2016,2,14,8,45,712.0,59.0,4.3,13.5,281.5,383.23,311.53
2016,2,14,9,0,752.0,63.0,4.2,14.0,327.0,440.99,361.07
2016,2,14,9,15,615.0,100.5,4.15,14.0,334.0,445.03,366.02
2016,2,14,9,30,478.0,138.0,4.1,14.0,341.0,431.25,355.09
2016,2,14,9,45,552.5,132.0,4.05,14.5,387.5,489.42,402.27
2016,2,14,10,0,627.0,126.0,4.0,15.0,434.0,555.09,454.0
2016,2,14,10,15,589.0,148.0,4.0,15.0,452.5,574.34,467.99
2016,2,14,10,30,551.0,170.0,4.0,15.0,471.0,586.47,476.38
2016,2,14,10,45,513.0,192.5,4.05,15.5,482.5,598.21,483.36
2016,2,14,11,0,475.0,215.0,4.1,16.0,494.0,606.12,487.2
2016,2,14,11,15,680.5,151.5,4.1,16.0,564.5,710.16,570.32
2016,2,14,11,30,886.0,88.0,4.1,16.0,635.0,806.19,640.54
2016,2,14,11,45,693.0,158.0,4.15,16.5,590.5,746.74,594.7
2016,2,14,12,0,500.0,228.0,4.2,17.0,546.0,668.15,531.02
2016,2,14,12,15,493.5,232.0,4.2,17.0,546.5,669.39,532.1
2016,2,14,12,30,487.0,236.0,4.2,17.0,547.0,668.58,531.25
2016,2,14,12,45,694.0,160.5,4.2,17.5,599.5,756.78,600.58
2016,2,14,13,0,901.0,85.0,4.2,18.0,652.0,826.87,650.33
2016,2,14,13,15,898.0,84.5,4.25,18.0,639.5,813.82,641.03
2016,2,14,13,30,895.0,84.0,4.3,18.0,627.0,797.45,629.96
2016,2,14,13,45,885.0,84.5,4.4,18.0,606.0,773.66,613.94
2016,2,14,14,0,875.0,85.0,4.5,18.0,585.0,747.07,595.81
2016,2,14,14,15,864.5,83.0,4.55,18.0,557.0,718.57,575.89
2016,2,14,14,30,854.0,81.0,4.6,18.0,529.0,683.56,550.94
2016,2,14,14,45,832.5,80.5,4.65,18.0,493.5,640.87,518.74
2016,2,14,15,0,811.0,80.0,4.7,18.0,458.0,596.96,484.38
2016,2,14,15,15,788.0,77.0,4.75,17.5,418.0,548.53,446.59
2016,2,14,15,30,765.0,74.0,4.8,17.0,378.0,499.67,407.3
2016,2,14,15,45,725.0,71.5,4.85,17.0,333.0,442.88,359.7
2016,2,14,16,0,685.0,69.0,4.9,17.0,288.0,389.21,313.39
2016,2,14,16,15,635.5,63.5,4.85,16.5,241.0,329.44,261.56
2016,2,14,16,30,586.0,58.0,4.8,16.0,194.0,273.31,211.56
2016,2,14,16,45,502.5,50.5,4.75,15.5,148.0,209.13,155.19
2016,2,14,17,0,419.0,43.0,4.7,15.0,102.0,153.08,106.0
2016,2,14,17,15,209.5,34.0,4.75,14.5,63.5,80.92,48.68
2016,2,14,17,30,0.0,25.0,4.8,14.0,25.0,25.05,0.0
2016,2,14,17,45,0.0,12.5,4.9,14.0,12.5,12.29,0.0
2016,2,14,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,214.5,12.5,2.65,14.5,31.5,38.3,0.0
2016,2,15,7,30,429.0,25.0,2.7,15.0,63.0,107.9,59.14
2016,2,15,7,45,528.5,32.5,2.75,15.5,109.0,163.48,109.64
2016,2,15,8,0,628.0,40.0,2.8,16.0,155.0,229.48,167.0
2016,2,15,8,15,685.5,45.0,2.8,16.0,204.0,288.34,220.39
2016,2,15,8,30,743.0,50.0,2.8,16.0,253.0,351.96,276.93
2016,2,15,8,45,780.5,53.5,2.8,16.0,300.5,409.41,327.5
2016,2,15,9,0,818.0,57.0,2.8,16.0,348.0,468.71,378.05
2016,2,15,9,15,843.0,59.5,2.85,16.0,392.0,519.23,420.5
2016,2,15,9,30,868.0,62.0,2.9,16.0,436.0,571.86,463.32
2016,2,15,9,45,886.0,64.0,2.95,16.5,475.0,619.24,500.05
2016,2,15,10,0,904.0,66.0,3.0,17.0,514.0,665.33,534.79
2016,2,15,10,15,916.5,67.5,3.0,17.0,546.5,705.52,563.67
2016,2,15,10,30,929.0,69.0,3.0,17.0,579.0,743.5,590.3
2016,2,15,10,45,937.0,70.0,3.05,17.5,605.0,775.13,611.22
2016,2,15,11,0,945.0,71.0,3.1,18.0,631.0,803.86,629.93
2016,2,15,11,15,950.5,71.5,3.1,18.0,649.0,826.98,645.51
2016,2,15,11,30,956.0,72.0,3.1,18.0,667.0,846.78,658.79
2016,2,15,11,45,958.0,73.0,3.15,18.5,677.0,860.87,667.19
2016,2,15,12,0,960.0,74.0,3.2,19.0,687.0,871.35,673.17
2016,2,15,12,15,960.5,74.0,3.25,19.0,689.5,875.78,676.34
2016,2,15,12,30,961.0,74.0,3.3,19.0,692.0,876.5,677.11
2016,2,15,12,45,954.5,76.0,3.35,19.0,685.5,870.05,673.01
2016,2,15,13,0,948.0,78.0,3.4,19.0,679.0,859.99,666.55
2016,2,15,13,15,943.5,77.5,3.4,19.0,665.0,845.18,656.57
2016,2,15,13,30,939.0,77.0,3.4,19.0,651.0,826.92,644.28
2016,2,15,13,45,929.5,77.0,3.45,19.0,628.5,802.07,627.59
2016,2,15,14,0,920.0,77.0,3.5,19.0,606.0,774.23,608.75
2016,2,15,14,15,909.0,75.5,3.45,19.0,577.5,740.82,585.32
2016,2,15,14,30,898.0,74.0,3.4,19.0,549.0,704.9,559.96
2016,2,15,14,45,880.0,73.0,3.4,19.0,513.0,662.68,529.5
2016,2,15,15,0,862.0,72.0,3.4,19.0,477.0,621.97,498.1
2016,2,15,15,15,840.0,69.0,3.2,18.5,436.0,572.08,459.37
2016,2,15,15,30,818.0,66.0,3.0,18.0,395.0,521.56,419.14
2016,2,15,15,45,785.5,63.0,2.85,18.0,349.0,465.53,372.82
2016,2,15,16,0,753.0,60.0,2.7,18.0,303.0,410.49,326.04
2016,2,15,16,15,707.0,55.5,2.55,17.5,255.5,349.79,274.17
2016,2,15,16,30,661.0,51.0,2.4,17.0,208.0,292.19,223.44
2016,2,15,16,45,588.5,44.5,2.3,16.5,160.0,228.18,167.3
2016,2,15,17,0,516.0,38.0,2.2,16.0,112.0,172.25,117.77
2016,2,15,17,15,384.5,28.0,2.1,16.0,71.0,108.0,63.27
2016,2,15,17,30,253.0,18.0,2.0,16.0,30.0,54.1,0.0
2016,2,15,17,45,126.5,9.0,1.9,16.0,15.0,18.56,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,13.5,2.3,13.5,32.5,41.25,0.0
2016,2,16,7,30,408.0,27.0,2.4,14.0,65.0,108.53,62.04
2016,2,16,7,45,504.5,35.0,2.5,14.5,110.5,161.83,109.99
2016,2,16,8,0,601.0,43.0,2.6,15.0,156.0,226.57,166.38
2016,2,16,8,15,659.0,48.5,2.5,15.0,204.5,284.99,219.21
2016,2,16,8,30,717.0,54.0,2.4,15.0,253.0,348.26,275.18
2016,2,16,8,45,754.0,58.5,2.3,15.5,300.5,405.52,324.58
2016,2,16,9,0,791.0,63.0,2.2,16.0,348.0,464.65,373.64
2016,2,16,9,15,817.0,66.0,2.15,16.0,391.5,517.69,417.16
2016,2,16,9,30,843.0,69.0,2.1,16.0,435.0,570.82,459.36
2016,2,16,9,45,865.0,70.0,2.1,16.5,474.5,615.92,493.74
2016,2,16,10,0,887.0,71.0,2.1,17.0,514.0,662.84,528.37
2016,2,16,10,15,899.5,72.5,2.15,17.5,547.0,702.54,555.72
2016,2,16,10,30,912.0,74.0,2.2,18.0,580.0,740.08,580.79
2016,2,16,10,45,919.5,75.5,2.25,18.5,605.5,771.51,601.22
2016,2,16,11,0,927.0,77.0,2.3,19.0,631.0,800.06,619.53
2016,2,16,11,15,933.0,78.0,2.35,19.0,649.0,823.83,635.62
2016,2,16,11,30,939.0,79.0,2.4,19.0,667.0,844.36,649.54
2016,2,16,11,45,940.5,80.0,2.45,19.5,677.5,857.85,657.42
2016,2,16,12,0,942.0,81.0,2.5,20.0,688.0,867.77,662.99
2016,2,16,12,15,942.5,81.0,2.5,20.0,690.0,872.12,665.74
2016,2,16,12,30,943.0,81.0,2.5,20.0,692.0,872.83,666.17
2016,2,16,12,45,942.5,80.0,2.55,20.0,686.5,867.91,663.31
2016,2,16,13,0,942.0,79.0,2.6,20.0,681.0,859.37,658.1
2016,2,16,13,15,937.5,78.5,2.6,20.0,667.0,844.58,648.33
2016,2,16,13,30,933.0,78.0,2.6,20.0,653.0,826.36,636.31
2016,2,16,13,45,925.5,77.0,2.6,20.5,631.0,801.96,618.83
2016,2,16,14,0,918.0,76.0,2.6,21.0,609.0,774.5,599.29
2016,2,16,14,15,907.5,74.5,2.55,21.0,580.0,741.42,576.58
2016,2,16,14,30,897.0,73.0,2.5,21.0,551.0,705.81,551.97
2016,2,16,14,45,882.5,70.5,2.45,21.0,515.5,664.12,522.64
2016,2,16,15,0,868.0,68.0,2.4,21.0,480.0,620.64,489.86
2016,2,16,15,15,847.0,66.0,2.2,21.0,439.0,572.41,452.09
2016,2,16,15,30,826.0,64.0,2.0,21.0,398.0,525.93,414.73
2016,2,16,15,45,796.0,60.5,1.85,21.0,352.5,470.11,369.59
2016,2,16,16,0,766.0,57.0,1.7,21.0,307.0,415.04,323.82
2016,2,16,16,15,721.5,53.0,1.55,20.5,259.5,354.72,273.33
2016,2,16,16,30,677.0,49.0,1.4,20.0,212.0,297.33,223.76
2016,2,16,16,45,604.0,43.0,1.3,19.5,164.0,232.67,168.17
2016,2,16,17,0,531.0,37.0,1.2,19.0,116.0,174.84,117.97
2016,2,16,17,15,265.5,34.5,1.15,18.5,74.0,92.55,55.95
2016,2,16,17,30,0.0,32.0,1.1,18.0,32.0,32.71,0.0
2016,2,16,17,45,0.0,16.0,1.05,18.0,16.0,15.73,0.0
2016,2,16,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,2,17,7,15,81.0,17.0,7.55,15.0,24.5,29.59,0.0
2016,2,17,7,30,162.0,34.0,7.6,15.0,49.0,71.48,43.75
2016,2,17,7,45,216.0,51.0,7.65,15.0,84.5,111.8,79.48
2016,2,17,8,0,270.0,68.0,7.7,15.0,120.0,158.0,119.88
2016,2,17,8,15,305.5,84.0,7.6,15.0,158.0,202.26,159.56
2016,2,17,8,30,341.0,100.0,7.5,15.0,196.0,249.79,201.76
2016,2,17,8,45,371.0,112.5,7.45,15.5,233.5,294.1,240.41
2016,2,17,9,0,401.0,125.0,7.4,16.0,271.0,340.54,280.04
2016,2,17,9,15,200.5,131.0,7.55,16.0,204.0,251.47,206.76
2016,2,17,9,30,0.0,137.0,7.7,16.0,137.0,135.28,107.78
2016,2,17,9,45,235.0,156.5,7.85,16.0,275.5,317.29,262.21
2016,2,17,10,0,470.0,176.0,8.0,16.0,414.0,508.94,420.59
2016,2,17,10,15,420.0,202.0,8.05,16.0,424.5,518.8,426.97
2016,2,17,10,30,370.0,228.0,8.1,16.0,435.0,517.03,424.27
2016,2,17,10,45,253.5,255.0,8.15,16.0,400.0,469.98,383.71
2016,2,17,11,0,137.0,282.0,8.2,16.0,365.0,408.24,330.96
2016,2,17,11,15,107.0,285.0,8.1,16.0,351.0,382.16,309.07
2016,2,17,11,30,77.0,288.0,8.0,16.0,337.0,362.73,292.31
2016,2,17,11,45,65.5,286.0,7.95,16.0,328.5,351.79,283.05
2016,2,17,12,0,54.0,284.0,7.9,16.0,320.0,340.48,273.49
2016,2,17,12,15,117.0,298.5,7.9,16.0,375.0,417.78,337.01
2016,2,17,12,30,180.0,313.0,7.9,16.0,430.0,486.19,392.75
2016,2,17,12,45,332.5,276.0,7.95,16.0,490.5,579.07,470.44
2016,2,17,13,0,485.0,239.0,8.0,16.0,551.0,669.04,544.65
2016,2,17,13,15,272.5,256.0,8.05,16.0,431.0,502.11,408.77
2016,2,17,13,30,60.0,273.0,8.1,16.0,311.0,331.82,267.17
2016,2,17,13,45,30.0,189.0,8.15,16.0,208.0,216.15,173.56
2016,2,17,14,0,0.0,105.0,8.2,16.0,105.0,101.95,79.18
2016,2,17,14,15,6.5,148.5,8.2,15.5,152.0,150.58,119.93
2016,2,17,14,30,13.0,192.0,8.2,15.0,199.0,200.12,161.33
2016,2,17,14,45,45.5,199.5,8.25,15.0,221.5,235.79,191.8
2016,2,17,15,0,78.0,207.0,8.3,15.0,244.0,263.54,215.56
2016,2,17,15,15,70.0,188.0,8.3,15.0,219.5,235.7,192.72
2016,2,17,15,30,62.0,169.0,8.3,15.0,195.0,208.43,170.22
2016,2,17,15,45,55.5,151.0,8.35,15.0,172.0,183.64,149.6
2016,2,17,16,0,49.0,133.0,8.4,15.0,149.0,159.42,129.23
2016,2,17,16,15,41.0,113.0,8.45,14.5,125.0,132.98,106.97
2016,2,17,16,30,33.0,93.0,8.5,14.0,101.0,107.33,85.08
2016,2,17,16,45,19.5,73.0,8.55,14.0,77.5,80.85,62.25
2016,2,17,17,0,6.0,53.0,8.6,14.0,54.0,54.25,39.43
2016,2,17,17,15,3.0,33.5,8.6,14.0,34.0,33.66,21.1
2016,2,17,17,30,0.0,14.0,8.6,14.0,14.0,13.51,0.0
2016,2,17,17,45,0.0,7.0,8.6,14.0,7.0,6.88,0.0
2016,2,17,18,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,86.0,21.0,6.0,12.0,30.0,33.82,0.0
2016,2,18,7,30,172.0,42.0,6.1,12.0,60.0,82.4,53.21
2016,2,18,7,45,272.5,57.0,6.25,12.5,102.5,132.38,95.63
2016,2,18,8,0,373.0,72.0,6.4,13.0,145.0,193.4,147.85
2016,2,18,8,15,442.5,82.0,6.35,13.0,192.0,248.68,197.21
2016,2,18,8,30,512.0,92.0,6.3,13.0,239.0,310.54,252.05
2016,2,18,8,45,564.0,98.5,6.3,13.0,285.5,368.62,303.38
2016,2,18,9,0,616.0,105.0,6.3,13.0,332.0,429.22,355.92
2016,2,18,9,15,436.0,145.0,6.2,13.0,315.5,400.86,333.3
2016,2,18,9,30,256.0,185.0,6.1,13.0,299.0,352.27,292.14
2016,2,18,9,45,501.5,152.0,6.1,13.5,399.0,486.26,404.38
2016,2,18,10,0,747.0,119.0,6.1,14.0,499.0,634.67,525.06
2016,2,18,10,15,764.0,122.0,6.05,14.0,531.5,675.24,556.67
2016,2,18,10,30,781.0,125.0,6.0,14.0,564.0,714.3,586.96
2016,2,18,10,45,615.0,178.5,6.0,14.0,534.0,668.64,547.74
2016,2,18,11,0,449.0,232.0,6.0,14.0,504.0,610.3,498.29
2016,2,18,11,15,636.5,180.5,5.95,14.0,579.0,715.4,584.1
2016,2,18,11,30,824.0,129.0,5.9,14.0,654.0,818.09,662.83
2016,2,18,11,45,828.5,129.5,5.85,14.0,664.0,832.32,672.38
2016,2,18,12,0,833.0,130.0,5.8,14.0,674.0,843.38,680.07
2016,2,18,12,15,613.0,203.0,5.7,14.0,604.0,746.22,604.21
2016,2,18,12,30,393.0,276.0,5.6,14.0,534.0,631.52,510.64
2016,2,18,12,45,632.5,193.0,5.6,14.0,604.5,749.72,608.12
2016,2,18,13,0,872.0,110.0,5.6,14.0,675.0,847.8,683.08
2016,2,18,13,15,557.0,199.5,5.5,14.0,557.5,680.01,552.54
2016,2,18,13,30,242.0,289.0,5.4,14.0,440.0,502.38,406.96
2016,2,18,13,45,315.5,264.0,5.35,14.0,454.0,535.38,435.58
2016,2,18,14,0,389.0,239.0,5.3,14.0,468.0,555.78,453.58
2016,2,18,14,15,602.5,170.5,5.2,14.0,506.0,636.43,521.11
2016,2,18,14,30,816.0,102.0,5.1,14.0,544.0,690.68,566.66
2016,2,18,14,45,799.5,99.0,5.0,14.0,509.0,649.2,533.56
2016,2,18,15,0,783.0,96.0,4.9,14.0,474.0,606.27,499.15
2016,2,18,15,15,758.5,92.5,4.75,13.5,433.0,558.64,461.02
2016,2,18,15,30,734.0,89.0,4.6,13.0,392.0,509.03,420.45
2016,2,18,15,45,706.5,83.0,4.5,13.0,348.0,455.3,374.92
2016,2,18,16,0,679.0,77.0,4.4,13.0,304.0,402.33,328.87
2016,2,18,16,15,629.5,71.0,4.1,12.5,256.5,341.5,275.7
2016,2,18,16,30,580.0,65.0,3.8,12.0,209.0,284.33,224.57
2016,2,18,16,45,508.5,56.0,3.55,12.0,162.5,221.42,168.23
2016,2,18,17,0,437.0,47.0,3.3,12.0,116.0,165.44,118.01
2016,2,18,17,15,312.5,35.0,3.15,12.0,75.0,103.64,65.8
2016,2,18,17,30,188.0,23.0,3.0,12.0,34.0,52.38,10.16
2016,2,18,17,45,94.0,11.5,2.95,12.0,17.0,19.02,0.0
2016,2,18,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,168.5,17.0,5.8,12.0,34.5,42.65,2.76
2016,2,19,7,30,337.0,34.0,6.1,12.0,69.0,105.54,65.95
2016,2,19,7,45,428.0,44.0,6.4,12.5,113.5,157.96,112.01
2016,2,19,8,0,519.0,54.0,6.7,13.0,158.0,220.06,166.84
2016,2,19,8,15,579.0,60.5,6.85,13.0,205.5,276.64,218.79
2016,2,19,8,30,639.0,67.0,7.0,13.0,253.0,338.46,274.81
2016,2,19,8,45,674.5,73.0,7.2,13.5,299.0,393.42,323.98
2016,2,19,9,0,710.0,79.0,7.4,14.0,345.0,450.31,373.53
2016,2,19,9,15,622.0,107.0,7.45,14.0,360.0,465.33,387.49
2016,2,19,9,30,534.0,135.0,7.5,14.0,375.0,468.02,390.11
2016,2,19,9,45,592.0,131.0,7.55,14.0,418.0,524.82,437.67
2016,2,19,10,0,650.0,127.0,7.6,14.0,461.0,581.49,484.5
2016,2,19,10,15,467.0,188.0,7.5,14.0,435.5,539.1,446.65
2016,2,19,10,30,284.0,249.0,7.4,14.0,410.0,479.84,394.56
2016,2,19,10,45,289.0,260.0,7.35,14.0,430.5,503.49,413.23
2016,2,19,11,0,294.0,271.0,7.3,14.0,451.0,526.37,430.99
2016,2,19,11,15,422.5,241.0,7.1,14.0,507.5,609.61,499.5
2016,2,19,11,30,551.0,211.0,6.9,14.0,564.0,688.45,563.49
2016,2,19,11,45,461.5,246.0,6.75,14.0,545.0,659.59,537.64
2016,2,19,12,0,372.0,281.0,6.6,14.0,526.0,618.95,503.07
2016,2,19,12,15,439.0,259.5,6.35,14.0,549.5,661.32,537.24
2016,2,19,12,30,506.0,238.0,6.1,14.0,573.0,694.24,563.69
2016,2,19,12,45,352.0,274.0,5.9,14.0,506.0,594.85,482.4
2016,2,19,13,0,198.0,310.0,5.7,14.0,439.0,496.31,401.03
2016,2,19,13,15,269.5,291.0,5.4,13.5,463.0,539.75,437.8
2016,2,19,13,30,341.0,272.0,5.1,13.0,487.0,571.48,464.81
2016,2,19,13,45,359.5,258.0,4.85,13.0,477.5,563.77,458.95
2016,2,19,14,0,378.0,244.0,4.6,13.0,468.0,553.99,451.58
2016,2,19,14,15,189.0,204.0,4.35,13.0,316.0,354.35,290.47
2016,2,19,14,30,0.0,164.0,4.1,13.0,164.0,161.83,129.54
2016,2,19,14,45,0.0,100.0,3.95,13.0,100.0,97.1,76.34
2016,2,19,15,0,0.0,36.0,3.8,13.0,36.0,34.77,23.98
2016,2,19,15,15,0.0,69.0,3.75,13.0,69.0,66.71,51.19
2016,2,19,15,30,0.0,102.0,3.7,13.0,102.0,99.57,79.08
2016,2,19,15,45,0.0,90.5,3.7,13.0,90.5,88.19,69.61
2016,2,19,16,0,0.0,79.0,3.7,13.0,79.0,76.83,60.11
2016,2,19,16,15,0.0,66.5,3.65,12.5,66.5,64.5,49.75
2016,2,19,16,30,0.0,54.0,3.6,12.0,54.0,52.19,39.24
2016,2,19,16,45,0.0,42.0,3.55,12.0,42.0,40.57,29.08
2016,2,19,17,0,0.0,30.0,3.5,12.0,30.0,28.96,18.84
2016,2,19,17,15,0.0,19.5,3.45,11.5,19.5,18.81,9.74
2016,2,19,17,30,0.0,9.0,3.4,11.0,9.0,8.68,0.0
2016,2,19,17,45,0.0,4.5,3.4,11.0,4.5,4.42,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,7,15,120.0,19.5,3.6,9.0,32.5,38.88,7.48
2016,2,20,7,30,240.0,39.0,3.6,9.0,65.0,92.71,60.74
2016,2,20,7,45,310.0,54.0,3.6,9.5,106.0,139.71,102.07
2016,2,20,8,0,380.0,69.0,3.6,10.0,147.0,194.29,150.22
2016,2,20,8,15,427.0,81.0,3.45,10.0,190.0,244.59,195.79
2016,2,20,8,30,474.0,93.0,3.3,10.0,233.0,299.17,244.38
2016,2,20,8,45,525.5,95.5,3.15,10.5,275.0,351.56,289.82
2016,2,20,9,0,577.0,98.0,3.0,11.0,317.0,406.17,335.95
2016,2,20,9,15,593.0,107.5,2.85,11.0,355.0,451.97,374.17
2016,2,20,9,30,609.0,117.0,2.7,11.0,393.0,497.59,411.12
2016,2,20,9,45,667.5,111.5,2.55,11.5,438.0,553.39,454.85
2016,2,20,10,0,726.0,106.0,2.4,12.0,483.0,611.26,498.84
2016,2,20,10,15,580.5,162.0,2.25,12.0,475.0,591.76,480.11
2016,2,20,10,30,435.0,218.0,2.1,12.0,467.0,564.2,455.06
2016,2,20,10,45,413.0,235.0,1.95,12.0,480.0,578.06,464.11
2016,2,20,11,0,391.0,252.0,1.8,12.0,493.0,581.77,465.18
2016,2,20,11,15,384.5,262.0,1.65,12.0,504.5,595.38,473.89
2016,2,20,11,30,378.0,272.0,1.5,12.0,516.0,607.32,481.09
2016,2,20,11,45,439.5,256.0,1.4,12.5,544.0,653.6,514.51
2016,2,20,12,0,501.0,240.0,1.3,13.0,572.0,691.49,541.0
2016,2,20,12,15,399.5,271.5,1.3,13.0,537.0,634.13,496.64
2016,2,20,12,30,298.0,303.0,1.3,13.0,502.0,583.95,457.61
2016,2,20,12,45,457.5,249.0,1.35,13.5,551.0,665.21,521.28
2016,2,20,13,0,617.0,195.0,1.4,14.0,600.0,738.05,576.26
2016,2,20,13,15,760.5,145.5,1.5,14.0,634.5,794.46,618.17
2016,2,20,13,30,904.0,96.0,1.6,14.0,669.0,835.26,647.79
2016,2,20,13,45,897.5,94.5,1.7,14.0,647.5,811.36,632.37
2016,2,20,14,0,891.0,93.0,1.8,14.0,626.0,784.44,615.38
2016,2,20,14,15,881.0,91.0,1.9,14.0,597.0,755.51,596.75
2016,2,20,14,30,871.0,89.0,2.0,14.0,568.0,719.86,572.98
2016,2,20,14,45,860.0,85.5,2.15,14.0,533.5,679.57,545.45
2016,2,20,15,0,849.0,82.0,2.3,14.0,499.0,637.29,514.31
2016,2,20,15,15,828.0,79.0,2.4,14.0,457.5,587.84,476.37
2016,2,20,15,30,807.0,76.0,2.5,14.0,416.0,537.71,436.7
2016,2,20,15,45,778.5,71.5,2.6,14.0,370.5,481.75,391.16
2016,2,20,16,0,750.0,67.0,2.7,14.0,325.0,426.45,344.6
2016,2,20,16,15,705.5,62.0,2.65,13.5,276.0,365.03,292.02
2016,2,20,16,30,661.0,57.0,2.6,13.0,227.0,307.66,241.21
2016,2,20,16,45,591.0,50.5,2.55,12.5,178.0,243.26,184.09
2016,2,20,17,0,521.0,44.0,2.5,12.0,129.0,185.5,132.28
2016,2,20,17,15,402.0,33.5,2.5,11.5,85.0,121.04,77.43
2016,2,20,17,30,283.0,23.0,2.5,11.0,41.0,67.53,23.34
2016,2,20,17,45,141.5,11.5,2.55,11.0,20.5,23.42,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,7,15,216.5,16.5,3.2,10.0,41.0,50.29,14.29
2016,2,21,7,30,433.0,33.0,3.3,10.0,82.0,125.07,79.79
2016,2,21,7,45,525.5,41.5,3.45,10.5,130.5,182.21,130.27
2016,2,21,8,0,618.0,50.0,3.6,11.0,179.0,249.09,189.74
2016,2,21,8,15,674.0,55.5,3.6,11.0,229.0,307.79,243.78
2016,2,21,8,30,730.0,61.0,3.6,11.0,279.0,372.19,301.65
2016,2,21,8,45,769.0,64.5,3.6,11.5,328.0,430.78,352.99
2016,2,21,9,0,808.0,68.0,3.6,12.0,377.0,491.36,404.29
2016,2,21,9,15,833.5,71.0,3.55,12.0,422.0,545.52,449.61
2016,2,21,9,30,859.0,74.0,3.5,12.0,467.0,599.66,493.6
2016,2,21,9,45,878.0,76.0,3.5,12.5,507.5,648.18,531.25
2016,2,21,10,0,897.0,78.0,3.5,13.0,548.0,692.15,564.24
2016,2,21,10,15,910.0,80.0,3.45,13.0,581.5,733.43,593.73
2016,2,21,10,30,923.0,82.0,3.4,13.0,615.0,772.52,621.26
2016,2,21,10,45,932.0,83.0,3.4,13.5,641.5,805.01,642.74
2016,2,21,11,0,941.0,84.0,3.4,14.0,668.0,834.63,661.99
2016,2,21,11,15,947.0,85.0,3.4,14.0,686.5,858.79,678.46
2016,2,21,11,30,953.0,86.0,3.4,14.0,705.0,879.62,692.61
2016,2,21,11,45,955.5,86.5,3.4,14.0,715.5,893.53,701.9
2016,2,21,12,0,958.0,87.0,3.4,14.0,726.0,903.81,708.79
2016,2,21,12,15,958.5,87.0,3.5,14.0,728.0,908.15,712.26
2016,2,21,12,30,959.0,87.0,3.6,14.0,730.0,908.75,713.27
2016,2,21,12,45,957.5,86.5,3.7,14.5,724.0,903.37,708.86
2016,2,21,13,0,956.0,86.0,3.8,15.0,718.0,894.29,701.98
2016,2,21,13,15,951.5,85.5,3.9,15.0,703.5,879.09,692.16
2016,2,21,13,30,947.0,85.0,4.0,15.0,689.0,860.38,679.9
2016,2,21,13,45,936.0,85.5,4.15,15.0,666.0,834.31,662.54
2016,2,21,14,0,925.0,86.0,4.3,15.0,643.0,805.26,643.08
2016,2,21,14,15,913.5,84.5,4.45,14.5,613.0,770.85,620.85
2016,2,21,14,30,902.0,83.0,4.6,14.0,583.0,733.92,596.33
2016,2,21,14,45,883.0,82.0,4.75,14.0,546.0,693.6,567.63
2016,2,21,15,0,864.0,81.0,4.9,14.0,509.0,648.1,532.53
2016,2,21,15,15,842.0,78.0,4.95,14.0,466.5,597.36,492.01
2016,2,21,15,30,820.0,75.0,5.0,14.0,424.0,545.98,449.91
2016,2,21,15,45,787.5,71.5,5.05,14.0,377.0,488.35,401.63
2016,2,21,16,0,755.0,68.0,5.1,14.0,330.0,431.72,352.81
2016,2,21,16,15,710.0,63.0,4.95,13.5,280.5,369.67,298.66
2016,2,21,16,30,665.0,58.0,4.8,13.0,231.0,311.71,246.52
2016,2,21,16,45,594.0,51.5,4.65,12.5,181.5,246.56,188.08
2016,2,21,17,0,523.0,45.0,4.5,12.0,132.0,188.16,135.25
2016,2,21,17,15,403.5,34.5,4.4,11.5,88.0,123.16,79.69
2016,2,21,17,30,284.0,24.0,4.3,11.0,44.0,69.6,27.7
2016,2,21,17,45,142.0,12.0,4.25,11.0,22.0,24.2,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
