Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.0,2.95,10.0,6.0,0.0,0.0
2016,2,22,7,0,0.0,12.0,2.9,10.0,12.0,11.8,0.0
2016,2,22,7,15,229.5,22.5,2.95,10.5,49.5,59.44,22.43
2016,2,22,7,30,459.0,33.0,3.0,11.0,87.0,131.43,84.24
2016,2,22,7,45,545.0,41.0,3.1,11.5,135.0,188.17,134.48
2016,2,22,8,0,631.0,49.0,3.2,12.0,183.0,252.94,192.23
2016,2,22,8,15,684.5,54.0,3.15,12.0,233.5,312.17,246.43
2016,2,22,8,30,738.0,59.0,3.1,12.0,284.0,375.72,303.18
2016,2,22,8,45,773.0,63.0,3.05,12.5,332.5,433.51,353.35
2016,2,22,9,0,808.0,67.0,3.0,13.0,381.0,492.93,403.08
2016,2,22,9,15,771.0,77.0,3.0,13.0,404.0,520.17,426.63
2016,2,22,9,30,734.0,87.0,3.0,13.0,427.0,542.11,445.0
2016,2,22,9,45,623.0,131.0,3.0,13.5,436.5,550.46,449.47
2016,2,22,10,0,512.0,175.0,3.0,14.0,446.0,543.54,441.42
2016,2,22,10,15,556.0,171.5,2.95,14.0,481.5,588.59,476.65
2016,2,22,10,30,600.0,168.0,2.9,14.0,517.0,637.69,513.99
2016,2,22,10,45,609.0,174.0,2.9,14.5,541.5,667.71,535.02
2016,2,22,11,0,618.0,180.0,2.9,15.0,566.0,695.92,554.5
2016,2,22,11,15,782.0,133.5,2.9,15.0,636.5,790.16,624.42
2016,2,22,11,30,946.0,87.0,2.9,15.0,707.0,878.24,686.13
2016,2,22,11,45,948.5,88.0,2.95,15.5,717.5,892.61,694.09
2016,2,22,12,0,951.0,89.0,3.0,16.0,728.0,903.38,700.27
2016,2,22,12,15,952.0,89.0,3.05,16.0,730.5,908.1,703.67
2016,2,22,12,30,953.0,89.0,3.1,16.0,733.0,909.09,704.68
2016,2,22,12,45,832.5,126.5,3.2,16.5,685.5,850.75,663.0
2016,2,22,13,0,712.0,164.0,3.3,17.0,638.0,788.09,618.2
2016,2,22,13,15,687.5,168.5,3.35,17.0,618.5,764.29,602.07
2016,2,22,13,30,663.0,173.0,3.4,17.0,599.0,738.34,583.6
2016,2,22,13,45,793.0,130.5,3.45,17.0,624.0,781.33,616.55
2016,2,22,14,0,923.0,88.0,3.5,17.0,649.0,808.75,637.25
2016,2,22,14,15,913.5,86.5,3.45,17.0,619.5,775.78,613.83
2016,2,22,14,30,904.0,85.0,3.4,17.0,590.0,740.17,588.82
2016,2,22,14,45,889.5,83.0,3.4,17.0,554.0,701.6,561.66
2016,2,22,15,0,875.0,81.0,3.4,17.0,518.0,657.51,528.4
2016,2,22,15,15,770.0,88.0,3.2,16.5,449.5,567.28,458.56
2016,2,22,15,30,665.0,95.0,3.0,16.0,381.0,484.71,393.29
2016,2,22,15,45,627.5,93.5,2.9,16.0,340.0,433.25,351.02
2016,2,22,16,0,590.0,92.0,2.8,16.0,299.0,383.52,309.01
2016,2,22,16,15,557.5,82.0,2.65,15.5,255.0,329.13,262.82
2016,2,22,16,30,525.0,72.0,2.5,15.0,211.0,276.9,217.15
2016,2,22,16,45,462.0,63.0,2.45,14.5,167.0,218.64,166.26
2016,2,22,17,0,399.0,54.0,2.4,14.0,123.0,166.46,120.23
2016,2,22,17,15,313.0,40.0,2.35,13.5,82.5,111.22,73.14
2016,2,22,17,30,227.0,26.0,2.3,13.0,42.0,64.23,28.39
2016,2,22,17,45,113.5,13.0,2.25,13.0,21.0,22.89,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,1.85,12.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,2.0,12.0,12.0,11.8,0.0
2016,2,23,7,15,163.0,26.0,2.15,12.0,46.0,54.12,23.95
2016,2,23,7,30,326.0,40.0,2.3,12.0,80.0,113.25,74.79
2016,2,23,7,45,401.0,51.5,2.5,12.5,123.5,163.83,118.85
2016,2,23,8,0,476.0,63.0,2.7,13.0,167.0,222.36,170.25
2016,2,23,8,15,523.5,72.0,2.85,13.0,212.0,275.73,218.37
2016,2,23,8,30,571.0,81.0,3.0,13.0,257.0,333.16,269.16
2016,2,23,8,45,620.0,82.0,3.15,13.5,301.0,386.41,315.16
2016,2,23,9,0,669.0,83.0,3.3,14.0,345.0,442.83,362.62
2016,2,23,9,15,690.5,88.5,3.25,14.0,386.0,491.64,403.08
2016,2,23,9,30,712.0,94.0,3.2,14.0,427.0,540.48,442.48
2016,2,23,9,45,741.5,96.0,3.15,14.5,467.5,588.69,479.71
2016,2,23,10,0,771.0,98.0,3.1,15.0,508.0,638.43,517.04
2016,2,23,10,15,855.5,91.5,2.9,15.0,572.5,717.42,574.93
2016,2,23,10,30,940.0,85.0,2.7,15.0,637.0,794.78,628.79
2016,2,23,10,45,949.0,86.5,2.5,15.5,664.0,828.35,648.6
2016,2,23,11,0,958.0,88.0,2.3,16.0,691.0,858.98,666.19
2016,2,23,11,15,963.5,89.0,2.15,16.0,710.0,883.09,680.55
2016,2,23,11,30,969.0,90.0,2.0,16.0,729.0,903.78,692.42
2016,2,23,11,45,969.0,91.5,1.9,16.5,739.0,916.88,698.26
2016,2,23,12,0,969.0,93.0,1.8,17.0,749.0,926.25,701.64
2016,2,23,12,15,969.0,93.0,1.7,17.0,750.5,930.16,702.76
2016,2,23,12,30,969.0,93.0,1.6,17.0,752.0,930.28,701.48
2016,2,23,12,45,965.5,93.0,1.55,17.5,745.5,923.64,695.2
2016,2,23,13,0,962.0,93.0,1.5,18.0,739.0,913.29,686.69
2016,2,23,13,15,957.0,92.5,1.45,18.0,723.5,897.48,676.02
2016,2,23,13,30,952.0,92.0,1.4,18.0,708.0,878.16,663.15
2016,2,23,13,45,943.0,91.5,1.35,18.5,685.0,852.27,644.75
2016,2,23,14,0,934.0,91.0,1.3,19.0,662.0,823.3,624.41
2016,2,23,14,15,923.0,89.0,1.35,18.5,631.5,788.28,603.46
2016,2,23,14,30,912.0,87.0,1.4,18.0,601.0,750.68,580.38
2016,2,23,14,45,895.5,85.0,1.45,18.0,563.5,710.39,553.91
2016,2,23,15,0,879.0,83.0,1.5,18.0,526.0,664.69,521.53
2016,2,23,15,15,857.5,80.0,1.5,17.5,483.0,613.41,484.36
2016,2,23,15,30,836.0,77.0,1.5,17.0,440.0,561.4,445.4
2016,2,23,15,45,801.0,74.5,1.5,17.0,392.0,502.55,399.05
2016,2,23,16,0,766.0,72.0,1.5,17.0,344.0,444.85,352.12
2016,2,23,16,15,721.5,66.5,1.5,16.5,293.5,381.56,299.96
2016,2,23,16,30,677.0,61.0,1.5,16.0,243.0,322.35,249.27
2016,2,23,16,45,597.0,55.0,1.55,15.5,191.5,253.78,190.5
2016,2,23,17,0,517.0,49.0,1.6,15.0,140.0,192.91,137.53
2016,2,23,17,15,402.0,38.0,1.65,14.5,94.5,127.98,83.2
2016,2,23,17,30,287.0,27.0,1.7,14.0,49.0,74.87,35.21
2016,2,23,17,45,143.5,13.5,1.75,14.0,24.5,26.3,0.0
2016,2,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.15,10.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.2,11.0,14.0,13.76,0.0
2016,2,24,7,15,184.0,26.5,1.3,11.0,50.0,58.61,28.51
2016,2,24,7,30,368.0,39.0,1.4,11.0,86.0,121.82,80.86
2016,2,24,7,45,460.0,48.5,1.55,11.5,133.5,177.35,128.75
2016,2,24,8,0,552.0,58.0,1.7,12.0,181.0,242.61,185.64
2016,2,24,8,15,607.0,64.5,1.65,12.0,230.0,300.25,237.17
2016,2,24,8,30,662.0,71.0,1.6,12.0,279.0,362.57,291.45
2016,2,24,8,45,703.0,75.0,1.6,12.5,327.0,419.81,339.9
2016,2,24,9,0,744.0,79.0,1.6,13.0,375.0,478.24,387.7
2016,2,24,9,15,770.5,83.0,1.5,13.5,419.0,531.6,429.46
2016,2,24,9,30,797.0,87.0,1.4,14.0,463.0,585.18,469.75
2016,2,24,9,45,816.5,89.5,1.3,14.5,502.0,632.48,503.84
2016,2,24,10,0,836.0,92.0,1.2,15.0,541.0,678.75,535.92
2016,2,24,10,15,849.5,94.0,1.15,15.5,574.0,718.85,561.66
2016,2,24,10,30,863.0,96.0,1.1,16.0,607.0,756.94,585.35
2016,2,24,10,45,639.0,176.0,1.05,16.5,563.0,697.07,538.57
2016,2,24,11,0,415.0,256.0,1.0,17.0,519.0,609.81,470.31
2016,2,24,11,15,653.5,179.0,0.95,17.0,607.0,740.51,568.23
2016,2,24,11,30,892.0,102.0,0.9,17.0,695.0,856.61,645.06
2016,2,24,11,45,894.0,103.0,0.9,17.5,704.5,869.9,650.64
2016,2,24,12,0,896.0,104.0,0.9,18.0,714.0,879.78,655.47
2016,2,24,12,15,896.5,104.0,1.0,18.0,716.0,883.79,659.51
2016,2,24,12,30,897.0,104.0,1.1,18.0,718.0,884.3,661.39
2016,2,24,12,45,900.0,101.5,1.2,18.0,713.0,880.64,660.62
2016,2,24,13,0,903.0,99.0,1.3,18.0,708.0,873.42,657.56
2016,2,24,13,15,898.0,98.0,1.4,18.0,693.5,857.68,648.81
2016,2,24,13,30,893.0,97.0,1.5,18.0,679.0,838.64,637.86
2016,2,24,13,45,885.5,95.5,1.65,18.0,657.0,813.88,623.42
2016,2,24,14,0,878.0,94.0,1.8,18.0,635.0,786.18,606.7
2016,2,24,14,15,866.5,92.5,1.85,17.5,605.5,756.71,588.7
2016,2,24,14,30,855.0,91.0,1.9,17.0,576.0,720.63,565.71
2016,2,24,14,45,838.0,89.0,1.95,17.0,540.0,678.08,536.63
2016,2,24,15,0,821.0,87.0,2.0,17.0,504.0,634.01,504.29
2016,2,24,15,15,799.5,84.0,2.0,17.0,462.5,584.86,466.97
2016,2,24,15,30,778.0,81.0,2.0,17.0,421.0,535.15,428.22
2016,2,24,15,45,746.0,77.0,2.05,17.0,375.5,478.65,383.27
2016,2,24,16,0,714.0,73.0,2.1,17.0,330.0,424.29,338.55
2016,2,24,16,15,670.5,67.5,2.05,16.5,281.5,363.81,288.04
2016,2,24,16,30,627.0,62.0,2.0,16.0,233.0,306.37,238.47
2016,2,24,16,45,560.0,55.0,1.95,15.5,184.5,243.29,183.66
2016,2,24,17,0,493.0,48.0,1.9,15.0,136.0,186.62,133.7
2016,2,24,17,15,386.5,37.0,1.9,14.5,92.0,124.52,81.42
2016,2,24,17,30,280.0,26.0,1.9,14.0,48.0,73.81,36.42
2016,2,24,17,45,140.0,13.0,1.95,14.0,24.0,25.73,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.2,12.5,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.2,13.0,15.0,19.93,0.0
2016,2,25,7,15,203.0,28.5,0.25,13.0,51.0,64.62,33.59
2016,2,25,7,30,329.0,44.0,0.3,13.0,87.0,119.85,80.31
2016,2,25,7,45,410.0,55.0,0.35,13.0,132.5,172.28,125.03
2016,2,25,8,0,491.0,66.0,0.4,13.0,178.0,233.27,177.42
2016,2,25,8,15,546.5,74.0,0.45,13.5,226.0,289.76,226.08
2016,2,25,8,30,602.0,82.0,0.5,14.0,274.0,351.09,277.46
2016,2,25,8,45,641.0,88.0,0.55,14.5,320.5,406.88,323.2
2016,2,25,9,0,680.0,94.0,0.6,15.0,367.0,464.97,369.27
2016,2,25,9,15,707.5,98.5,0.65,15.0,410.5,516.84,409.98
2016,2,25,9,30,735.0,103.0,0.7,15.0,454.0,569.19,450.0
2016,2,25,9,45,759.0,105.0,0.75,15.5,493.0,616.64,484.65
2016,2,25,10,0,783.0,107.0,0.8,16.0,532.0,661.65,516.75
2016,2,25,10,15,699.5,137.5,0.8,16.0,534.0,663.86,516.23
2016,2,25,10,30,616.0,168.0,0.8,16.0,536.0,655.79,508.63
2016,2,25,10,45,572.5,193.0,0.8,16.5,546.0,662.86,511.43
2016,2,25,11,0,529.0,218.0,0.8,17.0,556.0,669.01,513.15
2016,2,25,11,15,471.5,246.5,0.75,17.0,554.0,663.5,506.67
2016,2,25,11,30,414.0,275.0,0.7,17.0,552.0,646.0,492.11
2016,2,25,11,45,413.0,280.5,0.65,17.5,560.5,656.23,497.61
2016,2,25,12,0,412.0,286.0,0.6,18.0,569.0,664.79,501.57
2016,2,25,12,15,496.0,254.0,0.45,18.0,596.0,712.28,534.03
2016,2,25,12,30,580.0,222.0,0.3,18.0,623.0,749.54,558.43
2016,2,25,12,45,728.5,164.5,0.2,18.5,663.0,815.1,600.8
2016,2,25,13,0,877.0,107.0,0.1,19.0,703.0,868.23,631.74
2016,2,25,13,15,872.5,106.0,0.2,19.0,689.0,853.01,623.03
2016,2,25,13,30,868.0,105.0,0.3,19.0,675.0,834.54,613.63
2016,2,25,13,45,857.5,105.0,0.4,19.0,653.0,809.25,599.85
2016,2,25,14,0,847.0,105.0,0.5,19.0,631.0,781.19,584.15
2016,2,25,14,15,836.0,103.0,0.7,19.0,602.0,748.0,566.24
2016,2,25,14,30,825.0,101.0,0.9,19.0,573.0,712.49,545.94
2016,2,25,14,45,805.0,100.0,1.1,19.0,537.0,669.8,519.26
2016,2,25,15,0,785.0,99.0,1.3,19.0,501.0,625.87,489.35
2016,2,25,15,15,762.5,95.0,1.55,18.5,460.0,576.26,455.12
2016,2,25,15,30,740.0,91.0,1.8,18.0,419.0,527.75,419.89
2016,2,25,15,45,710.0,86.5,2.05,17.5,373.5,473.2,378.26
2016,2,25,16,0,680.0,82.0,2.3,17.0,328.0,419.64,335.51
2016,2,25,16,15,636.0,75.5,2.25,16.5,280.0,359.32,285.22
2016,2,25,16,30,592.0,69.0,2.2,16.0,232.0,302.15,236.04
2016,2,25,16,45,535.0,60.0,2.15,15.5,185.0,241.75,183.38
2016,2,25,17,0,478.0,51.0,2.1,15.0,138.0,186.74,134.63
2016,2,25,17,15,373.5,39.5,2.0,14.5,94.0,125.09,82.69
2016,2,25,17,30,269.0,28.0,1.9,14.0,50.0,75.08,39.08
2016,2,25,17,45,134.5,14.0,1.85,14.0,25.0,26.44,0.0
2016,2,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,3.5,1.2,13.0,3.5,0.0,0.0
2016,2,26,7,0,0.0,7.0,1.3,13.0,7.0,6.88,0.0
2016,2,26,7,15,0.0,22.5,1.4,13.0,22.5,21.73,10.69
2016,2,26,7,30,0.0,38.0,1.5,13.0,38.0,37.04,25.22
2016,2,26,7,45,0.0,57.5,1.65,13.5,57.5,56.51,42.18
2016,2,26,8,0,0.0,77.0,1.8,14.0,77.0,75.97,58.93
2016,2,26,8,15,3.5,96.0,1.85,14.0,97.5,96.24,76.17
2016,2,26,8,30,7.0,115.0,1.9,14.0,118.0,116.91,93.52
2016,2,26,8,45,11.5,132.5,1.95,14.5,137.5,136.88,109.85
2016,2,26,9,0,16.0,150.0,2.0,15.0,157.0,157.31,126.32
2016,2,26,9,15,298.0,142.5,2.0,15.0,286.0,324.19,265.12
2016,2,26,9,30,580.0,135.0,2.0,15.0,415.0,511.1,413.87
2016,2,26,9,45,493.5,173.0,2.05,15.0,424.0,516.53,415.78
2016,2,26,10,0,407.0,211.0,2.1,15.0,433.0,516.43,413.99
2016,2,26,10,15,436.0,217.5,2.05,15.0,468.0,558.79,446.07
2016,2,26,10,30,465.0,224.0,2.0,15.0,503.0,601.47,477.56
2016,2,26,10,45,429.0,245.0,2.0,15.5,511.5,608.99,480.54
2016,2,26,11,0,393.0,266.0,2.0,16.0,520.0,605.64,475.87
2016,2,26,11,15,412.0,270.5,2.0,16.0,542.5,633.99,496.69
2016,2,26,11,30,431.0,275.0,2.0,16.0,565.0,669.4,522.01
2016,2,26,11,45,437.5,276.0,2.05,16.0,574.5,681.48,530.67
2016,2,26,12,0,444.0,277.0,2.1,16.0,584.0,691.83,538.32
2016,2,26,12,15,315.5,306.5,2.15,16.0,525.0,607.3,473.8
2016,2,26,12,30,187.0,336.0,2.2,16.0,466.0,520.42,406.69
2016,2,26,12,45,281.5,315.0,2.3,16.0,508.5,586.27,459.3
2016,2,26,13,0,376.0,294.0,2.4,16.0,551.0,640.9,502.2
2016,2,26,13,15,362.0,291.0,2.45,16.0,534.5,621.33,487.59
2016,2,26,13,30,348.0,288.0,2.5,16.0,518.0,600.7,472.7
2016,2,26,13,45,400.5,263.5,2.65,16.0,520.0,608.89,481.42
2016,2,26,14,0,453.0,239.0,2.8,16.0,522.0,621.27,492.77
2016,2,26,14,15,477.0,219.5,2.85,16.0,505.5,605.67,482.34
2016,2,26,14,30,501.0,200.0,2.9,16.0,489.0,586.98,469.57
2016,2,26,14,45,431.0,202.5,2.95,16.0,440.0,523.91,420.87
2016,2,26,15,0,361.0,205.0,3.0,16.0,391.0,458.03,369.55
2016,2,26,15,15,549.5,146.5,3.05,15.5,404.5,501.98,407.65
2016,2,26,15,30,738.0,88.0,3.1,15.0,418.0,525.09,427.52
2016,2,26,15,45,711.5,83.0,3.15,15.0,373.5,471.81,383.72
2016,2,26,16,0,685.0,78.0,3.2,15.0,329.0,419.21,339.59
2016,2,26,16,15,641.5,72.5,3.1,14.5,281.5,359.82,289.15
2016,2,26,16,30,598.0,67.0,3.0,14.0,234.0,303.52,239.9
2016,2,26,16,45,534.5,59.0,2.9,14.0,186.5,241.62,185.07
2016,2,26,17,0,471.0,51.0,2.8,14.0,139.0,185.8,135.13
2016,2,26,17,15,366.0,40.0,2.55,13.5,95.5,124.7,83.36
2016,2,26,17,30,261.0,29.0,2.3,13.0,52.0,75.39,40.89
2016,2,26,17,45,130.5,14.5,2.05,13.0,26.0,26.78,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.0,11.5,11.5,11.3,0.0
2016,2,27,7,0,0.0,23.0,2.0,12.0,23.0,22.48,0.0
2016,2,27,7,15,221.5,31.5,2.1,12.0,62.5,72.06,41.11
2016,2,27,7,30,443.0,40.0,2.2,12.0,102.0,142.28,95.87
2016,2,27,7,45,530.5,47.0,2.3,12.5,151.0,199.16,145.61
2016,2,27,8,0,618.0,54.0,2.4,13.0,200.0,265.14,203.68
2016,2,27,8,15,667.5,59.0,2.35,13.0,250.0,322.34,255.31
2016,2,27,8,30,717.0,64.0,2.3,13.0,300.0,384.36,309.67
2016,2,27,8,45,752.5,67.5,2.3,13.5,348.0,441.56,358.24
2016,2,27,9,0,788.0,71.0,2.3,14.0,396.0,500.45,406.49
2016,2,27,9,15,811.5,74.5,2.25,14.0,440.0,553.77,449.45
2016,2,27,9,30,835.0,78.0,2.2,14.0,484.0,606.94,491.0
2016,2,27,9,45,850.5,81.0,2.15,14.5,523.0,653.83,525.63
2016,2,27,10,0,866.0,84.0,2.1,15.0,562.0,699.29,557.33
2016,2,27,10,15,878.0,86.0,2.05,15.0,595.0,735.73,582.02
2016,2,27,10,30,890.0,88.0,2.0,15.0,628.0,773.38,607.34
2016,2,27,10,45,669.0,171.0,1.95,15.0,586.5,721.76,567.57
2016,2,27,11,0,448.0,254.0,1.9,15.0,545.0,645.84,506.68
2016,2,27,11,15,509.5,237.0,1.9,15.0,576.5,687.6,539.01
2016,2,27,11,30,571.0,220.0,1.9,15.0,608.0,729.19,569.89
2016,2,27,11,45,571.5,224.0,1.95,15.5,617.0,740.95,576.93
2016,2,27,12,0,572.0,228.0,2.0,16.0,626.0,750.41,582.6
2016,2,27,12,15,473.0,265.5,2.05,16.0,595.0,707.8,549.57
2016,2,27,12,30,374.0,303.0,2.1,16.0,564.0,654.68,509.18
2016,2,27,12,45,636.5,203.5,2.2,16.0,643.5,782.42,609.32
2016,2,27,13,0,899.0,104.0,2.3,16.0,723.0,884.01,681.4
2016,2,27,13,15,616.5,199.0,2.35,16.0,619.5,747.65,583.67
2016,2,27,13,30,334.0,294.0,2.4,16.0,516.0,596.58,467.81
2016,2,27,13,45,481.0,236.0,2.45,16.0,544.5,652.92,515.05
2016,2,27,14,0,628.0,178.0,2.5,16.0,573.0,696.74,551.08
2016,2,27,14,15,587.0,181.5,2.5,16.0,537.5,648.88,515.15
2016,2,27,14,30,546.0,185.0,2.5,16.0,502.0,604.68,482.06
2016,2,27,14,45,524.0,179.5,2.5,16.0,468.5,564.58,452.05
2016,2,27,15,0,502.0,174.0,2.5,16.0,435.0,524.31,421.37
2016,2,27,15,15,475.5,163.5,2.5,15.5,395.5,476.05,384.78
2016,2,27,15,30,449.0,153.0,2.5,15.0,356.0,428.62,347.98
2016,2,27,15,45,599.5,112.0,2.5,15.0,352.5,445.54,361.48
2016,2,27,16,0,750.0,71.0,2.5,15.0,349.0,443.31,357.58
2016,2,27,16,15,708.5,66.5,2.45,14.5,300.0,382.55,306.1
2016,2,27,16,30,667.0,62.0,2.4,14.0,251.0,325.42,256.27
2016,2,27,16,45,609.5,54.5,2.35,14.0,201.5,262.16,200.12
2016,2,27,17,0,552.0,47.0,2.3,14.0,152.0,204.26,147.9
2016,2,27,17,15,446.5,38.0,2.4,13.5,106.0,140.36,93.37
2016,2,27,17,30,341.0,29.0,2.5,13.0,60.0,88.21,48.37
2016,2,27,17,45,170.5,14.5,2.6,13.0,30.0,32.4,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.75,11.5,9.0,8.85,0.0
2016,2,28,7,0,0.0,18.0,2.8,12.0,18.0,17.46,0.0
2016,2,28,7,15,76.0,36.0,2.85,12.0,47.5,50.48,30.98
2016,2,28,7,30,152.0,54.0,2.9,12.0,77.0,92.07,65.68
2016,2,28,7,45,185.5,74.5,3.0,12.5,112.5,131.64,100.22
2016,2,28,8,0,219.0,95.0,3.1,13.0,148.0,174.81,137.91
2016,2,28,8,15,239.5,114.5,3.05,13.0,184.0,215.32,173.54
2016,2,28,8,30,260.0,134.0,3.0,13.0,220.0,257.67,210.07
2016,2,28,8,45,283.0,148.0,2.95,13.5,255.0,296.91,242.96
2016,2,28,9,0,306.0,162.0,2.9,14.0,290.0,337.84,276.46
2016,2,28,9,15,224.0,190.0,2.8,14.0,289.0,329.4,268.96
2016,2,28,9,30,142.0,218.0,2.7,14.0,288.0,318.37,258.57
2016,2,28,9,45,172.5,235.0,2.65,14.0,326.5,362.37,293.78
2016,2,28,10,0,203.0,252.0,2.6,14.0,365.0,408.26,329.79
2016,2,28,10,15,357.0,231.5,2.55,14.0,444.5,511.93,412.91
2016,2,28,10,30,511.0,211.0,2.5,14.0,524.0,625.46,500.84
2016,2,28,10,45,446.0,242.5,2.5,14.5,524.0,622.42,494.67
2016,2,28,11,0,381.0,274.0,2.5,15.0,524.0,607.01,480.22
2016,2,28,11,15,317.5,297.5,2.55,15.0,509.0,587.84,464.1
2016,2,28,11,30,254.0,321.0,2.6,15.0,494.0,565.27,445.31
2016,2,28,11,45,301.0,315.5,2.65,15.5,524.0,602.53,473.61
2016,2,28,12,0,348.0,310.0,2.7,16.0,554.0,639.47,500.99
2016,2,28,12,15,274.5,325.0,2.75,16.0,517.5,593.71,465.04
2016,2,28,12,30,201.0,340.0,2.8,16.0,481.0,537.55,421.6
2016,2,28,12,45,211.0,335.5,2.9,16.0,483.0,540.38,424.75
2016,2,28,13,0,221.0,331.0,3.0,16.0,485.0,542.26,426.89
2016,2,28,13,15,346.5,292.5,3.05,16.0,527.5,611.69,482.85
2016,2,28,13,30,472.0,254.0,3.1,16.0,570.0,675.98,533.71
2016,2,28,13,45,379.0,269.5,3.15,16.0,518.0,600.05,475.37
2016,2,28,14,0,286.0,285.0,3.2,16.0,466.0,535.06,424.94
2016,2,28,14,15,318.5,264.0,3.2,15.5,457.5,528.75,422.69
2016,2,28,14,30,351.0,243.0,3.2,15.0,449.0,519.53,417.75
2016,2,28,14,45,413.5,212.5,3.25,15.0,440.5,524.4,423.33
2016,2,28,15,0,476.0,182.0,3.3,15.0,432.0,516.94,419.11
2016,2,28,15,15,279.0,187.5,3.3,15.0,331.5,375.32,305.37
2016,2,28,15,30,82.0,193.0,3.3,15.0,231.0,245.37,198.63
2016,2,28,15,45,108.5,174.5,3.3,15.0,219.0,241.18,196.0
2016,2,28,16,0,135.0,156.0,3.3,15.0,207.0,229.13,186.17
2016,2,28,16,15,118.5,137.0,3.3,14.5,177.5,195.19,158.05
2016,2,28,16,30,102.0,118.0,3.3,14.0,148.0,162.79,130.79
2016,2,28,16,45,87.5,96.5,3.3,14.0,118.5,129.97,102.53
2016,2,28,17,0,73.0,75.0,3.3,14.0,89.0,98.67,75.32
2016,2,28,17,15,48.0,54.0,3.3,13.5,62.0,65.33,46.93
2016,2,28,17,30,23.0,33.0,3.3,13.0,35.0,37.07,22.32
2016,2,28,17,45,11.5,16.5,3.3,13.0,17.5,17.29,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,98.0,9.0,2.35,10.5,14.0,14.02,0.0
2016,2,29,7,0,196.0,18.0,2.4,11.0,28.0,41.35,1.43
2016,2,29,7,15,327.0,30.0,2.45,11.5,69.5,90.53,53.92
2016,2,29,7,30,458.0,42.0,2.5,12.0,111.0,152.01,104.67
2016,2,29,7,45,543.0,48.5,2.6,12.5,160.5,209.47,155.22
2016,2,29,8,0,628.0,55.0,2.7,13.0,210.0,275.75,213.69
2016,2,29,8,15,676.5,60.5,2.7,13.0,260.5,334.32,266.39
2016,2,29,8,30,725.0,66.0,2.7,13.0,311.0,397.46,321.61
2016,2,29,8,45,759.5,69.5,2.7,13.5,359.5,454.99,370.31
2016,2,29,9,0,794.0,73.0,2.7,14.0,408.0,514.1,418.62
2016,2,29,9,15,816.5,76.5,2.65,14.5,452.5,567.37,460.66
2016,2,29,9,30,839.0,80.0,2.6,15.0,497.0,620.4,501.09
2016,2,29,9,45,850.5,84.0,2.55,15.5,535.0,666.06,534.64
2016,2,29,10,0,862.0,88.0,2.5,16.0,573.0,709.98,564.78
2016,2,29,10,15,874.5,90.0,2.4,16.0,605.5,746.71,589.46
2016,2,29,10,30,887.0,92.0,2.3,16.0,638.0,784.73,614.74
2016,2,29,10,45,896.0,93.0,2.25,16.5,664.0,816.47,634.42
2016,2,29,11,0,905.0,94.0,2.2,17.0,690.0,845.43,651.96
2016,2,29,11,15,911.0,95.0,2.1,17.0,708.5,868.92,666.34
2016,2,29,11,30,917.0,96.0,2.0,17.0,727.0,889.17,678.44
2016,2,29,11,45,923.5,94.5,1.95,17.5,738.0,903.72,685.89
2016,2,29,12,0,930.0,93.0,1.9,18.0,749.0,914.79,691.09
2016,2,29,12,15,930.5,93.0,1.9,18.0,751.0,918.71,693.46
2016,2,29,12,30,931.0,93.0,1.9,18.0,753.0,918.97,693.6
2016,2,29,12,45,933.0,91.5,1.9,18.5,747.5,915.19,689.9
2016,2,29,13,0,935.0,90.0,1.9,19.0,742.0,907.72,683.92
2016,2,29,13,15,930.5,89.0,1.85,19.0,727.5,891.62,673.04
2016,2,29,13,30,926.0,88.0,1.8,19.0,713.0,872.08,660.03
2016,2,29,13,45,722.0,154.0,1.8,19.0,632.0,767.81,589.08
2016,2,29,14,0,518.0,220.0,1.8,19.0,551.0,656.88,508.11
2016,2,29,14,15,534.5,203.5,1.75,19.0,531.0,637.12,495.46
2016,2,29,14,30,551.0,187.0,1.7,19.0,511.0,614.52,479.78
2016,2,29,14,45,458.5,198.5,1.65,19.0,457.0,542.85,425.68
2016,2,29,15,0,366.0,210.0,1.6,19.0,403.0,469.68,370.05
2016,2,29,15,15,582.5,145.5,1.5,19.0,425.0,529.08,417.8
2016,2,29,15,30,799.0,81.0,1.4,19.0,447.0,558.58,440.37
2016,2,29,15,45,764.0,79.0,1.3,19.0,400.0,500.88,394.46
2016,2,29,16,0,729.0,77.0,1.2,19.0,353.0,444.46,349.06
2016,2,29,16,15,688.0,71.5,1.1,18.5,303.5,384.37,300.21
2016,2,29,16,30,647.0,66.0,1.0,18.0,254.0,326.06,251.28
2016,2,29,16,45,579.0,60.0,0.95,18.0,204.0,261.47,196.29
2016,2,29,17,0,511.0,54.0,0.9,18.0,154.0,203.37,146.02
2016,2,29,17,15,411.0,43.0,0.85,17.5,108.5,140.1,93.41
2016,2,29,17,30,311.0,32.0,0.8,17.0,63.0,88.02,50.57
2016,2,29,17,45,155.5,16.0,0.8,17.0,31.5,33.66,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,114.5,10.0,2.15,12.5,16.0,16.19,0.0
2016,3,1,7,0,229.0,20.0,2.3,13.0,32.0,48.02,8.67
2016,3,1,7,15,359.5,31.5,2.35,13.0,75.5,98.62,59.34
2016,3,1,7,30,490.0,43.0,2.4,13.0,119.0,161.83,111.6
2016,3,1,7,45,567.5,50.0,2.5,13.5,169.0,219.84,162.87
2016,3,1,8,0,645.0,57.0,2.6,14.0,219.0,285.8,221.07
2016,3,1,8,15,322.5,78.5,2.5,14.0,159.5,215.3,172.28
2016,3,1,8,30,0.0,100.0,2.4,14.0,100.0,97.92,77.44
2016,3,1,8,45,402.5,87.5,2.35,14.5,259.0,298.35,244.67
2016,3,1,9,0,805.0,75.0,2.3,15.0,418.0,525.03,425.48
2016,3,1,9,15,827.0,78.0,2.35,15.0,462.5,578.06,466.86
2016,3,1,9,30,849.0,81.0,2.4,15.0,507.0,630.74,507.98
2016,3,1,9,45,655.5,143.5,2.45,15.5,487.5,604.61,484.65
2016,3,1,10,0,462.0,206.0,2.5,16.0,468.0,556.5,444.24
2016,3,1,10,15,689.5,145.0,2.5,16.0,560.5,678.89,540.46
2016,3,1,10,30,917.0,84.0,2.5,16.0,653.0,802.01,628.92
2016,3,1,10,45,926.0,84.5,2.55,16.5,679.5,833.99,648.72
2016,3,1,11,0,935.0,85.0,2.6,17.0,706.0,863.08,667.16
2016,3,1,11,15,941.0,86.0,2.55,17.0,724.5,887.13,682.52
2016,3,1,11,30,947.0,87.0,2.5,17.0,743.0,907.82,695.59
2016,3,1,11,45,952.0,86.5,2.5,17.0,754.0,922.49,705.03
2016,3,1,12,0,957.0,86.0,2.5,17.0,765.0,933.56,712.16
2016,3,1,12,15,958.0,86.0,2.5,17.0,767.5,937.97,714.92
2016,3,1,12,30,959.0,86.0,2.5,17.0,770.0,938.61,715.32
2016,3,1,12,45,958.5,85.5,2.5,17.0,764.0,933.59,712.05
2016,3,1,13,0,958.0,85.0,2.5,17.0,758.0,924.83,706.41
2016,3,1,13,15,954.0,84.0,2.5,17.0,743.0,908.8,695.96
2016,3,1,13,30,950.0,83.0,2.5,17.0,728.0,889.23,683.2
2016,3,1,13,45,943.5,82.0,2.55,17.0,705.5,864.17,667.12
2016,3,1,14,0,937.0,81.0,2.6,17.0,683.0,835.92,648.77
2016,3,1,14,15,926.5,80.0,2.6,16.5,652.5,801.56,626.84
2016,3,1,14,30,916.0,79.0,2.6,16.0,622.0,764.58,602.81
2016,3,1,14,45,902.5,77.0,2.6,16.0,585.0,722.0,573.3
2016,3,1,15,0,889.0,75.0,2.6,16.0,548.0,677.47,542.04
2016,3,1,15,15,869.0,72.5,2.55,16.0,505.0,626.66,503.28
2016,3,1,15,30,849.0,70.0,2.5,16.0,462.0,577.41,464.58
2016,3,1,15,45,822.0,67.0,2.5,16.0,415.0,520.62,419.22
2016,3,1,16,0,795.0,64.0,2.5,16.0,368.0,464.28,372.82
2016,3,1,16,15,756.0,60.0,2.3,15.5,317.5,402.41,320.84
2016,3,1,16,30,717.0,56.0,2.1,15.0,267.0,342.95,269.25
2016,3,1,16,45,656.0,51.0,1.95,14.5,216.0,277.91,212.29
2016,3,1,17,0,595.0,46.0,1.8,14.0,165.0,218.46,159.18
2016,3,1,17,15,497.0,37.5,1.7,13.5,117.5,153.96,103.61
2016,3,1,17,30,399.0,29.0,1.6,13.0,70.0,99.71,57.64
2016,3,1,17,45,199.5,14.5,1.55,13.0,35.0,37.13,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,14.0,10.5,2.05,12.5,11.5,11.14,0.0
2016,3,2,7,0,28.0,21.0,2.2,13.0,23.0,24.6,6.3
2016,3,2,7,15,76.0,40.0,2.3,13.0,50.5,55.04,36.16
2016,3,2,7,30,124.0,59.0,2.4,13.0,78.0,92.31,67.48
2016,3,2,7,45,144.0,79.5,2.5,13.5,110.0,126.89,97.76
2016,3,2,8,0,164.0,100.0,2.6,14.0,142.0,160.53,127.14
2016,3,2,8,15,179.5,120.0,2.5,14.0,175.0,196.46,158.28
2016,3,2,8,30,195.0,140.0,2.4,14.0,208.0,233.79,189.99
2016,3,2,8,45,380.0,130.0,2.3,14.5,285.5,334.27,272.4
2016,3,2,9,0,565.0,120.0,2.2,15.0,363.0,446.09,362.09
2016,3,2,9,15,468.5,158.5,2.2,15.0,374.0,453.85,367.36
2016,3,2,9,30,372.0,197.0,2.2,15.0,385.0,448.3,361.86
2016,3,2,9,45,449.0,192.5,2.25,15.5,437.0,517.11,415.39
2016,3,2,10,0,526.0,188.0,2.3,16.0,489.0,584.22,466.23
2016,3,2,10,15,342.5,241.0,2.35,16.0,441.5,515.7,410.27
2016,3,2,10,30,159.0,294.0,2.4,16.0,394.0,434.58,343.89
2016,3,2,10,45,205.0,303.0,2.5,16.5,437.0,485.37,383.24
2016,3,2,11,0,251.0,312.0,2.6,17.0,480.0,545.97,428.5
2016,3,2,11,15,367.0,287.0,2.7,17.0,540.0,621.37,487.32
2016,3,2,11,30,483.0,262.0,2.8,17.0,600.0,708.03,553.04
2016,3,2,11,45,367.0,301.0,2.95,17.0,560.0,646.95,505.24
2016,3,2,12,0,251.0,340.0,3.1,17.0,520.0,590.97,461.11
2016,3,2,12,15,306.5,328.0,3.2,17.0,548.0,627.62,490.43
2016,3,2,12,30,362.0,316.0,3.3,17.0,576.0,663.16,518.26
2016,3,2,12,45,325.0,322.0,3.4,17.0,554.0,635.74,497.29
2016,3,2,13,0,288.0,328.0,3.5,17.0,532.0,607.42,475.89
2016,3,2,13,15,275.5,329.5,3.5,16.5,521.5,594.67,467.28
2016,3,2,13,30,263.0,331.0,3.5,16.0,511.0,581.13,457.98
2016,3,2,13,45,159.0,306.5,3.5,16.0,414.0,455.53,361.01
2016,3,2,14,0,55.0,282.0,3.5,16.0,317.0,334.55,265.28
2016,3,2,14,15,27.5,202.5,3.45,16.0,220.0,226.84,180.32
2016,3,2,14,30,0.0,123.0,3.4,16.0,123.0,119.77,93.43
2016,3,2,14,45,6.5,157.5,3.4,16.0,161.0,159.14,126.1
2016,3,2,15,0,13.0,192.0,3.4,16.0,199.0,198.81,158.63
2016,3,2,15,15,43.0,195.0,3.35,15.5,215.5,225.82,181.78
2016,3,2,15,30,73.0,198.0,3.3,15.0,232.0,245.37,198.7
2016,3,2,15,45,55.5,174.5,3.3,15.0,199.0,207.99,168.25
2016,3,2,16,0,38.0,151.0,3.3,15.0,166.0,172.23,138.97
2016,3,2,16,15,30.5,132.0,3.15,14.5,143.0,147.45,118.75
2016,3,2,16,30,23.0,113.0,3.0,14.0,120.0,123.46,98.87
2016,3,2,16,45,16.5,92.5,2.95,14.0,97.0,96.96,76.41
2016,3,2,17,0,10.0,72.0,2.9,14.0,74.0,73.8,56.55
2016,3,2,17,15,5.0,51.5,2.8,13.5,52.5,51.7,37.53
2016,3,2,17,30,0.0,31.0,2.7,13.0,31.0,30.16,18.74
2016,3,2,17,45,0.0,15.5,2.6,13.0,15.5,14.96,0.0
2016,3,2,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
