Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,2.2,13.5,10.0,9.83,0.0
2016,3,3,7,0,0.0,20.0,2.2,14.0,20.0,19.33,5.94
2016,3,3,7,15,23.5,40.0,2.3,14.0,44.0,44.33,29.67
2016,3,3,7,30,47.0,60.0,2.4,14.0,68.0,71.52,52.77
2016,3,3,7,45,63.0,81.5,2.5,14.0,95.5,100.8,78.05
2016,3,3,8,0,79.0,103.0,2.6,14.0,123.0,134.71,107.16
2016,3,3,8,15,89.0,124.0,2.5,14.0,151.5,164.99,133.03
2016,3,3,8,30,99.0,145.0,2.4,14.0,180.0,196.26,159.29
2016,3,3,8,45,69.0,159.0,2.3,14.5,185.5,196.52,159.16
2016,3,3,9,0,39.0,173.0,2.2,15.0,191.0,197.61,159.22
2016,3,3,9,15,32.5,185.0,2.1,15.0,201.0,207.75,166.99
2016,3,3,9,30,26.0,197.0,2.0,15.0,211.0,212.15,169.96
2016,3,3,9,45,23.0,206.5,1.95,15.0,219.5,220.53,176.19
2016,3,3,10,0,20.0,216.0,1.9,15.0,228.0,228.66,182.17
2016,3,3,10,15,49.5,251.0,1.9,15.0,282.0,294.53,234.68
2016,3,3,10,30,79.0,286.0,1.9,15.0,336.0,356.52,283.01
2016,3,3,10,45,57.5,282.0,1.95,15.5,319.0,336.69,265.95
2016,3,3,11,0,36.0,278.0,2.0,16.0,302.0,315.7,248.38
2016,3,3,11,15,54.0,300.0,2.2,16.0,337.5,355.27,279.55
2016,3,3,11,30,72.0,322.0,2.4,16.0,373.0,395.4,310.69
2016,3,3,11,45,73.0,325.5,2.6,16.0,377.5,400.8,314.81
2016,3,3,12,0,74.0,329.0,2.8,16.0,382.0,405.98,318.96
2016,3,3,12,15,114.0,340.5,2.7,15.5,423.0,463.11,363.96
2016,3,3,12,30,154.0,352.0,2.6,15.0,464.0,510.96,401.33
2016,3,3,12,45,130.0,346.0,2.55,15.0,440.0,482.62,379.0
2016,3,3,13,0,106.0,340.0,2.5,15.0,416.0,445.25,350.28
2016,3,3,13,15,107.0,332.0,2.4,15.0,407.5,436.18,343.67
2016,3,3,13,30,108.0,324.0,2.3,15.0,399.0,426.73,336.66
2016,3,3,13,45,91.0,309.0,2.25,15.0,370.5,394.45,311.8
2016,3,3,14,0,74.0,294.0,2.2,15.0,342.0,362.66,287.27
2016,3,3,14,15,105.0,286.5,2.1,15.0,351.5,376.73,299.5
2016,3,3,14,30,136.0,279.0,2.0,15.0,361.0,395.75,315.09
2016,3,3,14,45,243.0,249.0,1.95,15.0,385.0,440.96,352.75
2016,3,3,15,0,350.0,219.0,1.9,15.0,409.0,470.78,377.71
2016,3,3,15,15,255.5,212.0,1.9,15.0,345.0,389.35,313.28
2016,3,3,15,30,161.0,205.0,1.9,15.0,281.0,309.7,249.78
2016,3,3,15,45,150.0,184.5,1.9,15.0,249.5,274.53,222.03
2016,3,3,16,0,139.0,164.0,1.9,15.0,218.0,240.12,194.2
2016,3,3,16,15,127.5,143.5,1.75,15.0,188.0,206.37,166.31
2016,3,3,16,30,116.0,123.0,1.6,15.0,158.0,173.64,138.81
2016,3,3,16,45,102.0,101.0,1.5,15.0,128.0,139.56,109.83
2016,3,3,17,0,88.0,79.0,1.4,15.0,98.0,106.95,81.76
2016,3,3,17,15,63.5,58.5,1.3,14.5,70.0,75.15,54.75
2016,3,3,17,30,39.0,38.0,1.2,14.0,42.0,46.12,30.08
2016,3,3,17,45,19.5,19.0,1.2,14.0,21.0,20.73,2.87
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.0,1.75,13.5,11.0,10.81,0.0
2016,3,4,7,0,0.0,22.0,1.9,14.0,22.0,21.31,8.44
2016,3,4,7,15,19.0,42.0,2.05,14.0,45.0,45.59,31.07
2016,3,4,7,30,38.0,62.0,2.2,14.0,68.0,71.51,53.19
2016,3,4,7,45,50.5,83.5,2.35,14.0,94.5,99.3,77.19
2016,3,4,8,0,63.0,105.0,2.5,14.0,121.0,128.47,102.26
2016,3,4,8,15,72.5,125.5,2.65,14.0,148.0,156.7,126.34
2016,3,4,8,30,82.0,146.0,2.8,14.0,175.0,185.9,150.89
2016,3,4,8,45,44.0,149.0,2.95,14.5,165.0,173.22,140.03
2016,3,4,9,0,6.0,152.0,3.1,15.0,155.0,153.28,122.71
2016,3,4,9,15,4.5,159.5,3.3,15.0,161.5,159.92,127.87
2016,3,4,9,30,3.0,167.0,3.5,15.0,168.0,166.47,132.87
2016,3,4,9,45,1.5,134.0,3.7,15.5,134.5,131.91,104.04
2016,3,4,10,0,0.0,101.0,3.9,16.0,101.0,97.92,75.75
2016,3,4,10,15,9.0,167.5,3.9,16.0,173.5,171.17,135.65
2016,3,4,10,30,18.0,234.0,3.9,16.0,246.0,246.31,195.76
2016,3,4,10,45,9.0,151.5,3.95,16.0,157.5,155.38,122.27
2016,3,4,11,0,0.0,69.0,4.0,16.0,69.0,66.77,49.65
2016,3,4,11,15,0.0,70.5,4.0,15.5,70.5,68.23,50.94
2016,3,4,11,30,0.0,72.0,4.0,15.0,72.0,69.69,52.2
2016,3,4,11,45,0.0,104.0,4.05,15.0,104.0,100.87,77.77
2016,3,4,12,0,0.0,136.0,4.1,15.0,136.0,132.57,103.55
2016,3,4,12,15,5.0,184.5,4.2,15.0,188.5,185.62,146.58
2016,3,4,12,30,10.0,233.0,4.3,15.0,241.0,239.37,189.69
2016,3,4,12,45,11.5,238.0,4.4,15.0,247.0,245.8,194.84
2016,3,4,13,0,13.0,243.0,4.5,15.0,253.0,252.19,200.11
2016,3,4,13,15,13.0,238.5,4.45,15.0,248.0,247.48,196.46
2016,3,4,13,30,13.0,234.0,4.4,15.0,243.0,242.74,192.84
2016,3,4,13,45,29.0,255.0,4.35,15.0,274.5,284.95,227.18
2016,3,4,14,0,45.0,276.0,4.3,15.0,306.0,319.84,255.42
2016,3,4,14,15,44.0,264.5,4.1,15.0,292.5,305.68,244.3
2016,3,4,14,30,43.0,253.0,3.9,15.0,279.0,291.5,233.35
2016,3,4,14,45,26.5,221.0,3.75,15.0,236.5,238.3,190.81
2016,3,4,15,0,10.0,189.0,3.6,15.0,194.0,193.55,154.69
2016,3,4,15,15,5.0,149.5,3.55,15.0,152.0,149.92,119.4
2016,3,4,15,30,0.0,110.0,3.5,15.0,110.0,107.12,84.3
2016,3,4,15,45,0.0,58.0,3.5,15.0,58.0,56.05,41.83
2016,3,4,16,0,0.0,6.0,3.5,15.0,6.0,5.79,0.0
2016,3,4,16,15,0.0,5.0,3.6,15.0,5.0,4.82,0.0
2016,3,4,16,30,0.0,4.0,3.7,15.0,4.0,3.86,0.0
2016,3,4,16,45,0.0,3.5,3.8,15.0,3.5,3.37,0.0
2016,3,4,17,0,0.0,3.0,3.9,15.0,3.0,2.89,0.0
2016,3,4,17,15,0.0,2.0,4.05,15.0,2.0,1.93,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,4.35,15.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,6.25,15.0,1.0,0.96,0.0
2016,3,5,7,30,0.0,2.0,6.5,15.0,2.0,1.93,0.0
2016,3,5,7,45,0.0,2.5,6.75,15.0,2.5,2.41,0.0
2016,3,5,8,0,0.0,3.0,7.0,15.0,3.0,2.89,0.0
2016,3,5,8,15,0.0,4.0,7.0,15.0,4.0,3.86,0.0
2016,3,5,8,30,0.0,5.0,7.0,15.0,5.0,4.82,0.0
2016,3,5,8,45,24.5,93.5,7.0,15.0,104.5,105.35,83.75
2016,3,5,9,0,49.0,182.0,7.0,15.0,204.0,212.67,173.02
2016,3,5,9,15,24.5,138.0,7.0,15.0,149.0,153.24,123.22
2016,3,5,9,30,0.0,94.0,7.0,15.0,94.0,91.07,70.79
2016,3,5,9,45,27.0,172.5,7.05,15.5,188.0,192.64,154.99
2016,3,5,10,0,54.0,251.0,7.1,16.0,282.0,296.37,238.88
2016,3,5,10,15,27.0,183.5,7.3,16.0,199.0,205.79,164.7
2016,3,5,10,30,0.0,116.0,7.5,16.0,116.0,112.73,87.66
2016,3,5,10,45,3.0,158.5,7.75,16.5,160.5,157.56,124.08
2016,3,5,11,0,6.0,201.0,8.0,17.0,205.0,203.02,160.52
2016,3,5,11,15,3.0,179.5,8.1,17.0,181.5,178.74,140.63
2016,3,5,11,30,0.0,158.0,8.2,17.0,158.0,154.54,120.85
2016,3,5,11,45,13.0,221.0,8.3,17.0,230.5,229.63,181.81
2016,3,5,12,0,26.0,284.0,8.4,17.0,303.0,306.05,243.04
2016,3,5,12,15,32.5,296.5,8.5,16.5,320.0,334.01,265.8
2016,3,5,12,30,39.0,309.0,8.6,16.0,337.0,353.28,281.81
2016,3,5,12,45,19.5,223.5,8.7,16.0,237.5,237.98,189.35
2016,3,5,13,0,0.0,138.0,8.8,16.0,138.0,134.55,105.0
2016,3,5,13,15,0.0,135.5,9.25,16.0,135.5,132.07,103.11
2016,3,5,13,30,0.0,133.0,9.7,16.0,133.0,129.58,101.2
2016,3,5,13,45,0.0,83.5,10.15,16.0,83.5,80.82,61.29
2016,3,5,14,0,0.0,34.0,10.6,16.0,34.0,32.87,21.69
2016,3,5,14,15,0.0,34.5,11.15,15.5,34.5,33.35,22.19
2016,3,5,14,30,0.0,35.0,11.7,15.0,35.0,33.83,22.69
2016,3,5,14,45,0.0,26.5,12.3,15.0,26.5,25.6,15.85
2016,3,5,15,0,0.0,18.0,12.9,15.0,18.0,17.38,8.98
2016,3,5,15,15,0.0,16.5,13.1,15.0,16.5,15.93,7.79
2016,3,5,15,30,0.0,15.0,13.3,15.0,15.0,14.48,6.6
2016,3,5,15,45,0.0,31.0,13.5,15.0,31.0,29.93,19.74
2016,3,5,16,0,0.0,47.0,13.7,15.0,47.0,45.4,32.93
2016,3,5,16,15,0.0,40.5,13.65,15.0,40.5,39.11,27.66
2016,3,5,16,30,0.0,34.0,13.6,15.0,34.0,32.82,22.34
2016,3,5,16,45,0.0,27.5,13.6,15.0,27.5,26.54,16.96
2016,3,5,17,0,0.0,21.0,13.6,15.0,21.0,20.26,11.53
2016,3,5,17,15,0.0,15.0,13.35,15.0,15.0,14.46,6.47
2016,3,5,17,30,0.0,9.0,13.1,15.0,9.0,8.67,1.4
2016,3,5,17,45,0.0,4.5,12.85,15.0,4.5,4.33,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,64.0,17.0,4.8,12.5,22.0,21.25,0.0
2016,3,6,7,0,128.0,34.0,4.8,13.0,44.0,53.45,28.88
2016,3,6,7,15,242.5,50.0,4.95,13.0,87.0,101.01,68.22
2016,3,6,7,30,357.0,66.0,5.1,13.0,130.0,160.42,117.37
2016,3,6,7,45,431.0,77.5,5.25,13.0,179.5,215.79,166.22
2016,3,6,8,0,505.0,89.0,5.4,13.0,229.0,278.97,222.1
2016,3,6,8,15,557.5,97.0,5.45,13.0,279.0,338.69,275.13
2016,3,6,8,30,610.0,105.0,5.5,13.0,329.0,401.64,329.98
2016,3,6,8,45,646.0,111.0,5.6,13.5,377.0,458.07,377.94
2016,3,6,9,0,682.0,117.0,5.7,14.0,425.0,516.46,426.27
2016,3,6,9,15,708.5,122.0,5.65,14.0,469.0,569.6,469.8
2016,3,6,9,30,735.0,127.0,5.6,14.0,513.0,623.07,512.62
2016,3,6,9,45,757.0,129.0,5.6,14.0,552.5,670.21,549.84
2016,3,6,10,0,779.0,131.0,5.6,14.0,592.0,716.61,585.86
2016,3,6,10,15,613.5,191.0,5.5,14.0,566.5,681.45,554.41
2016,3,6,10,30,448.0,251.0,5.4,14.0,541.0,631.58,511.39
2016,3,6,10,45,642.0,193.5,5.35,14.0,626.0,743.69,601.62
2016,3,6,11,0,836.0,136.0,5.3,14.0,711.0,856.37,685.83
2016,3,6,11,15,715.0,183.0,5.35,14.0,683.5,823.09,660.02
2016,3,6,11,30,594.0,230.0,5.4,14.0,656.0,776.0,622.62
2016,3,6,11,45,487.0,275.0,5.45,14.0,627.5,737.03,590.25
2016,3,6,12,0,380.0,320.0,5.5,14.0,599.0,685.88,548.51
2016,3,6,12,15,257.5,339.5,5.65,14.0,529.0,599.24,479.51
2016,3,6,12,30,135.0,359.0,5.8,14.0,459.0,502.17,401.24
2016,3,6,12,45,222.5,346.5,5.95,14.0,509.0,565.44,453.87
2016,3,6,13,0,310.0,334.0,6.1,14.0,559.0,635.58,510.64
2016,3,6,13,15,305.5,329.5,6.25,14.0,547.5,622.69,501.02
2016,3,6,13,30,301.0,325.0,6.4,14.0,536.0,608.69,490.81
2016,3,6,13,45,241.0,320.5,6.55,14.0,486.0,539.44,436.25
2016,3,6,14,0,181.0,316.0,6.7,14.0,436.0,480.39,388.96
2016,3,6,14,15,187.0,301.0,6.8,14.0,420.0,463.75,376.79
2016,3,6,14,30,193.0,286.0,6.9,14.0,404.0,446.17,363.66
2016,3,6,14,45,141.0,266.0,7.05,14.0,349.5,380.77,310.71
2016,3,6,15,0,89.0,246.0,7.2,14.0,295.0,312.61,255.03
2016,3,6,15,15,63.5,219.0,7.3,13.5,253.0,264.22,215.96
2016,3,6,15,30,38.0,192.0,7.4,13.0,211.0,217.94,178.12
2016,3,6,15,45,19.0,160.0,7.5,13.0,169.5,168.48,137.05
2016,3,6,16,0,0.0,128.0,7.6,13.0,128.0,125.74,101.27
2016,3,6,16,15,0.0,110.5,7.65,13.0,110.5,108.33,86.82
2016,3,6,16,30,0.0,93.0,7.7,13.0,93.0,90.98,72.2
2016,3,6,16,45,0.0,74.5,7.8,13.0,74.5,72.65,56.56
2016,3,6,17,0,0.0,56.0,7.9,13.0,56.0,54.37,40.76
2016,3,6,17,15,0.0,40.0,7.95,12.5,40.0,38.66,27.06
2016,3,6,17,30,0.0,24.0,8.0,12.0,24.0,23.16,13.47
2016,3,6,17,45,0.0,12.0,8.1,12.0,12.0,11.57,1.6
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.0,4.8,10.0,1.0,0.98,0.0
2016,3,7,7,0,0.0,2.0,5.0,10.0,2.0,1.93,0.0
2016,3,7,7,15,0.0,3.5,5.2,10.0,3.5,3.37,0.0
2016,3,7,7,30,0.0,5.0,5.4,10.0,5.0,4.82,0.0
2016,3,7,7,45,0.0,7.0,5.65,10.0,7.0,6.75,0.2
2016,3,7,8,0,0.0,9.0,5.9,10.0,9.0,8.68,1.89
2016,3,7,8,15,0.0,11.0,5.95,10.0,11.0,10.61,3.57
2016,3,7,8,30,0.0,13.0,6.0,10.0,13.0,12.54,5.24
2016,3,7,8,45,0.0,47.0,6.05,10.0,47.0,45.4,33.61
2016,3,7,9,0,0.0,81.0,6.1,10.0,81.0,78.34,61.71
2016,3,7,9,15,10.0,140.0,6.1,10.0,145.5,143.23,116.73
2016,3,7,9,30,20.0,199.0,6.1,10.0,210.0,210.12,172.53
2016,3,7,9,45,312.0,185.0,6.1,10.5,371.0,414.66,347.28
2016,3,7,10,0,604.0,171.0,6.1,11.0,532.0,634.44,527.25
2016,3,7,10,15,512.5,216.0,6.2,11.0,534.0,630.73,521.09
2016,3,7,10,30,421.0,261.0,6.3,11.0,536.0,622.15,511.47
2016,3,7,10,45,467.5,254.0,6.4,11.0,569.5,664.73,545.94
2016,3,7,11,0,514.0,247.0,6.5,11.0,603.0,707.66,580.31
2016,3,7,11,15,268.0,260.0,6.65,11.0,446.0,512.13,420.95
2016,3,7,11,30,22.0,273.0,6.8,11.0,289.0,290.73,235.12
2016,3,7,11,45,132.0,314.5,6.95,11.5,412.0,449.69,366.4
2016,3,7,12,0,242.0,356.0,7.1,12.0,535.0,593.99,482.05
2016,3,7,12,15,329.0,335.0,7.25,12.0,578.5,658.85,535.17
2016,3,7,12,30,416.0,314.0,7.4,12.0,622.0,713.58,580.48
2016,3,7,12,45,381.0,321.0,7.6,12.0,601.0,688.05,560.02
2016,3,7,13,0,346.0,328.0,7.8,12.0,580.0,661.39,538.8
2016,3,7,13,15,347.0,320.5,7.85,12.0,569.0,649.54,530.1
2016,3,7,13,30,348.0,313.0,7.9,12.0,558.0,636.27,520.26
2016,3,7,13,45,459.0,263.5,7.95,12.0,576.5,675.71,555.25
2016,3,7,14,0,570.0,214.0,8.0,12.0,595.0,701.09,578.99
2016,3,7,14,15,448.0,240.5,8.0,12.0,532.0,617.58,510.21
2016,3,7,14,30,326.0,267.0,8.0,12.0,469.0,532.77,440.01
2016,3,7,14,45,163.0,146.0,8.05,12.0,247.0,273.99,228.03
2016,3,7,15,0,0.0,25.0,8.1,12.0,25.0,24.15,14.87
2016,3,7,15,15,74.0,119.5,8.0,12.0,155.5,170.78,140.6
2016,3,7,15,30,148.0,214.0,7.9,12.0,286.0,312.09,258.9
2016,3,7,15,45,120.5,192.0,7.85,12.5,246.5,266.72,220.44
2016,3,7,16,0,93.0,170.0,7.8,13.0,207.0,219.59,180.62
2016,3,7,16,15,82.0,149.5,7.7,12.5,179.5,188.77,154.92
2016,3,7,16,30,71.0,129.0,7.6,12.0,152.0,159.03,129.75
2016,3,7,16,45,267.0,99.5,7.5,12.0,162.0,197.68,158.45
2016,3,7,17,0,463.0,70.0,7.4,12.0,172.0,211.89,161.92
2016,3,7,17,15,366.5,57.5,7.35,11.5,125.0,148.29,106.62
2016,3,7,17,30,270.0,45.0,7.3,11.0,78.0,96.69,63.21
2016,3,7,17,45,135.0,28.0,7.3,11.0,44.5,46.16,20.57
2016,3,7,18,0,0.0,11.0,7.3,11.0,11.0,10.81,0.0
2016,3,7,18,15,0.0,5.5,7.3,11.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,10.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,45,142.5,16.0,4.0,10.5,28.5,27.36,0.0
2016,3,8,7,0,285.0,32.0,4.0,11.0,57.0,75.25,41.7
2016,3,8,7,15,395.5,43.0,3.95,11.0,103.5,125.8,83.84
2016,3,8,7,30,506.0,54.0,3.9,11.0,150.0,189.04,137.89
2016,3,8,7,45,565.5,62.5,3.9,11.5,200.0,246.14,189.55
2016,3,8,8,0,625.0,71.0,3.9,12.0,250.0,309.16,245.86
2016,3,8,8,15,668.5,77.0,3.8,12.0,301.0,368.34,298.68
2016,3,8,8,30,712.0,83.0,3.7,12.0,352.0,430.85,352.87
2016,3,8,8,45,731.0,90.5,3.65,12.5,398.5,485.15,398.33
2016,3,8,9,0,750.0,98.0,3.6,13.0,445.0,539.6,442.36
2016,3,8,9,15,695.5,116.5,3.5,13.0,462.0,560.71,459.08
2016,3,8,9,30,641.0,135.0,3.4,13.0,479.0,575.06,469.75
2016,3,8,9,45,620.0,154.5,3.3,13.0,506.5,607.32,493.8
2016,3,8,10,0,599.0,174.0,3.2,13.0,534.0,635.94,514.34
2016,3,8,10,15,511.0,218.0,3.15,13.0,537.0,633.34,509.43
2016,3,8,10,30,423.0,262.0,3.1,13.0,540.0,626.07,500.84
2016,3,8,10,45,299.5,299.0,3.05,13.0,499.5,569.07,454.1
2016,3,8,11,0,176.0,336.0,3.0,13.0,459.0,504.07,400.8
2016,3,8,11,15,170.0,345.0,2.9,13.0,466.5,512.12,406.44
2016,3,8,11,30,164.0,354.0,2.8,13.0,474.0,519.33,411.04
2016,3,8,11,45,128.5,353.5,2.75,13.0,448.5,489.18,386.73
2016,3,8,12,0,93.0,353.0,2.7,13.0,423.0,448.89,354.88
2016,3,8,12,15,192.0,351.5,2.7,13.0,495.0,545.45,431.43
2016,3,8,12,30,291.0,350.0,2.7,13.0,567.0,641.54,505.05
2016,3,8,12,45,230.5,354.5,2.75,13.0,525.5,582.02,458.92
2016,3,8,13,0,170.0,359.0,2.8,13.0,484.0,531.4,419.72
2016,3,8,13,15,88.5,285.5,2.9,12.5,351.0,369.92,295.66
2016,3,8,13,30,7.0,212.0,3.0,12.0,218.0,214.95,171.37
2016,3,8,13,45,32.0,253.5,3.2,12.0,275.5,285.45,229.44
2016,3,8,14,0,57.0,295.0,3.4,12.0,333.0,349.6,281.21
2016,3,8,14,15,63.5,285.5,3.3,12.0,326.5,343.12,276.41
2016,3,8,14,30,70.0,276.0,3.2,12.0,320.0,336.11,271.43
2016,3,8,14,45,40.0,234.5,3.15,12.0,259.5,267.9,216.62
2016,3,8,15,0,10.0,193.0,3.1,12.0,199.0,197.36,159.18
2016,3,8,15,15,11.0,184.0,2.8,12.0,190.0,188.71,152.57
2016,3,8,15,30,12.0,175.0,2.5,12.0,181.0,179.99,145.73
2016,3,8,15,45,44.5,172.0,2.25,12.0,191.0,198.8,162.04
2016,3,8,16,0,77.0,169.0,2.0,12.0,201.0,210.43,171.9
2016,3,8,16,15,70.5,148.5,1.65,11.5,174.5,182.46,148.78
2016,3,8,16,30,64.0,128.0,1.3,11.0,148.0,155.1,125.91
2016,3,8,16,45,54.5,106.0,1.0,11.0,121.5,125.79,100.88
2016,3,8,17,0,45.0,84.0,0.7,11.0,95.0,97.53,76.47
2016,3,8,17,15,30.0,63.5,1.05,10.5,69.5,70.67,53.46
2016,3,8,17,30,15.0,43.0,1.4,10.0,44.0,45.55,31.82
2016,3,8,17,45,7.5,25.0,1.75,10.0,25.5,25.58,12.07
2016,3,8,18,0,0.0,7.0,2.1,10.0,7.0,6.88,0.0
2016,3,8,18,15,0.0,3.5,2.2,10.0,3.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,6,45,7.0,16.0,4.35,12.0,16.5,16.12,0.0
2016,3,9,7,0,14.0,32.0,4.4,12.0,33.0,33.77,20.63
2016,3,9,7,15,38.0,52.5,4.4,12.0,59.0,60.08,43.31
2016,3,9,7,30,62.0,73.0,4.4,12.0,85.0,91.13,69.94
2016,3,9,7,45,74.0,95.5,4.4,12.5,114.0,119.39,94.55
2016,3,9,8,0,86.0,118.0,4.4,13.0,143.0,153.81,124.07
2016,3,9,8,15,97.5,138.5,4.3,13.0,172.0,184.75,150.48
2016,3,9,8,30,109.0,159.0,4.2,13.0,201.0,216.82,177.46
2016,3,9,8,45,54.5,154.5,4.1,13.5,176.0,184.48,150.05
2016,3,9,9,0,0.0,150.0,4.0,14.0,151.0,147.42,118.11
2016,3,9,9,15,5.5,169.5,3.9,14.0,173.5,170.35,136.81
2016,3,9,9,30,11.0,189.0,3.8,14.0,196.0,193.82,155.71
2016,3,9,9,45,34.0,225.5,3.75,14.5,246.0,253.32,203.65
2016,3,9,10,0,57.0,262.0,3.7,15.0,296.0,310.18,248.53
2016,3,9,10,15,28.5,213.0,3.7,15.0,230.0,237.83,189.78
2016,3,9,10,30,0.0,164.0,3.7,15.0,164.0,160.57,126.51
2016,3,9,10,45,5.0,194.5,3.7,15.0,198.5,195.39,154.69
2016,3,9,11,0,10.0,225.0,3.7,15.0,233.0,230.65,182.79
2016,3,9,11,15,23.5,265.0,3.7,15.0,282.5,283.44,224.8
2016,3,9,11,30,37.0,305.0,3.7,15.0,332.0,346.05,273.84
2016,3,9,11,45,33.5,303.0,3.75,15.5,328.0,341.14,269.09
2016,3,9,12,0,30.0,301.0,3.8,16.0,324.0,336.07,264.47
2016,3,9,12,15,43.5,319.0,3.8,16.0,352.0,367.69,289.38
2016,3,9,12,30,57.0,337.0,3.8,16.0,380.0,399.28,314.0
2016,3,9,12,45,30.0,260.5,3.85,16.0,283.0,292.77,230.85
2016,3,9,13,0,3.0,184.0,3.9,16.0,186.0,183.18,143.55
2016,3,9,13,15,7.5,211.0,3.9,16.0,216.5,214.39,168.91
2016,3,9,13,30,12.0,238.0,3.9,16.0,247.0,245.71,194.0
2016,3,9,13,45,45.5,273.5,3.9,16.0,305.0,317.99,252.26
2016,3,9,14,0,79.0,309.0,3.9,16.0,363.0,382.54,303.57
2016,3,9,14,15,86.0,297.5,3.9,16.0,353.5,373.68,297.14
2016,3,9,14,30,93.0,286.0,3.9,16.0,344.0,364.2,290.46
2016,3,9,14,45,145.5,271.0,3.9,16.0,356.0,389.57,312.22
2016,3,9,15,0,198.0,256.0,3.9,16.0,368.0,403.84,324.96
2016,3,9,15,15,120.5,228.0,3.85,16.0,294.5,315.88,254.4
2016,3,9,15,30,43.0,200.0,3.8,16.0,221.0,229.12,183.98
2016,3,9,15,45,39.5,180.5,3.8,16.0,198.5,204.97,164.87
2016,3,9,16,0,36.0,161.0,3.8,16.0,176.0,181.14,145.68
2016,3,9,16,15,30.5,141.5,3.65,15.5,153.0,156.77,125.99
2016,3,9,16,30,25.0,122.0,3.5,15.0,130.0,132.99,106.48
2016,3,9,16,45,18.5,102.0,3.35,15.0,107.0,106.93,84.59
2016,3,9,17,0,12.0,82.0,3.2,15.0,84.0,84.15,65.21
2016,3,9,17,15,6.0,61.0,3.15,14.5,62.0,61.21,45.65
2016,3,9,17,30,0.0,40.0,3.1,14.0,40.0,38.99,26.58
2016,3,9,17,45,0.0,23.5,3.1,14.0,23.5,22.76,10.68
2016,3,9,18,0,0.0,7.0,3.1,14.0,7.0,6.88,0.0
2016,3,9,18,15,0.0,3.5,3.15,13.5,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,24.0,17.5,6.05,13.5,20.0,19.29,0.0
2016,3,10,7,0,48.0,35.0,6.2,14.0,40.0,42.85,26.59
2016,3,10,7,15,78.5,56.0,6.3,14.0,69.5,73.47,52.65
2016,3,10,7,30,109.0,77.0,6.4,14.0,99.0,107.64,81.96
2016,3,10,7,45,125.5,99.0,6.5,14.5,131.0,141.9,111.84
2016,3,10,8,0,142.0,121.0,6.6,15.0,163.0,177.95,142.93
2016,3,10,8,15,157.5,141.0,6.8,15.0,195.5,213.12,173.21
2016,3,10,8,30,173.0,161.0,7.0,15.0,228.0,249.73,204.31
2016,3,10,8,45,183.0,182.5,7.2,15.0,261.5,286.35,234.98
2016,3,10,9,0,193.0,204.0,7.4,15.0,295.0,323.63,265.76
2016,3,10,9,15,96.5,142.5,7.4,15.0,188.0,207.2,169.18
2016,3,10,9,30,0.0,81.0,7.4,15.0,81.0,78.35,60.05
2016,3,10,9,45,0.0,67.0,7.4,15.5,67.0,64.8,48.54
2016,3,10,10,0,0.0,53.0,7.4,16.0,53.0,51.25,37.08
2016,3,10,10,15,176.0,170.0,7.3,16.0,287.0,318.76,261.1
2016,3,10,10,30,352.0,287.0,7.2,16.0,521.0,591.38,478.57
2016,3,10,10,45,318.0,307.5,7.1,16.0,525.0,595.05,478.96
2016,3,10,11,0,284.0,328.0,7.0,16.0,529.0,595.92,477.84
2016,3,10,11,15,150.0,292.5,6.85,16.0,399.0,438.41,351.75
2016,3,10,11,30,16.0,257.0,6.7,16.0,269.0,268.81,213.02
2016,3,10,11,45,16.0,260.0,6.6,16.0,272.5,272.01,215.63
2016,3,10,12,0,16.0,263.0,6.5,16.0,276.0,275.17,218.01
2016,3,10,12,15,8.0,207.5,6.35,16.0,214.0,211.41,166.84
2016,3,10,12,30,0.0,152.0,6.2,16.0,152.0,148.43,115.87
2016,3,10,12,45,0.0,144.0,6.05,16.0,144.0,140.47,109.49
2016,3,10,13,0,0.0,136.0,5.9,16.0,136.0,132.51,103.09
2016,3,10,13,15,6.5,188.5,5.65,16.0,193.0,190.73,150.45
2016,3,10,13,30,13.0,241.0,5.4,16.0,250.0,249.58,197.74
2016,3,10,13,45,6.5,171.5,5.2,16.0,176.0,173.45,136.62
2016,3,10,14,0,0.0,102.0,5.0,16.0,102.0,98.87,76.0
2016,3,10,14,15,0.0,66.5,4.8,16.0,66.5,64.34,47.76
2016,3,10,14,30,0.0,31.0,4.6,16.0,31.0,29.96,19.36
2016,3,10,14,45,0.0,21.0,4.45,16.0,21.0,20.29,11.33
2016,3,10,15,0,0.0,11.0,4.3,16.0,11.0,10.62,3.26
2016,3,10,15,15,0.0,19.5,4.2,15.5,19.5,18.83,10.23
2016,3,10,15,30,0.0,28.0,4.1,15.0,28.0,27.04,17.24
2016,3,10,15,45,0.0,31.5,4.05,15.0,31.5,30.42,20.16
2016,3,10,16,0,0.0,35.0,4.0,15.0,35.0,33.8,23.1
2016,3,10,16,15,0.0,30.5,4.0,15.0,30.5,29.44,19.46
2016,3,10,16,30,0.0,26.0,4.0,15.0,26.0,25.09,15.79
2016,3,10,16,45,0.0,21.0,4.0,15.0,21.0,20.26,11.67
2016,3,10,17,0,0.0,16.0,4.0,15.0,16.0,15.43,7.5
2016,3,10,17,15,0.0,11.5,4.2,14.5,11.5,11.08,3.73
2016,3,10,17,30,0.0,7.0,4.4,14.0,7.0,6.74,0.0
2016,3,10,17,45,0.0,4.0,4.6,14.0,4.0,3.85,0.0
2016,3,10,18,0,0.0,1.0,4.8,14.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,10.85,13.0,4.5,4.33,0.0
2016,3,11,7,0,0.0,9.0,10.9,13.0,9.0,8.67,1.36
2016,3,11,7,15,0.0,16.0,10.5,13.0,16.0,15.43,7.34
2016,3,11,7,30,0.0,23.0,10.1,13.0,23.0,22.19,13.28
2016,3,11,7,45,0.0,30.0,9.75,13.0,30.0,28.95,19.2
2016,3,11,8,0,0.0,37.0,9.4,13.0,37.0,35.72,25.04
2016,3,11,8,15,0.0,44.5,9.25,13.0,44.5,42.98,31.23
2016,3,11,8,30,0.0,52.0,9.1,13.0,52.0,50.24,37.35
2016,3,11,8,45,14.0,118.0,8.95,13.0,124.5,122.65,98.74
2016,3,11,9,0,28.0,184.0,8.8,13.0,197.0,202.47,165.41
2016,3,11,9,15,14.0,98.0,8.55,13.0,104.5,105.83,84.15
2016,3,11,9,30,0.0,12.0,8.3,13.0,12.0,11.59,4.17
2016,3,11,9,45,0.0,51.0,8.05,13.5,51.0,49.31,35.93
2016,3,11,10,0,0.0,90.0,7.8,14.0,90.0,87.1,67.29
2016,3,11,10,15,5.0,155.0,7.75,14.0,158.5,155.4,123.75
2016,3,11,10,30,10.0,220.0,7.7,14.0,227.0,225.2,180.62
2016,3,11,10,45,9.5,222.0,7.7,14.0,229.0,226.96,181.7
2016,3,11,11,0,9.0,224.0,7.7,14.0,231.0,228.69,182.86
2016,3,11,11,15,149.5,286.0,7.7,14.0,397.0,431.24,350.16
2016,3,11,11,30,290.0,348.0,7.7,14.0,563.0,633.79,511.64
2016,3,11,11,45,165.0,334.5,7.7,14.0,457.0,501.59,404.42
2016,3,11,12,0,40.0,321.0,7.7,14.0,351.0,366.34,293.22
2016,3,11,12,15,28.5,294.5,7.75,14.0,316.0,327.61,262.23
2016,3,11,12,30,17.0,268.0,7.8,14.0,281.0,281.18,224.77
2016,3,11,12,45,20.5,277.5,7.9,14.0,293.5,294.05,235.36
2016,3,11,13,0,24.0,287.0,8.0,14.0,306.0,306.84,245.85
2016,3,11,13,15,16.0,252.5,8.15,13.5,265.0,264.08,211.82
2016,3,11,13,30,8.0,218.0,8.3,13.0,224.0,221.77,177.85
2016,3,11,13,45,151.0,265.0,8.5,13.0,369.0,405.48,331.98
2016,3,11,14,0,294.0,312.0,8.7,13.0,514.0,577.19,472.36
2016,3,11,14,15,327.0,290.0,8.65,12.5,505.0,570.97,469.48
2016,3,11,14,30,360.0,268.0,8.6,12.0,496.0,561.71,464.4
2016,3,11,14,45,180.0,175.5,8.6,12.0,289.5,318.92,265.12
2016,3,11,15,0,0.0,83.0,8.6,12.0,83.0,80.3,62.26
2016,3,11,15,15,0.0,102.5,8.55,12.0,102.5,99.44,78.63
2016,3,11,15,30,0.0,122.0,8.5,12.0,122.0,118.93,95.28
2016,3,11,15,45,0.0,79.0,8.5,12.0,79.0,76.4,59.56
2016,3,11,16,0,0.0,36.0,8.5,12.0,36.0,34.76,24.19
2016,3,11,16,15,0.0,31.5,8.45,11.5,31.5,30.41,20.58
2016,3,11,16,30,0.0,27.0,8.4,11.0,27.0,26.06,16.91
2016,3,11,16,45,0.0,22.0,8.4,11.0,22.0,21.22,12.73
2016,3,11,17,0,0.0,17.0,8.4,11.0,17.0,16.39,8.5
2016,3,11,17,15,0.0,12.5,8.35,11.0,12.5,12.05,4.66
2016,3,11,17,30,0.0,8.0,8.3,11.0,8.0,7.71,0.81
2016,3,11,17,45,0.0,4.5,8.25,11.0,4.5,4.33,0.0
2016,3,11,18,0,0.0,1.0,8.2,11.0,1.0,0.98,0.0
2016,3,11,18,15,0.0,0.5,8.2,11.0,0.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,16.5,5.05,11.5,16.5,15.93,2.21
2016,3,12,7,0,0.0,33.0,5.3,12.0,33.0,32.04,20.59
2016,3,12,7,15,8.5,55.0,5.6,12.0,57.0,55.59,41.01
2016,3,12,7,30,17.0,77.0,5.9,12.0,81.0,80.17,62.33
2016,3,12,7,45,29.0,99.5,6.2,12.0,108.0,109.29,87.4
2016,3,12,8,0,41.0,122.0,6.5,12.0,135.0,138.43,112.38
2016,3,12,8,15,52.5,142.0,6.7,12.0,161.5,166.05,135.89
2016,3,12,8,30,64.0,162.0,6.9,12.0,188.0,194.88,160.23
2016,3,12,8,45,76.5,184.5,7.1,12.5,219.0,228.03,187.62
2016,3,12,9,0,89.0,207.0,7.3,13.0,250.0,262.33,215.63
2016,3,12,9,15,53.5,206.0,7.4,13.0,232.5,242.53,198.33
2016,3,12,9,30,18.0,205.0,7.5,13.0,215.0,214.69,174.17
2016,3,12,9,45,9.0,162.0,7.65,13.0,167.0,165.09,132.74
2016,3,12,10,0,0.0,119.0,7.8,13.0,119.0,115.67,91.28
2016,3,12,10,15,0.5,147.0,7.8,13.0,147.5,143.89,114.48
2016,3,12,10,30,1.0,175.0,7.8,13.0,176.0,172.32,137.66
2016,3,12,10,45,6.0,203.5,7.8,13.0,208.0,205.21,164.53
2016,3,12,11,0,11.0,232.0,7.8,13.0,240.0,238.5,191.57
2016,3,12,11,15,33.5,282.5,7.8,13.0,307.5,318.12,256.43
2016,3,12,11,30,56.0,333.0,7.8,13.0,375.0,392.73,316.41
2016,3,12,11,45,28.0,214.5,7.8,13.0,235.5,242.33,194.9
2016,3,12,12,0,0.0,96.0,7.8,13.0,96.0,93.03,71.7
2016,3,12,12,15,5.0,165.0,7.8,13.0,168.5,165.92,131.88
2016,3,12,12,30,10.0,234.0,7.8,13.0,241.0,240.03,192.27
2016,3,12,12,45,5.0,166.5,7.85,13.5,170.0,167.39,132.78
2016,3,12,13,0,0.0,99.0,7.9,14.0,99.0,95.97,73.92
2016,3,12,13,15,6.0,169.0,7.9,14.0,173.5,170.68,135.5
2016,3,12,13,30,12.0,239.0,7.9,14.0,248.0,246.57,197.36
2016,3,12,13,45,6.0,196.0,7.9,14.0,200.5,197.66,157.63
2016,3,12,14,0,0.0,153.0,7.9,14.0,153.0,149.43,118.23
2016,3,12,14,15,0.0,154.0,7.8,14.0,154.0,150.47,119.3
2016,3,12,14,30,0.0,155.0,7.7,14.0,155.0,151.52,120.39
2016,3,12,14,45,0.0,113.0,7.65,14.0,113.0,109.74,86.11
2016,3,12,15,0,0.0,71.0,7.6,14.0,71.0,68.67,52.09
2016,3,12,15,15,0.0,110.5,7.45,14.0,110.5,107.35,84.6
2016,3,12,15,30,0.0,150.0,7.3,14.0,150.0,147.03,117.89
2016,3,12,15,45,71.5,165.0,7.15,14.0,195.0,206.26,168.59
2016,3,12,16,0,143.0,180.0,7.0,14.0,240.0,259.76,213.38
2016,3,12,16,15,125.5,160.5,6.9,13.5,208.5,223.88,183.5
2016,3,12,16,30,108.0,141.0,6.8,13.0,177.0,189.67,154.72
2016,3,12,16,45,89.5,118.5,6.7,13.0,145.0,153.73,123.89
2016,3,12,17,0,71.0,96.0,6.6,13.0,113.0,117.61,92.74
2016,3,12,17,15,49.5,73.0,6.45,13.0,83.5,85.0,64.64
2016,3,12,17,30,28.0,50.0,6.3,13.0,54.0,54.91,38.96
2016,3,12,17,45,14.0,29.5,6.15,13.0,31.5,30.92,17.53
2016,3,12,18,0,0.0,9.0,6.0,13.0,9.0,8.68,0.0
2016,3,12,18,15,0.0,4.5,6.0,13.0,4.5,4.42,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,8.0,5.6,13.5,8.0,7.71,0.0
2016,3,13,7,0,0.0,16.0,5.8,14.0,16.0,15.43,6.98
2016,3,13,7,15,0.0,27.0,5.9,14.0,27.0,26.06,16.3
2016,3,13,7,30,0.0,38.0,6.0,14.0,38.0,36.69,25.61
2016,3,13,7,45,0.0,50.5,6.1,14.0,50.5,48.79,36.06
2016,3,13,8,0,0.0,63.0,6.2,14.0,63.0,60.89,46.4
2016,3,13,8,15,0.0,75.0,6.25,14.0,75.0,72.6,56.27
