Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,8,30,0.0,87.0,6.3,14.0,87.0,84.36,66.06
2016,3,13,8,45,0.0,95.0,6.35,14.0,95.0,92.18,72.43
2016,3,13,9,0,0.0,103.0,6.4,14.0,103.0,100.01,78.77
2016,3,13,9,15,0.0,91.5,6.45,14.0,91.5,88.58,68.98
2016,3,13,9,30,0.0,80.0,6.5,14.0,80.0,77.39,59.44
2016,3,13,9,45,0.0,96.0,6.55,14.0,96.0,92.97,72.26
2016,3,13,10,0,0.0,112.0,6.6,14.0,112.0,108.73,85.15
2016,3,13,10,15,0.0,138.0,6.6,14.0,138.0,134.5,106.21
2016,3,13,10,30,0.0,164.0,6.6,14.0,164.0,160.43,127.24
2016,3,13,10,45,6.5,204.0,6.6,14.0,209.0,206.09,164.44
2016,3,13,11,0,13.0,244.0,6.6,14.0,254.0,252.42,201.8
2016,3,13,11,15,7.5,209.0,6.6,14.0,215.0,212.19,168.95
2016,3,13,11,30,2.0,174.0,6.6,14.0,176.0,172.15,136.2
2016,3,13,11,45,1.0,153.5,6.6,14.0,154.5,150.79,118.74
2016,3,13,12,0,0.0,133.0,6.6,14.0,133.0,129.52,101.32
2016,3,13,12,15,6.0,190.0,6.6,14.0,194.5,191.88,152.31
2016,3,13,12,30,12.0,247.0,6.6,14.0,256.0,255.05,203.34
2016,3,13,12,45,9.5,230.0,6.65,14.0,237.0,235.44,187.49
2016,3,13,13,0,7.0,213.0,6.7,14.0,218.0,215.9,171.77
2016,3,13,13,15,3.5,162.5,6.65,14.0,165.0,161.96,128.05
2016,3,13,13,30,0.0,112.0,6.6,14.0,112.0,108.74,84.5
2016,3,13,13,45,8.0,179.0,6.6,14.0,184.5,182.2,145.08
2016,3,13,14,0,16.0,246.0,6.6,14.0,257.0,256.64,205.73
2016,3,13,14,15,8.0,206.0,6.5,14.0,211.5,209.18,167.25
2016,3,13,14,30,0.0,166.0,6.4,14.0,166.0,162.52,129.22
2016,3,13,14,45,0.0,116.0,6.3,14.0,116.0,112.7,88.49
2016,3,13,15,0,0.0,66.0,6.2,14.0,66.0,63.83,48.02
2016,3,13,15,15,33.5,141.0,6.1,14.0,158.0,162.7,131.39
2016,3,13,15,30,67.0,216.0,6.0,14.0,250.0,260.27,212.2
2016,3,13,15,45,33.5,132.0,5.95,14.0,149.0,150.63,121.6
2016,3,13,16,0,0.0,48.0,5.9,14.0,48.0,46.37,33.81
2016,3,13,16,15,0.0,42.0,5.85,14.0,42.0,40.56,29.0
2016,3,13,16,30,0.0,36.0,5.8,14.0,36.0,34.75,24.11
2016,3,13,16,45,0.0,29.5,5.75,14.0,29.5,28.47,18.75
2016,3,13,17,0,0.0,23.0,5.7,14.0,23.0,22.19,13.33
2016,3,13,17,15,0.0,17.0,5.55,14.0,17.0,16.39,8.27
2016,3,13,17,30,0.0,11.0,5.4,14.0,11.0,10.6,3.19
2016,3,13,17,45,0.0,6.5,5.3,14.0,6.5,6.26,0.0
2016,3,13,18,0,0.0,2.0,5.2,14.0,2.0,1.93,0.0
2016,3,13,18,15,0.0,1.0,5.05,13.5,1.0,0.98,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,45,73.0,24.0,4.35,11.5,32.5,31.85,12.98
2016,3,14,7,0,146.0,48.0,4.4,12.0,65.0,73.38,48.8
2016,3,14,7,15,213.5,67.0,4.4,12.0,106.5,116.49,84.7
2016,3,14,7,30,281.0,86.0,4.4,12.0,148.0,167.42,128.44
2016,3,14,7,45,319.5,104.0,4.4,12.0,191.5,215.24,170.92
2016,3,14,8,0,358.0,122.0,4.4,12.0,235.0,270.28,219.1
2016,3,14,8,15,423.0,123.5,4.35,12.0,279.5,320.9,263.02
2016,3,14,8,30,488.0,125.0,4.3,12.0,324.0,377.42,311.36
2016,3,14,8,45,444.5,153.0,4.25,12.5,351.5,408.43,336.74
2016,3,14,9,0,401.0,181.0,4.2,13.0,379.0,434.15,356.66
2016,3,14,9,15,390.0,203.0,4.1,13.0,409.0,463.68,379.85
2016,3,14,9,30,379.0,225.0,4.0,13.0,439.0,496.58,405.0
2016,3,14,9,45,432.5,225.5,3.95,13.0,486.5,557.3,452.7
2016,3,14,10,0,486.0,226.0,3.9,13.0,534.0,614.78,497.16
2016,3,14,10,15,377.5,271.0,3.85,13.0,517.0,587.1,472.42
2016,3,14,10,30,269.0,316.0,3.8,13.0,500.0,558.67,446.99
2016,3,14,10,45,403.5,283.5,3.8,13.0,571.0,651.67,520.95
2016,3,14,11,0,538.0,251.0,3.8,13.0,642.0,743.15,591.8
2016,3,14,11,15,548.0,255.0,3.8,13.0,661.0,766.78,608.36
2016,3,14,11,30,558.0,259.0,3.8,13.0,680.0,788.52,623.93
2016,3,14,11,45,468.5,299.0,3.85,13.5,655.5,756.26,596.15
2016,3,14,12,0,379.0,339.0,3.9,14.0,631.0,712.68,560.5
2016,3,14,12,15,448.5,310.5,3.95,14.0,656.5,755.01,594.1
2016,3,14,12,30,518.0,282.0,4.0,14.0,682.0,787.91,620.3
2016,3,14,12,45,516.0,279.5,4.05,14.0,675.0,780.59,615.08
2016,3,14,13,0,514.0,277.0,4.1,14.0,668.0,771.12,608.6
2016,3,14,13,15,500.5,276.0,4.25,14.0,650.5,750.92,594.49
2016,3,14,13,30,487.0,275.0,4.4,14.0,633.0,729.05,579.29
2016,3,14,13,45,464.0,276.0,4.55,14.0,608.5,699.72,558.12
2016,3,14,14,0,441.0,277.0,4.7,14.0,584.0,669.56,536.07
2016,3,14,14,15,385.0,278.5,4.8,14.0,538.5,606.34,487.86
2016,3,14,14,30,329.0,280.0,4.9,14.0,493.0,552.39,446.0
2016,3,14,14,45,537.0,208.5,5.05,14.0,532.5,623.42,506.99
2016,3,14,15,0,745.0,137.0,5.2,14.0,572.0,674.05,550.58
2016,3,14,15,15,722.5,133.0,5.25,13.5,529.0,623.73,511.93
2016,3,14,15,30,700.0,129.0,5.3,13.0,486.0,573.2,472.54
2016,3,14,15,45,584.5,133.5,5.4,13.0,412.5,479.09,395.86
2016,3,14,16,0,469.0,138.0,5.5,13.0,339.0,392.45,324.03
2016,3,14,16,15,516.5,119.0,5.4,12.5,316.0,369.73,304.16
2016,3,14,16,30,564.0,100.0,5.3,12.0,293.0,342.88,279.07
2016,3,14,16,45,505.5,90.5,5.25,12.0,242.0,278.6,222.28
2016,3,14,17,0,447.0,81.0,5.2,12.0,191.0,221.86,171.43
2016,3,14,17,15,359.5,68.0,5.15,11.5,143.0,160.62,118.27
2016,3,14,17,30,272.0,55.0,5.1,11.0,95.0,109.27,74.85
2016,3,14,17,45,160.0,36.5,5.05,11.0,57.5,59.49,34.89
2016,3,14,18,0,48.0,18.0,5.0,11.0,20.0,20.58,0.0
2016,3,14,18,15,24.0,9.0,4.95,11.0,10.0,9.11,0.0
2016,3,14,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.5,3.4,9.5,6.0,0.0,0.0
2016,3,15,6,30,47.0,11.0,3.4,10.0,12.0,12.9,0.0
2016,3,15,6,45,192.0,26.0,3.4,10.5,48.0,47.5,21.27
2016,3,15,7,0,337.0,41.0,3.4,11.0,84.0,99.63,62.86
2016,3,15,7,15,430.0,51.5,3.4,11.0,132.5,151.87,106.84
2016,3,15,7,30,523.0,62.0,3.4,11.0,181.0,214.67,161.69
2016,3,15,7,45,589.5,68.0,3.4,11.5,233.5,274.06,214.84
2016,3,15,8,0,656.0,74.0,3.4,12.0,286.0,340.03,272.87
2016,3,15,8,15,695.0,79.5,3.4,12.0,337.0,399.39,325.15
2016,3,15,8,30,734.0,85.0,3.4,12.0,388.0,461.52,378.3
2016,3,15,8,45,765.0,88.0,3.4,12.5,437.0,518.19,424.97
2016,3,15,9,0,796.0,91.0,3.4,13.0,486.0,576.72,471.62
2016,3,15,9,15,815.5,94.0,3.35,13.0,530.5,628.67,512.53
2016,3,15,9,30,835.0,97.0,3.3,13.0,575.0,680.02,551.92
2016,3,15,9,45,851.0,99.0,3.3,13.5,614.0,726.84,584.66
2016,3,15,10,0,867.0,101.0,3.3,14.0,653.0,772.17,615.49
2016,3,15,10,15,877.5,102.5,3.25,14.0,685.0,806.96,639.11
2016,3,15,10,30,888.0,104.0,3.2,14.0,717.0,842.97,663.49
2016,3,15,10,45,896.0,105.0,3.2,14.5,742.0,873.75,682.98
2016,3,15,11,0,904.0,106.0,3.2,15.0,767.0,901.62,700.32
2016,3,15,11,15,908.5,107.0,3.2,15.0,784.5,923.33,714.62
2016,3,15,11,30,913.0,108.0,3.2,15.0,802.0,941.71,726.69
2016,3,15,11,45,916.0,108.0,3.2,15.0,811.0,954.19,734.8
2016,3,15,12,0,919.0,108.0,3.2,15.0,820.0,963.12,740.61
2016,3,15,12,15,919.5,108.0,3.25,15.0,821.0,966.14,742.89
2016,3,15,12,30,920.0,108.0,3.3,15.0,822.0,965.5,742.84
2016,3,15,12,45,922.0,105.5,3.35,15.5,815.5,959.86,738.12
2016,3,15,13,0,924.0,103.0,3.4,16.0,809.0,950.55,731.04
2016,3,15,13,15,920.5,102.5,3.5,16.0,794.0,934.85,721.37
2016,3,15,13,30,917.0,102.0,3.6,16.0,779.0,915.7,709.36
2016,3,15,13,45,911.5,100.0,3.7,16.0,756.0,889.88,692.65
2016,3,15,14,0,906.0,98.0,3.8,16.0,733.0,860.94,673.69
2016,3,15,14,15,896.5,96.5,3.9,16.0,702.0,826.36,650.54
2016,3,15,14,30,887.0,95.0,4.0,16.0,671.0,789.23,625.34
2016,3,15,14,45,875.0,93.0,4.15,16.0,634.0,747.38,596.56
2016,3,15,15,0,863.0,91.0,4.3,16.0,597.0,706.56,568.31
2016,3,15,15,15,845.0,88.0,4.4,15.5,554.0,655.75,531.78
2016,3,15,15,30,827.0,85.0,4.5,15.0,511.0,604.03,492.51
2016,3,15,15,45,803.5,81.5,4.65,15.0,463.5,548.06,447.83
2016,3,15,16,0,780.0,78.0,4.8,15.0,416.0,492.32,401.89
2016,3,15,16,15,745.5,73.5,4.8,14.5,365.0,430.95,350.41
2016,3,15,16,30,711.0,69.0,4.8,14.0,314.0,371.64,298.98
2016,3,15,16,45,662.0,63.5,4.85,14.0,262.0,308.88,243.05
2016,3,15,17,0,613.0,58.0,4.9,14.0,210.0,250.13,189.56
2016,3,15,17,15,533.5,50.0,4.85,13.5,159.5,186.13,132.89
2016,3,15,17,30,454.0,42.0,4.8,13.0,109.0,130.85,84.89
2016,3,15,17,45,319.0,30.0,4.8,12.5,67.5,73.65,39.72
2016,3,15,18,0,184.0,18.0,4.8,12.0,26.0,30.23,0.0
2016,3,15,18,15,92.0,9.0,4.75,12.0,13.0,9.93,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,6,15,43.0,6.0,1.35,11.0,7.0,0.0,0.0
2016,3,16,6,30,86.0,12.0,1.3,11.0,14.0,15.91,0.0
2016,3,16,6,45,236.5,26.0,1.3,11.5,52.0,53.87,25.48
2016,3,16,7,0,387.0,40.0,1.3,12.0,90.0,108.11,67.74
2016,3,16,7,15,477.0,49.0,1.35,12.0,139.5,161.41,112.65
2016,3,16,7,30,567.0,58.0,1.4,12.0,189.0,224.85,167.8
2016,3,16,7,45,625.0,64.5,1.45,12.5,242.0,284.55,220.73
2016,3,16,8,0,683.0,71.0,1.5,13.0,295.0,349.85,277.29
2016,3,16,8,15,721.0,75.5,1.6,13.0,346.5,408.73,328.24
2016,3,16,8,30,759.0,80.0,1.7,13.0,398.0,470.65,380.2
2016,3,16,8,45,787.5,83.5,1.85,13.5,447.5,528.48,427.0
2016,3,16,9,0,816.0,87.0,2.0,14.0,497.0,587.15,473.07
2016,3,16,9,15,835.5,90.0,2.05,14.5,541.5,640.0,512.93
2016,3,16,9,30,855.0,93.0,2.1,15.0,586.0,692.18,551.03
2016,3,16,9,45,870.0,95.0,2.2,15.5,625.0,739.05,583.02
2016,3,16,10,0,885.0,97.0,2.3,16.0,664.0,780.77,610.92
2016,3,16,10,15,895.0,98.5,2.35,16.0,696.5,819.31,637.13
2016,3,16,10,30,905.0,100.0,2.4,16.0,729.0,855.39,661.47
2016,3,16,10,45,912.5,101.5,2.45,16.0,754.5,886.68,682.39
2016,3,16,11,0,920.0,103.0,2.5,16.0,780.0,914.99,701.27
2016,3,16,11,15,924.5,103.5,2.5,16.0,797.0,936.39,715.0
2016,3,16,11,30,929.0,104.0,2.5,16.0,814.0,954.4,726.53
2016,3,16,11,45,932.0,104.0,2.55,16.5,823.0,967.0,733.61
2016,3,16,12,0,935.0,104.0,2.6,17.0,832.0,975.97,738.4
2016,3,16,12,15,934.5,104.0,2.65,17.0,832.5,978.04,740.08
2016,3,16,12,30,934.0,104.0,2.7,17.0,833.0,976.39,739.45
2016,3,16,12,45,936.5,101.5,2.75,17.0,826.5,971.07,736.51
2016,3,16,13,0,939.0,99.0,2.8,17.0,820.0,962.0,731.19
2016,3,16,13,15,934.5,98.0,2.85,17.0,804.0,944.59,720.31
2016,3,16,13,30,930.0,97.0,2.9,17.0,788.0,923.72,707.15
2016,3,16,13,45,923.5,95.5,2.95,17.5,764.0,897.24,688.84
2016,3,16,14,0,917.0,94.0,3.0,18.0,740.0,867.64,668.4
2016,3,16,14,15,907.5,92.5,3.05,18.0,709.0,832.67,645.39
2016,3,16,14,30,898.0,91.0,3.1,18.0,678.0,795.11,620.36
2016,3,16,14,45,885.0,89.0,3.2,18.0,640.0,752.06,591.35
2016,3,16,15,0,872.0,87.0,3.3,18.0,602.0,707.13,560.54
2016,3,16,15,15,854.5,84.5,3.3,17.5,558.5,659.65,527.13
2016,3,16,15,30,837.0,82.0,3.3,17.0,515.0,608.31,488.61
2016,3,16,15,45,812.5,78.5,3.35,17.0,467.0,551.24,443.78
2016,3,16,16,0,788.0,75.0,3.4,17.0,419.0,494.48,397.85
2016,3,16,16,15,754.5,71.0,3.35,16.5,368.0,433.64,347.76
2016,3,16,16,30,721.0,67.0,3.3,16.0,317.0,374.74,297.58
2016,3,16,16,45,672.0,61.5,3.25,16.0,265.0,310.97,241.74
2016,3,16,17,0,623.0,56.0,3.2,16.0,213.0,251.87,188.74
2016,3,16,17,15,546.0,48.0,3.2,15.5,162.5,187.79,132.68
2016,3,16,17,30,469.0,40.0,3.2,15.0,112.0,132.16,84.76
2016,3,16,17,45,335.5,29.0,3.25,14.5,69.5,75.08,40.17
2016,3,16,18,0,202.0,18.0,3.3,14.0,27.0,31.78,0.0
2016,3,16,18,15,101.0,9.0,3.35,13.5,13.5,10.13,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,73.0,6.5,2.7,12.0,9.0,0.0,0.0
2016,3,17,6,30,146.0,13.0,2.8,12.0,18.0,20.27,0.0
2016,3,17,6,45,295.0,25.5,2.95,12.5,58.0,60.65,29.18
2016,3,17,7,0,444.0,38.0,3.1,13.0,98.0,117.12,72.91
2016,3,17,7,15,529.5,46.0,3.05,13.0,149.0,172.0,119.87
2016,3,17,7,30,615.0,54.0,3.0,13.0,200.0,236.45,176.68
2016,3,17,7,45,668.5,60.0,2.95,13.5,253.0,296.68,230.81
2016,3,17,8,0,722.0,66.0,2.9,14.0,306.0,362.18,288.2
2016,3,17,8,15,758.0,70.5,2.75,14.5,358.5,422.78,340.08
2016,3,17,8,30,794.0,75.0,2.6,15.0,411.0,485.67,391.86
2016,3,17,8,45,819.5,78.0,2.5,15.5,460.5,543.06,437.58
2016,3,17,9,0,845.0,81.0,2.4,16.0,510.0,600.93,481.94
2016,3,17,9,15,863.5,84.0,2.35,16.0,555.0,654.41,522.58
2016,3,17,9,30,882.0,87.0,2.3,16.0,600.0,704.27,558.74
2016,3,17,9,45,895.0,89.0,2.25,16.5,639.0,750.4,589.06
2016,3,17,10,0,908.0,91.0,2.2,17.0,678.0,794.68,617.47
2016,3,17,10,15,917.5,93.0,2.1,17.5,710.5,834.08,641.51
2016,3,17,10,30,927.0,95.0,2.0,18.0,743.0,870.91,663.32
2016,3,17,10,45,933.5,96.0,1.95,18.5,768.0,901.33,680.9
2016,3,17,11,0,940.0,97.0,1.9,19.0,793.0,928.64,696.25
2016,3,17,11,15,944.0,98.0,1.85,19.0,810.0,950.45,709.19
2016,3,17,11,30,948.0,99.0,1.8,19.0,827.0,968.78,719.87
2016,3,17,11,45,949.5,99.5,1.75,19.5,836.0,980.68,725.03
2016,3,17,12,0,951.0,100.0,1.7,20.0,845.0,988.86,727.9
2016,3,17,12,15,951.0,100.0,1.65,20.0,845.5,991.36,728.62
2016,3,17,12,30,951.0,100.0,1.6,20.0,846.0,990.08,727.09
2016,3,17,12,45,949.0,99.5,1.55,20.0,838.5,982.64,721.76
2016,3,17,13,0,947.0,99.0,1.5,20.0,831.0,971.48,714.23
2016,3,17,13,15,943.0,98.5,1.5,20.0,815.0,954.88,704.06
2016,3,17,13,30,939.0,98.0,1.5,20.0,799.0,934.75,691.74
2016,3,17,13,45,932.0,97.0,1.5,20.0,774.5,908.12,675.21
2016,3,17,14,0,925.0,96.0,1.5,20.0,750.0,878.35,656.63
2016,3,17,14,15,915.5,94.5,1.55,20.0,719.0,843.08,634.88
2016,3,17,14,30,906.0,93.0,1.6,20.0,688.0,805.18,611.13
2016,3,17,14,45,892.5,91.0,1.65,20.0,650.0,761.4,582.96
2016,3,17,15,0,879.0,89.0,1.7,20.0,612.0,715.74,553.05
2016,3,17,15,15,861.5,86.5,1.75,20.0,568.0,667.9,520.24
2016,3,17,15,30,844.0,84.0,1.8,20.0,524.0,616.15,482.4
2016,3,17,15,45,820.0,80.5,1.9,20.0,475.5,558.94,439.53
2016,3,17,16,0,796.0,77.0,2.0,20.0,427.0,501.99,395.29
2016,3,17,16,15,762.5,73.0,1.95,19.5,375.5,440.63,346.28
2016,3,17,16,30,729.0,69.0,1.9,19.0,324.0,381.2,297.07
2016,3,17,16,45,679.5,63.0,1.9,18.5,271.0,316.18,242.16
2016,3,17,17,0,630.0,57.0,1.9,18.0,218.0,255.87,189.67
2016,3,17,17,15,553.5,49.5,1.95,17.5,167.0,191.89,134.52
2016,3,17,17,30,477.0,42.0,2.0,17.0,116.0,136.28,87.14
2016,3,17,17,45,344.0,30.5,2.05,16.5,73.0,78.06,42.08
2016,3,17,18,0,211.0,19.0,2.1,16.0,30.0,33.73,0.3
2016,3,17,18,15,105.5,9.5,2.2,15.5,15.0,10.78,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,77.0,7.5,3.15,11.0,10.5,7.37,0.0
2016,3,18,6,30,154.0,15.0,3.2,11.0,21.0,22.64,0.0
2016,3,18,6,45,294.5,28.0,3.25,11.5,61.5,64.15,32.8
2016,3,18,7,0,435.0,41.0,3.3,12.0,102.0,120.2,76.46
2016,3,18,7,15,519.5,49.5,3.2,12.0,152.5,175.21,123.79
2016,3,18,7,30,604.0,58.0,3.1,12.0,203.0,239.66,180.77
2016,3,18,7,45,302.0,59.5,3.05,12.0,132.0,169.74,133.85
2016,3,18,8,0,0.0,61.0,3.0,12.0,61.0,58.95,45.02
2016,3,18,8,15,20.0,115.0,3.0,12.0,123.5,123.49,99.75
2016,3,18,8,30,40.0,169.0,3.0,12.0,186.0,190.31,155.33
2016,3,18,8,45,49.5,192.0,3.0,12.5,216.0,221.32,180.21
2016,3,18,9,0,59.0,215.0,3.0,13.0,246.0,253.25,205.55
2016,3,18,9,15,45.0,223.5,3.0,13.0,248.0,255.44,206.52
2016,3,18,9,30,31.0,232.0,3.0,13.0,250.0,256.37,206.44
2016,3,18,9,45,63.0,265.5,3.0,13.0,306.0,316.14,254.52
2016,3,18,10,0,95.0,299.0,3.0,13.0,362.0,378.37,303.62
2016,3,18,10,15,117.0,318.5,2.95,13.0,399.0,426.77,340.93
2016,3,18,10,30,139.0,338.0,2.9,13.0,436.0,469.53,373.55
2016,3,18,10,45,106.0,341.0,2.9,13.5,417.5,440.57,349.14
2016,3,18,11,0,73.0,344.0,2.9,14.0,399.0,417.16,329.21
2016,3,18,11,15,166.5,357.5,2.85,14.0,485.5,524.86,413.69
2016,3,18,11,30,260.0,371.0,2.8,14.0,572.0,635.41,497.23
2016,3,18,11,45,291.0,368.5,2.75,14.0,596.0,664.19,518.06
2016,3,18,12,0,322.0,366.0,2.7,14.0,620.0,692.23,538.78
2016,3,18,12,15,433.0,324.5,2.65,14.0,666.0,759.36,590.14
2016,3,18,12,30,544.0,283.0,2.6,14.0,712.0,817.66,634.23
2016,3,18,12,45,721.0,205.0,2.6,14.5,768.0,897.63,692.64
2016,3,18,13,0,898.0,127.0,2.6,15.0,824.0,959.14,733.31
2016,3,18,13,15,729.5,191.5,2.65,15.0,750.5,873.87,674.65
2016,3,18,13,30,561.0,256.0,2.7,15.0,677.0,777.75,605.15
2016,3,18,13,45,719.0,189.0,2.8,15.0,711.5,833.3,650.08
2016,3,18,14,0,877.0,122.0,2.9,15.0,746.0,872.58,679.0
2016,3,18,14,15,757.5,153.0,2.95,14.5,676.0,786.63,619.77
2016,3,18,14,30,638.0,184.0,3.0,14.0,606.0,701.95,559.07
2016,3,18,14,45,603.0,182.5,3.15,14.0,563.5,651.04,522.12
2016,3,18,15,0,568.0,181.0,3.3,14.0,521.0,598.16,482.64
2016,3,18,15,15,535.0,177.0,3.3,14.0,479.0,547.83,443.87
2016,3,18,15,30,502.0,173.0,3.3,14.0,437.0,498.74,405.33
2016,3,18,15,45,452.5,165.0,3.35,14.0,386.5,437.67,356.68
2016,3,18,16,0,403.0,157.0,3.4,14.0,336.0,380.2,310.0
2016,3,18,16,15,371.5,145.5,3.3,13.5,295.0,331.66,270.11
2016,3,18,16,30,340.0,134.0,3.2,13.0,254.0,282.3,228.69
2016,3,18,16,45,317.5,114.5,3.15,13.0,213.0,234.72,187.48
2016,3,18,17,0,295.0,95.0,3.1,13.0,172.0,189.27,147.33
2016,3,18,17,15,253.0,76.5,2.95,12.5,131.5,142.33,106.4
2016,3,18,17,30,211.0,58.0,2.8,12.0,91.0,100.14,69.92
2016,3,18,17,45,136.5,39.5,2.65,12.0,57.5,58.64,36.21
2016,3,18,18,0,62.0,21.0,2.5,12.0,24.0,24.92,2.4
2016,3,18,18,15,31.0,10.5,2.45,11.5,12.0,10.78,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.9,12.0,10.0,9.83,0.0
2016,3,19,6,30,0.0,20.0,2.0,12.0,20.0,19.15,0.0
2016,3,19,6,45,148.0,33.5,2.15,12.0,55.0,52.93,30.41
2016,3,19,7,0,296.0,47.0,2.3,12.0,90.0,102.44,67.81
2016,3,19,7,15,355.5,61.5,2.35,12.0,134.0,149.58,108.46
2016,3,19,7,30,415.0,76.0,2.4,12.0,178.0,203.45,155.88
2016,3,19,7,45,465.5,85.0,2.5,12.5,224.5,254.9,201.39
2016,3,19,8,0,516.0,94.0,2.6,13.0,271.0,313.32,252.0
2016,3,19,8,15,546.0,104.5,2.6,13.0,318.0,366.88,298.14
2016,3,19,8,30,576.0,115.0,2.6,13.0,365.0,422.57,344.8
2016,3,19,8,45,444.0,163.0,2.65,13.5,369.0,425.84,346.85
2016,3,19,9,0,312.0,211.0,2.7,14.0,373.0,412.63,334.55
2016,3,19,9,15,427.0,199.0,2.75,14.0,440.5,495.3,401.08
2016,3,19,9,30,542.0,187.0,2.8,14.0,508.0,581.56,468.83
2016,3,19,9,45,692.0,145.5,2.85,14.5,582.0,672.9,539.25
2016,3,19,10,0,842.0,104.0,2.9,15.0,656.0,767.32,607.21
2016,3,19,10,15,852.5,106.0,2.9,15.0,687.5,805.65,633.02
2016,3,19,10,30,863.0,108.0,2.9,15.0,719.0,837.43,654.4
2016,3,19,10,45,870.0,109.5,2.95,15.0,743.5,867.11,674.6
2016,3,19,11,0,877.0,111.0,3.0,15.0,768.0,893.91,692.77
2016,3,19,11,15,700.5,196.5,2.95,15.0,729.0,851.82,661.88
2016,3,19,11,30,524.0,282.0,2.9,15.0,690.0,789.19,612.7
2016,3,19,11,45,451.5,316.5,2.9,15.0,671.0,764.64,593.03
2016,3,19,12,0,379.0,351.0,2.9,15.0,652.0,729.5,565.55
2016,3,19,12,15,433.5,327.5,2.85,15.0,671.5,763.86,591.82
2016,3,19,12,30,488.0,304.0,2.8,15.0,691.0,789.05,611.05
2016,3,19,12,45,422.5,327.5,2.8,15.0,660.5,750.34,581.29
2016,3,19,13,0,357.0,351.0,2.8,15.0,630.0,703.73,546.29
2016,3,19,13,15,399.0,328.0,2.8,15.0,633.5,711.7,554.19
2016,3,19,13,30,441.0,305.0,2.8,15.0,637.0,724.43,564.92
2016,3,19,13,45,301.0,325.0,2.8,15.0,549.0,607.89,476.54
2016,3,19,14,0,161.0,345.0,2.8,15.0,461.0,496.51,390.41
2016,3,19,14,15,159.0,329.5,2.8,15.0,440.0,473.48,374.13
2016,3,19,14,30,157.0,314.0,2.8,15.0,419.0,450.06,356.94
2016,3,19,14,45,261.0,280.0,2.85,15.0,442.5,491.73,392.36
2016,3,19,15,0,365.0,246.0,2.9,15.0,466.0,518.28,415.39
2016,3,19,15,15,378.5,223.5,2.95,14.5,437.5,487.78,393.37
2016,3,19,15,30,392.0,201.0,3.0,14.0,409.0,455.15,369.35
2016,3,19,15,45,306.0,194.0,3.15,14.0,347.5,379.72,308.99
2016,3,19,16,0,220.0,187.0,3.3,14.0,286.0,307.66,250.55
2016,3,19,16,15,113.0,156.0,3.3,13.5,206.5,213.33,173.51
2016,3,19,16,30,6.0,125.0,3.3,13.0,127.0,125.03,100.53
2016,3,19,16,45,3.0,106.0,3.3,13.0,107.0,104.81,83.74
2016,3,19,17,0,0.0,87.0,3.3,13.0,87.0,84.96,66.93
2016,3,19,17,15,0.0,67.0,3.1,12.5,67.0,65.25,50.03
2016,3,19,17,30,0.0,47.0,2.9,12.0,47.0,45.61,32.93
2016,3,19,17,45,0.0,30.0,2.7,12.0,30.0,29.01,18.08
2016,3,19,18,0,0.0,13.0,2.5,12.0,13.0,12.54,0.03
2016,3,19,18,15,0.0,6.5,2.4,12.0,6.5,6.39,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,5.5,4.2,13.0,5.5,5.41,0.0
2016,3,20,6,30,0.0,11.0,4.4,13.0,11.0,10.61,0.0
2016,3,20,6,45,0.0,27.5,4.6,13.5,27.5,26.57,15.66
2016,3,20,7,0,0.0,44.0,4.8,14.0,44.0,42.66,30.07
2016,3,20,7,15,0.0,65.0,4.9,14.0,65.0,63.29,48.02
2016,3,20,7,30,0.0,86.0,5.0,14.0,86.0,83.99,65.88
2016,3,20,7,45,5.5,105.0,5.1,14.5,107.0,104.68,83.23
2016,3,20,8,0,11.0,124.0,5.2,15.0,128.0,126.03,100.89
2016,3,20,8,15,87.5,155.5,5.25,15.0,193.5,196.48,159.44
2016,3,20,8,30,164.0,187.0,5.3,15.0,259.0,276.75,225.82
2016,3,20,8,45,329.5,180.5,5.35,15.0,345.5,376.01,308.26
2016,3,20,9,0,495.0,174.0,5.4,15.0,432.0,491.96,403.09
2016,3,20,9,15,476.0,196.5,5.45,15.0,462.0,526.15,429.59
2016,3,20,9,30,457.0,219.0,5.5,15.0,492.0,557.39,453.43
2016,3,20,9,45,411.5,248.5,5.6,15.5,506.0,573.49,463.68
2016,3,20,10,0,366.0,278.0,5.7,16.0,520.0,578.84,465.47
2016,3,20,10,15,261.0,311.0,5.8,16.0,487.5,541.99,433.87
2016,3,20,10,30,156.0,344.0,5.9,16.0,455.0,490.41,390.57
2016,3,20,10,45,88.5,312.0,6.0,16.0,375.5,394.68,314.28
2016,3,20,11,0,21.0,280.0,6.1,16.0,296.0,295.86,234.16
2016,3,20,11,15,76.5,332.0,6.15,16.0,392.0,408.68,324.64
2016,3,20,11,30,132.0,384.0,6.2,16.0,488.0,524.81,415.38
2016,3,20,11,45,69.5,296.5,6.3,16.0,351.5,366.43,291.03
2016,3,20,12,0,7.0,209.0,6.4,16.0,215.0,211.76,166.57
2016,3,20,12,15,7.5,214.5,6.35,16.0,221.0,217.78,171.53
2016,3,20,12,30,8.0,220.0,6.3,16.0,227.0,223.77,176.32
2016,3,20,12,45,4.0,176.0,6.3,16.0,179.5,175.89,137.89
2016,3,20,13,0,0.0,132.0,6.3,16.0,132.0,128.49,99.56
2016,3,20,13,15,3.5,172.5,6.2,16.0,175.0,171.85,134.85
2016,3,20,13,30,7.0,213.0,6.1,16.0,218.0,215.5,170.08
2016,3,20,13,45,5.5,200.5,6.05,16.0,204.5,201.5,158.93
2016,3,20,14,0,4.0,188.0,6.0,16.0,191.0,187.59,147.9
2016,3,20,14,15,2.0,173.5,5.85,15.5,175.0,171.36,135.21
2016,3,20,14,30,0.0,159.0,5.7,15.0,159.0,155.29,122.57
2016,3,20,14,45,1.0,169.0,5.6,15.0,170.0,166.08,131.67
2016,3,20,15,0,2.0,179.0,5.5,15.0,181.0,176.89,140.8
2016,3,20,15,15,1.0,145.0,5.35,15.0,146.0,142.18,112.68
2016,3,20,15,30,0.0,111.0,5.2,15.0,111.0,107.8,84.59
2016,3,20,15,45,0.0,119.5,5.1,15.0,119.5,116.31,91.95
2016,3,20,16,0,0.0,128.0,5.0,15.0,128.0,124.94,99.4
2016,3,20,16,15,0.0,75.0,4.8,14.5,75.0,72.52,55.9
2016,3,20,16,30,0.0,22.0,4.6,14.0,22.0,21.23,12.53
2016,3,20,16,45,0.0,18.5,4.45,14.0,18.5,17.85,9.66
2016,3,20,17,0,0.0,15.0,4.3,14.0,15.0,14.46,6.75
2016,3,20,17,15,0.0,11.5,4.1,14.0,11.5,11.09,3.81
2016,3,20,17,30,0.0,8.0,3.9,14.0,8.0,7.71,0.84
2016,3,20,17,45,0.0,5.0,3.75,14.0,5.0,4.82,0.0
2016,3,20,18,0,0.0,2.0,3.6,14.0,2.0,1.93,0.0
2016,3,20,18,15,0.0,1.0,3.5,14.0,1.0,0.98,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,23.0,10.5,4.15,12.0,11.5,10.52,0.0
2016,3,21,6,30,46.0,21.0,4.3,12.0,23.0,23.28,1.87
2016,3,21,6,45,138.5,40.0,4.5,12.5,59.0,58.22,35.75
2016,3,21,7,0,231.0,59.0,4.7,13.0,95.0,104.67,72.62
2016,3,21,7,15,294.0,75.5,4.9,13.0,139.0,151.37,112.49
2016,3,21,7,30,357.0,92.0,5.1,13.0,183.0,205.26,159.52
2016,3,21,7,45,429.5,95.5,5.3,13.5,230.0,256.1,204.01
2016,3,21,8,0,502.0,99.0,5.5,14.0,277.0,316.26,256.15
2016,3,21,8,15,419.0,134.0,5.6,14.0,297.5,339.81,278.29
2016,3,21,8,30,336.0,169.0,5.7,14.0,318.0,351.46,288.93
2016,3,21,8,45,435.5,166.0,5.85,14.0,381.0,426.96,351.99
2016,3,21,9,0,535.0,163.0,6.0,14.0,444.0,506.63,417.75
2016,3,21,9,15,530.5,180.0,6.1,14.0,478.5,546.31,449.38
2016,3,21,9,30,526.0,197.0,6.2,14.0,513.0,584.17,479.07
2016,3,21,9,45,446.5,238.5,6.3,14.5,519.0,590.19,480.65
2016,3,21,10,0,367.0,280.0,6.4,15.0,525.0,582.68,471.51
2016,3,21,10,15,265.5,313.0,6.5,15.0,494.5,548.31,441.65
2016,3,21,10,30,164.0,346.0,6.6,15.0,464.0,499.43,400.18
2016,3,21,10,45,98.0,326.5,6.75,15.0,397.5,418.34,334.85
2016,3,21,11,0,32.0,307.0,6.9,15.0,331.0,341.4,271.75
2016,3,21,11,15,24.0,290.5,7.0,15.0,309.0,309.57,246.25
2016,3,21,11,30,16.0,274.0,7.1,15.0,287.0,285.68,226.88
2016,3,21,11,45,14.5,267.0,7.2,15.0,279.0,277.3,220.12
2016,3,21,12,0,13.0,260.0,7.3,15.0,271.0,268.86,213.32
2016,3,21,12,15,13.0,260.5,7.25,15.0,271.5,269.4,213.71
2016,3,21,12,30,13.0,261.0,7.2,15.0,272.0,269.88,214.1
2016,3,21,12,45,6.5,174.0,7.2,15.0,179.5,176.21,138.84
2016,3,21,13,0,0.0,87.0,7.2,15.0,87.0,84.28,63.86
2016,3,21,13,15,0.0,85.0,7.1,15.0,85.0,82.33,62.35
2016,3,21,13,30,0.0,83.0,7.0,15.0,83.0,80.38,60.81
2016,3,21,13,45,0.0,90.0,6.9,15.0,90.0,87.16,66.45
2016,3,21,14,0,0.0,97.0,6.8,15.0,97.0,93.97,72.15
2016,3,21,14,15,0.0,73.0,6.7,15.0,73.0,70.65,53.04
2016,3,21,14,30,0.0,49.0,6.6,15.0,49.0,47.39,33.86
2016,3,21,14,45,0.0,60.5,6.55,15.0,60.5,58.52,43.21
2016,3,21,15,0,0.0,72.0,6.5,15.0,72.0,69.65,52.58
2016,3,21,15,15,0.0,47.5,6.4,14.5,47.5,45.91,32.97
2016,3,21,15,30,0.0,23.0,6.3,14.0,23.0,22.21,13.15
2016,3,21,15,45,5.0,91.0,6.25,14.0,93.5,90.99,71.31
2016,3,21,16,0,10.0,159.0,6.2,14.0,164.0,161.33,130.29
2016,3,21,16,15,5.0,117.0,6.0,13.5,119.5,116.47,93.21
2016,3,21,16,30,0.0,75.0,5.8,13.0,75.0,72.58,56.44
2016,3,21,16,45,0.0,63.5,5.65,13.0,63.5,61.37,46.99
2016,3,21,17,0,0.0,52.0,5.5,13.0,52.0,50.24,37.46
2016,3,21,17,15,0.0,40.0,5.3,13.0,40.0,38.63,27.37
2016,3,21,17,30,0.0,28.0,5.1,13.0,28.0,27.02,17.2
2016,3,21,17,45,0.0,18.0,4.9,13.0,18.0,17.36,8.61
2016,3,21,18,0,0.0,8.0,4.7,13.0,8.0,7.71,0.0
2016,3,21,18,15,0.0,4.0,4.75,12.5,4.0,3.93,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,79.5,11.5,4.15,10.5,16.5,12.26,0.0
2016,3,22,6,30,159.0,23.0,4.3,11.0,33.0,33.43,7.57
2016,3,22,6,45,295.0,36.0,4.45,11.5,76.0,76.38,44.38
2016,3,22,7,0,431.0,49.0,4.6,12.0,119.0,133.79,89.31
2016,3,22,7,15,511.5,58.0,4.6,12.0,170.5,189.4,137.79
2016,3,22,7,30,592.0,67.0,4.6,12.0,222.0,253.96,195.22
2016,3,22,7,45,381.5,106.0,4.7,12.0,214.0,251.0,201.46
2016,3,22,8,0,171.0,145.0,4.8,12.0,206.0,219.24,179.25
2016,3,22,8,15,474.0,115.5,4.75,12.0,320.5,347.85,286.85
2016,3,22,8,30,777.0,86.0,4.7,12.0,435.0,502.26,414.71
2016,3,22,8,45,535.0,154.0,4.7,12.5,406.5,472.72,389.56
2016,3,22,9,0,293.0,222.0,4.7,13.0,378.0,415.06,340.02
2016,3,22,9,15,584.0,158.0,4.75,13.0,501.0,563.07,462.76
2016,3,22,9,30,875.0,94.0,4.8,13.0,624.0,724.12,590.8
2016,3,22,9,45,893.0,94.0,4.85,13.0,664.0,768.64,622.56
2016,3,22,10,0,911.0,94.0,4.9,13.0,704.0,814.51,655.69
2016,3,22,10,15,719.5,172.5,4.95,13.0,668.0,778.9,627.85
2016,3,22,10,30,528.0,251.0,5.0,13.0,632.0,719.38,578.34
2016,3,22,10,45,736.5,174.5,5.05,13.5,725.5,836.17,668.49
2016,3,22,11,0,945.0,98.0,5.1,14.0,819.0,947.54,747.36
2016,3,22,11,15,948.5,99.0,5.1,14.0,835.5,968.68,761.15
2016,3,22,11,30,952.0,100.0,5.1,14.0,852.0,986.28,773.06
2016,3,22,11,45,953.5,100.5,5.2,14.0,860.5,997.87,781.58
2016,3,22,12,0,955.0,101.0,5.3,14.0,869.0,1005.72,787.63
2016,3,22,12,15,955.0,101.0,5.4,14.0,869.5,1007.84,789.76
2016,3,22,12,30,955.0,101.0,5.5,14.0,870.0,1006.17,789.36
2016,3,22,12,45,951.0,101.5,5.6,14.0,861.0,997.54,784.12
2016,3,22,13,0,947.0,102.0,5.7,14.0,852.0,985.21,776.36
2016,3,22,13,15,943.0,101.0,5.8,14.0,836.0,967.65,764.9
2016,3,22,13,30,939.0,100.0,5.9,14.0,820.0,946.6,750.95
2016,3,22,13,45,932.5,99.0,6.05,14.0,795.5,919.98,733.2
2016,3,22,14,0,926.0,98.0,6.2,14.0,771.0,890.22,713.04
2016,3,22,14,15,917.0,96.5,6.25,13.5,739.5,854.92,689.45
2016,3,22,14,30,908.0,95.0,6.3,13.0,708.0,816.98,663.63
2016,3,22,14,45,896.0,93.0,6.35,13.0,670.0,773.84,632.31
2016,3,22,15,0,884.0,91.0,6.4,13.0,632.0,728.72,599.19
2016,3,22,15,15,867.5,88.0,6.35,13.0,588.0,680.33,562.47
2016,3,22,15,30,851.0,85.0,6.3,13.0,544.0,628.04,520.25
2016,3,22,15,45,828.5,82.0,6.25,13.0,495.5,571.51,473.66
2016,3,22,16,0,806.0,79.0,6.2,13.0,447.0,515.1,426.01
2016,3,22,16,15,774.5,75.0,6.1,13.0,395.5,453.77,373.07
2016,3,22,16,30,743.0,71.0,6.0,13.0,344.0,394.16,320.22
2016,3,22,16,45,697.5,65.5,5.95,13.0,290.5,329.9,262.53
2016,3,22,17,0,652.0,60.0,5.9,13.0,237.0,269.78,207.36
2016,3,22,17,15,579.0,53.0,5.7,12.5,184.5,205.31,149.46
2016,3,22,17,30,506.0,46.0,5.5,12.0,132.0,148.78,99.37
2016,3,22,17,45,383.0,35.0,5.35,12.0,87.0,89.71,51.82
2016,3,22,18,0,260.0,24.0,5.2,12.0,42.0,44.3,14.76
2016,3,22,18,15,130.0,12.0,5.15,11.5,21.0,14.28,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,6,15,18.0,11.0,3.1,10.0,12.5,11.09,0.0
2016,3,23,6,30,36.0,22.0,3.1,10.0,25.0,24.05,7.77
2016,3,23,6,45,85.5,41.5,3.1,10.5,54.5,52.77,34.39
2016,3,23,7,0,135.0,61.0,3.1,11.0,84.0,88.36,63.8
2016,3,23,7,15,159.5,82.5,3.05,11.0,119.0,124.86,95.76
2016,3,23,7,30,184.0,104.0,3.0,11.0,154.0,164.2,130.34
2016,3,23,7,45,205.0,123.5,3.0,11.5,189.5,202.91,163.95
2016,3,23,8,0,226.0,143.0,3.0,12.0,225.0,243.78,198.76
2016,3,23,8,15,243.5,164.0,2.95,12.5,264.0,286.54,234.35
2016,3,23,8,30,261.0,185.0,2.9,13.0,303.0,330.78,270.28
2016,3,23,8,45,378.5,182.0,2.9,13.5,374.0,408.67,333.49
2016,3,23,9,0,496.0,179.0,2.9,14.0,445.0,502.43,407.66
2016,3,23,9,15,555.0,174.0,2.8,14.0,494.5,559.59,452.12
2016,3,23,9,30,614.0,169.0,2.7,14.0,544.0,623.02,500.49
2016,3,23,9,45,528.5,215.5,2.65,14.5,552.5,629.93,501.71
2016,3,23,10,0,443.0,262.0,2.6,15.0,561.0,631.45,498.81
