Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,10,15,682.5,182.5,2.5,15.0,667.0,761.35,598.82
2016,3,23,10,30,922.0,103.0,2.4,15.0,773.0,891.86,688.61
2016,3,23,10,45,639.5,222.0,2.35,15.5,694.0,803.8,622.03
2016,3,23,11,0,357.0,341.0,2.3,16.0,615.0,682.53,526.4
2016,3,23,11,15,651.5,223.0,2.4,16.0,736.0,842.41,649.78
2016,3,23,11,30,946.0,105.0,2.5,16.0,857.0,988.57,749.33
2016,3,23,11,45,761.0,193.0,2.6,16.0,801.5,929.2,708.07
2016,3,23,12,0,576.0,281.0,2.7,16.0,746.0,850.87,652.05
2016,3,23,12,15,762.0,194.0,2.85,16.0,810.5,937.75,717.07
2016,3,23,12,30,948.0,107.0,3.0,16.0,875.0,1008.2,765.66
2016,3,23,12,45,817.5,165.5,3.2,16.0,823.5,949.13,726.46
2016,3,23,13,0,687.0,224.0,3.4,16.0,772.0,886.46,685.03
2016,3,23,13,15,654.0,232.5,3.5,16.0,745.5,855.38,664.01
2016,3,23,13,30,621.0,241.0,3.6,16.0,719.0,822.52,640.9
2016,3,23,13,45,620.5,231.0,3.75,16.0,696.5,797.75,624.72
2016,3,23,14,0,620.0,221.0,3.9,16.0,674.0,770.61,606.52
2016,3,23,14,15,599.5,216.0,4.0,16.0,639.0,729.96,577.51
2016,3,23,14,30,579.0,211.0,4.1,16.0,604.0,686.04,545.77
2016,3,23,14,45,617.5,184.0,4.2,16.0,582.5,667.96,534.19
2016,3,23,15,0,656.0,157.0,4.3,16.0,561.0,642.49,516.78
2016,3,23,15,15,625.0,152.5,4.35,15.5,516.0,588.78,476.59
2016,3,23,15,30,594.0,148.0,4.4,15.0,471.0,535.9,436.16
2016,3,23,15,45,605.0,130.0,4.5,15.0,433.5,494.65,403.75
2016,3,23,16,0,616.0,112.0,4.6,15.0,396.0,450.88,368.13
2016,3,23,16,15,627.5,95.5,4.6,14.5,356.0,406.44,331.07
2016,3,23,16,30,639.0,79.0,4.6,14.0,316.0,359.57,290.4
2016,3,23,16,45,609.5,76.0,4.65,14.0,274.0,309.34,245.18
2016,3,23,17,0,580.0,73.0,4.7,14.0,232.0,261.38,200.88
2016,3,23,17,15,503.5,63.5,4.55,13.5,180.5,197.37,144.59
2016,3,23,17,30,427.0,54.0,4.4,13.0,129.0,141.82,96.39
2016,3,23,17,45,305.5,40.5,4.3,12.5,84.5,84.93,51.25
2016,3,23,18,0,184.0,27.0,4.2,12.0,40.0,41.32,16.2
2016,3,23,18,15,92.0,13.5,4.1,12.0,20.0,15.13,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,6,15,83.5,12.5,4.95,11.0,18.0,13.85,0.0
2016,3,24,6,30,167.0,25.0,5.1,11.0,36.0,37.67,14.32
2016,3,24,6,45,280.5,39.0,5.3,11.5,78.5,78.81,47.54
2016,3,24,7,0,394.0,53.0,5.5,12.0,121.0,133.67,91.4
2016,3,24,7,15,469.0,63.0,5.5,12.0,171.0,187.32,138.38
2016,3,24,7,30,544.0,73.0,5.5,12.0,221.0,249.31,193.62
2016,3,24,7,45,589.0,81.5,5.5,12.5,272.5,306.66,245.28
2016,3,24,8,0,634.0,90.0,5.5,13.0,324.0,368.18,299.43
2016,3,24,8,15,670.0,96.0,5.5,13.0,375.0,426.59,350.51
2016,3,24,8,30,706.0,102.0,5.5,13.0,426.0,487.45,402.35
2016,3,24,8,45,712.5,114.0,5.5,13.5,470.5,539.64,444.94
2016,3,24,9,0,719.0,126.0,5.5,14.0,515.0,590.77,485.38
2016,3,24,9,15,739.5,130.5,5.4,14.0,559.0,642.08,525.84
2016,3,24,9,30,760.0,135.0,5.3,14.0,603.0,693.04,565.1
2016,3,24,9,45,765.0,144.0,5.25,14.5,639.0,736.53,596.39
2016,3,24,10,0,770.0,153.0,5.2,15.0,675.0,777.96,624.8
2016,3,24,10,15,782.0,155.0,5.1,15.0,706.5,815.39,650.83
2016,3,24,10,30,794.0,157.0,5.0,15.0,738.0,847.89,672.99
2016,3,24,10,45,817.0,151.0,4.95,15.5,766.0,882.12,695.23
2016,3,24,11,0,840.0,145.0,4.9,16.0,794.0,914.24,715.71
2016,3,24,11,15,846.0,146.5,4.85,16.0,811.0,936.47,730.38
2016,3,24,11,30,852.0,148.0,4.8,16.0,828.0,955.58,742.92
2016,3,24,11,45,851.5,150.5,4.8,16.0,836.5,966.44,750.1
2016,3,24,12,0,851.0,153.0,4.8,16.0,845.0,973.87,755.04
2016,3,24,12,15,670.5,232.5,4.85,16.0,777.5,893.85,698.39
2016,3,24,12,30,490.0,312.0,4.9,16.0,710.0,804.01,628.73
2016,3,24,12,45,690.0,221.0,4.95,16.0,776.0,894.51,700.86
2016,3,24,13,0,890.0,130.0,5.0,16.0,842.0,966.26,752.27
2016,3,24,13,15,701.5,206.0,5.05,16.0,760.5,872.13,685.16
2016,3,24,13,30,513.0,282.0,5.1,16.0,679.0,768.03,605.71
2016,3,24,13,45,402.0,310.5,5.15,16.0,615.5,682.07,540.08
2016,3,24,14,0,291.0,339.0,5.2,16.0,552.0,607.73,481.72
2016,3,24,14,15,309.0,319.0,5.25,16.0,537.0,592.21,471.61
2016,3,24,14,30,327.0,299.0,5.3,16.0,522.0,574.56,459.52
2016,3,24,14,45,292.5,288.0,5.35,16.0,479.5,524.74,421.14
2016,3,24,15,0,258.0,277.0,5.4,16.0,437.0,476.54,383.68
2016,3,24,15,15,250.5,257.0,5.4,15.5,403.5,439.02,355.44
2016,3,24,15,30,243.0,237.0,5.4,15.0,370.0,401.51,326.67
2016,3,24,15,45,220.0,217.0,5.45,15.0,329.0,350.66,285.95
2016,3,24,16,0,197.0,197.0,5.5,15.0,288.0,306.52,250.05
2016,3,24,16,15,139.5,174.5,5.55,14.5,235.0,245.22,199.86
2016,3,24,16,30,82.0,152.0,5.6,14.0,182.0,186.9,151.73
2016,3,24,16,45,70.0,131.0,5.7,14.0,154.0,156.57,126.18
2016,3,24,17,0,58.0,110.0,5.8,14.0,126.0,127.57,101.45
2016,3,24,17,15,45.5,87.0,5.7,13.5,98.0,97.8,76.05
2016,3,24,17,30,33.0,64.0,5.6,13.0,70.0,69.58,51.84
2016,3,24,17,45,16.5,43.5,5.5,13.0,46.5,44.92,30.78
2016,3,24,18,0,0.0,23.0,5.4,13.0,23.0,22.2,9.66
2016,3,24,18,15,0.0,11.5,5.35,12.5,11.5,11.3,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,15,96.5,14.0,4.7,11.0,21.5,15.89,0.0
2016,3,25,6,30,193.0,28.0,4.9,11.0,43.0,43.61,19.01
2016,3,25,6,45,304.5,42.5,5.1,11.5,86.5,86.65,53.21
2016,3,25,7,0,416.0,57.0,5.3,12.0,130.0,143.44,98.99
2016,3,25,7,15,490.0,66.5,5.4,12.0,181.5,197.93,146.93
2016,3,25,7,30,564.0,76.0,5.5,12.0,233.0,260.59,202.91
2016,3,25,7,45,619.0,81.5,5.6,12.5,286.0,319.88,256.13
2016,3,25,8,0,674.0,87.0,5.7,13.0,339.0,384.33,312.79
2016,3,25,8,15,449.0,141.0,5.8,13.0,319.0,366.87,301.86
2016,3,25,8,30,224.0,195.0,5.9,13.0,299.0,318.94,262.55
2016,3,25,8,45,513.0,148.0,6.0,13.5,419.5,458.73,379.64
2016,3,25,9,0,802.0,101.0,6.1,14.0,540.0,617.77,509.67
2016,3,25,9,15,820.0,104.0,6.05,14.0,583.5,669.2,550.25
2016,3,25,9,30,838.0,107.0,6.0,14.0,627.0,719.83,588.78
2016,3,25,9,45,853.0,108.5,5.95,14.5,665.5,765.49,620.89
2016,3,25,10,0,868.0,110.0,5.9,15.0,704.0,809.53,651.3
2016,3,25,10,15,877.5,112.0,5.8,15.0,735.5,843.67,675.0
2016,3,25,10,30,887.0,114.0,5.7,15.0,767.0,879.05,699.45
2016,3,25,10,45,893.0,116.0,5.65,15.0,791.0,908.69,719.81
2016,3,25,11,0,899.0,118.0,5.6,15.0,815.0,935.33,737.94
2016,3,25,11,15,903.5,119.0,5.5,15.0,832.0,956.37,751.7
2016,3,25,11,30,908.0,120.0,5.4,15.0,849.0,974.07,763.1
2016,3,25,11,45,910.0,120.5,5.35,15.5,857.5,985.47,768.92
2016,3,25,12,0,912.0,121.0,5.3,16.0,866.0,993.3,772.34
2016,3,25,12,15,912.0,121.0,5.25,16.0,866.0,995.11,773.12
2016,3,25,12,30,912.0,121.0,5.2,16.0,866.0,993.3,771.52
2016,3,25,12,45,917.5,116.0,5.2,16.0,859.5,987.69,767.78
2016,3,25,13,0,923.0,111.0,5.2,16.0,853.0,978.36,761.58
2016,3,25,13,15,919.0,110.5,5.25,16.0,837.0,961.43,750.47
2016,3,25,13,30,915.0,110.0,5.3,16.0,821.0,941.1,737.03
2016,3,25,13,45,909.0,108.0,5.35,16.0,796.5,914.13,718.84
2016,3,25,14,0,903.0,106.0,5.4,16.0,772.0,884.08,698.4
2016,3,25,14,15,894.0,104.5,5.5,16.0,740.5,849.2,674.61
2016,3,25,14,30,885.0,103.0,5.6,16.0,709.0,811.78,648.74
2016,3,25,14,45,872.0,100.5,5.75,16.0,671.0,767.94,617.99
2016,3,25,15,0,859.0,98.0,5.9,16.0,633.0,725.18,587.65
2016,3,25,15,15,842.0,95.5,6.0,15.5,589.0,674.94,551.45
2016,3,25,15,30,825.0,93.0,6.1,15.0,545.0,623.77,512.07
2016,3,25,15,45,796.5,91.0,6.25,15.0,496.0,565.77,465.22
2016,3,25,16,0,768.0,89.0,6.4,15.0,447.0,508.53,417.72
2016,3,25,16,15,735.0,84.0,6.45,14.5,395.5,447.52,366.48
2016,3,25,16,30,702.0,79.0,6.5,14.0,344.0,388.0,314.95
2016,3,25,16,45,646.5,74.5,6.6,14.0,290.0,322.96,257.28
2016,3,25,17,0,591.0,70.0,6.7,14.0,236.0,263.09,203.17
2016,3,25,17,15,518.0,61.5,6.6,13.5,185.0,200.2,147.27
2016,3,25,17,30,445.0,53.0,6.5,13.0,134.0,145.34,99.11
2016,3,25,17,45,320.5,41.0,6.45,12.5,89.0,88.14,53.56
2016,3,25,18,0,196.0,29.0,6.4,12.0,44.0,44.95,20.07
2016,3,25,18,15,98.0,14.5,6.35,12.0,22.0,16.46,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,141.0,13.0,4.1,11.5,24.0,16.38,0.0
2016,3,26,6,30,282.0,26.0,4.2,12.0,48.0,50.61,22.07
2016,3,26,6,45,394.5,36.0,4.3,12.5,93.0,94.82,56.1
2016,3,26,7,0,507.0,46.0,4.4,13.0,138.0,152.34,102.74
2016,3,26,7,15,574.5,52.5,4.35,13.0,189.5,207.51,151.92
2016,3,26,7,30,642.0,59.0,4.3,13.0,241.0,269.98,208.12
2016,3,26,7,45,686.0,64.0,4.3,13.5,293.5,328.92,261.19
2016,3,26,8,0,730.0,69.0,4.3,14.0,346.0,391.71,316.15
2016,3,26,8,15,760.5,73.0,4.25,14.0,397.0,450.38,366.94
2016,3,26,8,30,791.0,77.0,4.2,14.0,448.0,510.7,417.54
2016,3,26,8,45,813.5,79.5,4.2,14.5,495.5,566.04,462.09
2016,3,26,9,0,836.0,82.0,4.2,15.0,543.0,621.54,505.36
2016,3,26,9,15,852.0,84.5,4.15,15.0,586.5,670.06,542.78
2016,3,26,9,30,868.0,87.0,4.1,15.0,630.0,719.63,578.36
2016,3,26,9,45,876.5,90.5,4.1,15.5,666.5,763.26,608.08
2016,3,26,10,0,885.0,94.0,4.1,16.0,703.0,804.73,635.83
2016,3,26,10,15,893.5,95.5,4.1,16.0,734.0,841.69,661.21
2016,3,26,10,30,902.0,97.0,4.1,16.0,765.0,876.07,684.62
2016,3,26,10,45,906.5,99.0,4.2,16.5,788.0,904.72,703.05
2016,3,26,11,0,911.0,101.0,4.3,17.0,811.0,930.23,719.26
2016,3,26,11,15,914.5,101.5,4.35,17.0,827.0,949.96,732.62
2016,3,26,11,30,918.0,102.0,4.4,17.0,843.0,966.28,743.8
2016,3,26,11,45,920.0,102.0,4.5,17.0,851.0,977.16,751.78
2016,3,26,12,0,922.0,102.0,4.6,17.0,859.0,984.45,757.43
2016,3,26,12,15,921.5,102.0,4.7,17.0,859.0,985.73,759.06
2016,3,26,12,30,921.0,102.0,4.8,17.0,859.0,983.35,758.29
2016,3,26,12,45,910.0,106.5,4.9,17.0,848.0,972.3,751.58
2016,3,26,13,0,899.0,111.0,5.0,17.0,837.0,957.83,742.58
2016,3,26,13,15,894.5,110.5,5.05,17.0,821.0,940.71,731.39
2016,3,26,13,30,890.0,110.0,5.1,17.0,805.0,920.29,717.93
2016,3,26,13,45,699.0,188.5,5.2,17.0,724.0,825.14,650.55
2016,3,26,14,0,508.0,267.0,5.3,17.0,643.0,723.86,572.73
2016,3,26,14,15,443.5,278.5,5.4,16.5,597.0,667.16,530.97
2016,3,26,14,30,379.0,290.0,5.5,16.0,551.0,606.64,485.44
2016,3,26,14,45,321.5,285.0,5.6,16.0,498.0,543.83,436.85
2016,3,26,15,0,264.0,280.0,5.7,16.0,445.0,484.24,390.07
2016,3,26,15,15,279.0,256.5,5.7,15.5,420.0,457.94,371.19
2016,3,26,15,30,294.0,233.0,5.7,15.0,395.0,429.67,350.16
2016,3,26,15,45,147.0,146.5,5.75,15.0,227.5,235.18,192.04
2016,3,26,16,0,0.0,60.0,5.8,15.0,60.0,57.99,43.31
2016,3,26,16,15,144.5,102.0,5.7,14.5,157.0,175.91,143.33
2016,3,26,16,30,289.0,144.0,5.6,14.0,254.0,273.22,222.6
2016,3,26,16,45,257.0,127.5,5.6,14.0,214.5,227.72,183.19
2016,3,26,17,0,225.0,111.0,5.6,14.0,175.0,185.5,146.41
2016,3,26,17,15,190.0,90.5,5.45,13.5,136.5,141.9,108.7
2016,3,26,17,30,155.0,70.0,5.3,13.0,98.0,102.32,74.62
2016,3,26,17,45,103.5,49.5,5.15,13.0,65.5,64.59,43.46
2016,3,26,18,0,52.0,29.0,5.0,13.0,33.0,32.75,16.6
2016,3,26,18,15,26.0,14.5,4.85,13.0,16.5,14.87,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,120.0,15.0,4.25,12.0,25.0,18.22,0.0
2016,3,27,6,30,240.0,30.0,4.4,12.0,50.0,51.92,25.32
2016,3,27,6,45,353.5,42.0,4.55,12.0,95.5,96.2,59.34
2016,3,27,7,0,467.0,54.0,4.7,12.0,141.0,153.97,106.42
2016,3,27,7,15,538.0,62.0,4.7,12.0,193.0,209.58,155.81
2016,3,27,7,30,609.0,70.0,4.7,12.0,245.0,272.94,212.61
2016,3,27,7,45,304.5,90.5,4.7,12.5,178.0,212.13,170.81
2016,3,27,8,0,0.0,111.0,4.7,13.0,111.0,108.06,86.29
2016,3,27,8,15,7.5,141.0,4.8,13.0,144.5,141.46,114.17
2016,3,27,8,30,15.0,171.0,4.9,13.0,178.0,175.79,142.44
2016,3,27,8,45,16.0,186.5,5.0,13.0,195.0,192.51,155.84
2016,3,27,9,0,17.0,202.0,5.1,13.0,212.0,209.33,169.25
2016,3,27,9,15,10.5,195.5,5.25,13.0,202.0,198.94,160.18
2016,3,27,9,30,4.0,189.0,5.4,13.0,192.0,188.04,150.74
2016,3,27,9,45,12.5,223.0,5.55,13.5,232.0,228.76,183.5
2016,3,27,10,0,21.0,257.0,5.7,14.0,272.0,270.27,216.43
2016,3,27,10,15,25.5,277.0,5.8,14.0,296.0,294.89,235.84
2016,3,27,10,30,30.0,297.0,5.9,14.0,320.0,327.01,261.13
2016,3,27,10,45,23.5,287.0,6.0,14.0,305.5,304.5,242.76
2016,3,27,11,0,17.0,277.0,6.1,14.0,291.0,288.92,229.97
2016,3,27,11,15,35.0,319.5,6.1,14.0,348.0,357.35,284.55
2016,3,27,11,30,53.0,362.0,6.1,14.0,405.0,419.63,333.53
2016,3,27,11,45,55.5,368.5,6.15,14.0,414.5,429.44,341.01
2016,3,27,12,0,58.0,375.0,6.2,14.0,424.0,439.08,348.51
2016,3,27,12,15,77.5,387.5,6.2,14.0,452.5,471.02,373.95
2016,3,27,12,30,97.0,400.0,6.2,14.0,481.0,502.67,399.02
2016,3,27,12,45,153.0,400.5,6.25,14.0,526.0,563.88,448.18
2016,3,27,13,0,209.0,401.0,6.3,14.0,571.0,614.79,489.09
2016,3,27,13,15,297.5,372.5,6.4,14.0,609.5,670.53,534.93
2016,3,27,13,30,386.0,344.0,6.5,14.0,648.0,713.92,571.23
2016,3,27,13,45,337.0,344.5,6.6,14.0,604.0,662.55,531.31
2016,3,27,14,0,288.0,345.0,6.7,14.0,560.0,612.15,492.03
2016,3,27,14,15,397.5,294.0,6.8,14.0,577.0,639.33,517.57
2016,3,27,14,30,507.0,243.0,6.9,14.0,594.0,665.59,541.66
2016,3,27,14,45,498.5,232.0,7.0,14.0,561.5,628.6,513.37
2016,3,27,15,0,490.0,221.0,7.1,14.0,529.0,590.65,484.12
2016,3,27,15,15,480.0,207.5,7.15,13.5,492.0,548.32,451.73
2016,3,27,15,30,470.0,194.0,7.2,13.0,455.0,505.53,418.29
2016,3,27,15,45,381.0,192.0,7.25,13.0,391.5,423.44,350.6
2016,3,27,16,0,292.0,190.0,7.3,13.0,328.0,354.25,292.73
2016,3,27,16,15,415.0,146.5,7.25,12.5,318.5,356.9,295.22
2016,3,27,16,30,538.0,103.0,7.2,12.0,309.0,343.8,282.38
2016,3,27,16,45,458.5,103.0,7.15,12.0,260.5,281.34,227.4
2016,3,27,17,0,379.0,103.0,7.1,12.0,212.0,228.87,180.95
2016,3,27,17,15,325.0,86.5,7.1,12.0,166.5,174.99,133.24
2016,3,27,17,30,271.0,70.0,7.1,12.0,121.0,127.18,91.41
2016,3,27,17,45,186.0,51.5,7.1,12.0,81.5,78.39,51.63
2016,3,27,18,0,101.0,33.0,7.1,12.0,42.0,41.13,21.71
2016,3,27,18,15,50.5,16.5,7.15,11.5,21.0,17.47,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,6,15,153.5,15.0,8.5,10.0,29.0,18.1,0.0
2016,3,28,6,30,307.0,30.0,8.6,10.0,58.0,58.88,29.04
2016,3,28,6,45,427.5,40.0,8.7,10.0,106.5,106.62,65.61
2016,3,28,7,0,548.0,50.0,8.8,10.0,155.0,168.62,117.14
2016,3,28,7,15,615.0,57.0,8.75,10.0,209.0,227.06,170.56
2016,3,28,7,30,682.0,64.0,8.7,10.0,263.0,292.7,231.08
2016,3,28,7,45,727.0,68.5,8.7,10.5,318.0,354.03,287.73
2016,3,28,8,0,772.0,73.0,8.7,11.0,373.0,419.25,346.5
2016,3,28,8,15,801.5,76.5,8.6,11.0,425.5,479.29,400.29
2016,3,28,8,30,831.0,80.0,8.5,11.0,478.0,540.77,453.89
2016,3,28,8,45,546.5,161.5,8.4,11.0,434.0,497.3,416.77
2016,3,28,9,0,262.0,243.0,8.3,11.0,390.0,421.78,350.58
2016,3,28,9,15,320.5,251.0,8.25,11.0,444.5,482.39,400.95
2016,3,28,9,30,379.0,259.0,8.2,11.0,499.0,547.09,453.88
2016,3,28,9,45,271.0,296.0,8.15,11.5,472.5,518.96,427.04
2016,3,28,10,0,163.0,333.0,8.1,12.0,446.0,475.59,387.85
2016,3,28,10,15,193.0,346.5,8.05,12.0,486.5,520.32,423.77
2016,3,28,10,30,223.0,360.0,8.0,12.0,527.0,566.22,460.17
2016,3,28,10,45,422.0,305.5,7.95,12.0,634.0,704.76,574.23
2016,3,28,11,0,621.0,251.0,7.9,12.0,741.0,839.22,682.64
2016,3,28,11,15,560.0,280.5,7.9,12.0,729.0,823.51,667.85
2016,3,28,11,30,499.0,310.0,7.9,12.0,717.0,805.65,651.84
2016,3,28,11,45,418.0,347.5,7.9,12.0,690.5,773.54,624.21
2016,3,28,12,0,337.0,385.0,7.9,12.0,664.0,731.79,589.27
2016,3,28,12,15,649.5,245.5,7.85,12.0,783.5,892.61,722.82
2016,3,28,12,30,962.0,106.0,7.8,12.0,903.0,1030.2,825.88
2016,3,28,12,45,944.0,114.5,7.75,12.5,890.0,1016.36,813.51
2016,3,28,13,0,926.0,123.0,7.7,13.0,877.0,999.04,799.36
2016,3,28,13,15,921.0,122.0,7.65,13.0,859.5,980.4,785.9
2016,3,28,13,30,916.0,121.0,7.6,13.0,842.0,958.38,770.04
2016,3,28,13,45,730.0,189.5,7.6,13.0,753.0,855.5,693.33
2016,3,28,14,0,544.0,258.0,7.6,13.0,664.0,746.42,606.84
2016,3,28,14,15,713.5,186.0,7.5,13.0,695.5,797.13,650.96
2016,3,28,14,30,883.0,114.0,7.4,13.0,727.0,829.43,676.51
2016,3,28,14,45,868.0,112.0,7.35,13.0,688.0,784.12,642.64
2016,3,28,15,0,853.0,110.0,7.3,13.0,649.0,737.15,607.53
2016,3,28,15,15,834.5,107.0,7.2,12.5,604.0,685.38,568.47
2016,3,28,15,30,816.0,104.0,7.1,12.0,559.0,632.82,526.78
2016,3,28,15,45,791.0,100.0,7.0,12.0,510.0,574.93,478.86
2016,3,28,16,0,766.0,96.0,6.9,12.0,461.0,518.08,430.72
2016,3,28,16,15,583.0,113.0,6.7,12.0,372.5,406.46,336.39
2016,3,28,16,30,400.0,130.0,6.5,12.0,284.0,310.51,254.87
2016,3,28,16,45,502.5,101.5,6.35,12.0,266.5,296.81,239.53
2016,3,28,17,0,605.0,73.0,6.2,12.0,249.0,272.56,212.56
2016,3,28,17,15,533.0,64.5,6.05,11.5,196.5,208.82,155.5
2016,3,28,17,30,461.0,56.0,5.9,11.0,144.0,152.99,106.07
2016,3,28,17,45,347.5,44.0,5.75,11.0,98.0,95.94,59.56
2016,3,28,18,0,234.0,32.0,5.6,11.0,52.0,51.87,25.72
2016,3,28,18,15,117.0,16.0,5.5,11.0,26.0,18.77,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,29,6,15,143.5,16.0,2.3,10.0,29.5,19.32,0.0
2016,3,29,6,30,287.0,32.0,2.3,10.0,59.0,60.04,31.2
2016,3,29,6,45,407.0,42.0,2.35,10.5,107.5,106.96,66.75
2016,3,29,7,0,527.0,52.0,2.4,11.0,156.0,168.08,116.74
2016,3,29,7,15,593.5,59.0,2.55,11.0,209.0,225.39,168.05
2016,3,29,7,30,660.0,66.0,2.7,11.0,262.0,289.84,225.92
2016,3,29,7,45,711.5,69.5,2.9,11.5,317.5,351.54,280.95
2016,3,29,8,0,763.0,73.0,3.1,12.0,373.0,417.86,338.51
2016,3,29,8,15,793.0,77.0,3.1,12.0,425.5,478.23,390.24
2016,3,29,8,30,823.0,81.0,3.1,12.0,478.0,540.13,441.61
2016,3,29,8,45,848.0,82.5,3.1,12.5,528.0,597.53,487.16
2016,3,29,9,0,873.0,84.0,3.1,13.0,578.0,653.14,529.95
2016,3,29,9,15,889.0,86.5,2.85,13.0,622.5,705.34,567.89
2016,3,29,9,30,905.0,89.0,2.6,13.0,667.0,756.38,602.42
2016,3,29,9,45,917.5,90.5,2.4,13.5,706.0,802.2,631.35
2016,3,29,10,0,930.0,92.0,2.2,14.0,745.0,846.02,658.0
2016,3,29,10,15,939.0,93.5,2.0,14.0,777.0,884.67,681.45
2016,3,29,10,30,948.0,95.0,1.8,14.0,809.0,920.61,702.41
2016,3,29,10,45,953.5,96.0,1.65,14.0,833.5,950.0,719.0
2016,3,29,11,0,959.0,97.0,1.5,14.0,858.0,976.14,733.09
2016,3,29,11,15,963.0,98.0,1.6,14.0,874.0,997.48,747.73
2016,3,29,11,30,967.0,99.0,1.7,14.0,890.0,1015.25,760.16
2016,3,29,11,45,967.5,99.5,1.8,14.0,898.0,1025.5,767.79
2016,3,29,12,0,968.0,100.0,1.9,14.0,906.0,1031.95,773.12
2016,3,29,12,15,968.0,100.0,2.1,14.0,905.5,1033.55,776.74
2016,3,29,12,30,968.0,100.0,2.3,14.0,905.0,1031.32,777.82
2016,3,29,12,45,965.0,100.0,2.55,14.0,896.0,1022.42,774.95
2016,3,29,13,0,962.0,100.0,2.8,14.0,887.0,1009.79,769.43
2016,3,29,13,15,957.5,99.5,2.95,14.0,870.0,991.57,759.04
2016,3,29,13,30,953.0,99.0,3.1,14.0,853.0,969.82,746.2
2016,3,29,13,45,944.5,99.0,3.3,14.0,827.0,941.69,729.19
2016,3,29,14,0,936.0,99.0,3.5,14.0,801.0,910.49,709.79
2016,3,29,14,15,927.0,97.0,3.6,14.0,769.0,873.87,685.65
2016,3,29,14,30,918.0,95.0,3.7,14.0,737.0,834.61,659.38
2016,3,29,14,45,902.5,94.5,3.8,14.0,697.5,789.59,628.58
2016,3,29,15,0,887.0,94.0,3.9,14.0,658.0,742.87,596.09
2016,3,29,15,15,870.5,91.5,3.95,14.0,613.0,691.93,559.75
2016,3,29,15,30,854.0,89.0,4.0,14.0,568.0,642.03,521.38
2016,3,29,15,45,828.5,86.5,4.05,14.0,518.5,583.69,475.3
2016,3,29,16,0,803.0,84.0,4.1,14.0,469.0,525.78,428.26
2016,3,29,16,15,772.0,80.0,4.1,13.5,416.5,464.39,377.73
2016,3,29,16,30,741.0,76.0,4.1,13.0,364.0,404.71,326.9
2016,3,29,16,45,695.5,70.5,4.1,13.0,310.0,340.12,270.14
2016,3,29,17,0,650.0,65.0,4.1,13.0,256.0,279.44,215.48
2016,3,29,17,15,582.5,58.0,3.9,12.5,203.0,215.82,158.77
2016,3,29,17,30,515.0,51.0,3.7,12.0,150.0,159.51,108.87
2016,3,29,17,45,404.0,40.0,3.55,11.5,103.0,100.52,60.85
2016,3,29,18,0,293.0,29.0,3.4,11.0,56.0,54.68,26.15
2016,3,29,18,15,146.5,14.5,3.35,10.5,28.0,16.4,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,16.0,2.65,10.0,16.0,15.45,0.0
2016,3,30,6,30,0.0,32.0,2.7,10.0,32.0,30.88,19.43
2016,3,30,6,45,16.5,53.0,2.8,10.5,56.5,54.36,39.69
2016,3,30,7,0,33.0,74.0,2.9,11.0,81.0,79.79,61.39
2016,3,30,7,15,44.5,97.0,2.8,11.0,109.0,107.91,85.7
2016,3,30,7,30,56.0,120.0,2.7,11.0,137.0,137.46,111.04
2016,3,30,7,45,67.0,141.5,2.65,11.0,165.5,166.66,135.81
2016,3,30,8,0,78.0,163.0,2.6,11.0,194.0,197.07,161.28
2016,3,30,8,15,152.5,185.0,2.6,11.0,256.0,264.09,216.85
2016,3,30,8,30,227.0,207.0,2.6,11.0,318.0,335.85,275.67
2016,3,30,8,45,220.0,230.5,2.65,11.5,347.0,367.47,300.12
2016,3,30,9,0,213.0,254.0,2.7,12.0,376.0,398.0,323.25
2016,3,30,9,15,316.5,253.0,2.8,12.0,449.0,483.27,391.7
2016,3,30,9,30,420.0,252.0,2.9,12.0,522.0,577.17,465.25
2016,3,30,9,45,427.0,266.5,3.0,12.5,554.5,614.84,492.2
2016,3,30,10,0,434.0,281.0,3.1,13.0,587.0,651.65,518.42
2016,3,30,10,15,467.0,279.0,3.15,13.0,621.5,692.11,548.73
2016,3,30,10,30,500.0,277.0,3.2,13.0,656.0,732.76,578.89
2016,3,30,10,45,342.0,335.0,3.3,13.0,598.0,659.49,520.02
2016,3,30,11,0,184.0,393.0,3.4,13.0,540.0,577.41,453.95
2016,3,30,11,15,543.5,259.5,3.4,13.0,705.0,788.35,621.61
2016,3,30,11,30,903.0,126.0,3.4,13.0,870.0,986.03,762.98
2016,3,30,11,45,704.0,223.0,3.45,13.0,806.0,918.28,713.85
2016,3,30,12,0,505.0,320.0,3.5,13.0,742.0,831.88,647.72
2016,3,30,12,15,708.0,222.5,3.5,13.0,814.0,926.85,721.26
2016,3,30,12,30,911.0,125.0,3.5,13.0,886.0,1005.44,775.4
2016,3,30,12,45,632.0,250.0,3.5,13.0,775.5,876.95,683.81
2016,3,30,13,0,353.0,375.0,3.5,13.0,665.0,730.5,570.43
2016,3,30,13,15,631.0,245.5,3.55,13.0,751.5,854.9,671.11
2016,3,30,13,30,909.0,116.0,3.6,13.0,838.0,949.67,739.61
2016,3,30,13,45,903.5,114.5,3.65,13.5,814.0,923.45,720.09
2016,3,30,14,0,898.0,113.0,3.7,14.0,790.0,894.18,699.43
2016,3,30,14,15,888.5,111.0,3.75,13.5,758.0,858.17,676.45
2016,3,30,14,30,879.0,109.0,3.8,13.0,726.0,819.68,651.42
2016,3,30,14,45,866.5,106.5,3.9,13.0,687.5,779.34,623.75
2016,3,30,15,0,854.0,104.0,4.0,13.0,649.0,733.62,591.69
2016,3,30,15,15,837.0,101.0,4.1,13.0,605.0,682.75,554.86
2016,3,30,15,30,820.0,98.0,4.2,13.0,561.0,630.98,515.02
2016,3,30,15,45,797.0,94.5,4.3,13.0,512.5,574.54,470.43
2016,3,30,16,0,774.0,91.0,4.4,13.0,464.0,518.37,424.71
2016,3,30,16,15,742.0,86.5,4.45,12.5,412.0,457.37,374.3
2016,3,30,16,30,710.0,82.0,4.5,12.0,360.0,398.48,323.94
2016,3,30,16,45,665.0,76.0,4.6,12.0,306.5,335.01,267.99
2016,3,30,17,0,620.0,70.0,4.7,12.0,253.0,275.59,214.28
2016,3,30,17,15,552.0,62.0,4.6,11.5,201.0,212.43,157.87
2016,3,30,17,30,484.0,54.0,4.5,11.0,149.0,156.68,108.4
2016,3,30,17,45,375.0,43.0,4.4,11.0,102.5,99.66,61.66
2016,3,30,18,0,266.0,32.0,4.3,11.0,56.0,55.57,28.16
2016,3,30,18,15,133.0,16.0,4.2,10.5,28.0,17.55,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,2.65,11.0,8.0,7.71,0.0
2016,3,31,6,30,0.0,16.0,2.7,11.0,16.0,15.43,6.97
2016,3,31,6,45,0.0,28.0,2.75,11.0,28.0,27.03,17.32
2016,3,31,7,0,0.0,40.0,2.8,11.0,40.0,38.63,27.6
2016,3,31,7,15,0.0,53.5,2.75,11.0,53.5,51.69,39.03
2016,3,31,7,30,0.0,67.0,2.7,11.0,67.0,64.8,50.33
2016,3,31,7,45,0.0,81.0,2.65,11.5,81.0,78.45,61.8
2016,3,31,8,0,0.0,95.0,2.6,12.0,95.0,92.13,73.1
2016,3,31,8,15,2.0,128.5,2.55,12.0,129.5,126.14,101.42
2016,3,31,8,30,4.0,162.0,2.5,12.0,164.0,160.58,129.63
2016,3,31,8,45,14.5,190.0,2.5,12.0,198.5,195.0,157.62
2016,3,31,9,0,25.0,218.0,2.5,12.0,233.0,230.51,186.19
2016,3,31,9,15,38.5,247.0,2.55,12.0,271.0,275.04,221.75
2016,3,31,9,30,52.0,276.0,2.6,12.0,309.0,316.67,254.57
2016,3,31,9,45,474.5,190.0,2.7,12.5,525.0,572.85,464.02
2016,3,31,10,0,897.0,104.0,2.8,13.0,741.0,837.22,660.46
2016,3,31,10,15,906.0,105.5,2.85,13.0,772.5,874.73,684.06
2016,3,31,10,30,915.0,107.0,2.9,13.0,804.0,909.63,707.7
2016,3,31,10,45,922.0,107.5,3.0,13.5,828.0,938.89,726.4
2016,3,31,11,0,929.0,108.0,3.1,14.0,852.0,965.07,742.95
2016,3,31,11,15,933.0,108.5,3.15,14.0,868.0,985.22,756.38
2016,3,31,11,30,937.0,109.0,3.2,14.0,884.0,1001.92,767.58
2016,3,31,11,45,940.0,109.0,3.3,14.0,892.5,1013.56,775.88
2016,3,31,12,0,943.0,109.0,3.4,14.0,901.0,1021.56,781.85
2016,3,31,12,15,943.0,109.0,3.55,14.0,900.5,1022.97,783.87
2016,3,31,12,30,943.0,109.0,3.7,14.0,900.0,1020.65,783.48
2016,3,31,12,45,946.5,105.0,3.85,14.0,892.5,1013.65,779.99
2016,3,31,13,0,950.0,101.0,4.0,14.0,885.0,1002.88,773.97
2016,3,31,13,15,946.5,100.5,4.15,14.0,868.5,985.6,763.49
2016,3,31,13,30,943.0,100.0,4.3,14.0,852.0,964.82,750.71
2016,3,31,13,45,936.5,99.0,4.45,14.0,827.0,937.46,733.61
2016,3,31,14,0,930.0,98.0,4.6,14.0,802.0,906.98,714.11
2016,3,31,14,15,921.5,96.5,4.65,14.0,770.5,871.35,689.96
2016,3,31,14,30,913.0,95.0,4.7,14.0,739.0,833.09,663.7
2016,3,31,14,45,901.0,93.0,4.8,14.0,700.0,789.19,633.3
2016,3,31,15,0,889.0,91.0,4.9,14.0,661.0,743.36,601.02
2016,3,31,15,15,873.5,89.0,4.95,13.5,617.0,693.45,566.01
2016,3,31,15,30,858.0,87.0,5.0,13.0,573.0,644.43,528.97
2016,3,31,15,45,429.0,103.0,5.05,13.0,346.0,367.83,305.01
2016,3,31,16,0,0.0,119.0,5.1,13.0,119.0,115.66,91.95
2016,3,31,16,15,0.0,106.0,5.05,13.0,106.0,102.9,81.74
2016,3,31,16,30,0.0,93.0,5.0,13.0,93.0,90.17,71.25
2016,3,31,16,45,333.5,78.5,5.0,13.0,178.5,210.27,169.05
2016,3,31,17,0,667.0,64.0,5.0,13.0,264.0,285.28,221.06
2016,3,31,17,15,603.5,57.5,4.85,12.5,211.0,222.11,164.01
2016,3,31,17,30,540.0,51.0,4.7,12.0,158.0,165.77,113.59
2016,3,31,17,45,431.0,41.0,4.55,12.0,110.0,106.33,64.65
2016,3,31,18,0,322.0,31.0,4.4,12.0,62.0,59.77,29.52
2016,3,31,18,15,161.0,15.5,4.25,11.5,31.0,18.11,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,12.5,3.45,11.0,12.5,12.06,0.2
2016,4,1,6,30,0.0,25.0,3.5,11.0,25.0,24.14,14.21
2016,4,1,6,45,0.0,41.5,3.55,11.0,41.5,40.1,28.44
2016,4,1,7,0,0.0,58.0,3.6,11.0,58.0,56.12,42.59
2016,4,1,7,15,0.0,76.5,3.55,11.0,76.5,74.17,58.3
2016,4,1,7,30,0.0,95.0,3.5,11.0,95.0,92.29,73.82
2016,4,1,7,45,0.0,113.5,3.45,11.5,113.5,110.46,88.97
2016,4,1,8,0,0.0,132.0,3.4,12.0,132.0,128.69,103.86
2016,4,1,8,15,0.0,133.5,3.35,12.0,133.5,130.06,104.65
2016,4,1,8,30,0.0,135.0,3.3,12.0,135.0,131.45,105.46
2016,4,1,8,45,1.5,156.0,3.3,12.0,157.0,153.13,123.11
2016,4,1,9,0,3.0,177.0,3.3,12.0,179.0,175.02,140.75
2016,4,1,9,15,11.5,208.5,3.25,12.0,216.0,212.51,171.11
2016,4,1,9,30,20.0,240.0,3.2,12.0,253.0,250.85,201.77
2016,4,1,9,45,24.0,260.0,3.15,12.5,276.5,274.82,220.09
2016,4,1,10,0,28.0,280.0,3.1,13.0,300.0,305.25,243.32
2016,4,1,10,15,36.5,304.5,3.05,13.0,332.0,338.91,269.41
2016,4,1,10,30,45.0,329.0,3.0,13.0,364.0,373.07,295.62
2016,4,1,10,45,204.5,344.5,2.95,13.0,508.5,540.45,428.31
2016,4,1,11,0,364.0,360.0,2.9,13.0,653.0,714.94,559.78
2016,4,1,11,15,368.0,366.5,2.85,13.0,667.5,732.28,570.45
2016,4,1,11,30,372.0,373.0,2.8,13.0,682.0,748.25,581.25
2016,4,1,11,45,657.5,240.5,2.75,13.5,792.5,894.84,692.78
2016,4,1,12,0,943.0,108.0,2.7,14.0,903.0,1022.3,777.13
2016,4,1,12,15,943.0,108.0,2.7,14.0,902.5,1023.64,776.65
2016,4,1,12,30,943.0,108.0,2.7,14.0,902.0,1021.24,775.11
2016,4,1,12,45,943.0,106.5,2.75,14.0,894.0,1013.53,770.66
2016,4,1,13,0,943.0,105.0,2.8,14.0,886.0,1002.11,763.86
2016,4,1,13,15,939.0,104.0,2.9,14.0,869.0,983.87,752.97
2016,4,1,13,30,935.0,103.0,3.0,14.0,852.0,962.17,739.75
2016,4,1,13,45,930.5,101.0,3.1,14.0,827.5,935.63,723.12
2016,4,1,14,0,926.0,99.0,3.2,14.0,803.0,905.89,704.18
2016,4,1,14,15,917.5,97.5,3.3,14.0,771.5,870.32,680.95
2016,4,1,14,30,909.0,96.0,3.4,14.0,740.0,832.13,655.62
2016,4,1,14,45,897.5,94.0,3.5,14.0,701.5,788.71,626.15
2016,4,1,15,0,886.0,92.0,3.6,14.0,663.0,743.32,594.84
2016,4,1,15,15,870.5,89.5,3.7,14.0,619.0,692.96,559.29
2016,4,1,15,30,855.0,87.0,3.8,14.0,575.0,643.48,521.87
2016,4,1,15,45,833.0,84.0,3.9,14.0,526.0,586.5,477.16
2016,4,1,16,0,811.0,81.0,4.0,14.0,477.0,529.62,431.19
2016,4,1,16,15,782.0,77.5,4.0,13.5,425.0,469.22,381.54
2016,4,1,16,30,753.0,74.0,4.0,13.0,373.0,410.3,331.41
2016,4,1,16,45,710.0,69.0,4.05,13.0,319.0,346.32,275.25
2016,4,1,17,0,667.0,64.0,4.1,13.0,265.0,285.97,220.89
2016,4,1,17,15,604.5,57.5,3.95,12.5,212.5,223.0,164.54
2016,4,1,17,30,542.0,51.0,3.8,12.0,160.0,166.75,114.33
2016,4,1,17,45,437.0,41.0,3.7,11.5,112.0,107.66,65.7
2016,4,1,18,0,332.0,31.0,3.6,11.0,64.0,60.98,30.45
2016,4,1,18,15,166.0,15.5,3.5,11.0,32.0,18.46,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,146.5,20.0,1.4,10.0,36.5,25.73,6.41
2016,4,2,6,30,293.0,40.0,1.3,10.0,73.0,71.95,41.63
2016,4,2,6,45,372.0,54.0,1.25,10.0,119.5,117.82,78.28
2016,4,2,7,0,451.0,68.0,1.2,10.0,166.0,174.01,125.94
2016,4,2,7,15,314.0,99.0,1.1,10.0,176.5,192.3,149.35
2016,4,2,7,30,177.0,130.0,1.0,10.0,187.0,191.38,153.87
2016,4,2,7,45,197.5,148.5,0.9,10.5,222.5,228.69,185.31
2016,4,2,8,0,218.0,167.0,0.8,11.0,258.0,271.0,219.82
2016,4,2,8,15,181.5,193.0,0.75,11.0,275.0,288.04,233.48
2016,4,2,8,30,145.0,219.0,0.7,11.0,292.0,304.02,245.55
2016,4,2,8,45,242.5,229.0,0.7,11.5,365.0,385.43,309.67
2016,4,2,9,0,340.0,239.0,0.7,12.0,438.0,471.62,375.26
2016,4,2,9,15,346.5,257.5,0.75,12.0,473.0,511.06,403.93
2016,4,2,9,30,353.0,276.0,0.8,12.0,508.0,550.14,432.32
2016,4,2,9,45,581.5,212.0,0.9,12.5,619.0,681.31,531.81
2016,4,2,10,0,810.0,148.0,1.0,13.0,730.0,821.32,630.47
2016,4,2,10,15,820.0,150.5,1.15,13.0,761.0,858.36,655.01
2016,4,2,10,30,830.0,153.0,1.3,13.0,792.0,893.11,679.32
2016,4,2,10,45,842.5,151.5,1.45,13.5,816.5,923.4,699.34
