Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,0,855.0,150.0,1.6,14.0,841.0,951.08,717.57
2016,4,2,11,15,859.0,151.0,1.75,14.0,856.5,970.64,731.74
2016,4,2,11,30,863.0,152.0,1.9,14.0,872.0,986.97,743.91
2016,4,2,11,45,872.0,148.0,2.05,14.5,881.5,999.44,752.21
2016,4,2,12,0,881.0,144.0,2.2,15.0,891.0,1008.51,758.33
2016,4,2,12,15,880.5,144.0,2.35,15.0,890.0,1003.13,756.31
2016,4,2,12,30,880.0,144.0,2.5,15.0,889.0,1006.41,760.28
2016,4,2,12,45,885.0,139.0,2.65,15.0,881.5,994.12,753.73
2016,4,2,13,0,890.0,134.0,2.8,15.0,874.0,984.31,749.0
2016,4,2,13,15,676.5,224.5,2.9,15.0,781.0,877.93,677.02
2016,4,2,13,30,463.0,315.0,3.0,15.0,688.0,762.79,591.22
2016,4,2,13,45,658.5,225.0,3.15,15.0,738.0,833.86,650.18
2016,4,2,14,0,854.0,135.0,3.3,15.0,788.0,887.6,690.08
2016,4,2,14,15,691.5,188.5,3.3,15.0,703.5,785.71,617.76
2016,4,2,14,30,529.0,242.0,3.3,15.0,619.0,685.18,541.57
2016,4,2,14,45,540.5,223.0,3.35,15.0,590.5,654.21,520.41
2016,4,2,15,0,552.0,204.0,3.4,15.0,562.0,620.71,496.46
2016,4,2,15,15,377.5,230.0,3.4,14.5,467.5,498.6,401.38
2016,4,2,15,30,203.0,256.0,3.4,14.0,373.0,391.71,316.05
2016,4,2,15,45,190.0,238.5,3.4,14.0,340.5,355.89,288.19
2016,4,2,16,0,177.0,221.0,3.4,14.0,308.0,320.95,260.33
2016,4,2,16,15,170.5,197.0,3.4,13.5,273.5,283.53,230.57
2016,4,2,16,30,164.0,173.0,3.4,13.0,239.0,246.59,200.51
2016,4,2,16,45,149.5,150.0,3.4,13.0,203.5,208.16,168.24
2016,4,2,17,0,135.0,127.0,3.4,13.0,168.0,171.27,136.76
2016,4,2,17,15,115.5,103.5,3.3,12.5,134.0,134.16,105.06
2016,4,2,17,30,96.0,80.0,3.2,12.0,100.0,99.38,75.15
2016,4,2,17,45,65.0,58.0,3.15,12.0,69.5,66.77,47.68
2016,4,2,18,0,34.0,36.0,3.1,12.0,39.0,37.87,23.51
2016,4,2,18,15,17.0,18.0,3.0,12.0,19.5,17.73,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,153.5,20.5,2.1,9.0,39.0,27.28,8.58
2016,4,3,6,30,307.0,41.0,2.1,9.0,78.0,76.15,44.84
2016,4,3,6,45,401.5,52.5,2.15,9.0,126.0,123.51,82.43
2016,4,3,7,0,496.0,64.0,2.2,9.0,174.0,181.99,132.16
2016,4,3,7,15,248.0,86.5,2.15,9.0,141.5,159.7,125.02
2016,4,3,7,30,0.0,109.0,2.1,9.0,109.0,106.02,85.95
2016,4,3,7,45,5.0,128.0,2.1,9.5,130.0,126.75,103.28
2016,4,3,8,0,10.0,147.0,2.1,10.0,151.0,148.08,120.74
2016,4,3,8,15,28.0,176.0,2.1,10.5,190.0,189.33,154.57
2016,4,3,8,30,46.0,205.0,2.1,11.0,229.0,230.51,187.77
2016,4,3,8,45,249.0,209.0,2.15,11.5,354.0,369.25,301.87
2016,4,3,9,0,452.0,213.0,2.2,12.0,479.0,524.11,424.26
2016,4,3,9,15,649.5,164.0,2.25,12.0,577.0,635.4,511.59
2016,4,3,9,30,847.0,115.0,2.3,12.0,675.0,756.41,602.47
2016,4,3,9,45,859.0,118.0,2.35,12.5,713.0,801.45,631.88
2016,4,3,10,0,871.0,121.0,2.4,13.0,751.0,844.61,660.22
2016,4,3,10,15,880.5,123.0,2.45,13.0,782.0,882.46,685.78
2016,4,3,10,30,890.0,125.0,2.5,13.0,813.0,913.27,706.36
2016,4,3,10,45,895.0,127.0,2.55,13.0,836.5,941.53,725.21
2016,4,3,11,0,900.0,129.0,2.6,13.0,860.0,966.71,741.97
2016,4,3,11,15,733.5,214.5,2.65,13.0,817.5,925.63,713.25
2016,4,3,11,30,567.0,300.0,2.7,13.0,775.0,864.89,667.58
2016,4,3,11,45,522.0,318.0,2.75,13.5,758.5,846.26,652.63
2016,4,3,12,0,477.0,336.0,2.8,14.0,742.0,824.7,635.23
2016,4,3,12,15,691.5,236.0,2.9,14.0,824.0,929.72,715.88
2016,4,3,12,30,906.0,136.0,3.0,14.0,906.0,1018.4,776.7
2016,4,3,12,45,899.0,138.5,3.15,14.0,896.0,1008.31,770.51
2016,4,3,13,0,892.0,141.0,3.3,14.0,886.0,994.81,762.97
2016,4,3,13,15,887.5,140.0,3.4,14.0,869.0,982.23,755.71
2016,4,3,13,30,883.0,139.0,3.5,14.0,852.0,960.62,742.21
2016,4,3,13,45,872.5,139.5,3.65,14.0,826.5,932.1,724.22
2016,4,3,14,0,862.0,140.0,3.8,14.0,801.0,900.84,704.14
2016,4,3,14,15,852.0,137.5,3.9,14.0,768.5,864.3,679.82
2016,4,3,14,30,842.0,135.0,4.0,14.0,736.0,825.44,653.59
2016,4,3,14,45,831.5,130.5,4.1,14.0,698.0,781.99,623.68
2016,4,3,15,0,821.0,126.0,4.2,14.0,660.0,736.7,592.05
2016,4,3,15,15,612.0,173.0,4.25,14.0,556.5,608.5,492.36
2016,4,3,15,30,403.0,220.0,4.3,14.0,453.0,491.94,399.04
2016,4,3,15,45,578.0,162.5,4.35,14.0,465.0,516.69,421.3
2016,4,3,16,0,753.0,105.0,4.4,14.0,477.0,525.27,428.4
2016,4,3,16,15,721.5,99.5,4.35,13.5,425.0,464.18,377.98
2016,4,3,16,30,690.0,94.0,4.3,13.0,373.0,404.99,327.85
2016,4,3,16,45,650.5,86.5,4.3,13.0,320.0,342.92,273.56
2016,4,3,17,0,611.0,79.0,4.3,13.0,267.0,284.31,221.01
2016,4,3,17,15,545.5,70.5,4.15,12.5,214.0,221.48,165.37
2016,4,3,17,30,480.0,62.0,4.0,12.0,161.0,165.78,116.21
2016,4,3,17,45,379.5,49.5,3.85,11.5,113.5,108.27,68.9
2016,4,3,18,0,279.0,37.0,3.7,11.0,66.0,62.07,33.74
2016,4,3,18,15,139.5,18.5,3.6,11.0,33.0,20.77,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,3.5,5.4,11.5,3.5,0.0,0.0
2016,4,4,6,0,0.0,7.0,5.5,12.0,7.0,6.88,0.0
2016,4,4,6,15,42.5,26.0,5.6,12.0,31.5,27.24,12.22
2016,4,4,6,30,85.0,45.0,5.7,12.0,56.0,53.77,35.37
2016,4,4,6,45,119.0,67.0,5.8,12.0,90.0,86.89,62.99
2016,4,4,7,0,153.0,89.0,5.9,12.0,124.0,124.21,94.99
2016,4,4,7,15,173.5,111.5,5.85,12.0,160.5,162.1,128.31
2016,4,4,7,30,194.0,134.0,5.8,12.0,197.0,202.32,163.48
2016,4,4,7,45,218.5,151.5,5.75,12.5,234.5,243.8,198.94
2016,4,4,8,0,243.0,169.0,5.7,13.0,272.0,285.68,234.21
2016,4,4,8,15,519.0,135.0,5.8,13.0,389.5,410.31,338.64
2016,4,4,8,30,795.0,101.0,5.9,13.0,507.0,560.32,462.75
2016,4,4,8,45,654.0,147.5,6.0,13.5,502.5,562.22,462.79
2016,4,4,9,0,513.0,194.0,6.1,14.0,498.0,546.01,447.6
2016,4,4,9,15,694.0,153.0,6.1,14.0,596.0,657.0,538.1
2016,4,4,9,30,875.0,112.0,6.1,14.0,694.0,776.26,630.65
2016,4,4,9,45,887.0,114.5,6.15,14.0,732.5,821.77,663.47
2016,4,4,10,0,899.0,117.0,6.2,14.0,771.0,861.55,692.08
2016,4,4,10,15,908.0,118.5,6.05,14.0,802.5,898.91,717.79
2016,4,4,10,30,917.0,120.0,5.9,14.0,834.0,933.65,741.3
2016,4,4,10,45,922.0,122.0,5.8,14.5,857.5,962.49,759.18
2016,4,4,11,0,927.0,124.0,5.7,15.0,881.0,988.16,774.63
2016,4,4,11,15,930.5,125.0,5.65,15.0,896.5,1008.06,787.74
2016,4,4,11,30,934.0,126.0,5.6,15.0,912.0,1024.49,798.46
2016,4,4,11,45,934.0,127.0,5.6,15.0,919.5,1034.01,804.77
2016,4,4,12,0,934.0,128.0,5.6,15.0,927.0,1039.86,808.65
2016,4,4,12,15,934.0,128.0,5.5,15.0,926.0,1040.97,808.59
2016,4,4,12,30,934.0,128.0,5.4,15.0,925.0,1038.39,806.09
2016,4,4,12,45,934.0,126.0,5.35,15.0,916.5,1030.03,800.06
2016,4,4,13,0,934.0,124.0,5.3,15.0,908.0,1018.01,791.64
2016,4,4,13,15,930.0,123.0,5.3,15.0,890.0,999.7,779.29
2016,4,4,13,30,926.0,122.0,5.3,15.0,872.0,977.97,764.62
2016,4,4,13,45,916.5,122.0,5.35,15.0,846.0,949.1,745.24
2016,4,4,14,0,907.0,122.0,5.4,15.0,820.0,917.33,723.73
2016,4,4,14,15,897.0,120.0,5.75,15.0,787.0,880.36,699.97
2016,4,4,14,30,887.0,118.0,6.1,15.0,754.0,844.58,676.54
2016,4,4,14,45,870.5,117.0,6.5,15.0,713.5,798.62,645.07
2016,4,4,15,0,854.0,116.0,6.9,15.0,673.0,751.15,611.71
2016,4,4,15,15,836.0,112.5,7.05,14.5,628.0,698.79,573.73
2016,4,4,15,30,818.0,109.0,7.2,14.0,583.0,645.64,532.74
2016,4,4,15,45,790.0,106.5,7.4,14.0,532.5,587.09,485.32
2016,4,4,16,0,762.0,104.0,7.6,14.0,482.0,529.86,437.74
2016,4,4,16,15,729.5,99.0,7.4,13.5,429.5,468.31,385.79
2016,4,4,16,30,697.0,94.0,7.2,13.0,377.0,408.74,334.16
2016,4,4,16,45,648.0,88.5,7.0,13.0,322.5,344.62,277.18
2016,4,4,17,0,599.0,83.0,6.8,13.0,268.0,285.0,223.22
2016,4,4,17,15,530.5,74.0,6.4,12.5,215.0,221.46,166.61
2016,4,4,17,30,462.0,65.0,6.0,12.0,162.0,165.42,117.03
2016,4,4,17,45,354.5,52.5,5.6,12.0,114.5,107.0,68.97
2016,4,4,18,0,247.0,40.0,5.2,12.0,67.0,62.23,35.14
2016,4,4,18,15,123.5,20.0,4.95,11.5,33.5,21.78,1.22
2016,4,4,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,43.0,6.0,2.75,10.5,7.0,0.0,0.0
2016,4,5,6,0,86.0,12.0,2.7,11.0,14.0,12.02,0.0
2016,4,5,6,15,239.0,25.5,2.65,11.5,52.0,39.04,16.05
2016,4,5,6,30,392.0,39.0,2.6,12.0,90.0,86.45,49.42
2016,4,5,6,45,479.0,49.0,2.55,12.5,140.0,136.64,89.55
2016,4,5,7,0,566.0,59.0,2.5,13.0,190.0,196.97,140.93
2016,4,5,7,15,624.5,65.5,2.4,13.0,244.5,255.11,192.95
2016,4,5,7,30,683.0,72.0,2.3,13.0,299.0,319.36,249.82
2016,4,5,7,45,725.0,76.5,2.2,13.5,354.0,380.52,302.85
2016,4,5,8,0,767.0,81.0,2.1,14.0,409.0,445.06,356.82
2016,4,5,8,15,795.0,85.0,2.15,14.0,461.0,504.93,406.49
2016,4,5,8,30,823.0,89.0,2.2,14.0,513.0,566.05,455.65
2016,4,5,8,45,847.0,91.0,2.25,14.5,562.5,623.51,499.76
2016,4,5,9,0,871.0,93.0,2.3,15.0,612.0,681.11,542.63
2016,4,5,9,15,885.5,95.5,2.4,15.5,656.0,729.89,576.8
2016,4,5,9,30,900.0,98.0,2.5,16.0,700.0,779.46,610.31
2016,4,5,9,45,911.0,100.0,2.7,16.5,738.0,824.16,640.57
2016,4,5,10,0,922.0,102.0,2.9,17.0,776.0,866.74,669.08
2016,4,5,10,15,929.5,103.5,2.95,17.0,807.0,903.47,693.56
2016,4,5,10,30,937.0,105.0,3.0,17.0,838.0,937.41,716.05
2016,4,5,10,45,942.0,106.5,3.15,17.5,861.0,966.13,734.33
2016,4,5,11,0,947.0,108.0,3.3,18.0,884.0,991.61,750.42
2016,4,5,11,15,950.0,109.0,3.3,18.0,900.0,1011.29,762.9
2016,4,5,11,30,953.0,110.0,3.3,18.0,916.0,1027.43,773.11
2016,4,5,11,45,954.5,110.0,3.35,18.5,923.0,1037.43,778.28
2016,4,5,12,0,956.0,110.0,3.4,19.0,930.0,1043.7,781.12
2016,4,5,12,15,956.0,110.0,3.35,19.0,929.0,1044.76,781.32
2016,4,5,12,30,956.0,110.0,3.3,19.0,928.0,1042.06,779.19
2016,4,5,12,45,955.0,108.5,3.3,19.0,919.0,1033.04,773.44
2016,4,5,13,0,954.0,107.0,3.3,19.0,910.0,1020.3,765.39
2016,4,5,13,15,950.0,106.5,3.3,19.0,892.5,1002.18,753.86
2016,4,5,13,30,946.0,106.0,3.3,19.0,875.0,980.57,740.08
2016,4,5,13,45,940.0,104.5,3.3,19.5,850.0,952.75,720.77
2016,4,5,14,0,934.0,103.0,3.3,20.0,825.0,921.79,699.4
2016,4,5,14,15,925.0,101.5,3.3,20.0,792.5,885.36,675.57
2016,4,5,14,30,916.0,100.0,3.3,20.0,760.0,846.33,649.8
2016,4,5,14,45,903.5,98.5,3.35,20.0,720.5,802.23,620.5
2016,4,5,15,0,891.0,97.0,3.4,20.0,681.0,756.24,589.49
2016,4,5,15,15,875.5,94.0,3.45,19.5,636.5,704.97,555.24
2016,4,5,15,30,860.0,91.0,3.5,19.0,592.0,654.55,519.16
2016,4,5,15,45,837.0,88.5,3.6,19.0,542.0,597.1,475.3
2016,4,5,16,0,814.0,86.0,3.7,19.0,492.0,539.85,430.26
2016,4,5,16,15,784.5,82.0,3.7,18.5,439.5,478.36,381.07
2016,4,5,16,30,755.0,78.0,3.7,18.0,387.0,418.42,331.45
2016,4,5,16,45,712.0,73.0,3.7,17.5,332.5,354.14,276.89
2016,4,5,17,0,669.0,68.0,3.7,17.0,278.0,293.43,223.82
2016,4,5,17,15,607.0,61.0,3.55,16.5,224.5,229.7,167.92
2016,4,5,17,30,545.0,54.0,3.4,16.0,171.0,172.63,117.84
2016,4,5,17,45,443.5,44.5,3.25,15.5,122.0,113.93,69.94
2016,4,5,18,0,342.0,35.0,3.1,15.0,73.0,67.19,35.07
2016,4,5,18,15,171.0,17.5,2.95,14.5,36.5,21.39,1.86
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,47.5,6.5,3.2,13.5,8.0,0.0,0.0
2016,4,6,6,0,95.0,13.0,3.3,14.0,16.0,13.34,0.0
2016,4,6,6,15,240.5,27.0,3.4,14.5,54.5,41.5,18.11
2016,4,6,6,30,386.0,41.0,3.5,15.0,93.0,88.99,51.28
2016,4,6,6,45,475.0,50.5,3.6,15.5,143.0,138.98,90.96
2016,4,6,7,0,564.0,60.0,3.7,16.0,193.0,199.33,141.97
2016,4,6,7,15,621.5,67.0,3.65,16.0,247.5,257.73,193.94
2016,4,6,7,30,679.0,74.0,3.6,16.0,302.0,322.12,250.72
2016,4,6,7,45,717.5,79.0,3.55,16.5,356.0,382.2,302.88
2016,4,6,8,0,756.0,84.0,3.5,17.0,410.0,445.32,355.89
2016,4,6,8,15,784.0,88.5,3.45,17.5,462.5,505.17,404.69
2016,4,6,8,30,812.0,93.0,3.4,18.0,515.0,566.29,452.78
2016,4,6,8,45,832.0,96.5,3.4,18.5,563.5,622.34,495.59
2016,4,6,9,0,852.0,100.0,3.4,19.0,612.0,678.2,536.94
2016,4,6,9,15,867.0,102.5,3.4,19.5,655.5,728.96,572.33
2016,4,6,9,30,882.0,105.0,3.4,20.0,699.0,775.59,603.18
2016,4,6,9,45,891.5,108.5,3.45,20.5,736.5,819.96,632.2
2016,4,6,10,0,901.0,112.0,3.5,21.0,774.0,862.18,659.35
2016,4,6,10,15,908.5,113.5,3.4,21.0,804.5,898.19,682.33
2016,4,6,10,30,916.0,115.0,3.3,21.0,835.0,931.5,703.25
2016,4,6,10,45,919.0,117.5,3.25,21.5,857.5,958.89,718.97
2016,4,6,11,0,922.0,120.0,3.2,22.0,880.0,983.03,732.44
2016,4,6,11,15,925.0,121.0,3.1,22.5,895.0,1002.23,742.18
2016,4,6,11,30,928.0,122.0,3.0,23.0,910.0,1017.97,749.63
2016,4,6,11,45,927.0,123.0,2.9,23.5,916.0,1026.32,752.28
2016,4,6,12,0,926.0,124.0,2.8,24.0,922.0,1031.02,752.69
2016,4,6,12,15,925.0,124.0,2.65,24.0,920.5,1031.02,751.14
2016,4,6,12,30,924.0,124.0,2.5,24.0,919.0,1027.36,747.35
2016,4,6,12,45,914.5,127.5,2.45,24.5,907.5,1015.61,738.08
2016,4,6,13,0,905.0,131.0,2.4,25.0,896.0,1000.43,726.84
2016,4,6,13,15,900.0,130.0,2.25,25.0,878.0,981.48,713.69
2016,4,6,13,30,895.0,129.0,2.1,25.0,860.0,959.28,698.55
2016,4,6,13,45,886.5,128.0,1.95,25.0,834.0,930.81,679.42
2016,4,6,14,0,878.0,127.0,1.8,25.0,808.0,899.52,658.52
2016,4,6,14,15,716.5,182.5,1.7,25.0,724.0,803.18,594.94
2016,4,6,14,30,555.0,238.0,1.6,25.0,640.0,703.71,524.91
2016,4,6,14,45,528.0,233.0,1.5,25.5,599.0,656.72,491.71
2016,4,6,15,0,501.0,228.0,1.4,26.0,558.0,610.05,457.94
2016,4,6,15,15,583.0,184.0,1.3,26.0,543.5,601.26,453.48
2016,4,6,15,30,665.0,140.0,1.2,26.0,529.0,581.85,440.62
2016,4,6,15,45,702.0,123.0,1.1,26.0,503.0,553.91,419.94
2016,4,6,16,0,739.0,106.0,1.0,26.0,477.0,520.76,394.68
2016,4,6,16,15,663.0,104.0,0.85,25.5,410.5,441.83,335.29
2016,4,6,16,30,587.0,102.0,0.7,25.0,344.0,369.52,279.75
2016,4,6,16,45,525.0,100.5,0.55,24.5,294.5,310.28,232.75
2016,4,6,17,0,463.0,99.0,0.4,24.0,245.0,255.76,188.59
2016,4,6,17,15,410.5,85.5,0.35,23.5,197.5,199.94,143.16
2016,4,6,17,30,358.0,72.0,0.3,23.0,150.0,149.92,102.21
2016,4,6,17,45,281.0,56.0,0.3,22.5,107.0,99.65,62.97
2016,4,6,18,0,204.0,40.0,0.3,22.0,64.0,58.53,32.6
2016,4,6,18,15,102.0,20.0,0.45,21.5,32.0,21.37,3.68
2016,4,6,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,3.25,14.0,7.5,7.37,0.0
2016,4,7,6,0,0.0,15.0,3.3,14.0,15.0,14.42,0.0
2016,4,7,6,15,103.0,33.5,3.45,14.0,47.5,38.86,20.96
2016,4,7,6,30,206.0,52.0,3.6,14.0,80.0,77.44,49.79
2016,4,7,6,45,269.0,69.0,3.75,14.5,123.5,119.5,83.77
2016,4,7,7,0,332.0,86.0,3.9,15.0,167.0,168.98,125.46
2016,4,7,7,15,403.5,91.5,3.9,15.0,213.5,216.81,166.73
2016,4,7,7,30,475.0,97.0,3.9,15.0,260.0,272.36,214.85
2016,4,7,7,45,438.0,124.0,3.95,15.0,293.0,311.95,250.57
2016,4,7,8,0,401.0,151.0,4.0,15.0,326.0,346.88,280.93
2016,4,7,8,15,375.5,178.0,3.9,15.0,357.5,379.65,308.14
2016,4,7,8,30,350.0,205.0,3.8,15.0,389.0,412.47,334.27
2016,4,7,8,45,350.0,226.5,3.75,15.5,424.5,452.35,364.82
2016,4,7,9,0,350.0,248.0,3.7,16.0,460.0,491.46,393.95
2016,4,7,9,15,365.0,264.0,3.6,16.0,499.0,534.71,426.59
2016,4,7,9,30,380.0,280.0,3.5,16.0,538.0,578.23,458.82
2016,4,7,9,45,432.5,276.0,3.45,16.0,584.5,636.45,502.64
2016,4,7,10,0,485.0,272.0,3.4,16.0,631.0,691.71,543.63
2016,4,7,10,15,510.5,276.5,3.3,16.0,667.5,734.34,573.9
2016,4,7,10,30,536.0,281.0,3.2,16.0,704.0,776.59,603.52
2016,4,7,10,45,503.5,302.5,3.15,16.0,709.0,783.26,606.11
2016,4,7,11,0,471.0,324.0,3.1,16.0,714.0,786.53,606.53
2016,4,7,11,15,469.0,332.0,3.05,16.0,726.0,801.5,616.29
2016,4,7,11,30,467.0,340.0,3.0,16.0,738.0,814.46,624.52
2016,4,7,11,45,475.5,334.5,2.95,16.0,743.0,821.53,629.26
2016,4,7,12,0,484.0,329.0,2.9,16.0,748.0,826.64,632.72
2016,4,7,12,15,465.0,341.5,2.9,16.0,743.5,821.7,628.44
2016,4,7,12,30,446.0,354.0,2.9,16.0,739.0,814.71,622.87
2016,4,7,12,45,396.0,372.5,2.9,16.0,711.5,775.53,594.02
2016,4,7,13,0,346.0,391.0,2.9,16.0,684.0,742.91,569.71
2016,4,7,13,15,422.5,350.5,2.9,16.0,702.0,772.93,594.2
2016,4,7,13,30,499.0,310.0,2.9,16.0,720.0,792.58,610.9
2016,4,7,13,45,476.5,308.0,2.95,16.0,689.5,758.34,586.66
2016,4,7,14,0,454.0,306.0,3.0,16.0,659.0,723.33,562.02
2016,4,7,14,15,416.5,307.0,3.0,16.0,621.5,678.3,529.24
2016,4,7,14,30,379.0,308.0,3.0,16.0,584.0,628.61,492.84
2016,4,7,14,45,392.0,286.5,3.0,16.0,558.5,601.76,474.35
2016,4,7,15,0,405.0,265.0,3.0,16.0,533.0,572.79,453.83
2016,4,7,15,15,293.5,265.5,2.95,15.5,453.0,478.53,381.41
2016,4,7,15,30,182.0,266.0,2.9,15.0,373.0,388.54,311.06
2016,4,7,15,45,123.5,238.5,2.9,15.0,308.5,316.14,253.96
2016,4,7,16,0,65.0,211.0,2.9,15.0,244.0,245.81,197.59
2016,4,7,16,15,47.5,184.0,2.8,15.0,207.0,206.21,165.85
2016,4,7,16,30,30.0,157.0,2.7,15.0,170.0,168.53,135.28
2016,4,7,16,45,23.0,136.5,2.6,15.0,145.5,141.87,113.5
2016,4,7,17,0,16.0,116.0,2.5,15.0,121.0,118.04,93.81
2016,4,7,17,15,8.0,95.0,2.35,14.5,97.5,94.3,74.14
2016,4,7,17,30,0.0,74.0,2.2,14.0,74.0,71.55,55.08
2016,4,7,17,45,0.0,52.5,2.1,14.0,52.5,50.64,36.95
2016,4,7,18,0,0.0,31.0,2.0,14.0,31.0,29.92,18.84
2016,4,7,18,15,0.0,15.5,1.9,14.0,15.5,14.96,2.96
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.6,12.5,3.5,3.44,0.0
2016,4,8,6,0,0.0,7.0,1.6,13.0,7.0,6.75,0.0
2016,4,8,6,15,0.0,22.5,1.6,13.0,22.5,21.72,11.51
2016,4,8,6,30,0.0,38.0,1.6,13.0,38.0,36.68,25.13
2016,4,8,6,45,0.0,57.5,1.65,13.5,57.5,55.53,41.53
2016,4,8,7,0,0.0,77.0,1.7,14.0,77.0,74.51,57.81
2016,4,8,7,15,2.0,97.5,1.6,14.0,98.5,95.16,75.28
2016,4,8,7,30,4.0,118.0,1.5,14.0,120.0,116.12,92.7
2016,4,8,7,45,2.0,114.5,1.45,14.0,115.5,112.03,89.07
2016,4,8,8,0,0.0,111.0,1.4,14.0,111.0,107.71,85.21
2016,4,8,8,15,10.5,153.0,1.35,14.0,158.5,154.62,123.68
2016,4,8,8,30,21.0,195.0,1.3,14.0,206.0,202.91,162.42
2016,4,8,8,45,79.5,237.0,1.3,14.5,284.5,286.45,228.91
2016,4,8,9,0,138.0,279.0,1.3,15.0,363.0,377.23,298.91
2016,4,8,9,15,73.5,246.5,1.3,15.0,291.5,299.16,236.62
2016,4,8,9,30,9.0,214.0,1.3,15.0,220.0,216.33,169.97
2016,4,8,9,45,6.0,196.0,1.3,15.0,200.5,196.34,154.08
2016,4,8,10,0,3.0,178.0,1.3,15.0,181.0,176.19,137.8
2016,4,8,10,15,59.0,281.0,1.3,15.0,328.5,333.28,261.95
2016,4,8,10,30,115.0,384.0,1.3,15.0,476.0,499.03,385.53
2016,4,8,10,45,70.5,353.5,1.35,15.0,410.5,422.43,326.46
2016,4,8,11,0,26.0,323.0,1.4,15.0,345.0,350.87,271.67
2016,4,8,11,15,22.5,312.5,1.45,15.0,331.5,329.83,256.0
2016,4,8,11,30,19.0,302.0,1.5,15.0,318.0,316.16,245.55
2016,4,8,11,45,23.0,321.5,1.55,15.0,341.5,339.94,263.79
2016,4,8,12,0,27.0,341.0,1.6,15.0,365.0,372.09,288.05
2016,4,8,12,15,39.0,364.5,1.65,15.0,399.0,408.37,315.56
2016,4,8,12,30,51.0,388.0,1.7,15.0,433.0,444.53,342.74
2016,4,8,12,45,37.5,356.0,1.75,15.0,389.0,397.53,307.4
2016,4,8,13,0,24.0,324.0,1.8,15.0,345.0,343.05,266.42
2016,4,8,13,15,24.0,317.5,1.85,15.0,338.0,336.1,261.68
2016,4,8,13,30,24.0,311.0,1.9,15.0,331.0,329.06,256.66
2016,4,8,13,45,31.5,321.0,2.0,15.0,346.5,352.61,275.35
2016,4,8,14,0,39.0,331.0,2.1,15.0,362.0,368.57,288.14
2016,4,8,14,15,39.0,317.0,2.1,15.0,347.0,352.7,276.39
2016,4,8,14,30,39.0,303.0,2.1,15.0,332.0,336.75,264.69
2016,4,8,14,45,41.5,290.0,2.15,15.0,319.5,323.67,255.32
2016,4,8,15,0,44.0,277.0,2.2,15.0,307.0,310.33,245.66
2016,4,8,15,15,32.5,248.0,2.15,15.0,269.0,270.58,214.76
2016,4,8,15,30,21.0,219.0,2.1,15.0,231.0,228.24,181.54
2016,4,8,15,45,10.5,163.0,2.1,15.0,169.0,165.21,131.23
2016,4,8,16,0,0.0,107.0,2.1,15.0,107.0,103.73,81.17
2016,4,8,16,15,0.0,108.5,2.0,14.5,108.5,105.23,82.94
2016,4,8,16,30,0.0,110.0,1.9,14.0,110.0,106.74,84.62
2016,4,8,16,45,0.0,94.5,1.85,14.0,94.5,91.58,72.15
2016,4,8,17,0,0.0,79.0,1.8,14.0,79.0,76.46,59.55
2016,4,8,17,15,0.0,63.5,1.7,14.0,63.5,61.39,46.79
2016,4,8,17,30,0.0,48.0,1.6,14.0,48.0,46.37,33.87
2016,4,8,17,45,0.0,34.0,1.5,14.0,34.0,32.83,22.07
2016,4,8,18,0,0.0,20.0,1.4,14.0,20.0,19.3,10.22
2016,4,8,18,15,0.0,10.0,1.3,14.0,10.0,9.64,0.33
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,1.8,13.0,2.5,2.46,0.0
2016,4,9,6,0,0.0,5.0,1.8,13.0,5.0,4.82,0.0
2016,4,9,6,15,0.0,15.5,1.85,13.0,15.5,14.95,6.32
2016,4,9,6,30,0.0,26.0,1.9,13.0,26.0,25.09,15.48
2016,4,9,6,45,0.0,38.5,2.0,13.5,38.5,37.18,26.04
2016,4,9,7,0,0.0,51.0,2.1,14.0,51.0,49.27,36.48
2016,4,9,7,15,0.0,65.0,2.05,14.0,65.0,62.84,48.07
2016,4,9,7,30,0.0,79.0,2.0,14.0,79.0,76.44,59.52
2016,4,9,7,45,19.5,126.5,2.0,14.0,135.0,131.21,105.12
2016,4,9,8,0,39.0,174.0,2.0,14.0,191.0,190.83,153.92
2016,4,9,8,15,19.5,161.0,1.95,14.0,169.5,167.3,134.1
2016,4,9,8,30,0.0,148.0,1.9,14.0,148.0,144.06,114.47
2016,4,9,8,45,0.0,157.0,1.9,14.5,157.0,152.93,121.15
2016,4,9,9,0,0.0,166.0,1.9,15.0,166.0,161.81,127.73
2016,4,9,9,15,5.5,195.5,1.85,15.0,199.5,195.02,154.15
2016,4,9,9,30,11.0,225.0,1.8,15.0,233.0,228.81,180.63
2016,4,9,9,45,12.5,238.5,1.8,15.0,248.0,243.9,192.06
2016,4,9,10,0,14.0,252.0,1.8,15.0,263.0,259.09,203.59
2016,4,9,10,15,17.0,270.0,1.75,15.0,283.5,280.18,219.64
2016,4,9,10,30,20.0,288.0,1.7,15.0,304.0,301.44,235.68
2016,4,9,10,45,30.0,321.5,1.7,15.0,346.5,352.17,274.36
2016,4,9,11,0,40.0,355.0,1.7,15.0,389.0,397.15,308.02
2016,4,9,11,15,35.5,352.0,1.65,15.0,383.0,390.55,302.3
2016,4,9,11,30,31.0,349.0,1.6,15.0,377.0,383.67,296.7
2016,4,9,11,45,67.5,389.0,1.6,15.0,449.0,461.26,355.62
2016,4,9,12,0,104.0,429.0,1.6,15.0,521.0,539.33,413.05
2016,4,9,12,15,135.5,433.5,1.55,15.0,552.0,583.18,444.73
2016,4,9,12,30,167.0,438.0,1.5,15.0,583.0,617.98,469.93
2016,4,9,12,45,301.5,395.5,1.5,15.0,654.5,709.35,538.81
2016,4,9,13,0,436.0,353.0,1.5,15.0,726.0,795.95,602.11
2016,4,9,13,15,339.0,378.0,1.55,15.0,664.5,717.35,544.81
2016,4,9,13,30,242.0,403.0,1.6,15.0,603.0,640.09,488.84
2016,4,9,13,45,238.5,390.5,1.65,15.0,583.0,617.94,474.51
2016,4,9,14,0,235.0,378.0,1.7,15.0,563.0,595.08,459.04
2016,4,9,14,15,230.0,362.5,1.7,15.0,537.5,567.19,439.52
2016,4,9,14,30,225.0,347.0,1.7,15.0,512.0,538.87,419.53
2016,4,9,14,45,163.5,327.0,1.75,15.0,444.0,461.85,361.85
2016,4,9,15,0,102.0,307.0,1.8,15.0,376.0,383.8,302.44
2016,4,9,15,15,101.0,286.0,1.8,15.0,350.5,356.99,282.85
2016,4,9,15,30,100.0,265.0,1.8,15.0,325.0,330.08,262.65
2016,4,9,15,45,82.0,239.0,1.85,15.0,285.5,287.77,229.84
2016,4,9,16,0,64.0,213.0,1.9,15.0,246.0,247.14,197.95
2016,4,9,16,15,32.0,171.0,1.85,15.0,187.5,185.19,148.22
2016,4,9,16,30,0.0,129.0,1.8,15.0,129.0,125.4,99.57
2016,4,9,16,45,0.0,111.0,1.8,15.0,111.0,107.73,85.29
2016,4,9,17,0,0.0,93.0,1.8,15.0,93.0,90.11,70.75
2016,4,9,17,15,0.0,75.5,1.7,14.5,75.5,73.05,56.52
2016,4,9,17,30,0.0,58.0,1.6,14.0,58.0,56.04,42.06
2016,4,9,17,45,0.0,42.0,1.55,14.0,42.0,40.56,28.59
2016,4,9,18,0,0.0,26.0,1.5,14.0,26.0,25.1,15.04
2016,4,9,18,15,0.0,14.5,1.4,13.5,14.5,13.99,3.54
2016,4,9,18,30,0.0,3.0,1.3,13.0,3.0,2.95,0.0
2016,4,9,18,45,0.0,1.5,1.25,13.0,1.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,13.0,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,3.0,13.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,6.0,3.1,13.0,6.0,5.78,0.0
2016,4,10,6,30,0.0,10.0,3.2,13.0,10.0,9.64,2.48
2016,4,10,6,45,0.0,15.0,3.3,13.0,15.0,14.46,6.72
2016,4,10,7,0,0.0,20.0,3.4,13.0,20.0,19.29,10.95
2016,4,10,7,15,0.0,25.5,3.45,13.0,25.5,24.6,15.55
2016,4,10,7,30,0.0,31.0,3.5,13.0,31.0,29.92,20.09
2016,4,10,7,45,0.0,28.5,3.6,13.0,28.5,27.51,17.96
2016,4,10,8,0,0.0,26.0,3.7,13.0,26.0,25.1,15.83
2016,4,10,8,15,0.0,35.5,3.7,13.0,35.5,34.29,23.58
2016,4,10,8,30,0.0,45.0,3.7,13.0,45.0,43.49,31.26
2016,4,10,8,45,0.0,48.0,3.75,13.0,48.0,46.4,33.6
2016,4,10,9,0,0.0,51.0,3.8,13.0,51.0,49.31,35.93
2016,4,10,9,15,0.0,55.0,3.85,13.0,55.0,53.2,39.08
2016,4,10,9,30,0.0,59.0,3.9,13.0,59.0,57.08,42.21
2016,4,10,9,45,1.0,113.0,3.95,13.5,114.0,110.41,86.1
2016,4,10,10,0,2.0,167.0,4.0,14.0,169.0,164.44,129.68
2016,4,10,10,15,1.0,137.0,4.05,14.0,138.0,134.09,104.79
2016,4,10,10,30,0.0,107.0,4.1,14.0,107.0,103.82,80.0
2016,4,10,10,45,0.0,114.5,4.2,14.0,114.5,111.19,85.95
2016,4,10,11,0,0.0,122.0,4.3,14.0,122.0,118.57,91.86
2016,4,10,11,15,0.5,137.0,4.35,14.0,138.0,133.82,104.17
2016,4,10,11,30,1.0,152.0,4.4,14.0,154.0,149.1,116.46
2016,4,10,11,45,2.0,155.5,4.5,14.0,158.0,153.55,120.05
2016,4,10,12,0,3.0,159.0,4.6,14.0,162.0,158.0,123.67
2016,4,10,12,15,6.0,186.5,4.6,14.0,192.0,188.14,148.0
2016,4,10,12,30,9.0,214.0,4.6,14.0,222.0,218.36,172.23
2016,4,10,12,45,8.5,209.5,4.7,14.0,217.0,213.32,168.23
2016,4,10,13,0,8.0,205.0,4.8,14.0,212.0,208.24,164.28
2016,4,10,13,15,6.0,190.0,4.8,13.5,195.5,191.32,151.05
2016,4,10,13,30,4.0,175.0,4.8,13.0,179.0,174.47,137.81
2016,4,10,13,45,5.0,188.0,4.8,13.0,192.5,188.13,149.05
2016,4,10,14,0,6.0,201.0,4.8,13.0,206.0,201.75,160.25
2016,4,10,14,15,5.5,195.5,4.75,13.0,200.0,195.67,155.53
2016,4,10,14,30,5.0,190.0,4.7,13.0,194.0,189.6,150.87
2016,4,10,14,45,2.5,154.5,4.7,13.0,156.5,152.34,120.74
2016,4,10,15,0,0.0,119.0,4.7,13.0,119.0,115.47,90.66
2016,4,10,15,15,0.0,92.0,4.65,13.0,92.0,89.05,69.02
2016,4,10,15,30,0.0,65.0,4.6,13.0,65.0,62.86,47.35
2016,4,10,15,45,0.0,88.0,4.55,13.0,88.0,85.14,66.21
2016,4,10,16,0,0.0,111.0,4.5,13.0,111.0,107.64,85.26
2016,4,10,16,15,17.0,136.5,4.4,13.0,144.0,141.24,113.76
2016,4,10,16,30,34.0,162.0,4.3,13.0,177.0,175.12,142.14
2016,4,10,16,45,26.0,141.5,4.2,13.0,152.0,149.43,120.82
2016,4,10,17,0,18.0,121.0,4.1,13.0,127.0,123.53,99.23
2016,4,10,17,15,10.0,99.5,3.95,12.5,102.5,99.16,78.87
2016,4,10,17,30,2.0,78.0,3.8,12.0,78.0,75.79,59.13
2016,4,10,17,45,1.0,56.5,3.65,12.0,56.5,54.61,40.67
2016,4,10,18,0,0.0,35.0,3.5,12.0,35.0,33.73,22.36
2016,4,10,18,15,0.0,19.5,3.4,12.0,19.5,18.83,7.32
2016,4,10,18,30,0.0,4.0,3.3,12.0,4.0,3.93,0.0
2016,4,10,18,45,0.0,2.0,3.2,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,36.5,11.0,1.05,11.5,13.0,10.81,0.0
2016,4,11,6,0,73.0,22.0,1.0,12.0,26.0,21.06,2.45
2016,4,11,6,15,177.5,40.0,1.05,12.0,64.0,52.36,30.39
2016,4,11,6,30,282.0,58.0,1.1,12.0,102.0,96.51,63.2
2016,4,11,6,45,364.5,70.0,1.15,12.5,150.0,142.86,100.57
2016,4,11,7,0,447.0,82.0,1.2,13.0,198.0,198.75,147.53
2016,4,11,7,15,223.5,95.0,1.3,13.0,153.0,166.28,129.95
2016,4,11,7,30,0.0,108.0,1.4,13.0,108.0,104.75,83.37
2016,4,11,7,45,0.0,96.0,1.5,13.0,96.0,93.0,73.44
2016,4,11,8,0,0.0,84.0,1.6,13.0,84.0,81.26,63.37
2016,4,11,8,15,15.5,146.5,1.65,13.0,155.0,150.85,121.17
2016,4,11,8,30,31.0,209.0,1.7,13.0,226.0,225.81,181.81
2016,4,11,8,45,16.0,190.5,1.8,13.5,199.5,196.2,156.76
2016,4,11,9,0,1.0,172.0,1.9,14.0,173.0,168.37,133.36
2016,4,11,9,15,20.0,228.5,1.9,14.0,243.0,238.32,189.63
2016,4,11,9,30,39.0,285.0,1.9,14.0,313.0,315.66,250.13
2016,4,11,9,45,178.5,312.5,1.95,14.0,447.0,462.94,366.43
2016,4,11,10,0,318.0,340.0,2.0,14.0,581.0,620.56,485.34
2016,4,11,10,15,168.0,311.5,2.05,14.0,439.0,465.4,365.74
2016,4,11,10,30,18.0,283.0,2.1,14.0,297.0,294.55,230.82
2016,4,11,10,45,171.0,337.0,2.15,14.5,481.0,504.18,395.55
2016,4,11,11,0,324.0,391.0,2.2,15.0,665.0,714.98,549.79
2016,4,11,11,15,228.5,411.5,2.2,15.0,606.5,643.9,494.11
2016,4,11,11,30,133.0,432.0,2.2,15.0,548.0,576.75,442.5
2016,4,11,11,45,108.5,427.5,2.25,15.0,522.5,541.39,416.53
2016,4,11,12,0,84.0,423.0,2.3,15.0,497.0,513.3,395.36
2016,4,11,12,15,484.0,277.5,2.3,15.0,701.5,775.23,598.98
2016,4,11,12,30,884.0,132.0,2.3,15.0,906.0,1002.98,757.16
2016,4,11,12,45,472.0,263.0,2.35,15.0,676.5,742.92,572.55
2016,4,11,13,0,60.0,394.0,2.4,15.0,447.0,457.87,353.13
2016,4,11,13,15,32.0,283.0,2.4,15.0,311.0,315.03,246.23
2016,4,11,13,30,4.0,172.0,2.4,15.0,175.0,171.5,133.6
2016,4,11,13,45,10.5,223.5,2.4,15.0,232.0,228.36,179.36
2016,4,11,14,0,17.0,275.0,2.4,15.0,289.0,285.3,224.15
2016,4,11,14,15,38.0,300.5,2.35,15.0,329.5,334.38,262.97
2016,4,11,14,30,59.0,326.0,2.3,15.0,370.0,376.39,295.95
2016,4,11,14,45,38.5,283.5,2.3,15.0,311.5,314.27,247.86
2016,4,11,15,0,18.0,241.0,2.3,15.0,253.0,249.62,197.39
2016,4,11,15,15,28.0,241.0,2.25,15.0,258.5,259.97,206.47
2016,4,11,15,30,38.0,241.0,2.2,15.0,264.0,265.07,211.14
2016,4,11,15,45,45.5,226.0,2.2,15.0,251.5,252.36,201.68
2016,4,11,16,0,53.0,211.0,2.2,15.0,239.0,238.88,191.49
2016,4,11,16,15,27.5,176.0,2.2,14.5,190.5,187.83,150.73
2016,4,11,16,30,2.0,141.0,2.2,14.0,142.0,138.05,110.46
2016,4,11,16,45,291.5,112.0,2.2,14.0,208.5,230.65,184.84
2016,4,11,17,0,581.0,83.0,2.2,14.0,275.0,282.88,219.39
2016,4,11,17,15,521.5,74.5,2.2,13.5,223.5,223.01,166.92
2016,4,11,17,30,462.0,66.0,2.2,13.0,172.0,169.58,120.27
2016,4,11,17,45,377.0,54.0,2.2,13.0,126.0,115.31,75.12
2016,4,11,18,0,292.0,42.0,2.2,13.0,80.0,70.39,40.46
2016,4,11,18,15,169.0,26.5,2.3,12.5,46.0,31.18,12.64
2016,4,11,18,30,46.0,11.0,2.4,12.0,12.0,10.81,0.0
2016,4,11,18,45,23.0,5.5,2.5,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,3.75,11.5,1.0,0.98,0.0
2016,4,12,6,0,0.0,2.0,3.9,12.0,2.0,1.93,0.0
2016,4,12,6,15,0.0,5.0,3.95,12.0,5.0,4.82,0.0
2016,4,12,6,30,0.0,8.0,4.0,12.0,8.0,7.71,0.89
2016,4,12,6,45,0.0,12.0,4.1,12.0,12.0,11.57,4.29
2016,4,12,7,0,0.0,16.0,4.2,12.0,16.0,15.43,7.68
2016,4,12,7,15,0.0,20.0,4.2,12.0,20.0,19.29,11.03
2016,4,12,7,30,0.0,24.0,4.2,12.0,24.0,23.16,14.34
2016,4,12,7,45,0.0,53.0,4.25,12.5,53.0,51.21,38.24
2016,4,12,8,0,0.0,82.0,4.3,13.0,82.0,79.31,61.8
2016,4,12,8,15,0.0,105.5,4.35,13.0,105.5,102.24,80.8
2016,4,12,8,30,0.0,129.0,4.4,13.0,129.0,125.27,99.68
2016,4,12,8,45,0.0,134.5,4.45,13.0,134.5,130.67,103.81
2016,4,12,9,0,0.0,140.0,4.5,13.0,140.0,136.07,107.96
2016,4,12,9,15,0.0,127.0,4.55,13.0,127.0,123.3,97.17
2016,4,12,9,30,0.0,114.0,4.6,13.0,114.0,110.57,86.47
2016,4,12,9,45,9.5,194.0,4.65,13.0,201.5,197.08,157.26
2016,4,12,10,0,19.0,274.0,4.7,13.0,289.0,285.24,227.79
2016,4,12,10,15,11.5,225.0,4.8,13.0,234.0,230.29,183.28
2016,4,12,10,30,4.0,176.0,4.9,13.0,179.0,175.28,138.59
2016,4,12,10,45,4.0,174.5,5.0,13.5,178.0,173.92,137.17
2016,4,12,11,0,4.0,173.0,5.1,14.0,177.0,172.55,135.69
2016,4,12,11,15,3.5,168.5,5.1,14.0,172.0,167.72,131.68
2016,4,12,11,30,3.0,164.0,5.1,14.0,167.0,162.87,127.68
2016,4,12,11,45,5.5,189.5,5.2,14.0,194.5,190.58,150.03
2016,4,12,12,0,8.0,215.0,5.3,14.0,222.0,218.39,172.33
2016,4,12,12,15,7.5,206.5,5.3,14.0,213.0,209.45,165.14
2016,4,12,12,30,7.0,198.0,5.3,14.0,204.0,200.48,157.99
2016,4,12,12,45,3.5,171.5,5.35,14.0,174.5,170.78,134.05
2016,4,12,13,0,0.0,145.0,5.4,14.0,145.0,141.22,110.12
2016,4,12,13,15,19.0,247.5,5.45,14.0,263.5,266.25,211.34
2016,4,12,13,30,38.0,350.0,5.5,14.0,382.0,389.1,308.4
2016,4,12,13,45,111.0,368.5,5.6,14.0,457.5,480.14,381.86
2016,4,12,14,0,184.0,387.0,5.7,14.0,533.0,559.84,445.64
2016,4,12,14,15,181.5,373.0,5.75,14.0,512.5,537.1,428.54
2016,4,12,14,30,179.0,359.0,5.8,14.0,492.0,513.91,411.35
