Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,45,266.5,322.0,5.9,14.0,508.0,541.95,436.59
2016,4,12,15,0,354.0,285.0,6.0,14.0,524.0,556.81,451.17
2016,4,12,15,15,399.0,252.5,6.0,14.0,505.5,538.82,438.65
2016,4,12,15,30,444.0,220.0,6.0,14.0,487.0,520.56,425.42
2016,4,12,15,45,376.5,214.0,6.05,14.0,428.0,447.34,366.31
2016,4,12,16,0,309.0,208.0,6.1,14.0,369.0,384.28,314.67
2016,4,12,16,15,278.0,189.5,6.0,13.5,323.0,333.04,272.9
2016,4,12,16,30,247.0,171.0,5.9,13.0,277.0,284.61,232.75
2016,4,12,16,45,212.5,156.0,5.8,13.0,238.5,241.34,195.97
2016,4,12,17,0,178.0,141.0,5.7,13.0,200.0,199.97,160.59
2016,4,12,17,15,153.5,118.0,5.55,12.5,162.5,159.37,125.82
2016,4,12,17,30,129.0,95.0,5.4,12.0,125.0,121.62,93.34
2016,4,12,17,45,96.0,72.0,5.25,12.0,91.5,85.47,62.68
2016,4,12,18,0,63.0,49.0,5.1,12.0,58.0,53.46,36.21
2016,4,12,18,15,31.5,28.5,5.0,12.0,33.0,28.11,14.14
2016,4,12,18,30,0.0,8.0,4.9,12.0,8.0,7.86,0.0
2016,4,12,18,45,0.0,4.0,4.8,12.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,44.0,13.0,3.05,11.5,15.5,12.78,0.0
2016,4,13,6,0,88.0,26.0,3.1,12.0,31.0,25.71,8.63
2016,4,13,6,15,194.0,43.5,3.25,12.0,71.5,58.26,34.75
2016,4,13,6,30,300.0,61.0,3.4,12.0,112.0,103.78,68.82
2016,4,13,6,45,186.0,83.5,3.55,12.5,119.0,120.56,89.55
2016,4,13,7,0,72.0,106.0,3.7,13.0,126.0,122.31,96.32
2016,4,13,7,15,89.5,127.5,3.7,13.0,157.0,155.04,124.2
2016,4,13,7,30,107.0,149.0,3.7,13.0,188.0,188.78,152.7
2016,4,13,7,45,394.0,130.0,3.7,13.0,306.5,306.02,248.64
2016,4,13,8,0,681.0,111.0,3.7,13.0,425.0,451.34,367.4
2016,4,13,8,15,709.5,116.0,3.65,13.0,475.5,508.47,414.43
2016,4,13,8,30,738.0,121.0,3.6,13.0,526.0,567.03,461.64
2016,4,13,8,45,758.5,125.5,3.55,13.5,573.0,621.07,503.15
2016,4,13,9,0,779.0,130.0,3.5,14.0,620.0,675.12,543.45
2016,4,13,9,15,795.0,133.5,3.4,14.0,662.5,723.32,579.01
2016,4,13,9,30,811.0,137.0,3.3,14.0,705.0,771.6,612.49
2016,4,13,9,45,835.0,133.0,3.2,14.5,744.0,817.26,642.32
2016,4,13,10,0,859.0,129.0,3.1,15.0,783.0,861.83,670.79
2016,4,13,10,15,867.5,131.0,3.1,15.0,813.0,897.88,694.75
2016,4,13,10,30,876.0,133.0,3.1,15.0,843.0,926.75,713.65
2016,4,13,10,45,880.5,135.0,3.1,15.0,865.0,953.52,731.11
2016,4,13,11,0,885.0,137.0,3.1,15.0,887.0,977.26,746.48
2016,4,13,11,15,888.5,137.5,3.05,15.0,902.0,995.32,757.63
2016,4,13,11,30,892.0,138.0,3.0,15.0,917.0,1010.09,766.62
2016,4,13,11,45,892.5,139.0,3.0,15.0,923.0,1019.08,772.26
2016,4,13,12,0,893.0,140.0,3.0,15.0,929.0,1024.59,775.74
2016,4,13,12,15,892.5,140.0,3.0,15.0,928.0,1024.6,775.67
2016,4,13,12,30,892.0,140.0,3.0,15.0,927.0,1021.11,773.43
2016,4,13,12,45,888.5,140.5,3.05,15.0,917.0,1011.75,767.83
2016,4,13,13,0,885.0,141.0,3.1,15.0,907.0,999.0,760.09
2016,4,13,13,15,881.0,140.0,3.15,15.0,889.5,980.94,748.81
2016,4,13,13,30,877.0,139.0,3.2,15.0,872.0,959.69,735.42
2016,4,13,13,45,864.5,140.5,3.3,15.0,846.0,935.16,720.14
2016,4,13,14,0,852.0,142.0,3.4,15.0,820.0,902.92,699.38
2016,4,13,14,15,842.5,140.0,3.4,15.0,788.0,867.23,675.45
2016,4,13,14,30,833.0,138.0,3.4,15.0,756.0,829.26,649.75
2016,4,13,14,45,590.0,213.0,3.45,15.0,639.5,688.8,545.78
2016,4,13,15,0,347.0,288.0,3.5,15.0,523.0,554.84,440.98
2016,4,13,15,15,553.5,209.5,3.55,14.5,556.5,607.5,487.58
2016,4,13,15,30,760.0,131.0,3.6,14.0,590.0,638.04,515.14
2016,4,13,15,45,733.0,127.5,3.65,14.0,541.0,581.27,470.53
2016,4,13,16,0,706.0,124.0,3.7,14.0,492.0,525.36,425.95
2016,4,13,16,15,675.0,118.0,3.75,13.5,440.5,466.08,378.23
2016,4,13,16,30,644.0,112.0,3.8,13.0,389.0,408.76,330.58
2016,4,13,16,45,597.5,105.0,3.9,13.0,336.0,346.59,277.26
2016,4,13,17,0,551.0,98.0,4.0,13.0,283.0,288.74,226.46
2016,4,13,17,15,490.5,88.0,3.9,12.5,231.5,227.45,172.94
2016,4,13,17,30,430.0,78.0,3.8,12.0,180.0,174.12,126.22
2016,4,13,17,45,329.5,65.0,3.75,12.0,131.5,118.11,80.07
2016,4,13,18,0,229.0,52.0,3.7,12.0,83.0,73.87,46.25
2016,4,13,18,15,114.5,32.5,3.6,11.5,48.0,35.17,17.8
2016,4,13,18,30,0.0,13.0,3.5,11.0,13.0,12.78,0.0
2016,4,13,18,45,0.0,6.5,3.45,11.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,58.5,14.0,4.0,10.5,18.0,13.76,0.0
2016,4,14,6,0,117.0,28.0,4.1,11.0,36.0,28.83,11.5
2016,4,14,6,15,234.5,44.5,4.2,11.0,78.5,63.5,37.68
2016,4,14,6,30,352.0,61.0,4.3,11.0,121.0,112.5,74.31
2016,4,14,6,45,426.0,73.0,4.45,11.5,171.5,161.92,115.67
2016,4,14,7,0,500.0,85.0,4.6,12.0,222.0,220.96,166.89
2016,4,14,7,15,418.0,108.0,4.6,12.0,239.0,246.08,194.24
2016,4,14,7,30,336.0,131.0,4.6,12.0,256.0,260.45,210.54
2016,4,14,7,45,315.0,157.0,4.6,12.5,288.0,296.83,242.19
2016,4,14,8,0,294.0,183.0,4.6,13.0,320.0,330.6,270.38
2016,4,14,8,15,344.0,196.0,4.6,13.0,373.5,387.16,317.09
2016,4,14,8,30,394.0,209.0,4.6,13.0,427.0,451.99,369.63
2016,4,14,8,45,397.5,228.5,4.6,13.0,465.0,490.01,399.66
2016,4,14,9,0,401.0,248.0,4.6,13.0,503.0,531.31,431.68
2016,4,14,9,15,506.0,227.5,4.65,13.0,570.0,610.08,494.65
2016,4,14,9,30,611.0,207.0,4.7,13.0,637.0,693.29,559.93
2016,4,14,9,45,732.5,172.5,4.8,13.5,714.5,779.36,625.43
2016,4,14,10,0,854.0,138.0,4.9,14.0,792.0,868.64,689.04
2016,4,14,10,15,862.0,140.0,4.95,14.0,821.5,904.07,713.51
2016,4,14,10,30,870.0,142.0,5.0,14.0,851.0,936.94,736.39
2016,4,14,10,45,864.0,150.5,5.1,14.0,870.0,961.02,753.34
2016,4,14,11,0,858.0,159.0,5.2,14.0,889.0,981.61,767.93
2016,4,14,11,15,861.5,160.0,5.3,14.0,903.5,999.97,781.06
2016,4,14,11,30,865.0,161.0,5.4,14.0,918.0,1015.09,792.0
2016,4,14,11,45,849.0,173.0,5.5,14.5,920.5,1019.31,793.83
2016,4,14,12,0,833.0,185.0,5.6,15.0,923.0,1019.86,793.24
2016,4,14,12,15,832.5,184.5,5.7,15.0,921.0,1019.27,793.52
2016,4,14,12,30,832.0,184.0,5.8,15.0,919.0,1015.34,791.55
2016,4,14,12,45,859.5,164.5,5.95,15.0,917.0,1015.56,793.0
2016,4,14,13,0,887.0,145.0,6.1,15.0,915.0,1005.9,787.45
2016,4,14,13,15,882.5,144.0,6.2,15.0,897.5,987.29,775.27
2016,4,14,13,30,878.0,143.0,6.3,15.0,880.0,970.73,764.65
2016,4,14,13,45,668.5,227.0,6.4,15.0,778.5,852.06,678.69
2016,4,14,14,0,459.0,311.0,6.5,15.0,677.0,734.46,585.61
2016,4,14,14,15,444.0,304.0,6.55,14.5,647.0,699.79,561.25
2016,4,14,14,30,429.0,297.0,6.6,14.0,617.0,664.48,535.75
2016,4,14,14,45,613.5,218.5,6.7,14.0,650.0,712.96,578.99
2016,4,14,15,0,798.0,140.0,6.8,14.0,683.0,742.27,606.07
2016,4,14,15,15,780.0,136.0,6.85,14.0,638.5,692.59,567.68
2016,4,14,15,30,762.0,132.0,6.9,14.0,594.0,640.94,526.88
2016,4,14,15,45,745.5,124.5,7.0,14.0,546.5,586.29,483.01
2016,4,14,16,0,729.0,117.0,7.1,14.0,499.0,531.51,437.94
2016,4,14,16,15,698.0,112.0,7.1,13.5,447.5,472.11,388.5
2016,4,14,16,30,667.0,107.0,7.1,13.0,396.0,414.62,339.29
2016,4,14,16,45,624.5,100.0,7.1,13.0,342.5,352.79,284.85
2016,4,14,17,0,582.0,93.0,7.1,13.0,289.0,294.8,232.74
2016,4,14,17,15,521.0,84.0,7.0,12.5,237.0,233.77,178.48
2016,4,14,17,30,460.0,75.0,6.9,12.0,185.0,178.33,129.29
2016,4,14,17,45,369.5,62.5,6.8,12.0,136.5,122.64,82.43
2016,4,14,18,0,279.0,50.0,6.7,12.0,88.0,77.52,47.27
2016,4,14,18,15,139.5,33.0,6.55,11.5,52.0,36.49,18.5
2016,4,14,18,30,0.0,16.0,6.4,11.0,16.0,15.73,0.0
2016,4,14,18,45,0.0,8.0,6.3,11.0,8.0,7.86,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,104.0,13.5,4.4,9.5,21.0,13.27,0.0
2016,4,15,6,0,208.0,27.0,4.4,10.0,42.0,31.0,12.24
2016,4,15,6,15,327.5,39.5,4.45,10.0,86.5,68.83,38.54
2016,4,15,6,30,447.0,52.0,4.5,10.0,131.0,120.19,77.1
2016,4,15,6,45,521.5,61.0,4.55,10.5,183.0,172.6,121.72
2016,4,15,7,0,596.0,70.0,4.6,11.0,235.0,233.51,175.47
2016,4,15,7,15,646.0,76.5,4.7,11.5,290.0,292.04,228.47
2016,4,15,7,30,696.0,83.0,4.8,12.0,345.0,355.57,285.02
2016,4,15,7,45,727.0,89.5,4.9,12.5,398.5,415.39,337.58
2016,4,15,8,0,758.0,96.0,5.0,13.0,452.0,477.44,390.47
2016,4,15,8,15,784.0,100.5,4.95,13.0,504.0,536.38,439.93
2016,4,15,8,30,810.0,105.0,4.9,13.0,556.0,596.4,488.86
2016,4,15,8,45,827.0,109.5,4.85,13.5,603.5,651.31,531.48
2016,4,15,9,0,844.0,114.0,4.8,14.0,651.0,705.73,572.45
2016,4,15,9,15,858.5,116.5,4.65,14.0,694.0,755.46,608.0
2016,4,15,9,30,873.0,119.0,4.5,14.0,737.0,803.9,641.53
2016,4,15,9,45,890.0,118.0,4.4,14.5,775.5,845.77,668.7
2016,4,15,10,0,907.0,117.0,4.3,15.0,814.0,889.0,696.38
2016,4,15,10,15,915.0,118.5,4.25,15.0,844.0,925.04,720.3
2016,4,15,10,30,923.0,120.0,4.2,15.0,874.0,958.37,742.31
2016,4,15,10,45,931.0,119.5,4.2,15.5,897.5,986.73,759.62
2016,4,15,11,0,939.0,119.0,4.2,16.0,921.0,1012.0,774.76
2016,4,15,11,15,942.0,120.0,4.3,16.0,936.0,1030.83,787.57
2016,4,15,11,30,945.0,121.0,4.4,16.0,951.0,1046.15,798.38
2016,4,15,11,45,947.0,120.5,4.55,16.0,957.5,1055.35,805.78
2016,4,15,12,0,949.0,120.0,4.7,16.0,964.0,1060.89,810.84
2016,4,15,12,15,948.5,119.5,4.85,16.0,962.0,1060.29,811.79
2016,4,15,12,30,948.0,119.0,5.0,16.0,960.0,1055.98,810.32
2016,4,15,12,45,948.5,117.0,5.15,16.0,951.0,1047.39,805.96
2016,4,15,13,0,949.0,115.0,5.3,16.0,942.0,1035.12,799.11
2016,4,15,13,15,944.5,114.0,5.4,16.0,923.5,1015.55,786.76
2016,4,15,13,30,940.0,113.0,5.5,16.0,905.0,992.58,772.05
2016,4,15,13,45,935.0,110.5,5.65,16.5,879.0,964.31,752.39
2016,4,15,14,0,930.0,108.0,5.8,17.0,853.0,932.94,730.44
2016,4,15,14,15,921.0,106.5,5.8,17.0,820.0,896.26,705.11
2016,4,15,14,30,912.0,105.0,5.8,17.0,787.0,857.04,677.81
2016,4,15,14,45,899.5,103.5,5.85,17.0,747.0,812.78,646.82
2016,4,15,15,0,887.0,102.0,5.9,17.0,707.0,766.7,614.16
2016,4,15,15,15,871.0,99.0,5.85,16.5,662.0,715.04,577.65
2016,4,15,15,30,855.0,96.0,5.8,16.0,617.0,664.16,539.77
2016,4,15,15,45,833.0,93.5,5.75,16.0,567.5,607.34,494.46
2016,4,15,16,0,811.0,91.0,5.7,16.0,518.0,550.68,448.22
2016,4,15,16,15,783.5,87.0,5.6,15.5,465.5,490.18,398.44
2016,4,15,16,30,756.0,83.0,5.5,15.0,413.0,431.06,348.32
2016,4,15,16,45,717.5,78.0,5.45,15.0,358.5,367.98,293.16
2016,4,15,17,0,679.0,73.0,5.4,15.0,304.0,308.33,239.69
2016,4,15,17,15,624.5,66.0,5.3,14.5,250.5,245.69,183.87
2016,4,15,17,30,570.0,59.0,5.2,14.0,197.0,188.81,132.96
2016,4,15,17,45,486.5,50.0,5.15,14.0,147.0,131.13,83.92
2016,4,15,18,0,403.0,41.0,5.1,14.0,97.0,83.18,46.42
2016,4,15,18,15,265.5,28.0,5.05,13.5,58.0,38.53,16.82
2016,4,15,18,30,128.0,15.0,5.0,13.0,19.0,11.62,0.0
2016,4,15,18,45,64.0,7.5,4.95,12.5,9.5,7.37,0.0
2016,4,15,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,120.0,13.5,1.4,11.5,22.5,13.27,0.0
2016,4,16,6,0,240.0,27.0,1.3,12.0,45.0,33.41,13.72
2016,4,16,6,15,351.5,39.0,1.3,12.5,90.0,71.65,39.51
2016,4,16,6,30,463.0,51.0,1.3,13.0,135.0,123.02,77.83
2016,4,16,6,45,532.5,59.5,1.3,13.5,186.5,174.98,121.49
2016,4,16,7,0,602.0,68.0,1.3,14.0,238.0,234.82,173.18
2016,4,16,7,15,649.5,74.5,1.3,14.0,292.0,292.94,224.53
2016,4,16,7,30,697.0,81.0,1.3,14.0,346.0,355.76,278.84
2016,4,16,7,45,728.0,87.0,1.3,14.5,399.5,415.12,328.64
2016,4,16,8,0,759.0,93.0,1.3,15.0,453.0,476.7,378.38
2016,4,16,8,15,784.0,97.5,1.35,15.5,504.5,535.19,424.28
2016,4,16,8,30,809.0,102.0,1.4,16.0,556.0,594.57,469.31
2016,4,16,8,45,825.0,106.5,1.5,16.5,603.0,648.73,509.4
2016,4,16,9,0,841.0,111.0,1.6,17.0,650.0,702.32,548.0
2016,4,16,9,15,855.5,114.0,1.6,17.0,692.5,752.37,581.83
2016,4,16,9,30,870.0,117.0,1.6,17.0,735.0,801.16,614.06
2016,4,16,9,45,878.0,120.5,1.65,17.5,771.5,843.66,640.89
2016,4,16,10,0,886.0,124.0,1.7,18.0,808.0,880.14,663.36
2016,4,16,10,15,894.0,126.0,1.75,18.0,838.0,916.01,686.58
2016,4,16,10,30,902.0,128.0,1.8,18.0,868.0,949.23,707.95
2016,4,16,10,45,911.5,126.5,1.85,18.5,891.5,977.4,724.6
2016,4,16,11,0,921.0,125.0,1.9,19.0,915.0,1002.62,739.33
2016,4,16,11,15,924.0,125.5,1.95,19.0,929.0,1020.57,750.79
2016,4,16,11,30,927.0,126.0,2.0,19.0,943.0,1035.09,760.22
2016,4,16,11,45,935.5,122.0,2.05,19.5,951.5,1046.8,766.52
2016,4,16,12,0,944.0,118.0,2.1,20.0,960.0,1054.97,770.67
2016,4,16,12,15,943.5,117.5,2.15,20.0,958.0,1054.3,770.78
2016,4,16,12,30,943.0,117.0,2.2,20.0,956.0,1049.96,768.74
2016,4,16,12,45,942.5,115.5,2.25,20.0,946.5,1040.91,763.82
2016,4,16,13,0,942.0,114.0,2.3,20.0,937.0,1028.24,756.68
2016,4,16,13,15,937.5,113.5,2.35,20.0,919.0,1009.25,745.52
2016,4,16,13,30,933.0,113.0,2.4,20.0,901.0,986.9,732.21
2016,4,16,13,45,927.0,111.5,2.5,20.0,875.5,958.9,715.64
2016,4,16,14,0,921.0,110.0,2.6,20.0,850.0,927.88,696.91
2016,4,16,14,15,912.5,108.0,2.65,20.0,817.0,891.34,673.84
2016,4,16,14,30,904.0,106.0,2.7,20.0,784.0,852.27,648.83
2016,4,16,14,45,894.0,103.5,2.8,20.0,745.5,809.19,621.05
2016,4,16,15,0,884.0,101.0,2.9,20.0,707.0,764.13,591.43
2016,4,16,15,15,869.0,98.5,2.95,19.5,662.5,713.81,558.34
2016,4,16,15,30,854.0,96.0,3.0,19.0,618.0,664.17,523.72
2016,4,16,15,45,834.5,92.5,3.05,19.0,569.0,607.86,481.25
2016,4,16,16,0,815.0,89.0,3.1,19.0,520.0,551.5,437.48
2016,4,16,16,15,789.0,85.0,3.05,18.5,468.0,491.56,390.09
2016,4,16,16,30,763.0,81.0,3.0,18.0,416.0,432.85,342.07
2016,4,16,16,45,720.5,77.5,3.0,18.0,361.5,369.6,288.53
2016,4,16,17,0,678.0,74.0,3.0,18.0,307.0,309.63,236.39
2016,4,16,17,15,625.0,67.5,2.8,17.0,253.5,247.95,182.96
2016,4,16,17,30,572.0,61.0,2.6,16.0,200.0,191.83,133.86
2016,4,16,17,45,472.5,53.0,2.4,15.5,149.0,132.25,84.79
2016,4,16,18,0,373.0,45.0,2.2,15.0,98.0,84.28,48.35
2016,4,16,18,15,248.0,30.5,2.1,15.0,59.5,40.39,18.77
2016,4,16,18,30,123.0,16.0,2.0,15.0,21.0,12.49,0.0
2016,4,16,18,45,61.5,8.0,1.9,15.0,10.5,7.86,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,117.0,14.0,0.95,13.5,24.0,13.76,0.0
2016,4,17,6,0,234.0,28.0,1.0,14.0,48.0,34.91,15.15
2016,4,17,6,15,339.5,41.0,1.1,14.0,92.0,73.44,41.22
2016,4,17,6,30,445.0,54.0,1.2,14.0,136.0,124.45,79.62
2016,4,17,6,45,513.0,63.0,1.3,14.5,187.0,175.7,122.6
2016,4,17,7,0,581.0,72.0,1.4,15.0,238.0,234.67,173.36
2016,4,17,7,15,628.5,79.0,1.35,15.0,291.5,292.19,223.82
2016,4,17,7,30,676.0,86.0,1.3,15.0,345.0,354.44,277.19
2016,4,17,7,45,710.5,91.0,1.3,15.5,398.5,413.24,326.18
2016,4,17,8,0,745.0,96.0,1.3,16.0,452.0,474.63,375.48
2016,4,17,8,15,770.0,100.0,1.3,16.5,502.5,531.87,419.94
2016,4,17,8,30,795.0,104.0,1.3,17.0,553.0,590.04,463.51
2016,4,17,8,45,814.0,107.5,1.3,17.5,600.5,644.41,502.79
2016,4,17,9,0,833.0,111.0,1.3,18.0,648.0,698.5,540.6
2016,4,17,9,15,847.5,113.5,1.35,18.5,690.0,747.64,572.75
2016,4,17,9,30,862.0,116.0,1.4,19.0,732.0,795.53,603.4
2016,4,17,9,45,876.0,116.0,1.5,19.5,769.0,835.57,628.85
2016,4,17,10,0,890.0,116.0,1.6,20.0,806.0,876.75,654.9
2016,4,17,10,15,898.0,118.0,1.65,20.0,836.0,912.66,677.89
2016,4,17,10,30,906.0,120.0,1.7,20.0,866.0,945.92,699.1
2016,4,17,10,45,912.0,120.5,1.75,20.5,888.5,972.95,714.85
2016,4,17,11,0,918.0,121.0,1.8,21.0,911.0,996.88,728.64
2016,4,17,11,15,921.5,122.0,1.8,21.0,925.5,1015.72,739.92
2016,4,17,11,30,925.0,123.0,1.8,21.0,940.0,1031.15,749.15
2016,4,17,11,45,927.0,122.5,1.8,21.5,947.0,1040.07,752.92
2016,4,17,12,0,929.0,122.0,1.8,22.0,954.0,1045.41,754.6
2016,4,17,12,15,929.0,122.0,1.7,22.0,952.5,1045.7,753.24
2016,4,17,12,30,929.0,122.0,1.6,22.0,951.0,1042.37,749.72
2016,4,17,12,45,929.0,120.0,1.55,22.5,941.5,1033.35,742.13
2016,4,17,13,0,929.0,118.0,1.5,23.0,932.0,1020.75,732.5
2016,4,17,13,15,925.5,117.0,1.35,23.0,914.5,1002.35,719.19
2016,4,17,13,30,922.0,116.0,1.2,23.0,897.0,980.59,703.87
2016,4,17,13,45,918.5,113.5,1.1,23.5,872.5,954.03,685.13
2016,4,17,14,0,915.0,111.0,1.0,24.0,848.0,924.36,664.56
2016,4,17,14,15,906.5,109.0,1.05,23.5,815.5,887.98,644.78
2016,4,17,14,30,898.0,107.0,1.1,23.0,783.0,849.1,623.05
2016,4,17,14,45,889.5,104.0,1.15,23.0,745.0,806.87,597.52
2016,4,17,15,0,881.0,101.0,1.2,23.0,707.0,762.57,570.14
2016,4,17,15,15,866.5,98.5,1.3,22.5,663.0,712.72,539.97
2016,4,17,15,30,852.0,96.0,1.4,22.0,619.0,663.5,508.08
2016,4,17,15,45,834.5,92.0,1.5,22.0,570.5,607.99,468.59
2016,4,17,16,0,817.0,88.0,1.6,22.0,522.0,552.23,427.43
2016,4,17,16,15,791.5,84.0,1.7,21.5,470.0,492.46,382.38
2016,4,17,16,30,766.0,80.0,1.8,21.0,418.0,433.85,336.29
2016,4,17,16,45,730.0,75.5,1.9,20.5,364.5,372.02,285.92
2016,4,17,17,0,694.0,71.0,2.0,20.0,311.0,312.71,235.8
2016,4,17,17,15,643.0,64.5,1.95,19.0,257.5,250.69,182.85
2016,4,17,17,30,592.0,58.0,1.9,18.0,204.0,193.99,133.75
2016,4,17,17,45,511.0,49.5,1.85,17.5,153.5,135.82,85.45
2016,4,17,18,0,430.0,41.0,1.8,17.0,103.0,87.04,47.86
2016,4,17,18,15,301.5,28.0,1.7,16.5,63.0,40.96,17.71
2016,4,17,18,30,173.0,15.0,1.6,16.0,23.0,11.39,0.0
2016,4,17,18,45,86.5,7.5,1.55,16.0,11.5,7.37,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,45,131.0,14.5,0.35,15.0,26.0,11.13,0.0
2016,4,18,6,0,262.0,29.0,0.4,15.0,52.0,37.83,16.82
2016,4,18,6,15,369.0,41.0,0.5,15.0,98.0,77.47,43.14
2016,4,18,6,30,476.0,53.0,0.6,15.0,144.0,129.76,82.39
2016,4,18,6,45,544.5,62.0,0.75,15.5,196.0,183.1,126.94
2016,4,18,7,0,613.0,71.0,0.9,16.0,248.0,244.18,179.16
2016,4,18,7,15,659.5,77.5,0.95,16.0,302.5,302.77,230.23
2016,4,18,7,30,706.0,84.0,1.0,16.0,357.0,365.91,284.06
2016,4,18,7,45,738.0,89.0,1.1,16.5,411.0,425.24,333.35
2016,4,18,8,0,770.0,94.0,1.2,17.0,465.0,486.88,382.85
2016,4,18,8,15,794.0,98.0,1.25,17.0,516.5,544.85,428.53
2016,4,18,8,30,818.0,102.0,1.3,17.0,568.0,603.58,473.44
2016,4,18,8,45,838.5,104.5,1.4,17.5,616.0,658.92,514.11
2016,4,18,9,0,859.0,107.0,1.5,18.0,664.0,714.05,553.3
2016,4,18,9,15,872.5,109.5,1.55,18.5,706.0,763.49,585.47
2016,4,18,9,30,886.0,112.0,1.6,19.0,748.0,808.65,614.22
2016,4,18,9,45,901.0,111.5,1.7,19.5,786.0,852.76,642.42
2016,4,18,10,0,916.0,111.0,1.8,20.0,824.0,895.02,669.08
2016,4,18,10,15,923.0,112.5,1.85,20.5,853.5,930.25,690.27
2016,4,18,10,30,930.0,114.0,1.9,21.0,883.0,962.69,709.53
2016,4,18,10,45,935.5,114.5,2.0,21.5,905.0,989.73,725.81
2016,4,18,11,0,941.0,115.0,2.1,22.0,927.0,1013.58,740.06
2016,4,18,11,15,944.0,115.5,2.1,22.0,941.5,1031.71,750.91
2016,4,18,11,30,947.0,116.0,2.1,22.0,956.0,1046.34,759.65
2016,4,18,11,45,947.0,117.0,2.15,22.0,962.0,1054.97,765.35
2016,4,18,12,0,947.0,118.0,2.2,22.0,968.0,1059.94,768.9
2016,4,18,12,15,946.0,118.0,2.15,22.0,966.0,1059.19,767.73
2016,4,18,12,30,945.0,118.0,2.1,22.0,964.0,1054.77,764.4
2016,4,18,12,45,937.0,120.5,2.1,22.0,952.0,1042.48,756.88
2016,4,18,13,0,929.0,123.0,2.1,22.0,940.0,1026.74,747.33
2016,4,18,13,15,924.5,122.5,2.1,22.0,922.0,1007.87,735.88
2016,4,18,13,30,920.0,122.0,2.1,22.0,904.0,985.69,722.38
2016,4,18,13,45,906.5,124.5,2.1,22.0,876.5,955.28,703.54
2016,4,18,14,0,893.0,127.0,2.1,22.0,849.0,922.26,682.99
2016,4,18,14,15,793.0,161.5,2.1,21.5,784.0,850.39,637.44
2016,4,18,14,30,693.0,196.0,2.1,21.0,719.0,779.79,591.66
2016,4,18,14,45,762.5,161.5,2.15,21.0,710.5,772.52,589.1
2016,4,18,15,0,832.0,127.0,2.2,21.0,702.0,756.39,579.52
2016,4,18,15,15,815.5,124.0,2.25,20.5,657.5,706.21,546.5
2016,4,18,15,30,799.0,121.0,2.3,20.0,613.0,655.23,510.85
2016,4,18,15,45,772.0,118.5,2.35,20.0,563.5,598.35,468.69
2016,4,18,16,0,745.0,116.0,2.4,20.0,514.0,541.6,425.41
2016,4,18,16,15,536.5,141.5,2.45,19.5,413.5,419.99,331.49
2016,4,18,16,30,328.0,167.0,2.5,19.0,313.0,318.04,251.31
2016,4,18,16,45,293.5,153.5,2.55,18.5,271.5,271.74,214.08
2016,4,18,17,0,259.0,140.0,2.6,18.0,230.0,228.88,178.76
2016,4,18,17,15,235.5,118.5,2.6,17.5,190.0,184.98,141.92
2016,4,18,17,30,212.0,97.0,2.6,17.0,150.0,143.74,106.9
2016,4,18,17,45,173.0,76.0,2.65,16.5,112.5,103.11,73.19
2016,4,18,18,0,134.0,55.0,2.7,16.0,75.0,67.22,44.29
2016,4,18,18,15,67.0,36.0,2.65,15.5,46.0,37.06,21.55
2016,4,18,18,30,0.0,17.0,2.6,15.0,17.0,16.29,0.0
2016,4,18,18,45,0.0,8.5,2.6,14.5,8.5,8.36,0.0
2016,4,18,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,122.5,15.5,0.65,14.0,27.0,12.04,0.0
2016,4,19,6,0,245.0,31.0,0.6,14.0,54.0,39.74,18.92
2016,4,19,6,15,349.0,43.5,0.6,14.0,99.0,78.85,45.29
2016,4,19,6,30,453.0,56.0,0.6,14.0,144.0,130.25,84.25
2016,4,19,6,45,530.0,63.5,0.6,14.5,196.5,182.83,127.85
2016,4,19,7,0,607.0,71.0,0.6,15.0,249.0,244.11,179.75
2016,4,19,7,15,653.0,77.0,0.65,15.0,303.0,301.75,229.91
2016,4,19,7,30,699.0,83.0,0.7,15.0,357.0,363.87,282.75
2016,4,19,7,45,729.0,89.0,0.75,15.5,410.0,422.95,331.42
2016,4,19,8,0,759.0,95.0,0.8,16.0,463.0,484.14,380.02
2016,4,19,8,15,783.0,99.5,0.9,16.5,514.0,542.03,424.9
2016,4,19,8,30,807.0,104.0,1.0,17.0,565.0,600.72,468.96
2016,4,19,8,45,816.5,111.0,1.15,17.5,610.5,653.0,507.44
2016,4,19,9,0,826.0,118.0,1.3,18.0,656.0,704.13,544.14
2016,4,19,9,15,840.0,121.0,1.3,18.0,698.0,753.07,576.77
2016,4,19,9,30,854.0,124.0,1.3,18.0,740.0,800.72,607.78
2016,4,19,9,45,857.5,130.0,1.35,18.5,774.5,841.41,633.08
2016,4,19,10,0,861.0,136.0,1.4,19.0,809.0,879.6,656.5
2016,4,19,10,15,869.0,138.0,1.4,19.0,838.5,914.91,678.4
2016,4,19,10,30,877.0,140.0,1.4,19.0,868.0,947.65,698.49
2016,4,19,10,45,711.5,231.0,1.45,19.5,831.5,912.41,673.72
2016,4,19,11,0,546.0,322.0,1.5,20.0,795.0,862.09,635.37
2016,4,19,11,15,561.5,322.5,1.5,20.0,816.0,886.78,652.2
2016,4,19,11,30,577.0,323.0,1.5,20.0,837.0,909.59,666.89
2016,4,19,11,45,475.0,365.0,1.5,20.0,790.0,857.69,629.29
2016,4,19,12,0,373.0,407.0,1.5,20.0,743.0,796.26,585.83
2016,4,19,12,15,426.5,384.0,1.6,20.0,768.0,831.58,612.75
2016,4,19,12,30,480.0,361.0,1.7,20.0,793.0,858.81,633.35
2016,4,19,12,45,475.0,357.0,1.8,20.0,780.0,845.77,625.56
2016,4,19,13,0,470.0,353.0,1.9,20.0,767.0,830.8,616.83
2016,4,19,13,15,417.5,369.0,1.95,19.5,732.0,789.35,589.23
2016,4,19,13,30,365.0,385.0,2.0,19.0,697.0,742.44,557.75
2016,4,19,13,45,279.0,391.0,2.15,19.0,625.5,661.6,500.75
2016,4,19,14,0,193.0,397.0,2.3,19.0,554.0,577.45,440.05
2016,4,19,14,15,233.0,374.5,2.4,19.0,556.5,581.8,446.05
2016,4,19,14,30,273.0,352.0,2.5,19.0,559.0,588.62,453.05
2016,4,19,14,45,183.0,335.0,2.6,19.0,471.0,484.48,375.38
2016,4,19,15,0,93.0,318.0,2.7,19.0,383.0,387.44,301.51
2016,4,19,15,15,282.0,268.5,2.75,18.5,446.5,474.13,373.55
2016,4,19,15,30,471.0,219.0,2.8,18.0,510.0,538.67,426.25
2016,4,19,15,45,421.5,211.5,2.9,17.5,457.0,477.29,379.54
2016,4,19,16,0,372.0,204.0,3.0,17.0,404.0,416.34,332.8
2016,4,19,16,15,520.5,158.0,3.0,16.5,407.5,428.81,343.43
2016,4,19,16,30,669.0,112.0,3.0,16.0,411.0,423.25,337.44
2016,4,19,16,45,645.5,101.0,3.0,16.0,360.0,364.86,287.69
2016,4,19,17,0,622.0,90.0,3.0,16.0,309.0,308.23,238.24
2016,4,19,17,15,567.5,81.5,2.9,15.5,255.5,247.14,185.22
2016,4,19,17,30,513.0,73.0,2.8,15.0,202.0,191.86,136.9
2016,4,19,17,45,452.0,60.0,2.7,15.0,154.0,137.13,90.16
2016,4,19,18,0,391.0,47.0,2.6,15.0,106.0,89.5,52.0
2016,4,19,18,15,264.0,32.5,2.5,14.5,65.5,44.02,21.49
2016,4,19,18,30,137.0,18.0,2.4,14.0,25.0,14.01,0.0
2016,4,19,18,45,68.5,9.0,2.35,14.0,12.5,8.85,0.0
2016,4,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,144.0,15.5,2.0,13.5,29.5,11.73,0.0
2016,4,20,6,0,288.0,31.0,2.1,14.0,59.0,42.61,19.97
2016,4,20,6,15,391.0,42.0,2.15,14.0,105.0,82.95,46.93
2016,4,20,6,30,494.0,53.0,2.2,14.0,151.0,135.43,87.27
2016,4,20,6,45,565.5,60.0,2.3,14.5,204.0,188.83,132.6
2016,4,20,7,0,637.0,67.0,2.4,15.0,257.0,250.23,185.99
2016,4,20,7,15,680.5,72.5,2.3,15.0,311.0,308.25,237.64
2016,4,20,7,30,724.0,78.0,2.2,15.0,365.0,370.8,291.97
2016,4,20,7,45,756.0,82.0,2.15,15.5,418.5,429.95,341.79
2016,4,20,8,0,788.0,86.0,2.1,16.0,472.0,491.33,391.58
2016,4,20,8,15,810.5,89.5,2.1,16.0,522.5,548.77,437.59
2016,4,20,8,30,833.0,93.0,2.1,16.0,573.0,606.79,482.63
2016,4,20,8,45,850.0,96.0,2.1,16.5,620.0,660.95,522.53
2016,4,20,9,0,867.0,99.0,2.1,17.0,667.0,712.56,558.56
2016,4,20,9,15,663.0,186.0,2.1,17.0,636.5,691.55,539.35
2016,4,20,9,30,459.0,273.0,2.1,17.0,606.0,646.06,501.39
2016,4,20,9,45,686.5,189.5,2.1,17.5,714.0,766.64,592.29
2016,4,20,10,0,914.0,106.0,2.1,18.0,822.0,890.99,675.23
2016,4,20,10,15,711.5,208.5,2.1,18.0,779.0,853.32,647.25
2016,4,20,10,30,509.0,311.0,2.1,18.0,736.0,792.86,600.07
2016,4,20,10,45,525.5,318.0,2.15,18.5,766.0,828.03,623.81
2016,4,20,11,0,542.0,325.0,2.2,19.0,796.0,861.87,645.48
2016,4,20,11,15,733.5,224.5,2.2,19.0,872.5,953.68,710.96
2016,4,20,11,30,925.0,124.0,2.2,19.0,949.0,1035.28,763.18
2016,4,20,11,45,918.5,129.0,2.2,19.0,953.5,1041.36,765.94
2016,4,20,12,0,912.0,134.0,2.2,19.0,958.0,1043.79,767.31
2016,4,20,12,15,911.5,134.0,2.2,19.0,956.0,1043.43,767.05
2016,4,20,12,30,911.0,134.0,2.2,19.0,954.0,1039.54,764.65
2016,4,20,12,45,908.5,133.5,2.25,19.0,943.5,1029.66,759.14
2016,4,20,13,0,906.0,133.0,2.3,19.0,933.0,1016.34,751.53
2016,4,20,13,15,901.0,132.0,2.3,19.0,915.0,996.76,739.34
2016,4,20,13,30,896.0,131.0,2.3,19.0,897.0,973.99,725.15
2016,4,20,13,45,887.5,130.5,2.35,19.0,871.0,945.49,707.68
2016,4,20,14,0,879.0,130.0,2.4,19.0,845.0,914.23,688.3
2016,4,20,14,15,776.5,168.5,2.4,18.5,782.0,844.43,643.14
2016,4,20,14,30,674.0,207.0,2.4,18.0,719.0,776.18,597.45
2016,4,20,14,45,630.5,208.5,2.45,18.0,669.0,718.15,556.8
2016,4,20,15,0,587.0,210.0,2.5,18.0,619.0,661.32,516.07
2016,4,20,15,15,694.0,162.5,2.45,18.0,615.5,662.6,519.61
2016,4,20,15,30,801.0,115.0,2.4,18.0,612.0,651.5,512.99
2016,4,20,15,45,782.5,110.0,2.4,18.0,564.0,596.69,471.52
2016,4,20,16,0,764.0,105.0,2.4,18.0,516.0,541.86,429.18
2016,4,20,16,15,729.5,95.0,2.35,17.5,456.5,473.97,376.27
2016,4,20,16,30,695.0,85.0,2.3,17.0,397.0,408.22,323.36
2016,4,20,16,45,633.0,89.0,2.3,17.0,346.5,348.29,273.0
2016,4,20,17,0,571.0,93.0,2.3,17.0,296.0,294.09,226.42
2016,4,20,17,15,523.0,83.0,2.25,16.5,245.0,236.27,176.65
2016,4,20,17,30,475.0,73.0,2.2,16.0,194.0,183.57,130.86
2016,4,20,17,45,406.5,61.0,2.15,15.5,147.5,130.71,86.61
2016,4,20,18,0,338.0,49.0,2.1,15.0,101.0,85.12,50.66
2016,4,20,18,15,169.0,37.0,2.05,14.5,63.0,42.72,23.38
2016,4,20,18,30,0.0,25.0,2.0,14.0,25.0,22.97,0.0
2016,4,20,18,45,0.0,12.5,1.95,14.0,12.5,12.29,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,16.0,1.2,14.5,16.0,15.45,0.0
2016,4,21,6,0,0.0,32.0,1.3,15.0,32.0,30.61,18.78
2016,4,21,6,15,19.5,53.0,1.45,15.0,57.0,52.74,37.5
2016,4,21,6,30,39.0,74.0,1.6,15.0,82.0,77.7,58.23
2016,4,21,6,45,51.5,97.0,1.75,15.0,110.5,105.46,81.68
2016,4,21,7,0,64.0,120.0,1.9,15.0,139.0,134.85,106.42
2016,4,21,7,15,76.5,141.5,1.95,15.0,169.0,164.31,131.01
2016,4,21,7,30,89.0,163.0,2.0,15.0,199.0,195.21,156.51
2016,4,21,7,45,165.0,184.0,2.15,15.5,261.5,258.05,207.16
2016,4,21,8,0,241.0,205.0,2.3,16.0,324.0,329.85,264.45
2016,4,21,8,15,236.5,229.5,2.4,16.0,356.0,365.46,292.43
2016,4,21,8,30,232.0,254.0,2.5,16.0,388.0,396.73,316.63
2016,4,21,8,45,274.5,268.5,2.6,16.0,440.0,454.93,361.89
2016,4,21,9,0,317.0,283.0,2.7,16.0,492.0,512.85,406.25
2016,4,21,9,15,555.5,212.5,2.75,16.0,606.0,637.49,504.56
2016,4,21,9,30,794.0,142.0,2.8,16.0,720.0,775.21,607.56
2016,4,21,9,45,694.0,199.0,2.85,16.5,721.5,783.5,609.95
2016,4,21,10,0,594.0,256.0,2.9,17.0,723.0,778.52,602.02
2016,4,21,10,15,565.0,280.5,2.9,17.0,738.5,796.92,613.5
2016,4,21,10,30,536.0,305.0,2.9,17.0,754.0,811.71,622.14
2016,4,21,10,45,696.5,226.5,2.95,17.0,824.0,895.39,684.62
2016,4,21,11,0,857.0,148.0,3.0,17.0,894.0,976.73,739.34
2016,4,21,11,15,860.5,148.5,3.0,17.0,908.5,994.11,749.81
2016,4,21,11,30,864.0,149.0,3.0,17.0,923.0,1002.34,754.79
2016,4,21,11,45,871.0,146.0,3.05,17.0,930.5,1012.94,762.01
2016,4,21,12,0,878.0,143.0,3.1,17.0,938.0,1020.24,767.11
2016,4,21,12,15,658.0,259.0,3.15,17.0,854.5,933.52,708.43
2016,4,21,12,30,438.0,375.0,3.2,17.0,771.0,832.16,631.86
2016,4,21,12,45,450.5,366.5,3.3,17.0,769.5,831.88,633.66
2016,4,21,13,0,463.0,358.0,3.4,17.0,768.0,829.43,633.2
2016,4,21,13,15,684.0,236.0,3.5,17.0,828.5,907.95,696.14
2016,4,21,13,30,905.0,114.0,3.6,17.0,889.0,965.4,736.51
2016,4,21,13,45,905.0,109.0,3.7,17.0,865.5,939.72,719.73
2016,4,21,14,0,905.0,104.0,3.8,17.0,842.0,910.83,701.29
2016,4,21,14,15,498.5,230.0,3.85,17.0,634.5,671.18,526.98
2016,4,21,14,30,92.0,356.0,3.9,17.0,427.0,433.03,338.15
2016,4,21,14,45,138.5,342.0,3.95,17.0,442.0,456.61,359.03
2016,4,21,15,0,185.0,328.0,4.0,17.0,457.0,470.75,371.59
2016,4,21,15,15,95.5,260.0,4.0,17.0,326.5,325.74,258.47
2016,4,21,15,30,6.0,192.0,4.0,17.0,196.0,191.07,150.47
2016,4,21,15,45,45.0,212.5,4.0,17.0,237.0,237.66,189.29
2016,4,21,16,0,84.0,233.0,4.0,17.0,278.0,277.69,221.99
2016,4,21,16,15,50.0,197.0,4.0,16.5,223.5,219.61,175.68
2016,4,21,16,30,16.0,161.0,4.0,16.0,169.0,163.71,130.74
2016,4,21,16,45,11.5,142.0,4.0,16.0,147.5,142.32,113.5
2016,4,21,17,0,7.0,123.0,4.0,16.0,126.0,121.45,96.47
2016,4,21,17,15,3.5,103.5,3.9,15.5,105.0,100.95,79.68
2016,4,21,17,30,0.0,84.0,3.8,15.0,84.0,80.93,63.01
2016,4,21,17,45,0.0,64.0,3.75,15.0,64.0,61.55,46.37
2016,4,21,18,0,0.0,44.0,3.7,15.0,44.0,42.32,29.69
2016,4,21,18,15,0.0,27.5,3.6,14.5,27.5,26.55,15.71
2016,4,21,18,30,0.0,11.0,3.5,14.0,11.0,10.61,0.0
2016,4,21,18,45,0.0,5.5,3.45,14.0,5.5,5.41,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,16.0,5.95,14.0,16.0,15.45,0.0
2016,4,22,6,0,0.0,32.0,6.0,14.0,32.0,30.66,19.04
2016,4,22,6,15,15.0,53.0,6.05,14.0,56.0,52.32,37.52
2016,4,22,6,30,30.0,74.0,6.1,14.0,80.0,76.26,57.71
2016,4,22,6,45,42.0,96.5,6.2,14.0,108.0,102.9,80.4
2016,4,22,7,0,54.0,119.0,6.3,14.0,136.0,131.11,104.38
2016,4,22,7,15,64.0,141.0,6.4,14.0,164.5,159.62,128.51
2016,4,22,7,30,74.0,163.0,6.5,14.0,193.0,189.3,153.42
2016,4,22,7,45,40.5,164.0,6.6,14.5,180.5,179.39,144.99
2016,4,22,8,0,7.0,165.0,6.7,15.0,168.0,163.94,131.46
2016,4,22,8,15,97.5,212.5,6.8,15.0,269.0,264.58,214.79
2016,4,22,8,30,188.0,260.0,6.9,15.0,370.0,376.21,305.82
2016,4,22,8,45,94.0,171.0,7.05,15.0,226.0,233.96,189.62
2016,4,22,9,0,0.0,82.0,7.2,15.0,82.0,79.36,60.35
2016,4,22,9,15,5.0,153.5,7.3,15.0,157.5,152.96,120.82
2016,4,22,9,30,10.0,225.0,7.4,15.0,233.0,227.7,181.18
2016,4,22,9,45,5.0,176.0,7.5,15.0,180.0,175.55,138.56
2016,4,22,10,0,0.0,127.0,7.6,15.0,127.0,123.34,95.78
2016,4,22,10,15,0.5,138.0,7.75,15.0,138.5,134.6,104.85
2016,4,22,10,30,1.0,149.0,7.9,15.0,150.0,145.91,113.9
2016,4,22,10,45,61.5,291.5,8.05,15.0,345.0,349.55,279.1
2016,4,22,11,0,122.0,434.0,8.2,15.0,540.0,562.93,446.15
2016,4,22,11,15,62.5,295.5,8.25,15.0,350.0,357.1,284.28
2016,4,22,11,30,3.0,157.0,8.3,15.0,160.0,155.95,121.63
2016,4,22,11,45,7.0,201.0,8.4,15.0,208.0,203.37,160.04
2016,4,22,12,0,11.0,245.0,8.5,15.0,256.0,251.06,198.24
2016,4,22,12,15,10.0,229.5,8.4,14.5,239.5,234.65,185.42
