Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,12,30,9.0,214.0,8.3,14.0,223.0,218.23,172.59
2016,4,22,12,45,13.5,259.0,8.25,14.0,271.5,267.28,212.07
2016,4,22,13,0,18.0,304.0,8.2,14.0,320.0,316.43,251.32
2016,4,22,13,15,441.5,223.0,8.05,14.0,602.5,661.31,537.96
2016,4,22,13,30,865.0,142.0,7.9,14.0,885.0,957.54,765.89
2016,4,22,13,45,855.0,143.0,7.8,14.0,860.0,934.65,748.11
2016,4,22,14,0,845.0,144.0,7.7,14.0,835.0,904.1,725.87
2016,4,22,14,15,837.5,142.0,7.65,14.0,804.5,870.17,701.28
2016,4,22,14,30,830.0,140.0,7.6,14.0,774.0,833.9,674.87
2016,4,22,14,45,831.0,131.5,7.6,14.0,739.5,795.45,646.84
2016,4,22,15,0,832.0,123.0,7.6,14.0,705.0,754.4,616.65
2016,4,22,15,15,632.5,178.5,7.55,14.0,605.5,636.33,522.03
2016,4,22,15,30,433.0,234.0,7.5,14.0,506.0,529.25,433.42
2016,4,22,15,45,609.0,167.5,7.45,14.0,517.0,550.36,453.15
2016,4,22,16,0,785.0,101.0,7.4,14.0,528.0,550.76,454.38
2016,4,22,16,15,392.5,113.5,7.2,13.5,327.0,319.26,263.45
2016,4,22,16,30,0.0,126.0,7.0,13.0,126.0,122.13,97.78
2016,4,22,16,45,0.0,104.0,6.85,13.0,104.0,100.66,80.09
2016,4,22,17,0,0.0,82.0,6.7,13.0,82.0,79.28,62.17
2016,4,22,17,15,272.5,76.0,6.45,13.0,147.0,156.02,120.35
2016,4,22,17,30,545.0,70.0,6.2,13.0,212.0,197.98,143.16
2016,4,22,17,45,451.5,61.5,5.95,13.0,161.0,139.98,93.87
2016,4,22,18,0,358.0,53.0,5.7,13.0,110.0,92.02,56.11
2016,4,22,18,15,234.0,38.5,5.5,12.5,70.0,48.33,26.19
2016,4,22,18,30,110.0,24.0,5.3,12.0,30.0,18.98,2.85
2016,4,22,18,45,55.0,12.0,5.15,12.0,15.0,11.8,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,131.0,19.0,3.85,11.5,33.0,14.91,1.56
2016,4,23,6,0,262.0,38.0,4.0,12.0,66.0,49.65,26.48
2016,4,23,6,15,361.0,49.5,4.05,12.0,111.5,89.93,54.5
2016,4,23,6,30,460.0,61.0,4.1,12.0,157.0,141.21,94.88
2016,4,23,6,45,523.0,69.5,4.2,12.5,208.5,192.58,139.38
2016,4,23,7,0,586.0,78.0,4.3,13.0,260.0,251.0,190.95
2016,4,23,7,15,630.5,84.5,4.2,13.0,312.5,307.71,241.89
2016,4,23,7,30,675.0,91.0,4.1,13.0,365.0,368.73,295.61
2016,4,23,7,45,503.0,142.0,4.1,13.5,362.0,377.06,305.64
2016,4,23,8,0,331.0,193.0,4.1,14.0,359.0,364.81,296.28
2016,4,23,8,15,557.5,151.0,4.1,14.0,464.0,473.7,385.86
2016,4,23,8,30,784.0,109.0,4.1,14.0,569.0,598.09,486.01
2016,4,23,8,45,799.5,113.5,4.2,14.0,614.0,650.46,526.89
2016,4,23,9,0,815.0,118.0,4.3,14.0,659.0,702.24,566.89
2016,4,23,9,15,828.5,120.5,4.3,14.0,700.0,749.61,600.73
2016,4,23,9,30,842.0,123.0,4.3,14.0,741.0,795.68,633.24
2016,4,23,9,45,862.5,119.0,4.35,14.5,778.5,835.89,660.21
2016,4,23,10,0,883.0,115.0,4.4,15.0,816.0,877.73,688.11
2016,4,23,10,15,890.0,116.5,4.4,15.0,844.5,911.65,711.04
2016,4,23,10,30,897.0,118.0,4.4,15.0,873.0,942.9,732.03
2016,4,23,10,45,900.0,120.0,4.45,15.0,894.0,968.09,749.17
2016,4,23,11,0,903.0,122.0,4.5,15.0,915.0,990.13,764.19
2016,4,23,11,15,906.0,123.0,4.4,15.0,928.5,1007.89,774.91
2016,4,23,11,30,909.0,124.0,4.3,15.0,942.0,1022.3,783.35
2016,4,23,11,45,653.0,260.5,4.25,15.5,850.5,928.15,715.41
2016,4,23,12,0,397.0,397.0,4.2,16.0,759.0,809.97,621.97
2016,4,23,12,15,652.0,262.0,4.25,16.0,854.0,931.39,717.75
2016,4,23,12,30,907.0,127.0,4.3,16.0,949.0,1030.43,786.36
2016,4,23,12,45,643.0,261.5,4.35,16.0,841.5,914.0,704.73
2016,4,23,13,0,379.0,396.0,4.4,16.0,734.0,781.33,602.7
2016,4,23,13,15,633.0,262.0,4.55,16.0,813.0,886.55,688.88
2016,4,23,13,30,887.0,128.0,4.7,16.0,892.0,964.23,746.06
2016,4,23,13,45,875.5,129.5,4.9,16.0,865.5,935.21,727.31
2016,4,23,14,0,864.0,131.0,5.1,16.0,839.0,903.62,707.19
2016,4,23,14,15,854.5,129.0,5.2,15.5,807.0,871.62,687.2
2016,4,23,14,30,845.0,127.0,5.3,15.0,775.0,833.2,662.2
2016,4,23,14,45,828.5,126.5,5.45,15.0,736.0,788.78,631.39
2016,4,23,15,0,812.0,126.0,5.6,15.0,697.0,743.06,599.14
2016,4,23,15,15,796.0,123.0,5.6,15.0,653.5,694.1,563.14
2016,4,23,15,30,780.0,120.0,5.6,15.0,610.0,644.37,524.44
2016,4,23,15,45,568.0,166.0,5.65,15.0,508.0,524.05,427.09
2016,4,23,16,0,356.0,212.0,5.7,15.0,406.0,416.03,338.41
2016,4,23,16,15,226.5,201.5,5.65,14.5,321.0,319.71,260.2
2016,4,23,16,30,97.0,191.0,5.6,14.0,236.0,232.13,188.46
2016,4,23,16,45,342.5,143.0,5.6,14.0,272.0,282.1,227.98
2016,4,23,17,0,588.0,95.0,5.6,14.0,308.0,303.56,239.15
2016,4,23,17,15,534.0,86.5,5.5,13.5,256.5,244.45,186.85
2016,4,23,17,30,480.0,78.0,5.4,13.0,205.0,191.11,139.55
2016,4,23,17,45,394.0,67.5,5.35,13.0,156.0,135.23,92.34
2016,4,23,18,0,308.0,57.0,5.3,13.0,107.0,90.27,56.84
2016,4,23,18,15,201.0,40.5,5.2,13.0,68.5,48.47,27.33
2016,4,23,18,30,94.0,24.0,5.1,13.0,30.0,20.42,4.97
2016,4,23,18,45,47.0,12.0,5.05,13.0,15.0,11.8,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,49.5,23.0,6.45,12.0,28.5,20.77,6.25
2016,4,24,6,0,99.0,46.0,6.7,12.0,57.0,48.06,30.47
2016,4,24,6,15,166.0,66.5,6.7,12.0,97.0,82.69,56.93
2016,4,24,6,30,233.0,87.0,6.7,12.0,137.0,125.36,91.34
2016,4,24,6,45,296.0,103.0,6.7,12.5,184.5,170.69,129.45
2016,4,24,7,0,359.0,119.0,6.7,13.0,232.0,224.3,175.41
2016,4,24,7,15,441.0,116.5,6.65,13.0,280.0,272.74,217.58
2016,4,24,7,30,523.0,114.0,6.6,13.0,328.0,329.65,267.22
2016,4,24,7,45,465.5,146.5,6.6,13.0,356.0,365.2,299.25
2016,4,24,8,0,408.0,179.0,6.6,13.0,384.0,393.96,324.05
2016,4,24,8,15,574.0,158.0,6.6,13.0,478.5,491.03,405.15
2016,4,24,8,30,740.0,137.0,6.6,13.0,573.0,601.49,495.95
2016,4,24,8,45,774.5,134.5,6.6,13.5,622.5,657.47,540.09
2016,4,24,9,0,809.0,132.0,6.6,14.0,672.0,713.68,583.58
2016,4,24,9,15,823.5,135.0,6.55,14.0,713.5,762.07,619.58
2016,4,24,9,30,838.0,138.0,6.5,14.0,755.0,809.26,653.83
2016,4,24,9,45,856.0,136.0,6.5,14.5,792.5,852.69,683.81
2016,4,24,10,0,874.0,134.0,6.5,15.0,830.0,894.57,712.3
2016,4,24,10,15,881.5,135.5,6.55,15.0,859.0,924.71,733.53
2016,4,24,10,30,889.0,137.0,6.6,15.0,888.0,956.14,755.75
2016,4,24,10,45,892.0,139.5,6.7,15.5,909.0,981.6,772.38
2016,4,24,11,0,895.0,142.0,6.8,16.0,930.0,1003.93,786.78
2016,4,24,11,15,898.0,143.0,7.05,16.0,943.5,1021.51,800.15
2016,4,24,11,30,901.0,144.0,7.3,16.0,957.0,1035.77,811.25
2016,4,24,11,45,895.0,149.0,7.55,16.0,961.0,1041.84,816.57
2016,4,24,12,0,889.0,154.0,7.8,16.0,965.0,1044.39,819.47
2016,4,24,12,15,888.5,154.0,8.0,15.5,963.0,1043.86,821.59
2016,4,24,12,30,888.0,154.0,8.2,15.0,961.0,1039.9,821.32
2016,4,24,12,45,735.5,237.0,8.45,15.0,901.0,979.73,778.35
2016,4,24,13,0,583.0,320.0,8.7,15.0,841.0,906.87,721.65
2016,4,24,13,15,711.5,246.0,8.85,15.0,869.5,945.27,755.46
2016,4,24,13,30,840.0,172.0,9.0,15.0,898.0,971.33,775.98
2016,4,24,13,45,812.0,183.0,9.15,15.0,868.0,937.56,751.87
2016,4,24,14,0,784.0,194.0,9.3,15.0,838.0,905.33,728.98
2016,4,24,14,15,671.0,225.5,9.35,14.5,762.0,816.84,663.01
2016,4,24,14,30,558.0,257.0,9.4,14.0,686.0,730.9,595.6
2016,4,24,14,45,638.0,223.0,9.5,14.0,690.0,739.72,605.33
2016,4,24,15,0,718.0,189.0,9.6,14.0,694.0,739.15,607.22
2016,4,24,15,15,579.5,212.0,9.6,13.5,603.5,631.39,520.7
2016,4,24,15,30,441.0,235.0,9.6,13.0,513.0,535.84,442.63
2016,4,24,15,45,407.5,222.0,9.65,13.0,463.5,480.02,397.13
2016,4,24,16,0,374.0,209.0,9.7,13.0,414.0,423.35,350.33
2016,4,24,16,15,483.5,175.0,9.75,13.0,413.5,428.38,354.39
2016,4,24,16,30,593.0,141.0,9.8,13.0,413.0,418.1,344.02
2016,4,24,16,45,564.0,128.5,9.85,13.0,362.0,360.24,293.09
2016,4,24,17,0,535.0,116.0,9.9,13.0,311.0,304.85,243.42
2016,4,24,17,15,478.5,105.0,9.9,12.5,258.5,245.55,190.92
2016,4,24,17,30,422.0,94.0,9.9,12.0,206.0,192.32,143.75
2016,4,24,17,45,348.5,79.0,9.9,12.0,158.0,138.52,97.68
2016,4,24,18,0,275.0,64.0,9.9,12.0,110.0,93.24,61.08
2016,4,24,18,15,176.5,45.0,9.9,11.5,70.5,51.87,31.12
2016,4,24,18,30,78.0,26.0,9.9,11.0,31.0,22.17,7.29
2016,4,24,18,45,39.0,13.0,9.95,11.0,15.5,12.78,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,5,45,184.0,18.0,5.8,9.5,39.0,14.94,4.01
2016,4,25,6,0,368.0,36.0,5.9,10.0,78.0,56.55,28.66
2016,4,25,6,15,463.0,45.0,6.0,10.0,126.5,99.92,59.01
2016,4,25,6,30,558.0,54.0,6.1,10.0,175.0,154.42,103.2
2016,4,25,6,45,621.0,60.0,6.2,10.5,229.0,209.22,151.93
2016,4,25,7,0,684.0,66.0,6.3,11.0,283.0,270.92,207.8
2016,4,25,7,15,724.5,71.0,6.3,11.0,338.0,330.81,263.1
2016,4,25,7,30,765.0,76.0,6.3,11.0,393.0,393.76,320.17
2016,4,25,7,45,793.5,80.0,6.3,11.5,446.5,453.52,372.86
2016,4,25,8,0,822.0,84.0,6.3,12.0,500.0,515.02,425.43
2016,4,25,8,15,843.5,87.5,6.2,12.0,551.5,573.47,474.69
2016,4,25,8,30,865.0,91.0,6.1,12.0,603.0,632.31,522.91
2016,4,25,8,45,880.0,94.0,6.05,12.5,650.0,684.85,564.07
2016,4,25,9,0,895.0,97.0,6.0,13.0,697.0,737.77,602.79
2016,4,25,9,15,907.0,99.5,6.0,13.0,739.5,786.8,638.65
2016,4,25,9,30,919.0,102.0,6.0,13.0,782.0,834.21,672.91
2016,4,25,9,45,924.5,105.5,6.05,13.5,817.0,875.41,701.16
2016,4,25,10,0,930.0,109.0,6.1,14.0,852.0,914.06,727.27
2016,4,25,10,15,936.5,110.5,6.15,14.0,881.5,948.79,751.75
2016,4,25,10,30,943.0,112.0,6.2,14.0,911.0,980.66,774.13
2016,4,25,10,45,947.0,113.5,6.3,14.0,932.5,1007.18,792.94
2016,4,25,11,0,951.0,115.0,6.4,14.0,954.0,1030.43,809.48
2016,4,25,11,15,953.0,116.0,6.45,14.0,967.5,1047.83,821.62
2016,4,25,11,30,955.0,117.0,6.5,14.0,981.0,1061.7,831.37
2016,4,25,11,45,954.0,118.5,6.6,14.0,986.0,1069.52,837.26
2016,4,25,12,0,953.0,120.0,6.7,14.0,991.0,1073.67,840.68
2016,4,25,12,15,952.0,119.5,6.75,14.0,989.0,1072.08,839.84
2016,4,25,12,30,951.0,119.0,6.8,14.0,987.0,1066.83,836.53
2016,4,25,12,45,943.0,122.0,6.85,14.5,975.0,1054.71,826.83
2016,4,25,13,0,935.0,125.0,6.9,15.0,963.0,1039.14,814.82
2016,4,25,13,15,931.0,124.0,6.95,15.0,944.5,1019.96,801.87
2016,4,25,13,30,927.0,123.0,7.0,15.0,926.0,997.46,786.59
2016,4,25,13,45,921.0,121.5,7.05,15.0,900.0,969.44,767.29
2016,4,25,14,0,915.0,120.0,7.1,15.0,874.0,938.45,745.79
2016,4,25,14,15,906.0,118.5,7.15,15.0,841.0,902.09,720.24
2016,4,25,14,30,897.0,117.0,7.2,15.0,808.0,863.29,692.74
2016,4,25,14,45,885.0,115.0,7.25,15.0,769.0,819.39,661.19
2016,4,25,15,0,873.0,113.0,7.3,15.0,730.0,776.17,629.9
2016,4,25,15,15,857.5,110.0,7.35,14.5,685.0,725.1,593.35
2016,4,25,15,30,842.0,107.0,7.4,14.0,640.0,673.07,554.04
2016,4,25,15,45,821.5,104.0,7.45,14.0,591.0,617.28,509.02
2016,4,25,16,0,801.0,101.0,7.5,14.0,542.0,561.57,463.01
2016,4,25,16,15,774.0,97.0,7.5,13.5,489.5,501.88,413.38
2016,4,25,16,30,747.0,93.0,7.5,13.0,437.0,443.29,363.24
2016,4,25,16,45,709.0,88.0,7.5,13.0,383.0,381.0,308.21
2016,4,25,17,0,671.0,83.0,7.5,13.0,329.0,321.92,254.82
2016,4,25,17,15,619.5,76.0,7.35,12.5,275.5,260.37,199.41
2016,4,25,17,30,568.0,69.0,7.2,12.0,222.0,204.19,148.55
2016,4,25,17,45,486.5,60.5,7.1,12.0,171.0,146.79,98.86
2016,4,25,18,0,405.0,52.0,7.0,12.0,120.0,98.79,60.11
2016,4,25,18,15,285.5,38.5,6.75,11.5,78.0,52.5,28.05
2016,4,25,18,30,166.0,25.0,6.5,11.0,36.0,20.71,7.47
2016,4,25,18,45,83.0,12.5,6.3,11.0,18.0,12.29,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,3.5,9.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,3.5,10.0,8.0,7.86,0.0
2016,4,26,5,45,63.0,26.0,3.55,10.5,33.5,22.8,9.13
2016,4,26,6,0,126.0,44.0,3.6,11.0,59.0,48.77,30.42
2016,4,26,6,15,176.5,63.5,3.65,11.0,96.0,82.14,56.34
2016,4,26,6,30,227.0,83.0,3.7,11.0,133.0,121.62,88.84
2016,4,26,6,45,253.5,103.5,3.8,11.5,173.5,162.21,124.13
2016,4,26,7,0,280.0,124.0,3.9,12.0,214.0,205.88,162.16
2016,4,26,7,15,321.0,135.5,3.9,12.0,256.5,248.83,199.45
2016,4,26,7,30,362.0,147.0,3.9,12.0,299.0,298.01,241.67
2016,4,26,7,45,382.5,165.0,3.9,12.5,344.0,346.53,282.3
2016,4,26,8,0,403.0,183.0,3.9,13.0,389.0,396.71,323.27
2016,4,26,8,15,389.5,208.0,3.8,13.0,423.0,432.74,352.23
2016,4,26,8,30,376.0,233.0,3.7,13.0,457.0,469.63,380.97
2016,4,26,8,45,378.5,253.0,3.6,13.0,494.0,510.1,412.03
2016,4,26,9,0,381.0,273.0,3.5,13.0,531.0,549.94,441.94
2016,4,26,9,15,402.0,284.5,3.45,13.0,571.0,594.31,475.34
2016,4,26,9,30,423.0,296.0,3.4,13.0,611.0,644.05,512.09
2016,4,26,9,45,408.5,318.0,3.4,13.5,633.5,670.85,529.59
2016,4,26,10,0,394.0,340.0,3.4,14.0,656.0,690.36,541.7
2016,4,26,10,15,429.5,336.0,3.55,14.0,691.5,735.85,575.74
2016,4,26,10,30,465.0,332.0,3.7,14.0,727.0,776.63,606.1
2016,4,26,10,45,499.5,333.5,3.9,14.0,767.5,821.97,639.64
2016,4,26,11,0,534.0,335.0,4.1,14.0,808.0,866.78,672.57
2016,4,26,11,15,400.0,390.0,4.3,14.0,747.0,795.85,617.98
2016,4,26,11,30,266.0,445.0,4.5,14.0,686.0,726.55,564.17
2016,4,26,11,45,335.5,420.5,4.75,14.0,727.0,772.19,601.47
2016,4,26,12,0,405.0,396.0,5.0,14.0,768.0,823.22,641.81
2016,4,26,12,15,359.0,416.0,5.15,14.0,745.0,792.21,618.2
2016,4,26,12,30,313.0,436.0,5.3,14.0,722.0,765.92,598.14
2016,4,26,12,45,565.0,308.5,5.5,14.0,818.5,885.0,695.7
2016,4,26,13,0,817.0,181.0,5.7,14.0,915.0,988.64,775.07
2016,4,26,13,15,812.5,179.5,5.8,14.0,897.5,969.96,762.2
2016,4,26,13,30,808.0,178.0,5.9,14.0,880.0,948.36,747.94
2016,4,26,13,45,555.0,281.5,6.05,14.0,757.5,806.27,641.38
2016,4,26,14,0,302.0,385.0,6.2,14.0,635.0,666.92,529.88
2016,4,26,14,15,347.0,356.0,6.2,14.0,632.5,665.68,531.61
2016,4,26,14,30,392.0,327.0,6.2,14.0,630.0,660.56,529.79
2016,4,26,14,45,317.5,326.5,6.25,14.0,564.0,586.2,471.49
2016,4,26,15,0,243.0,326.0,6.3,14.0,498.0,511.77,412.65
2016,4,26,15,15,329.0,284.5,6.3,14.0,502.5,523.72,424.92
2016,4,26,15,30,415.0,243.0,6.3,14.0,507.0,526.89,429.5
2016,4,26,15,45,567.0,182.5,6.3,14.0,513.5,539.03,441.62
2016,4,26,16,0,719.0,122.0,6.3,14.0,520.0,537.18,441.07
2016,4,26,16,15,529.5,147.5,6.3,13.5,425.5,425.28,349.01
2016,4,26,16,30,340.0,173.0,6.3,13.0,331.0,331.04,270.79
2016,4,26,16,45,448.5,132.0,6.35,13.0,314.0,317.35,257.35
2016,4,26,17,0,557.0,91.0,6.4,13.0,297.0,290.23,230.18
2016,4,26,17,15,483.5,90.0,6.35,12.5,248.5,233.3,180.11
2016,4,26,17,30,410.0,89.0,6.3,12.0,200.0,185.48,138.23
2016,4,26,17,45,343.0,75.0,6.3,12.0,154.0,134.47,94.5
2016,4,26,18,0,276.0,61.0,6.3,12.0,108.0,91.19,59.36
2016,4,26,18,15,187.0,44.0,6.2,11.5,70.5,51.54,30.57
2016,4,26,18,30,98.0,27.0,6.1,11.0,33.0,23.52,10.19
2016,4,26,18,45,49.0,13.5,6.0,11.0,16.5,13.27,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,13.5,5.0,3.3,11.0,5.5,0.0,0.0
2016,4,27,5,30,27.0,10.0,3.6,11.0,11.0,9.83,0.0
2016,4,27,5,45,152.0,26.0,3.9,11.5,43.5,22.86,9.15
2016,4,27,6,0,277.0,42.0,4.2,12.0,76.0,57.21,31.92
2016,4,27,6,15,368.5,53.5,4.35,12.0,122.0,98.36,61.42
2016,4,27,6,30,460.0,65.0,4.5,12.0,168.0,149.56,102.6
2016,4,27,6,45,230.0,68.5,4.7,12.5,120.0,123.88,92.44
2016,4,27,7,0,0.0,72.0,4.9,13.0,72.0,69.57,53.95
2016,4,27,7,15,0.0,86.5,5.15,13.0,86.5,83.62,65.81
2016,4,27,7,30,0.0,101.0,5.4,13.0,101.0,97.72,77.51
2016,4,27,7,45,0.0,67.0,5.7,13.0,67.0,64.77,49.46
2016,4,27,8,0,0.0,33.0,6.0,13.0,33.0,31.88,21.46
2016,4,27,8,15,0.0,62.0,6.3,13.0,62.0,59.95,45.07
2016,4,27,8,30,0.0,91.0,6.6,13.0,91.0,88.06,68.45
2016,4,27,8,45,0.5,129.0,6.9,13.0,129.0,125.46,99.31
2016,4,27,9,0,1.0,167.0,7.2,13.0,167.0,163.1,130.05
2016,4,27,9,15,8.5,211.0,7.35,13.0,217.0,212.18,170.06
2016,4,27,9,30,16.0,255.0,7.5,13.0,267.0,262.09,210.33
2016,4,27,9,45,8.0,201.0,7.7,13.0,207.5,202.63,161.63
2016,4,27,10,0,0.0,147.0,7.9,13.0,148.0,142.92,112.48
2016,4,27,10,15,7.5,213.5,7.95,13.0,221.0,215.15,171.37
2016,4,27,10,30,15.0,280.0,8.0,13.0,294.0,288.31,230.17
2016,4,27,10,45,94.0,362.5,8.05,13.0,446.5,452.58,363.1
2016,4,27,11,0,173.0,445.0,8.1,13.0,599.0,622.47,496.65
2016,4,27,11,15,522.5,305.0,8.05,13.0,778.5,833.85,670.3
2016,4,27,11,30,872.0,165.0,8.0,13.0,958.0,1036.95,825.37
2016,4,27,11,45,869.5,168.5,8.0,13.0,963.5,1044.79,830.04
2016,4,27,12,0,867.0,172.0,8.0,13.0,969.0,1049.19,833.11
2016,4,27,12,15,867.0,172.0,8.0,13.0,967.5,1049.05,832.99
2016,4,27,12,30,867.0,172.0,8.0,13.0,966.0,1045.5,830.53
2016,4,27,12,45,571.0,305.0,8.0,13.0,826.0,887.42,709.89
2016,4,27,13,0,275.0,438.0,8.0,13.0,686.0,724.02,576.25
2016,4,27,13,15,321.0,414.5,8.0,13.0,698.5,738.64,589.99
2016,4,27,13,30,367.0,391.0,8.0,13.0,711.0,750.45,601.06
2016,4,27,13,45,262.0,399.5,8.05,13.0,624.5,654.17,524.54
2016,4,27,14,0,157.0,408.0,8.1,13.0,538.0,555.95,445.7
2016,4,27,14,15,78.5,280.5,8.1,13.0,345.5,347.07,280.06
2016,4,27,14,30,0.0,153.0,8.1,13.0,153.0,148.76,117.4
2016,4,27,14,45,2.5,172.5,8.15,13.0,174.5,169.85,135.12
2016,4,27,15,0,5.0,192.0,8.2,13.0,196.0,190.77,152.61
2016,4,27,15,15,124.0,238.0,8.15,13.0,317.5,327.48,267.76
2016,4,27,15,30,243.0,284.0,8.1,13.0,439.0,450.41,369.0
2016,4,27,15,45,217.5,263.5,8.1,13.0,394.5,398.09,326.53
2016,4,27,16,0,192.0,243.0,8.1,13.0,350.0,351.56,288.58
2016,4,27,16,15,96.0,172.5,8.05,12.5,226.0,221.18,181.13
2016,4,27,16,30,0.0,102.0,8.0,12.0,102.0,98.72,78.41
2016,4,27,16,45,0.0,94.0,8.0,12.0,94.0,90.92,72.1
2016,4,27,17,0,0.0,86.0,8.0,12.0,86.0,83.13,65.67
2016,4,27,17,15,0.0,72.0,7.95,12.0,72.0,69.57,54.19
2016,4,27,17,30,0.0,58.0,7.9,12.0,58.0,56.05,42.59
2016,4,27,17,45,0.0,44.5,7.85,12.0,44.5,42.98,31.22
2016,4,27,18,0,0.0,31.0,7.8,12.0,31.0,29.93,19.76
2016,4,27,18,15,0.0,20.5,7.75,11.5,20.5,19.78,10.76
2016,4,27,18,30,0.0,10.0,7.7,11.0,10.0,9.64,1.15
2016,4,27,18,45,0.0,5.0,7.65,11.0,5.0,4.91,0.0
2016,4,27,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,5.0,5.2,10.0,5.0,0.0,0.0
2016,4,28,5,30,0.0,10.0,5.4,10.0,10.0,9.83,0.0
2016,4,28,5,45,65.0,28.0,5.65,10.5,36.5,25.09,11.99
2016,4,28,6,0,130.0,46.0,5.9,11.0,63.0,51.58,32.64
2016,4,28,6,15,177.0,65.5,5.9,11.0,99.5,84.93,58.81
2016,4,28,6,30,224.0,85.0,5.9,11.0,136.0,123.98,91.28
2016,4,28,6,45,273.0,99.0,5.95,11.5,177.0,163.8,125.34
2016,4,28,7,0,322.0,113.0,6.0,12.0,218.0,210.22,165.57
2016,4,28,7,15,498.0,104.5,5.85,12.0,300.0,285.08,228.09
2016,4,28,7,30,674.0,96.0,5.7,12.0,382.0,380.19,308.52
2016,4,28,7,45,710.0,99.0,5.6,12.5,435.0,437.76,358.23
2016,4,28,8,0,746.0,102.0,5.5,13.0,488.0,497.98,408.75
2016,4,28,8,15,769.5,106.0,5.3,13.0,537.5,554.34,455.3
2016,4,28,8,30,793.0,110.0,5.1,13.0,587.0,611.3,500.96
2016,4,28,8,45,812.0,112.5,4.95,13.5,633.5,664.13,541.28
2016,4,28,9,0,831.0,115.0,4.8,14.0,680.0,716.65,579.48
2016,4,28,9,15,844.5,118.0,4.65,14.0,721.5,764.91,613.4
2016,4,28,9,30,858.0,121.0,4.5,14.0,763.0,811.85,645.72
2016,4,28,9,45,879.0,117.0,4.4,14.5,801.0,852.94,672.28
2016,4,28,10,0,900.0,113.0,4.3,15.0,839.0,895.55,699.45
2016,4,28,10,15,667.5,230.0,4.2,15.0,779.0,842.09,658.92
2016,4,28,10,30,435.0,347.0,4.1,15.0,719.0,764.88,595.13
2016,4,28,10,45,676.5,234.5,4.05,15.5,828.5,888.98,690.23
2016,4,28,11,0,918.0,122.0,4.0,16.0,938.0,1008.53,770.48
2016,4,28,11,15,921.0,122.5,4.05,16.0,952.0,1025.73,781.11
2016,4,28,11,30,924.0,123.0,4.1,16.0,966.0,1039.55,790.36
2016,4,28,11,45,923.0,125.0,4.2,16.0,971.5,1047.51,796.08
2016,4,28,12,0,922.0,127.0,4.3,16.0,977.0,1051.93,799.56
2016,4,28,12,15,922.0,127.0,4.45,16.0,975.0,1051.75,800.82
2016,4,28,12,30,922.0,127.0,4.6,16.0,973.0,1048.03,799.91
2016,4,28,12,45,924.0,124.0,4.75,16.0,964.5,1039.68,795.89
2016,4,28,13,0,926.0,121.0,4.9,16.0,956.0,1027.79,789.47
2016,4,28,13,15,636.0,260.5,5.05,16.0,829.0,888.88,692.17
2016,4,28,13,30,346.0,400.0,5.2,16.0,702.0,740.04,576.33
2016,4,28,13,45,362.5,381.5,5.35,16.0,690.0,727.3,569.48
2016,4,28,14,0,379.0,363.0,5.5,16.0,678.0,712.46,560.34
2016,4,28,14,15,242.5,366.0,5.65,15.5,565.0,586.24,463.9
2016,4,28,14,30,106.0,369.0,5.8,15.0,452.0,457.06,362.66
2016,4,28,14,45,87.0,343.0,5.95,15.0,409.0,411.29,327.63
2016,4,28,15,0,68.0,317.0,6.1,15.0,366.0,366.79,292.99
2016,4,28,15,15,149.0,302.0,6.2,14.5,400.0,409.83,330.52
2016,4,28,15,30,230.0,287.0,6.3,14.0,434.0,441.06,358.11
2016,4,28,15,45,161.0,264.5,6.45,14.0,363.5,364.21,295.97
2016,4,28,16,0,92.0,242.0,6.6,14.0,293.0,290.89,236.23
2016,4,28,16,15,54.0,204.5,6.6,13.5,234.0,228.78,185.9
2016,4,28,16,30,16.0,167.0,6.6,13.0,175.0,169.41,137.24
2016,4,28,16,45,15.0,149.5,6.6,13.0,156.5,150.9,122.14
2016,4,28,17,0,14.0,132.0,6.6,13.0,138.0,132.51,106.91
2016,4,28,17,15,7.5,112.5,6.55,12.5,116.0,110.69,88.87
2016,4,28,17,30,1.0,93.0,6.5,12.0,94.0,89.68,71.29
2016,4,28,17,45,181.0,76.5,6.45,12.0,109.0,106.72,77.97
2016,4,28,18,0,361.0,60.0,6.4,12.0,124.0,101.59,64.49
2016,4,28,18,15,250.0,45.0,6.15,11.5,82.0,57.2,33.07
2016,4,28,18,30,139.0,30.0,5.9,11.0,40.0,25.6,11.42
2016,4,28,18,45,69.5,15.0,5.65,11.0,20.0,14.74,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,3.25,11.0,2.0,1.97,0.0
2016,4,29,5,30,0.0,4.0,3.3,11.0,4.0,3.93,0.0
2016,4,29,5,45,0.0,17.5,3.35,11.0,17.5,16.89,7.0
2016,4,29,6,0,0.0,31.0,3.4,11.0,31.0,29.94,19.45
2016,4,29,6,15,0.0,49.5,3.45,11.0,49.5,47.62,35.04
2016,4,29,6,30,0.0,68.0,3.5,11.0,68.0,65.4,50.65
2016,4,29,6,45,0.0,88.5,3.6,11.0,88.5,85.21,67.77
2016,4,29,7,0,0.0,109.0,3.7,11.0,109.0,105.13,84.72
2016,4,29,7,15,26.5,139.0,3.75,11.0,150.5,144.72,117.64
2016,4,29,7,30,53.0,169.0,3.8,11.0,192.0,187.04,152.75
2016,4,29,7,45,68.0,194.5,3.9,11.5,227.5,222.56,181.7
2016,4,29,8,0,83.0,220.0,4.0,12.0,263.0,259.72,211.62
2016,4,29,8,15,213.5,232.5,4.1,12.0,358.0,354.75,289.93
2016,4,29,8,30,344.0,245.0,4.2,12.0,453.0,463.17,377.75
2016,4,29,8,45,378.0,258.0,4.3,12.0,502.5,516.13,419.53
2016,4,29,9,0,412.0,271.0,4.4,12.0,552.0,575.31,465.69
2016,4,29,9,15,583.0,222.5,4.4,12.0,646.5,674.15,544.87
2016,4,29,9,30,754.0,174.0,4.4,12.0,741.0,786.33,631.55
2016,4,29,9,45,566.0,263.0,4.4,12.0,699.5,746.84,596.39
2016,4,29,10,0,378.0,352.0,4.4,12.0,658.0,689.63,547.68
2016,4,29,10,15,607.5,255.5,4.5,12.0,767.0,814.85,648.01
2016,4,29,10,30,837.0,159.0,4.6,12.0,876.0,940.13,740.22
2016,4,29,10,45,487.0,302.0,4.75,12.5,722.0,778.8,615.94
2016,4,29,11,0,137.0,445.0,4.9,13.0,568.0,587.81,461.16
2016,4,29,11,15,136.5,452.0,5.2,13.0,576.0,597.15,469.44
2016,4,29,11,30,136.0,459.0,5.5,13.0,584.0,605.86,476.46
2016,4,29,11,45,185.0,460.0,5.8,13.5,631.0,656.76,516.22
2016,4,29,12,0,234.0,461.0,6.1,14.0,678.0,707.35,555.29
2016,4,29,12,15,198.0,463.0,6.2,14.0,646.5,673.56,528.89
2016,4,29,12,30,162.0,465.0,6.3,14.0,615.0,639.02,502.06
2016,4,29,12,45,146.0,458.0,6.4,14.0,592.0,614.44,483.49
2016,4,29,13,0,130.0,451.0,6.5,14.0,569.0,589.51,464.54
2016,4,29,13,15,142.0,443.0,6.55,14.0,569.5,590.15,465.99
2016,4,29,13,30,154.0,435.0,6.6,14.0,570.0,589.79,466.64
2016,4,29,13,45,107.5,406.0,6.65,14.0,499.0,506.86,402.18
2016,4,29,14,0,61.0,377.0,6.7,14.0,428.0,432.56,343.62
2016,4,29,14,15,51.0,352.0,6.75,14.0,393.5,396.19,315.54
2016,4,29,14,30,41.0,327.0,6.8,14.0,359.0,360.39,287.61
2016,4,29,14,45,42.0,312.0,6.85,14.0,343.5,344.09,275.35
2016,4,29,15,0,43.0,297.0,6.9,14.0,328.0,327.64,262.87
2016,4,29,15,15,63.5,291.0,6.95,14.0,333.5,333.95,269.1
2016,4,29,15,30,84.0,285.0,7.0,14.0,339.0,338.32,273.63
2016,4,29,15,45,46.5,235.0,7.05,14.0,264.5,260.64,210.7
2016,4,29,16,0,9.0,185.0,7.1,14.0,190.0,184.94,148.69
2016,4,29,16,15,4.5,122.5,7.15,13.5,125.0,121.01,96.35
2016,4,29,16,30,0.0,60.0,7.2,13.0,60.0,57.99,43.7
2016,4,29,16,45,0.0,85.5,7.3,13.0,85.5,82.69,64.84
2016,4,29,17,0,0.0,111.0,7.4,13.0,111.0,107.25,85.85
2016,4,29,17,15,0.0,93.5,7.4,12.5,93.5,90.23,71.68
2016,4,29,17,30,0.0,76.0,7.4,12.0,76.0,73.26,57.33
2016,4,29,17,45,160.0,71.0,7.45,12.0,99.5,97.84,71.38
2016,4,29,18,0,320.0,66.0,7.5,12.0,123.0,102.44,67.06
2016,4,29,18,15,216.5,49.0,7.45,11.5,82.0,58.88,35.63
2016,4,29,18,30,113.0,32.0,7.4,11.0,41.0,28.45,14.03
2016,4,29,18,45,56.5,16.0,7.4,11.0,20.5,15.73,0.0
2016,4,29,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,51.5,7.0,5.1,11.0,9.0,6.88,0.0
2016,4,30,5,30,103.0,14.0,5.1,11.0,18.0,13.76,0.0
2016,4,30,5,45,239.0,27.5,5.2,11.5,55.0,27.48,12.19
2016,4,30,6,0,375.0,41.0,5.3,12.0,92.0,66.39,35.66
2016,4,30,6,15,462.0,50.5,5.3,12.5,140.5,110.58,67.66
2016,4,30,6,30,549.0,60.0,5.3,13.0,189.0,164.91,112.04
2016,4,30,6,45,607.5,66.5,5.35,13.5,242.5,219.05,159.86
2016,4,30,7,0,666.0,73.0,5.4,14.0,296.0,279.54,213.82
2016,4,30,7,15,705.0,78.5,5.45,14.0,350.0,337.97,266.76
2016,4,30,7,30,744.0,84.0,5.5,14.0,404.0,400.44,322.14
2016,4,30,7,45,773.0,88.0,5.55,14.5,457.0,459.25,372.83
2016,4,30,8,0,802.0,92.0,5.6,15.0,510.0,519.89,423.51
2016,4,30,8,15,823.0,95.0,5.5,15.0,560.5,576.37,470.04
2016,4,30,8,30,844.0,98.0,5.4,15.0,611.0,633.21,515.55
2016,4,30,8,45,859.0,101.0,5.3,15.5,657.0,686.08,555.72
2016,4,30,9,0,874.0,104.0,5.2,16.0,703.0,736.25,591.23
2016,4,30,9,15,886.0,106.5,5.1,16.0,744.0,784.13,624.94
2016,4,30,9,30,898.0,109.0,5.0,16.0,785.0,830.44,657.0
2016,4,30,9,45,912.0,108.0,4.95,16.5,821.5,872.99,684.87
2016,4,30,10,0,926.0,107.0,4.9,17.0,858.0,913.59,710.95
2016,4,30,10,15,932.0,108.0,4.85,17.0,886.0,946.93,732.97
2016,4,30,10,30,938.0,109.0,4.8,17.0,914.0,977.42,752.89
2016,4,30,10,45,941.5,110.5,4.8,17.0,935.0,1003.06,769.79
2016,4,30,11,0,945.0,112.0,4.8,17.0,956.0,1025.45,784.47
2016,4,30,11,15,947.0,112.5,4.75,17.0,969.0,1041.98,794.73
2016,4,30,11,30,949.0,113.0,4.7,17.0,982.0,1055.02,802.69
2016,4,30,11,45,949.5,113.0,4.7,17.5,987.5,1062.51,805.88
2016,4,30,12,0,950.0,113.0,4.7,18.0,993.0,1066.39,806.76
2016,4,30,12,15,949.0,113.0,4.7,18.0,990.0,1065.15,805.9
2016,4,30,12,30,948.0,113.0,4.7,18.0,987.0,1060.3,802.74
2016,4,30,12,45,942.5,114.5,4.7,18.0,975.5,1048.97,795.34
2016,4,30,13,0,937.0,116.0,4.7,18.0,964.0,1034.19,785.72
2016,4,30,13,15,932.5,115.0,4.7,18.0,945.5,1014.44,772.81
2016,4,30,13,30,928.0,114.0,4.7,18.0,927.0,991.43,757.72
2016,4,30,13,45,921.5,113.0,4.75,18.0,901.5,963.43,739.61
2016,4,30,14,0,915.0,112.0,4.8,18.0,876.0,932.53,719.4
2016,4,30,14,15,906.5,110.5,4.85,18.0,843.0,896.64,695.56
2016,4,30,14,30,898.0,109.0,4.9,18.0,810.0,858.31,669.79
2016,4,30,14,45,887.5,106.5,4.95,18.0,771.5,815.14,640.27
2016,4,30,15,0,877.0,104.0,5.0,18.0,733.0,770.1,609.06
2016,4,30,15,15,862.5,101.5,5.0,18.0,689.0,720.58,573.92
2016,4,30,15,30,848.0,99.0,5.0,18.0,645.0,671.5,537.82
2016,4,30,15,45,830.0,96.0,5.05,18.0,597.0,617.15,495.77
2016,4,30,16,0,812.0,93.0,5.1,18.0,549.0,562.63,452.49
2016,4,30,16,15,787.0,89.0,5.1,17.5,497.5,503.58,405.14
2016,4,30,16,30,762.0,85.0,5.1,17.0,446.0,445.67,357.2
2016,4,30,16,45,728.5,80.5,5.15,17.0,392.5,385.18,305.25
2016,4,30,17,0,695.0,76.0,5.2,17.0,339.0,326.73,253.75
2016,4,30,17,15,648.0,70.0,5.15,16.5,286.0,266.2,200.33
2016,4,30,17,30,601.0,64.0,5.1,16.0,233.0,210.45,150.6
2016,4,30,17,45,529.5,56.5,5.1,15.5,182.5,153.72,101.89
2016,4,30,18,0,458.0,49.0,5.1,15.0,132.0,105.12,62.51
2016,4,30,18,15,347.0,38.0,5.0,14.5,89.0,58.66,30.39
2016,4,30,18,30,236.0,27.0,4.9,14.0,46.0,25.08,10.72
2016,4,30,18,45,118.0,13.5,4.85,14.0,23.0,13.27,0.0
2016,4,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,62.0,7.5,1.25,13.0,9.5,7.37,0.0
2016,5,1,5,30,124.0,15.0,1.2,13.0,19.0,11.67,0.0
2016,5,1,5,45,257.0,27.5,1.15,13.5,56.5,28.42,12.56
2016,5,1,6,0,390.0,40.0,1.1,14.0,94.0,67.43,35.58
2016,5,1,6,15,474.0,48.5,1.1,14.0,142.0,111.28,67.2
2016,5,1,6,30,558.0,57.0,1.1,14.0,190.0,164.87,110.66
2016,5,1,6,45,610.5,64.0,1.1,14.5,242.5,218.55,157.31
2016,5,1,7,0,663.0,71.0,1.1,15.0,295.0,277.88,208.89
2016,5,1,7,15,701.5,76.0,1.1,15.0,348.5,335.45,259.12
2016,5,1,7,30,740.0,81.0,1.1,15.0,402.0,397.01,311.28
2016,5,1,7,45,766.5,85.5,1.15,15.5,454.0,454.89,358.72
2016,5,1,8,0,793.0,90.0,1.2,16.0,506.0,514.34,405.73
2016,5,1,8,15,813.5,93.0,1.15,16.5,555.5,570.02,447.69
2016,5,1,8,30,834.0,96.0,1.1,17.0,605.0,626.03,488.24
2016,5,1,8,45,849.0,99.0,1.05,17.5,650.5,678.38,524.59
2016,5,1,9,0,864.0,102.0,1.0,18.0,696.0,728.1,556.39
2016,5,1,9,15,876.0,104.5,0.9,18.5,737.0,775.51,584.64
2016,5,1,9,30,888.0,107.0,0.8,19.0,778.0,821.38,610.96
2016,5,1,9,45,896.0,109.5,0.7,19.5,812.5,862.13,633.09
2016,5,1,10,0,904.0,112.0,0.6,20.0,847.0,900.59,653.14
2016,5,1,10,15,910.5,113.0,0.6,20.0,875.5,933.69,672.6
2016,5,1,10,30,917.0,114.0,0.6,20.0,904.0,964.03,690.29
2016,5,1,10,45,920.5,116.0,0.65,20.0,925.0,989.67,706.14
2016,5,1,11,0,924.0,118.0,0.7,20.0,946.0,1012.13,720.13
2016,5,1,11,15,926.5,118.5,0.85,20.0,959.5,1028.79,732.89
2016,5,1,11,30,929.0,119.0,1.0,20.0,973.0,1042.06,743.65
2016,5,1,11,45,928.5,120.5,1.2,20.0,978.0,1049.91,752.08
2016,5,1,12,0,928.0,122.0,1.4,20.0,983.0,1054.23,758.22
2016,5,1,12,15,927.5,121.5,1.55,20.0,980.5,1052.96,759.92
2016,5,1,12,30,927.0,121.0,1.7,20.0,978.0,1048.15,759.41
2016,5,1,12,45,923.5,121.5,1.9,20.0,967.5,1037.91,756.1
2016,5,1,13,0,920.0,122.0,2.1,20.0,957.0,1024.25,750.44
2016,5,1,13,15,916.0,121.5,2.2,19.5,939.0,1005.75,741.71
2016,5,1,13,30,912.0,121.0,2.3,19.0,921.0,984.03,730.8
2016,5,1,13,45,904.0,120.5,2.45,19.0,895.0,955.54,714.39
2016,5,1,14,0,896.0,120.0,2.6,19.0,869.0,924.27,695.88
2016,5,1,14,15,887.5,118.5,2.65,19.0,837.5,888.96,673.53
2016,5,1,14,30,879.0,117.0,2.7,19.0,806.0,851.26,649.34
2016,5,1,14,45,865.5,116.0,2.75,19.0,767.0,807.94,620.95
2016,5,1,15,0,852.0,115.0,2.8,19.0,728.0,765.39,592.77
2016,5,1,15,15,837.5,112.5,2.75,18.5,684.5,716.55,560.18
2016,5,1,15,30,823.0,110.0,2.7,18.0,641.0,666.73,525.07
2016,5,1,15,45,800.5,107.5,2.7,18.0,592.5,611.23,483.32
2016,5,1,16,0,778.0,105.0,2.7,18.0,544.0,556.05,440.71
2016,5,1,16,15,752.5,101.0,2.6,17.5,493.0,498.42,395.52
2016,5,1,16,30,727.0,97.0,2.5,17.0,442.0,441.71,349.65
2016,5,1,16,45,688.0,92.5,2.4,17.0,388.5,380.64,298.48
2016,5,1,17,0,649.0,88.0,2.3,17.0,335.0,322.88,248.83
2016,5,1,17,15,600.0,81.0,2.1,16.5,282.5,263.25,197.4
2016,5,1,17,30,551.0,74.0,1.9,16.0,230.0,208.69,149.81
2016,5,1,17,45,475.5,65.0,1.75,15.5,180.0,152.52,102.64
2016,5,1,18,0,400.0,56.0,1.6,15.0,130.0,105.01,64.76
2016,5,1,18,15,294.0,43.0,1.45,14.5,87.5,59.59,32.97
2016,5,1,18,30,188.0,30.0,1.3,14.0,45.0,27.13,12.81
2016,5,1,18,45,94.0,15.0,1.2,14.0,22.5,14.74,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,4.5,1.25,11.5,4.5,4.42,0.0
2016,5,2,5,30,0.0,9.0,1.3,12.0,9.0,8.68,0.0
2016,5,2,5,45,0.0,26.0,1.4,12.5,26.0,25.02,14.02
2016,5,2,6,0,0.0,43.0,1.5,13.0,43.0,41.13,28.79
2016,5,2,6,15,7.0,64.0,1.5,13.0,66.0,62.14,46.83
2016,5,2,6,30,14.0,85.0,1.5,13.0,89.0,84.19,65.62
2016,5,2,6,45,24.0,106.0,1.55,13.0,113.5,108.15,85.77
2016,5,2,7,0,34.0,127.0,1.6,13.0,138.0,133.42,106.84
2016,5,2,7,15,135.0,151.0,1.55,13.0,208.0,197.54,158.58
2016,5,2,7,30,236.0,175.0,1.5,13.0,278.0,273.74,220.24
2016,5,2,7,45,127.0,182.5,1.5,13.5,238.5,241.02,194.0
2016,5,2,8,0,18.0,190.0,1.5,14.0,199.0,194.04,154.97
2016,5,2,8,15,166.5,223.0,1.45,14.0,324.0,318.69,256.04
2016,5,2,8,30,315.0,256.0,1.4,14.0,449.0,457.04,363.69
2016,5,2,8,45,489.0,216.5,1.4,14.5,541.5,554.37,438.11
2016,5,2,9,0,663.0,177.0,1.4,15.0,634.0,664.22,519.8
2016,5,2,9,15,533.0,244.5,1.3,15.0,626.0,660.14,511.48
2016,5,2,9,30,403.0,312.0,1.2,15.0,618.0,641.64,493.51
2016,5,2,9,45,627.5,223.0,1.2,15.5,724.0,760.63,581.88
2016,5,2,10,0,852.0,134.0,1.2,16.0,830.0,882.64,662.92
2016,5,2,10,15,859.0,136.0,1.2,16.0,858.0,911.86,679.77
2016,5,2,10,30,866.0,138.0,1.2,16.0,886.0,942.33,698.57
