Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,10,45,579.0,284.5,1.2,16.5,789.5,849.12,632.03
2016,5,2,11,0,292.0,431.0,1.2,17.0,693.0,728.38,540.68
2016,5,2,11,15,221.5,447.5,1.2,17.0,648.0,674.92,503.0
2016,5,2,11,30,151.0,464.0,1.2,17.0,603.0,625.37,466.57
2016,5,2,11,45,152.5,467.0,1.3,17.0,608.5,631.36,471.89
2016,5,2,12,0,154.0,470.0,1.4,17.0,614.0,636.65,476.21
2016,5,2,12,15,146.0,468.0,1.55,17.0,604.5,626.54,469.9
2016,5,2,12,30,138.0,466.0,1.7,17.0,595.0,615.75,463.15
2016,5,2,12,45,160.0,461.5,1.9,17.0,609.0,631.33,476.33
2016,5,2,13,0,182.0,457.0,2.1,17.0,623.0,645.76,488.47
2016,5,2,13,15,112.5,418.0,2.25,17.0,520.0,535.61,408.51
2016,5,2,13,30,43.0,379.0,2.4,17.0,417.0,421.0,323.32
2016,5,2,13,45,31.5,339.5,2.55,17.0,367.5,368.74,284.98
2016,5,2,14,0,20.0,300.0,2.7,17.0,318.0,311.97,242.19
2016,5,2,14,15,19.5,289.0,2.75,16.5,306.0,299.9,233.92
2016,5,2,14,30,19.0,278.0,2.8,16.0,294.0,287.81,225.44
2016,5,2,14,45,26.5,283.0,2.85,16.0,303.5,302.18,237.32
2016,5,2,15,0,34.0,288.0,2.9,16.0,313.0,311.5,245.21
2016,5,2,15,15,26.0,259.0,2.9,15.5,277.0,271.43,214.61
2016,5,2,15,30,18.0,230.0,2.9,15.0,241.0,236.18,187.5
2016,5,2,15,45,50.5,237.0,2.9,15.0,266.0,264.95,211.67
2016,5,2,16,0,83.0,244.0,2.9,15.0,291.0,287.6,230.48
2016,5,2,16,15,52.0,209.0,2.85,14.5,237.5,232.03,186.32
2016,5,2,16,30,21.0,174.0,2.8,14.0,184.0,178.5,143.4
2016,5,2,16,45,38.0,162.0,2.75,14.0,177.5,173.54,139.67
2016,5,2,17,0,55.0,150.0,2.7,14.0,171.0,165.29,132.71
2016,5,2,17,15,43.0,129.0,2.65,13.5,144.0,137.62,109.97
2016,5,2,17,30,31.0,108.0,2.6,13.0,117.0,111.4,88.23
2016,5,2,17,45,152.0,89.5,2.6,13.0,119.5,114.2,85.16
2016,5,2,18,0,273.0,71.0,2.6,13.0,122.0,102.15,68.58
2016,5,2,18,15,188.5,52.0,2.55,12.5,82.5,61.12,38.33
2016,5,2,18,30,104.0,33.0,2.5,12.0,43.0,29.95,16.09
2016,5,2,18,45,52.0,16.5,2.45,12.0,21.5,13.99,0.0
2016,5,2,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.65,11.0,5.5,5.41,0.0
2016,5,3,5,30,0.0,11.0,1.6,11.0,11.0,10.61,0.0
2016,5,3,5,45,12.5,31.0,1.6,11.5,32.5,29.44,17.59
2016,5,3,6,0,25.0,51.0,1.6,12.0,54.0,50.14,35.52
2016,5,3,6,15,43.0,73.0,1.5,12.0,82.0,75.31,56.59
2016,5,3,6,30,61.0,95.0,1.4,12.0,110.0,102.89,79.8
2016,5,3,6,45,81.0,115.5,1.35,12.0,140.5,131.83,104.15
2016,5,3,7,0,101.0,136.0,1.3,12.0,171.0,163.91,131.06
2016,5,3,7,15,181.0,154.5,1.45,12.0,229.5,218.15,175.35
2016,5,3,7,30,261.0,173.0,1.6,12.0,288.0,282.72,228.24
2016,5,3,7,45,232.0,200.5,1.8,12.5,312.0,311.14,251.47
2016,5,3,8,0,203.0,228.0,2.0,13.0,336.0,333.9,269.41
2016,5,3,8,15,163.0,252.5,2.1,13.0,344.5,346.1,278.55
2016,5,3,8,30,123.0,277.0,2.2,13.0,353.0,354.14,283.91
2016,5,3,8,45,172.0,298.0,2.35,13.5,412.0,414.91,331.31
2016,5,3,9,0,221.0,319.0,2.5,14.0,471.0,479.72,380.81
2016,5,3,9,15,166.0,339.0,2.45,14.0,457.5,468.06,369.51
2016,5,3,9,30,111.0,359.0,2.4,14.0,444.0,446.88,351.23
2016,5,3,9,45,197.5,371.0,2.35,14.5,530.0,540.76,422.8
2016,5,3,10,0,284.0,383.0,2.3,15.0,616.0,640.55,495.85
2016,5,3,10,15,240.5,405.5,2.15,15.0,607.5,628.16,483.52
2016,5,3,10,30,197.0,428.0,2.0,15.0,599.0,618.11,473.58
2016,5,3,10,45,246.0,429.5,1.9,15.0,648.0,677.2,516.23
2016,5,3,11,0,295.0,431.0,1.8,15.0,697.0,731.2,553.98
2016,5,3,11,15,316.0,431.5,1.7,15.0,720.0,757.26,571.04
2016,5,3,11,30,337.0,432.0,1.6,15.0,743.0,782.53,587.58
2016,5,3,11,45,361.0,422.0,1.5,15.0,757.0,798.85,598.17
2016,5,3,12,0,385.0,412.0,1.4,15.0,771.0,813.86,607.83
2016,5,3,12,15,600.5,296.0,1.45,15.0,854.5,916.57,684.6
2016,5,3,12,30,816.0,180.0,1.5,15.0,938.0,1005.17,744.53
2016,5,3,12,45,812.0,180.5,1.55,15.0,927.5,995.11,737.85
2016,5,3,13,0,808.0,181.0,1.6,15.0,917.0,982.0,730.53
2016,5,3,13,15,655.0,261.5,1.7,15.0,851.0,908.72,683.27
2016,5,3,13,30,502.0,342.0,1.8,15.0,785.0,832.43,628.8
2016,5,3,13,45,488.5,332.5,1.9,15.5,753.5,797.97,606.06
2016,5,3,14,0,475.0,323.0,2.0,16.0,722.0,762.38,581.76
2016,5,3,14,15,424.5,332.0,2.1,15.5,679.0,712.61,547.95
2016,5,3,14,30,374.0,341.0,2.2,15.0,636.0,660.09,511.56
2016,5,3,14,45,368.0,323.0,2.35,15.0,601.5,622.54,486.06
2016,5,3,15,0,362.0,305.0,2.5,15.0,567.0,584.39,459.41
2016,5,3,15,15,222.0,296.5,2.65,15.0,454.5,455.97,361.21
2016,5,3,15,30,82.0,288.0,2.8,15.0,342.0,339.73,269.7
2016,5,3,15,45,156.5,266.5,2.95,15.0,359.5,363.3,290.74
2016,5,3,16,0,231.0,245.0,3.1,15.0,377.0,376.07,302.12
2016,5,3,16,15,190.5,224.5,3.1,14.5,326.5,321.94,259.35
2016,5,3,16,30,150.0,204.0,3.1,14.0,276.0,271.73,219.34
2016,5,3,16,45,171.5,178.5,3.1,14.0,252.0,246.64,198.67
2016,5,3,17,0,193.0,153.0,3.1,14.0,228.0,219.15,175.12
2016,5,3,17,15,162.0,135.5,3.0,14.0,192.0,180.87,142.87
2016,5,3,17,30,131.0,118.0,2.9,14.0,156.0,145.99,113.5
2016,5,3,17,45,109.5,95.5,2.85,14.0,122.5,111.82,84.58
2016,5,3,18,0,88.0,73.0,2.8,14.0,89.0,80.33,58.22
2016,5,3,18,15,53.5,51.5,2.6,13.5,60.5,51.58,35.28
2016,5,3,18,30,19.0,30.0,2.4,13.0,32.0,28.32,15.97
2016,5,3,18,45,9.5,15.0,2.25,13.0,16.0,14.26,0.0
2016,5,3,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.55,12.0,6.5,6.39,0.0
2016,5,4,5,30,0.0,13.0,2.5,12.0,13.0,12.54,0.0
2016,5,4,5,45,25.5,34.0,2.5,12.0,38.0,32.45,19.88
2016,5,4,6,0,51.0,55.0,2.5,12.0,63.0,55.44,38.96
2016,5,4,6,15,79.0,78.0,2.45,12.0,95.5,84.9,63.14
2016,5,4,6,30,107.0,101.0,2.4,12.0,128.0,117.93,90.76
2016,5,4,6,45,145.5,118.0,2.4,12.5,163.5,151.47,118.58
2016,5,4,7,0,184.0,135.0,2.4,13.0,199.0,189.34,150.21
2016,5,4,7,15,180.0,159.0,2.3,13.0,230.0,222.37,178.6
2016,5,4,7,30,176.0,183.0,2.2,13.0,261.0,254.92,205.86
2016,5,4,7,45,230.0,200.5,2.15,13.0,315.5,310.42,251.01
2016,5,4,8,0,284.0,218.0,2.1,13.0,370.0,369.74,298.57
2016,5,4,8,15,278.0,242.5,2.0,13.0,402.5,406.1,326.65
2016,5,4,8,30,272.0,267.0,1.9,13.0,435.0,441.43,353.26
2016,5,4,8,45,279.0,288.0,1.85,13.0,471.0,480.99,382.86
2016,5,4,9,0,286.0,309.0,1.8,13.0,507.0,520.57,411.86
2016,5,4,9,15,167.0,317.5,1.7,13.0,434.5,447.09,352.84
2016,5,4,9,30,48.0,326.0,1.6,13.0,362.0,362.95,284.98
2016,5,4,9,45,46.5,339.5,1.55,13.5,376.0,377.48,295.31
2016,5,4,10,0,45.0,353.0,1.5,14.0,390.0,391.8,304.82
2016,5,4,10,15,80.0,389.0,1.5,14.0,457.5,461.62,357.51
2016,5,4,10,30,115.0,425.0,1.5,14.0,525.0,539.43,414.48
2016,5,4,10,45,125.5,438.0,1.5,14.0,549.5,565.93,432.88
2016,5,4,11,0,136.0,451.0,1.5,14.0,574.0,592.36,451.54
2016,5,4,11,15,210.0,450.0,1.65,14.0,643.0,666.1,506.95
2016,5,4,11,30,284.0,449.0,1.8,14.0,712.0,747.7,566.5
2016,5,4,11,45,305.5,445.5,2.0,14.5,730.0,767.9,580.82
2016,5,4,12,0,327.0,442.0,2.2,15.0,748.0,786.98,594.88
2016,5,4,12,15,340.5,435.5,2.3,15.0,753.0,793.58,600.54
2016,5,4,12,30,354.0,429.0,2.4,15.0,758.0,798.64,605.28
2016,5,4,12,45,387.5,407.0,2.5,15.0,763.5,805.7,612.37
2016,5,4,13,0,421.0,385.0,2.6,15.0,769.0,816.27,621.78
2016,5,4,13,15,412.0,381.0,2.65,15.0,751.0,796.2,608.15
2016,5,4,13,30,403.0,377.0,2.7,15.0,733.0,774.76,593.76
2016,5,4,13,45,444.5,348.5,2.8,15.5,731.5,773.8,594.73
2016,5,4,14,0,486.0,320.0,2.9,16.0,730.0,769.16,592.88
2016,5,4,14,15,417.5,333.5,2.95,15.5,676.5,708.08,549.17
2016,5,4,14,30,349.0,347.0,3.0,15.0,623.0,645.48,503.95
2016,5,4,14,45,312.5,337.5,3.05,15.0,576.0,593.26,465.75
2016,5,4,15,0,276.0,328.0,3.1,15.0,529.0,542.81,428.22
2016,5,4,15,15,222.5,313.5,3.1,15.0,469.0,473.43,375.4
2016,5,4,15,30,169.0,299.0,3.1,15.0,409.0,412.34,328.15
2016,5,4,15,45,91.5,248.5,3.1,15.0,308.0,301.83,241.24
2016,5,4,16,0,14.0,198.0,3.1,15.0,207.0,200.42,159.65
2016,5,4,16,15,66.5,201.5,3.0,14.5,234.5,232.17,186.88
2016,5,4,16,30,119.0,205.0,2.9,14.0,262.0,258.13,208.41
2016,5,4,16,45,69.5,172.5,2.85,14.0,205.0,196.87,158.5
2016,5,4,17,0,20.0,140.0,2.8,14.0,148.0,142.34,114.12
2016,5,4,17,15,13.0,120.0,2.7,13.5,125.0,119.51,95.55
2016,5,4,17,30,6.0,100.0,2.6,13.0,102.0,97.54,77.41
2016,5,4,17,45,3.0,79.0,2.55,13.0,80.0,76.29,59.36
2016,5,4,18,0,0.0,58.0,2.5,13.0,58.0,55.55,41.52
2016,5,4,18,15,0.0,39.5,2.35,13.0,39.5,37.9,26.04
2016,5,4,18,30,0.0,21.0,2.2,13.0,21.0,20.27,10.18
2016,5,4,18,45,0.0,10.5,2.1,13.0,10.5,10.13,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,3.0,1.9,12.0,3.0,2.95,0.0
2016,5,5,5,30,0.0,6.0,2.0,12.0,6.0,5.78,0.0
2016,5,5,5,45,0.0,15.5,2.1,12.5,15.5,14.95,6.42
2016,5,5,6,0,0.0,25.0,2.2,13.0,25.0,24.12,14.67
2016,5,5,6,15,0.0,37.0,2.25,13.0,37.0,35.73,24.86
2016,5,5,6,30,0.0,49.0,2.3,13.0,49.0,47.34,34.97
2016,5,5,6,45,0.0,62.0,2.35,13.0,62.0,59.92,45.78
2016,5,5,7,0,0.0,75.0,2.4,13.0,75.0,72.47,56.4
2016,5,5,7,15,27.0,126.0,2.4,13.0,138.0,132.41,106.34
2016,5,5,7,30,54.0,177.0,2.4,13.0,201.0,195.46,158.12
2016,5,5,7,45,66.5,202.0,2.45,13.5,235.5,229.42,185.21
2016,5,5,8,0,79.0,227.0,2.5,14.0,270.0,264.74,213.06
2016,5,5,8,15,46.0,218.5,2.45,14.0,244.0,241.51,193.58
2016,5,5,8,30,13.0,210.0,2.4,14.0,218.0,212.51,169.28
2016,5,5,8,45,38.5,257.5,2.4,14.5,283.5,280.39,223.09
2016,5,5,9,0,64.0,305.0,2.4,15.0,349.0,348.56,275.6
2016,5,5,9,15,144.5,333.5,2.35,15.0,441.5,446.11,351.45
2016,5,5,9,30,225.0,362.0,2.3,15.0,534.0,545.8,426.78
2016,5,5,9,45,148.5,370.5,2.3,15.0,486.0,499.28,388.94
2016,5,5,10,0,72.0,379.0,2.3,15.0,438.0,441.65,343.17
2016,5,5,10,15,136.0,404.5,2.3,15.0,521.0,533.42,413.23
2016,5,5,10,30,200.0,430.0,2.3,15.0,604.0,622.77,479.07
2016,5,5,10,45,159.0,439.0,2.3,15.5,579.5,598.42,458.19
2016,5,5,11,0,118.0,448.0,2.3,16.0,555.0,571.8,436.46
2016,5,5,11,15,168.5,456.5,2.3,16.0,611.5,632.17,481.47
2016,5,5,11,30,219.0,465.0,2.3,16.0,668.0,693.1,525.6
2016,5,5,11,45,303.5,439.0,2.35,16.0,722.0,759.09,574.46
2016,5,5,12,0,388.0,413.0,2.4,16.0,776.0,817.78,617.7
2016,5,5,12,15,306.0,440.0,2.4,16.0,726.0,763.7,576.93
2016,5,5,12,30,224.0,467.0,2.4,16.0,676.0,701.72,531.2
2016,5,5,12,45,344.5,420.0,2.4,16.0,737.5,776.67,588.65
2016,5,5,13,0,465.0,373.0,2.4,16.0,799.0,846.94,640.71
2016,5,5,13,15,381.0,397.0,2.4,16.0,742.0,777.36,589.79
2016,5,5,13,30,297.0,421.0,2.4,16.0,685.0,715.03,544.25
2016,5,5,13,45,234.0,418.5,2.4,16.0,622.5,641.06,490.84
2016,5,5,14,0,171.0,416.0,2.4,16.0,560.0,575.47,442.48
2016,5,5,14,15,147.5,398.0,2.4,16.0,519.0,530.96,410.27
2016,5,5,14,30,124.0,380.0,2.4,16.0,478.0,487.45,378.28
2016,5,5,14,45,157.0,361.5,2.4,16.0,479.5,489.53,381.72
2016,5,5,15,0,190.0,343.0,2.4,16.0,481.0,488.74,382.64
2016,5,5,15,15,105.0,290.0,2.35,15.5,366.0,365.94,288.79
2016,5,5,15,30,20.0,237.0,2.3,15.0,251.0,244.33,193.28
2016,5,5,15,45,163.5,236.0,2.25,15.0,331.0,337.27,270.31
2016,5,5,16,0,307.0,235.0,2.2,15.0,411.0,412.66,330.23
2016,5,5,16,15,238.5,220.0,2.2,15.0,349.5,345.08,276.25
2016,5,5,16,30,170.0,205.0,2.2,15.0,288.0,282.25,226.14
2016,5,5,16,45,239.5,173.5,2.2,15.0,275.5,271.9,217.32
2016,5,5,17,0,309.0,142.0,2.2,15.0,263.0,252.05,199.11
2016,5,5,17,15,405.5,113.0,2.25,14.5,247.0,236.04,181.98
2016,5,5,17,30,502.0,84.0,2.3,14.0,231.0,208.71,153.27
2016,5,5,17,45,434.0,73.5,2.35,14.0,182.5,154.21,106.81
2016,5,5,18,0,366.0,63.0,2.4,14.0,134.0,108.36,69.51
2016,5,5,18,15,272.0,49.0,2.25,13.5,93.0,65.04,38.28
2016,5,5,18,30,178.0,35.0,2.1,13.0,52.0,32.56,17.46
2016,5,5,18,45,89.0,17.5,2.0,13.0,26.0,13.65,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,2.7,12.0,4.5,4.42,0.0
2016,5,6,5,30,0.0,9.0,2.7,12.0,9.0,8.68,0.0
2016,5,6,5,45,0.0,24.0,2.7,12.0,24.0,23.17,13.18
2016,5,6,6,0,0.0,39.0,2.7,12.0,39.0,37.59,26.11
2016,5,6,6,15,0.0,58.0,2.65,12.0,58.0,55.69,41.98
2016,5,6,6,30,0.0,77.0,2.6,12.0,77.0,73.96,57.85
2016,5,6,6,45,0.5,97.0,2.55,12.5,97.0,93.42,74.32
2016,5,6,7,0,1.0,117.0,2.5,13.0,117.0,113.05,90.59
2016,5,6,7,15,0.5,115.5,2.45,13.0,115.5,111.75,89.26
2016,5,6,7,30,0.0,114.0,2.4,13.0,114.0,110.25,87.73
2016,5,6,7,45,143.0,167.0,2.4,13.0,244.5,234.01,190.05
2016,5,6,8,0,286.0,220.0,2.4,13.0,375.0,373.31,302.21
2016,5,6,8,15,180.5,245.5,2.35,13.0,346.5,349.68,281.82
2016,5,6,8,30,75.0,271.0,2.3,13.0,318.0,314.72,252.05
2016,5,6,8,45,60.0,281.0,2.3,13.0,320.5,318.46,254.3
2016,5,6,9,0,45.0,291.0,2.3,13.0,323.0,320.7,255.11
2016,5,6,9,15,61.5,321.0,2.3,13.0,367.5,365.79,290.04
2016,5,6,9,30,78.0,351.0,2.3,13.0,412.0,412.16,325.32
2016,5,6,9,45,46.0,307.0,2.3,13.0,343.0,343.96,271.49
2016,5,6,10,0,14.0,263.0,2.3,13.0,274.0,269.31,212.27
2016,5,6,10,15,8.5,211.0,2.3,13.0,218.0,213.46,168.12
2016,5,6,10,30,3.0,159.0,2.3,13.0,162.0,157.51,123.26
2016,5,6,10,45,5.0,175.0,2.3,13.5,180.0,175.23,137.28
2016,5,6,11,0,7.0,191.0,2.3,14.0,198.0,193.05,151.1
2016,5,6,11,15,5.5,177.0,2.3,14.0,182.5,177.96,138.93
2016,5,6,11,30,4.0,163.0,2.3,14.0,167.0,162.8,126.78
2016,5,6,11,45,2.0,117.5,2.35,14.0,119.5,116.25,89.4
2016,5,6,12,0,0.0,72.0,2.4,14.0,72.0,69.85,51.75
2016,5,6,12,15,11.5,209.0,2.4,14.0,220.0,215.69,169.28
2016,5,6,12,30,23.0,346.0,2.4,14.0,368.0,363.3,283.37
2016,5,6,12,45,18.0,304.0,2.4,14.0,321.0,316.16,246.69
2016,5,6,13,0,13.0,262.0,2.4,14.0,274.0,269.24,210.59
2016,5,6,13,15,29.5,325.0,2.35,14.0,351.5,353.52,276.38
2016,5,6,13,30,46.0,388.0,2.3,14.0,429.0,432.54,336.31
2016,5,6,13,45,27.5,306.5,2.3,14.0,331.0,331.1,258.88
2016,5,6,14,0,9.0,225.0,2.3,14.0,233.0,227.66,178.55
2016,5,6,14,15,12.0,245.0,2.25,14.0,255.5,249.66,196.47
2016,5,6,14,30,15.0,265.0,2.2,14.0,278.0,271.46,213.82
2016,5,6,14,45,7.5,179.5,2.15,14.0,186.0,180.58,142.06
2016,5,6,15,0,0.0,94.0,2.1,14.0,94.0,91.03,69.75
2016,5,6,15,15,0.0,92.0,1.95,13.5,92.0,89.07,68.56
2016,5,6,15,30,0.0,90.0,1.8,13.0,90.0,87.11,67.26
2016,5,6,15,45,0.0,95.5,1.7,13.0,95.5,92.44,71.87
2016,5,6,16,0,0.0,101.0,1.6,13.0,101.0,97.77,76.51
2016,5,6,16,15,0.0,107.5,1.4,13.0,107.5,104.05,81.97
2016,5,6,16,30,0.0,114.0,1.2,13.0,114.0,110.31,87.42
2016,5,6,16,45,0.0,80.0,1.0,13.0,80.0,77.36,60.11
2016,5,6,17,0,0.0,46.0,0.8,13.0,46.0,44.43,32.45
2016,5,6,17,15,0.0,38.5,0.7,13.0,38.5,37.17,26.37
2016,5,6,17,30,0.0,31.0,0.6,13.0,31.0,29.92,20.17
2016,5,6,17,45,0.0,24.5,0.5,13.0,24.5,23.64,14.74
2016,5,6,18,0,0.0,18.0,0.4,13.0,18.0,17.36,9.23
2016,5,6,18,15,0.0,12.5,0.45,13.0,12.5,12.05,4.52
2016,5,6,18,30,0.0,7.0,0.5,13.0,7.0,6.74,0.0
2016,5,6,18,45,0.0,3.5,0.55,13.0,3.5,3.37,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.5,1.65,12.0,3.5,3.44,0.0
2016,5,7,5,30,0.0,7.0,1.8,12.0,7.0,6.75,0.0
2016,5,7,5,45,0.0,17.0,2.0,12.5,17.0,16.4,7.73
2016,5,7,6,0,0.0,27.0,2.2,13.0,27.0,26.06,16.35
2016,5,7,6,15,0.0,40.0,2.25,13.0,40.0,38.63,27.36
2016,5,7,6,30,0.0,53.0,2.3,13.0,53.0,51.21,38.29
2016,5,7,6,45,0.0,67.0,2.35,13.0,67.0,64.72,49.87
2016,5,7,7,0,0.0,81.0,2.4,13.0,81.0,78.24,61.27
2016,5,7,7,15,0.0,101.5,2.45,13.0,101.5,98.07,77.82
2016,5,7,7,30,0.0,122.0,2.5,13.0,122.0,117.98,94.19
2016,5,7,7,45,29.5,172.5,2.6,13.0,188.5,182.66,147.45
2016,5,7,8,0,59.0,223.0,2.7,13.0,255.0,250.1,202.06
2016,5,7,8,15,205.0,238.0,2.75,13.0,364.0,356.73,288.85
2016,5,7,8,30,351.0,253.0,2.8,13.0,473.0,478.09,385.3
2016,5,7,8,45,224.5,287.0,2.9,13.5,431.5,439.82,352.07
2016,5,7,9,0,98.0,321.0,3.0,14.0,390.0,389.15,308.99
2016,5,7,9,15,83.0,333.5,2.95,14.0,394.0,394.77,312.49
2016,5,7,9,30,68.0,346.0,2.9,14.0,398.0,399.0,314.61
2016,5,7,9,45,37.5,275.0,2.9,14.5,304.5,304.48,240.02
2016,5,7,10,0,7.0,204.0,2.9,15.0,211.0,204.93,160.46
2016,5,7,10,15,3.5,158.0,2.85,15.0,161.5,156.85,122.1
2016,5,7,10,30,0.0,112.0,2.8,15.0,112.0,108.74,83.24
2016,5,7,10,45,0.0,115.5,2.75,15.0,115.5,112.19,86.0
2016,5,7,11,0,0.0,119.0,2.7,15.0,119.0,115.65,88.7
2016,5,7,11,15,0.0,125.5,2.65,15.0,125.5,122.04,93.76
2016,5,7,11,30,0.0,132.0,2.6,15.0,132.0,128.43,98.83
2016,5,7,11,45,1.0,141.5,2.6,15.5,143.0,138.76,106.9
2016,5,7,12,0,2.0,151.0,2.6,16.0,154.0,149.1,114.93
2016,5,7,12,15,1.0,120.5,2.55,16.0,122.0,118.2,90.24
2016,5,7,12,30,0.0,90.0,2.5,16.0,90.0,87.39,65.51
2016,5,7,12,45,9.0,201.5,2.5,16.0,210.0,205.62,160.05
2016,5,7,13,0,18.0,313.0,2.5,16.0,330.0,324.82,252.24
2016,5,7,13,15,68.5,375.5,2.45,16.0,437.0,442.41,342.42
2016,5,7,13,30,119.0,438.0,2.4,16.0,544.0,558.68,428.76
2016,5,7,13,45,64.5,336.5,2.4,16.0,394.0,395.46,306.63
2016,5,7,14,0,10.0,235.0,2.4,16.0,244.0,238.41,185.48
2016,5,7,14,15,40.0,298.0,2.4,16.0,330.5,331.05,258.96
2016,5,7,14,30,70.0,361.0,2.4,16.0,417.0,418.11,325.83
2016,5,7,14,45,38.0,281.5,2.4,16.0,312.5,309.4,242.31
2016,5,7,15,0,6.0,202.0,2.4,16.0,208.0,201.17,157.51
2016,5,7,15,15,9.0,210.5,2.35,15.5,218.0,211.34,166.59
2016,5,7,15,30,12.0,219.0,2.3,15.0,228.0,221.2,175.18
2016,5,7,15,45,28.5,226.0,2.3,15.0,243.5,240.05,190.97
2016,5,7,16,0,45.0,233.0,2.3,15.0,259.0,254.66,203.24
2016,5,7,16,15,28.0,200.0,2.25,15.0,216.0,210.4,167.99
2016,5,7,16,30,11.0,167.0,2.2,15.0,173.0,166.91,133.14
2016,5,7,16,45,17.0,155.5,2.2,15.0,163.5,157.45,125.84
2016,5,7,17,0,23.0,144.0,2.2,15.0,154.0,147.29,117.66
2016,5,7,17,15,16.5,124.0,2.1,14.5,130.5,124.42,99.11
2016,5,7,17,30,10.0,104.0,2.0,14.0,107.0,102.35,80.98
2016,5,7,17,45,5.0,83.5,1.95,14.0,85.0,80.93,62.97
2016,5,7,18,0,0.0,63.0,1.9,14.0,63.0,60.23,45.36
2016,5,7,18,15,0.0,44.0,1.85,13.5,44.0,42.08,29.6
2016,5,7,18,30,0.0,25.0,1.8,13.0,25.0,24.14,13.66
2016,5,7,18,45,0.0,12.5,1.75,13.0,12.5,12.06,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,8.5,1.2,12.0,8.5,8.36,0.0
2016,5,8,5,30,0.0,17.0,1.2,12.0,17.0,16.41,3.46
2016,5,8,5,45,13.0,36.5,1.25,12.5,38.5,34.66,22.42
2016,5,8,6,0,26.0,56.0,1.3,13.0,60.0,55.17,39.76
2016,5,8,6,15,42.5,77.5,1.3,13.0,87.5,79.87,60.4
2016,5,8,6,30,59.0,99.0,1.3,13.0,115.0,106.76,82.96
2016,5,8,6,45,75.0,120.5,1.35,13.5,145.0,135.57,106.96
2016,5,8,7,0,91.0,142.0,1.4,14.0,175.0,166.3,132.34
2016,5,8,7,15,59.5,155.5,1.4,14.0,178.5,173.19,138.73
2016,5,8,7,30,28.0,169.0,1.4,14.0,182.0,176.5,141.52
2016,5,8,7,45,143.5,198.0,1.45,14.5,275.0,264.85,212.59
2016,5,8,8,0,259.0,227.0,1.5,15.0,368.0,366.15,292.29
2016,5,8,8,15,195.5,255.5,1.5,15.0,367.5,368.59,292.88
2016,5,8,8,30,132.0,284.0,1.5,15.0,367.0,366.88,290.1
2016,5,8,8,45,141.5,306.5,1.5,15.0,401.5,402.83,317.23
2016,5,8,9,0,151.0,329.0,1.5,15.0,436.0,439.38,344.2
2016,5,8,9,15,150.0,349.0,1.5,15.0,460.0,465.85,363.06
2016,5,8,9,30,149.0,369.0,1.5,15.0,484.0,491.88,381.44
2016,5,8,9,45,103.0,369.0,1.55,15.0,450.0,454.42,351.99
2016,5,8,10,0,57.0,369.0,1.6,15.0,416.0,418.12,323.39
2016,5,8,10,15,67.5,391.0,1.65,15.0,449.0,452.04,348.83
2016,5,8,10,30,78.0,413.0,1.7,15.0,482.0,486.37,373.92
2016,5,8,10,45,231.5,406.0,1.8,15.5,615.5,638.86,488.47
2016,5,8,11,0,385.0,399.0,1.9,16.0,749.0,784.59,592.87
2016,5,8,11,15,203.0,367.5,2.0,16.0,552.5,580.36,443.84
2016,5,8,11,30,21.0,336.0,2.1,16.0,356.0,351.05,269.88
2016,5,8,11,45,180.5,389.0,2.25,16.0,559.0,577.9,444.99
2016,5,8,12,0,340.0,442.0,2.4,16.0,762.0,799.5,604.62
2016,5,8,12,15,295.0,453.0,2.45,16.0,730.5,765.72,578.1
2016,5,8,12,30,250.0,464.0,2.5,16.0,699.0,730.81,552.81
2016,5,8,12,45,559.5,301.0,2.65,16.0,818.0,872.66,664.43
2016,5,8,13,0,869.0,138.0,2.8,16.0,937.0,992.94,749.82
2016,5,8,13,15,459.5,266.5,2.85,16.0,688.5,724.8,559.38
2016,5,8,13,30,50.0,395.0,2.9,16.0,440.0,443.22,341.25
2016,5,8,13,45,38.5,361.0,3.0,16.0,395.0,396.44,307.59
2016,5,8,14,0,27.0,327.0,3.1,16.0,350.0,350.25,272.78
2016,5,8,14,15,142.5,350.5,3.15,16.0,465.0,477.95,374.32
2016,5,8,14,30,258.0,374.0,3.2,16.0,580.0,597.2,465.85
2016,5,8,14,45,182.0,357.5,3.25,16.0,499.5,505.1,395.51
2016,5,8,15,0,106.0,341.0,3.3,16.0,419.0,418.86,329.26
2016,5,8,15,15,87.5,314.0,3.35,15.5,376.0,373.55,295.57
2016,5,8,15,30,69.0,287.0,3.4,15.0,333.0,329.72,262.31
2016,5,8,15,45,54.5,258.5,3.45,15.0,293.0,288.53,230.27
2016,5,8,16,0,40.0,230.0,3.5,15.0,253.0,248.76,198.97
2016,5,8,16,15,29.0,203.0,3.55,15.0,219.0,213.84,171.28
2016,5,8,16,30,18.0,176.0,3.6,15.0,185.0,178.96,143.32
2016,5,8,16,45,17.0,158.5,3.7,15.0,166.5,160.34,128.46
2016,5,8,17,0,16.0,141.0,3.8,15.0,148.0,141.85,113.46
2016,5,8,17,15,10.5,121.5,3.85,14.5,126.0,120.18,95.87
2016,5,8,17,30,5.0,102.0,3.9,14.0,104.0,99.2,78.6
2016,5,8,17,45,225.0,78.5,3.95,14.0,124.5,119.38,86.64
2016,5,8,18,0,445.0,55.0,4.0,14.0,145.0,113.96,71.0
2016,5,8,18,15,350.0,44.5,3.9,13.5,102.5,69.02,38.48
2016,5,8,18,30,255.0,34.0,3.8,13.0,60.0,34.62,17.77
2016,5,8,18,45,127.5,17.0,3.7,13.0,30.0,13.12,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,53.0,12.5,2.7,11.0,16.0,12.29,0.0
2016,5,9,5,30,106.0,25.0,2.7,11.0,32.0,20.92,7.15
2016,5,9,5,45,214.5,40.5,2.75,11.0,70.5,42.67,24.3
2016,5,9,6,0,323.0,56.0,2.8,11.0,109.0,81.59,50.06
2016,5,9,6,15,400.0,67.0,2.8,11.0,156.0,124.04,82.63
2016,5,9,6,30,477.0,78.0,2.8,11.0,203.0,176.17,126.14
2016,5,9,6,45,238.5,80.0,2.8,11.5,142.5,141.94,108.48
2016,5,9,7,0,0.0,82.0,2.8,12.0,82.0,79.2,62.25
2016,5,9,7,15,0.0,109.0,2.75,12.0,109.0,105.28,84.19
2016,5,9,7,30,0.0,136.0,2.7,12.0,136.0,131.49,105.82
2016,5,9,7,45,9.5,166.0,2.7,12.0,171.5,165.37,133.56
2016,5,9,8,0,19.0,196.0,2.7,12.0,207.0,200.37,161.9
2016,5,9,8,15,13.0,196.0,2.65,12.0,204.0,197.97,159.32
2016,5,9,8,30,7.0,196.0,2.6,12.0,201.0,194.91,156.26
2016,5,9,8,45,12.0,220.5,2.6,12.5,229.0,222.78,178.16
2016,5,9,9,0,17.0,245.0,2.6,13.0,257.0,251.16,200.09
2016,5,9,9,15,18.5,261.0,2.55,13.0,275.0,268.91,213.63
2016,5,9,9,30,20.0,277.0,2.5,13.0,293.0,286.76,227.2
2016,5,9,9,45,26.5,306.0,2.5,13.5,328.0,326.39,257.34
2016,5,9,10,0,33.0,335.0,2.5,14.0,363.0,362.61,284.34
2016,5,9,10,15,28.0,330.5,2.5,14.0,355.0,354.85,277.72
2016,5,9,10,30,23.0,326.0,2.5,14.0,347.0,341.11,266.75
2016,5,9,10,45,33.5,360.5,2.5,14.5,391.5,392.56,305.51
2016,5,9,11,0,44.0,395.0,2.5,15.0,436.0,438.87,339.5
2016,5,9,11,15,50.0,410.5,2.55,15.0,457.5,461.56,356.24
2016,5,9,11,30,56.0,426.0,2.6,15.0,479.0,484.21,373.01
2016,5,9,11,45,46.0,411.0,2.65,15.0,455.0,459.38,354.18
2016,5,9,12,0,36.0,396.0,2.7,15.0,431.0,434.2,335.25
2016,5,9,12,15,72.5,431.0,2.75,15.0,500.0,506.65,390.64
2016,5,9,12,30,109.0,466.0,2.8,15.0,569.0,578.68,444.33
2016,5,9,12,45,72.0,424.5,2.9,15.5,492.0,498.3,383.54
2016,5,9,13,0,35.0,383.0,3.0,16.0,415.0,418.52,322.97
2016,5,9,13,15,42.0,388.5,3.05,16.0,426.5,430.05,332.51
2016,5,9,13,30,49.0,394.0,3.1,16.0,438.0,441.14,341.35
2016,5,9,13,45,63.0,395.5,3.2,16.0,450.5,454.05,352.0
2016,5,9,14,0,77.0,397.0,3.3,16.0,463.0,466.03,361.97
2016,5,9,14,15,59.5,366.0,3.35,15.5,416.0,416.64,325.35
2016,5,9,14,30,42.0,335.0,3.4,15.0,369.0,368.29,289.18
2016,5,9,14,45,59.0,333.0,3.45,15.0,378.5,377.87,297.83
2016,5,9,15,0,76.0,331.0,3.5,15.0,388.0,385.99,305.12
2016,5,9,15,15,69.5,308.0,3.5,15.0,357.5,354.57,281.17
2016,5,9,15,30,63.0,285.0,3.5,15.0,327.0,323.63,257.51
2016,5,9,15,45,39.0,244.0,3.55,15.0,269.5,264.38,210.86
2016,5,9,16,0,15.0,203.0,3.6,15.0,212.0,205.78,164.11
2016,5,9,16,15,14.0,187.0,3.65,14.5,195.0,188.7,151.11
2016,5,9,16,30,13.0,171.0,3.7,14.0,178.0,171.72,137.94
2016,5,9,16,45,6.5,143.0,3.75,14.0,146.5,140.95,112.93
2016,5,9,17,0,0.0,115.0,3.8,14.0,115.0,111.01,88.37
2016,5,9,17,15,0.0,98.0,3.85,14.0,98.0,94.49,74.73
2016,5,9,17,30,0.0,81.0,3.9,14.0,81.0,78.04,60.92
2016,5,9,17,45,220.5,70.5,4.0,14.0,115.5,111.26,80.08
2016,5,9,18,0,441.0,60.0,4.1,14.0,150.0,118.85,75.31
2016,5,9,18,15,343.5,48.5,4.05,13.5,106.0,72.87,41.88
2016,5,9,18,30,246.0,37.0,4.0,13.0,62.0,37.42,20.07
2016,5,9,18,45,123.0,18.5,3.95,12.5,31.0,14.3,0.0
2016,5,9,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,57.5,13.0,2.15,11.0,17.0,12.78,0.0
2016,5,10,5,30,115.0,26.0,2.2,11.0,34.0,20.28,7.66
2016,5,10,5,45,229.0,40.5,2.25,11.5,73.0,43.67,24.62
2016,5,10,6,0,343.0,55.0,2.3,12.0,112.0,83.17,50.33
2016,5,10,6,15,171.5,67.0,2.25,12.0,95.5,89.7,63.37
2016,5,10,6,30,0.0,79.0,2.2,12.0,79.0,75.88,59.48
2016,5,10,6,45,0.0,98.5,2.2,12.0,98.5,94.72,75.56
2016,5,10,7,0,0.0,118.0,2.2,12.0,118.0,113.66,91.41
2016,5,10,7,15,0.0,131.0,2.15,12.0,131.5,126.43,101.83
2016,5,10,7,30,0.0,144.0,2.1,12.0,145.0,139.2,112.11
2016,5,10,7,45,1.5,155.5,2.05,12.5,157.0,151.26,121.45
2016,5,10,8,0,3.0,167.0,2.0,13.0,169.0,163.48,130.8
2016,5,10,8,15,4.5,180.0,1.9,13.0,183.0,177.32,141.62
2016,5,10,8,30,6.0,193.0,1.8,13.0,197.0,191.32,152.47
2016,5,10,8,45,13.0,223.5,1.75,13.5,233.0,226.39,179.91
2016,5,10,9,0,20.0,254.0,1.7,14.0,269.0,262.18,207.38
2016,5,10,9,15,19.0,262.0,1.7,14.0,276.5,270.25,213.08
2016,5,10,9,30,18.0,270.0,1.7,14.0,284.0,278.2,218.79
2016,5,10,9,45,20.0,288.0,1.7,14.5,304.5,298.45,233.68
2016,5,10,10,0,22.0,306.0,1.7,15.0,325.0,318.82,248.45
2016,5,10,10,15,38.0,349.5,1.65,15.0,383.0,383.05,297.06
2016,5,10,10,30,54.0,393.0,1.6,15.0,441.0,443.5,341.64
2016,5,10,10,45,58.0,407.0,1.6,15.5,459.5,463.15,354.83
2016,5,10,11,0,62.0,421.0,1.6,16.0,478.0,482.77,368.14
2016,5,10,11,15,69.0,433.5,1.6,16.0,498.0,503.67,383.15
2016,5,10,11,30,76.0,446.0,1.6,16.0,518.0,524.46,398.01
2016,5,10,11,45,73.5,446.5,1.65,16.5,516.0,523.2,396.23
2016,5,10,12,0,71.0,447.0,1.7,17.0,514.0,521.55,394.37
2016,5,10,12,15,88.5,456.5,1.8,17.0,540.0,548.8,414.97
2016,5,10,12,30,106.0,466.0,1.9,17.0,566.0,575.55,434.96
2016,5,10,12,45,143.5,465.0,2.05,17.0,599.0,617.32,466.61
2016,5,10,13,0,181.0,464.0,2.2,17.0,632.0,650.74,492.19
2016,5,10,13,15,175.5,455.0,2.3,17.0,615.0,632.84,479.92
2016,5,10,13,30,170.0,446.0,2.4,17.0,598.0,614.41,467.59
2016,5,10,13,45,262.0,415.5,2.55,17.0,642.5,668.94,510.92
2016,5,10,14,0,354.0,385.0,2.7,17.0,687.0,712.2,545.41
2016,5,10,14,15,308.0,380.0,2.75,17.0,635.5,655.9,504.43
2016,5,10,14,30,262.0,375.0,2.8,17.0,584.0,601.38,464.82
2016,5,10,14,45,197.5,361.0,2.9,17.0,514.0,520.85,405.2
2016,5,10,15,0,133.0,347.0,3.0,17.0,444.0,449.3,351.1
2016,5,10,15,15,154.5,325.5,3.05,16.5,432.5,436.67,343.81
2016,5,10,15,30,176.0,304.0,3.1,16.0,421.0,421.91,334.34
2016,5,10,15,45,154.5,281.0,3.15,16.0,378.5,376.4,299.38
2016,5,10,16,0,133.0,258.0,3.2,16.0,336.0,332.68,265.46
2016,5,10,16,15,98.5,230.0,3.25,15.5,285.0,277.05,221.96
2016,5,10,16,30,64.0,202.0,3.3,15.0,234.0,227.4,182.61
2016,5,10,16,45,39.5,172.0,3.4,15.0,191.0,183.78,147.44
2016,5,10,17,0,15.0,142.0,3.5,15.0,148.0,142.45,113.88
2016,5,10,17,15,9.5,122.5,3.45,14.5,126.5,120.83,96.39
2016,5,10,17,30,4.0,103.0,3.4,14.0,105.0,99.9,79.21
2016,5,10,17,45,2.0,83.0,3.4,14.0,84.0,79.91,62.31
2016,5,10,18,0,0.0,63.0,3.4,14.0,63.0,60.29,45.49
2016,5,10,18,15,0.0,45.0,3.25,13.5,45.0,43.09,30.54
2016,5,10,18,30,0.0,27.0,3.1,13.0,27.0,26.07,15.51
2016,5,10,18,45,0.0,13.5,3.0,13.0,13.5,13.02,0.4
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,89.5,12.5,2.55,11.0,18.5,12.29,0.0
2016,5,11,5,30,179.0,25.0,2.6,11.0,37.0,19.4,7.76
2016,5,11,5,45,291.0,37.5,2.65,11.5,77.5,44.45,23.56
2016,5,11,6,0,403.0,50.0,2.7,12.0,118.0,85.62,49.87
2016,5,11,6,15,476.0,58.5,2.65,12.0,166.0,129.73,83.91
2016,5,11,6,30,549.0,67.0,2.6,12.0,214.0,182.2,128.15
2016,5,11,6,45,274.5,87.0,2.55,12.5,160.5,159.0,121.34
2016,5,11,7,0,0.0,107.0,2.5,13.0,107.0,103.15,82.15
2016,5,11,7,15,0.0,101.0,2.45,13.0,101.0,97.58,77.32
2016,5,11,7,30,0.0,95.0,2.4,13.0,95.0,91.87,72.29
2016,5,11,7,45,0.0,113.5,2.35,13.5,113.5,109.82,86.85
2016,5,11,8,0,0.0,132.0,2.3,14.0,132.0,127.83,101.21
2016,5,11,8,15,0.5,150.0,2.25,14.0,150.5,145.7,115.47
2016,5,11,8,30,1.0,168.0,2.2,14.0,169.0,163.68,129.69
2016,5,11,8,45,3.0,180.5,2.15,14.5,182.5,177.39,140.13
2016,5,11,9,0,5.0,193.0,2.1,15.0,196.0,191.3,150.64
2016,5,11,9,15,4.5,188.5,2.05,15.0,191.5,186.79,146.65
2016,5,11,9,30,4.0,184.0,2.0,15.0,187.0,182.21,142.7
2016,5,11,9,45,6.0,200.5,1.95,15.0,205.5,200.3,156.84
2016,5,11,10,0,8.0,217.0,1.9,15.0,224.0,218.55,170.96
2016,5,11,10,15,14.0,265.5,1.9,15.0,278.0,272.17,212.63
2016,5,11,10,30,20.0,314.0,1.9,15.0,332.0,326.31,253.89
2016,5,11,10,45,18.0,306.5,1.9,15.5,323.0,317.5,246.17
2016,5,11,11,0,16.0,299.0,1.9,16.0,314.0,308.54,238.67
2016,5,11,11,15,15.5,295.5,1.9,16.0,310.5,304.89,235.78
2016,5,11,11,30,15.0,292.0,1.9,16.0,307.0,301.15,232.83
2016,5,11,11,45,14.0,282.5,1.95,16.5,296.5,290.87,224.55
2016,5,11,12,0,13.0,273.0,2.0,17.0,286.0,280.5,216.27
2016,5,11,12,15,24.0,333.0,2.05,17.0,356.5,357.57,275.03
2016,5,11,12,30,35.0,393.0,2.1,17.0,427.0,429.63,328.63
2016,5,11,12,45,33.5,384.5,2.2,17.0,417.0,419.0,320.69
2016,5,11,13,0,32.0,376.0,2.3,17.0,407.0,408.22,313.07
2016,5,11,13,15,40.0,385.0,2.35,17.0,422.0,424.33,325.68
2016,5,11,13,30,48.0,394.0,2.4,17.0,437.0,439.96,337.82
2016,5,11,13,45,37.5,362.5,2.5,17.0,395.5,396.73,305.77
2016,5,11,14,0,27.0,331.0,2.6,17.0,354.0,354.03,273.96
2016,5,11,14,15,37.0,337.5,2.6,17.0,368.0,368.09,285.51
2016,5,11,14,30,47.0,344.0,2.6,17.0,382.0,381.37,296.24
2016,5,11,14,45,44.0,324.5,2.6,17.0,358.5,357.18,278.24
2016,5,11,15,0,41.0,305.0,2.6,17.0,335.0,333.15,260.39
2016,5,11,15,15,43.0,289.5,2.55,16.5,320.0,316.9,248.98
2016,5,11,15,30,45.0,274.0,2.5,16.0,305.0,300.42,237.22
2016,5,11,15,45,39.5,251.0,2.45,16.0,276.5,271.54,215.02
2016,5,11,16,0,34.0,228.0,2.4,16.0,248.0,243.19,193.08
2016,5,11,16,15,29.0,205.5,2.35,15.5,221.5,216.19,172.31
2016,5,11,16,30,24.0,183.0,2.3,15.0,195.0,188.59,150.76
2016,5,11,16,45,12.0,156.5,2.3,15.0,162.5,156.28,124.81
2016,5,11,17,0,0.0,130.0,2.3,15.0,130.0,125.39,99.8
2016,5,11,17,15,0.0,111.0,2.25,14.5,111.0,106.89,84.87
2016,5,11,17,30,0.0,92.0,2.2,14.0,92.0,88.48,69.68
2016,5,11,17,45,231.0,74.5,2.2,14.0,123.0,117.7,85.06
2016,5,11,18,0,462.0,57.0,2.2,14.0,154.0,120.16,75.47
2016,5,11,18,15,368.5,46.5,2.2,13.5,110.0,74.06,41.76
2016,5,11,18,30,275.0,36.0,2.2,13.0,66.0,38.75,20.38
2016,5,11,18,45,137.5,18.0,2.25,13.0,33.0,13.82,1.68
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,61.5,13.5,3.1,11.0,18.0,13.27,0.0
2016,5,12,5,30,123.0,27.0,3.2,11.0,36.0,20.99,9.44
2016,5,12,5,45,220.0,42.5,3.3,11.5,74.5,45.85,26.47
2016,5,12,6,0,317.0,58.0,3.4,12.0,113.0,84.37,52.39
2016,5,12,6,15,158.5,58.5,3.35,12.0,86.0,80.29,56.07
2016,5,12,6,30,0.0,59.0,3.3,12.0,59.0,56.99,43.39
2016,5,12,6,45,0.0,73.5,3.25,12.0,73.5,70.95,55.38
2016,5,12,7,0,0.0,88.0,3.2,12.0,88.0,84.96,67.19
2016,5,12,7,15,0.0,86.5,3.1,12.0,86.5,83.61,65.85
2016,5,12,7,30,0.0,85.0,3.0,12.0,85.0,82.21,64.44
2016,5,12,7,45,0.0,101.5,2.95,12.5,101.5,98.2,77.5
2016,5,12,8,0,0.0,118.0,2.9,13.0,118.0,114.23,90.4
2016,5,12,8,15,0.0,140.0,2.85,13.0,140.0,135.67,107.75
2016,5,12,8,30,0.0,162.0,2.8,13.0,162.0,157.17,124.98
2016,5,12,8,45,2.0,173.0,2.75,13.0,174.5,169.36,134.55
2016,5,12,9,0,4.0,184.0,2.7,13.0,187.0,181.74,144.25
2016,5,12,9,15,6.5,203.0,2.65,13.0,208.0,202.54,160.68
2016,5,12,9,30,9.0,222.0,2.6,13.0,229.0,223.56,177.15
2016,5,12,9,45,10.0,230.0,2.6,13.5,238.5,232.68,183.73
2016,5,12,10,0,11.0,238.0,2.6,14.0,248.0,241.85,190.34
2016,5,12,10,15,23.5,301.0,2.55,14.0,322.0,320.71,251.86
2016,5,12,10,30,36.0,364.0,2.5,14.0,396.0,397.07,309.88
2016,5,12,10,45,43.0,385.5,2.45,14.5,425.0,426.74,331.1
2016,5,12,11,0,50.0,407.0,2.4,15.0,454.0,456.59,352.41
2016,5,12,11,15,44.5,403.5,2.35,15.0,445.5,448.64,345.82
2016,5,12,11,30,39.0,400.0,2.3,15.0,437.0,440.32,339.21
2016,5,12,11,45,50.5,420.0,2.3,15.0,468.0,472.75,363.55
2016,5,12,12,0,62.0,440.0,2.3,15.0,499.0,505.07,387.43
2016,5,12,12,15,68.0,444.5,2.35,15.0,509.0,515.66,395.37
2016,5,12,12,30,74.0,449.0,2.4,15.0,519.0,525.88,403.2
2016,5,12,12,45,79.5,447.5,2.5,15.5,522.5,528.98,405.31
2016,5,12,13,0,85.0,446.0,2.6,16.0,526.0,531.61,407.15
