Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,13,15,176.0,440.0,2.7,16.0,599.5,617.65,473.52
2016,5,12,13,30,267.0,434.0,2.8,16.0,673.0,699.17,534.93
2016,5,12,13,45,223.5,427.5,2.9,16.0,623.5,639.87,491.52
2016,5,12,14,0,180.0,421.0,3.0,16.0,574.0,587.74,453.49
2016,5,12,14,15,217.0,399.5,3.1,15.5,578.0,591.78,459.77
2016,5,12,14,30,254.0,378.0,3.2,15.0,582.0,597.61,466.91
2016,5,12,14,45,371.5,320.0,3.3,15.0,602.5,622.55,489.92
2016,5,12,15,0,489.0,262.0,3.4,15.0,623.0,642.31,508.41
2016,5,12,15,15,417.0,269.5,3.45,15.0,565.0,576.47,457.9
2016,5,12,15,30,345.0,277.0,3.5,15.0,507.0,512.33,408.45
2016,5,12,15,45,383.0,245.5,3.55,15.0,484.0,487.81,390.98
2016,5,12,16,0,421.0,214.0,3.6,15.0,461.0,461.81,371.4
2016,5,12,16,15,332.5,209.5,3.65,14.5,394.0,385.38,310.89
2016,5,12,16,30,244.0,205.0,3.7,14.0,327.0,320.01,258.47
2016,5,12,16,45,142.5,180.0,3.75,14.0,249.5,236.69,190.84
2016,5,12,17,0,41.0,155.0,3.8,14.0,172.0,165.09,132.72
2016,5,12,17,15,33.0,134.5,3.85,13.5,147.0,139.91,112.23
2016,5,12,17,30,25.0,114.0,3.9,13.0,122.0,115.72,92.21
2016,5,12,17,45,16.0,93.0,4.0,13.0,98.0,92.09,72.33
2016,5,12,18,0,7.0,72.0,4.1,13.0,74.0,69.62,53.3
2016,5,12,18,15,3.5,51.5,4.1,12.5,52.5,49.34,35.84
2016,5,12,18,30,0.0,31.0,4.1,12.0,31.0,29.77,18.76
2016,5,12,18,45,0.0,15.5,4.1,12.0,15.5,14.96,3.11
2016,5,12,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.5,3.35,11.0,4.5,4.42,0.0
2016,5,13,5,30,0.0,9.0,3.4,11.0,9.0,8.67,0.78
2016,5,13,5,45,0.0,19.0,3.45,11.0,19.0,18.33,9.64
2016,5,13,6,0,0.0,29.0,3.5,11.0,29.0,27.99,18.26
2016,5,13,6,15,0.0,41.0,3.45,11.0,41.0,39.59,28.49
2016,5,13,6,30,0.0,53.0,3.4,11.0,53.0,51.21,38.63
2016,5,13,6,45,0.0,65.5,3.4,11.5,65.5,63.31,48.95
2016,5,13,7,0,0.0,78.0,3.4,12.0,78.0,75.37,59.04
2016,5,13,7,15,0.0,103.5,3.35,12.0,103.5,99.98,79.69
2016,5,13,7,30,0.0,129.0,3.3,12.0,129.0,124.69,100.14
2016,5,13,7,45,0.0,135.0,3.3,12.0,135.0,130.63,104.71
2016,5,13,8,0,0.0,141.0,3.3,12.0,141.0,136.55,109.25
2016,5,13,8,15,0.0,149.0,3.3,12.0,149.0,144.41,115.38
2016,5,13,8,30,0.0,157.0,3.3,12.0,157.0,152.28,121.49
2016,5,13,8,45,2.5,173.5,3.3,12.5,175.5,170.18,135.58
2016,5,13,9,0,5.0,190.0,3.3,13.0,194.0,188.34,149.74
2016,5,13,9,15,10.0,225.5,3.4,13.0,233.5,227.31,180.85
2016,5,13,9,30,15.0,261.0,3.5,13.0,273.0,266.81,211.99
2016,5,13,9,45,22.5,295.5,3.65,13.5,314.0,307.89,243.73
2016,5,13,10,0,30.0,330.0,3.8,14.0,355.0,354.58,279.39
2016,5,13,10,15,55.0,374.0,3.9,14.0,422.0,422.96,332.35
2016,5,13,10,30,80.0,418.0,4.0,14.0,489.0,492.75,385.5
2016,5,13,10,45,51.0,376.5,4.15,14.0,422.5,425.04,332.99
2016,5,13,11,0,22.0,335.0,4.3,14.0,356.0,350.1,274.64
2016,5,13,11,15,163.0,392.5,4.4,14.0,545.5,559.97,440.04
2016,5,13,11,30,304.0,450.0,4.5,14.0,735.0,767.26,595.4
2016,5,13,11,45,612.5,287.5,4.6,14.5,866.5,918.21,713.03
2016,5,13,12,0,921.0,125.0,4.7,15.0,998.0,1053.61,807.7
2016,5,13,12,15,920.5,125.0,4.75,15.0,995.5,1052.73,806.56
2016,5,13,12,30,920.0,125.0,4.8,15.0,993.0,1048.41,804.19
2016,5,13,12,45,917.5,124.5,4.9,15.0,983.0,1038.18,798.31
2016,5,13,13,0,915.0,124.0,5.0,15.0,973.0,1024.61,790.19
2016,5,13,13,15,911.5,123.0,5.0,15.0,955.5,1006.29,777.98
2016,5,13,13,30,908.0,122.0,5.0,15.0,938.0,984.81,763.62
2016,5,13,13,45,905.5,119.5,5.05,15.0,914.0,959.66,747.09
2016,5,13,14,0,903.0,117.0,5.1,15.0,890.0,931.51,728.39
2016,5,13,14,15,605.5,241.5,5.1,15.0,751.5,779.7,617.03
2016,5,13,14,30,308.0,366.0,5.1,15.0,613.0,630.42,497.86
2016,5,13,14,45,592.0,236.0,5.1,15.0,684.0,720.07,574.75
2016,5,13,15,0,876.0,106.0,5.1,15.0,755.0,777.66,621.84
2016,5,13,15,15,863.5,103.5,5.05,14.5,712.5,730.1,588.11
2016,5,13,15,30,851.0,101.0,5.0,14.0,670.0,681.35,553.17
2016,5,13,15,45,839.5,96.5,4.95,14.0,624.0,631.18,513.65
2016,5,13,16,0,828.0,92.0,4.9,14.0,578.0,578.98,471.62
2016,5,13,16,15,806.5,88.5,4.85,14.0,528.0,521.95,424.66
2016,5,13,16,30,785.0,85.0,4.8,14.0,478.0,465.66,377.07
2016,5,13,16,45,761.5,79.5,4.75,14.0,427.0,407.53,326.77
2016,5,13,17,0,738.0,74.0,4.7,14.0,376.0,350.93,276.44
2016,5,13,17,15,698.5,69.5,4.65,13.5,323.0,292.03,223.92
2016,5,13,17,30,659.0,65.0,4.6,13.0,270.0,235.92,173.14
2016,5,13,17,45,603.0,58.5,4.55,13.0,219.5,179.45,122.81
2016,5,13,18,0,547.0,52.0,4.5,13.0,169.0,129.16,79.8
2016,5,13,18,15,456.0,43.0,4.45,12.5,123.0,79.67,43.03
2016,5,13,18,30,365.0,34.0,4.4,12.0,77.0,40.66,19.77
2016,5,13,18,45,219.0,22.0,4.35,12.0,44.0,16.99,5.05
2016,5,13,19,0,73.0,10.0,4.3,12.0,11.0,9.83,0.0
2016,5,13,19,15,36.5,5.0,4.3,12.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,10.0,2.95,12.0,10.0,9.83,0.0
2016,5,14,5,30,0.0,20.0,3.1,12.0,20.0,19.31,8.99
2016,5,14,5,45,1.5,39.0,3.3,12.5,39.5,37.2,25.19
2016,5,14,6,0,3.0,58.0,3.5,13.0,59.0,55.47,41.16
2016,5,14,6,15,12.5,78.0,3.5,13.0,81.5,76.35,58.92
2016,5,14,6,30,22.0,98.0,3.5,13.0,104.0,98.31,77.48
2016,5,14,6,45,28.5,118.5,3.5,13.5,128.0,121.46,96.84
2016,5,14,7,0,35.0,139.0,3.5,14.0,152.0,145.47,116.64
2016,5,14,7,15,44.0,162.0,3.35,14.0,181.0,173.65,139.82
2016,5,14,7,30,53.0,185.0,3.2,14.0,210.0,202.9,163.6
2016,5,14,7,45,50.5,204.5,3.05,14.5,230.5,224.1,180.17
2016,5,14,8,0,48.0,224.0,2.9,15.0,251.0,245.02,196.16
2016,5,14,8,15,139.0,254.0,2.7,15.0,341.0,334.0,267.51
2016,5,14,8,30,230.0,284.0,2.5,15.0,431.0,429.61,342.26
2016,5,14,8,45,269.0,298.5,2.4,15.5,482.0,485.5,383.79
2016,5,14,9,0,308.0,313.0,2.3,16.0,533.0,541.26,424.52
2016,5,14,9,15,192.0,334.5,2.25,16.0,474.0,483.25,377.63
2016,5,14,9,30,76.0,356.0,2.2,16.0,415.0,414.98,322.66
2016,5,14,9,45,122.0,383.0,2.15,16.0,483.0,488.92,378.89
2016,5,14,10,0,168.0,410.0,2.1,16.0,551.0,561.18,431.97
2016,5,14,10,15,231.5,414.0,2.1,16.0,615.0,628.1,481.23
2016,5,14,10,30,295.0,418.0,2.1,16.0,679.0,703.19,535.3
2016,5,14,10,45,219.0,438.5,2.15,16.5,635.0,653.56,496.16
2016,5,14,11,0,143.0,459.0,2.2,17.0,591.0,605.77,458.82
2016,5,14,11,15,303.5,423.5,2.25,17.0,708.0,735.59,556.4
2016,5,14,11,30,464.0,388.0,2.3,17.0,825.0,867.62,651.0
2016,5,14,11,45,683.5,259.5,2.35,17.0,906.0,960.8,720.34
2016,5,14,12,0,903.0,131.0,2.4,17.0,987.0,1041.79,773.38
2016,5,14,12,15,902.5,130.5,2.45,17.0,985.0,1040.41,772.17
2016,5,14,12,30,902.0,130.0,2.5,17.0,983.0,1035.67,769.76
2016,5,14,12,45,893.0,134.0,2.6,17.0,971.0,1023.73,763.26
2016,5,14,13,0,884.0,138.0,2.7,17.0,959.0,1008.65,754.75
2016,5,14,13,15,880.0,137.0,2.8,17.0,941.5,990.35,744.11
2016,5,14,13,30,876.0,136.0,2.9,17.0,924.0,969.02,731.4
2016,5,14,13,45,869.5,135.0,3.0,17.0,899.0,942.45,715.07
2016,5,14,14,0,863.0,134.0,3.1,17.0,874.0,913.2,696.81
2016,5,14,14,15,855.0,132.0,3.2,17.0,843.0,879.13,675.03
2016,5,14,14,30,847.0,130.0,3.3,17.0,812.0,845.89,653.62
2016,5,14,14,45,834.5,128.5,3.4,17.0,774.5,804.01,625.8
2016,5,14,15,0,822.0,127.0,3.5,17.0,737.0,760.59,596.52
2016,5,14,15,15,807.5,124.0,3.55,16.5,694.5,712.9,564.52
2016,5,14,15,30,793.0,121.0,3.6,16.0,652.0,664.34,529.92
2016,5,14,15,45,773.0,118.0,3.7,16.0,605.5,611.68,489.94
2016,5,14,16,0,753.0,115.0,3.8,16.0,559.0,559.18,449.0
2016,5,14,16,15,729.0,110.5,3.8,16.0,510.0,503.18,404.04
2016,5,14,16,30,705.0,106.0,3.8,16.0,461.0,448.43,358.86
2016,5,14,16,45,670.0,101.5,3.85,16.0,409.5,390.38,309.99
2016,5,14,17,0,635.0,97.0,3.9,16.0,358.0,335.19,262.31
2016,5,14,17,15,591.0,90.5,3.85,15.5,306.5,278.3,212.95
2016,5,14,17,30,547.0,84.0,3.8,15.0,255.0,225.85,166.77
2016,5,14,17,45,489.0,74.5,3.8,15.0,206.5,172.28,120.29
2016,5,14,18,0,431.0,65.0,3.8,15.0,158.0,125.21,80.92
2016,5,14,18,15,340.0,53.0,3.7,14.5,114.5,78.62,46.39
2016,5,14,18,30,249.0,41.0,3.6,14.0,71.0,43.14,24.0
2016,5,14,18,45,138.5,25.5,3.5,14.0,40.5,19.85,7.48
2016,5,14,19,0,28.0,10.0,3.4,14.0,10.0,9.83,0.0
2016,5,14,19,15,14.0,5.0,3.4,14.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,70.5,15.0,4.1,13.0,21.0,14.74,0.0
2016,5,15,5,30,141.0,30.0,4.2,13.0,42.0,23.31,12.3
2016,5,15,5,45,248.0,44.0,4.3,13.5,81.5,49.56,28.27
2016,5,15,6,0,355.0,58.0,4.4,14.0,121.0,89.69,54.8
2016,5,15,6,15,427.5,68.0,4.3,14.0,168.5,133.53,88.88
2016,5,15,6,30,500.0,78.0,4.2,14.0,216.0,184.82,131.88
2016,5,15,6,45,250.0,50.0,4.1,14.0,119.0,117.73,87.31
2016,5,15,7,0,0.0,22.0,4.0,14.0,22.0,21.23,12.52
2016,5,15,7,15,0.0,69.5,3.9,14.0,69.5,67.19,51.52
2016,5,15,7,30,0.0,117.0,3.8,14.0,117.0,113.1,89.77
2016,5,15,7,45,0.0,123.0,3.75,14.5,123.0,119.0,94.12
2016,5,15,8,0,0.0,129.0,3.7,15.0,129.0,124.89,98.46
2016,5,15,8,15,0.0,144.0,3.6,15.0,144.0,139.53,110.11
2016,5,15,8,30,0.0,159.0,3.5,15.0,159.0,154.21,121.69
2016,5,15,8,45,3.0,180.0,3.45,15.5,182.0,176.85,139.43
2016,5,15,9,0,6.0,201.0,3.4,16.0,205.0,199.81,157.21
2016,5,15,9,15,8.0,216.0,3.35,16.0,222.0,216.41,170.05
2016,5,15,9,30,10.0,231.0,3.3,16.0,239.0,233.17,182.96
2016,5,15,9,45,50.5,314.5,3.3,16.0,357.0,354.7,278.45
2016,5,15,10,0,91.0,398.0,3.3,16.0,475.0,476.55,370.95
2016,5,15,10,15,74.5,399.5,3.4,16.0,464.0,466.26,361.85
2016,5,15,10,30,58.0,401.0,3.5,16.0,453.0,454.8,352.47
2016,5,15,10,45,55.0,406.0,3.65,16.5,456.0,458.71,354.56
2016,5,15,11,0,52.0,411.0,3.8,17.0,459.0,462.27,356.36
2016,5,15,11,15,64.0,430.0,4.05,17.0,490.0,494.55,380.91
2016,5,15,11,30,76.0,449.0,4.3,17.0,521.0,526.89,405.43
2016,5,15,11,45,59.5,431.5,4.6,17.0,488.0,493.17,380.31
2016,5,15,12,0,43.0,414.0,4.9,17.0,455.0,458.98,354.74
2016,5,15,12,15,34.5,390.0,5.1,17.0,423.5,425.88,329.93
2016,5,15,12,30,26.0,366.0,5.3,17.0,392.0,392.67,304.79
2016,5,15,12,45,25.5,359.0,5.5,17.0,384.0,384.67,299.06
2016,5,15,13,0,25.0,352.0,5.7,17.0,376.0,376.53,293.18
2016,5,15,13,15,50.5,388.5,5.8,17.0,434.5,437.58,341.13
2016,5,15,13,30,76.0,425.0,5.9,17.0,493.0,497.59,387.72
2016,5,15,13,45,67.5,406.0,6.0,17.0,465.5,468.24,365.54
2016,5,15,14,0,59.0,387.0,6.1,17.0,438.0,439.11,343.64
2016,5,15,14,15,63.0,376.0,6.1,16.5,428.5,429.24,337.38
2016,5,15,14,30,67.0,365.0,6.1,16.0,419.0,418.92,330.71
2016,5,15,14,45,37.5,289.5,6.2,16.0,320.0,316.55,250.66
2016,5,15,15,0,8.0,214.0,6.3,16.0,221.0,214.35,169.19
2016,5,15,15,15,7.0,204.0,6.4,16.0,209.5,203.39,160.86
2016,5,15,15,30,6.0,194.0,6.5,16.0,198.0,192.52,152.46
2016,5,15,15,45,9.5,198.0,6.6,16.0,204.0,198.23,157.6
2016,5,15,16,0,13.0,202.0,6.7,16.0,210.0,203.55,162.42
2016,5,15,16,15,18.5,194.0,6.7,15.5,204.0,197.83,158.58
2016,5,15,16,30,24.0,186.0,6.7,15.0,198.0,191.49,154.12
2016,5,15,16,45,12.0,143.5,6.7,15.0,149.5,143.76,115.02
2016,5,15,17,0,0.0,101.0,6.7,15.0,101.0,97.54,76.82
2016,5,15,17,15,0.0,87.0,6.65,14.5,87.0,83.97,65.75
2016,5,15,17,30,0.0,73.0,6.6,14.0,73.0,70.45,54.52
2016,5,15,17,45,245.0,66.0,6.55,14.0,119.5,113.54,81.46
2016,5,15,18,0,490.0,59.0,6.5,14.0,166.0,128.86,81.99
2016,5,15,18,15,399.5,49.0,6.4,13.5,121.0,81.5,46.57
2016,5,15,18,30,309.0,39.0,6.3,13.0,76.0,44.56,23.74
2016,5,15,18,45,178.0,25.0,6.2,13.0,44.0,19.38,7.79
2016,5,15,19,0,47.0,11.0,6.1,13.0,12.0,10.81,0.0
2016,5,15,19,15,23.5,5.5,6.05,13.0,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,69.5,15.0,3.9,12.0,21.0,14.74,0.0
2016,5,16,5,30,139.0,30.0,3.9,12.0,42.0,23.25,12.62
2016,5,16,5,45,236.0,45.0,3.9,12.5,81.0,50.19,29.2
2016,5,16,6,0,333.0,60.0,3.9,13.0,120.0,89.61,55.87
2016,5,16,6,15,166.5,75.5,3.8,13.0,105.5,98.06,70.63
2016,5,16,6,30,0.0,91.0,3.7,13.0,91.0,87.17,68.87
2016,5,16,6,45,5.5,110.5,3.6,13.5,112.5,107.59,85.83
2016,5,16,7,0,11.0,130.0,3.5,14.0,134.0,128.71,103.11
2016,5,16,7,15,38.0,160.0,3.4,14.0,177.5,169.42,136.4
2016,5,16,7,30,65.0,190.0,3.3,14.0,221.0,213.03,171.87
2016,5,16,7,45,135.0,216.0,3.25,14.5,288.5,278.7,224.7
2016,5,16,8,0,205.0,242.0,3.2,15.0,356.0,350.28,281.55
2016,5,16,8,15,182.5,267.0,3.15,15.0,375.5,372.66,298.41
2016,5,16,8,30,160.0,292.0,3.1,15.0,395.0,392.63,313.05
2016,5,16,8,45,186.0,312.5,3.1,15.5,440.0,439.14,348.28
2016,5,16,9,0,212.0,333.0,3.1,16.0,485.0,487.55,384.25
2016,5,16,9,15,186.0,354.5,3.1,16.0,494.0,498.58,391.04
2016,5,16,9,30,160.0,376.0,3.1,16.0,503.0,507.15,396.0
2016,5,16,9,45,172.5,393.5,3.1,16.5,535.0,541.82,420.7
2016,5,16,10,0,185.0,411.0,3.1,17.0,567.0,576.81,445.18
2016,5,16,10,15,537.0,266.0,3.15,17.0,738.0,763.71,591.57
2016,5,16,10,30,889.0,121.0,3.2,17.0,909.0,951.19,724.12
2016,5,16,10,45,894.0,122.0,3.25,17.5,929.5,976.07,737.72
2016,5,16,11,0,899.0,123.0,3.3,18.0,950.0,997.99,750.71
2016,5,16,11,15,902.0,123.5,3.4,18.0,963.5,1014.36,761.84
2016,5,16,11,30,905.0,124.0,3.5,18.0,977.0,1027.51,770.95
2016,5,16,11,45,906.0,124.5,3.6,18.0,982.5,1035.38,776.65
2016,5,16,12,0,907.0,125.0,3.7,18.0,988.0,1039.89,780.25
2016,5,16,12,15,907.0,125.0,3.85,18.0,986.5,1039.53,781.08
2016,5,16,12,30,907.0,125.0,4.0,18.0,985.0,1035.8,779.75
2016,5,16,12,45,907.0,123.5,4.15,18.5,976.0,1027.19,773.72
2016,5,16,13,0,907.0,122.0,4.3,19.0,967.0,1015.23,765.53
2016,5,16,13,15,904.0,121.5,4.4,18.5,950.0,998.1,756.53
2016,5,16,13,30,901.0,121.0,4.5,18.0,933.0,977.83,745.72
2016,5,16,13,45,898.5,118.0,4.6,18.0,910.0,952.43,729.82
2016,5,16,14,0,896.0,115.0,4.7,18.0,887.0,924.07,711.76
2016,5,16,14,15,889.0,113.5,4.75,18.0,856.5,890.5,689.53
2016,5,16,14,30,882.0,112.0,4.8,18.0,826.0,854.51,665.42
2016,5,16,14,45,871.5,111.0,4.9,18.0,789.0,813.99,638.11
2016,5,16,15,0,861.0,110.0,5.0,18.0,752.0,771.69,609.16
2016,5,16,15,15,848.0,107.5,5.0,17.5,710.0,724.51,576.86
2016,5,16,15,30,835.0,105.0,5.0,17.0,668.0,677.52,543.68
2016,5,16,15,45,445.5,175.5,5.05,17.0,473.5,461.66,372.17
2016,5,16,16,0,56.0,246.0,5.1,17.0,279.0,273.58,217.75
2016,5,16,16,15,35.0,211.0,5.1,16.5,231.0,224.64,179.4
2016,5,16,16,30,14.0,176.0,5.1,16.0,183.0,176.99,141.3
2016,5,16,16,45,16.0,162.0,5.15,16.0,169.5,163.28,130.5
2016,5,16,17,0,18.0,148.0,5.2,16.0,156.0,149.35,119.28
2016,5,16,17,15,12.5,128.5,5.25,15.5,134.0,127.53,101.64
2016,5,16,17,30,7.0,109.0,5.3,15.0,112.0,106.39,84.33
2016,5,16,17,45,223.0,87.5,5.35,15.0,137.5,129.69,95.51
2016,5,16,18,0,439.0,66.0,5.4,15.0,163.0,128.57,83.63
2016,5,16,18,15,348.5,54.5,5.3,14.5,119.0,81.83,48.68
2016,5,16,18,30,258.0,43.0,5.2,14.0,75.0,46.09,25.96
2016,5,16,18,45,141.5,27.0,5.15,13.5,43.5,20.98,9.4
2016,5,16,19,0,25.0,11.0,5.1,13.0,12.0,10.81,0.0
2016,5,16,19,15,12.5,5.5,4.9,13.0,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,117.0,14.0,2.65,13.0,24.0,10.88,0.0
2016,5,17,5,30,234.0,28.0,2.7,13.0,48.0,21.73,11.61
2016,5,17,5,45,341.5,39.0,2.75,13.5,90.0,50.82,26.41
2016,5,17,6,0,449.0,50.0,2.8,14.0,132.0,93.7,54.13
2016,5,17,6,15,517.5,57.5,2.7,14.5,181.0,139.1,89.51
2016,5,17,6,30,586.0,65.0,2.6,15.0,230.0,192.25,134.24
2016,5,17,6,45,636.0,70.5,2.55,15.5,282.5,245.85,181.34
2016,5,17,7,0,686.0,76.0,2.5,16.0,335.0,304.65,232.68
2016,5,17,7,15,719.5,80.5,2.55,16.5,388.0,361.77,282.23
2016,5,17,7,30,753.0,85.0,2.6,17.0,441.0,420.79,332.01
2016,5,17,7,45,780.0,88.5,2.65,17.5,492.5,478.11,379.06
2016,5,17,8,0,807.0,92.0,2.7,18.0,544.0,536.97,425.8
2016,5,17,8,15,825.5,95.0,2.75,18.5,592.5,591.49,467.81
2016,5,17,8,30,844.0,98.0,2.8,19.0,641.0,646.12,508.63
2016,5,17,8,45,859.0,100.5,2.9,19.5,686.0,696.36,545.09
2016,5,17,9,0,874.0,103.0,3.0,20.0,731.0,746.77,579.16
2016,5,17,9,15,885.0,105.0,3.0,20.0,771.0,792.53,610.04
2016,5,17,9,30,896.0,107.0,3.0,20.0,811.0,836.68,639.45
2016,5,17,9,45,905.5,108.0,3.05,20.5,845.5,876.69,664.76
2016,5,17,10,0,915.0,109.0,3.1,21.0,880.0,914.52,688.33
2016,5,17,10,15,921.0,110.5,3.1,21.0,907.5,947.32,709.29
2016,5,17,10,30,927.0,112.0,3.1,21.0,935.0,977.37,728.35
2016,5,17,10,45,930.5,113.0,3.1,21.5,955.5,1001.62,742.09
2016,5,17,11,0,934.0,114.0,3.1,22.0,976.0,1022.73,753.76
2016,5,17,11,15,936.5,115.0,3.1,22.0,988.5,1039.62,764.16
2016,5,17,11,30,939.0,116.0,3.1,22.0,1001.0,1053.15,772.48
2016,5,17,11,45,938.5,117.0,3.15,22.0,1006.0,1060.27,777.2
2016,5,17,12,0,938.0,118.0,3.2,22.0,1011.0,1063.91,779.84
2016,5,17,12,15,937.5,117.5,3.25,22.0,1008.5,1062.54,779.36
2016,5,17,12,30,937.0,117.0,3.3,22.0,1006.0,1057.69,776.78
2016,5,17,12,45,936.0,116.0,3.4,22.0,996.0,1048.38,771.81
2016,5,17,13,0,935.0,115.0,3.5,22.0,986.0,1035.64,764.69
2016,5,17,13,15,931.5,114.0,3.6,22.0,968.5,1017.12,753.79
2016,5,17,13,30,928.0,113.0,3.7,22.0,951.0,995.38,740.77
2016,5,17,13,45,921.5,112.5,3.8,22.0,925.5,968.28,724.11
2016,5,17,14,0,915.0,112.0,3.9,22.0,900.0,938.33,705.44
2016,5,17,14,15,907.5,110.5,3.95,22.0,869.0,903.82,683.24
2016,5,17,14,30,900.0,109.0,4.0,22.0,838.0,866.87,659.2
2016,5,17,14,45,889.5,107.0,4.1,22.0,800.5,824.75,631.54
2016,5,17,15,0,879.0,105.0,4.2,22.0,763.0,780.81,602.25
2016,5,17,15,15,866.5,103.0,4.25,21.5,720.0,733.82,571.29
2016,5,17,15,30,854.0,101.0,4.3,21.0,677.0,685.64,538.69
2016,5,17,15,45,837.5,98.0,4.4,21.0,630.0,633.85,499.94
2016,5,17,16,0,821.0,95.0,4.5,21.0,583.0,580.55,459.04
2016,5,17,16,15,799.0,91.5,4.5,20.5,533.0,523.75,414.79
2016,5,17,16,30,777.0,88.0,4.5,20.0,483.0,467.75,369.73
2016,5,17,16,45,747.0,84.0,4.55,19.5,431.0,408.88,321.1
2016,5,17,17,0,717.0,80.0,4.6,19.0,379.0,352.22,272.77
2016,5,17,17,15,677.0,75.0,4.5,18.5,326.5,292.87,221.19
2016,5,17,17,30,637.0,70.0,4.4,18.0,274.0,238.22,172.83
2016,5,17,17,45,575.5,63.5,4.35,17.5,223.0,181.7,124.01
2016,5,17,18,0,514.0,57.0,4.3,17.0,172.0,131.97,82.52
2016,5,17,18,15,427.0,47.5,4.1,16.5,126.5,83.87,46.71
2016,5,17,18,30,340.0,38.0,3.9,16.0,81.0,45.74,23.3
2016,5,17,18,45,205.5,25.0,3.75,15.5,47.5,19.33,8.53
2016,5,17,19,0,71.0,12.0,3.6,15.0,14.0,11.8,0.0
2016,5,17,19,15,35.5,6.0,3.4,15.0,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,98.5,15.0,2.1,13.0,24.0,11.67,0.0
2016,5,18,5,30,197.0,30.0,2.1,13.0,48.0,23.15,12.95
2016,5,18,5,45,298.5,42.5,2.15,13.5,88.5,51.88,28.47
2016,5,18,6,0,400.0,55.0,2.2,14.0,129.0,93.67,56.16
2016,5,18,6,15,468.5,64.0,2.0,14.0,177.0,137.77,90.64
2016,5,18,6,30,537.0,73.0,1.8,14.0,225.0,189.64,134.22
2016,5,18,6,45,586.0,79.5,1.65,14.5,276.0,241.23,179.15
2016,5,18,7,0,635.0,86.0,1.5,15.0,327.0,297.95,228.07
2016,5,18,7,15,669.5,91.0,1.4,15.5,378.5,352.41,274.53
2016,5,18,7,30,704.0,96.0,1.3,16.0,430.0,409.86,321.86
2016,5,18,7,45,732.0,100.0,1.2,16.5,480.5,465.79,366.33
2016,5,18,8,0,760.0,104.0,1.1,17.0,531.0,523.79,410.53
2016,5,18,8,15,478.5,197.5,1.15,17.0,475.0,485.72,380.27
2016,5,18,8,30,197.0,291.0,1.2,17.0,419.0,415.38,323.7
2016,5,18,8,45,284.0,295.0,1.25,17.5,492.5,492.31,382.21
2016,5,18,9,0,371.0,299.0,1.3,18.0,566.0,573.26,441.3
2016,5,18,9,15,394.5,307.0,1.4,18.0,605.0,615.45,471.51
2016,5,18,9,30,418.0,315.0,1.5,18.0,644.0,662.43,505.01
2016,5,18,9,45,646.5,218.0,1.6,18.5,751.5,775.11,588.92
2016,5,18,10,0,875.0,121.0,1.7,19.0,859.0,891.89,666.83
2016,5,18,10,15,569.5,275.0,1.8,19.0,761.5,803.16,602.99
2016,5,18,10,30,264.0,429.0,1.9,19.0,664.0,685.07,512.76
2016,5,18,10,45,578.0,279.0,2.05,19.5,808.0,843.59,632.96
2016,5,18,11,0,892.0,129.0,2.2,20.0,952.0,997.43,735.78
2016,5,18,11,15,895.0,129.5,2.3,20.0,965.0,1013.68,745.36
2016,5,18,11,30,898.0,130.0,2.4,20.0,978.0,1026.74,754.45
2016,5,18,11,45,589.5,297.5,2.5,20.0,856.0,904.84,672.35
2016,5,18,12,0,281.0,465.0,2.6,20.0,734.0,762.51,566.36
2016,5,18,12,15,588.5,298.5,2.6,19.5,859.0,906.74,678.1
2016,5,18,12,30,896.0,132.0,2.6,19.0,984.0,1032.07,763.87
2016,5,18,12,45,896.0,130.5,2.65,19.0,974.5,1023.6,757.78
2016,5,18,13,0,896.0,129.0,2.7,19.0,965.0,1011.83,750.98
2016,5,18,13,15,610.5,275.0,2.8,19.0,840.0,880.01,662.32
2016,5,18,13,30,325.0,421.0,2.9,19.0,715.0,739.93,557.77
2016,5,18,13,45,603.5,271.5,3.0,19.0,799.0,843.38,641.42
2016,5,18,14,0,882.0,122.0,3.1,19.0,883.0,919.18,696.3
2016,5,18,14,15,874.0,120.5,3.25,18.5,852.5,885.22,675.5
2016,5,18,14,30,866.0,119.0,3.4,18.0,822.0,848.96,653.63
2016,5,18,14,45,855.0,117.5,3.6,18.0,784.5,808.18,627.17
2016,5,18,15,0,844.0,116.0,3.8,18.0,747.0,765.69,599.0
2016,5,18,15,15,830.5,113.5,3.95,17.5,705.5,720.65,569.33
2016,5,18,15,30,817.0,111.0,4.1,17.0,664.0,672.5,535.97
2016,5,18,15,45,794.0,110.0,4.25,17.0,616.5,619.09,495.44
2016,5,18,16,0,771.0,109.0,4.4,17.0,569.0,566.04,454.27
2016,5,18,16,15,748.0,105.0,4.45,16.5,520.0,510.66,410.63
2016,5,18,16,30,725.0,101.0,4.5,16.0,471.0,455.72,365.95
2016,5,18,16,45,376.0,127.5,4.6,16.0,318.5,290.01,232.18
2016,5,18,17,0,27.0,154.0,4.7,16.0,166.0,158.94,126.86
2016,5,18,17,15,21.5,134.5,4.75,15.5,143.0,136.16,108.57
2016,5,18,17,30,16.0,115.0,4.8,15.0,120.0,114.46,90.81
2016,5,18,17,45,240.5,89.0,4.85,15.0,144.0,135.38,99.65
2016,5,18,18,0,465.0,63.0,4.9,15.0,168.0,130.89,84.52
2016,5,18,18,15,378.5,52.5,4.9,14.5,123.5,84.56,49.64
2016,5,18,18,30,292.0,42.0,4.9,14.0,79.0,47.52,26.02
2016,5,18,18,45,169.0,27.5,4.9,14.0,46.5,21.28,10.42
2016,5,18,19,0,46.0,13.0,4.9,14.0,14.0,12.78,0.0
2016,5,18,19,15,23.0,6.5,4.9,13.5,7.0,6.39,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,73.0,18.0,6.45,11.0,24.5,15.22,0.0
2016,5,19,5,30,146.0,36.0,6.7,11.0,49.0,29.64,18.5
2016,5,19,5,45,247.0,50.5,6.95,11.5,89.5,56.53,34.06
2016,5,19,6,0,348.0,65.0,7.2,12.0,130.0,96.92,61.65
2016,5,19,6,15,419.0,75.5,7.25,12.0,178.0,140.11,95.87
2016,5,19,6,30,490.0,86.0,7.3,12.0,226.0,191.25,139.43
2016,5,19,6,45,373.0,115.0,7.4,12.0,234.0,215.25,167.17
2016,5,19,7,0,256.0,144.0,7.5,12.0,242.0,225.41,181.02
2016,5,19,7,15,183.5,171.5,7.3,12.0,247.0,238.06,193.96
2016,5,19,7,30,111.0,199.0,7.1,12.0,252.0,243.36,199.17
2016,5,19,7,45,168.0,220.5,6.95,12.5,310.5,299.48,245.32
2016,5,19,8,0,225.0,242.0,6.8,13.0,369.0,361.33,295.7
2016,5,19,8,15,439.5,200.5,6.85,13.0,475.5,465.54,383.06
2016,5,19,8,30,654.0,159.0,6.9,13.0,582.0,586.2,482.9
2016,5,19,8,45,609.0,192.0,6.95,13.5,607.5,618.73,506.64
2016,5,19,9,0,564.0,225.0,7.0,14.0,633.0,644.28,524.44
2016,5,19,9,15,709.5,180.5,6.9,14.0,721.0,737.45,599.33
2016,5,19,9,30,855.0,136.0,6.8,14.0,809.0,835.99,673.25
2016,5,19,9,45,865.5,138.0,6.75,14.5,844.5,876.81,700.79
2016,5,19,10,0,876.0,140.0,6.7,15.0,880.0,911.95,724.03
2016,5,19,10,15,883.5,142.0,6.65,15.0,908.5,945.48,747.3
2016,5,19,10,30,891.0,144.0,6.6,15.0,937.0,976.45,768.61
2016,5,19,10,45,898.5,143.5,6.6,15.0,959.0,1002.19,786.36
2016,5,19,11,0,906.0,143.0,6.6,15.0,981.0,1025.07,802.09
2016,5,19,11,15,909.0,144.0,6.65,15.0,994.0,1042.01,813.92
2016,5,19,11,30,912.0,145.0,6.7,15.0,1007.0,1055.72,823.57
2016,5,19,11,45,911.5,146.0,6.75,15.0,1012.0,1062.64,828.5
2016,5,19,12,0,911.0,147.0,6.8,15.0,1017.0,1066.18,831.18
2016,5,19,12,15,910.5,146.5,6.85,15.0,1014.5,1064.85,830.53
2016,5,19,12,30,910.0,146.0,6.9,15.0,1012.0,1060.16,827.62
2016,5,19,12,45,916.0,140.0,7.0,15.0,1004.0,1053.04,823.38
2016,5,19,13,0,922.0,134.0,7.1,15.0,996.0,1042.43,816.74
2016,5,19,13,15,711.5,245.0,7.3,15.0,903.5,947.14,748.93
2016,5,19,13,30,501.0,356.0,7.5,15.0,811.0,845.2,668.61
2016,5,19,13,45,701.5,243.5,7.75,15.0,860.5,905.87,722.26
2016,5,19,14,0,902.0,131.0,8.0,15.0,910.0,946.47,754.04
2016,5,19,14,15,701.0,213.5,8.1,15.0,806.0,835.24,671.69
2016,5,19,14,30,500.0,296.0,8.2,15.0,702.0,724.94,583.12
2016,5,19,14,45,679.0,211.0,8.3,15.0,736.0,766.08,620.85
2016,5,19,15,0,858.0,126.0,8.4,15.0,770.0,789.14,641.27
2016,5,19,15,15,634.0,196.0,8.45,14.5,657.0,662.93,541.96
2016,5,19,15,30,410.0,266.0,8.5,14.0,544.0,549.61,448.87
2016,5,19,15,45,531.5,203.5,8.55,14.0,538.0,544.92,447.98
2016,5,19,16,0,653.0,141.0,8.6,14.0,532.0,529.34,436.93
2016,5,19,16,15,587.0,146.0,8.7,13.5,475.0,465.24,383.85
2016,5,19,16,30,521.0,151.0,8.8,13.0,418.0,405.11,333.32
2016,5,19,16,45,467.0,144.0,8.9,13.0,364.5,345.96,282.53
2016,5,19,17,0,413.0,137.0,9.0,13.0,311.0,291.93,235.59
2016,5,19,17,15,366.5,129.0,8.95,12.5,268.0,244.77,194.49
2016,5,19,17,30,320.0,121.0,8.9,12.0,225.0,202.11,157.2
2016,5,19,17,45,282.5,103.5,8.85,12.0,183.5,158.09,118.67
2016,5,19,18,0,245.0,86.0,8.8,12.0,142.0,118.31,84.65
2016,5,19,18,15,193.0,67.5,8.8,12.0,104.5,80.53,54.52
2016,5,19,18,30,141.0,49.0,8.8,12.0,67.0,48.86,31.21
2016,5,19,18,45,70.5,31.0,8.8,12.0,40.0,25.71,14.26
2016,5,19,19,0,0.0,13.0,8.8,12.0,13.0,12.78,0.0
2016,5,19,19,15,0.0,6.5,8.85,12.0,6.5,6.39,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,11.5,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,2.0,14.5,7.7,11.0,15.0,14.0,0.0
2016,5,20,5,30,4.0,29.0,7.7,11.0,30.0,27.5,16.93
2016,5,20,5,45,26.0,49.0,7.7,11.5,54.0,46.92,32.87
2016,5,20,6,0,48.0,69.0,7.7,12.0,78.0,69.93,51.77
2016,5,20,6,15,62.5,91.0,7.65,12.0,106.5,96.29,74.08
2016,5,20,6,30,77.0,113.0,7.6,12.0,135.0,124.55,98.22
2016,5,20,6,45,92.5,133.5,7.6,12.0,165.0,153.7,123.14
2016,5,20,7,0,108.0,154.0,7.6,12.0,195.0,184.75,149.64
2016,5,20,7,15,172.0,174.0,7.55,12.0,250.5,236.02,192.45
2016,5,20,7,30,236.0,194.0,7.5,12.0,306.0,295.39,242.21
2016,5,20,7,45,236.5,217.5,7.5,12.5,341.0,332.27,272.69
2016,5,20,8,0,237.0,241.0,7.5,13.0,376.0,368.97,302.35
2016,5,20,8,15,189.5,268.0,7.45,13.0,381.5,377.8,308.74
2016,5,20,8,30,142.0,295.0,7.4,13.0,387.0,383.84,312.3
2016,5,20,8,45,481.0,213.5,7.4,13.0,556.0,550.35,452.69
2016,5,20,9,0,820.0,132.0,7.4,13.0,725.0,739.15,606.49
2016,5,20,9,15,832.5,134.5,7.35,13.0,764.5,784.76,639.71
2016,5,20,9,30,845.0,137.0,7.3,13.0,804.0,829.01,672.03
2016,5,20,9,45,861.0,135.0,7.3,13.0,839.5,870.01,701.8
2016,5,20,10,0,877.0,133.0,7.3,13.0,875.0,905.88,727.56
2016,5,20,10,15,599.5,273.5,7.25,13.0,788.0,828.6,665.55
2016,5,20,10,30,322.0,414.0,7.2,13.0,701.0,723.29,575.81
2016,5,20,10,45,172.5,378.5,7.2,13.5,533.0,547.55,436.58
2016,5,20,11,0,23.0,343.0,7.2,14.0,365.0,358.76,283.46
2016,5,20,11,15,268.0,362.5,7.15,14.0,616.5,637.38,508.56
2016,5,20,11,30,513.0,382.0,7.1,14.0,868.0,909.35,717.09
2016,5,20,11,45,506.0,388.0,7.1,14.0,869.5,912.48,717.82
2016,5,20,12,0,499.0,394.0,7.1,14.0,871.0,913.43,718.1
2016,5,20,12,15,283.5,421.5,7.1,14.0,693.0,719.98,568.24
2016,5,20,12,30,68.0,449.0,7.1,14.0,515.0,518.91,408.02
2016,5,20,12,45,242.5,422.0,7.1,14.0,650.5,675.92,535.11
2016,5,20,13,0,417.0,395.0,7.1,14.0,786.0,820.85,649.07
2016,5,20,13,15,337.5,418.0,7.1,14.0,731.0,755.65,597.54
2016,5,20,13,30,258.0,441.0,7.1,14.0,676.0,696.77,550.91
2016,5,20,13,45,226.5,433.5,7.1,14.0,635.5,648.01,513.73
2016,5,20,14,0,195.0,426.0,7.1,14.0,595.0,605.49,480.91
2016,5,20,14,15,359.5,358.0,7.05,13.5,655.5,677.94,543.59
2016,5,20,14,30,524.0,290.0,7.0,13.0,716.0,739.13,596.56
2016,5,20,14,45,521.0,273.0,7.0,13.0,681.0,700.08,567.09
2016,5,20,15,0,518.0,256.0,7.0,13.0,646.0,659.76,536.63
2016,5,20,15,15,421.5,272.0,6.95,13.0,577.5,583.32,475.06
2016,5,20,15,30,325.0,288.0,6.9,13.0,509.0,510.67,416.02
2016,5,20,15,45,542.0,204.5,6.85,13.0,543.0,552.92,453.95
2016,5,20,16,0,759.0,121.0,6.8,13.0,577.0,572.12,471.44
2016,5,20,16,15,734.5,117.0,6.7,12.5,527.5,516.35,425.41
2016,5,20,16,30,710.0,113.0,6.6,12.0,478.0,461.73,379.35
2016,5,20,16,45,680.5,106.5,6.55,12.0,426.5,403.9,328.96
2016,5,20,17,0,651.0,100.0,6.5,12.0,375.0,348.32,279.43
2016,5,20,17,15,607.0,93.5,6.4,12.0,323.5,290.54,227.53
2016,5,20,17,30,563.0,87.0,6.3,12.0,272.0,237.13,179.08
2016,5,20,17,45,503.0,78.5,6.2,12.0,222.0,182.98,131.13
2016,5,20,18,0,443.0,70.0,6.1,12.0,172.0,135.5,90.52
2016,5,20,18,15,354.5,58.5,5.95,11.5,127.5,88.21,54.28
2016,5,20,18,30,266.0,47.0,5.8,11.0,83.0,51.73,30.27
2016,5,20,18,45,152.0,31.5,5.7,11.0,50.0,24.49,13.71
2016,5,20,19,0,38.0,16.0,5.6,11.0,17.0,15.73,0.0
2016,5,20,19,15,19.0,8.0,5.5,11.0,8.5,7.86,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,85.5,17.5,3.3,12.0,25.5,13.65,0.0
2016,5,21,5,30,171.0,35.0,3.4,12.0,51.0,27.14,16.75
2016,5,21,5,45,260.5,49.5,3.55,12.0,91.0,56.91,33.79
2016,5,21,6,0,350.0,64.0,3.7,12.0,131.0,96.87,61.47
2016,5,21,6,15,417.5,74.5,3.75,12.0,178.0,139.62,95.37
2016,5,21,6,30,485.0,85.0,3.8,12.0,225.0,190.83,138.81
2016,5,21,6,45,527.0,95.0,3.85,12.5,274.0,240.96,183.15
2016,5,21,7,0,569.0,105.0,3.9,13.0,323.0,295.52,231.15
2016,5,21,7,15,501.0,131.5,3.95,13.0,344.0,325.97,260.66
2016,5,21,7,30,433.0,158.0,4.0,13.0,365.0,349.78,282.92
2016,5,21,7,45,278.0,203.0,4.1,13.0,341.5,338.83,275.26
2016,5,21,8,0,123.0,248.0,4.2,13.0,318.0,311.29,252.09
2016,5,21,8,15,160.0,270.5,4.3,13.0,369.5,362.61,293.52
2016,5,21,8,30,197.0,293.0,4.4,13.0,421.0,417.25,336.99
2016,5,21,8,45,478.5,222.0,4.5,13.0,561.5,557.11,452.07
2016,5,21,9,0,760.0,151.0,4.6,13.0,702.0,715.25,578.22
2016,5,21,9,15,558.0,246.5,4.6,13.0,663.0,685.04,549.28
2016,5,21,9,30,356.0,342.0,4.6,13.0,624.0,635.19,505.61
2016,5,21,9,45,581.0,252.5,4.6,13.0,734.5,754.16,601.13
2016,5,21,10,0,806.0,163.0,4.6,13.0,845.0,877.88,693.42
2016,5,21,10,15,608.5,268.0,4.55,13.0,792.5,831.19,655.26
2016,5,21,10,30,411.0,373.0,4.5,13.0,740.0,768.71,602.46
2016,5,21,10,45,624.0,269.0,4.45,13.5,840.0,876.96,686.62
2016,5,21,11,0,837.0,165.0,4.4,14.0,940.0,985.87,762.08
2016,5,21,11,15,840.5,165.5,4.35,14.0,953.0,1002.09,771.6
2016,5,21,11,30,844.0,166.0,4.3,14.0,966.0,1015.28,779.77
2016,5,21,11,45,846.0,166.0,4.3,14.0,971.5,1023.37,785.02
2016,5,21,12,0,848.0,166.0,4.3,14.0,977.0,1028.3,788.24
2016,5,21,12,15,847.5,165.5,4.3,14.0,975.0,1027.01,787.32
2016,5,21,12,30,847.0,165.0,4.3,14.0,973.0,1022.51,784.36
2016,5,21,12,45,615.5,287.5,4.3,14.0,872.0,914.72,707.73
2016,5,21,13,0,384.0,410.0,4.3,14.0,771.0,798.7,617.86
2016,5,21,13,15,423.0,387.0,4.3,14.0,777.5,811.34,629.33
2016,5,21,13,30,462.0,364.0,4.3,14.0,784.0,816.29,634.59
2016,5,21,13,45,370.0,387.5,4.35,14.0,718.0,739.04,576.67
2016,5,21,14,0,278.0,411.0,4.4,14.0,652.0,669.79,523.98
2016,5,21,14,15,244.0,401.0,4.35,14.0,607.5,620.97,487.56
2016,5,21,14,30,210.0,391.0,4.3,14.0,563.0,568.95,448.36
2016,5,21,14,45,124.5,349.5,4.3,14.0,450.0,450.36,356.86
2016,5,21,15,0,39.0,308.0,4.3,14.0,337.0,334.02,264.99
2016,5,21,15,15,174.0,300.0,4.25,14.0,420.0,425.18,340.84
2016,5,21,15,30,309.0,292.0,4.2,14.0,503.0,503.86,404.38
2016,5,21,15,45,308.5,270.0,4.2,14.0,468.5,466.43,375.37
2016,5,21,16,0,308.0,248.0,4.2,14.0,434.0,428.47,345.91
2016,5,21,16,15,333.0,220.0,4.15,13.5,405.5,397.96,322.53
2016,5,21,16,30,358.0,192.0,4.1,13.0,377.0,364.53,295.86
2016,5,21,16,45,509.0,142.5,4.1,13.0,375.0,363.72,293.5
2016,5,21,17,0,660.0,93.0,4.1,13.0,373.0,345.58,274.23
2016,5,21,17,15,619.5,87.0,4.1,13.0,322.5,288.98,223.96
2016,5,21,17,30,579.0,81.0,4.1,13.0,272.0,236.34,176.64
2016,5,21,17,45,522.5,73.0,4.1,13.0,222.5,182.51,129.23
2016,5,21,18,0,466.0,65.0,4.1,13.0,173.0,134.92,88.58
2016,5,21,18,15,383.5,54.5,3.9,12.5,129.0,88.65,53.15
2016,5,21,18,30,301.0,44.0,3.7,12.0,85.0,51.18,28.59
2016,5,21,18,45,183.0,29.5,3.55,12.0,51.5,22.77,12.55
2016,5,21,19,0,65.0,15.0,3.4,12.0,18.0,12.79,0.0
2016,5,21,19,15,32.5,7.5,3.35,12.0,9.0,7.37,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,100.5,17.5,2.5,11.0,27.0,13.62,0.0
2016,5,22,5,30,201.0,35.0,2.6,11.0,54.0,27.3,17.09
2016,5,22,5,45,295.0,48.0,2.75,11.5,95.0,57.78,33.45
2016,5,22,6,0,389.0,61.0,2.9,12.0,136.0,98.83,61.42
2016,5,22,6,15,287.0,87.5,2.85,12.0,151.5,129.87,92.71
2016,5,22,6,30,185.0,114.0,2.8,12.0,167.0,149.67,115.12
2016,5,22,6,45,212.0,131.0,2.8,12.5,203.5,185.28,145.42
2016,5,22,7,0,239.0,148.0,2.8,13.0,240.0,223.82,178.04
2016,5,22,7,15,186.0,175.0,2.75,13.0,253.0,242.56,195.26
2016,5,22,7,30,133.0,202.0,2.7,13.0,266.0,256.03,206.94
2016,5,22,7,45,243.5,211.0,2.7,13.0,343.5,329.47,266.64
2016,5,22,8,0,354.0,220.0,2.7,13.0,421.0,412.59,333.46
2016,5,22,8,15,271.0,257.0,2.7,13.0,419.0,418.0,336.45
2016,5,22,8,30,188.0,294.0,2.7,13.0,417.0,412.39,330.35
2016,5,22,8,45,496.5,213.0,2.7,13.5,566.5,560.56,449.81
2016,5,22,9,0,805.0,132.0,2.7,14.0,716.0,728.37,578.19
2016,5,22,9,15,817.0,134.5,2.75,14.0,754.5,772.93,608.29
2016,5,22,9,30,829.0,137.0,2.8,14.0,793.0,816.15,638.09
