Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,9,45,854.0,129.0,2.85,14.5,830.0,854.97,663.29
2016,5,22,10,0,879.0,121.0,2.9,15.0,867.0,895.59,689.51
2016,5,22,10,15,885.0,122.5,2.95,15.0,894.0,927.28,710.59
2016,5,22,10,30,891.0,124.0,3.0,15.0,921.0,956.35,729.89
2016,5,22,10,45,894.0,126.0,3.1,15.0,940.0,980.3,746.12
2016,5,22,11,0,897.0,128.0,3.2,15.0,959.0,1001.24,760.38
2016,5,22,11,15,899.5,128.5,3.25,15.0,972.0,1017.06,770.87
2016,5,22,11,30,902.0,129.0,3.3,15.0,985.0,1029.68,779.32
2016,5,22,11,45,900.5,130.5,3.35,15.0,989.5,1036.06,783.7
2016,5,22,12,0,899.0,132.0,3.4,15.0,994.0,1039.12,786.0
2016,5,22,12,15,898.5,132.0,3.5,15.0,991.5,1038.35,786.27
2016,5,22,12,30,898.0,132.0,3.6,15.0,989.0,1034.27,784.43
2016,5,22,12,45,894.0,132.5,3.75,15.0,978.5,1023.94,778.8
2016,5,22,13,0,890.0,133.0,3.9,15.0,968.0,1010.42,771.06
2016,5,22,13,15,886.0,132.0,4.0,15.0,951.0,992.27,759.83
2016,5,22,13,30,882.0,131.0,4.1,15.0,934.0,971.1,746.52
2016,5,22,13,45,874.0,131.5,4.2,15.0,909.0,944.83,729.62
2016,5,22,14,0,866.0,132.0,4.3,15.0,884.0,915.95,710.91
2016,5,22,14,15,858.0,130.0,4.35,15.0,853.0,882.12,688.41
2016,5,22,14,30,850.0,128.0,4.4,15.0,822.0,846.04,664.12
2016,5,22,14,45,617.5,220.0,4.45,15.0,712.5,726.43,575.94
2016,5,22,15,0,385.0,312.0,4.5,15.0,603.0,610.33,484.12
2016,5,22,15,15,336.0,305.0,4.55,14.5,548.5,551.04,440.08
2016,5,22,15,30,287.0,298.0,4.6,14.0,494.0,494.92,397.38
2016,5,22,15,45,303.5,272.0,4.65,14.0,467.0,465.37,375.38
2016,5,22,16,0,320.0,246.0,4.7,14.0,440.0,433.77,351.11
2016,5,22,16,15,345.5,218.5,4.7,13.5,411.5,403.49,327.84
2016,5,22,16,30,371.0,191.0,4.7,13.0,383.0,370.23,301.21
2016,5,22,16,45,516.0,142.0,4.75,13.0,379.0,366.79,296.76
2016,5,22,17,0,661.0,93.0,4.8,13.0,375.0,346.69,275.94
2016,5,22,17,15,621.0,87.0,4.8,13.0,324.0,290.2,225.54
2016,5,22,17,30,581.0,81.0,4.8,13.0,273.0,237.61,178.06
2016,5,22,17,45,531.5,72.0,4.8,13.0,224.5,184.19,130.56
2016,5,22,18,0,482.0,63.0,4.8,13.0,176.0,136.21,89.11
2016,5,22,18,15,402.0,53.0,4.65,12.5,131.5,89.68,53.22
2016,5,22,18,30,322.0,43.0,4.5,12.0,87.0,52.32,28.79
2016,5,22,18,45,209.5,29.5,4.35,12.0,53.5,22.72,12.72
2016,5,22,19,0,97.0,16.0,4.2,12.0,20.0,12.48,0.0
2016,5,22,19,15,48.5,8.0,4.1,12.0,10.0,7.86,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,47.5,17.0,3.2,12.0,22.0,14.45,0.0
2016,5,23,5,30,95.0,34.0,3.3,12.0,44.0,28.38,18.01
2016,5,23,5,45,148.0,52.5,3.45,12.5,77.0,54.84,35.52
2016,5,23,6,0,201.0,71.0,3.6,13.0,110.0,87.66,59.92
2016,5,23,6,15,238.0,89.0,3.6,13.0,148.5,123.53,89.21
2016,5,23,6,30,275.0,107.0,3.6,13.0,187.0,163.67,123.28
2016,5,23,6,45,315.5,119.5,3.6,13.0,228.5,203.79,157.89
2016,5,23,7,0,356.0,132.0,3.6,13.0,270.0,248.89,196.85
2016,5,23,7,15,507.0,121.0,3.6,13.0,348.0,318.54,254.62
2016,5,23,7,30,658.0,110.0,3.6,13.0,426.0,404.8,326.26
2016,5,23,7,45,356.5,171.5,3.65,13.5,345.5,349.18,283.07
2016,5,23,8,0,55.0,233.0,3.7,14.0,265.0,257.36,206.77
2016,5,23,8,15,188.0,253.0,3.7,14.0,373.5,362.11,292.21
2016,5,23,8,30,321.0,273.0,3.7,14.0,482.0,480.08,385.87
2016,5,23,8,45,555.0,202.5,3.7,14.0,593.5,590.42,474.93
2016,5,23,9,0,789.0,132.0,3.7,14.0,705.0,716.7,573.64
2016,5,23,9,15,801.0,134.5,3.7,14.0,743.5,760.6,604.06
2016,5,23,9,30,813.0,137.0,3.7,14.0,782.0,803.2,633.72
2016,5,23,9,45,832.0,133.5,3.75,14.5,817.0,844.03,660.85
2016,5,23,10,0,851.0,130.0,3.8,15.0,852.0,880.14,684.32
2016,5,23,10,15,574.5,276.0,3.75,15.0,770.5,808.17,628.65
2016,5,23,10,30,298.0,422.0,3.7,15.0,689.0,708.66,547.23
2016,5,23,10,45,282.0,437.0,3.7,15.0,694.0,716.08,552.14
2016,5,23,11,0,266.0,452.0,3.7,15.0,699.0,721.83,555.18
2016,5,23,11,15,575.0,292.0,3.65,15.0,835.5,873.12,673.77
2016,5,23,11,30,884.0,132.0,3.6,15.0,972.0,1014.8,772.81
2016,5,23,11,45,888.0,130.5,3.55,15.0,978.0,1023.54,776.91
2016,5,23,12,0,892.0,129.0,3.5,15.0,984.0,1029.06,780.08
2016,5,23,12,15,891.5,129.5,3.45,15.0,982.5,1028.82,779.48
2016,5,23,12,30,891.0,130.0,3.4,15.0,981.0,1025.3,776.83
2016,5,23,12,45,859.0,149.5,3.4,15.0,963.5,1006.33,764.23
2016,5,23,13,0,827.0,169.0,3.4,15.0,946.0,990.63,754.05
2016,5,23,13,15,823.0,168.0,3.4,15.0,929.0,973.17,742.7
2016,5,23,13,30,819.0,167.0,3.4,15.0,912.0,952.86,729.46
2016,5,23,13,45,619.0,261.5,3.45,15.0,816.5,848.02,655.8
2016,5,23,14,0,419.0,356.0,3.5,15.0,721.0,745.27,577.37
2016,5,23,14,15,406.5,349.0,3.55,15.0,693.0,714.03,555.94
2016,5,23,14,30,394.0,342.0,3.6,15.0,665.0,678.27,530.57
2016,5,23,14,45,599.5,237.0,3.7,15.0,703.0,729.04,574.99
2016,5,23,15,0,805.0,132.0,3.8,15.0,741.0,756.43,599.26
2016,5,23,15,15,575.5,208.5,3.9,15.0,631.5,634.15,505.4
2016,5,23,15,30,346.0,285.0,4.0,15.0,522.0,522.44,416.48
2016,5,23,15,45,303.0,272.0,4.1,15.0,469.5,465.2,372.58
2016,5,23,16,0,260.0,259.0,4.2,15.0,417.0,411.28,330.4
2016,5,23,16,15,139.0,222.0,4.3,14.5,305.5,293.47,236.67
2016,5,23,16,30,18.0,185.0,4.4,14.0,194.0,187.63,150.74
2016,5,23,16,45,9.0,120.5,4.5,14.0,125.0,120.36,95.71
2016,5,23,17,0,0.0,56.0,4.6,14.0,56.0,54.11,40.39
2016,5,23,17,15,0.0,48.5,4.6,13.5,48.5,46.85,34.44
2016,5,23,17,30,0.0,41.0,4.6,13.0,41.0,39.59,28.37
2016,5,23,17,45,231.5,53.5,4.7,13.0,108.0,101.33,72.33
2016,5,23,18,0,463.0,66.0,4.8,13.0,175.0,136.69,90.46
2016,5,23,18,15,383.0,55.5,4.75,13.0,131.0,90.67,54.73
2016,5,23,18,30,303.0,45.0,4.7,13.0,87.0,53.16,29.76
2016,5,23,18,45,192.0,30.5,4.7,13.0,53.5,23.49,13.45
2016,5,23,19,0,81.0,16.0,4.7,13.0,20.0,12.44,0.0
2016,5,23,19,15,40.5,8.0,4.65,12.5,10.0,7.86,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,114.5,17.0,3.7,12.0,28.5,13.16,0.0
2016,5,24,5,30,229.0,34.0,3.8,12.0,57.0,26.96,16.92
2016,5,24,5,45,327.5,45.0,3.9,12.5,98.5,57.97,32.29
2016,5,24,6,0,426.0,56.0,4.0,13.0,140.0,99.53,60.2
2016,5,24,6,15,213.0,67.0,4.0,13.0,109.0,99.28,69.88
2016,5,24,6,30,0.0,78.0,4.0,13.0,78.0,75.02,58.59
2016,5,24,6,45,0.0,95.0,4.0,13.0,95.0,91.41,72.48
2016,5,24,7,0,0.0,112.0,4.0,13.0,112.0,107.88,86.19
2016,5,24,7,15,17.5,148.0,4.0,13.0,156.5,149.45,120.52
2016,5,24,7,30,35.0,184.0,4.0,13.0,201.0,193.82,156.85
2016,5,24,7,45,80.5,217.0,4.0,13.0,261.5,250.95,203.4
2016,5,24,8,0,126.0,250.0,4.0,13.0,322.0,314.76,254.91
2016,5,24,8,15,100.5,267.0,4.0,13.0,328.0,321.2,259.22
2016,5,24,8,30,75.0,284.0,4.0,13.0,334.0,326.89,262.77
2016,5,24,8,45,140.0,311.0,4.0,13.5,411.0,405.47,324.97
2016,5,24,9,0,205.0,338.0,4.0,14.0,488.0,486.87,387.91
2016,5,24,9,15,192.5,359.0,4.0,14.0,506.0,507.38,402.28
2016,5,24,9,30,180.0,380.0,4.0,14.0,524.0,526.47,415.65
2016,5,24,9,45,135.0,391.0,4.0,14.5,501.5,506.73,397.97
2016,5,24,10,0,90.0,402.0,4.0,15.0,479.0,478.79,374.22
2016,5,24,10,15,141.0,422.5,4.0,15.0,547.5,553.78,431.74
2016,5,24,10,30,192.0,443.0,4.0,15.0,616.0,626.21,486.04
2016,5,24,10,45,298.5,419.0,4.0,15.0,694.0,713.27,552.48
2016,5,24,11,0,405.0,395.0,4.0,15.0,772.0,802.79,619.28
2016,5,24,11,15,651.0,264.5,4.0,15.0,879.0,920.06,710.17
2016,5,24,11,30,897.0,134.0,4.0,15.0,986.0,1029.65,785.3
2016,5,24,11,45,900.5,132.5,4.05,15.0,992.0,1038.0,790.2
2016,5,24,12,0,904.0,131.0,4.1,15.0,998.0,1043.08,793.83
2016,5,24,12,15,903.5,131.0,4.1,15.0,996.0,1042.35,793.3
2016,5,24,12,30,903.0,131.0,4.1,15.0,994.0,1038.31,790.67
2016,5,24,12,45,898.5,132.0,4.15,15.0,983.5,1028.01,784.24
2016,5,24,13,0,894.0,133.0,4.2,15.0,973.0,1014.52,775.74
2016,5,24,13,15,890.0,132.0,4.25,15.0,956.0,996.39,764.12
2016,5,24,13,30,886.0,131.0,4.3,15.0,939.0,975.23,750.49
2016,5,24,13,45,882.5,128.5,4.35,15.0,915.5,950.1,734.25
2016,5,24,14,0,879.0,126.0,4.4,15.0,892.0,922.12,715.97
2016,5,24,14,15,630.0,237.5,4.45,15.0,777.0,798.43,627.29
2016,5,24,14,30,381.0,349.0,4.5,15.0,662.0,674.48,530.1
2016,5,24,14,45,282.5,353.5,4.55,15.0,580.0,585.36,462.33
2016,5,24,15,0,184.0,358.0,4.6,15.0,498.0,498.69,394.95
2016,5,24,15,15,218.5,332.0,4.65,15.0,489.0,489.41,389.82
2016,5,24,15,30,253.0,306.0,4.7,15.0,480.0,479.8,383.83
2016,5,24,15,45,130.0,247.5,4.8,15.0,336.5,328.1,263.62
2016,5,24,16,0,7.0,189.0,4.9,15.0,193.0,187.3,149.01
2016,5,24,16,15,111.0,204.0,4.9,14.5,262.0,260.81,211.02
2016,5,24,16,30,215.0,219.0,4.9,14.0,331.0,319.83,259.42
2016,5,24,16,45,112.5,183.0,4.95,14.0,241.0,227.66,184.01
2016,5,24,17,0,10.0,147.0,5.0,14.0,151.0,145.41,116.8
2016,5,24,17,15,5.0,128.5,5.0,13.5,131.0,125.16,100.49
2016,5,24,17,30,0.0,110.0,5.0,13.0,111.0,105.51,84.41
2016,5,24,17,45,250.5,86.0,5.0,13.0,146.5,136.71,101.51
2016,5,24,18,0,501.0,62.0,5.0,13.0,182.0,139.69,91.4
2016,5,24,18,15,420.5,53.0,4.9,12.5,137.0,92.83,55.03
2016,5,24,18,30,340.0,44.0,4.8,12.0,92.0,55.17,30.32
2016,5,24,18,45,170.0,33.0,4.75,12.0,57.0,25.49,15.32
2016,5,24,19,0,0.0,22.0,4.7,12.0,22.0,20.35,0.0
2016,5,24,19,15,0.0,11.0,4.6,12.0,11.0,10.81,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,118.5,17.0,3.1,12.0,29.0,13.13,0.0
2016,5,25,5,30,237.0,34.0,3.2,12.0,58.0,27.19,17.21
2016,5,25,5,45,330.5,45.5,3.3,12.5,99.0,58.83,32.87
2016,5,25,6,0,424.0,57.0,3.4,13.0,140.0,100.51,61.1
2016,5,25,6,15,212.0,62.5,3.4,13.0,104.0,94.31,65.73
2016,5,25,6,30,0.0,68.0,3.4,13.0,68.0,65.59,50.57
2016,5,25,6,45,0.0,82.0,3.4,13.0,82.0,79.08,62.02
2016,5,25,7,0,0.0,96.0,3.4,13.0,96.0,92.61,73.31
2016,5,25,7,15,0.0,88.0,3.45,13.0,88.0,85.06,66.72
2016,5,25,7,30,0.0,80.0,3.5,13.0,80.0,77.37,60.03
2016,5,25,7,45,1.0,124.5,3.55,13.5,125.5,120.9,96.0
2016,5,25,8,0,2.0,169.0,3.6,14.0,171.0,164.68,131.43
2016,5,25,8,15,2.5,173.5,3.7,14.0,175.5,169.61,134.99
2016,5,25,8,30,3.0,178.0,3.8,14.0,180.0,174.55,138.64
2016,5,25,8,45,6.0,198.5,3.9,14.0,202.5,196.86,156.39
2016,5,25,9,0,9.0,219.0,4.0,14.0,225.0,219.48,174.24
2016,5,25,9,15,13.0,246.0,4.05,14.0,256.0,249.53,197.91
2016,5,25,9,30,17.0,273.0,4.1,14.0,287.0,279.94,221.66
2016,5,25,9,45,11.5,230.0,4.2,14.0,239.5,233.73,184.64
2016,5,25,10,0,6.0,187.0,4.3,14.0,192.0,187.19,147.23
2016,5,25,10,15,5.5,180.0,4.3,14.0,185.0,180.12,141.44
2016,5,25,10,30,5.0,173.0,4.3,14.0,178.0,173.0,135.57
2016,5,25,10,45,7.5,198.0,4.35,14.5,205.0,200.08,156.9
2016,5,25,11,0,10.0,223.0,4.4,15.0,232.0,227.29,178.07
2016,5,25,11,15,28.5,321.5,4.4,15.0,349.0,348.45,273.03
2016,5,25,11,30,47.0,420.0,4.4,15.0,466.0,467.32,363.47
2016,5,25,11,45,44.0,417.5,4.4,15.0,460.5,462.3,359.04
2016,5,25,12,0,41.0,415.0,4.4,15.0,455.0,456.99,354.89
2016,5,25,12,15,74.5,444.5,4.45,15.0,516.5,520.69,404.08
2016,5,25,12,30,108.0,474.0,4.5,15.0,578.0,583.92,452.08
2016,5,25,12,45,69.0,425.5,4.6,15.0,492.0,494.65,384.52
2016,5,25,13,0,30.0,377.0,4.7,15.0,406.0,406.05,316.62
2016,5,25,13,15,36.0,384.5,4.85,15.0,418.5,418.69,327.17
2016,5,25,13,30,42.0,392.0,5.0,15.0,431.0,430.94,337.15
2016,5,25,13,45,45.0,385.5,5.15,15.0,426.0,425.79,333.83
2016,5,25,14,0,48.0,379.0,5.3,15.0,421.0,420.33,330.33
2016,5,25,14,15,38.0,348.0,5.4,15.0,380.5,378.54,298.3
2016,5,25,14,30,28.0,317.0,5.5,15.0,340.0,337.37,266.52
2016,5,25,14,45,56.5,331.5,5.65,15.0,375.5,373.38,296.3
2016,5,25,15,0,85.0,346.0,5.8,15.0,411.0,407.08,323.95
2016,5,25,15,15,104.0,330.5,5.9,15.0,405.5,401.39,320.65
2016,5,25,15,30,123.0,315.0,6.0,15.0,400.0,396.81,318.15
2016,5,25,15,45,70.0,265.0,6.1,15.0,313.0,304.41,244.41
2016,5,25,16,0,17.0,215.0,6.2,15.0,226.0,218.48,174.82
2016,5,25,16,15,8.5,146.5,6.25,14.5,152.0,146.4,116.57
2016,5,25,16,30,0.0,78.0,6.3,14.0,78.0,75.44,57.99
2016,5,25,16,45,0.0,88.5,6.35,14.0,88.5,85.59,66.75
2016,5,25,17,0,0.0,99.0,6.4,14.0,99.0,95.62,75.42
2016,5,25,17,15,0.0,86.0,6.35,13.5,86.0,83.04,65.15
2016,5,25,17,30,0.0,73.0,6.3,13.0,73.0,70.49,54.74
2016,5,25,17,45,252.0,68.5,6.3,13.0,129.0,120.61,88.02
2016,5,25,18,0,504.0,64.0,6.3,13.0,185.0,142.8,94.06
2016,5,25,18,15,422.5,54.5,6.2,12.5,140.0,95.1,56.86
2016,5,25,18,30,341.0,45.0,6.1,12.0,95.0,56.7,31.41
2016,5,25,18,45,214.0,32.0,6.1,12.0,59.5,24.62,14.74
2016,5,25,19,0,87.0,19.0,6.1,12.0,24.0,14.86,0.0
2016,5,25,19,15,43.5,9.5,6.05,12.0,12.0,9.34,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,82.0,19.5,4.1,12.0,28.0,16.49,0.0
2016,5,26,5,30,164.0,39.0,4.1,12.0,56.0,31.25,20.68
2016,5,26,5,45,255.5,53.0,4.1,12.5,96.0,60.71,36.85
2016,5,26,6,0,347.0,67.0,4.1,13.0,136.0,100.42,64.36
2016,5,26,6,15,173.5,64.5,4.05,13.0,99.0,90.4,64.09
2016,5,26,6,30,0.0,62.0,4.0,13.0,62.0,59.9,45.73
2016,5,26,6,45,0.0,75.5,4.0,13.0,75.5,72.89,56.78
2016,5,26,7,0,0.0,89.0,4.0,13.0,89.0,85.92,67.67
2016,5,26,7,15,7.5,129.5,3.95,13.0,133.0,127.82,102.57
2016,5,26,7,30,15.0,170.0,3.9,13.0,177.0,170.71,137.8
2016,5,26,7,45,16.5,187.0,3.85,13.5,195.5,188.96,152.07
2016,5,26,8,0,18.0,204.0,3.8,14.0,214.0,207.37,166.32
2016,5,26,8,15,18.0,218.0,3.75,14.0,229.5,222.11,177.74
2016,5,26,8,30,18.0,232.0,3.7,14.0,245.0,236.84,189.05
2016,5,26,8,45,37.0,272.5,3.65,14.5,299.5,293.16,233.36
2016,5,26,9,0,56.0,313.0,3.6,15.0,354.0,349.37,276.63
2016,5,26,9,15,56.5,330.5,3.5,15.0,374.0,369.99,291.8
2016,5,26,9,30,57.0,348.0,3.4,15.0,394.0,390.55,306.9
2016,5,26,9,45,47.0,350.0,3.35,15.5,389.0,386.6,302.38
2016,5,26,10,0,37.0,352.0,3.3,16.0,384.0,381.81,297.34
2016,5,26,10,15,52.5,383.0,3.2,16.0,430.0,428.57,332.72
2016,5,26,10,30,68.0,414.0,3.1,16.0,476.0,476.1,367.99
2016,5,26,10,45,86.0,435.0,3.05,16.0,514.5,516.44,397.76
2016,5,26,11,0,104.0,456.0,3.0,16.0,553.0,557.22,427.57
2016,5,26,11,15,212.0,453.0,3.0,16.0,654.0,668.12,511.19
2016,5,26,11,30,320.0,450.0,3.0,16.0,755.0,780.89,593.38
2016,5,26,11,45,332.0,442.0,3.0,16.5,760.0,787.42,596.37
2016,5,26,12,0,344.0,434.0,3.0,17.0,765.0,792.65,599.29
2016,5,26,12,15,207.5,443.5,3.1,17.0,643.5,659.37,501.6
2016,5,26,12,30,71.0,453.0,3.2,17.0,522.0,525.38,400.76
2016,5,26,12,45,66.0,443.5,3.3,17.0,506.5,509.96,390.33
2016,5,26,13,0,61.0,434.0,3.4,17.0,491.0,494.33,379.11
2016,5,26,13,15,123.0,444.5,3.6,17.0,557.5,569.48,437.35
2016,5,26,13,30,185.0,455.0,3.8,17.0,624.0,635.88,488.12
2016,5,26,13,45,193.5,441.5,4.05,17.0,614.5,625.2,481.44
2016,5,26,14,0,202.0,428.0,4.3,17.0,605.0,613.44,474.42
2016,5,26,14,15,212.0,410.5,4.55,16.5,590.5,597.83,465.66
2016,5,26,14,30,222.0,393.0,4.8,16.0,576.0,580.97,455.75
2016,5,26,14,45,138.5,360.5,5.05,16.0,473.0,472.48,372.64
2016,5,26,15,0,55.0,328.0,5.3,16.0,370.0,366.04,289.21
2016,5,26,15,15,56.5,311.5,5.45,15.5,352.5,347.92,276.55
2016,5,26,15,30,58.0,295.0,5.6,15.0,335.0,329.57,263.31
2016,5,26,15,45,47.5,267.5,5.75,15.0,299.0,292.47,234.23
2016,5,26,16,0,37.0,240.0,5.9,15.0,263.0,256.38,205.7
2016,5,26,16,15,33.0,218.5,5.95,14.5,238.0,230.77,185.8
2016,5,26,16,30,29.0,197.0,6.0,14.0,213.0,205.6,165.98
2016,5,26,16,45,33.0,180.5,6.05,14.0,197.0,189.24,152.89
2016,5,26,17,0,37.0,164.0,6.1,14.0,181.0,172.45,139.19
2016,5,26,17,15,295.5,129.0,6.05,13.5,231.5,223.37,177.26
2016,5,26,17,30,554.0,94.0,6.0,13.0,282.0,245.6,186.37
2016,5,26,17,45,491.0,86.0,6.0,13.0,232.0,191.51,138.79
2016,5,26,18,0,428.0,78.0,6.0,13.0,182.0,143.35,97.77
2016,5,26,18,15,346.0,66.0,5.85,12.5,137.0,97.3,61.97
2016,5,26,18,30,264.0,54.0,5.7,12.0,92.0,60.45,36.79
2016,5,26,18,45,157.5,37.0,5.6,12.0,57.5,28.7,18.27
2016,5,26,19,0,51.0,20.0,5.5,12.0,23.0,16.86,0.0
2016,5,26,19,15,25.5,10.0,5.35,12.0,11.5,9.83,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,70.5,20.5,2.6,12.0,28.0,17.29,0.38
2016,5,27,5,30,141.0,41.0,2.5,12.0,56.0,34.53,23.54
2016,5,27,5,45,234.5,56.5,2.4,12.0,97.0,62.69,39.26
2016,5,27,6,0,328.0,72.0,2.3,12.0,138.0,102.92,67.5
2016,5,27,6,15,272.0,95.0,2.15,12.0,160.0,135.28,97.94
2016,5,27,6,30,216.0,118.0,2.0,12.0,182.0,160.76,123.2
2016,5,27,6,45,262.5,129.5,1.85,12.5,222.5,198.51,154.72
2016,5,27,7,0,309.0,141.0,1.7,13.0,263.0,241.18,190.36
2016,5,27,7,15,478.0,132.0,1.55,13.0,350.0,318.18,252.48
2016,5,27,7,30,647.0,123.0,1.4,13.0,437.0,413.16,328.59
2016,5,27,7,45,682.5,125.5,1.3,13.5,488.0,468.29,372.31
2016,5,27,8,0,718.0,128.0,1.2,14.0,539.0,525.96,416.6
2016,5,27,8,15,738.5,132.0,1.1,14.5,586.5,578.36,455.19
2016,5,27,8,30,759.0,136.0,1.0,15.0,634.0,631.23,492.58
2016,5,27,8,45,781.0,136.5,0.9,15.5,678.5,681.46,526.68
2016,5,27,9,0,803.0,137.0,0.8,16.0,723.0,731.84,559.11
2016,5,27,9,15,815.0,139.5,0.75,16.0,761.5,776.23,586.94
2016,5,27,9,30,827.0,142.0,0.7,16.0,800.0,819.29,613.38
2016,5,27,9,45,851.0,135.5,0.7,16.5,837.0,861.74,638.65
2016,5,27,10,0,875.0,129.0,0.7,17.0,874.0,899.79,660.64
2016,5,27,10,15,881.0,130.5,0.75,17.0,901.0,931.32,680.48
2016,5,27,10,30,887.0,132.0,0.8,17.0,928.0,960.26,698.71
2016,5,27,10,45,893.5,131.5,0.9,17.5,948.5,984.93,713.95
2016,5,27,11,0,900.0,131.0,1.0,18.0,969.0,1006.73,727.42
2016,5,27,11,15,902.5,131.5,1.25,18.0,982.0,1022.63,741.41
2016,5,27,11,30,905.0,132.0,1.5,18.0,995.0,1035.34,753.21
2016,5,27,11,45,906.0,132.5,1.75,18.5,1000.0,1043.31,760.37
2016,5,27,12,0,907.0,133.0,2.0,19.0,1005.0,1047.98,765.23
2016,5,27,12,15,906.5,132.5,2.25,19.0,1003.0,1046.83,767.64
2016,5,27,12,30,906.0,132.0,2.5,19.0,1001.0,1042.36,767.76
2016,5,27,12,45,902.5,133.0,2.8,19.0,991.0,1033.13,765.1
2016,5,27,13,0,899.0,134.0,3.1,19.0,981.0,1020.69,760.07
2016,5,27,13,15,895.5,133.0,3.3,19.0,964.0,1003.1,750.57
2016,5,27,13,30,892.0,132.0,3.5,19.0,947.0,982.44,738.9
2016,5,27,13,45,885.0,131.5,3.7,19.0,922.5,956.09,723.19
2016,5,27,14,0,878.0,131.0,3.9,19.0,898.0,927.05,705.46
2016,5,27,14,15,870.5,129.0,4.0,19.0,868.0,893.57,683.87
2016,5,27,14,30,863.0,127.0,4.1,19.0,838.0,857.76,660.46
2016,5,27,14,45,853.0,125.0,4.2,19.0,801.5,817.8,633.86
2016,5,27,15,0,843.0,123.0,4.3,19.0,765.0,778.22,607.23
2016,5,27,15,15,830.0,120.5,4.3,18.5,723.5,731.91,576.11
2016,5,27,15,30,817.0,118.0,4.3,18.0,682.0,684.53,543.09
2016,5,27,15,45,800.5,114.5,4.35,18.0,636.5,633.09,504.24
2016,5,27,16,0,784.0,111.0,4.4,18.0,591.0,581.4,464.21
2016,5,27,16,15,762.5,107.0,4.4,17.5,542.0,526.52,421.28
2016,5,27,16,30,741.0,103.0,4.4,17.0,493.0,471.82,377.19
2016,5,27,16,45,712.0,98.5,4.4,17.0,442.5,414.79,329.29
2016,5,27,17,0,683.0,94.0,4.4,17.0,392.0,359.87,281.94
2016,5,27,17,15,644.5,88.5,4.35,16.5,340.5,303.17,232.76
2016,5,27,17,30,606.0,83.0,4.3,16.0,289.0,250.15,185.92
2016,5,27,17,45,550.0,75.5,4.25,16.0,239.0,195.2,137.85
2016,5,27,18,0,494.0,68.0,4.2,16.0,189.0,146.36,96.23
2016,5,27,18,15,414.5,58.0,4.05,15.5,143.5,98.79,59.49
2016,5,27,18,30,335.0,48.0,3.9,15.0,98.0,59.56,33.27
2016,5,27,18,45,219.0,34.0,3.8,14.5,62.0,26.26,16.18
2016,5,27,19,0,103.0,20.0,3.7,14.0,26.0,15.62,0.0
2016,5,27,19,15,51.5,10.0,3.6,14.0,13.0,9.83,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,99.0,19.0,2.35,13.0,29.0,14.71,0.09
2016,5,28,5,30,198.0,38.0,2.4,13.0,58.0,30.82,20.38
2016,5,28,5,45,294.0,50.5,2.5,13.5,99.5,61.1,35.71
2016,5,28,6,0,390.0,63.0,2.6,14.0,141.0,102.09,63.63
2016,5,28,6,15,454.5,72.5,2.55,14.0,188.5,146.4,98.85
2016,5,28,6,30,519.0,82.0,2.5,14.0,236.0,197.17,141.78
2016,5,28,6,45,569.0,88.0,2.45,14.5,287.0,247.5,185.67
2016,5,28,7,0,619.0,94.0,2.4,15.0,338.0,303.03,233.77
2016,5,28,7,15,653.5,100.0,2.4,15.5,389.0,357.41,280.51
2016,5,28,7,30,688.0,106.0,2.4,16.0,440.0,414.79,328.44
2016,5,28,7,45,679.0,116.0,2.4,16.5,475.0,457.13,363.39
2016,5,28,8,0,670.0,126.0,2.4,17.0,510.0,497.54,395.54
2016,5,28,8,15,660.5,144.5,2.35,17.5,550.0,544.09,430.69
2016,5,28,8,30,651.0,163.0,2.3,18.0,590.0,588.48,462.9
2016,5,28,8,45,733.5,144.5,2.3,18.5,656.0,657.0,513.74
2016,5,28,9,0,816.0,126.0,2.3,19.0,722.0,730.15,565.53
2016,5,28,9,15,828.0,128.5,2.25,19.0,761.0,775.0,595.07
2016,5,28,9,30,840.0,131.0,2.2,19.0,800.0,818.49,623.43
2016,5,28,9,45,848.5,133.5,2.2,19.5,833.5,857.43,647.49
2016,5,28,10,0,857.0,136.0,2.2,20.0,867.0,890.9,667.56
2016,5,28,10,15,863.5,138.0,2.2,20.0,894.0,922.88,687.78
2016,5,28,10,30,870.0,140.0,2.2,20.0,921.0,952.35,706.24
2016,5,28,10,45,874.0,141.5,2.25,20.5,941.5,976.29,720.19
2016,5,28,11,0,878.0,143.0,2.3,21.0,962.0,997.34,732.27
2016,5,28,11,15,881.0,144.0,2.4,21.0,975.0,1013.92,743.45
2016,5,28,11,30,884.0,145.0,2.5,21.0,988.0,1027.4,752.76
2016,5,28,11,45,885.0,145.5,2.6,21.0,993.5,1035.23,758.52
2016,5,28,12,0,886.0,146.0,2.7,21.0,999.0,1039.84,762.34
2016,5,28,12,15,885.5,146.0,2.8,20.5,997.0,1039.23,764.35
2016,5,28,12,30,885.0,146.0,2.9,20.0,995.0,1035.38,764.38
2016,5,28,12,45,877.0,149.5,3.05,20.0,984.0,1024.36,758.77
2016,5,28,13,0,869.0,153.0,3.2,20.0,973.0,1010.3,751.18
2016,5,28,13,15,865.0,152.0,3.3,20.0,956.0,992.72,740.83
2016,5,28,13,30,861.0,151.0,3.4,20.0,939.0,972.2,728.52
2016,5,28,13,45,855.0,149.5,3.5,20.0,915.0,950.94,715.69
2016,5,28,14,0,849.0,148.0,3.6,20.0,891.0,922.23,697.69
2016,5,28,14,15,841.0,146.0,3.65,19.5,861.0,888.78,677.34
2016,5,28,14,30,833.0,144.0,3.7,19.0,831.0,853.11,655.21
2016,5,28,14,45,823.0,141.0,3.8,19.0,794.5,812.81,628.53
2016,5,28,15,0,813.0,138.0,3.9,19.0,758.0,770.83,600.33
2016,5,28,15,15,799.5,135.0,3.9,19.0,717.0,724.84,568.46
2016,5,28,15,30,786.0,132.0,3.9,19.0,676.0,677.9,534.23
2016,5,28,15,45,717.0,139.5,3.9,19.0,610.0,605.24,479.0
2016,5,28,16,0,648.0,147.0,3.9,19.0,544.0,536.9,426.06
2016,5,28,16,15,677.5,131.0,3.85,18.5,516.0,504.28,401.0
2016,5,28,16,30,707.0,115.0,3.8,18.0,488.0,467.61,371.4
2016,5,28,16,45,523.5,136.0,3.8,18.0,397.0,367.38,290.64
2016,5,28,17,0,340.0,157.0,3.8,18.0,306.0,285.55,224.68
2016,5,28,17,15,454.5,123.5,3.7,17.5,295.5,272.81,210.75
2016,5,28,17,30,569.0,90.0,3.6,17.0,285.0,247.29,183.77
2016,5,28,17,45,514.0,81.5,3.5,16.5,235.5,193.6,137.49
2016,5,28,18,0,459.0,73.0,3.4,16.0,186.0,145.94,97.34
2016,5,28,18,15,380.0,62.0,3.2,15.5,141.0,98.55,60.72
2016,5,28,18,30,301.0,51.0,3.0,15.0,96.0,60.78,35.23
2016,5,28,18,45,194.0,36.0,2.9,15.0,60.5,28.27,17.92
2016,5,28,19,0,87.0,21.0,2.8,15.0,25.0,17.69,0.0
2016,5,28,19,15,43.5,10.5,2.75,14.5,12.5,10.32,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,110.5,19.0,2.1,12.0,30.5,14.69,0.65
2016,5,29,5,30,221.0,38.0,2.1,12.0,61.0,31.06,20.75
2016,5,29,5,45,318.5,49.5,2.1,12.5,103.0,61.84,35.64
2016,5,29,6,0,416.0,61.0,2.1,13.0,145.0,104.12,64.45
2016,5,29,6,15,208.0,62.5,2.0,13.0,104.5,93.86,65.52
2016,5,29,6,30,0.0,64.0,1.9,13.0,64.0,61.81,47.35
2016,5,29,6,45,0.0,78.0,1.8,13.5,78.0,75.28,58.66
2016,5,29,7,0,0.0,92.0,1.7,14.0,92.0,88.79,69.75
2016,5,29,7,15,6.0,129.5,1.65,14.0,132.5,127.21,101.45
2016,5,29,7,30,12.0,167.0,1.6,14.0,173.0,166.46,133.27
2016,5,29,7,45,38.0,203.5,1.55,14.5,224.5,216.52,173.1
2016,5,29,8,0,64.0,240.0,1.5,15.0,276.0,268.86,213.97
2016,5,29,8,15,154.0,265.0,1.55,15.0,363.5,353.16,280.54
2016,5,29,8,30,244.0,290.0,1.6,15.0,451.0,446.63,352.69
2016,5,29,8,45,536.0,207.5,1.7,15.5,591.0,581.83,458.6
2016,5,29,9,0,828.0,125.0,1.8,16.0,731.0,737.79,574.64
2016,5,29,9,15,839.5,127.5,1.85,16.0,770.0,782.71,604.02
2016,5,29,9,30,851.0,130.0,1.9,16.0,809.0,826.2,633.18
2016,5,29,9,45,855.0,135.0,2.0,16.5,841.0,864.27,657.62
2016,5,29,10,0,859.0,140.0,2.1,17.0,873.0,896.47,677.92
2016,5,29,10,15,865.5,141.5,2.15,17.0,900.0,928.0,698.51
2016,5,29,10,30,872.0,143.0,2.2,17.0,927.0,957.03,717.37
2016,5,29,10,45,874.5,146.0,2.3,17.0,947.0,981.09,733.47
2016,5,29,11,0,877.0,149.0,2.4,17.0,967.0,1002.19,747.71
2016,5,29,11,15,880.0,150.0,2.45,17.0,980.0,1018.77,758.52
2016,5,29,11,30,883.0,151.0,2.5,17.0,993.0,1032.25,767.42
2016,5,29,11,45,881.0,153.0,2.55,17.0,997.5,1038.59,771.76
2016,5,29,12,0,879.0,155.0,2.6,17.0,1002.0,1041.69,774.15
2016,5,29,12,15,879.0,155.0,2.65,17.0,1000.5,1041.6,774.59
2016,5,29,12,30,879.0,155.0,2.7,17.0,999.0,1038.32,773.07
2016,5,29,12,45,872.0,157.5,2.75,17.5,988.0,1027.37,765.15
2016,5,29,13,0,865.0,160.0,2.8,18.0,977.0,1013.38,755.39
2016,5,29,13,15,644.0,269.5,2.9,18.0,872.0,906.86,684.33
2016,5,29,13,30,423.0,379.0,3.0,18.0,767.0,794.11,601.11
2016,5,29,13,45,282.0,404.5,3.1,18.0,661.0,674.63,514.47
2016,5,29,14,0,141.0,430.0,3.2,18.0,555.0,560.39,428.8
2016,5,29,14,15,151.0,415.0,3.3,17.5,544.0,549.08,423.08
2016,5,29,14,30,161.0,400.0,3.4,17.0,533.0,536.69,415.94
2016,5,29,14,45,123.5,374.5,3.5,17.0,474.5,474.33,369.28
2016,5,29,15,0,86.0,349.0,3.6,17.0,416.0,410.78,321.2
2016,5,29,15,15,65.5,317.5,3.6,17.0,367.0,360.4,282.92
2016,5,29,15,30,45.0,286.0,3.6,17.0,318.0,311.71,245.42
2016,5,29,15,45,35.5,257.5,3.65,17.0,281.5,274.91,217.1
2016,5,29,16,0,26.0,229.0,3.7,17.0,245.0,237.45,187.91
2016,5,29,16,15,43.0,222.5,3.7,16.5,246.5,240.14,191.19
2016,5,29,16,30,60.0,216.0,3.7,16.0,248.0,239.38,191.42
2016,5,29,16,45,165.5,192.5,3.75,16.0,268.0,260.82,208.95
2016,5,29,17,0,271.0,169.0,3.8,16.0,288.0,270.36,215.06
2016,5,29,17,15,243.0,153.5,3.85,15.5,250.0,229.9,181.36
2016,5,29,17,30,215.0,138.0,3.9,15.0,212.0,192.33,149.85
2016,5,29,17,45,338.0,106.5,4.0,15.0,201.0,177.06,131.15
2016,5,29,18,0,461.0,75.0,4.1,15.0,190.0,148.83,100.2
2016,5,29,18,15,380.5,64.0,4.1,14.5,144.5,100.98,62.99
2016,5,29,18,30,300.0,53.0,4.1,14.0,99.0,62.96,37.11
2016,5,29,18,45,191.0,37.5,4.1,13.5,63.0,29.88,19.49
2016,5,29,19,0,82.0,22.0,4.1,13.0,27.0,18.49,1.34
2016,5,29,19,15,41.0,11.0,4.05,13.0,13.5,10.81,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,120.5,19.0,1.9,11.5,31.5,14.67,1.12
2016,5,30,5,30,241.0,38.0,1.9,12.0,63.0,31.29,21.0
2016,5,30,5,45,340.0,49.0,1.95,12.5,106.0,62.84,35.73
2016,5,30,6,0,439.0,60.0,2.0,13.0,149.0,105.95,64.98
2016,5,30,6,15,503.5,68.0,1.95,13.0,197.5,150.75,100.74
2016,5,30,6,30,568.0,76.0,1.9,13.0,246.0,202.78,145.04
2016,5,30,6,45,284.0,96.5,1.85,13.5,181.5,173.69,133.11
2016,5,30,7,0,0.0,117.0,1.8,14.0,117.0,112.61,89.51
2016,5,30,7,15,3.0,138.0,1.8,14.0,139.5,134.14,107.17
2016,5,30,7,30,6.0,159.0,1.8,14.0,162.0,156.08,124.82
2016,5,30,7,45,12.5,182.0,1.8,14.5,189.0,182.08,145.32
2016,5,30,8,0,19.0,205.0,1.8,15.0,216.0,208.82,166.11
2016,5,30,8,15,104.0,251.0,1.85,15.0,319.0,309.47,246.63
2016,5,30,8,30,189.0,297.0,1.9,15.0,422.0,415.36,329.0
2016,5,30,8,45,520.0,206.5,1.95,15.5,580.0,569.65,450.84
2016,5,30,9,0,851.0,116.0,2.0,16.0,738.0,745.32,581.6
2016,5,30,9,15,525.0,248.5,2.05,16.0,639.0,660.56,513.47
2016,5,30,9,30,199.0,381.0,2.1,16.0,540.0,542.06,418.62
2016,5,30,9,45,540.5,254.5,2.15,16.5,711.0,719.46,556.71
2016,5,30,10,0,882.0,128.0,2.2,17.0,882.0,904.41,685.76
2016,5,30,10,15,888.5,129.5,2.2,17.0,909.0,936.59,704.69
2016,5,30,10,30,895.0,131.0,2.2,17.0,936.0,966.19,723.36
2016,5,30,10,45,525.0,299.0,2.25,17.5,774.0,810.8,612.51
2016,5,30,11,0,155.0,467.0,2.3,18.0,612.0,623.0,468.66
2016,5,30,11,15,157.0,474.5,2.3,18.0,623.0,635.47,478.57
2016,5,30,11,30,159.0,482.0,2.3,18.0,634.0,647.32,486.63
2016,5,30,11,45,275.5,451.0,2.3,18.0,716.0,739.51,555.0
2016,5,30,12,0,392.0,420.0,2.3,18.0,798.0,825.92,617.3
2016,5,30,12,15,416.5,412.0,2.3,18.0,813.0,847.18,631.61
2016,5,30,12,30,441.0,404.0,2.3,18.0,828.0,861.84,642.16
2016,5,30,12,45,674.0,268.5,2.35,18.0,909.5,953.22,712.3
2016,5,30,13,0,907.0,133.0,2.4,18.0,991.0,1027.79,761.56
2016,5,30,13,15,903.5,132.5,2.45,18.0,974.0,1010.72,750.55
2016,5,30,13,30,900.0,132.0,2.5,18.0,957.0,990.56,738.5
2016,5,30,13,45,895.5,130.0,2.6,18.5,933.0,964.99,721.95
2016,5,30,14,0,891.0,128.0,2.7,19.0,909.0,936.6,703.46
2016,5,30,14,15,883.5,126.5,2.8,18.5,878.5,903.4,684.19
2016,5,30,14,30,876.0,125.0,2.9,18.0,848.0,867.84,663.0
2016,5,30,14,45,867.0,122.0,3.0,18.0,812.0,827.4,636.8
2016,5,30,15,0,858.0,119.0,3.1,18.0,776.0,785.1,608.92
2016,5,30,15,15,845.5,116.5,3.1,18.0,734.0,740.73,578.64
2016,5,30,15,30,833.0,114.0,3.1,18.0,692.0,693.21,545.35
2016,5,30,15,45,501.0,194.5,3.15,18.0,536.0,520.28,411.63
2016,5,30,16,0,169.0,275.0,3.2,18.0,380.0,371.53,293.07
2016,5,30,16,15,464.0,187.5,3.15,17.5,441.5,442.47,352.54
2016,5,30,16,30,759.0,100.0,3.1,17.0,503.0,480.56,382.19
2016,5,30,16,45,408.5,137.0,3.1,17.0,351.0,318.11,252.6
2016,5,30,17,0,58.0,174.0,3.1,17.0,199.0,190.32,151.12
2016,5,30,17,15,343.0,127.0,3.0,16.5,248.0,239.44,186.65
2016,5,30,17,30,628.0,80.0,2.9,16.0,297.0,255.72,189.74
2016,5,30,17,45,575.0,73.0,2.85,16.0,247.0,200.62,141.38
2016,5,30,18,0,522.0,66.0,2.8,16.0,197.0,151.25,99.14
2016,5,30,18,15,444.0,57.0,2.7,15.5,150.5,102.99,61.63
2016,5,30,18,30,366.0,48.0,2.6,15.0,104.0,63.59,35.2
2016,5,30,18,45,250.0,35.0,2.55,14.5,67.0,28.46,18.31
2016,5,30,19,0,134.0,22.0,2.5,14.0,30.0,17.17,1.88
2016,5,30,19,15,67.0,11.0,2.5,14.0,15.0,10.81,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,131.5,18.5,2.05,12.0,32.5,14.25,1.29
2016,5,31,5,30,263.0,37.0,2.1,12.0,65.0,30.7,20.53
2016,5,31,5,45,356.5,48.0,2.15,12.5,108.0,63.6,35.79
2016,5,31,6,0,450.0,59.0,2.2,13.0,151.0,106.35,64.85
2016,5,31,6,15,514.5,66.5,2.1,13.5,199.5,151.28,100.56
2016,5,31,6,30,579.0,74.0,2.0,14.0,248.0,203.42,144.69
2016,5,31,6,45,624.0,80.0,1.9,14.5,299.5,255.57,190.42
2016,5,31,7,0,669.0,86.0,1.8,15.0,351.0,312.31,239.62
2016,5,31,7,15,424.5,145.0,1.75,15.0,322.0,309.55,244.15
2016,5,31,7,30,180.0,204.0,1.7,15.0,293.0,278.71,222.24
2016,5,31,7,45,174.0,228.5,1.7,15.5,321.5,309.88,246.84
2016,5,31,8,0,168.0,253.0,1.7,16.0,350.0,340.31,269.9
2016,5,31,8,15,114.0,266.5,1.75,16.0,335.0,330.52,261.33
2016,5,31,8,30,60.0,280.0,1.8,16.0,320.0,312.85,246.32
2016,5,31,8,45,74.0,306.5,1.85,16.5,359.0,351.98,275.85
2016,5,31,9,0,88.0,333.0,1.9,17.0,398.0,392.29,305.56
2016,5,31,9,15,92.0,353.0,1.9,17.0,424.0,419.44,325.26
2016,5,31,9,30,96.0,373.0,1.9,17.0,450.0,446.71,344.92
2016,5,31,9,45,495.5,247.0,1.95,17.5,667.5,673.78,521.22
2016,5,31,10,0,895.0,121.0,2.0,18.0,885.0,908.54,684.52
2016,5,31,10,15,901.0,122.5,2.0,18.0,912.5,940.63,702.55
2016,5,31,10,30,907.0,124.0,2.0,18.0,940.0,970.08,720.91
2016,5,31,10,45,536.5,296.0,2.05,18.5,782.0,818.47,614.01
2016,5,31,11,0,166.0,468.0,2.1,19.0,624.0,634.5,474.25
2016,5,31,11,15,234.5,463.0,2.1,19.0,685.5,699.66,523.15
2016,5,31,11,30,303.0,458.0,2.1,19.0,747.0,771.32,573.68
2016,5,31,11,45,614.0,292.5,2.1,19.5,883.0,922.55,684.54
2016,5,31,12,0,925.0,127.0,2.1,20.0,1019.0,1059.76,772.47
2016,5,31,12,15,925.0,127.0,2.15,20.0,1017.5,1059.74,771.52
2016,5,31,12,30,925.0,127.0,2.2,20.0,1016.0,1056.36,770.1
2016,5,31,12,45,565.5,300.5,2.25,20.0,843.0,877.48,650.88
2016,5,31,13,0,206.0,474.0,2.3,20.0,670.0,682.85,507.7
2016,5,31,13,15,341.5,421.5,2.4,20.0,738.5,762.28,569.68
2016,5,31,13,30,477.0,369.0,2.5,20.0,807.0,835.33,624.2
2016,5,31,13,45,409.5,385.0,2.6,20.0,754.5,777.22,582.92
2016,5,31,14,0,342.0,401.0,2.7,20.0,702.0,717.09,540.66
2016,5,31,14,15,620.5,258.0,2.8,20.0,780.0,811.7,617.03
2016,5,31,14,30,899.0,115.0,2.9,20.0,858.0,877.57,665.42
2016,5,31,14,45,889.0,113.5,3.0,20.0,821.5,837.1,638.63
2016,5,31,15,0,879.0,112.0,3.1,20.0,785.0,794.78,611.04
2016,5,31,15,15,867.5,109.5,3.15,20.0,743.5,748.71,580.12
2016,5,31,15,30,856.0,107.0,3.2,20.0,702.0,701.36,547.82
2016,5,31,15,45,839.5,104.5,3.25,20.0,656.0,650.58,510.4
2016,5,31,16,0,823.0,102.0,3.3,20.0,610.0,598.3,470.79
2016,5,31,16,15,599.0,149.0,3.25,19.5,503.0,480.76,379.57
2016,5,31,16,30,375.0,196.0,3.2,19.0,396.0,380.05,300.24
2016,5,31,16,45,551.0,141.5,3.2,19.0,402.5,386.62,304.16
2016,5,31,17,0,727.0,87.0,3.2,19.0,409.0,373.33,289.19
2016,5,31,17,15,690.0,82.0,3.15,18.5,356.5,315.3,239.4
2016,5,31,17,30,653.0,77.0,3.1,18.0,304.0,260.7,191.68
2016,5,31,17,45,600.0,70.5,3.05,17.5,253.0,204.68,143.16
2016,5,31,18,0,547.0,64.0,3.0,17.0,202.0,154.37,100.38
2016,5,31,18,15,469.0,55.5,2.95,16.5,155.0,105.1,62.06
2016,5,31,18,30,391.0,47.0,2.9,16.0,108.0,64.68,34.98
2016,5,31,18,45,271.5,35.0,2.85,15.5,70.0,29.45,19.13
2016,5,31,19,0,152.0,23.0,2.8,15.0,32.0,17.97,3.13
2016,5,31,19,15,76.0,11.5,2.75,14.5,16.0,11.3,0.0
2016,5,31,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,1,5,15,134.5,19.0,2.9,13.0,33.5,14.65,1.78
2016,6,1,5,30,269.0,38.0,3.0,13.0,67.0,31.65,21.26
2016,6,1,5,45,363.5,49.0,3.15,13.5,110.5,65.06,36.6
