Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,6,0,458.0,60.0,3.3,14.0,154.0,108.31,65.93
2016,6,1,6,15,523.0,68.0,3.2,14.0,203.5,154.23,102.63
2016,6,1,6,30,588.0,76.0,3.1,14.0,253.0,207.43,148.03
2016,6,1,6,45,310.0,111.5,3.05,14.5,206.5,195.28,150.03
2016,6,1,7,0,32.0,147.0,3.0,15.0,160.0,151.92,121.31
2016,6,1,7,15,26.0,161.0,2.9,15.0,172.5,165.42,132.42
2016,6,1,7,30,20.0,175.0,2.8,15.0,185.0,177.66,142.14
2016,6,1,7,45,23.5,195.5,2.75,15.5,208.0,200.55,160.03
2016,6,1,8,0,27.0,216.0,2.7,16.0,231.0,225.05,178.93
2016,6,1,8,15,27.5,233.0,2.65,16.0,250.0,243.84,193.34
2016,6,1,8,30,28.0,250.0,2.6,16.0,269.0,262.68,207.66
2016,6,1,8,45,45.0,285.0,2.6,16.5,317.5,310.68,244.56
2016,6,1,9,0,62.0,320.0,2.6,17.0,366.0,360.28,281.94
2016,6,1,9,15,130.0,350.5,2.55,17.0,452.5,449.74,350.7
2016,6,1,9,30,198.0,381.0,2.5,17.0,539.0,540.98,418.98
2016,6,1,9,45,551.5,252.5,2.5,17.5,718.0,726.31,561.7
2016,6,1,10,0,905.0,124.0,2.5,18.0,897.0,920.07,696.36
2016,6,1,10,15,685.5,240.5,2.5,18.0,837.0,871.37,660.26
2016,6,1,10,30,466.0,357.0,2.5,18.0,777.0,801.68,605.26
2016,6,1,10,45,693.5,244.5,2.5,18.0,884.5,916.4,690.81
2016,6,1,11,0,921.0,132.0,2.5,18.0,992.0,1027.25,763.08
2016,6,1,11,15,924.0,132.5,2.5,18.0,1005.5,1044.03,772.44
2016,6,1,11,30,927.0,133.0,2.5,18.0,1019.0,1057.57,780.74
2016,6,1,11,45,742.0,251.5,2.55,18.5,963.0,1009.15,747.76
2016,6,1,12,0,557.0,370.0,2.6,19.0,907.0,945.7,700.08
2016,6,1,12,15,447.5,409.5,2.65,19.0,841.0,875.52,650.72
2016,6,1,12,30,338.0,449.0,2.7,19.0,775.0,799.64,596.59
2016,6,1,12,45,339.5,444.0,2.8,19.0,768.5,793.14,593.61
2016,6,1,13,0,341.0,439.0,2.9,19.0,762.0,785.22,589.1
2016,6,1,13,15,458.0,384.5,2.95,18.5,810.5,842.07,634.08
2016,6,1,13,30,575.0,330.0,3.0,18.0,859.0,889.23,671.67
2016,6,1,13,45,579.0,316.0,3.05,18.0,837.0,865.52,656.13
2016,6,1,14,0,583.0,302.0,3.1,18.0,815.0,839.61,639.53
2016,6,1,14,15,570.0,293.0,3.1,18.0,780.0,801.71,613.64
2016,6,1,14,30,557.0,284.0,3.1,18.0,745.0,762.75,586.79
2016,6,1,14,45,421.0,315.5,3.1,18.0,655.5,663.59,513.05
2016,6,1,15,0,285.0,347.0,3.1,18.0,566.0,569.49,441.84
2016,6,1,15,15,347.0,310.0,3.05,17.5,562.0,565.47,442.29
2016,6,1,15,30,409.0,273.0,3.0,17.0,558.0,558.58,439.64
2016,6,1,15,45,524.5,212.0,2.95,17.0,552.5,553.47,438.22
2016,6,1,16,0,640.0,151.0,2.9,17.0,547.0,538.18,428.05
2016,6,1,16,15,409.5,190.0,2.85,17.0,435.5,415.71,330.91
2016,6,1,16,30,179.0,229.0,2.8,17.0,324.0,312.91,248.62
2016,6,1,16,45,131.0,204.5,2.75,17.0,270.5,257.29,204.58
2016,6,1,17,0,83.0,180.0,2.7,17.0,217.0,206.01,163.59
2016,6,1,17,15,73.0,159.5,2.65,16.5,189.0,177.67,140.9
2016,6,1,17,30,63.0,139.0,2.6,16.0,161.0,150.47,118.77
2016,6,1,17,45,55.0,117.0,2.6,15.5,134.0,123.54,96.56
2016,6,1,18,0,47.0,95.0,2.6,15.0,107.0,97.67,75.0
2016,6,1,18,15,34.0,74.5,2.55,14.5,82.0,73.68,55.13
2016,6,1,18,30,21.0,54.0,2.5,14.0,57.0,51.47,36.73
2016,6,1,18,45,10.5,35.5,2.5,14.0,37.0,32.88,22.25
2016,6,1,19,0,0.0,17.0,2.5,14.0,17.0,16.41,3.13
2016,6,1,19,15,0.0,8.5,2.45,13.5,8.5,8.36,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,15,143.5,18.5,2.1,12.0,34.5,14.23,1.87
2016,6,2,5,30,287.0,37.0,2.1,12.0,69.0,31.68,21.44
2016,6,2,5,45,384.5,47.5,2.15,12.5,113.0,64.94,35.94
2016,6,2,6,0,482.0,58.0,2.2,13.0,157.0,109.24,65.89
2016,6,2,6,15,270.0,87.0,2.15,13.0,145.5,127.94,91.57
2016,6,2,6,30,58.0,116.0,2.1,13.0,134.0,123.24,97.1
2016,6,2,6,45,68.0,136.5,2.05,13.5,161.5,149.49,118.97
2016,6,2,7,0,78.0,157.0,2.0,14.0,189.0,176.94,141.48
2016,6,2,7,15,52.0,168.5,1.9,14.0,191.0,182.77,146.62
2016,6,2,7,30,26.0,180.0,1.8,14.0,193.0,185.12,148.38
2016,6,2,7,45,37.0,206.5,1.75,14.5,227.0,218.76,174.92
2016,6,2,8,0,48.0,233.0,1.7,15.0,261.0,253.06,201.47
2016,6,2,8,15,31.0,227.0,1.65,15.5,246.0,240.03,189.97
2016,6,2,8,30,14.0,221.0,1.6,16.0,231.0,223.4,175.72
2016,6,2,8,45,26.0,258.5,1.55,16.5,277.5,271.4,212.7
2016,6,2,9,0,38.0,296.0,1.5,17.0,324.0,318.86,248.25
2016,6,2,9,15,29.5,292.5,1.5,17.0,315.5,310.87,241.23
2016,6,2,9,30,21.0,289.0,1.5,17.0,307.0,298.71,231.33
2016,6,2,9,45,461.0,208.0,1.5,17.5,602.5,606.84,472.37
2016,6,2,10,0,901.0,127.0,1.5,18.0,898.0,919.33,686.87
2016,6,2,10,15,646.5,255.5,1.45,18.0,818.0,850.91,634.9
2016,6,2,10,30,392.0,384.0,1.4,18.0,738.0,755.51,562.42
2016,6,2,10,45,286.5,426.0,1.4,18.5,687.5,707.38,525.79
2016,6,2,11,0,181.0,468.0,1.4,19.0,637.0,648.72,481.02
2016,6,2,11,15,554.0,300.5,1.4,19.0,828.5,858.77,636.33
2016,6,2,11,30,927.0,133.0,1.4,19.0,1020.0,1057.43,764.71
2016,6,2,11,45,928.0,133.5,1.45,19.5,1026.0,1065.71,766.37
2016,6,2,12,0,929.0,134.0,1.5,20.0,1032.0,1070.64,768.63
2016,6,2,12,15,571.0,308.5,1.55,20.0,860.5,897.49,655.96
2016,6,2,12,30,213.0,483.0,1.6,20.0,689.0,703.48,516.65
2016,6,2,12,45,264.0,465.5,1.65,20.0,718.0,740.03,545.52
2016,6,2,13,0,315.0,448.0,1.7,20.0,747.0,768.8,566.95
2016,6,2,13,15,259.0,452.5,1.8,20.0,695.0,713.9,528.81
2016,6,2,13,30,203.0,457.0,1.9,20.0,643.0,654.55,487.67
2016,6,2,13,45,564.0,287.0,2.05,20.0,787.0,822.46,617.27
2016,6,2,14,0,925.0,117.0,2.2,20.0,931.0,957.11,711.12
2016,6,2,14,15,562.0,258.5,2.3,20.0,748.0,761.42,575.94
2016,6,2,14,30,199.0,400.0,2.4,20.0,565.0,568.73,431.34
2016,6,2,14,45,223.5,377.5,2.5,20.0,555.5,558.25,426.75
2016,6,2,15,0,248.0,355.0,2.6,20.0,546.0,548.97,421.65
2016,6,2,15,15,287.5,325.5,2.65,19.5,535.0,537.42,415.82
2016,6,2,15,30,327.0,296.0,2.7,19.0,524.0,522.03,406.83
2016,6,2,15,45,366.5,264.0,2.8,19.0,504.0,500.13,391.94
2016,6,2,16,0,406.0,232.0,2.9,19.0,484.0,476.37,374.98
2016,6,2,16,15,224.5,221.5,2.9,18.5,359.0,342.72,271.11
2016,6,2,16,30,43.0,211.0,2.9,18.0,234.0,226.19,178.73
2016,6,2,16,45,54.0,194.5,2.95,18.0,220.5,212.23,168.2
2016,6,2,17,0,65.0,178.0,3.0,18.0,207.0,197.06,156.1
2016,6,2,17,15,366.5,127.0,2.95,17.5,259.0,248.64,193.07
2016,6,2,17,30,668.0,76.0,2.9,17.0,311.0,265.63,196.3
2016,6,2,17,45,618.0,69.5,2.85,17.0,259.5,209.42,146.83
2016,6,2,18,0,568.0,63.0,2.8,17.0,208.0,158.55,103.06
2016,6,2,18,15,492.0,55.0,2.7,16.5,160.5,108.67,63.99
2016,6,2,18,30,416.0,47.0,2.6,16.0,113.0,67.39,36.09
2016,6,2,18,45,299.5,35.0,2.55,15.5,74.0,30.49,16.94
2016,6,2,19,0,183.0,23.0,2.5,15.0,35.0,17.9,4.55
2016,6,2,19,15,91.5,11.5,2.4,14.5,17.5,11.3,0.0
2016,6,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,5,15,149.0,18.0,1.25,13.0,34.5,13.43,1.65
2016,6,3,5,30,298.0,36.0,1.2,13.0,69.0,30.77,20.62
2016,6,3,5,45,391.0,46.0,1.2,13.5,112.5,63.91,34.72
2016,6,3,6,0,484.0,56.0,1.2,14.0,156.0,107.55,64.08
2016,6,3,6,15,546.0,63.5,1.1,14.0,205.5,153.89,101.01
2016,6,3,6,30,608.0,71.0,1.0,14.0,255.0,207.14,146.13
2016,6,3,6,45,651.5,76.5,0.9,14.5,306.5,259.88,192.01
2016,6,3,7,0,695.0,82.0,0.8,15.0,358.0,317.03,240.89
2016,6,3,7,15,726.0,86.5,0.8,15.5,409.5,372.41,287.7
2016,6,3,7,30,757.0,91.0,0.8,16.0,461.0,431.12,335.55
2016,6,3,7,45,781.0,94.5,0.8,16.5,512.0,486.64,379.4
2016,6,3,8,0,805.0,98.0,0.8,17.0,563.0,543.41,422.57
2016,6,3,8,15,823.0,101.0,0.8,17.5,610.5,597.02,461.9
2016,6,3,8,30,841.0,104.0,0.8,18.0,658.0,650.73,499.92
2016,6,3,8,45,742.0,151.0,0.85,18.5,664.0,668.25,509.92
2016,6,3,9,0,643.0,198.0,0.9,19.0,670.0,675.24,512.2
2016,6,3,9,15,606.5,230.0,0.9,19.5,694.0,705.51,530.68
2016,6,3,9,30,570.0,262.0,0.9,20.0,718.0,730.27,544.64
2016,6,3,9,45,479.0,312.0,0.95,20.5,706.5,724.25,536.83
2016,6,3,10,0,388.0,362.0,1.0,21.0,695.0,706.82,521.53
2016,6,3,10,15,658.5,236.0,1.05,21.5,821.0,842.03,618.8
2016,6,3,10,30,929.0,110.0,1.1,22.0,947.0,975.66,701.99
2016,6,3,10,45,708.5,244.0,1.2,22.5,890.5,929.65,670.76
2016,6,3,11,0,488.0,378.0,1.3,23.0,834.0,864.08,622.38
2016,6,3,11,15,714.0,246.0,1.45,23.0,923.5,961.44,693.88
2016,6,3,11,30,940.0,114.0,1.6,23.0,1013.0,1051.07,750.99
2016,6,3,11,45,940.0,114.5,1.75,23.0,1018.5,1058.49,756.55
2016,6,3,12,0,940.0,115.0,1.9,23.0,1024.0,1062.51,761.02
2016,6,3,12,15,939.5,115.5,2.05,23.0,1022.0,1062.61,763.08
2016,6,3,12,30,939.0,116.0,2.2,23.0,1020.0,1059.3,763.02
2016,6,3,12,45,927.0,122.0,2.35,23.0,1008.0,1046.73,757.1
2016,6,3,13,0,915.0,128.0,2.5,23.0,996.0,1031.01,749.16
2016,6,3,13,15,912.0,127.0,2.6,23.0,979.0,1013.99,739.82
2016,6,3,13,30,909.0,126.0,2.7,23.0,962.0,993.86,728.41
2016,6,3,13,45,904.0,124.5,2.85,23.0,938.5,968.33,713.83
2016,6,3,14,0,899.0,123.0,3.0,23.0,915.0,939.99,697.22
2016,6,3,14,15,892.0,121.5,3.05,22.5,884.5,907.21,678.03
2016,6,3,14,30,885.0,120.0,3.1,22.0,854.0,872.03,656.97
2016,6,3,14,45,619.5,224.5,3.15,22.0,728.0,735.63,561.45
2016,6,3,15,0,354.0,329.0,3.2,22.0,602.0,605.13,462.58
2016,6,3,15,15,597.5,220.0,3.2,22.0,650.5,665.15,513.11
2016,6,3,15,30,841.0,111.0,3.2,22.0,699.0,698.06,541.64
2016,6,3,15,45,702.0,144.5,3.25,22.0,613.5,603.79,470.29
2016,6,3,16,0,563.0,178.0,3.3,22.0,528.0,518.07,404.66
2016,6,3,16,15,302.0,194.0,3.25,21.5,380.5,358.82,281.69
2016,6,3,16,30,41.0,210.0,3.2,21.0,233.0,224.25,175.22
2016,6,3,16,45,160.0,190.5,3.2,21.0,264.5,257.21,201.97
2016,6,3,17,0,279.0,171.0,3.2,21.0,296.0,276.86,215.89
2016,6,3,17,15,458.0,125.0,3.1,20.5,300.0,278.57,212.96
2016,6,3,17,30,637.0,79.0,3.0,20.0,304.0,260.39,190.77
2016,6,3,17,45,586.5,72.5,2.95,20.0,254.0,205.73,143.39
2016,6,3,18,0,536.0,66.0,2.9,20.0,204.0,156.48,101.58
2016,6,3,18,15,461.5,57.0,2.7,19.0,157.5,107.53,63.71
2016,6,3,18,30,387.0,48.0,2.5,18.0,111.0,67.01,36.33
2016,6,3,18,45,276.5,36.0,2.35,17.5,73.0,31.63,17.62
2016,6,3,19,0,166.0,24.0,2.2,17.0,35.0,18.69,5.52
2016,6,3,19,15,83.0,12.0,2.15,16.5,17.5,11.8,0.0
2016,6,3,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.5,15.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.4,15.0,5.0,4.91,0.0
2016,6,4,5,15,26.0,21.5,0.5,15.0,24.0,19.26,5.0
2016,6,4,5,30,52.0,38.0,0.6,15.0,43.0,33.77,23.01
2016,6,4,5,45,79.5,57.5,0.75,15.5,71.0,56.89,39.1
2016,6,4,6,0,107.0,77.0,0.9,16.0,99.0,83.56,59.88
2016,6,4,6,15,125.5,98.0,1.0,16.0,131.0,113.33,84.34
2016,6,4,6,30,144.0,119.0,1.1,16.0,163.0,145.39,111.06
2016,6,4,6,45,161.5,138.5,1.2,16.0,196.5,177.96,138.32
2016,6,4,7,0,179.0,158.0,1.3,16.0,230.0,212.46,167.03
2016,6,4,7,15,124.0,179.0,1.3,16.0,232.0,221.67,175.76
2016,6,4,7,30,69.0,200.0,1.3,16.0,234.0,223.98,177.93
2016,6,4,7,45,133.0,225.5,1.3,16.5,299.5,286.21,226.81
2016,6,4,8,0,197.0,251.0,1.3,17.0,365.0,353.92,278.92
2016,6,4,8,15,185.0,275.5,1.25,17.0,389.5,381.37,298.97
2016,6,4,8,30,173.0,300.0,1.2,17.0,414.0,407.42,317.68
2016,6,4,8,45,121.5,312.5,1.2,17.0,395.5,393.11,305.31
2016,6,4,9,0,70.0,325.0,1.2,17.0,377.0,370.87,286.94
2016,6,4,9,15,60.5,335.0,1.2,17.0,382.0,376.89,290.8
2016,6,4,9,30,51.0,345.0,1.2,17.0,387.0,382.01,293.77
2016,6,4,9,45,114.0,381.5,1.2,17.5,478.5,478.13,365.06
2016,6,4,10,0,177.0,418.0,1.2,18.0,570.0,574.26,433.4
2016,6,4,10,15,131.0,423.5,1.2,18.0,538.0,544.26,409.44
2016,6,4,10,30,85.0,429.0,1.2,18.0,506.0,506.19,380.69
2016,6,4,10,45,88.0,441.0,1.3,18.0,522.0,523.52,393.59
2016,6,4,11,0,91.0,453.0,1.4,18.0,538.0,540.66,405.89
2016,6,4,11,15,97.5,462.5,1.4,18.5,555.0,558.43,417.47
2016,6,4,11,30,104.0,472.0,1.4,19.0,572.0,575.97,428.81
2016,6,4,11,45,107.0,476.5,1.45,19.5,580.0,584.58,434.11
2016,6,4,12,0,110.0,481.0,1.5,20.0,588.0,592.72,439.17
2016,6,4,12,15,114.0,481.0,1.5,20.0,592.0,602.92,446.26
2016,6,4,12,30,118.0,481.0,1.5,20.0,596.0,606.33,448.74
2016,6,4,12,45,209.5,467.0,1.55,20.5,668.0,681.67,503.41
2016,6,4,13,0,301.0,453.0,1.6,21.0,740.0,760.02,558.1
2016,6,4,13,15,219.0,455.5,1.6,21.0,662.5,672.8,496.22
2016,6,4,13,30,137.0,458.0,1.6,21.0,585.0,592.86,439.41
2016,6,4,13,45,498.5,296.5,1.65,21.0,739.5,771.49,576.17
2016,6,4,14,0,860.0,135.0,1.7,21.0,894.0,917.08,677.09
2016,6,4,14,15,664.5,224.5,1.75,21.0,798.5,817.7,610.4
2016,6,4,14,30,469.0,314.0,1.8,21.0,703.0,718.93,539.16
2016,6,4,14,45,276.5,333.0,1.85,21.0,559.5,560.71,425.26
2016,6,4,15,0,84.0,352.0,1.9,21.0,416.0,412.23,313.82
2016,6,4,15,15,134.0,337.5,1.9,20.5,434.0,433.7,333.0
2016,6,4,15,30,184.0,323.0,1.9,20.0,452.0,447.23,345.18
2016,6,4,15,45,277.0,283.5,1.95,20.0,463.0,461.83,358.41
2016,6,4,16,0,370.0,244.0,2.0,20.0,474.0,464.77,362.26
2016,6,4,16,15,209.0,229.5,2.0,19.5,357.5,340.61,266.99
2016,6,4,16,30,48.0,215.0,2.0,19.0,241.0,232.62,182.57
2016,6,4,16,45,36.0,189.0,2.05,19.0,207.5,198.93,156.53
2016,6,4,17,0,24.0,163.0,2.1,19.0,174.0,166.34,130.83
2016,6,4,17,15,19.5,144.0,2.1,18.5,152.0,144.91,114.04
2016,6,4,17,30,15.0,125.0,2.1,18.0,130.0,124.02,97.39
2016,6,4,17,45,272.0,95.0,2.1,17.5,166.5,153.74,113.24
2016,6,4,18,0,529.0,65.0,2.1,17.0,203.0,154.97,101.83
2016,6,4,18,15,457.0,56.5,2.1,16.5,156.5,107.12,64.16
2016,6,4,18,30,385.0,48.0,2.1,16.0,110.0,67.41,36.91
2016,6,4,18,45,279.5,35.5,2.15,15.5,72.5,31.57,17.49
2016,6,4,19,0,174.0,23.0,2.2,15.0,35.0,17.82,5.57
2016,6,4,19,15,87.0,11.5,2.2,14.5,17.5,11.3,0.0
2016,6,4,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,23.5,4.0,1.7,12.5,4.5,0.0,0.0
2016,6,5,5,0,47.0,8.0,1.7,13.0,9.0,7.86,0.0
2016,6,5,5,15,171.0,21.5,1.75,13.0,38.5,16.66,3.8
2016,6,5,5,30,295.0,35.0,1.8,13.0,68.0,29.74,19.77
2016,6,5,5,45,386.5,45.5,1.9,13.5,111.5,63.1,34.2
2016,6,5,6,0,478.0,56.0,2.0,14.0,155.0,106.75,63.74
2016,6,5,6,15,538.5,63.5,1.95,14.0,204.0,152.45,100.34
2016,6,5,6,30,599.0,71.0,1.9,14.0,253.0,204.88,145.13
2016,6,5,6,45,299.5,95.0,1.9,14.5,186.0,176.37,134.4
2016,6,5,7,0,0.0,119.0,1.9,15.0,119.0,114.48,90.71
2016,6,5,7,15,0.0,112.0,1.9,15.0,112.0,108.07,85.23
2016,6,5,7,30,0.0,105.0,1.9,15.0,105.0,101.48,79.5
2016,6,5,7,45,10.5,156.5,1.9,15.5,162.5,156.45,124.15
2016,6,5,8,0,21.0,208.0,1.9,16.0,220.0,212.7,168.71
2016,6,5,8,15,97.0,254.0,1.95,16.0,317.0,305.68,242.68
2016,6,5,8,30,173.0,300.0,2.0,16.0,414.0,407.3,321.48
2016,6,5,8,45,268.0,303.0,2.05,16.5,493.5,487.26,382.34
2016,6,5,9,0,363.0,306.0,2.1,17.0,573.0,572.29,445.77
2016,6,5,9,15,622.5,210.0,2.2,17.0,696.5,697.56,542.75
2016,6,5,9,30,882.0,114.0,2.3,17.0,820.0,830.93,638.24
2016,6,5,9,45,484.5,258.5,2.45,17.5,649.0,675.01,521.19
2016,6,5,10,0,87.0,403.0,2.6,18.0,478.0,475.99,364.23
2016,6,5,10,15,100.5,422.0,2.65,18.0,511.0,510.33,390.55
2016,6,5,10,30,114.0,441.0,2.7,18.0,544.0,550.19,419.41
2016,6,5,10,45,141.5,455.0,2.75,18.0,585.5,593.68,451.22
2016,6,5,11,0,169.0,469.0,2.8,18.0,627.0,637.74,483.13
2016,6,5,11,15,172.0,476.0,2.8,18.0,639.0,650.91,491.99
2016,6,5,11,30,175.0,483.0,2.8,18.0,651.0,663.44,500.6
2016,6,5,11,45,555.5,300.5,2.8,18.0,837.0,871.31,659.26
2016,6,5,12,0,936.0,118.0,2.8,18.0,1023.0,1061.38,787.78
2016,6,5,12,15,935.5,118.0,2.8,18.0,1022.0,1061.05,785.62
2016,6,5,12,30,935.0,118.0,2.8,18.0,1021.0,1057.34,783.3
2016,6,5,12,45,927.5,122.0,2.8,18.0,1010.0,1047.34,777.0
2016,6,5,13,0,920.0,126.0,2.8,18.0,999.0,1034.12,768.74
2016,6,5,13,15,626.5,276.0,2.85,18.0,866.5,896.72,676.23
2016,6,5,13,30,333.0,426.0,2.9,18.0,734.0,751.7,567.72
2016,6,5,13,45,619.5,273.5,3.0,18.5,827.0,861.67,654.96
2016,6,5,14,0,906.0,121.0,3.1,19.0,920.0,944.93,713.0
2016,6,5,14,15,527.0,262.0,3.15,19.0,723.5,733.62,562.96
2016,6,5,14,30,148.0,403.0,3.2,19.0,527.0,528.75,405.02
2016,6,5,14,45,115.0,377.5,3.25,19.0,471.0,470.44,362.78
2016,6,5,15,0,82.0,352.0,3.3,19.0,415.0,410.7,318.08
2016,6,5,15,15,129.0,338.0,3.35,18.5,431.5,430.57,335.87
2016,6,5,15,30,176.0,324.0,3.4,18.0,448.0,442.77,347.36
2016,6,5,15,45,147.5,301.0,3.45,18.0,400.0,392.7,309.09
2016,6,5,16,0,119.0,278.0,3.5,18.0,352.0,344.99,272.4
2016,6,5,16,15,64.5,228.5,3.45,17.5,268.5,258.02,204.48
2016,6,5,16,30,10.0,179.0,3.4,17.0,185.0,177.95,140.77
2016,6,5,16,45,5.0,148.0,3.35,17.0,151.0,145.08,114.59
2016,6,5,17,0,0.0,117.0,3.3,17.0,117.0,112.88,88.56
2016,6,5,17,15,0.0,102.5,3.25,16.5,102.5,98.82,77.38
2016,6,5,17,30,0.0,88.0,3.2,16.0,88.0,84.8,66.02
2016,6,5,17,45,0.0,73.5,3.15,16.0,73.5,70.83,54.38
2016,6,5,18,0,0.0,59.0,3.1,16.0,59.0,56.92,42.61
2016,6,5,18,15,0.0,45.5,3.05,15.5,45.5,43.96,31.54
2016,6,5,18,30,0.0,32.0,3.0,15.0,32.0,30.9,20.26
2016,6,5,18,45,0.0,21.0,2.95,15.0,21.0,20.26,10.87
2016,6,5,19,0,0.0,10.0,2.9,15.0,10.0,9.64,0.64
2016,6,5,19,15,0.0,5.0,2.9,14.5,5.0,4.91,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,25.5,4.5,3.25,13.0,5.0,0.0,0.0
2016,6,6,5,0,51.0,9.0,3.4,13.0,10.0,8.85,0.0
2016,6,6,5,15,174.0,21.5,3.45,13.0,39.0,16.65,3.93
2016,6,6,5,30,297.0,34.0,3.5,13.0,68.0,28.75,18.91
2016,6,6,5,45,385.5,43.5,3.55,13.5,110.0,61.07,32.54
2016,6,6,6,0,474.0,53.0,3.6,14.0,152.0,103.33,61.12
2016,6,6,6,15,532.0,60.0,3.6,14.0,199.5,147.87,97.0
2016,6,6,6,30,590.0,67.0,3.6,14.0,247.0,198.82,140.96
2016,6,6,6,45,630.5,73.0,3.6,14.5,296.5,250.08,186.66
2016,6,6,7,0,671.0,79.0,3.6,15.0,346.0,305.42,235.63
2016,6,6,7,15,391.0,142.5,3.55,15.0,303.5,293.24,233.11
2016,6,6,7,30,111.0,206.0,3.5,15.0,261.0,249.32,200.13
2016,6,6,7,45,84.5,222.5,3.45,15.5,267.0,257.67,206.44
2016,6,6,8,0,58.0,239.0,3.4,16.0,273.0,264.17,210.63
2016,6,6,8,15,65.0,262.5,3.35,16.0,303.5,294.8,234.52
2016,6,6,8,30,72.0,286.0,3.3,16.0,334.0,326.08,258.58
2016,6,6,8,45,83.0,310.5,3.3,16.5,369.0,361.68,285.33
2016,6,6,9,0,94.0,335.0,3.3,17.0,404.0,398.16,312.34
2016,6,6,9,15,152.0,358.0,3.25,17.0,476.5,473.55,370.23
2016,6,6,9,30,210.0,381.0,3.2,17.0,549.0,549.95,427.66
2016,6,6,9,45,542.5,247.0,3.2,17.0,705.5,713.35,556.59
2016,6,6,10,0,875.0,113.0,3.2,17.0,862.0,881.45,677.47
2016,6,6,10,15,881.0,114.5,3.15,17.0,888.5,913.04,696.77
2016,6,6,10,30,887.0,116.0,3.1,17.0,915.0,942.08,715.31
2016,6,6,10,45,891.5,116.5,3.05,17.5,935.5,966.0,728.9
2016,6,6,11,0,896.0,117.0,3.0,18.0,956.0,987.02,740.48
2016,6,6,11,15,898.5,118.0,2.95,18.0,969.0,1003.58,750.49
2016,6,6,11,30,901.0,119.0,2.9,18.0,982.0,1017.01,758.47
2016,6,6,11,45,658.5,266.0,2.85,18.0,899.0,939.63,705.77
2016,6,6,12,0,416.0,413.0,2.8,18.0,816.0,846.76,633.9
2016,6,6,12,15,285.0,450.5,2.75,18.0,726.5,748.94,562.71
2016,6,6,12,30,154.0,488.0,2.7,18.0,637.0,649.29,488.57
2016,6,6,12,45,518.0,309.5,2.7,18.0,803.0,838.9,635.56
2016,6,6,13,0,882.0,131.0,2.7,18.0,969.0,1001.93,748.53
2016,6,6,13,15,879.0,130.0,2.7,18.0,953.0,985.54,736.44
2016,6,6,13,30,876.0,129.0,2.7,18.0,937.0,966.14,724.18
2016,6,6,13,45,871.0,128.0,2.7,18.0,914.0,941.98,708.76
2016,6,6,14,0,866.0,127.0,2.7,18.0,891.0,915.1,691.53
2016,6,6,14,15,604.0,248.5,2.7,18.0,773.0,789.08,603.58
2016,6,6,14,30,342.0,370.0,2.7,18.0,655.0,663.87,508.17
2016,6,6,14,45,285.5,365.5,2.75,18.0,596.5,600.68,462.78
2016,6,6,15,0,229.0,361.0,2.8,18.0,538.0,537.1,415.91
2016,6,6,15,15,518.5,238.0,2.8,17.5,610.5,624.59,489.67
2016,6,6,15,30,808.0,115.0,2.8,17.0,683.0,681.02,537.74
2016,6,6,15,45,460.5,196.5,2.85,17.0,516.0,498.51,395.49
2016,6,6,16,0,113.0,278.0,2.9,17.0,349.0,341.44,269.56
2016,6,6,16,15,79.5,246.5,2.9,16.5,294.5,283.86,225.48
2016,6,6,16,30,46.0,215.0,2.9,16.0,240.0,231.68,184.6
2016,6,6,16,45,52.0,197.0,2.95,16.0,222.5,213.9,170.78
2016,6,6,17,0,58.0,179.0,3.0,16.0,205.0,195.48,156.04
2016,6,6,17,15,52.0,158.0,3.05,15.5,179.5,169.42,135.13
2016,6,6,17,30,46.0,137.0,3.1,15.0,154.0,144.08,114.5
2016,6,6,17,45,39.5,116.0,3.2,15.0,128.5,119.4,93.94
2016,6,6,18,0,33.0,95.0,3.3,15.0,103.0,95.59,73.94
2016,6,6,18,15,21.5,75.0,3.35,14.5,80.0,72.99,55.18
2016,6,6,18,30,10.0,55.0,3.4,14.0,57.0,52.64,38.19
2016,6,6,18,45,5.0,37.0,3.45,14.0,38.0,35.05,22.97
2016,6,6,19,0,0.0,19.0,3.5,14.0,19.0,18.34,6.74
2016,6,6,19,15,0.0,9.5,3.6,14.0,9.5,9.34,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,3.1,13.5,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,3.1,14.0,10.0,8.85,0.0
2016,6,7,5,15,150.5,23.0,3.05,14.0,38.5,17.88,4.72
2016,6,7,5,30,265.0,37.0,3.0,14.0,67.0,30.83,20.6
2016,6,7,5,45,356.5,47.0,2.95,14.0,108.5,62.53,34.69
2016,6,7,6,0,448.0,57.0,2.9,14.0,150.0,103.98,62.77
2016,6,7,6,15,508.5,65.0,2.85,14.0,198.0,148.42,98.37
2016,6,7,6,30,569.0,73.0,2.8,14.0,246.0,199.6,142.13
2016,6,7,6,45,291.5,106.0,2.8,14.5,195.5,184.29,141.38
2016,6,7,7,0,14.0,139.0,2.8,15.0,145.0,138.14,110.19
2016,6,7,7,15,7.0,138.0,2.75,15.0,141.0,135.66,108.05
2016,6,7,7,30,0.0,137.0,2.7,15.0,137.0,132.23,104.92
2016,6,7,7,45,2.0,155.0,2.7,15.5,156.0,150.75,119.52
2016,6,7,8,0,4.0,173.0,2.7,16.0,175.0,169.52,134.11
2016,6,7,8,15,5.5,186.5,2.7,16.0,190.0,183.88,145.25
2016,6,7,8,30,7.0,200.0,2.7,16.0,205.0,198.39,156.46
2016,6,7,8,45,10.0,219.0,2.7,16.5,226.5,219.43,172.5
2016,6,7,9,0,13.0,238.0,2.7,17.0,248.0,240.77,188.57
2016,6,7,9,15,18.5,267.5,2.8,17.0,282.0,274.58,214.69
2016,6,7,9,30,24.0,297.0,2.9,17.0,316.0,308.87,240.92
2016,6,7,9,45,100.0,357.5,3.0,17.5,442.5,437.81,340.4
2016,6,7,10,0,176.0,418.0,3.1,18.0,569.0,572.98,440.59
2016,6,7,10,15,255.0,416.0,3.15,18.0,642.0,652.62,499.55
2016,6,7,10,30,334.0,414.0,3.2,18.0,715.0,731.17,557.08
2016,6,7,10,45,339.5,422.0,3.3,18.0,734.0,752.67,571.82
2016,6,7,11,0,345.0,430.0,3.4,18.0,753.0,773.14,586.21
2016,6,7,11,15,332.5,441.5,3.4,18.0,756.5,778.4,588.94
2016,6,7,11,30,320.0,453.0,3.4,18.0,760.0,782.02,590.66
2016,6,7,11,45,360.0,435.5,3.4,18.0,783.0,807.04,609.44
2016,6,7,12,0,400.0,418.0,3.4,18.0,806.0,830.97,627.26
2016,6,7,12,15,437.5,411.5,3.4,18.0,835.0,866.85,652.81
2016,6,7,12,30,475.0,405.0,3.4,18.0,864.0,896.14,673.7
2016,6,7,12,45,478.5,398.0,3.4,18.0,857.0,888.83,668.85
2016,6,7,13,0,482.0,391.0,3.4,18.0,850.0,879.51,662.96
2016,6,7,13,15,385.0,416.0,3.4,18.0,778.5,798.66,604.48
2016,6,7,13,30,288.0,441.0,3.4,18.0,707.0,724.14,549.81
2016,6,7,13,45,318.5,420.0,3.4,18.0,707.5,724.19,551.9
2016,6,7,14,0,349.0,399.0,3.4,18.0,708.0,721.75,551.74
2016,6,7,14,15,239.0,400.5,3.35,17.5,609.0,616.0,473.9
2016,6,7,14,30,129.0,402.0,3.3,17.0,510.0,511.72,395.7
2016,6,7,14,45,129.0,383.5,3.3,17.0,488.0,487.83,379.05
2016,6,7,15,0,129.0,365.0,3.3,17.0,466.0,463.61,361.62
2016,6,7,15,15,83.0,323.5,3.3,17.0,387.5,379.28,297.23
2016,6,7,15,30,37.0,282.0,3.3,17.0,309.0,302.22,237.41
2016,6,7,15,45,26.0,248.5,3.3,17.0,267.0,258.01,203.31
2016,6,7,16,0,15.0,215.0,3.3,17.0,225.0,217.33,171.48
2016,6,7,16,15,15.5,202.5,3.3,16.5,212.0,204.49,162.08
2016,6,7,16,30,16.0,190.0,3.3,16.0,199.0,191.59,152.45
2016,6,7,16,45,8.0,163.0,3.35,16.0,167.5,160.84,127.87
2016,6,7,17,0,0.0,136.0,3.4,16.0,136.0,131.05,103.87
2016,6,7,17,15,0.0,116.5,3.45,15.5,116.5,112.15,88.77
2016,6,7,17,30,0.0,97.0,3.5,15.0,97.0,93.34,73.44
2016,6,7,17,45,0.0,81.0,3.55,15.0,81.0,77.91,60.57
2016,6,7,18,0,0.0,65.0,3.6,15.0,65.0,62.56,47.56
2016,6,7,18,15,168.0,60.0,3.55,14.5,88.5,76.42,51.71
2016,6,7,18,30,336.0,55.0,3.5,14.0,112.0,71.33,41.97
2016,6,7,18,45,235.0,41.0,3.5,14.0,74.5,36.52,21.49
2016,6,7,19,0,134.0,27.0,3.5,14.0,37.0,21.03,8.93
2016,6,7,19,15,67.0,13.5,3.5,14.0,18.5,13.27,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,33.5,5.0,3.95,13.0,5.5,0.0,0.0
2016,6,8,5,0,67.0,10.0,4.0,13.0,11.0,9.83,0.0
2016,6,8,5,15,199.0,22.5,4.0,13.0,41.5,17.6,4.69
2016,6,8,5,30,331.0,35.0,4.0,13.0,72.0,29.85,19.86
2016,6,8,5,45,418.5,43.5,4.05,13.5,115.0,62.95,33.03
2016,6,8,6,0,506.0,52.0,4.1,14.0,158.0,105.9,61.91
2016,6,8,6,15,253.0,53.5,4.1,14.0,106.5,93.07,62.79
2016,6,8,6,30,0.0,55.0,4.1,14.0,55.0,53.14,39.8
2016,6,8,6,45,0.0,66.0,4.15,14.0,66.0,63.79,48.83
2016,6,8,7,0,0.0,77.0,4.2,14.0,77.0,74.43,57.7
2016,6,8,7,15,21.0,133.5,4.25,14.0,144.0,137.11,109.81
2016,6,8,7,30,42.0,190.0,4.3,14.0,211.0,202.19,163.13
2016,6,8,7,45,36.0,204.5,4.35,14.0,224.0,216.09,174.06
2016,6,8,8,0,30.0,219.0,4.4,14.0,237.0,229.34,184.35
2016,6,8,8,15,16.5,198.0,4.45,14.0,208.0,201.57,161.25
2016,6,8,8,30,3.0,177.0,4.5,14.0,179.0,173.46,137.8
2016,6,8,8,45,5.0,190.0,4.6,14.5,194.0,187.74,148.85
2016,6,8,9,0,7.0,203.0,4.7,15.0,209.0,202.2,159.91
2016,6,8,9,15,61.5,291.0,4.75,15.0,340.5,333.7,265.47
2016,6,8,9,30,116.0,379.0,4.8,15.0,472.0,471.87,372.9
2016,6,8,9,45,113.5,395.5,4.85,15.5,489.5,491.26,385.91
2016,6,8,10,0,111.0,412.0,4.9,16.0,507.0,510.15,398.84
2016,6,8,10,15,89.0,414.0,4.95,16.0,492.0,491.64,383.74
2016,6,8,10,30,67.0,416.0,5.0,16.0,477.0,476.06,370.91
2016,6,8,10,45,185.0,430.0,5.05,16.0,602.5,609.24,474.82
2016,6,8,11,0,303.0,444.0,5.1,16.0,728.0,746.63,578.49
2016,6,8,11,15,391.0,421.0,5.1,16.0,792.5,814.76,629.76
2016,6,8,11,30,479.0,398.0,5.1,16.0,857.0,888.39,684.43
2016,6,8,11,45,366.5,438.0,5.2,16.0,791.0,815.96,629.02
2016,6,8,12,0,254.0,478.0,5.3,16.0,725.0,745.54,574.77
2016,6,8,12,15,353.0,442.5,5.3,16.0,784.5,808.83,624.58
2016,6,8,12,30,452.0,407.0,5.3,16.0,844.0,875.09,675.13
2016,6,8,12,45,412.0,414.5,5.35,16.0,809.5,839.22,648.32
2016,6,8,13,0,372.0,422.0,5.4,16.0,775.0,798.14,618.2
2016,6,8,13,15,344.0,427.0,5.35,16.0,750.0,770.14,597.21
2016,6,8,13,30,316.0,432.0,5.3,16.0,725.0,741.67,575.77
2016,6,8,13,45,461.0,362.0,5.3,16.0,776.5,802.66,625.84
2016,6,8,14,0,606.0,292.0,5.3,16.0,828.0,851.94,666.44
2016,6,8,14,15,582.0,289.0,5.2,16.0,790.0,809.57,634.91
2016,6,8,14,30,558.0,286.0,5.1,16.0,752.0,767.15,603.61
2016,6,8,14,45,684.0,212.5,5.1,16.0,759.5,777.64,615.9
2016,6,8,15,0,810.0,139.0,5.1,16.0,767.0,774.65,615.69
2016,6,8,15,15,740.5,156.5,5.05,15.5,707.0,709.18,568.32
2016,6,8,15,30,671.0,174.0,5.0,15.0,647.0,646.42,520.43
2016,6,8,15,45,557.0,199.5,4.95,15.0,575.0,565.0,455.8
2016,6,8,16,0,443.0,225.0,4.9,15.0,503.0,493.85,398.39
2016,6,8,16,15,304.0,229.5,4.9,15.0,413.5,395.86,319.6
2016,6,8,16,30,165.0,234.0,4.9,15.0,324.0,311.72,251.21
2016,6,8,16,45,92.0,198.0,4.9,15.0,247.0,233.18,187.69
2016,6,8,17,0,19.0,162.0,4.9,15.0,170.0,163.49,131.04
2016,6,8,17,15,185.0,141.0,4.9,14.5,208.0,200.53,159.75
2016,6,8,17,30,351.0,120.0,4.9,14.0,246.0,218.2,169.14
2016,6,8,17,45,312.0,107.5,4.9,14.0,207.0,175.98,132.44
2016,6,8,18,0,273.0,95.0,4.9,14.0,168.0,138.55,100.46
2016,6,8,18,15,234.5,77.5,4.8,14.0,130.5,100.74,69.33
2016,6,8,18,30,196.0,60.0,4.7,14.0,93.0,67.4,43.73
2016,6,8,18,45,137.5,43.0,4.6,14.0,62.5,38.68,24.31
2016,6,8,19,0,79.0,26.0,4.5,14.0,32.0,21.75,9.74
2016,6,8,19,15,39.5,13.0,4.45,14.0,16.0,12.78,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,14.5,5.0,4.5,13.0,5.0,0.0,0.0
2016,6,9,5,0,29.0,10.0,4.6,13.0,10.0,9.83,0.0
2016,6,9,5,15,139.0,25.0,4.7,13.0,39.0,19.54,5.89
2016,6,9,5,30,249.0,40.0,4.8,13.0,68.0,33.09,22.61
2016,6,9,5,45,341.0,50.5,4.95,13.5,110.0,64.1,36.63
2016,6,9,6,0,433.0,61.0,5.1,14.0,152.0,105.78,65.0
2016,6,9,6,15,495.0,69.5,5.05,14.0,199.5,150.05,100.49
2016,6,9,6,30,557.0,78.0,5.0,14.0,247.0,201.25,144.37
2016,6,9,6,45,281.0,105.5,4.95,14.0,191.0,180.6,139.31
2016,6,9,7,0,5.0,133.0,4.9,14.0,135.0,129.4,103.73
2016,6,9,7,15,17.5,158.0,4.85,14.0,166.5,158.79,127.83
2016,6,9,7,30,30.0,183.0,4.8,14.0,198.0,190.12,153.32
2016,6,9,7,45,19.0,183.5,4.75,14.5,193.5,186.61,149.73
2016,6,9,8,0,8.0,184.0,4.7,15.0,189.0,182.32,145.42
2016,6,9,8,15,15.5,212.5,4.7,15.0,222.5,215.01,171.61
2016,6,9,8,30,23.0,241.0,4.7,15.0,256.0,248.51,198.15
2016,6,9,8,45,53.5,286.0,4.7,15.0,325.0,317.06,252.78
2016,6,9,9,0,84.0,331.0,4.7,15.0,394.0,386.65,307.33
2016,6,9,9,15,119.0,357.0,4.7,15.0,450.5,446.81,354.05
2016,6,9,9,30,154.0,383.0,4.7,15.0,507.0,506.37,399.76
2016,6,9,9,45,144.0,399.5,4.7,15.5,519.0,520.77,408.78
2016,6,9,10,0,134.0,416.0,4.7,16.0,531.0,534.1,417.05
2016,6,9,10,15,509.5,273.0,4.7,16.0,730.0,742.14,583.86
2016,6,9,10,30,885.0,130.0,4.7,16.0,929.0,953.47,737.96
2016,6,9,10,45,604.0,287.0,4.7,16.0,837.5,872.08,675.92
2016,6,9,11,0,323.0,444.0,4.7,16.0,746.0,765.77,589.66
2016,6,9,11,15,193.5,445.0,4.7,16.0,627.0,640.07,494.8
2016,6,9,11,30,64.0,446.0,4.7,16.0,508.0,509.49,393.63
2016,6,9,11,45,66.5,446.5,4.75,16.5,511.0,513.22,396.25
2016,6,9,12,0,69.0,447.0,4.8,17.0,514.0,516.63,398.18
2016,6,9,12,15,93.5,464.5,4.9,16.5,555.0,559.07,431.56
2016,6,9,12,30,118.0,482.0,5.0,16.0,596.0,607.01,468.73
2016,6,9,12,45,83.0,451.5,5.1,16.0,531.5,534.12,413.77
2016,6,9,13,0,48.0,421.0,5.2,16.0,467.0,467.59,363.1
2016,6,9,13,15,44.0,407.0,5.25,16.0,449.0,448.5,349.02
2016,6,9,13,30,40.0,393.0,5.3,16.0,431.0,429.37,334.73
2016,6,9,13,45,54.5,400.5,5.4,16.0,450.0,449.14,350.82
2016,6,9,14,0,69.0,408.0,5.5,16.0,469.0,468.01,366.13
2016,6,9,14,15,54.5,378.0,5.55,16.0,425.0,422.66,331.48
2016,6,9,14,30,40.0,348.0,5.6,16.0,381.0,378.12,297.28
2016,6,9,14,45,27.5,303.5,5.65,16.0,326.0,321.72,253.61
2016,6,9,15,0,15.0,259.0,5.7,16.0,271.0,263.68,208.1
2016,6,9,15,15,18.0,256.5,5.75,15.5,270.0,262.66,208.3
2016,6,9,15,30,21.0,254.0,5.8,15.0,269.0,261.33,208.17
2016,6,9,15,45,14.5,225.0,5.85,15.0,235.5,227.67,181.48
2016,6,9,16,0,8.0,196.0,5.9,15.0,202.0,194.68,155.15
2016,6,9,16,15,4.0,164.5,5.9,15.0,167.5,161.37,128.37
2016,6,9,16,30,0.0,133.0,5.9,15.0,133.0,128.57,101.74
2016,6,9,16,45,0.0,125.5,5.95,15.0,125.5,121.21,96.01
2016,6,9,17,0,0.0,118.0,6.0,15.0,118.0,113.84,90.2
2016,6,9,17,15,134.0,125.0,5.95,14.5,173.5,167.55,133.51
2016,6,9,17,30,268.0,132.0,5.9,14.0,229.0,205.2,160.76
2016,6,9,17,45,239.5,115.5,5.9,14.0,192.0,166.56,127.25
2016,6,9,18,0,211.0,99.0,5.9,14.0,155.0,131.05,96.84
2016,6,9,18,15,183.5,80.0,5.85,13.5,121.0,96.67,68.32
2016,6,9,18,30,156.0,61.0,5.8,13.0,87.0,65.58,43.84
2016,6,9,18,45,109.5,43.5,5.75,13.0,59.0,38.79,24.81
2016,6,9,19,0,63.0,26.0,5.7,13.0,31.0,21.75,10.08
2016,6,9,19,15,31.5,13.0,5.6,13.0,15.5,12.78,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,36.5,5.0,4.35,12.5,5.5,0.0,0.0
2016,6,10,5,0,73.0,10.0,4.5,13.0,11.0,9.83,0.0
2016,6,10,5,15,204.5,21.5,4.7,13.0,41.5,16.61,4.19
2016,6,10,5,30,336.0,33.0,4.9,13.0,72.0,27.75,18.06
2016,6,10,5,45,419.0,42.0,5.1,13.5,114.0,61.28,31.69
2016,6,10,6,0,502.0,51.0,5.3,14.0,156.0,104.12,60.64
2016,6,10,6,15,559.0,57.5,5.4,14.0,204.0,149.42,97.29
2016,6,10,6,30,616.0,64.0,5.5,14.0,252.0,201.02,142.16
2016,6,10,6,45,653.5,69.5,5.6,14.5,301.5,252.23,188.46
2016,6,10,7,0,691.0,75.0,5.7,15.0,351.0,308.24,238.75
2016,6,10,7,15,434.0,140.0,5.7,15.0,321.5,306.92,245.07
2016,6,10,7,30,177.0,205.0,5.7,15.0,292.0,277.4,223.87
2016,6,10,7,45,108.0,216.0,5.75,15.5,271.0,264.1,212.83
2016,6,10,8,0,39.0,227.0,5.8,16.0,250.0,241.93,193.65
2016,6,10,8,15,38.0,244.0,5.8,16.0,267.5,260.45,208.11
2016,6,10,8,30,37.0,261.0,5.8,16.0,285.0,278.84,222.28
2016,6,10,8,45,53.5,293.0,5.8,16.5,331.0,323.89,257.37
2016,6,10,9,0,70.0,325.0,5.8,17.0,377.0,370.44,293.11
2016,6,10,9,15,67.0,340.5,5.8,17.0,392.0,386.95,305.22
2016,6,10,9,30,64.0,356.0,5.8,17.0,407.0,403.07,317.02
2016,6,10,9,45,150.0,383.5,5.85,17.0,510.0,509.7,401.0
2016,6,10,10,0,236.0,411.0,5.9,17.0,613.0,617.84,484.3
2016,6,10,10,15,322.0,393.5,5.95,17.0,679.0,689.75,540.0
2016,6,10,10,30,408.0,376.0,6.0,17.0,745.0,764.94,597.55
2016,6,10,10,45,663.5,244.0,6.05,17.0,858.5,885.36,693.79
2016,6,10,11,0,919.0,112.0,6.1,17.0,972.0,1003.28,777.6
2016,6,10,11,15,922.5,112.5,6.1,17.0,986.5,1020.8,788.88
2016,6,10,11,30,926.0,113.0,6.1,17.0,1001.0,1035.13,798.53
2016,6,10,11,45,928.0,113.5,6.2,17.0,1008.0,1044.71,805.6
2016,6,10,12,0,930.0,114.0,6.3,17.0,1015.0,1050.97,810.47
2016,6,10,12,15,931.0,114.0,6.3,17.0,1014.5,1052.37,811.41
2016,6,10,12,30,932.0,114.0,6.3,17.0,1014.0,1050.41,810.13
2016,6,10,12,45,916.5,123.5,6.35,17.0,1002.0,1038.25,802.11
2016,6,10,13,0,901.0,133.0,6.4,17.0,990.0,1023.03,792.05
2016,6,10,13,15,898.0,132.0,6.4,17.0,974.5,1006.57,780.88
2016,6,10,13,30,895.0,131.0,6.4,17.0,959.0,987.04,767.6
2016,6,10,13,45,891.0,129.5,6.45,17.0,936.5,963.11,751.49
2016,6,10,14,0,887.0,128.0,6.5,17.0,914.0,936.35,733.34
2016,6,10,14,15,880.5,126.5,6.55,17.0,884.5,904.7,711.58
2016,6,10,14,30,874.0,125.0,6.6,17.0,855.0,870.64,687.96
2016,6,10,14,45,865.5,122.5,6.65,17.0,820.0,831.72,660.6
2016,6,10,15,0,857.0,120.0,6.7,17.0,785.0,790.89,631.61
2016,6,10,15,15,845.0,117.5,6.75,16.5,744.0,747.4,601.51
2016,6,10,15,30,833.0,115.0,6.8,16.0,703.0,700.72,568.5
2016,6,10,15,45,817.5,112.0,6.85,16.0,658.5,650.28,528.97
2016,6,10,16,0,802.0,109.0,6.9,16.0,614.0,599.44,488.27
2016,6,10,16,15,782.0,105.5,6.9,15.5,565.5,545.44,444.87
2016,6,10,16,30,762.0,102.0,6.9,15.0,517.0,491.99,400.71
2016,6,10,16,45,734.0,98.0,6.95,15.0,466.5,434.41,351.4
2016,6,10,17,0,706.0,94.0,7.0,15.0,416.0,379.38,303.07
2016,6,10,17,15,670.0,89.0,6.9,14.5,365.0,322.74,253.03
2016,6,10,17,30,634.0,84.0,6.8,14.0,314.0,269.4,205.02
2016,6,10,17,45,580.0,78.0,6.7,14.0,263.5,214.3,155.73
2016,6,10,18,0,526.0,72.0,6.6,14.0,213.0,164.96,112.43
2016,6,10,18,15,453.5,63.0,6.35,13.5,166.0,116.31,73.03
2016,6,10,18,30,381.0,54.0,6.1,13.0,119.0,75.85,44.02
2016,6,10,18,45,272.5,41.5,5.9,13.0,80.5,38.73,22.37
2016,6,10,19,0,164.0,29.0,5.7,13.0,42.0,22.61,10.96
2016,6,10,19,15,82.0,14.5,5.5,13.0,21.0,14.25,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,11.0,4.5,2.9,12.0,5.0,0.0,0.0
2016,6,11,5,0,22.0,9.0,2.9,12.0,10.0,8.85,0.0
2016,6,11,5,15,128.5,25.0,2.95,12.0,38.5,19.53,6.0
