Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,5,30,235.0,41.0,3.0,12.0,67.0,33.64,23.21
2016,6,11,5,45,333.5,51.5,3.05,12.5,110.0,64.24,37.23
2016,6,11,6,0,432.0,62.0,3.1,13.0,153.0,106.26,65.67
2016,6,11,6,15,494.0,70.5,3.05,13.5,201.0,150.4,100.78
2016,6,11,6,30,556.0,79.0,3.0,14.0,249.0,201.46,144.05
2016,6,11,6,45,606.5,84.0,3.0,14.5,300.5,252.62,188.9
2016,6,11,7,0,657.0,89.0,3.0,15.0,352.0,308.98,238.06
2016,6,11,7,15,689.0,94.0,3.0,15.5,402.5,363.04,284.99
2016,6,11,7,30,721.0,99.0,3.0,16.0,453.0,419.79,332.88
2016,6,11,7,45,747.0,103.0,3.0,16.5,503.0,475.67,378.74
2016,6,11,8,0,773.0,107.0,3.0,17.0,553.0,532.21,423.71
2016,6,11,8,15,791.0,110.0,2.9,17.5,600.0,584.22,463.58
2016,6,11,8,30,809.0,113.0,2.8,18.0,647.0,636.39,502.22
2016,6,11,8,45,824.0,115.5,2.75,18.5,690.5,685.9,537.87
2016,6,11,9,0,839.0,118.0,2.7,19.0,734.0,734.78,570.79
2016,6,11,9,15,849.5,120.5,2.6,19.0,772.5,777.38,598.9
2016,6,11,9,30,860.0,123.0,2.5,19.0,811.0,820.06,626.64
2016,6,11,9,45,867.0,125.5,2.45,19.5,843.5,858.1,649.87
2016,6,11,10,0,874.0,128.0,2.4,20.0,876.0,894.0,671.3
2016,6,11,10,15,880.0,129.5,2.4,20.0,903.0,925.67,691.38
2016,6,11,10,30,886.0,131.0,2.4,20.0,930.0,954.81,709.71
2016,6,11,10,45,889.0,132.5,2.4,20.5,950.0,978.43,722.97
2016,6,11,11,0,892.0,134.0,2.4,21.0,970.0,999.11,734.3
2016,6,11,11,15,895.0,134.5,2.45,21.0,983.5,1015.76,745.0
2016,6,11,11,30,898.0,135.0,2.5,21.0,997.0,1029.32,753.79
2016,6,11,11,45,898.0,136.0,2.6,21.5,1002.5,1037.21,758.12
2016,6,11,12,0,898.0,137.0,2.7,22.0,1008.0,1041.87,760.48
2016,6,11,12,15,897.5,137.0,2.9,22.0,1006.5,1041.8,762.31
2016,6,11,12,30,897.0,137.0,3.1,22.0,1005.0,1038.5,762.07
2016,6,11,12,45,903.5,131.5,3.35,22.0,998.5,1033.43,761.09
2016,6,11,13,0,910.0,126.0,3.6,22.0,992.0,1024.99,757.81
2016,6,11,13,15,906.5,125.0,3.75,21.5,976.0,1007.96,749.53
2016,6,11,13,30,903.0,124.0,3.9,21.0,960.0,987.86,739.15
2016,6,11,13,45,752.5,209.5,4.1,21.0,894.5,922.15,696.39
2016,6,11,14,0,602.0,295.0,4.3,21.0,829.0,851.83,646.77
2016,6,11,14,15,737.5,209.0,4.35,21.0,841.5,868.02,662.58
2016,6,11,14,30,873.0,123.0,4.4,21.0,854.0,868.21,663.78
2016,6,11,14,45,860.0,123.0,4.45,21.0,817.5,828.2,636.98
2016,6,11,15,0,847.0,123.0,4.5,21.0,781.0,788.66,610.49
2016,6,11,15,15,834.5,120.5,4.5,20.5,740.5,743.23,580.29
2016,6,11,15,30,822.0,118.0,4.5,20.0,700.0,696.65,548.65
2016,6,11,15,45,801.5,117.0,4.55,20.0,654.0,645.46,510.29
2016,6,11,16,0,781.0,116.0,4.6,20.0,608.0,594.33,471.05
2016,6,11,16,15,760.5,112.0,4.55,19.5,560.5,540.55,429.42
2016,6,11,16,30,740.0,108.0,4.5,19.0,513.0,486.78,386.62
2016,6,11,16,45,710.0,104.5,4.5,18.5,462.0,430.51,340.7
2016,6,11,17,0,680.0,101.0,4.5,18.0,411.0,376.38,295.2
2016,6,11,17,15,644.0,95.0,4.45,17.5,360.5,320.1,246.94
2016,6,11,17,30,608.0,89.0,4.4,17.0,310.0,267.17,200.58
2016,6,11,17,45,557.5,81.5,4.35,16.5,260.5,212.84,153.3
2016,6,11,18,0,507.0,74.0,4.3,16.0,211.0,163.91,111.24
2016,6,11,18,15,437.5,64.5,4.1,15.5,165.0,116.16,72.92
2016,6,11,18,30,368.0,55.0,3.9,15.0,119.0,75.5,43.76
2016,6,11,18,45,268.0,42.0,3.75,15.0,80.5,39.42,22.65
2016,6,11,19,0,168.0,29.0,3.6,15.0,42.0,22.58,11.06
2016,6,11,19,15,84.0,14.5,3.45,14.5,21.0,14.25,0.0
2016,6,11,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,5.5,4.5,3.5,12.5,4.5,0.0,0.0
2016,6,12,5,0,11.0,9.0,3.5,13.0,9.0,8.85,0.0
2016,6,12,5,15,102.0,26.5,3.55,13.0,37.5,22.09,7.44
2016,6,12,5,30,193.0,44.0,3.6,13.0,66.0,35.79,24.93
2016,6,12,5,45,289.0,56.5,3.7,13.5,108.0,65.75,39.86
2016,6,12,6,0,385.0,69.0,3.8,14.0,150.0,106.28,67.47
2016,6,12,6,15,449.0,79.0,3.8,14.0,197.5,149.7,101.95
2016,6,12,6,30,513.0,89.0,3.8,14.0,245.0,201.04,145.36
2016,6,12,6,45,569.0,94.0,3.8,14.5,296.5,251.36,189.13
2016,6,12,7,0,625.0,99.0,3.8,15.0,348.0,307.54,237.91
2016,6,12,7,15,658.5,104.5,3.7,15.0,399.0,360.99,284.77
2016,6,12,7,30,692.0,110.0,3.6,15.0,450.0,417.33,332.98
2016,6,12,7,45,723.5,112.0,3.55,15.5,500.5,471.84,378.03
2016,6,12,8,0,755.0,114.0,3.5,16.0,551.0,528.43,423.36
2016,6,12,8,15,774.0,118.0,3.4,16.0,598.0,581.67,465.43
2016,6,12,8,30,793.0,122.0,3.3,16.0,645.0,634.72,506.19
2016,6,12,8,45,811.0,123.0,3.25,16.5,689.0,684.11,542.4
2016,6,12,9,0,829.0,124.0,3.2,17.0,733.0,733.14,576.41
2016,6,12,9,15,840.5,126.5,3.2,17.0,772.0,778.08,607.32
2016,6,12,9,30,852.0,129.0,3.2,17.0,811.0,821.64,636.92
2016,6,12,9,45,869.5,125.5,3.2,17.5,846.5,859.82,661.19
2016,6,12,10,0,887.0,122.0,3.2,18.0,882.0,898.96,685.84
2016,6,12,10,15,893.5,123.0,3.25,18.0,909.0,930.98,707.0
2016,6,12,10,30,900.0,124.0,3.3,18.0,936.0,960.45,726.41
2016,6,12,10,45,904.5,124.5,3.35,18.0,956.5,984.82,742.36
2016,6,12,11,0,909.0,125.0,3.4,18.0,977.0,1006.27,756.42
2016,6,12,11,15,911.5,126.0,3.5,18.0,990.5,1023.23,767.92
2016,6,12,11,30,914.0,127.0,3.6,18.0,1004.0,1037.02,777.42
2016,6,12,11,45,914.5,127.5,3.7,18.0,1009.5,1045.08,783.2
2016,6,12,12,0,915.0,128.0,3.8,18.0,1015.0,1049.87,786.95
2016,6,12,12,15,914.5,128.0,3.85,18.0,1013.5,1049.85,787.24
2016,6,12,12,30,914.0,128.0,3.9,18.0,1012.0,1046.54,785.48
2016,6,12,12,45,909.5,129.0,3.95,18.0,1002.0,1036.97,779.63
2016,6,12,13,0,905.0,130.0,4.0,18.0,992.0,1024.21,771.77
2016,6,12,13,15,901.5,129.0,3.95,18.0,976.0,1007.3,760.52
2016,6,12,13,30,898.0,128.0,3.9,18.0,960.0,987.34,747.3
2016,6,12,13,45,892.0,127.5,3.9,18.0,936.5,962.58,731.18
2016,6,12,14,0,886.0,127.0,3.9,18.0,913.0,935.09,713.19
2016,6,12,14,15,879.0,125.0,3.85,18.0,883.0,902.62,691.43
2016,6,12,14,30,872.0,123.0,3.8,18.0,853.0,867.77,667.96
2016,6,12,14,45,861.5,121.5,3.75,18.0,817.5,828.38,641.16
2016,6,12,15,0,851.0,120.0,3.7,18.0,782.0,787.22,612.93
2016,6,12,15,15,838.5,117.5,3.6,17.5,741.5,743.68,583.63
2016,6,12,15,30,826.0,115.0,3.5,17.0,701.0,696.98,551.64
2016,6,12,15,45,809.0,112.5,3.45,17.0,655.5,646.44,513.52
2016,6,12,16,0,792.0,110.0,3.4,17.0,610.0,595.63,474.33
2016,6,12,16,15,772.0,106.5,3.3,17.0,562.0,542.15,432.03
2016,6,12,16,30,752.0,103.0,3.2,17.0,514.0,489.23,389.12
2016,6,12,16,45,724.0,99.0,3.15,17.0,464.0,432.16,342.01
2016,6,12,17,0,696.0,95.0,3.1,17.0,414.0,377.65,295.75
2016,6,12,17,15,660.5,89.5,3.0,16.5,363.0,321.21,247.47
2016,6,12,17,30,625.0,84.0,2.9,16.0,312.0,268.03,200.94
2016,6,12,17,45,575.5,77.5,2.85,16.0,262.5,213.96,153.54
2016,6,12,18,0,526.0,71.0,2.8,16.0,213.0,165.15,111.32
2016,6,12,18,15,457.0,62.0,2.75,15.5,167.0,116.82,72.55
2016,6,12,18,30,388.0,53.0,2.7,15.0,121.0,76.28,43.56
2016,6,12,18,45,287.5,40.5,2.65,15.0,82.0,38.93,21.81
2016,6,12,19,0,187.0,28.0,2.6,15.0,43.0,21.72,10.62
2016,6,12,19,15,93.5,14.0,2.6,14.5,21.5,13.76,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,18.5,5.0,3.5,12.5,5.0,0.0,0.0
2016,6,13,5,0,37.0,10.0,3.6,13.0,10.0,9.83,0.0
2016,6,13,5,15,148.0,24.0,3.55,13.0,39.0,18.7,5.39
2016,6,13,5,30,259.0,38.0,3.5,13.0,68.0,31.02,20.86
2016,6,13,5,45,355.0,48.0,3.45,13.0,110.0,62.55,35.11
2016,6,13,6,0,451.0,58.0,3.4,13.0,152.0,104.15,63.1
2016,6,13,6,15,225.5,61.5,3.35,13.0,108.5,95.08,65.85
2016,6,13,6,30,0.0,65.0,3.3,13.0,65.0,62.77,48.17
2016,6,13,6,45,0.0,78.0,3.3,13.5,78.0,75.27,58.66
2016,6,13,7,0,0.0,91.0,3.3,14.0,91.0,87.81,68.96
2016,6,13,7,15,0.0,117.5,3.45,14.0,117.5,113.31,90.07
2016,6,13,7,30,0.0,144.0,3.6,14.0,144.0,138.91,110.97
2016,6,13,7,45,0.0,129.5,3.8,14.5,129.5,125.16,99.04
2016,6,13,8,0,0.0,115.0,4.0,15.0,115.0,111.26,87.11
2016,6,13,8,15,3.5,156.5,4.15,15.0,158.5,153.57,121.57
2016,6,13,8,30,7.0,198.0,4.3,15.0,202.0,196.38,155.92
2016,6,13,8,45,12.0,226.0,4.45,15.0,234.5,227.54,180.62
2016,6,13,9,0,17.0,254.0,4.6,15.0,267.0,259.22,205.56
2016,6,13,9,15,40.0,304.5,4.7,15.0,336.5,330.32,261.82
2016,6,13,9,30,63.0,355.0,4.8,15.0,406.0,401.09,316.9
2016,6,13,9,45,117.5,386.0,4.9,15.5,485.5,484.61,381.43
2016,6,13,10,0,172.0,417.0,5.0,16.0,565.0,567.74,444.39
2016,6,13,10,15,95.0,363.0,5.1,16.0,445.5,450.13,353.0
2016,6,13,10,30,18.0,309.0,5.2,16.0,326.0,318.59,249.12
2016,6,13,10,45,41.0,370.5,5.35,16.0,409.0,407.2,318.41
2016,6,13,11,0,64.0,432.0,5.5,16.0,492.0,492.68,383.77
2016,6,13,11,15,61.5,436.0,5.65,16.0,494.5,495.64,385.65
2016,6,13,11,30,59.0,440.0,5.8,16.0,497.0,498.25,387.55
2016,6,13,11,45,60.0,444.0,5.95,16.0,502.0,504.02,392.04
2016,6,13,12,0,61.0,448.0,6.1,16.0,507.0,509.48,396.33
2016,6,13,12,15,121.0,468.0,6.15,16.0,585.0,596.15,463.83
2016,6,13,12,30,181.0,488.0,6.2,16.0,663.0,675.94,525.08
2016,6,13,12,45,134.5,474.0,6.3,16.0,603.5,613.98,477.54
2016,6,13,13,0,88.0,460.0,6.4,16.0,544.0,546.43,425.72
2016,6,13,13,15,102.0,457.5,6.4,16.0,554.0,555.84,433.8
2016,6,13,13,30,116.0,455.0,6.4,16.0,564.0,569.71,445.0
2016,6,13,13,45,79.5,417.0,6.45,16.0,490.5,489.05,383.16
2016,6,13,14,0,43.0,379.0,6.5,16.0,417.0,415.25,325.87
2016,6,13,14,15,213.0,366.5,6.55,15.5,546.5,559.4,444.15
2016,6,13,14,30,383.0,354.0,6.6,15.0,676.0,683.6,544.41
2016,6,13,14,45,461.0,307.0,6.7,15.0,677.5,690.12,552.19
2016,6,13,15,0,539.0,260.0,6.8,15.0,679.0,686.21,552.27
2016,6,13,15,15,430.0,281.0,6.8,15.0,604.5,603.78,486.59
2016,6,13,15,30,321.0,302.0,6.8,15.0,530.0,526.03,424.08
2016,6,13,15,45,253.0,292.0,6.8,15.0,464.5,456.18,368.38
2016,6,13,16,0,185.0,282.0,6.8,15.0,399.0,389.75,314.88
2016,6,13,16,15,211.5,255.5,6.8,14.5,379.5,368.77,299.37
2016,6,13,16,30,238.0,229.0,6.8,14.0,360.0,346.34,281.94
2016,6,13,16,45,486.0,157.0,6.8,14.0,391.0,378.72,307.97
2016,6,13,17,0,734.0,85.0,6.8,14.0,422.0,384.9,308.73
2016,6,13,17,15,700.5,80.5,6.8,14.0,371.0,327.25,256.98
2016,6,13,17,30,667.0,76.0,6.8,14.0,320.0,273.5,207.92
2016,6,13,17,45,621.5,70.0,6.85,14.0,270.0,218.6,158.24
2016,6,13,18,0,576.0,64.0,6.9,14.0,220.0,168.47,113.57
2016,6,13,18,15,508.0,56.5,6.8,13.5,173.0,118.88,72.85
2016,6,13,18,30,440.0,49.0,6.7,13.0,126.0,76.92,42.45
2016,6,13,18,45,327.5,39.0,6.65,13.0,86.0,39.24,21.42
2016,6,13,19,0,215.0,29.0,6.6,13.0,46.0,22.53,11.49
2016,6,13,19,15,107.5,14.5,6.6,13.0,23.0,14.25,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,15.0,5.0,5.45,12.0,5.0,0.0,0.0
2016,6,14,5,0,30.0,10.0,5.5,12.0,10.0,9.83,0.0
2016,6,14,5,15,144.5,24.5,5.5,12.0,39.0,19.13,5.6
2016,6,14,5,30,259.0,39.0,5.5,12.0,68.0,31.7,21.5
2016,6,14,5,45,361.5,48.0,5.5,12.5,110.5,62.74,35.17
2016,6,14,6,0,464.0,57.0,5.5,13.0,153.0,104.43,62.83
2016,6,14,6,15,524.5,64.0,5.5,13.0,201.0,148.54,98.3
2016,6,14,6,30,585.0,71.0,5.5,13.0,249.0,199.37,142.25
2016,6,14,6,45,634.5,75.0,5.5,13.5,300.0,250.74,188.19
2016,6,14,7,0,684.0,79.0,5.5,14.0,351.0,307.16,238.53
2016,6,14,7,15,714.5,83.0,5.55,14.0,401.5,361.94,287.86
2016,6,14,7,30,745.0,87.0,5.6,14.0,452.0,418.1,337.44
2016,6,14,7,45,769.0,90.0,5.7,14.5,501.5,472.29,383.78
2016,6,14,8,0,793.0,93.0,5.8,15.0,551.0,527.75,429.88
2016,6,14,8,15,810.5,96.0,5.8,15.0,598.0,580.35,473.2
2016,6,14,8,30,828.0,99.0,5.8,15.0,645.0,633.05,515.57
2016,6,14,8,45,842.0,101.0,5.8,15.0,688.0,681.23,553.54
2016,6,14,9,0,856.0,103.0,5.8,15.0,731.0,729.28,588.77
2016,6,14,9,15,866.0,105.0,5.8,15.0,769.5,773.25,620.56
2016,6,14,9,30,876.0,107.0,5.8,15.0,808.0,815.68,650.91
2016,6,14,9,45,886.0,107.5,5.8,15.5,841.5,854.82,677.29
2016,6,14,10,0,896.0,108.0,5.8,16.0,875.0,891.97,701.95
2016,6,14,10,15,716.5,221.5,5.85,16.0,847.5,876.57,689.88
2016,6,14,10,30,537.0,335.0,5.9,16.0,820.0,842.5,659.35
2016,6,14,10,45,727.0,223.5,5.95,16.0,895.5,923.78,723.48
2016,6,14,11,0,917.0,112.0,6.0,16.0,971.0,1000.43,777.75
2016,6,14,11,15,919.5,112.5,6.05,16.0,984.5,1017.09,789.0
2016,6,14,11,30,922.0,113.0,6.1,16.0,998.0,1030.57,798.41
2016,6,14,11,45,922.5,113.5,6.2,16.0,1004.0,1038.79,804.55
2016,6,14,12,0,923.0,114.0,6.3,16.0,1010.0,1043.7,808.49
2016,6,14,12,15,923.0,114.0,6.4,16.0,1009.0,1044.29,809.49
2016,6,14,12,30,923.0,114.0,6.5,16.0,1008.0,1041.54,808.26
2016,6,14,12,45,922.5,113.0,6.65,16.0,999.5,1033.97,804.0
2016,6,14,13,0,922.0,112.0,6.8,16.0,991.0,1023.09,797.46
2016,6,14,13,15,746.0,223.5,6.9,15.5,927.0,960.55,754.82
2016,6,14,13,30,570.0,335.0,7.0,15.0,863.0,890.76,701.89
2016,6,14,13,45,536.0,337.0,7.15,15.0,824.0,848.28,670.97
2016,6,14,14,0,502.0,339.0,7.3,15.0,785.0,805.37,639.26
2016,6,14,14,15,697.5,222.5,7.3,15.0,820.0,847.31,677.84
2016,6,14,14,30,893.0,106.0,7.3,15.0,855.0,869.35,695.19
2016,6,14,14,45,681.5,195.0,7.3,15.0,752.5,760.22,613.4
2016,6,14,15,0,470.0,284.0,7.3,15.0,650.0,656.47,528.56
2016,6,14,15,15,436.0,282.5,7.3,14.5,608.0,609.96,493.39
2016,6,14,15,30,402.0,281.0,7.3,14.0,566.0,564.97,458.72
2016,6,14,15,45,465.5,237.5,7.3,14.0,547.0,544.84,444.64
2016,6,14,16,0,529.0,194.0,7.3,14.0,528.0,518.04,424.44
2016,6,14,16,15,568.5,164.0,7.35,14.0,498.0,485.55,398.28
2016,6,14,16,30,608.0,134.0,7.4,14.0,468.0,446.79,366.02
2016,6,14,16,45,558.5,133.0,7.45,14.0,417.0,390.56,318.02
2016,6,14,17,0,509.0,132.0,7.5,14.0,366.0,337.44,272.04
2016,6,14,17,15,589.0,103.0,7.5,13.5,343.0,310.24,245.6
2016,6,14,17,30,669.0,74.0,7.5,13.0,320.0,272.82,208.43
2016,6,14,17,45,614.0,70.0,7.5,13.0,269.0,217.38,158.28
2016,6,14,18,0,559.0,66.0,7.5,13.0,218.0,167.74,114.2
2016,6,14,18,15,490.5,58.5,7.4,12.5,171.5,118.96,74.0
2016,6,14,18,30,422.0,51.0,7.3,12.0,125.0,77.88,44.04
2016,6,14,18,45,310.0,40.5,7.2,12.0,85.5,40.62,22.78
2016,6,14,19,0,198.0,30.0,7.1,12.0,46.0,23.33,12.32
2016,6,14,19,15,99.0,15.0,7.0,12.0,23.0,14.74,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.5,5.2,12.0,5.5,0.0,0.0
2016,6,15,5,0,0.0,11.0,5.3,12.0,11.0,10.81,0.0
2016,6,15,5,15,147.5,24.0,5.4,12.0,40.5,18.72,5.25
2016,6,15,5,30,295.0,37.0,5.5,12.0,70.0,30.61,20.56
2016,6,15,5,45,390.0,45.5,5.65,12.5,112.5,61.79,33.5
2016,6,15,6,0,485.0,54.0,5.8,13.0,155.0,103.68,61.31
2016,6,15,6,15,544.0,61.0,5.8,13.0,203.0,148.66,97.56
2016,6,15,6,30,603.0,68.0,5.8,13.0,251.0,200.17,142.28
2016,6,15,6,45,647.5,72.5,5.85,13.5,301.5,251.56,188.56
2016,6,15,7,0,692.0,77.0,5.9,14.0,352.0,307.44,238.77
2016,6,15,7,15,722.0,81.0,5.95,14.0,402.5,362.42,288.43
2016,6,15,7,30,752.0,85.0,6.0,14.0,453.0,418.73,338.31
2016,6,15,7,45,778.0,87.0,6.1,14.5,503.0,473.24,385.09
2016,6,15,8,0,804.0,89.0,6.2,15.0,553.0,529.22,431.81
2016,6,15,8,15,821.0,91.5,6.25,15.0,599.5,581.53,475.2
2016,6,15,8,30,838.0,94.0,6.3,15.0,646.0,633.33,517.24
2016,6,15,8,45,854.0,95.0,6.35,15.0,690.0,682.93,556.46
2016,6,15,9,0,870.0,96.0,6.4,15.0,734.0,731.93,592.79
2016,6,15,9,15,559.0,234.5,6.4,15.0,652.5,668.51,538.62
2016,6,15,9,30,248.0,373.0,6.4,15.0,571.0,574.86,457.49
2016,6,15,9,45,576.0,238.0,6.45,15.0,724.0,730.08,586.04
2016,6,15,10,0,904.0,103.0,6.5,15.0,877.0,893.49,709.76
2016,6,15,10,15,910.0,104.0,6.5,15.0,904.0,925.62,731.7
2016,6,15,10,30,916.0,105.0,6.5,15.0,931.0,955.14,752.27
2016,6,15,10,45,920.5,106.0,6.5,15.5,952.0,980.47,768.3
2016,6,15,11,0,925.0,107.0,6.5,16.0,973.0,1002.84,782.17
2016,6,15,11,15,927.5,107.5,6.5,16.0,987.0,1019.68,793.6
2016,6,15,11,30,930.0,108.0,6.5,16.0,1001.0,1033.29,802.84
2016,6,15,11,45,932.5,107.5,6.5,16.0,1007.5,1042.61,809.14
2016,6,15,12,0,935.0,107.0,6.5,16.0,1014.0,1048.61,813.2
2016,6,15,12,15,935.0,107.0,6.45,16.0,1013.5,1049.25,813.29
2016,6,15,12,30,935.0,107.0,6.4,16.0,1013.0,1046.51,811.13
2016,6,15,12,45,926.5,112.0,6.35,16.0,1002.5,1037.02,804.32
2016,6,15,13,0,918.0,117.0,6.3,16.0,992.0,1024.34,795.38
2016,6,15,13,15,915.0,116.0,6.2,16.0,976.5,1007.88,783.56
2016,6,15,13,30,912.0,115.0,6.1,16.0,961.0,988.3,769.63
2016,6,15,13,45,911.0,112.0,6.05,16.0,939.5,965.53,753.8
2016,6,15,14,0,910.0,109.0,6.0,16.0,918.0,939.74,735.85
2016,6,15,14,15,903.5,107.5,5.9,16.0,888.5,907.69,713.12
2016,6,15,14,30,897.0,106.0,5.8,16.0,859.0,873.17,688.6
2016,6,15,14,45,892.5,102.0,5.75,16.0,825.0,835.45,661.91
2016,6,15,15,0,888.0,98.0,5.7,16.0,791.0,795.47,633.42
2016,6,15,15,15,877.5,96.0,5.65,15.5,750.5,750.98,602.52
2016,6,15,15,30,867.0,94.0,5.6,15.0,710.0,705.07,570.15
2016,6,15,15,45,856.5,90.5,5.55,15.0,666.5,656.46,533.31
2016,6,15,16,0,846.0,87.0,5.5,15.0,623.0,606.9,493.74
2016,6,15,16,15,828.0,84.0,5.4,15.0,575.0,552.91,449.6
2016,6,15,16,30,810.0,81.0,5.3,15.0,527.0,498.9,404.41
2016,6,15,16,45,789.0,77.0,5.2,15.0,477.0,443.02,356.64
2016,6,15,17,0,768.0,73.0,5.1,15.0,427.0,388.25,308.57
2016,6,15,17,15,736.5,69.0,4.9,14.5,376.0,331.09,258.06
2016,6,15,17,30,705.0,65.0,4.7,14.0,325.0,276.67,208.91
2016,6,15,17,45,663.5,60.0,4.55,14.0,275.0,221.77,159.1
2016,6,15,18,0,622.0,55.0,4.4,14.0,225.0,169.87,112.69
2016,6,15,18,15,557.5,49.0,4.15,13.5,177.5,119.56,71.14
2016,6,15,18,30,493.0,43.0,3.9,13.0,130.0,76.43,39.81
2016,6,15,18,45,395.0,34.0,3.7,13.0,90.0,36.92,17.99
2016,6,15,19,0,297.0,25.0,3.5,13.0,50.0,19.08,9.13
2016,6,15,19,15,148.5,12.5,3.35,12.5,25.0,12.29,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,45,25.0,5.0,1.8,13.0,5.5,0.0,0.0
2016,6,16,5,0,50.0,10.0,1.8,13.0,11.0,9.83,0.0
2016,6,16,5,15,173.5,22.5,1.85,13.0,39.5,17.48,4.4
2016,6,16,5,30,297.0,35.0,1.9,13.0,68.0,28.45,18.66
2016,6,16,5,45,387.0,44.0,1.95,13.5,110.0,59.92,31.99
2016,6,16,6,0,477.0,53.0,2.0,14.0,152.0,101.48,59.49
2016,6,16,6,15,535.5,59.5,1.9,14.0,199.0,145.42,94.43
2016,6,16,6,30,594.0,66.0,1.8,14.0,246.0,195.82,137.45
2016,6,16,6,45,636.5,71.0,1.7,14.5,296.0,246.58,182.16
2016,6,16,7,0,679.0,76.0,1.6,15.0,346.0,301.64,230.16
2016,6,16,7,15,709.0,80.0,1.55,15.0,396.0,355.88,277.35
2016,6,16,7,30,739.0,84.0,1.5,15.0,446.0,411.49,324.39
2016,6,16,7,45,762.5,87.0,1.45,15.5,495.0,465.08,367.84
2016,6,16,8,0,786.0,90.0,1.4,16.0,544.0,519.92,410.65
2016,6,16,8,15,803.5,93.0,1.45,16.0,590.0,572.17,451.39
2016,6,16,8,30,821.0,96.0,1.5,16.0,636.0,623.96,490.74
2016,6,16,8,45,835.5,97.5,1.55,16.5,679.0,672.31,525.6
2016,6,16,9,0,850.0,99.0,1.6,17.0,722.0,719.96,557.29
2016,6,16,9,15,860.5,101.0,1.7,17.0,760.5,764.11,587.56
2016,6,16,9,30,871.0,103.0,1.8,17.0,799.0,806.77,616.58
2016,6,16,9,45,888.0,98.5,1.9,17.0,834.0,846.57,643.45
2016,6,16,10,0,905.0,94.0,2.0,17.0,869.0,884.83,669.13
2016,6,16,10,15,910.5,95.0,2.1,17.0,896.0,916.57,690.33
2016,6,16,10,30,916.0,96.0,2.2,17.0,923.0,945.67,709.79
2016,6,16,10,45,921.0,96.5,2.35,17.5,943.5,971.01,725.92
2016,6,16,11,0,926.0,97.0,2.5,18.0,964.0,993.42,740.1
2016,6,16,11,15,928.0,97.5,2.65,18.0,977.0,1009.82,751.75
2016,6,16,11,30,930.0,98.0,2.8,18.0,990.0,1023.0,761.4
2016,6,16,11,45,931.5,97.5,2.95,18.0,996.5,1031.37,767.96
2016,6,16,12,0,933.0,97.0,3.1,18.0,1003.0,1036.41,772.44
2016,6,16,12,15,933.0,97.0,3.2,18.0,1002.0,1037.09,773.7
2016,6,16,12,30,933.0,97.0,3.3,18.0,1001.0,1034.41,772.84
2016,6,16,12,45,931.5,97.0,3.4,18.0,992.5,1026.88,768.86
2016,6,16,13,0,930.0,97.0,3.5,18.0,984.0,1016.03,762.74
2016,6,16,13,15,927.0,96.5,3.5,18.0,968.5,999.95,752.43
2016,6,16,13,30,924.0,96.0,3.5,18.0,953.0,980.71,740.09
2016,6,16,13,45,921.5,94.0,3.55,18.0,931.0,957.33,725.32
2016,6,16,14,0,919.0,92.0,3.6,18.0,909.0,930.96,708.5
2016,6,16,14,15,913.5,90.5,3.6,18.0,880.5,899.6,687.85
2016,6,16,14,30,908.0,89.0,3.6,18.0,852.0,865.67,665.35
2016,6,16,14,45,901.0,87.5,3.6,18.0,817.5,828.13,640.16
2016,6,16,15,0,894.0,86.0,3.6,18.0,783.0,788.47,613.28
2016,6,16,15,15,883.5,84.0,3.55,18.0,743.5,743.79,582.3
2016,6,16,15,30,873.0,82.0,3.5,18.0,704.0,697.69,549.98
2016,6,16,15,45,860.5,80.0,3.5,18.0,660.0,649.08,515.13
2016,6,16,16,0,848.0,78.0,3.5,18.0,616.0,599.68,477.14
2016,6,16,16,15,831.0,75.5,3.45,17.5,568.5,546.71,436.11
2016,6,16,16,30,814.0,73.0,3.4,17.0,521.0,493.88,393.9
2016,6,16,16,45,791.5,70.5,3.35,17.0,472.0,438.32,347.55
2016,6,16,17,0,769.0,68.0,3.3,17.0,423.0,384.34,301.17
2016,6,16,17,15,739.0,64.5,3.15,16.5,372.5,328.19,252.41
2016,6,16,17,30,709.0,61.0,3.0,16.0,322.0,274.59,204.72
2016,6,16,17,45,667.0,56.5,2.95,16.0,272.5,219.84,155.77
2016,6,16,18,0,625.0,52.0,2.9,16.0,223.0,169.44,111.17
2016,6,16,18,15,563.5,46.0,2.7,15.5,176.5,118.12,69.03
2016,6,16,18,30,502.0,40.0,2.5,15.0,130.0,74.86,37.73
2016,6,16,18,45,404.0,32.0,2.35,15.0,90.0,35.71,16.48
2016,6,16,19,0,306.0,24.0,2.2,15.0,50.0,18.09,8.37
2016,6,16,19,15,153.0,12.0,2.1,15.0,25.0,11.8,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,47.5,4.5,2.25,14.0,5.5,0.0,0.0
2016,6,17,5,0,95.0,9.0,2.4,14.0,11.0,8.85,0.0
2016,6,17,5,15,227.0,19.5,2.45,14.0,40.5,14.79,2.68
2016,6,17,5,30,359.0,30.0,2.5,14.0,70.0,23.71,14.53
2016,6,17,5,45,441.5,37.5,2.6,14.5,112.0,56.73,27.5
2016,6,17,6,0,524.0,45.0,2.7,15.0,154.0,98.94,55.17
2016,6,17,6,15,262.0,72.0,2.7,15.0,126.5,110.23,76.39
2016,6,17,6,30,0.0,99.0,2.7,15.0,99.0,94.57,74.54
2016,6,17,6,45,4.5,116.5,2.7,15.5,118.5,112.81,89.45
2016,6,17,7,0,9.0,134.0,2.7,16.0,138.0,131.6,104.56
2016,6,17,7,15,42.5,167.0,2.7,16.0,188.0,177.02,141.22
2016,6,17,7,30,76.0,200.0,2.7,16.0,238.0,226.31,180.81
2016,6,17,7,45,143.5,224.0,2.7,16.5,304.0,288.61,230.18
2016,6,17,8,0,211.0,248.0,2.7,17.0,370.0,356.85,283.62
2016,6,17,8,15,267.5,260.5,2.75,17.0,428.0,415.77,329.71
2016,6,17,8,30,324.0,273.0,2.8,17.0,486.0,477.96,377.79
2016,6,17,8,45,240.5,307.5,2.85,17.5,471.5,470.71,369.48
2016,6,17,9,0,157.0,342.0,2.9,18.0,457.0,452.84,352.98
2016,6,17,9,15,160.5,362.0,2.95,18.0,485.0,482.71,375.02
2016,6,17,9,30,164.0,382.0,3.0,18.0,513.0,512.48,396.55
2016,6,17,9,45,105.0,374.5,3.05,18.0,460.0,458.27,354.19
2016,6,17,10,0,46.0,367.0,3.1,18.0,407.0,403.41,311.04
2016,6,17,10,15,53.5,388.0,3.15,18.0,435.5,433.04,333.32
2016,6,17,10,30,61.0,409.0,3.2,18.0,464.0,462.97,355.34
2016,6,17,10,45,50.5,403.5,3.25,18.5,449.5,449.32,343.85
2016,6,17,11,0,40.0,398.0,3.3,19.0,435.0,435.01,332.1
2016,6,17,11,15,112.0,440.0,3.3,19.0,547.0,554.66,422.21
2016,6,17,11,30,184.0,482.0,3.3,19.0,659.0,670.35,506.37
2016,6,17,11,45,119.0,460.5,3.35,19.0,575.0,585.54,443.14
2016,6,17,12,0,54.0,439.0,3.4,19.0,491.0,493.23,374.32
2016,6,17,12,15,54.0,438.5,3.4,19.0,490.5,492.79,374.41
2016,6,17,12,30,54.0,438.0,3.4,19.0,490.0,492.03,373.9
2016,6,17,12,45,41.5,407.5,3.45,19.0,447.5,448.12,341.46
2016,6,17,13,0,29.0,377.0,3.5,19.0,405.0,404.28,308.92
2016,6,17,13,15,17.0,271.0,3.5,19.0,287.5,281.25,216.23
2016,6,17,13,30,5.0,165.0,3.5,19.0,170.0,165.31,126.46
2016,6,17,13,45,10.0,225.5,3.5,19.0,235.0,229.1,176.72
2016,6,17,14,0,15.0,286.0,3.5,19.0,300.0,292.8,225.95
2016,6,17,14,15,41.0,333.0,3.6,18.5,368.5,365.76,283.11
2016,6,17,14,30,67.0,380.0,3.7,18.0,437.0,433.18,335.48
2016,6,17,14,45,65.0,362.0,3.8,18.0,415.5,410.73,318.88
2016,6,17,15,0,63.0,344.0,3.9,18.0,394.0,388.27,302.5
2016,6,17,15,15,69.5,329.5,4.05,17.5,382.0,375.62,294.34
2016,6,17,15,30,76.0,315.0,4.2,17.0,370.0,362.29,285.52
2016,6,17,15,45,63.5,288.5,4.35,17.0,332.0,323.96,256.18
2016,6,17,16,0,51.0,262.0,4.5,17.0,294.0,286.75,227.42
2016,6,17,16,15,28.5,217.5,4.65,16.5,235.5,227.64,181.05
2016,6,17,16,30,6.0,173.0,4.8,16.0,177.0,170.22,135.23
2016,6,17,16,45,3.0,146.5,4.95,16.0,148.5,142.79,113.26
2016,6,17,17,0,0.0,120.0,5.1,16.0,120.0,115.78,91.34
2016,6,17,17,15,0.0,88.0,5.1,15.5,88.0,85.0,66.13
2016,6,17,17,30,0.0,56.0,5.1,15.0,56.0,54.11,40.38
2016,6,17,17,45,0.0,47.5,5.15,15.0,47.5,45.88,33.48
2016,6,17,18,0,0.0,39.0,5.2,15.0,39.0,37.65,26.47
2016,6,17,18,15,0.0,30.5,5.05,14.5,30.5,29.44,19.42
2016,6,17,18,30,0.0,22.0,4.9,14.0,22.0,21.22,12.29
2016,6,17,18,45,0.0,15.0,4.8,14.0,15.0,14.46,6.33
2016,6,17,19,0,0.0,8.0,4.7,14.0,8.0,7.71,0.37
2016,6,17,19,15,0.0,4.0,4.5,14.0,4.0,3.85,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,43.0,4.5,2.3,12.5,5.5,0.0,0.0
2016,6,18,5,0,86.0,9.0,2.4,13.0,11.0,8.85,0.0
2016,6,18,5,15,222.0,20.0,2.45,13.0,41.0,15.28,2.83
2016,6,18,5,30,358.0,31.0,2.5,13.0,71.0,24.37,15.14
2016,6,18,5,45,445.5,39.0,2.65,13.5,114.0,58.01,28.66
2016,6,18,6,0,533.0,47.0,2.8,14.0,157.0,101.43,57.1
2016,6,18,6,15,590.5,52.5,2.8,14.0,205.5,147.23,93.66
2016,6,18,6,30,648.0,58.0,2.8,14.0,254.0,200.6,139.65
2016,6,18,6,45,688.5,62.5,2.8,14.5,305.0,253.04,186.53
2016,6,18,7,0,729.0,67.0,2.8,15.0,356.0,309.54,236.67
2016,6,18,7,15,758.5,71.0,2.8,15.0,408.0,365.11,285.93
2016,6,18,7,30,788.0,75.0,2.8,15.0,460.0,423.04,335.93
2016,6,18,7,45,810.0,78.0,2.8,15.5,510.0,478.36,381.9
2016,6,18,8,0,832.0,81.0,2.8,16.0,560.0,534.84,427.25
2016,6,18,8,15,849.5,83.5,2.8,16.0,608.0,588.52,469.87
2016,6,18,8,30,867.0,86.0,2.8,16.0,656.0,642.21,511.33
2016,6,18,8,45,880.5,88.0,2.8,16.5,700.5,692.43,547.54
2016,6,18,9,0,894.0,90.0,2.8,17.0,745.0,741.77,580.73
2016,6,18,9,15,904.5,92.0,2.8,17.0,785.0,787.71,612.03
2016,6,18,9,30,915.0,94.0,2.8,17.0,825.0,832.05,641.84
2016,6,18,9,45,921.0,97.0,2.85,17.5,858.5,871.82,667.24
2016,6,18,10,0,927.0,100.0,2.9,18.0,892.0,909.25,690.78
2016,6,18,10,15,933.0,101.0,2.95,18.0,920.5,942.14,712.37
2016,6,18,10,30,939.0,102.0,3.0,18.0,949.0,972.36,732.12
2016,6,18,10,45,944.5,102.5,3.05,18.5,970.5,998.76,747.88
2016,6,18,11,0,950.0,103.0,3.1,19.0,992.0,1022.16,761.63
2016,6,18,11,15,953.0,103.5,3.2,19.0,1006.5,1040.0,773.6
2016,6,18,11,30,956.0,104.0,3.3,19.0,1021.0,1054.54,783.54
2016,6,18,11,45,957.5,104.0,3.45,19.0,1028.0,1063.73,790.48
2016,6,18,12,0,959.0,104.0,3.6,19.0,1035.0,1069.48,795.28
2016,6,18,12,15,959.0,104.0,3.7,19.0,1034.0,1070.29,796.53
2016,6,18,12,30,959.0,104.0,3.8,19.0,1033.0,1067.63,795.62
2016,6,18,12,45,959.5,102.0,3.95,19.5,1025.0,1059.99,790.35
2016,6,18,13,0,960.0,100.0,4.1,20.0,1017.0,1048.9,782.87
2016,6,18,13,15,958.0,99.5,4.1,20.0,1001.5,1033.48,773.07
2016,6,18,13,30,956.0,99.0,4.1,20.0,986.0,1014.75,761.14
2016,6,18,13,45,951.0,99.0,4.2,20.0,963.0,990.52,746.15
2016,6,18,14,0,946.0,99.0,4.3,20.0,940.0,963.31,729.09
2016,6,18,14,15,940.5,97.5,4.3,20.0,911.0,931.3,708.12
2016,6,18,14,30,935.0,96.0,4.3,20.0,882.0,896.64,685.23
2016,6,18,14,45,926.0,95.5,4.35,20.0,846.5,857.65,659.4
2016,6,18,15,0,917.0,95.0,4.4,20.0,811.0,816.61,631.97
2016,6,18,15,15,906.5,93.0,4.45,19.5,770.5,771.09,602.22
2016,6,18,15,30,896.0,91.0,4.5,19.0,730.0,724.07,570.85
2016,6,18,15,45,880.0,90.0,4.55,19.0,684.0,673.19,534.24
2016,6,18,16,0,864.0,89.0,4.6,19.0,638.0,621.76,494.76
2016,6,18,16,15,846.5,86.0,4.6,19.0,589.5,567.23,451.72
2016,6,18,16,30,829.0,83.0,4.6,19.0,541.0,512.61,407.45
2016,6,18,16,45,804.5,80.0,4.6,19.0,490.0,455.15,359.73
2016,6,18,17,0,780.0,77.0,4.6,19.0,439.0,399.1,311.86
2016,6,18,17,15,748.0,73.0,4.6,18.5,387.0,341.07,261.86
2016,6,18,17,30,716.0,69.0,4.6,18.0,335.0,285.81,213.04
2016,6,18,17,45,673.0,64.0,4.6,17.5,284.0,229.84,163.52
2016,6,18,18,0,630.0,59.0,4.6,17.0,233.0,176.93,117.1
2016,6,18,18,15,565.0,52.0,4.5,16.5,184.5,124.97,74.52
2016,6,18,18,30,500.0,45.0,4.4,16.0,136.0,80.27,42.0
2016,6,18,18,45,401.0,36.0,4.35,16.0,94.5,40.07,19.65
2016,6,18,19,0,302.0,27.0,4.3,16.0,53.0,20.86,10.6
2016,6,18,19,15,151.0,13.5,4.2,15.5,26.5,10.21,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,39.5,5.0,2.4,13.5,5.5,0.0,0.0
2016,6,19,5,0,79.0,10.0,2.4,14.0,11.0,9.83,0.0
2016,6,19,5,15,219.0,21.5,2.4,14.0,42.0,16.75,3.39
2016,6,19,5,30,359.0,33.0,2.4,14.0,73.0,25.97,16.41
2016,6,19,5,45,447.0,41.0,2.4,14.5,116.5,59.6,29.92
2016,6,19,6,0,535.0,49.0,2.4,15.0,160.0,103.1,58.19
2016,6,19,6,15,592.0,55.5,2.35,15.0,208.5,149.84,95.31
2016,6,19,6,30,649.0,62.0,2.3,15.0,257.0,202.88,140.72
2016,6,19,6,45,688.5,66.5,2.3,15.5,308.0,256.42,188.18
2016,6,19,7,0,728.0,71.0,2.3,16.0,359.0,312.59,237.64
2016,6,19,7,15,756.5,75.0,2.35,16.5,410.5,367.72,285.67
2016,6,19,7,30,785.0,79.0,2.4,17.0,462.0,425.11,334.19
2016,6,19,7,45,805.5,82.0,2.45,17.5,511.5,479.57,379.02
2016,6,19,8,0,826.0,85.0,2.5,18.0,561.0,534.91,423.07
2016,6,19,8,15,724.5,128.0,2.5,18.0,571.0,558.68,441.31
2016,6,19,8,30,623.0,171.0,2.5,18.0,581.0,571.77,450.38
2016,6,19,8,45,752.5,133.5,2.55,18.5,661.5,651.39,511.1
2016,6,19,9,0,882.0,96.0,2.6,19.0,742.0,738.62,573.37
2016,6,19,9,15,892.0,98.0,2.6,19.5,781.0,783.73,602.3
2016,6,19,9,30,902.0,100.0,2.6,20.0,820.0,827.24,629.96
2016,6,19,9,45,917.5,97.0,2.6,20.5,855.5,868.45,655.62
2016,6,19,10,0,933.0,94.0,2.6,21.0,891.0,907.95,679.78
2016,6,19,10,15,938.5,95.0,2.6,21.0,919.0,940.6,700.4
2016,6,19,10,30,944.0,96.0,2.6,21.0,947.0,970.54,719.18
2016,6,19,10,45,944.5,99.0,2.65,21.5,967.0,994.92,733.32
2016,6,19,11,0,945.0,102.0,2.7,22.0,987.0,1016.1,745.39
2016,6,19,11,15,947.0,102.5,2.85,22.0,1000.5,1032.93,757.08
2016,6,19,11,30,949.0,103.0,3.0,22.0,1014.0,1046.46,766.74
2016,6,19,11,45,945.5,106.5,3.2,22.0,1019.0,1054.2,773.17
2016,6,19,12,0,942.0,110.0,3.4,22.0,1024.0,1058.48,777.44
2016,6,19,12,15,942.0,110.0,3.6,22.0,1023.5,1059.32,779.52
2016,6,19,12,30,942.0,110.0,3.8,22.0,1023.0,1056.76,779.43
2016,6,19,12,45,936.0,113.0,4.0,22.0,1013.0,1047.88,775.21
2016,6,19,13,0,930.0,116.0,4.2,22.0,1003.0,1035.74,768.85
2016,6,19,13,15,927.0,115.0,4.35,21.5,988.0,1019.3,760.78
2016,6,19,13,30,924.0,114.0,4.5,21.0,973.0,999.7,750.73
2016,6,19,13,45,924.0,110.5,4.65,21.0,951.5,977.3,737.57
2016,6,19,14,0,924.0,107.0,4.8,21.0,930.0,951.78,722.14
2016,6,19,14,15,918.0,106.0,4.9,21.0,901.0,920.47,702.16
2016,6,19,14,30,912.0,105.0,5.0,21.0,872.0,886.61,680.23
2016,6,19,14,45,906.0,102.5,5.1,21.0,837.5,848.84,655.31
2016,6,19,15,0,900.0,100.0,5.2,21.0,803.0,808.86,628.51
2016,6,19,15,15,889.5,98.0,5.2,20.5,763.0,764.02,598.56
2016,6,19,15,30,879.0,96.0,5.2,20.0,723.0,717.72,567.09
2016,6,19,15,45,865.5,93.5,5.25,20.0,678.0,667.72,530.62
2016,6,19,16,0,852.0,91.0,5.3,20.0,633.0,617.0,491.44
2016,6,19,16,15,834.0,88.5,5.3,19.5,585.0,563.33,449.69
2016,6,19,16,30,816.0,86.0,5.3,19.0,537.0,509.53,406.58
2016,6,19,16,45,791.0,83.0,5.35,19.0,486.5,452.48,358.97
2016,6,19,17,0,766.0,80.0,5.4,19.0,436.0,396.92,311.29
2016,6,19,17,15,734.5,76.0,5.35,18.5,384.5,339.78,261.77
2016,6,19,17,30,703.0,72.0,5.3,18.0,333.0,285.38,213.48
2016,6,19,17,45,658.0,67.0,5.25,18.0,282.0,228.27,162.71
2016,6,19,18,0,613.0,62.0,5.2,18.0,231.0,177.0,117.55
2016,6,19,18,15,548.0,55.0,5.05,17.5,183.0,125.92,75.79
2016,6,19,18,30,483.0,48.0,4.9,17.0,135.0,82.1,43.94
2016,6,19,18,45,385.0,38.0,4.8,16.5,94.0,41.84,21.2
2016,6,19,19,0,287.0,28.0,4.7,16.0,53.0,21.78,11.39
2016,6,19,19,15,143.5,14.0,4.65,15.5,26.5,10.65,0.0
2016,6,19,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,35.0,5.0,4.0,12.5,5.5,0.0,0.0
2016,6,20,5,0,70.0,10.0,4.1,13.0,11.0,9.83,0.0
2016,6,20,5,15,214.5,22.0,4.2,13.0,42.5,17.28,3.45
2016,6,20,5,30,359.0,34.0,4.3,13.0,74.0,26.64,17.0
2016,6,20,5,45,456.5,41.5,4.4,13.5,118.5,60.23,30.37
2016,6,20,6,0,554.0,49.0,4.5,14.0,163.0,104.76,59.08
2016,6,20,6,15,612.0,55.0,4.5,14.5,213.0,152.21,96.79
2016,6,20,6,30,670.0,61.0,4.5,15.0,263.0,207.37,144.14
2016,6,20,6,45,713.0,65.0,4.5,15.5,315.5,261.18,192.3
2016,6,20,7,0,756.0,69.0,4.5,16.0,368.0,319.32,244.09
2016,6,20,7,15,784.0,72.5,4.5,16.0,420.0,375.25,294.15
2016,6,20,7,30,812.0,76.0,4.5,16.0,472.0,433.36,344.87
2016,6,20,7,45,834.0,78.5,4.5,16.5,523.0,489.43,392.0
2016,6,20,8,0,856.0,81.0,4.5,17.0,574.0,546.63,438.51
2016,6,20,8,15,872.0,83.5,4.45,17.0,621.5,600.61,481.84
2016,6,20,8,30,888.0,86.0,4.4,17.0,669.0,654.43,523.84
2016,6,20,8,45,901.0,88.0,4.35,17.5,713.5,705.28,560.83
2016,6,20,9,0,914.0,90.0,4.3,18.0,758.0,755.18,594.6
2016,6,20,9,15,923.0,91.5,4.3,18.0,797.5,800.31,625.8
2016,6,20,9,30,932.0,93.0,4.3,18.0,837.0,843.7,655.43
2016,6,20,9,45,926.5,101.5,4.3,18.5,867.0,880.09,678.64
2016,6,20,10,0,921.0,110.0,4.3,19.0,897.0,913.36,699.4
2016,6,20,10,15,926.5,111.5,4.35,19.0,924.5,946.23,721.34
2016,6,20,10,30,932.0,113.0,4.4,19.0,952.0,976.4,741.4
2016,6,20,10,45,936.5,113.5,4.45,19.0,973.0,1001.79,758.29
2016,6,20,11,0,941.0,114.0,4.5,19.0,994.0,1024.17,773.19
2016,6,20,11,15,943.0,114.5,4.55,19.0,1008.0,1040.98,784.4
2016,6,20,11,30,945.0,115.0,4.6,19.0,1022.0,1054.51,793.52
2016,6,20,11,45,947.5,114.0,4.65,19.0,1028.5,1063.68,799.83
2016,6,20,12,0,950.0,113.0,4.7,19.0,1035.0,1069.49,804.02
2016,6,20,12,15,949.5,113.0,4.8,19.0,1034.0,1069.88,805.17
2016,6,20,12,30,949.0,113.0,4.9,19.0,1033.0,1066.85,804.14
2016,6,20,12,45,950.5,110.5,5.05,19.0,1025.5,1059.88,800.98
2016,6,20,13,0,952.0,108.0,5.2,19.0,1018.0,1049.47,795.52
2016,6,20,13,15,949.5,107.5,5.3,19.0,1002.0,1033.77,786.05
2016,6,20,13,30,947.0,107.0,5.4,19.0,986.0,1014.81,774.37
2016,6,20,13,45,941.5,107.0,5.55,19.0,963.0,990.38,759.21
2016,6,20,14,0,936.0,107.0,5.7,19.0,940.0,963.03,741.89
2016,6,20,14,15,930.0,105.5,5.75,19.0,911.0,930.93,720.47
2016,6,20,14,30,924.0,104.0,5.8,19.0,882.0,896.24,697.08
2016,6,20,14,45,913.5,104.0,5.9,19.0,846.0,856.95,670.45
2016,6,20,15,0,903.0,104.0,6.0,19.0,810.0,815.73,642.13
2016,6,20,15,15,892.5,102.0,6.0,18.5,769.5,770.79,611.54
2016,6,20,15,30,882.0,100.0,6.0,18.0,729.0,724.39,579.42
2016,6,20,15,45,622.5,175.5,6.05,18.0,606.0,590.85,474.12
2016,6,20,16,0,363.0,251.0,6.1,18.0,483.0,471.85,377.53
2016,6,20,16,15,589.0,170.5,6.05,17.5,512.0,506.12,407.76
2016,6,20,16,30,815.0,90.0,6.0,17.0,541.0,513.62,414.28
2016,6,20,16,45,509.5,139.5,5.95,17.0,412.5,375.53,301.41
2016,6,20,17,0,204.0,189.0,5.9,17.0,284.0,266.87,213.15
2016,6,20,17,15,232.5,163.0,5.8,16.5,259.5,240.64,190.93
2016,6,20,17,30,261.0,137.0,5.7,16.0,235.0,210.66,164.45
2016,6,20,17,45,237.5,120.0,5.6,16.0,199.0,172.93,131.95
2016,6,20,18,0,214.0,103.0,5.5,16.0,163.0,137.78,101.84
2016,6,20,18,15,189.0,84.0,5.4,15.5,129.0,103.3,73.18
2016,6,20,18,30,164.0,65.0,5.3,15.0,95.0,71.81,48.17
2016,6,20,18,45,125.0,47.5,5.25,15.0,66.0,44.26,28.35
2016,6,20,19,0,86.0,30.0,5.2,15.0,37.0,24.96,14.0
2016,6,20,19,15,43.0,15.0,5.1,14.5,18.5,12.79,0.0
2016,6,20,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
