Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,30.0,5.0,3.05,12.5,5.5,0.0,0.0
2016,6,21,5,0,60.0,10.0,3.1,13.0,11.0,9.83,0.0
2016,6,21,5,15,199.0,22.0,3.15,13.0,41.0,17.32,3.17
2016,6,21,5,30,338.0,34.0,3.2,13.0,71.0,26.31,16.71
2016,6,21,5,45,435.5,42.0,3.25,13.5,115.0,59.14,30.25
2016,6,21,6,0,533.0,50.0,3.3,14.0,159.0,102.9,58.42
2016,6,21,6,15,591.0,56.0,3.25,14.5,208.0,149.14,94.97
2016,6,21,6,30,649.0,62.0,3.2,15.0,257.0,201.78,139.92
2016,6,21,6,45,694.0,65.5,3.2,15.5,308.5,255.81,187.83
2016,6,21,7,0,739.0,69.0,3.2,16.0,360.0,313.06,238.42
2016,6,21,7,15,767.0,72.5,3.2,16.0,411.5,368.07,287.28
2016,6,21,7,30,795.0,76.0,3.2,16.0,463.0,425.27,336.78
2016,6,21,7,45,817.5,78.0,3.2,16.5,513.0,480.2,382.53
2016,6,21,8,0,840.0,80.0,3.2,17.0,563.0,536.36,427.73
2016,6,21,8,15,855.5,82.5,3.15,17.0,610.0,589.27,469.73
2016,6,21,8,30,871.0,85.0,3.1,17.0,657.0,642.01,510.39
2016,6,21,8,45,883.5,87.0,3.1,17.5,700.5,691.78,546.4
2016,6,21,9,0,896.0,89.0,3.1,18.0,744.0,740.6,579.26
2016,6,21,9,15,905.0,90.5,3.1,18.5,782.5,785.04,608.42
2016,6,21,9,30,914.0,92.0,3.1,19.0,821.0,827.78,635.94
2016,6,21,9,45,915.0,97.0,3.1,19.5,853.0,865.48,659.56
2016,6,21,10,0,916.0,102.0,3.1,20.0,885.0,900.54,681.11
2016,6,21,10,15,921.5,103.0,3.1,20.0,912.0,932.79,701.88
2016,6,21,10,30,927.0,104.0,3.1,20.0,939.0,962.37,720.77
2016,6,21,10,45,929.0,106.0,3.15,20.5,959.5,986.86,735.2
2016,6,21,11,0,931.0,108.0,3.2,21.0,980.0,1008.26,747.59
2016,6,21,11,15,933.5,108.5,3.25,21.0,993.5,1025.46,758.69
2016,6,21,11,30,936.0,109.0,3.3,21.0,1007.0,1039.42,767.77
2016,6,21,11,45,936.0,110.0,3.4,21.0,1013.0,1048.1,773.91
2016,6,21,12,0,936.0,111.0,3.5,21.0,1019.0,1053.41,777.99
2016,6,21,12,15,936.0,111.0,3.65,21.0,1018.0,1054.34,779.69
2016,6,21,12,30,936.0,111.0,3.8,21.0,1017.0,1051.9,779.27
2016,6,21,12,45,933.0,111.5,3.95,21.0,1008.5,1043.61,775.06
2016,6,21,13,0,930.0,112.0,4.1,21.0,1000.0,1032.02,768.72
2016,6,21,13,15,927.0,111.5,4.25,21.0,984.5,1016.18,759.56
2016,6,21,13,30,924.0,111.0,4.4,21.0,969.0,997.17,748.26
2016,6,21,13,45,919.5,110.0,4.6,21.0,946.5,973.18,734.33
2016,6,21,14,0,915.0,109.0,4.8,21.0,924.0,946.29,718.34
2016,6,21,14,15,909.0,107.5,4.95,20.5,895.0,914.79,699.93
2016,6,21,14,30,903.0,106.0,5.1,20.0,866.0,880.77,679.4
2016,6,21,14,45,894.5,104.5,5.25,20.0,831.5,842.32,654.04
2016,6,21,15,0,886.0,103.0,5.4,20.0,797.0,801.87,626.88
2016,6,21,15,15,875.5,101.0,5.5,19.5,757.0,757.62,597.48
2016,6,21,15,30,865.0,99.0,5.6,19.0,717.0,711.94,566.49
2016,6,21,15,45,850.0,97.0,5.7,19.0,672.5,662.09,529.74
2016,6,21,16,0,835.0,95.0,5.8,19.0,628.0,612.09,490.82
2016,6,21,16,15,817.5,92.5,5.8,18.5,580.5,559.15,449.27
2016,6,21,16,30,800.0,90.0,5.8,18.0,533.0,506.43,406.65
2016,6,21,16,45,775.0,86.5,5.8,17.5,483.0,449.66,359.57
2016,6,21,17,0,750.0,83.0,5.8,17.0,433.0,394.41,312.35
2016,6,21,17,15,718.0,79.0,5.75,16.5,382.0,337.91,262.95
2016,6,21,17,30,686.0,75.0,5.7,16.0,331.0,283.0,213.94
2016,6,21,17,45,638.0,70.0,5.7,16.0,280.0,227.15,163.96
2016,6,21,18,0,590.0,65.0,5.7,16.0,229.0,176.31,118.99
2016,6,21,18,15,524.5,57.5,5.55,15.5,181.5,125.85,77.4
2016,6,21,18,30,459.0,50.0,5.4,15.0,134.0,82.71,45.65
2016,6,21,18,45,358.0,40.0,5.3,14.5,93.5,43.54,23.06
2016,6,21,19,0,257.0,30.0,5.2,14.0,53.0,23.68,13.12
2016,6,21,19,15,128.5,15.0,5.1,14.0,26.5,11.54,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,5,15,174.0,17.0,5.7,12.0,36.0,12.62,0.53
2016,6,22,5,30,348.0,34.0,5.9,12.0,72.0,26.27,16.7
2016,6,22,5,45,435.0,43.0,6.1,12.5,115.5,59.66,30.94
2016,6,22,6,0,522.0,52.0,6.3,13.0,159.0,103.1,59.38
2016,6,22,6,15,582.0,58.5,6.25,13.0,208.0,149.49,96.42
2016,6,22,6,30,642.0,65.0,6.2,13.0,257.0,202.53,142.41
2016,6,22,6,45,321.0,88.0,6.2,13.5,184.0,172.32,131.38
2016,6,22,7,0,0.0,111.0,6.2,14.0,111.0,106.81,84.99
2016,6,22,7,15,0.0,128.0,6.15,14.0,128.0,123.29,98.58
2016,6,22,7,30,0.0,145.0,6.1,14.0,145.0,139.83,112.0
2016,6,22,7,45,3.0,162.0,6.1,14.5,164.0,157.88,126.33
2016,6,22,8,0,6.0,179.0,6.1,15.0,183.0,176.28,140.79
2016,6,22,8,15,5.0,180.5,6.0,15.0,184.0,177.65,141.45
2016,6,22,8,30,4.0,182.0,5.9,15.0,185.0,178.87,142.02
2016,6,22,8,45,5.5,194.5,5.8,15.5,198.5,192.36,152.31
2016,6,22,9,0,7.0,207.0,5.7,16.0,212.0,206.0,162.62
2016,6,22,9,15,8.0,216.0,5.6,16.0,222.0,215.96,170.23
2016,6,22,9,30,9.0,225.0,5.5,16.0,232.0,225.99,177.89
2016,6,22,9,45,10.0,232.0,5.45,16.0,240.5,234.12,184.05
2016,6,22,10,0,11.0,239.0,5.4,16.0,249.0,242.29,190.25
2016,6,22,10,15,84.5,342.0,5.35,16.0,418.5,414.49,326.8
2016,6,22,10,30,158.0,445.0,5.3,16.0,588.0,593.36,463.03
2016,6,22,10,45,99.5,422.5,5.25,16.5,513.5,514.61,400.35
2016,6,22,11,0,41.0,400.0,5.2,17.0,439.0,437.93,339.46
2016,6,22,11,15,501.5,250.5,5.15,17.0,731.0,755.01,593.0
2016,6,22,11,30,962.0,101.0,5.1,17.0,1023.0,1056.9,808.0
2016,6,22,11,45,730.5,249.5,5.05,17.0,953.0,993.29,761.18
2016,6,22,12,0,499.0,398.0,5.0,17.0,883.0,914.02,698.35
2016,6,22,12,15,257.5,352.5,5.0,17.0,603.5,621.0,482.71
2016,6,22,12,30,16.0,307.0,5.0,17.0,324.0,316.59,245.26
2016,6,22,12,45,61.0,388.5,5.0,17.0,447.5,448.31,348.2
2016,6,22,13,0,106.0,470.0,5.0,17.0,571.0,574.43,443.29
2016,6,22,13,15,181.5,460.5,5.0,17.0,630.5,641.84,495.5
2016,6,22,13,30,257.0,451.0,5.0,17.0,690.0,705.56,544.52
2016,6,22,13,45,294.5,428.5,5.05,17.0,696.0,711.66,550.7
2016,6,22,14,0,332.0,406.0,5.1,17.0,702.0,715.1,555.19
2016,6,22,14,15,332.5,391.0,5.1,16.5,679.5,690.42,538.79
2016,6,22,14,30,333.0,376.0,5.1,16.0,657.0,664.64,521.53
2016,6,22,14,45,453.5,313.0,5.1,16.0,678.0,692.12,546.39
2016,6,22,15,0,574.0,250.0,5.1,16.0,699.0,706.49,560.93
2016,6,22,15,15,355.0,290.0,5.1,16.0,563.5,555.89,442.7
2016,6,22,15,30,136.0,330.0,5.1,16.0,428.0,422.42,335.32
2016,6,22,15,45,149.5,308.0,5.1,16.0,409.5,402.63,321.14
2016,6,22,16,0,163.0,286.0,5.1,16.0,391.0,381.39,305.23
2016,6,22,16,15,153.5,263.0,5.1,15.5,355.5,344.62,276.92
2016,6,22,16,30,144.0,240.0,5.1,15.0,320.0,308.6,248.78
2016,6,22,16,45,94.0,210.0,5.2,15.0,260.5,246.77,198.82
2016,6,22,17,0,44.0,180.0,5.3,15.0,201.0,191.58,154.02
2016,6,22,17,15,23.5,151.5,5.4,14.5,162.5,153.91,123.59
2016,6,22,17,30,3.0,123.0,5.5,14.0,124.0,118.88,95.13
2016,6,22,17,45,1.5,104.5,5.6,14.0,105.0,100.41,79.79
2016,6,22,18,0,0.0,86.0,5.7,14.0,86.0,82.2,64.43
2016,6,22,18,15,232.0,68.5,5.7,13.5,111.0,94.73,64.7
2016,6,22,18,30,464.0,51.0,5.7,13.0,136.0,84.43,47.24
2016,6,22,18,45,360.0,41.0,5.7,13.0,95.0,44.82,24.12
2016,6,22,19,0,256.0,31.0,5.7,13.0,54.0,24.66,14.02
2016,6,22,19,15,128.0,15.5,5.7,13.0,27.0,12.08,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,23,5,15,187.0,16.0,5.75,12.0,36.0,11.76,0.0
2016,6,23,5,30,374.0,32.0,5.8,12.0,72.0,24.41,15.09
2016,6,23,5,45,468.5,39.5,5.9,12.5,116.5,57.73,28.42
2016,6,23,6,0,563.0,47.0,6.0,13.0,161.0,102.33,57.01
2016,6,23,6,15,620.0,52.5,5.95,13.0,210.5,149.49,94.72
2016,6,23,6,30,677.0,58.0,5.9,13.0,260.0,204.19,142.38
2016,6,23,6,45,720.5,61.5,5.9,13.5,312.5,257.93,191.14
2016,6,23,7,0,764.0,65.0,5.9,14.0,365.0,316.06,243.78
2016,6,23,7,15,792.0,68.5,5.75,14.0,417.0,372.38,294.99
2016,6,23,7,30,820.0,72.0,5.6,14.0,469.0,430.87,346.84
2016,6,23,7,45,843.0,74.0,5.45,14.5,520.0,487.76,395.35
2016,6,23,8,0,866.0,76.0,5.3,15.0,571.0,545.07,442.6
2016,6,23,8,15,881.0,78.0,5.15,15.0,619.0,598.46,486.12
2016,6,23,8,30,896.0,80.0,5.0,15.0,667.0,651.6,528.14
2016,6,23,8,45,909.0,81.5,4.85,15.5,711.5,702.36,565.27
2016,6,23,9,0,922.0,83.0,4.7,16.0,756.0,752.15,599.15
2016,6,23,9,15,930.0,84.5,4.6,16.0,794.5,796.94,630.06
2016,6,23,9,30,938.0,86.0,4.5,16.0,833.0,839.88,659.19
2016,6,23,9,45,939.5,90.0,4.4,16.5,865.0,877.9,683.06
2016,6,23,10,0,941.0,94.0,4.3,17.0,897.0,913.24,704.65
2016,6,23,10,15,945.0,95.5,4.3,17.0,923.5,945.47,726.08
2016,6,23,10,30,949.0,97.0,4.3,17.0,950.0,974.87,745.44
2016,6,23,10,45,951.0,97.5,4.3,17.5,970.0,998.42,759.29
2016,6,23,11,0,953.0,98.0,4.3,18.0,990.0,1018.82,770.99
2016,6,23,11,15,954.0,98.5,4.4,18.0,1002.5,1034.99,782.02
2016,6,23,11,30,955.0,99.0,4.5,18.0,1015.0,1047.82,791.2
2016,6,23,11,45,956.0,98.0,4.6,18.0,1020.5,1055.73,797.17
2016,6,23,12,0,957.0,97.0,4.7,18.0,1026.0,1060.21,800.97
2016,6,23,12,15,956.0,97.0,4.85,18.0,1024.5,1060.26,802.35
2016,6,23,12,30,955.0,97.0,5.0,18.0,1023.0,1056.86,801.47
2016,6,23,12,45,951.5,98.0,5.15,18.0,1013.5,1048.55,797.3
2016,6,23,13,0,948.0,99.0,5.3,18.0,1004.0,1036.89,790.86
2016,6,23,13,15,945.0,98.0,5.45,18.0,988.5,1020.38,781.07
2016,6,23,13,30,942.0,97.0,5.6,18.0,973.0,1000.64,769.01
2016,6,23,13,45,939.5,95.5,5.75,18.0,951.0,977.72,754.65
2016,6,23,14,0,937.0,94.0,5.9,18.0,929.0,951.74,738.02
2016,6,23,14,15,931.0,93.0,6.0,17.5,900.5,920.23,718.42
2016,6,23,14,30,925.0,92.0,6.1,17.0,872.0,886.12,696.72
2016,6,23,14,45,920.5,89.0,6.2,17.0,838.0,848.78,671.05
2016,6,23,15,0,916.0,86.0,6.3,17.0,804.0,809.07,643.4
2016,6,23,15,15,905.5,84.5,6.3,17.0,763.5,764.24,611.25
2016,6,23,15,30,895.0,83.0,6.3,17.0,723.0,717.91,577.69
2016,6,23,15,45,883.0,80.5,6.35,17.0,678.5,668.3,541.19
2016,6,23,16,0,871.0,78.0,6.4,17.0,634.0,617.8,501.16
2016,6,23,16,15,854.0,75.5,6.35,16.5,586.0,563.8,458.04
2016,6,23,16,30,837.0,73.0,6.3,16.0,538.0,509.89,413.75
2016,6,23,16,45,812.5,71.0,6.3,16.0,487.0,453.3,365.37
2016,6,23,17,0,788.0,69.0,6.3,16.0,436.0,397.31,316.3
2016,6,23,17,15,758.5,65.5,6.2,15.5,385.0,340.23,265.75
2016,6,23,17,30,729.0,62.0,6.1,15.0,334.0,285.61,216.26
2016,6,23,17,45,683.0,58.0,6.05,15.0,283.0,229.04,164.95
2016,6,23,18,0,637.0,54.0,6.0,15.0,232.0,177.23,118.49
2016,6,23,18,15,575.5,48.5,5.85,14.5,184.5,125.33,75.09
2016,6,23,18,30,514.0,43.0,5.7,14.0,137.0,81.52,42.57
2016,6,23,18,45,410.5,35.0,5.6,14.0,95.5,40.97,19.67
2016,6,23,19,0,307.0,27.0,5.5,14.0,54.0,20.7,10.83
2016,6,23,19,15,153.5,13.5,5.4,14.0,27.0,10.12,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,195.5,15.0,4.95,13.0,36.0,10.91,0.0
2016,6,24,5,30,391.0,30.0,5.1,13.0,72.0,22.58,13.44
2016,6,24,5,45,477.5,38.0,5.35,13.5,116.0,56.33,27.01
2016,6,24,6,0,564.0,46.0,5.6,14.0,160.0,100.95,55.6
2016,6,24,6,15,326.0,80.0,5.55,14.0,150.5,126.28,87.42
2016,6,24,6,30,88.0,114.0,5.5,14.0,141.0,126.48,98.52
2016,6,24,6,45,95.0,135.0,5.5,14.0,169.0,154.15,122.21
2016,6,24,7,0,102.0,156.0,5.5,14.0,197.0,182.69,146.43
2016,6,24,7,15,73.5,172.0,5.35,14.0,203.5,193.26,155.88
2016,6,24,7,30,45.0,188.0,5.2,14.0,210.0,200.89,162.24
2016,6,24,7,45,75.0,217.5,5.1,14.5,258.5,246.96,199.36
2016,6,24,8,0,105.0,247.0,5.0,15.0,307.0,296.19,238.56
2016,6,24,8,15,250.0,249.5,4.9,15.0,408.5,393.34,317.56
2016,6,24,8,30,395.0,252.0,4.8,15.0,510.0,500.69,403.41
2016,6,24,8,45,650.0,173.5,4.75,15.5,632.5,619.56,498.68
2016,6,24,9,0,905.0,95.0,4.7,16.0,755.0,751.48,599.14
2016,6,24,9,15,614.5,223.0,4.6,16.0,682.0,697.79,553.42
2016,6,24,9,30,324.0,351.0,4.5,16.0,609.0,612.34,481.29
2016,6,24,9,45,632.0,226.0,4.4,16.5,756.0,762.25,599.48
2016,6,24,10,0,940.0,101.0,4.3,17.0,903.0,919.08,709.62
2016,6,24,10,15,945.5,102.5,4.2,17.0,931.0,952.66,730.53
2016,6,24,10,30,951.0,104.0,4.1,17.0,959.0,983.51,750.2
2016,6,24,10,45,953.0,105.5,4.1,17.5,979.5,1008.17,764.7
2016,6,24,11,0,955.0,107.0,4.1,18.0,1000.0,1029.66,777.04
2016,6,24,11,15,957.5,107.5,4.1,18.0,1014.0,1047.38,788.33
2016,6,24,11,30,960.0,108.0,4.1,18.0,1028.0,1061.78,797.49
2016,6,24,11,45,959.5,109.0,4.2,18.0,1034.5,1070.31,803.51
2016,6,24,12,0,959.0,110.0,4.3,18.0,1041.0,1075.38,807.37
2016,6,24,12,15,959.0,110.0,4.45,18.0,1040.0,1076.48,809.25
2016,6,24,12,30,959.0,110.0,4.6,18.0,1039.0,1074.12,809.28
2016,6,24,12,45,952.5,113.0,4.75,18.5,1029.5,1064.87,803.14
2016,6,24,13,0,946.0,116.0,4.9,19.0,1020.0,1052.3,794.82
2016,6,24,13,15,943.5,115.0,5.05,19.0,1004.0,1036.36,785.77
2016,6,24,13,30,941.0,114.0,5.2,19.0,988.0,1017.18,774.44
2016,6,24,13,45,937.0,112.5,5.35,19.0,965.5,992.93,759.54
2016,6,24,14,0,933.0,111.0,5.5,19.0,943.0,965.68,742.42
2016,6,24,14,15,927.0,109.5,5.5,18.5,914.0,933.81,722.36
2016,6,24,14,30,921.0,108.0,5.5,18.0,885.0,899.34,700.29
2016,6,24,14,45,913.0,106.5,5.55,18.0,850.0,860.8,674.03
2016,6,24,15,0,905.0,105.0,5.6,18.0,815.0,820.15,646.0
2016,6,24,15,15,894.5,103.0,5.55,18.0,774.5,775.23,614.12
2016,6,24,15,30,884.0,101.0,5.5,18.0,734.0,728.82,580.86
2016,6,24,15,45,869.5,99.0,5.5,18.0,688.5,678.5,543.61
2016,6,24,16,0,855.0,97.0,5.5,18.0,643.0,627.99,504.1
2016,6,24,16,15,837.0,94.0,5.45,17.5,594.5,573.32,461.21
2016,6,24,16,30,819.0,91.0,5.4,17.0,546.0,518.86,417.24
2016,6,24,16,45,793.5,88.0,5.35,17.0,495.0,461.36,368.86
2016,6,24,17,0,768.0,85.0,5.3,17.0,444.0,405.39,320.51
2016,6,24,17,15,735.5,80.5,5.2,16.5,391.5,347.19,269.88
2016,6,24,17,30,703.0,76.0,5.1,16.0,339.0,290.62,219.61
2016,6,24,17,45,655.5,71.0,5.1,15.5,287.5,233.86,169.22
2016,6,24,18,0,608.0,66.0,5.1,15.0,236.0,182.04,123.52
2016,6,24,18,15,540.5,58.5,4.85,14.5,187.0,130.14,80.58
2016,6,24,18,30,473.0,51.0,4.6,14.0,138.0,85.81,47.72
2016,6,24,18,45,369.0,41.0,4.45,14.0,96.5,45.56,24.24
2016,6,24,19,0,265.0,31.0,4.3,14.0,55.0,24.61,13.99
2016,6,24,19,15,132.5,15.5,4.1,14.0,27.5,11.97,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,162.5,17.0,2.8,13.0,34.5,12.73,0.0
2016,6,25,5,30,325.0,34.0,2.8,13.0,69.0,26.47,16.7
2016,6,25,5,45,422.0,43.0,2.85,13.5,112.5,57.69,29.98
2016,6,25,6,0,519.0,52.0,2.9,14.0,156.0,101.23,57.73
2016,6,25,6,15,579.0,58.5,2.8,14.0,205.0,147.3,93.92
2016,6,25,6,30,639.0,65.0,2.7,14.0,254.0,200.03,138.92
2016,6,25,6,45,683.0,69.5,2.65,14.5,306.0,252.94,185.85
2016,6,25,7,0,727.0,74.0,2.6,15.0,358.0,311.4,237.34
2016,6,25,7,15,757.0,78.0,2.6,15.5,410.0,367.02,286.02
2016,6,25,7,30,787.0,82.0,2.6,16.0,462.0,425.08,335.33
2016,6,25,7,45,811.0,84.5,2.65,16.5,513.0,480.89,381.56
2016,6,25,8,0,835.0,87.0,2.7,17.0,564.0,537.95,427.27
2016,6,25,8,15,852.0,89.5,2.7,17.0,612.0,591.68,469.75
2016,6,25,8,30,869.0,92.0,2.7,17.0,660.0,645.32,510.97
2016,6,25,8,45,883.0,94.0,2.75,17.5,704.5,696.14,548.11
2016,6,25,9,0,897.0,96.0,2.8,18.0,749.0,746.15,581.83
2016,6,25,9,15,907.0,98.0,2.8,18.0,789.0,792.06,612.93
2016,6,25,9,30,917.0,100.0,2.8,18.0,829.0,836.34,642.53
2016,6,25,9,45,919.5,104.0,2.85,18.5,861.5,874.54,666.7
2016,6,25,10,0,922.0,108.0,2.9,19.0,894.0,910.19,688.91
2016,6,25,10,15,928.0,109.5,2.95,19.0,922.5,943.75,710.86
2016,6,25,10,30,934.0,111.0,3.0,19.0,951.0,974.65,730.97
2016,6,25,10,45,938.0,111.5,3.05,19.5,972.0,999.85,745.83
2016,6,25,11,0,942.0,112.0,3.1,20.0,993.0,1022.02,758.69
2016,6,25,11,15,945.0,113.0,3.2,20.0,1007.5,1040.57,771.09
2016,6,25,11,30,948.0,114.0,3.3,20.0,1022.0,1055.86,781.46
2016,6,25,11,45,948.5,114.5,3.4,20.0,1028.5,1064.83,787.79
2016,6,25,12,0,949.0,115.0,3.5,20.0,1035.0,1070.39,792.05
2016,6,25,12,15,949.0,115.0,3.65,20.0,1034.5,1071.52,793.92
2016,6,25,12,30,949.0,115.0,3.8,20.0,1034.0,1069.24,793.63
2016,6,25,12,45,949.5,113.0,3.95,20.0,1026.5,1062.01,790.16
2016,6,25,13,0,950.0,111.0,4.1,20.0,1019.0,1051.37,784.48
2016,6,25,13,15,947.0,110.5,4.2,20.0,1003.5,1035.43,774.98
2016,6,25,13,30,944.0,110.0,4.3,20.0,988.0,1016.25,763.34
2016,6,25,13,45,939.0,109.5,4.4,20.0,965.0,992.05,748.23
2016,6,25,14,0,934.0,109.0,4.5,20.0,942.0,964.9,731.48
2016,6,25,14,15,928.0,107.5,4.55,20.0,912.5,933.03,710.95
2016,6,25,14,30,922.0,106.0,4.6,20.0,883.0,898.56,688.48
2016,6,25,14,45,913.5,104.5,4.7,20.0,848.0,859.6,662.98
2016,6,25,15,0,905.0,103.0,4.8,20.0,813.0,818.57,635.69
2016,6,25,15,15,894.0,101.0,4.8,19.5,772.0,773.29,605.61
2016,6,25,15,30,883.0,99.0,4.8,19.0,731.0,726.57,574.01
2016,6,25,15,45,869.0,96.5,4.8,19.0,686.0,676.14,537.3
2016,6,25,16,0,855.0,94.0,4.8,19.0,641.0,625.01,497.87
2016,6,25,16,15,837.0,91.0,4.8,18.5,592.5,570.78,455.94
2016,6,25,16,30,819.0,88.0,4.8,18.0,544.0,516.34,412.54
2016,6,25,16,45,795.0,85.0,4.85,18.0,493.0,459.55,365.31
2016,6,25,17,0,771.0,82.0,4.9,18.0,442.0,404.13,317.87
2016,6,25,17,15,739.0,77.5,4.85,17.5,390.0,345.95,267.59
2016,6,25,17,30,707.0,73.0,4.8,17.0,338.0,290.52,218.5
2016,6,25,17,45,661.5,68.0,4.8,17.0,286.5,232.89,167.24
2016,6,25,18,0,616.0,63.0,4.8,17.0,235.0,181.12,121.49
2016,6,25,18,15,550.5,56.0,4.7,16.5,187.0,129.51,78.99
2016,6,25,18,30,485.0,49.0,4.6,16.0,139.0,85.21,46.33
2016,6,25,18,45,381.0,39.5,4.55,15.5,97.0,44.71,23.04
2016,6,25,19,0,277.0,30.0,4.5,15.0,55.0,23.59,13.13
2016,6,25,19,15,138.5,15.0,4.45,14.5,27.5,11.49,0.0
2016,6,25,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,167.5,16.0,3.5,13.0,33.5,11.86,0.0
2016,6,26,5,30,335.0,32.0,3.5,13.0,67.0,24.59,15.06
2016,6,26,5,45,426.0,40.5,3.5,13.5,110.0,55.06,27.82
2016,6,26,6,0,517.0,49.0,3.5,14.0,153.0,97.63,54.85
2016,6,26,6,15,575.5,55.5,3.4,14.0,201.5,143.29,90.74
2016,6,26,6,30,634.0,62.0,3.3,14.0,250.0,195.43,135.37
2016,6,26,6,45,333.0,103.0,3.2,14.5,203.5,188.48,143.17
2016,6,26,7,0,32.0,144.0,3.1,15.0,157.0,148.25,118.27
2016,6,26,7,15,82.5,173.0,3.05,15.0,211.5,197.47,158.16
2016,6,26,7,30,133.0,202.0,3.0,15.0,266.0,253.1,203.08
2016,6,26,7,45,138.0,225.5,2.95,15.5,298.5,286.24,229.21
2016,6,26,8,0,143.0,249.0,2.9,16.0,331.0,319.82,255.19
2016,6,26,8,15,109.0,266.0,2.9,16.5,331.5,322.79,256.28
2016,6,26,8,30,75.0,283.0,2.9,17.0,332.0,323.82,255.55
2016,6,26,8,45,169.0,304.5,2.9,17.5,425.0,415.26,326.92
2016,6,26,9,0,263.0,326.0,2.9,18.0,518.0,515.35,402.69
2016,6,26,9,15,201.5,352.0,2.9,18.0,503.5,503.08,391.01
2016,6,26,9,30,140.0,378.0,2.9,18.0,489.0,488.53,377.9
2016,6,26,9,45,228.0,382.5,2.9,18.5,573.0,572.21,440.83
2016,6,26,10,0,316.0,387.0,2.9,19.0,657.0,665.24,508.34
2016,6,26,10,15,219.0,413.0,2.95,19.0,603.5,610.53,465.37
2016,6,26,10,30,122.0,439.0,3.0,19.0,550.0,554.07,421.27
2016,6,26,10,45,170.0,450.5,3.05,19.5,608.0,614.46,465.54
2016,6,26,11,0,218.0,462.0,3.1,20.0,666.0,676.22,509.38
2016,6,26,11,15,577.0,284.0,3.2,20.0,834.5,861.91,651.4
2016,6,26,11,30,936.0,106.0,3.3,20.0,1003.0,1035.8,769.87
2016,6,26,11,45,604.0,289.5,3.4,20.0,870.0,907.11,680.63
2016,6,26,12,0,272.0,473.0,3.5,20.0,737.0,757.98,567.08
2016,6,26,12,15,308.0,459.5,3.6,20.0,758.5,780.8,585.67
2016,6,26,12,30,344.0,446.0,3.7,20.0,780.0,802.22,602.16
2016,6,26,12,45,297.0,457.5,3.85,20.5,744.0,764.72,573.97
2016,6,26,13,0,250.0,469.0,4.0,21.0,708.0,726.65,545.55
2016,6,26,13,15,327.5,430.0,4.15,20.5,738.0,758.44,572.93
2016,6,26,13,30,405.0,391.0,4.3,20.0,768.0,791.09,600.39
2016,6,26,13,45,451.0,367.0,4.5,20.0,777.0,800.98,610.15
2016,6,26,14,0,497.0,343.0,4.7,20.0,786.0,807.24,617.57
2016,6,26,14,15,688.5,228.5,4.8,20.0,821.0,848.94,654.62
2016,6,26,14,30,880.0,114.0,4.9,20.0,856.0,871.1,671.65
2016,6,26,14,45,564.5,238.5,5.05,20.0,707.0,711.56,555.03
2016,6,26,15,0,249.0,363.0,5.2,20.0,558.0,560.9,436.03
2016,6,26,15,15,228.0,345.5,5.2,19.5,517.5,513.67,402.06
2016,6,26,15,30,207.0,328.0,5.2,19.0,477.0,471.05,370.64
2016,6,26,15,45,507.0,215.5,5.25,19.0,548.0,554.51,441.5
2016,6,26,16,0,807.0,103.0,5.3,19.0,619.0,605.36,484.53
2016,6,26,16,15,788.0,99.5,5.25,18.5,571.5,551.87,442.35
2016,6,26,16,30,769.0,96.0,5.2,18.0,524.0,498.78,399.69
2016,6,26,16,45,743.5,92.5,5.2,18.0,474.5,443.29,353.3
2016,6,26,17,0,718.0,89.0,5.2,18.0,425.0,388.47,306.33
2016,6,26,17,15,685.5,84.0,5.05,17.5,375.0,332.24,257.66
2016,6,26,17,30,653.0,79.0,4.9,17.0,325.0,278.87,210.45
2016,6,26,17,45,608.5,73.0,4.8,17.0,275.0,224.58,162.17
2016,6,26,18,0,564.0,67.0,4.7,17.0,225.0,174.92,118.44
2016,6,26,18,15,499.5,59.5,4.6,16.5,178.5,125.8,78.13
2016,6,26,18,30,435.0,52.0,4.5,16.0,132.0,83.92,47.2
2016,6,26,18,45,341.0,41.0,4.45,15.5,92.0,45.02,24.07
2016,6,26,19,0,247.0,30.0,4.4,15.0,52.0,23.57,13.12
2016,6,26,19,15,123.5,15.0,4.35,14.5,26.0,11.65,0.0
2016,6,26,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,175.0,15.0,3.65,13.0,33.5,11.01,0.0
2016,6,27,5,30,350.0,30.0,3.6,13.0,67.0,22.75,13.47
2016,6,27,5,45,438.0,38.5,3.55,13.5,109.5,53.3,26.17
2016,6,27,6,0,526.0,47.0,3.5,14.0,152.0,96.13,53.25
2016,6,27,6,15,276.0,76.5,3.35,14.0,133.0,114.02,79.09
2016,6,27,6,30,26.0,106.0,3.2,14.0,114.0,105.98,83.46
2016,6,27,6,45,31.5,125.5,3.1,14.5,137.0,128.02,101.76
2016,6,27,7,0,37.0,145.0,3.0,15.0,160.0,150.77,120.35
2016,6,27,7,15,38.0,165.0,2.95,15.0,182.0,172.95,138.51
2016,6,27,7,30,39.0,185.0,2.9,15.0,204.0,195.3,156.52
2016,6,27,7,45,102.5,216.5,2.85,15.5,273.5,259.12,207.56
2016,6,27,8,0,166.0,248.0,2.8,16.0,343.0,331.05,264.26
2016,6,27,8,15,123.5,266.0,2.85,16.5,340.5,333.04,264.42
2016,6,27,8,30,81.0,284.0,2.9,17.0,338.0,328.54,259.31
2016,6,27,8,45,182.5,302.5,3.0,17.5,433.0,422.32,332.75
2016,6,27,9,0,284.0,321.0,3.1,18.0,528.0,525.35,411.1
2016,6,27,9,15,201.0,348.0,3.15,18.0,498.5,498.63,388.26
2016,6,27,9,30,118.0,375.0,3.2,18.0,469.0,467.96,362.59
2016,6,27,9,45,296.5,348.0,3.25,18.5,597.5,598.54,463.52
2016,6,27,10,0,475.0,321.0,3.3,19.0,726.0,740.55,568.42
2016,6,27,10,15,369.5,375.5,3.35,19.5,696.5,711.65,542.28
2016,6,27,10,30,264.0,430.0,3.4,20.0,667.0,680.2,515.13
2016,6,27,10,45,585.0,276.0,3.5,20.5,818.0,839.87,637.44
2016,6,27,11,0,906.0,122.0,3.6,21.0,969.0,997.1,744.46
2016,6,27,11,15,909.0,122.5,3.65,21.0,983.0,1014.68,754.75
2016,6,27,11,30,912.0,123.0,3.7,21.0,997.0,1029.13,764.2
2016,6,27,11,45,645.5,274.5,3.8,21.0,895.5,933.52,699.62
2016,6,27,12,0,379.0,426.0,3.9,21.0,794.0,817.43,611.61
2016,6,27,12,15,647.0,275.0,4.05,21.0,902.0,939.85,706.82
2016,6,27,12,30,915.0,124.0,4.2,21.0,1010.0,1044.43,777.99
2016,6,27,12,45,672.5,261.0,4.35,21.5,910.0,945.44,709.98
2016,6,27,13,0,430.0,398.0,4.5,22.0,810.0,836.77,627.32
2016,6,27,13,15,672.5,257.0,4.6,21.5,888.5,925.23,699.94
2016,6,27,13,30,915.0,116.0,4.7,21.0,967.0,995.11,749.98
2016,6,27,13,45,646.5,250.5,4.85,21.0,844.5,868.28,662.93
2016,6,27,14,0,378.0,385.0,5.0,21.0,722.0,736.7,562.59
2016,6,27,14,15,637.0,247.5,5.05,21.0,794.0,822.59,633.87
2016,6,27,14,30,896.0,110.0,5.1,21.0,866.0,881.11,677.47
2016,6,27,14,45,888.5,108.0,5.15,21.0,831.5,843.36,651.63
2016,6,27,15,0,881.0,106.0,5.2,21.0,797.0,803.54,624.61
2016,6,27,15,15,870.5,104.0,5.25,20.5,757.0,759.59,595.47
2016,6,27,15,30,860.0,102.0,5.3,20.0,717.0,714.2,564.79
2016,6,27,15,45,847.0,99.0,5.35,20.0,673.0,664.94,528.75
2016,6,27,16,0,834.0,96.0,5.4,20.0,629.0,615.4,490.48
2016,6,27,16,15,816.0,93.0,5.45,19.5,581.5,561.73,448.92
2016,6,27,16,30,798.0,90.0,5.5,19.0,534.0,508.3,406.25
2016,6,27,16,45,776.0,86.0,5.55,19.0,484.0,452.5,359.68
2016,6,27,17,0,754.0,82.0,5.6,19.0,434.0,397.88,312.82
2016,6,27,17,15,722.5,77.5,5.55,18.5,383.5,340.74,263.38
2016,6,27,17,30,691.0,73.0,5.5,18.0,333.0,285.18,214.25
2016,6,27,17,45,648.5,67.5,5.5,17.5,282.5,229.8,165.14
2016,6,27,18,0,606.0,62.0,5.5,17.0,232.0,178.81,120.18
2016,6,27,18,15,542.5,55.0,5.35,16.5,184.5,127.96,78.12
2016,6,27,18,30,479.0,48.0,5.2,16.0,137.0,84.2,45.68
2016,6,27,18,45,381.5,38.5,5.1,15.5,96.0,44.13,22.4
2016,6,27,19,0,284.0,29.0,5.0,15.0,55.0,22.59,12.34
2016,6,27,19,15,142.0,14.5,4.85,15.0,27.5,11.02,0.0
2016,6,27,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,145.0,16.5,3.65,13.0,31.5,12.4,0.0
2016,6,28,5,30,290.0,33.0,3.6,13.0,63.0,25.71,15.89
2016,6,28,5,45,380.0,43.0,3.6,13.5,104.5,54.27,28.81
2016,6,28,6,0,470.0,53.0,3.6,14.0,146.0,95.43,55.07
2016,6,28,6,15,531.0,60.0,3.5,14.0,193.5,139.26,89.21
2016,6,28,6,30,592.0,67.0,3.4,14.0,241.0,189.88,132.18
2016,6,28,6,45,296.0,93.5,3.3,14.5,180.5,168.85,127.96
2016,6,28,7,0,0.0,120.0,3.2,15.0,120.0,115.3,91.6
2016,6,28,7,15,9.5,145.5,3.15,15.0,150.5,143.51,114.67
2016,6,28,7,30,19.0,171.0,3.1,15.0,181.0,172.87,138.38
2016,6,28,7,45,31.5,198.5,3.05,15.5,216.0,207.4,165.78
2016,6,28,8,0,44.0,226.0,3.0,16.0,251.0,242.95,193.6
2016,6,28,8,15,41.0,242.0,2.95,16.0,267.0,259.61,206.25
2016,6,28,8,30,38.0,258.0,2.9,16.0,283.0,275.94,218.53
2016,6,28,8,45,58.5,291.0,2.9,16.5,332.5,324.53,255.94
2016,6,28,9,0,79.0,324.0,2.9,17.0,382.0,375.0,294.05
2016,6,28,9,15,74.5,340.0,2.85,17.0,396.5,391.31,305.54
2016,6,28,9,30,70.0,356.0,2.8,17.0,411.0,407.1,316.66
2016,6,28,9,45,258.5,343.0,2.8,17.5,561.0,561.82,436.54
2016,6,28,10,0,447.0,330.0,2.8,18.0,711.0,725.11,556.83
2016,6,28,10,15,254.5,369.0,2.85,18.0,588.0,602.35,462.27
2016,6,28,10,30,62.0,408.0,2.9,18.0,465.0,462.71,353.91
2016,6,28,10,45,82.5,431.5,3.0,18.5,508.5,507.65,387.42
2016,6,28,11,0,103.0,455.0,3.1,19.0,552.0,553.21,420.09
2016,6,28,11,15,127.0,468.0,3.2,19.0,589.0,597.57,452.54
2016,6,28,11,30,151.0,481.0,3.3,19.0,626.0,636.6,481.02
2016,6,28,11,45,248.5,463.0,3.4,19.5,703.5,722.82,544.51
2016,6,28,12,0,346.0,445.0,3.5,20.0,781.0,803.75,602.78
2016,6,28,12,15,636.0,281.0,3.6,20.0,897.0,934.88,703.31
2016,6,28,12,30,926.0,117.0,3.7,20.0,1013.0,1048.49,780.33
2016,6,28,12,45,917.0,121.5,3.85,20.0,1003.0,1038.63,774.06
2016,6,28,13,0,908.0,126.0,4.0,20.0,993.0,1025.59,766.75
2016,6,28,13,15,574.0,290.5,4.1,19.5,835.5,863.03,655.41
2016,6,28,13,30,240.0,455.0,4.2,19.0,678.0,688.95,523.5
2016,6,28,13,45,232.5,444.5,4.3,19.0,656.5,665.72,508.31
2016,6,28,14,0,225.0,434.0,4.4,19.0,635.0,641.98,491.96
2016,6,28,14,15,245.5,414.5,4.4,19.0,627.5,638.02,490.41
2016,6,28,14,30,266.0,395.0,4.4,19.0,620.0,627.44,484.0
2016,6,28,14,45,241.0,382.0,4.45,19.0,579.0,583.84,452.13
2016,6,28,15,0,216.0,369.0,4.5,19.0,538.0,537.7,418.22
2016,6,28,15,15,166.5,349.0,4.45,18.5,475.5,471.39,368.6
2016,6,28,15,30,117.0,329.0,4.4,18.0,413.0,408.64,320.95
2016,6,28,15,45,224.5,295.0,4.4,18.0,443.5,440.39,348.52
2016,6,28,16,0,332.0,261.0,4.4,18.0,474.0,464.39,368.91
2016,6,28,16,15,310.0,243.5,4.35,17.5,430.0,417.54,332.79
2016,6,28,16,30,288.0,226.0,4.3,17.0,386.0,372.32,297.53
2016,6,28,16,45,516.5,155.5,4.3,17.0,410.0,397.02,316.93
2016,6,28,17,0,745.0,85.0,4.3,17.0,434.0,397.46,313.51
2016,6,28,17,15,394.0,113.0,4.3,16.5,296.0,253.84,198.95
2016,6,28,17,30,43.0,141.0,4.3,16.0,158.0,148.05,117.51
2016,6,28,17,45,36.0,121.0,4.35,15.5,134.0,124.22,98.07
2016,6,28,18,0,29.0,101.0,4.4,15.0,110.0,101.28,79.04
2016,6,28,18,15,246.0,75.5,4.4,14.5,123.0,105.01,72.45
2016,6,28,18,30,463.0,50.0,4.4,14.0,136.0,84.88,47.23
2016,6,28,18,45,362.5,40.0,4.4,14.0,95.0,45.07,23.69
2016,6,28,19,0,262.0,30.0,4.4,14.0,54.0,23.58,13.2
2016,6,28,19,15,131.0,15.0,4.35,13.5,27.0,11.48,0.0
2016,6,28,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,171.5,15.5,4.35,12.0,33.0,11.54,0.0
2016,6,29,5,30,343.0,31.0,4.4,12.0,66.0,23.86,14.34
2016,6,29,5,45,436.0,39.5,4.5,12.5,109.5,53.13,26.54
2016,6,29,6,0,529.0,48.0,4.6,13.0,153.0,96.18,53.49
2016,6,29,6,15,264.5,52.5,4.55,13.0,105.0,89.6,59.27
2016,6,29,6,30,0.0,57.0,4.5,13.0,57.0,55.08,41.61
2016,6,29,6,45,0.0,69.0,4.5,13.5,69.0,66.67,51.4
2016,6,29,7,0,0.0,81.0,4.5,14.0,81.0,78.23,60.96
2016,6,29,7,15,0.0,100.0,4.45,14.0,100.0,96.53,76.15
2016,6,29,7,30,0.0,119.0,4.4,14.0,119.0,114.89,91.21
2016,6,29,7,45,0.0,140.0,4.4,14.5,140.0,135.24,107.54
2016,6,29,8,0,0.0,161.0,4.4,15.0,161.0,155.67,123.69
2016,6,29,8,15,1.0,167.0,4.35,15.0,168.0,162.22,128.62
2016,6,29,8,30,2.0,173.0,4.3,15.0,175.0,168.86,133.64
2016,6,29,8,45,3.0,177.0,4.3,15.5,180.0,173.63,136.9
2016,6,29,9,0,4.0,181.0,4.3,16.0,185.0,178.48,140.23
2016,6,29,9,15,7.0,204.0,4.25,16.0,210.5,203.46,159.95
2016,6,29,9,30,10.0,227.0,4.2,16.0,236.0,228.72,179.7
2016,6,29,9,45,16.5,269.5,4.2,16.0,284.0,276.29,216.93
2016,6,29,10,0,23.0,312.0,4.2,16.0,332.0,324.43,254.08
2016,6,29,10,15,41.0,358.0,4.2,16.0,395.0,391.57,305.75
2016,6,29,10,30,59.0,404.0,4.2,16.0,458.0,455.93,354.44
2016,6,29,10,45,77.0,428.0,4.2,16.5,499.5,498.94,385.95
2016,6,29,11,0,95.0,452.0,4.2,17.0,541.0,542.5,417.52
2016,6,29,11,15,184.0,458.0,4.2,17.0,633.5,643.07,493.86
2016,6,29,11,30,273.0,464.0,4.2,17.0,726.0,745.41,569.45
2016,6,29,11,45,244.5,474.0,4.25,17.0,710.0,730.04,556.81
2016,6,29,12,0,216.0,484.0,4.3,17.0,694.0,707.57,539.99
2016,6,29,12,15,296.5,455.0,4.35,16.5,743.0,764.89,585.4
2016,6,29,12,30,377.0,426.0,4.4,16.0,792.0,815.16,625.2
2016,6,29,12,45,656.5,273.0,4.45,16.0,903.0,941.83,724.72
2016,6,29,13,0,936.0,120.0,4.5,16.0,1014.0,1047.33,797.94
2016,6,29,13,15,558.0,291.5,4.5,16.0,822.0,848.64,655.92
2016,6,29,13,30,180.0,463.0,4.5,16.0,630.0,639.82,493.03
2016,6,29,13,45,205.5,448.0,4.55,16.0,634.5,644.11,498.75
2016,6,29,14,0,231.0,433.0,4.6,16.0,639.0,646.58,502.1
2016,6,29,14,15,338.0,380.0,4.6,16.0,671.0,685.46,534.93
2016,6,29,14,30,445.0,327.0,4.6,16.0,703.0,716.77,561.63
2016,6,29,14,45,293.0,349.5,4.6,16.0,593.0,594.35,467.24
2016,6,29,15,0,141.0,372.0,4.6,16.0,483.0,481.77,378.77
2016,6,29,15,15,185.5,349.0,4.6,15.5,486.5,485.75,384.83
2016,6,29,15,30,230.0,326.0,4.6,15.0,490.0,485.79,387.23
2016,6,29,15,45,137.0,292.5,4.65,15.0,389.0,379.93,303.73
2016,6,29,16,0,44.0,259.0,4.7,15.0,288.0,280.06,223.66
2016,6,29,16,15,44.0,239.5,4.7,14.5,266.5,258.26,207.3
2016,6,29,16,30,44.0,220.0,4.7,14.0,245.0,236.44,190.51
2016,6,29,16,45,25.5,187.0,4.75,14.0,201.0,192.33,154.85
2016,6,29,17,0,7.0,154.0,4.8,14.0,157.0,151.27,121.42
2016,6,29,17,15,5.0,138.5,4.8,13.5,141.0,134.98,108.48
2016,6,29,17,30,3.0,123.0,4.8,13.0,125.0,118.94,95.52
2016,6,29,17,45,1.5,105.0,4.8,13.0,106.0,100.93,80.51
2016,6,29,18,0,0.0,87.0,4.8,13.0,87.0,83.17,65.5
2016,6,29,18,15,237.5,69.0,4.7,12.5,113.0,96.97,66.61
2016,6,29,18,30,475.0,51.0,4.6,12.0,139.0,87.07,48.96
2016,6,29,18,45,374.5,41.0,4.6,12.0,97.5,46.57,24.83
2016,6,29,19,0,274.0,31.0,4.6,12.0,56.0,24.59,14.14
2016,6,29,19,15,137.0,15.5,4.55,12.0,28.0,11.96,0.0
2016,6,29,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,136.0,17.0,4.05,12.0,31.0,13.16,0.0
2016,6,30,5,30,272.0,34.0,4.0,12.0,62.0,26.9,16.81
2016,6,30,5,45,369.5,44.5,4.0,12.5,104.0,54.35,29.6
2016,6,30,6,0,467.0,55.0,4.0,13.0,146.0,95.96,55.95
2016,6,30,6,15,233.5,63.5,3.8,13.0,109.0,94.5,64.72
2016,6,30,6,30,0.0,72.0,3.6,13.0,72.0,69.3,53.72
2016,6,30,6,45,0.0,87.0,3.45,13.5,87.0,83.74,65.86
2016,6,30,7,0,0.0,102.0,3.3,14.0,102.0,98.23,77.77
2016,6,30,7,15,0.0,121.5,3.1,14.0,121.5,117.07,93.26
2016,6,30,7,30,0.0,141.0,2.9,14.0,141.0,135.98,108.58
2016,6,30,7,45,3.0,159.5,2.75,14.5,161.5,155.45,123.95
2016,6,30,8,0,6.0,178.0,2.6,15.0,182.0,175.27,139.4
2016,6,30,8,15,8.5,193.5,2.5,15.0,199.0,192.25,152.65
2016,6,30,8,30,11.0,209.0,2.4,15.0,216.0,209.47,166.0
2016,6,30,8,45,29.5,256.0,2.3,15.5,277.0,270.52,213.81
2016,6,30,9,0,48.0,303.0,2.2,16.0,338.0,331.95,260.66
2016,6,30,9,15,98.0,340.0,2.2,16.0,416.0,409.06,320.03
2016,6,30,9,30,148.0,377.0,2.2,16.0,494.0,493.69,383.63
2016,6,30,9,45,520.0,250.5,2.25,16.5,687.5,690.45,536.71
2016,6,30,10,0,892.0,124.0,2.3,17.0,881.0,898.41,683.08
2016,6,30,10,15,551.0,281.5,2.35,17.0,754.0,783.38,597.62
2016,6,30,10,30,210.0,439.0,2.4,17.0,627.0,634.82,482.32
2016,6,30,10,45,562.0,284.0,2.45,17.5,804.0,825.77,628.44
2016,6,30,11,0,914.0,129.0,2.5,18.0,981.0,1011.24,753.57
2016,6,30,11,15,917.0,129.5,2.6,18.0,996.0,1029.1,763.93
2016,6,30,11,30,920.0,130.0,2.7,18.0,1011.0,1043.78,774.03
2016,6,30,11,45,922.0,130.0,2.85,18.0,1018.5,1053.73,781.65
2016,6,30,12,0,924.0,130.0,3.0,18.0,1026.0,1060.39,787.22
2016,6,30,12,15,672.5,269.5,3.1,18.0,921.5,960.13,721.16
2016,6,30,12,30,421.0,409.0,3.2,18.0,817.0,846.77,636.52
2016,6,30,12,45,660.5,276.0,3.35,18.0,909.5,948.95,717.06
2016,6,30,13,0,900.0,143.0,3.5,18.0,1002.0,1035.01,776.15
2016,6,30,13,15,674.5,260.5,3.6,18.0,899.0,931.27,706.16
2016,6,30,13,30,449.0,378.0,3.7,18.0,796.0,820.93,623.66
2016,6,30,13,45,434.5,371.0,3.85,18.0,767.5,790.3,603.72
2016,6,30,14,0,420.0,364.0,4.0,18.0,739.0,758.71,582.27
2016,6,30,14,15,643.5,250.0,4.05,18.0,803.0,831.65,642.26
2016,6,30,14,30,867.0,136.0,4.1,18.0,867.0,883.33,680.73
2016,6,30,14,45,684.0,206.0,4.15,18.0,768.0,778.76,606.59
2016,6,30,15,0,501.0,276.0,4.2,18.0,669.0,677.24,529.09
2016,6,30,15,15,662.0,201.0,4.2,18.0,692.5,704.33,553.93
2016,6,30,15,30,823.0,126.0,4.2,18.0,716.0,714.63,564.99
2016,6,30,15,45,523.0,204.5,4.25,18.0,571.0,555.39,440.66
2016,6,30,16,0,223.0,283.0,4.3,18.0,426.0,416.6,329.7
2016,6,30,16,15,485.0,198.0,4.3,17.5,477.5,475.71,380.17
2016,6,30,16,30,747.0,113.0,4.3,17.0,529.0,505.16,404.26
2016,6,30,16,45,438.0,154.0,4.3,17.0,392.5,359.07,286.75
2016,6,30,17,0,129.0,195.0,4.3,17.0,256.0,242.55,193.23
2016,6,30,17,15,373.0,144.0,4.25,16.5,290.5,276.21,217.49
2016,6,30,17,30,617.0,93.0,4.2,16.0,325.0,282.46,214.76
2016,6,30,17,45,565.0,86.5,4.2,15.5,274.5,227.55,166.78
2016,6,30,18,0,513.0,80.0,4.2,15.0,224.0,178.16,124.02
2016,6,30,18,15,443.0,70.5,4.15,14.5,177.0,129.02,83.86
