Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,18,30,373.0,61.0,4.1,14.0,130.0,86.75,52.34
2016,6,30,18,45,270.5,48.0,4.1,14.0,90.0,48.82,28.75
2016,6,30,19,0,168.0,35.0,4.1,14.0,50.0,27.33,16.17
2016,6,30,19,15,84.0,17.5,4.1,13.5,25.0,13.73,0.0
2016,6,30,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,112.5,17.5,3.35,12.0,29.0,13.59,0.0
2016,7,1,5,30,225.0,35.0,3.4,12.0,58.0,27.09,16.88
2016,7,1,5,45,323.0,46.5,3.45,12.5,99.0,53.11,30.0
2016,7,1,6,0,421.0,58.0,3.5,13.0,140.0,93.72,56.03
2016,7,1,6,15,486.5,66.5,3.45,13.0,187.5,136.75,89.25
2016,7,1,6,30,552.0,75.0,3.4,13.0,235.0,187.15,131.67
2016,7,1,6,45,276.0,81.5,3.4,13.5,161.5,151.22,114.25
2016,7,1,7,0,0.0,88.0,3.4,14.0,88.0,84.91,66.51
2016,7,1,7,15,0.0,97.5,3.35,14.0,97.5,94.13,74.11
2016,7,1,7,30,0.0,107.0,3.3,14.0,107.0,103.37,81.56
2016,7,1,7,45,0.0,128.5,3.25,14.5,128.5,124.17,98.33
2016,7,1,8,0,0.0,150.0,3.2,15.0,150.0,145.05,114.89
2016,7,1,8,15,0.0,153.5,3.1,15.0,153.5,148.57,117.35
2016,7,1,8,30,0.0,157.0,3.0,15.0,157.0,152.08,119.83
2016,7,1,8,45,5.0,189.0,2.95,15.5,192.5,186.65,147.2
2016,7,1,9,0,10.0,221.0,2.9,16.0,228.0,221.78,174.53
2016,7,1,9,15,16.0,254.5,2.85,16.0,267.0,259.65,203.99
2016,7,1,9,30,22.0,288.0,2.8,16.0,306.0,298.07,233.52
2016,7,1,9,45,30.0,318.5,2.75,16.0,344.0,339.47,265.04
2016,7,1,10,0,38.0,349.0,2.7,16.0,382.0,378.31,294.22
2016,7,1,10,15,33.5,350.0,2.7,16.0,379.5,376.88,292.44
2016,7,1,10,30,29.0,351.0,2.7,16.0,377.0,375.06,290.57
2016,7,1,10,45,260.5,362.0,2.75,16.5,604.5,615.03,475.81
2016,7,1,11,0,492.0,373.0,2.8,17.0,832.0,859.01,650.93
2016,7,1,11,15,286.0,415.0,2.85,17.0,683.0,704.39,535.15
2016,7,1,11,30,80.0,457.0,2.9,17.0,534.0,536.28,408.04
2016,7,1,11,45,115.5,472.5,2.95,17.0,584.5,594.45,452.3
2016,7,1,12,0,151.0,488.0,3.0,17.0,635.0,646.65,490.58
2016,7,1,12,15,176.0,487.0,3.1,17.0,658.0,671.02,508.87
2016,7,1,12,30,201.0,486.0,3.2,17.0,681.0,694.53,526.7
2016,7,1,12,45,243.0,473.0,3.3,17.0,706.5,727.26,551.72
2016,7,1,13,0,285.0,460.0,3.4,17.0,732.0,752.62,571.5
2016,7,1,13,15,241.0,461.0,3.5,17.0,688.5,706.39,537.84
2016,7,1,13,30,197.0,462.0,3.6,17.0,645.0,655.29,500.78
2016,7,1,13,45,324.5,407.5,3.7,17.0,700.5,719.86,552.82
2016,7,1,14,0,452.0,353.0,3.8,17.0,756.0,777.21,598.34
2016,7,1,14,15,320.5,380.5,3.85,17.0,662.0,670.81,518.34
2016,7,1,14,30,189.0,408.0,3.9,17.0,568.0,570.82,442.13
2016,7,1,14,45,224.5,384.5,3.95,17.0,566.5,569.34,443.39
2016,7,1,15,0,260.0,361.0,4.0,17.0,565.0,568.42,444.41
2016,7,1,15,15,184.5,344.5,4.0,16.5,485.5,480.8,378.11
2016,7,1,15,30,109.0,328.0,4.0,16.0,406.0,399.41,315.5
2016,7,1,15,45,131.0,308.0,4.0,16.0,396.0,391.36,310.61
2016,7,1,16,0,153.0,288.0,4.0,16.0,386.0,378.23,301.3
2016,7,1,16,15,458.0,195.0,3.95,16.0,456.5,457.57,367.7
2016,7,1,16,30,763.0,102.0,3.9,16.0,527.0,503.46,404.06
2016,7,1,16,45,434.5,148.0,3.85,16.0,385.5,351.79,281.69
2016,7,1,17,0,106.0,194.0,3.8,16.0,244.0,232.04,185.37
2016,7,1,17,15,374.0,139.0,3.75,15.5,284.5,271.97,214.69
2016,7,1,17,30,642.0,84.0,3.7,15.0,325.0,281.74,214.24
2016,7,1,17,45,595.0,77.5,3.65,15.0,275.0,226.74,165.36
2016,7,1,18,0,548.0,71.0,3.6,15.0,225.0,176.68,121.34
2016,7,1,18,15,481.0,62.5,3.55,14.5,178.0,126.94,80.43
2016,7,1,18,30,414.0,54.0,3.5,14.0,131.0,84.74,48.99
2016,7,1,18,45,312.0,43.0,3.45,14.0,91.0,46.0,25.48
2016,7,1,19,0,210.0,32.0,3.4,14.0,51.0,24.83,14.15
2016,7,1,19,15,105.0,16.0,3.3,13.5,25.5,12.49,0.0
2016,7,1,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,123.5,16.0,2.75,13.0,28.5,12.38,0.0
2016,7,2,5,30,247.0,32.0,2.9,13.0,57.0,24.65,14.69
2016,7,2,5,45,339.0,43.5,3.05,13.0,97.5,51.15,28.03
2016,7,2,6,0,431.0,55.0,3.2,13.0,138.0,91.29,53.61
2016,7,2,6,15,494.5,63.0,3.2,13.0,185.0,134.05,86.58
2016,7,2,6,30,558.0,71.0,3.2,13.0,232.0,183.93,128.65
2016,7,2,6,45,279.0,79.5,3.25,13.5,160.0,149.82,112.92
2016,7,2,7,0,0.0,88.0,3.3,14.0,88.0,84.91,66.51
2016,7,2,7,15,0.0,109.5,3.3,14.0,109.5,105.61,83.73
2016,7,2,7,30,0.0,131.0,3.3,14.0,131.0,126.4,100.72
2016,7,2,7,45,7.0,161.5,3.3,14.5,165.5,159.28,127.24
2016,7,2,8,0,14.0,192.0,3.3,15.0,200.0,193.02,154.06
2016,7,2,8,15,20.0,217.0,3.3,15.0,229.5,221.67,176.72
2016,7,2,8,30,26.0,242.0,3.3,15.0,259.0,250.95,199.69
2016,7,2,8,45,420.5,182.5,3.3,15.5,485.5,468.87,378.16
2016,7,2,9,0,815.0,123.0,3.3,16.0,712.0,712.0,565.43
2016,7,2,9,15,827.0,125.5,3.25,16.0,751.5,757.31,595.39
2016,7,2,9,30,839.0,128.0,3.2,16.0,791.0,801.36,625.39
2016,7,2,9,45,842.5,133.5,3.2,16.5,823.5,839.94,650.19
2016,7,2,10,0,846.0,139.0,3.2,17.0,856.0,876.26,673.14
2016,7,2,10,15,853.0,140.5,3.2,17.0,884.5,905.56,692.29
2016,7,2,10,30,860.0,142.0,3.2,17.0,913.0,935.77,712.04
2016,7,2,10,45,863.5,144.5,3.2,17.5,934.0,961.17,727.05
2016,7,2,11,0,867.0,147.0,3.2,18.0,955.0,983.74,740.12
2016,7,2,11,15,683.0,267.5,3.2,18.0,910.0,948.54,715.54
2016,7,2,11,30,499.0,388.0,3.2,18.0,865.0,896.51,673.23
2016,7,2,11,45,686.5,270.0,3.2,18.0,931.0,969.93,730.23
2016,7,2,12,0,874.0,152.0,3.2,18.0,997.0,1032.21,771.2
2016,7,2,12,15,874.0,152.0,3.2,18.0,997.0,1033.55,771.46
2016,7,2,12,30,874.0,152.0,3.2,18.0,997.0,1031.73,770.3
2016,7,2,12,45,882.0,145.0,3.25,18.0,992.5,1027.78,768.29
2016,7,2,13,0,890.0,138.0,3.3,18.0,988.0,1020.5,764.17
2016,7,2,13,15,887.0,137.5,3.3,18.0,973.0,1005.62,754.67
2016,7,2,13,30,884.0,137.0,3.3,18.0,958.0,987.68,743.24
2016,7,2,13,45,878.0,136.0,3.3,18.0,935.5,963.45,727.63
2016,7,2,14,0,872.0,135.0,3.3,18.0,913.0,936.5,710.18
2016,7,2,14,15,709.5,214.5,3.3,17.5,834.5,855.19,656.21
2016,7,2,14,30,547.0,294.0,3.3,17.0,756.0,772.04,595.57
2016,7,2,14,45,436.0,319.0,3.3,17.0,678.0,686.06,532.02
2016,7,2,15,0,325.0,344.0,3.3,17.0,600.0,602.92,469.37
2016,7,2,15,15,245.5,338.0,3.25,17.0,525.5,523.5,409.43
2016,7,2,15,30,166.0,332.0,3.2,17.0,451.0,446.76,350.53
2016,7,2,15,45,141.0,309.0,3.15,17.0,405.5,399.1,314.45
2016,7,2,16,0,116.0,286.0,3.1,17.0,360.0,353.44,279.36
2016,7,2,16,15,174.0,260.5,3.05,16.5,362.0,355.07,282.53
2016,7,2,16,30,232.0,235.0,3.0,16.0,364.0,350.88,280.29
2016,7,2,16,45,120.0,195.0,2.95,16.0,261.5,246.49,196.84
2016,7,2,17,0,8.0,155.0,2.9,16.0,159.0,152.67,121.27
2016,7,2,17,15,5.5,139.0,2.85,15.5,142.0,135.67,108.01
2016,7,2,17,30,3.0,123.0,2.8,15.0,125.0,118.96,94.66
2016,7,2,17,45,1.5,104.5,2.75,15.0,105.5,100.48,79.42
2016,7,2,18,0,0.0,86.0,2.7,15.0,86.0,82.25,64.17
2016,7,2,18,15,201.0,70.5,2.6,14.5,107.5,94.3,65.39
2016,7,2,18,30,402.0,55.0,2.5,14.0,129.0,84.71,49.44
2016,7,2,18,45,309.5,42.5,2.45,14.0,89.5,45.53,25.13
2016,7,2,19,0,217.0,30.0,2.4,14.0,50.0,23.18,12.81
2016,7,2,19,15,108.5,15.0,2.35,13.5,25.0,11.67,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,126.0,16.0,2.8,12.0,28.0,12.41,0.0
2016,7,3,5,30,252.0,32.0,2.9,12.0,56.0,25.2,15.12
2016,7,3,5,45,345.5,43.0,3.0,12.5,97.0,50.52,27.55
2016,7,3,6,0,439.0,54.0,3.1,13.0,138.0,90.58,52.73
2016,7,3,6,15,502.5,62.0,3.05,13.5,185.5,133.72,85.74
2016,7,3,6,30,566.0,70.0,3.0,14.0,233.0,183.99,127.78
2016,7,3,6,45,329.0,110.5,3.0,14.5,210.0,191.96,145.73
2016,7,3,7,0,92.0,151.0,3.0,15.0,187.0,173.63,137.98
2016,7,3,7,15,80.5,171.5,2.95,15.0,206.0,194.7,155.83
2016,7,3,7,30,69.0,192.0,2.9,15.0,225.0,214.55,172.08
2016,7,3,7,45,416.5,147.5,2.9,15.5,379.0,346.17,278.18
2016,7,3,8,0,764.0,103.0,2.9,16.0,533.0,510.68,408.61
2016,7,3,8,15,783.0,106.5,2.85,16.0,580.5,563.57,450.1
2016,7,3,8,30,802.0,110.0,2.8,16.0,628.0,616.82,491.26
2016,7,3,8,45,815.5,113.0,2.8,16.5,671.5,665.95,527.48
2016,7,3,9,0,829.0,116.0,2.8,17.0,715.0,714.4,561.49
2016,7,3,9,15,840.5,118.5,2.8,17.0,754.5,759.91,592.76
2016,7,3,9,30,852.0,121.0,2.8,17.0,794.0,801.91,621.16
2016,7,3,9,45,879.0,112.5,2.8,17.0,833.0,845.99,650.74
2016,7,3,10,0,906.0,104.0,2.8,17.0,872.0,889.2,679.37
2016,7,3,10,15,912.0,105.5,2.75,17.0,900.0,922.68,700.66
2016,7,3,10,30,918.0,107.0,2.7,17.0,928.0,953.56,720.09
2016,7,3,10,45,921.5,108.0,2.7,17.5,949.5,978.83,734.71
2016,7,3,11,0,925.0,109.0,2.7,18.0,971.0,1001.11,747.31
2016,7,3,11,15,928.0,110.0,2.7,18.0,985.5,1019.8,758.97
2016,7,3,11,30,931.0,111.0,2.7,18.0,1000.0,1035.28,768.59
2016,7,3,11,45,931.5,111.5,2.75,18.0,1007.0,1044.49,774.71
2016,7,3,12,0,932.0,112.0,2.8,18.0,1014.0,1050.34,778.8
2016,7,3,12,15,932.0,112.0,2.8,18.0,1013.5,1051.81,779.65
2016,7,3,12,30,932.0,112.0,2.8,18.0,1013.0,1049.9,778.45
2016,7,3,12,45,916.0,121.0,2.85,18.0,1001.0,1037.77,771.16
2016,7,3,13,0,900.0,130.0,2.9,18.0,989.0,1022.53,761.97
2016,7,3,13,15,896.5,129.5,2.9,18.0,974.0,1007.05,752.24
2016,7,3,13,30,893.0,129.0,2.9,18.0,959.0,988.5,740.52
2016,7,3,13,45,889.0,127.0,2.95,18.0,937.0,964.99,725.95
2016,7,3,14,0,885.0,125.0,3.0,18.0,915.0,938.62,709.43
2016,7,3,14,15,878.0,123.5,3.0,18.0,886.0,907.36,689.13
2016,7,3,14,30,871.0,122.0,3.0,18.0,857.0,873.67,667.1
2016,7,3,14,45,863.0,119.5,3.05,18.0,822.5,835.91,642.39
2016,7,3,15,0,855.0,117.0,3.1,18.0,788.0,796.15,616.03
2016,7,3,15,15,843.5,114.5,3.1,17.5,748.0,751.96,587.04
2016,7,3,15,30,832.0,112.0,3.1,17.0,708.0,707.82,557.64
2016,7,3,15,45,818.0,108.5,3.1,17.0,664.0,658.23,521.45
2016,7,3,16,0,804.0,105.0,3.1,17.0,620.0,608.03,483.29
2016,7,3,16,15,785.0,101.5,3.1,16.5,572.5,554.61,442.5
2016,7,3,16,30,766.0,98.0,3.1,16.0,525.0,501.57,400.71
2016,7,3,16,45,742.0,93.5,3.15,16.0,475.5,445.82,354.87
2016,7,3,17,0,718.0,89.0,3.2,16.0,426.0,390.61,308.18
2016,7,3,17,15,685.0,84.5,3.2,15.5,375.0,334.52,260.1
2016,7,3,17,30,652.0,80.0,3.2,15.0,324.0,281.33,213.31
2016,7,3,17,45,607.5,73.5,3.2,15.0,274.5,226.39,164.57
2016,7,3,18,0,563.0,67.0,3.2,15.0,225.0,176.1,120.22
2016,7,3,18,15,498.5,59.0,3.1,14.5,178.0,126.31,79.11
2016,7,3,18,30,434.0,51.0,3.0,14.0,131.0,83.78,47.35
2016,7,3,18,45,339.5,40.0,2.9,14.0,91.0,44.66,23.73
2016,7,3,19,0,245.0,29.0,2.8,14.0,51.0,22.67,12.36
2016,7,3,19,15,122.5,14.5,2.75,13.5,25.5,11.07,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,148.0,14.5,3.2,13.0,28.5,10.89,0.0
2016,7,4,5,30,296.0,29.0,3.3,13.0,57.0,22.36,12.6
2016,7,4,5,45,394.5,38.0,3.45,13.5,99.0,47.28,23.67
2016,7,4,6,0,493.0,47.0,3.6,14.0,141.0,88.54,48.64
2016,7,4,6,15,554.5,53.5,3.55,14.0,188.5,132.9,82.63
2016,7,4,6,30,616.0,60.0,3.5,14.0,236.0,184.12,125.98
2016,7,4,6,45,407.0,104.0,3.45,14.5,229.5,205.98,155.0
2016,7,4,7,0,198.0,148.0,3.4,15.0,223.0,204.64,161.31
2016,7,4,7,15,482.5,112.5,3.3,15.0,331.5,289.74,228.41
2016,7,4,7,30,767.0,77.0,3.2,15.0,440.0,404.89,321.54
2016,7,4,7,45,791.0,80.0,3.15,15.5,490.5,460.25,367.76
2016,7,4,8,0,815.0,83.0,3.1,16.0,541.0,516.93,413.71
2016,7,4,8,15,832.5,85.5,3.05,16.0,589.0,570.23,456.41
2016,7,4,8,30,850.0,88.0,3.0,16.0,637.0,623.51,497.86
2016,7,4,8,45,864.0,90.0,2.95,16.5,681.0,673.78,534.93
2016,7,4,9,0,878.0,92.0,2.9,17.0,725.0,723.3,568.44
2016,7,4,9,15,888.5,94.0,2.9,17.0,765.0,769.19,599.93
2016,7,4,9,30,899.0,96.0,2.9,17.0,805.0,813.55,629.98
2016,7,4,9,45,889.0,108.0,2.9,17.5,835.0,849.32,652.44
2016,7,4,10,0,879.0,120.0,2.9,18.0,865.0,881.73,672.39
2016,7,4,10,15,886.0,121.5,2.9,18.0,893.0,915.37,694.3
2016,7,4,10,30,893.0,123.0,2.9,18.0,921.0,946.53,714.39
2016,7,4,10,45,895.5,125.5,2.9,18.0,942.0,971.85,730.48
2016,7,4,11,0,898.0,128.0,2.9,18.0,963.0,994.21,744.63
2016,7,4,11,15,901.0,129.0,2.9,18.0,978.0,1012.5,756.11
2016,7,4,11,30,904.0,130.0,2.9,18.0,993.0,1027.68,765.61
2016,7,4,11,45,903.5,131.5,2.9,18.0,999.5,1036.68,771.13
2016,7,4,12,0,903.0,133.0,2.9,18.0,1006.0,1042.42,774.66
2016,7,4,12,15,903.0,133.0,2.85,18.0,1006.0,1043.88,775.03
2016,7,4,12,30,903.0,133.0,2.8,18.0,1006.0,1042.07,773.4
2016,7,4,12,45,912.0,125.5,2.8,18.0,1001.5,1038.43,771.2
2016,7,4,13,0,921.0,118.0,2.8,18.0,997.0,1031.33,766.85
2016,7,4,13,15,918.0,117.5,2.8,18.0,982.0,1016.09,757.25
2016,7,4,13,30,915.0,117.0,2.8,18.0,967.0,997.69,745.69
2016,7,4,13,45,910.0,116.0,2.8,18.0,944.5,973.82,730.54
2016,7,4,14,0,905.0,115.0,2.8,18.0,922.0,947.07,713.48
2016,7,4,14,15,898.0,114.0,2.8,18.0,893.0,915.79,693.32
2016,7,4,14,30,891.0,113.0,2.8,18.0,864.0,882.03,671.39
2016,7,4,14,45,881.5,111.5,2.8,18.0,829.0,843.39,645.95
2016,7,4,15,0,872.0,110.0,2.8,18.0,794.0,802.81,618.93
2016,7,4,15,15,860.5,108.0,2.8,17.5,754.0,758.48,590.09
2016,7,4,15,30,849.0,106.0,2.8,17.0,714.0,712.8,559.8
2016,7,4,15,45,611.0,178.0,2.85,17.0,601.5,590.33,466.45
2016,7,4,16,0,373.0,250.0,2.9,17.0,489.0,480.11,379.76
2016,7,4,16,15,291.0,243.5,2.9,16.5,421.5,407.65,324.19
2016,7,4,16,30,209.0,237.0,2.9,16.0,354.0,340.98,272.05
2016,7,4,16,45,466.5,162.5,2.95,16.0,390.5,381.49,304.57
2016,7,4,17,0,724.0,88.0,3.0,16.0,427.0,393.2,310.19
2016,7,4,17,15,380.0,113.5,3.0,15.5,290.0,250.11,196.33
2016,7,4,17,30,36.0,139.0,3.0,15.0,153.0,144.19,114.73
2016,7,4,17,45,28.5,119.0,3.05,15.0,129.0,120.6,95.38
2016,7,4,18,0,21.0,99.0,3.1,15.0,105.0,97.97,76.53
2016,7,4,18,15,225.0,75.0,3.05,14.5,117.5,101.9,70.7
2016,7,4,18,30,429.0,51.0,3.0,14.0,130.0,83.35,47.21
2016,7,4,18,45,330.0,40.5,3.0,14.0,90.0,44.83,24.08
2016,7,4,19,0,231.0,30.0,3.0,14.0,50.0,23.21,12.73
2016,7,4,19,15,115.5,15.0,3.0,13.5,25.0,11.68,0.0
2016,7,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,132.0,15.5,3.25,13.0,27.5,11.88,0.0
2016,7,5,5,30,264.0,31.0,3.3,13.0,55.0,24.43,14.16
2016,7,5,5,45,369.0,40.0,3.35,13.0,96.5,47.65,24.87
2016,7,5,6,0,474.0,49.0,3.4,13.0,138.0,88.0,49.23
2016,7,5,6,15,537.5,56.0,3.35,13.0,186.0,132.03,82.91
2016,7,5,6,30,601.0,63.0,3.3,13.0,234.0,183.16,126.1
2016,7,5,6,45,319.0,102.0,3.3,13.5,195.0,180.59,137.14
2016,7,5,7,0,37.0,141.0,3.3,14.0,156.0,146.66,117.36
2016,7,5,7,15,34.0,158.5,3.25,14.0,173.5,165.0,132.63
2016,7,5,7,30,31.0,176.0,3.2,14.0,191.0,183.03,147.26
2016,7,5,7,45,15.5,166.5,3.15,14.5,174.0,168.13,134.45
2016,7,5,8,0,0.0,157.0,3.1,15.0,157.0,151.82,120.38
2016,7,5,8,15,2.5,172.5,3.05,15.0,174.0,168.43,133.55
2016,7,5,8,30,5.0,188.0,3.0,15.0,191.0,185.31,146.8
2016,7,5,8,45,5.0,189.0,3.0,15.5,192.5,186.66,147.19
2016,7,5,9,0,5.0,190.0,3.0,16.0,194.0,187.97,147.6
2016,7,5,9,15,8.5,216.0,3.05,16.0,222.5,216.32,169.9
2016,7,5,9,30,12.0,242.0,3.1,16.0,251.0,245.0,192.21
2016,7,5,9,45,12.0,246.0,3.2,16.5,255.5,249.49,195.0
2016,7,5,10,0,12.0,250.0,3.3,17.0,260.0,253.94,197.84
2016,7,5,10,15,18.0,290.5,3.4,17.0,306.5,299.64,233.17
2016,7,5,10,30,24.0,331.0,3.5,17.0,353.0,350.48,271.91
2016,7,5,10,45,19.5,309.0,3.6,17.0,327.5,320.5,248.57
2016,7,5,11,0,15.0,287.0,3.7,17.0,302.0,294.96,228.77
2016,7,5,11,15,14.5,283.0,3.8,17.0,297.5,290.87,225.59
2016,7,5,11,30,14.0,279.0,3.9,17.0,293.0,286.7,222.31
2016,7,5,11,45,16.5,305.5,4.0,17.0,322.0,315.61,244.57
2016,7,5,12,0,19.0,332.0,4.1,17.0,351.0,344.53,266.65
2016,7,5,12,15,34.0,381.0,4.1,17.0,414.5,414.8,333.87
2016,7,5,12,30,49.0,430.0,4.1,17.0,478.0,479.48,368.78
2016,7,5,12,45,77.0,449.0,4.2,17.0,523.5,526.26,404.47
2016,7,5,13,0,105.0,468.0,4.3,17.0,569.0,572.25,439.47
2016,7,5,13,15,127.5,465.0,4.35,17.0,585.0,595.12,457.2
2016,7,5,13,30,150.0,462.0,4.4,17.0,601.0,610.82,469.85
2016,7,5,13,45,142.5,449.5,4.45,17.0,579.5,587.37,452.93
2016,7,5,14,0,135.0,437.0,4.5,17.0,558.0,563.71,435.95
2016,7,5,14,15,124.5,420.0,4.55,17.0,529.0,532.77,413.4
2016,7,5,14,30,114.0,403.0,4.6,17.0,500.0,502.02,390.84
2016,7,5,14,45,130.5,387.5,4.7,17.0,494.0,495.36,387.28
2016,7,5,15,0,147.0,372.0,4.8,17.0,488.0,487.21,382.43
2016,7,5,15,15,176.0,350.5,4.85,16.5,482.0,480.87,379.89
2016,7,5,15,30,205.0,329.0,4.9,16.0,476.0,471.83,375.09
2016,7,5,15,45,137.5,301.5,5.0,16.0,397.5,389.71,310.65
2016,7,5,16,0,70.0,274.0,5.1,16.0,319.0,311.18,248.26
2016,7,5,16,15,38.5,226.0,5.15,15.5,250.5,242.24,193.78
2016,7,5,16,30,7.0,178.0,5.2,15.0,182.0,175.74,140.29
2016,7,5,16,45,3.5,157.0,5.3,15.0,159.0,153.24,122.31
2016,7,5,17,0,0.0,136.0,5.4,15.0,136.0,131.17,104.47
2016,7,5,17,15,0.0,113.5,5.45,14.5,113.5,109.4,86.85
2016,7,5,17,30,0.0,91.0,5.5,14.0,91.0,87.74,69.02
2016,7,5,17,45,0.0,77.0,5.6,14.0,77.0,74.23,57.71
2016,7,5,18,0,0.0,63.0,5.7,14.0,63.0,60.77,46.27
2016,7,5,18,15,237.5,56.0,5.6,13.5,99.5,85.44,56.63
2016,7,5,18,30,475.0,49.0,5.5,13.0,136.0,85.57,47.45
2016,7,5,18,45,366.0,39.5,5.45,13.0,94.5,45.09,23.59
2016,7,5,19,0,257.0,30.0,5.4,13.0,53.0,23.76,13.14
2016,7,5,19,15,128.5,15.0,5.35,13.0,26.5,11.6,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,119.0,15.5,5.05,13.0,26.5,12.06,0.0
2016,7,6,5,30,238.0,31.0,5.0,13.0,53.0,23.98,13.63
2016,7,6,5,45,338.0,41.5,5.0,13.0,93.5,47.43,25.62
2016,7,6,6,0,438.0,52.0,5.0,13.0,134.0,86.89,49.86
2016,7,6,6,15,502.5,59.5,4.9,13.0,180.5,129.47,82.34
2016,7,6,6,30,567.0,67.0,4.8,13.0,227.0,179.3,124.36
2016,7,6,6,45,283.5,65.5,4.75,13.5,145.5,136.46,101.6
2016,7,6,7,0,0.0,64.0,4.7,14.0,64.0,61.86,47.09
2016,7,6,7,15,0.0,84.0,4.6,14.0,84.0,81.19,63.3
2016,7,6,7,30,0.0,104.0,4.5,14.0,104.0,100.48,79.25
2016,7,6,7,45,0.0,114.5,4.4,14.5,114.5,110.69,87.28
2016,7,6,8,0,0.0,125.0,4.3,15.0,125.0,120.91,95.24
2016,7,6,8,15,1.5,150.5,4.2,15.0,151.5,146.54,115.94
2016,7,6,8,30,3.0,176.0,4.1,15.0,178.0,172.41,136.59
2016,7,6,8,45,2.5,173.5,4.1,15.0,175.5,169.9,134.15
2016,7,6,9,0,2.0,171.0,4.1,15.0,173.0,167.32,131.73
2016,7,6,9,15,10.5,224.0,4.05,15.0,233.0,225.65,178.38
2016,7,6,9,30,19.0,277.0,4.0,15.0,293.0,284.89,224.89
2016,7,6,9,45,39.0,326.5,3.95,15.5,359.5,354.99,278.98
2016,7,6,10,0,59.0,376.0,3.9,16.0,426.0,423.56,330.7
2016,7,6,10,15,44.5,365.0,3.9,16.0,403.5,401.86,313.1
2016,7,6,10,30,30.0,354.0,3.9,16.0,381.0,379.14,295.0
2016,7,6,10,45,145.0,402.0,3.95,16.0,536.5,542.04,421.62
2016,7,6,11,0,260.0,450.0,4.0,16.0,692.0,709.72,546.31
2016,7,6,11,15,137.0,362.5,4.05,16.0,490.5,500.59,389.28
2016,7,6,11,30,14.0,275.0,4.1,16.0,289.0,282.75,219.7
2016,7,6,11,45,44.5,367.0,4.2,16.5,410.0,410.7,318.77
2016,7,6,12,0,75.0,459.0,4.3,17.0,531.0,535.16,411.35
2016,7,6,12,15,146.5,470.5,4.45,16.5,612.0,625.06,495.81
2016,7,6,12,30,218.0,482.0,4.6,16.0,693.0,707.99,544.49
2016,7,6,12,45,124.5,432.0,4.75,16.0,552.0,562.48,435.49
2016,7,6,13,0,31.0,382.0,4.9,16.0,411.0,411.91,319.83
2016,7,6,13,15,38.0,392.5,5.05,16.0,428.0,428.67,333.63
2016,7,6,13,30,45.0,403.0,5.2,16.0,445.0,445.02,346.67
2016,7,6,13,45,37.5,377.5,5.4,16.0,412.0,410.9,320.94
2016,7,6,14,0,30.0,352.0,5.6,16.0,379.0,377.06,295.3
2016,7,6,14,15,29.5,340.5,5.65,16.0,366.5,363.83,285.53
2016,7,6,14,30,29.0,329.0,5.7,16.0,354.0,350.55,275.67
2016,7,6,14,45,19.5,280.5,5.8,16.0,297.5,289.55,228.19
2016,7,6,15,0,10.0,232.0,5.9,16.0,241.0,233.59,184.12
2016,7,6,15,15,11.0,231.5,5.85,15.5,240.5,233.33,184.7
2016,7,6,15,30,12.0,231.0,5.8,15.0,240.0,232.93,185.14
2016,7,6,15,45,8.5,209.0,5.8,15.0,215.5,208.44,165.76
2016,7,6,16,0,5.0,187.0,5.8,15.0,191.0,184.32,146.57
2016,7,6,16,15,2.5,169.5,5.7,14.5,171.5,165.51,131.86
2016,7,6,16,30,0.0,152.0,5.6,14.0,152.0,146.98,117.23
2016,7,6,16,45,0.0,146.0,5.6,14.0,146.0,141.01,112.7
2016,7,6,17,0,0.0,140.0,5.6,14.0,140.0,135.0,108.09
2016,7,6,17,15,40.5,143.5,5.5,13.5,158.5,152.98,123.18
2016,7,6,17,30,81.0,147.0,5.4,13.0,177.0,165.73,133.12
2016,7,6,17,45,72.5,126.0,5.35,13.0,150.0,138.36,109.85
2016,7,6,18,0,64.0,105.0,5.3,13.0,123.0,112.05,87.4
2016,7,6,18,15,258.5,76.5,5.2,13.0,126.5,107.24,74.2
2016,7,6,18,30,453.0,48.0,5.1,13.0,130.0,82.61,45.84
2016,7,6,18,45,356.5,38.0,5.0,13.0,90.5,43.28,22.34
2016,7,6,19,0,260.0,28.0,4.9,13.0,51.0,21.81,11.53
2016,7,6,19,15,130.0,14.0,4.8,13.0,25.5,10.68,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.0,13.5,4.25,13.0,26.5,10.16,0.0
2016,7,7,5,30,296.0,27.0,4.2,13.0,53.0,20.73,10.88
2016,7,7,5,45,393.5,35.0,4.2,13.5,94.0,42.83,20.64
2016,7,7,6,0,491.0,43.0,4.2,14.0,135.0,82.66,44.02
2016,7,7,6,15,552.5,49.5,4.15,14.0,182.0,126.73,77.47
2016,7,7,6,30,614.0,56.0,4.1,14.0,229.0,177.66,120.49
2016,7,7,6,45,310.0,91.0,4.1,14.0,178.5,167.14,126.05
2016,7,7,7,0,6.0,126.0,4.1,14.0,128.0,122.8,98.23
2016,7,7,7,15,28.5,155.0,4.1,14.0,168.5,159.59,128.39
2016,7,7,7,30,51.0,184.0,4.1,14.0,209.0,199.07,160.58
2016,7,7,7,45,31.0,185.5,4.1,14.5,201.0,194.47,156.21
2016,7,7,8,0,11.0,187.0,4.1,15.0,193.0,186.58,148.97
2016,7,7,8,15,132.0,232.5,4.1,15.0,317.0,304.52,245.21
2016,7,7,8,30,253.0,278.0,4.1,15.0,441.0,434.07,348.22
2016,7,7,8,45,211.0,305.0,4.2,15.5,447.5,442.82,352.94
2016,7,7,9,0,169.0,332.0,4.3,16.0,454.0,449.82,356.31
2016,7,7,9,15,528.0,211.5,4.4,16.0,621.0,615.19,491.65
2016,7,7,9,30,887.0,91.0,4.5,16.0,788.0,797.56,629.99
2016,7,7,9,45,888.5,96.5,4.6,16.0,820.5,836.01,656.3
2016,7,7,10,0,890.0,102.0,4.7,16.0,853.0,871.95,681.57
2016,7,7,10,15,560.0,267.5,4.75,16.0,745.5,777.28,609.16
2016,7,7,10,30,230.0,433.0,4.8,16.0,638.0,647.07,502.58
2016,7,7,10,45,275.5,432.5,4.9,16.0,684.0,700.52,543.77
2016,7,7,11,0,321.0,432.0,5.0,16.0,730.0,749.99,580.99
2016,7,7,11,15,213.0,450.0,5.0,16.0,649.5,663.54,513.88
2016,7,7,11,30,105.0,468.0,5.0,16.0,569.0,572.49,442.74
2016,7,7,11,45,110.5,466.0,5.0,16.0,573.0,583.31,451.17
2016,7,7,12,0,116.0,464.0,5.0,16.0,577.0,587.64,454.51
2016,7,7,12,15,80.5,443.5,5.0,16.0,522.0,525.13,421.93
2016,7,7,12,30,45.0,423.0,5.0,16.0,467.0,468.48,363.12
2016,7,7,12,45,46.0,421.0,5.0,16.0,466.0,467.03,362.34
2016,7,7,13,0,47.0,419.0,5.0,16.0,465.0,465.31,361.23
2016,7,7,13,15,46.0,410.5,4.95,16.0,455.0,454.78,353.38
2016,7,7,13,30,45.0,402.0,4.9,16.0,445.0,444.08,345.45
2016,7,7,13,45,38.5,380.0,4.9,16.0,416.0,414.43,323.05
2016,7,7,14,0,32.0,358.0,4.9,16.0,387.0,384.99,300.73
2016,7,7,14,15,34.0,350.5,4.9,16.0,380.5,377.93,295.83
2016,7,7,14,30,36.0,343.0,4.9,16.0,374.0,370.64,290.71
2016,7,7,14,45,34.0,326.0,4.95,16.0,354.0,350.32,275.44
2016,7,7,15,0,32.0,309.0,5.0,16.0,334.0,330.07,260.19
2016,7,7,15,15,100.0,320.0,5.05,15.5,393.0,390.33,310.38
2016,7,7,15,30,168.0,331.0,5.1,15.0,452.0,447.77,357.61
2016,7,7,15,45,85.5,253.5,5.15,15.0,315.0,305.33,244.63
2016,7,7,16,0,3.0,176.0,5.2,15.0,178.0,172.4,136.64
2016,7,7,16,15,1.5,158.0,5.2,14.5,159.0,153.8,122.21
2016,7,7,16,30,0.0,140.0,5.2,14.0,140.0,135.4,107.65
2016,7,7,16,45,0.0,119.5,5.25,14.0,119.5,115.5,91.5
2016,7,7,17,0,0.0,99.0,5.3,14.0,99.0,95.67,75.24
2016,7,7,17,15,0.0,87.5,5.25,13.5,87.5,84.54,66.26
2016,7,7,17,30,0.0,76.0,5.2,13.0,76.0,73.43,57.16
2016,7,7,17,45,0.0,64.5,5.2,13.0,64.5,62.34,47.82
2016,7,7,18,0,0.0,53.0,5.2,13.0,53.0,51.21,38.3
2016,7,7,18,15,240.0,49.0,5.1,13.0,92.5,79.4,51.5
2016,7,7,18,30,480.0,45.0,5.0,13.0,132.0,82.11,44.35
2016,7,7,18,45,386.5,35.5,4.95,13.0,92.0,41.87,20.54
2016,7,7,19,0,293.0,26.0,4.9,13.0,52.0,19.93,9.97
2016,7,7,19,15,146.5,13.0,4.85,12.5,26.0,12.78,0.0
2016,7,7,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,155.0,12.5,4.2,13.0,26.5,9.31,0.0
2016,7,8,5,30,310.0,25.0,4.2,13.0,53.0,18.93,9.29
2016,7,8,5,45,407.5,32.5,4.25,13.5,93.0,40.46,18.6
2016,7,8,6,0,505.0,40.0,4.3,14.0,133.0,80.48,41.71
2016,7,8,6,15,564.0,46.0,4.2,14.0,179.5,125.68,76.06
2016,7,8,6,30,623.0,52.0,4.1,14.0,226.0,176.08,118.73
2016,7,8,6,45,344.5,99.0,4.05,14.5,198.5,183.25,138.01
2016,7,8,7,0,66.0,146.0,4.0,15.0,171.0,160.28,127.66
2016,7,8,7,15,411.5,107.0,3.85,15.0,297.0,256.29,202.43
2016,7,8,7,30,757.0,68.0,3.7,15.0,423.0,388.62,309.23
2016,7,8,7,45,556.0,140.0,3.6,15.0,416.5,404.52,324.79
2016,7,8,8,0,355.0,212.0,3.5,15.0,410.0,395.65,318.05
2016,7,8,8,15,595.5,145.0,3.45,15.0,511.5,490.7,396.05
2016,7,8,8,30,836.0,78.0,3.4,15.0,613.0,602.09,485.52
2016,7,8,8,45,578.0,192.0,3.4,15.5,574.5,583.58,465.76
2016,7,8,9,0,320.0,306.0,3.4,16.0,536.0,534.52,422.05
2016,7,8,9,15,602.0,194.5,3.45,16.0,656.5,655.4,519.93
2016,7,8,9,30,884.0,83.0,3.5,16.0,777.0,786.54,617.18
2016,7,8,9,45,891.5,84.5,3.55,16.5,811.0,825.82,642.38
2016,7,8,10,0,899.0,86.0,3.6,17.0,845.0,862.98,666.45
2016,7,8,10,15,905.0,87.0,3.6,17.0,872.5,895.99,688.41
2016,7,8,10,30,911.0,88.0,3.6,17.0,900.0,926.42,708.5
2016,7,8,10,45,915.5,89.0,3.65,17.5,921.5,952.73,724.63
2016,7,8,11,0,920.0,90.0,3.7,18.0,943.0,976.1,738.74
2016,7,8,11,15,689.0,242.0,3.7,18.0,886.5,928.55,705.45
2016,7,8,11,30,458.0,394.0,3.7,18.0,830.0,862.3,651.85
2016,7,8,11,45,693.5,242.5,3.75,18.0,909.0,949.38,720.34
2016,7,8,12,0,929.0,91.0,3.8,18.0,988.0,1026.0,771.92
2016,7,8,12,15,929.0,91.0,3.85,18.0,988.0,1027.65,772.68
2016,7,8,12,30,929.0,91.0,3.9,18.0,988.0,1025.91,771.9
2016,7,8,12,45,920.5,96.5,4.0,18.0,979.0,1017.96,767.38
2016,7,8,13,0,912.0,102.0,4.1,18.0,970.0,1006.78,760.79
2016,7,8,13,15,622.5,266.0,4.2,18.0,854.5,887.69,678.71
2016,7,8,13,30,333.0,430.0,4.3,18.0,739.0,759.34,579.09
2016,7,8,13,45,615.5,264.5,4.4,18.0,818.5,855.66,659.49
2016,7,8,14,0,898.0,99.0,4.5,18.0,898.0,925.25,710.68
2016,7,8,14,15,892.0,98.0,4.6,17.5,870.5,895.08,691.92
2016,7,8,14,30,886.0,97.0,4.7,17.0,843.0,862.39,671.79
2016,7,8,14,45,656.0,200.5,4.8,17.0,741.0,752.16,592.94
2016,7,8,15,0,426.0,304.0,4.9,17.0,639.0,647.48,510.05
2016,7,8,15,15,638.0,197.0,4.9,17.0,668.5,684.32,544.28
2016,7,8,15,30,850.0,90.0,4.9,17.0,698.0,698.18,558.14
2016,7,8,15,45,837.5,87.0,4.95,17.0,654.5,649.64,522.55
2016,7,8,16,0,825.0,84.0,5.0,17.0,611.0,600.3,484.1
2016,7,8,16,15,587.0,148.0,4.9,16.5,508.5,488.01,393.57
2016,7,8,16,30,349.0,212.0,4.8,16.0,406.0,392.0,315.32
2016,7,8,16,45,549.0,142.0,4.75,16.0,413.5,400.99,322.2
2016,7,8,17,0,749.0,72.0,4.7,16.0,421.0,388.13,308.25
2016,7,8,17,15,719.0,68.0,4.6,15.5,371.0,332.07,259.09
2016,7,8,17,30,689.0,64.0,4.5,15.0,321.0,278.56,211.12
2016,7,8,17,45,649.0,59.0,4.45,15.0,272.0,224.29,162.04
2016,7,8,18,0,609.0,54.0,4.4,15.0,223.0,172.93,116.01
2016,7,8,18,15,547.0,48.0,4.35,14.5,176.5,122.82,74.15
2016,7,8,18,30,485.0,42.0,4.3,14.0,130.0,79.63,41.88
2016,7,8,18,45,392.0,33.5,4.25,14.0,90.5,40.09,18.9
2016,7,8,19,0,299.0,25.0,4.2,14.0,51.0,19.03,9.13
2016,7,8,19,15,149.5,12.5,4.15,14.0,25.5,12.29,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,164.0,11.5,1.65,14.0,26.0,11.3,0.0
2016,7,9,5,30,328.0,23.0,1.7,14.0,52.0,17.17,7.72
2016,7,9,5,45,421.0,30.5,1.75,14.5,92.0,38.52,16.89
2016,7,9,6,0,514.0,38.0,1.8,15.0,132.0,80.09,40.94
2016,7,9,6,15,573.0,43.5,1.9,15.5,178.5,123.83,73.51
2016,7,9,6,30,632.0,49.0,2.0,16.0,225.0,174.19,115.45
2016,7,9,6,45,320.5,88.0,2.1,16.5,178.0,166.29,123.34
2016,7,9,7,0,9.0,127.0,2.2,17.0,131.0,124.65,98.39
2016,7,9,7,15,9.5,142.0,2.25,17.0,146.5,140.05,110.91
2016,7,9,7,30,10.0,157.0,2.3,17.0,162.0,155.5,123.2
2016,7,9,7,45,25.5,187.5,2.4,17.5,201.5,193.01,152.91
2016,7,9,8,0,41.0,218.0,2.5,18.0,241.0,233.36,184.46
2016,7,9,8,15,65.5,249.0,2.6,18.0,289.5,280.33,221.29
2016,7,9,8,30,90.0,280.0,2.7,18.0,338.0,329.75,259.63
2016,7,9,8,45,174.5,300.0,2.8,18.0,421.5,413.34,324.98
2016,7,9,9,0,259.0,320.0,2.9,18.0,505.0,504.88,395.07
2016,7,9,9,15,314.0,325.0,2.95,18.0,562.0,563.18,438.86
2016,7,9,9,30,369.0,330.0,3.0,18.0,619.0,624.96,484.79
2016,7,9,9,45,631.0,210.5,3.15,18.5,730.5,741.87,575.8
2016,7,9,10,0,893.0,91.0,3.3,19.0,842.0,862.61,660.18
2016,7,9,10,15,899.0,92.0,3.35,19.0,870.5,895.48,681.41
2016,7,9,10,30,905.0,93.0,3.4,19.0,899.0,925.81,701.5
2016,7,9,10,45,911.5,92.5,3.5,19.0,921.0,952.36,719.33
2016,7,9,11,0,918.0,92.0,3.6,19.0,943.0,976.07,735.28
2016,7,9,11,15,921.0,92.5,3.65,19.0,958.0,994.43,747.34
2016,7,9,11,30,924.0,93.0,3.7,19.0,973.0,1009.59,757.36
2016,7,9,11,45,928.0,91.5,3.8,19.0,981.0,1020.44,764.94
2016,7,9,12,0,932.0,90.0,3.9,19.0,989.0,1027.98,770.44
2016,7,9,12,15,932.5,90.0,4.0,19.0,989.5,1030.17,772.47
2016,7,9,12,30,933.0,90.0,4.1,19.0,990.0,1028.96,772.35
2016,7,9,12,45,930.5,91.0,4.25,19.0,982.5,1022.38,769.05
2016,7,9,13,0,928.0,92.0,4.4,19.0,975.0,1012.46,763.57
2016,7,9,13,15,925.5,91.5,4.55,19.0,960.5,997.71,755.37
2016,7,9,13,30,923.0,91.0,4.7,19.0,946.0,979.74,744.95
2016,7,9,13,45,588.5,258.5,4.85,19.0,799.5,824.55,636.12
2016,7,9,14,0,254.0,426.0,5.0,19.0,653.0,666.88,512.54
2016,7,9,14,15,200.0,416.5,5.1,18.5,591.5,596.79,462.03
2016,7,9,14,30,146.0,407.0,5.2,18.0,530.0,533.98,415.42
2016,7,9,14,45,172.5,388.0,5.3,18.0,527.5,531.02,415.09
2016,7,9,15,0,199.0,369.0,5.4,18.0,525.0,525.77,412.73
2016,7,9,15,15,136.0,342.0,5.5,17.5,446.5,442.83,349.35
2016,7,9,15,30,73.0,315.0,5.6,17.0,368.0,361.6,286.22
2016,7,9,15,45,147.5,298.0,5.75,17.0,395.5,393.31,313.67
2016,7,9,16,0,222.0,281.0,5.9,17.0,423.0,415.03,332.49
2016,7,9,16,15,191.0,260.5,5.95,16.5,376.0,365.44,293.67
2016,7,9,16,30,160.0,240.0,6.0,16.0,329.0,318.59,256.65
2016,7,9,16,45,471.5,153.0,6.1,16.0,379.5,375.11,303.07
2016,7,9,17,0,783.0,66.0,6.2,16.0,430.0,396.39,316.31
2016,7,9,17,15,756.5,62.5,6.15,15.5,380.5,340.31,266.42
2016,7,9,17,30,730.0,59.0,6.1,15.0,331.0,286.34,217.38
2016,7,9,17,45,686.5,56.0,6.1,15.0,281.0,230.87,166.77
2016,7,9,18,0,643.0,53.0,6.1,15.0,231.0,179.87,120.69
2016,7,9,18,15,584.0,47.0,5.95,14.5,183.5,128.41,77.3
2016,7,9,18,30,525.0,41.0,5.8,14.0,136.0,82.1,42.39
2016,7,9,18,45,418.5,33.5,5.7,14.0,94.5,40.83,19.0
2016,7,9,19,0,312.0,26.0,5.6,14.0,53.0,20.04,9.79
2016,7,9,19,15,156.0,13.0,5.45,13.5,26.5,12.78,0.0
2016,7,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,145.0,13.5,5.3,13.0,25.5,13.27,0.0
2016,7,10,5,30,290.0,27.0,5.4,13.0,51.0,21.06,10.54
2016,7,10,5,45,393.0,35.5,5.55,13.5,92.5,41.62,20.36
2016,7,10,6,0,496.0,44.0,5.7,14.0,134.0,82.05,43.57
2016,7,10,6,15,560.0,50.5,5.7,14.0,182.0,126.61,77.01
2016,7,10,6,30,624.0,57.0,5.7,14.0,230.0,178.34,120.61
2016,7,10,6,45,669.0,61.5,5.7,14.5,281.0,231.42,168.05
2016,7,10,7,0,714.0,66.0,5.7,15.0,332.0,287.89,218.91
2016,7,10,7,15,745.0,70.0,5.65,15.0,383.5,343.18,269.18
2016,7,10,7,30,776.0,74.0,5.6,15.0,435.0,401.09,320.69
2016,7,10,7,45,530.5,149.5,5.6,15.5,409.0,399.37,322.42
2016,7,10,8,0,285.0,225.0,5.6,16.0,383.0,371.08,299.31
2016,7,10,8,15,293.5,245.5,5.5,16.0,421.0,411.5,331.76
2016,7,10,8,30,302.0,266.0,5.4,16.0,459.0,452.3,363.75
2016,7,10,8,45,597.0,176.0,5.35,16.5,591.5,579.72,467.62
2016,7,10,9,0,892.0,86.0,5.3,17.0,724.0,723.8,579.54
2016,7,10,9,15,903.0,88.0,5.2,17.0,764.5,770.91,612.29
2016,7,10,9,30,914.0,90.0,5.1,17.0,805.0,816.51,643.89
2016,7,10,9,45,534.0,248.5,5.1,17.5,670.5,698.02,550.27
2016,7,10,10,0,154.0,407.0,5.1,18.0,536.0,540.9,420.28
2016,7,10,10,15,189.0,419.5,5.15,18.0,583.5,590.1,458.21
2016,7,10,10,30,224.0,432.0,5.2,18.0,631.0,640.64,496.06
2016,7,10,10,45,176.0,444.5,5.3,18.5,603.5,614.33,473.77
2016,7,10,11,0,128.0,457.0,5.4,19.0,576.0,585.3,449.7
2016,7,10,11,15,207.5,456.5,5.5,19.0,652.5,664.99,511.12
2016,7,10,11,30,287.0,456.0,5.6,19.0,729.0,751.87,576.4
2016,7,10,11,45,622.5,278.0,5.7,19.0,876.5,914.57,705.27
2016,7,10,12,0,958.0,100.0,5.8,19.0,1024.0,1064.25,810.96
2016,7,10,12,15,958.5,100.0,5.85,19.0,1024.0,1066.52,811.94
2016,7,10,12,30,959.0,100.0,5.9,19.0,1024.0,1065.29,811.5
2016,7,10,12,45,954.5,102.0,5.95,19.0,1016.0,1057.62,806.73
2016,7,10,13,0,950.0,104.0,6.0,19.0,1008.0,1046.54,799.73
2016,7,10,13,15,947.5,103.5,5.95,19.0,993.0,1031.53,789.42
2016,7,10,13,30,945.0,103.0,5.9,19.0,978.0,1013.22,776.91
2016,7,10,13,45,943.0,101.0,5.9,19.0,957.0,990.63,761.8
2016,7,10,14,0,941.0,99.0,5.9,19.0,936.0,964.89,744.52
2016,7,10,14,15,935.5,98.0,5.85,19.0,907.5,934.03,723.31
2016,7,10,14,30,930.0,97.0,5.8,19.0,879.0,900.47,700.16
2016,7,10,14,45,923.5,94.5,5.8,19.0,844.5,862.01,673.66
2016,7,10,15,0,917.0,92.0,5.8,19.0,810.0,821.27,645.33
2016,7,10,15,15,907.5,90.5,5.7,19.0,770.0,777.2,613.91
2016,7,10,15,30,898.0,89.0,5.6,19.0,730.0,731.48,581.07
2016,7,10,15,45,885.5,86.5,5.6,19.0,685.5,681.33,544.82
2016,7,10,16,0,873.0,84.0,5.6,19.0,641.0,630.26,505.05
2016,7,10,16,15,856.5,81.5,5.55,18.5,592.5,576.23,462.75
2016,7,10,16,30,840.0,79.0,5.5,18.0,544.0,522.17,419.17
2016,7,10,16,45,817.5,76.0,5.5,18.0,493.5,464.65,370.9
2016,7,10,17,0,795.0,73.0,5.5,18.0,443.0,408.39,322.34
2016,7,10,17,15,765.0,69.0,5.4,17.5,391.0,349.8,271.26
2016,7,10,17,30,735.0,65.0,5.3,17.0,339.0,293.71,221.14
2016,7,10,17,45,691.0,60.5,5.25,17.0,287.0,236.29,169.51
2016,7,10,18,0,647.0,56.0,5.2,17.0,235.0,183.43,122.37
2016,7,10,18,15,583.0,50.0,5.1,16.5,186.0,129.6,77.65
2016,7,10,18,30,519.0,44.0,5.0,16.0,137.0,84.19,44.02
