Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,18,45,412.0,35.5,4.9,15.5,94.5,42.31,20.3
2016,7,10,19,0,305.0,27.0,4.8,15.0,52.0,21.08,10.4
2016,7,10,19,15,152.5,13.5,4.75,14.5,26.0,13.27,0.0
2016,7,10,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,140.5,13.0,2.25,13.0,24.5,12.78,0.0
2016,7,11,5,30,281.0,26.0,2.2,13.0,49.0,20.19,9.66
2016,7,11,5,45,383.5,35.0,2.15,13.5,90.0,40.29,19.75
2016,7,11,6,0,486.0,44.0,2.1,14.0,131.0,80.51,42.75
2016,7,11,6,15,550.0,50.5,2.0,14.5,178.5,124.45,75.25
2016,7,11,6,30,614.0,57.0,1.9,15.0,226.0,175.57,117.5
2016,7,11,6,45,659.0,62.0,1.85,15.5,277.0,228.56,163.91
2016,7,11,7,0,704.0,67.0,1.8,16.0,328.0,284.97,213.4
2016,7,11,7,15,735.0,71.0,1.85,16.0,379.0,339.73,261.84
2016,7,11,7,30,766.0,75.0,1.9,16.0,430.0,397.13,311.36
2016,7,11,7,45,439.0,156.5,1.95,16.5,365.0,362.58,287.56
2016,7,11,8,0,112.0,238.0,2.0,17.0,300.0,291.42,230.64
2016,7,11,8,15,78.0,247.5,2.05,17.0,292.5,285.98,226.1
2016,7,11,8,30,44.0,257.0,2.1,17.0,285.0,278.61,219.39
2016,7,11,8,45,50.5,280.5,2.15,17.5,315.0,308.7,242.01
2016,7,11,9,0,57.0,304.0,2.2,18.0,345.0,339.36,264.63
2016,7,11,9,15,56.5,321.5,2.3,18.0,364.5,359.32,279.26
2016,7,11,9,30,56.0,339.0,2.4,18.0,384.0,379.13,293.75
2016,7,11,9,45,474.0,223.5,2.55,18.5,621.0,623.13,486.57
2016,7,11,10,0,892.0,108.0,2.7,19.0,858.0,878.4,668.38
2016,7,11,10,15,491.0,265.0,2.8,19.0,680.5,711.96,545.61
2016,7,11,10,30,90.0,422.0,2.9,19.0,503.0,502.92,382.57
2016,7,11,10,45,68.0,412.0,3.05,19.0,474.0,474.74,362.26
2016,7,11,11,0,46.0,402.0,3.2,19.0,445.0,445.31,339.88
2016,7,11,11,15,88.5,438.0,3.3,19.0,522.0,524.42,399.52
2016,7,11,11,30,131.0,474.0,3.4,19.0,599.0,610.65,462.69
2016,7,11,11,45,154.0,479.5,3.55,19.5,627.5,640.81,483.94
2016,7,11,12,0,177.0,485.0,3.7,20.0,656.0,670.59,505.09
2016,7,11,12,15,164.0,484.5,3.85,20.0,643.0,657.47,495.58
2016,7,11,12,30,151.0,484.0,4.0,20.0,630.0,643.56,485.72
2016,7,11,12,45,136.0,478.0,4.2,20.0,608.5,621.39,470.03
2016,7,11,13,0,121.0,472.0,4.4,20.0,587.0,598.8,454.09
2016,7,11,13,15,527.0,288.5,4.55,19.5,777.5,816.83,627.43
2016,7,11,13,30,933.0,105.0,4.7,19.0,968.0,1003.89,762.89
2016,7,11,13,45,500.5,256.5,4.9,19.0,718.5,738.84,573.25
2016,7,11,14,0,68.0,408.0,5.1,19.0,469.0,468.7,360.92
2016,7,11,14,15,64.0,391.0,5.2,19.0,447.0,445.66,344.9
2016,7,11,14,30,60.0,374.0,5.3,19.0,425.0,422.67,328.05
2016,7,11,14,45,185.0,360.5,5.4,19.0,507.5,514.04,402.08
2016,7,11,15,0,310.0,347.0,5.5,19.0,590.0,595.53,466.97
2016,7,11,15,15,220.0,338.0,5.55,18.5,506.0,502.2,395.5
2016,7,11,15,30,130.0,329.0,5.6,18.0,422.0,419.19,331.04
2016,7,11,15,45,159.5,307.0,5.65,18.0,413.5,410.35,325.69
2016,7,11,16,0,189.0,285.0,5.7,18.0,405.0,398.6,317.57
2016,7,11,16,15,159.0,262.0,5.7,17.5,358.0,348.68,278.73
2016,7,11,16,30,129.0,239.0,5.7,17.0,311.0,301.49,241.63
2016,7,11,16,45,77.0,204.0,5.7,17.0,246.0,234.04,187.3
2016,7,11,17,0,25.0,169.0,5.7,17.0,181.0,173.29,138.15
2016,7,11,17,15,12.5,139.5,5.7,16.5,145.5,138.78,110.39
2016,7,11,17,30,0.0,110.0,5.7,16.0,110.0,105.79,83.59
2016,7,11,17,45,0.0,93.0,5.7,16.0,93.0,89.33,69.94
2016,7,11,18,0,0.0,76.0,5.7,16.0,76.0,72.95,56.14
2016,7,11,18,15,252.0,60.5,5.6,15.5,105.5,91.41,60.51
2016,7,11,18,30,504.0,45.0,5.5,15.0,135.0,83.6,44.35
2016,7,11,18,45,400.0,36.0,5.45,14.5,93.0,42.2,20.65
2016,7,11,19,0,296.0,27.0,5.4,14.0,51.0,21.15,10.35
2016,7,11,19,15,148.0,13.5,5.3,14.0,25.5,13.27,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,158.5,12.0,4.95,13.0,25.0,11.8,0.0
2016,7,12,5,30,317.0,24.0,5.0,13.0,50.0,18.38,8.0
2016,7,12,5,45,417.5,32.0,5.1,13.5,91.0,37.95,17.37
2016,7,12,6,0,518.0,40.0,5.2,14.0,132.0,78.82,40.18
2016,7,12,6,15,580.0,46.0,5.1,14.0,179.5,125.01,74.7
2016,7,12,6,30,642.0,52.0,5.0,14.0,227.0,176.72,118.25
2016,7,12,6,45,330.0,91.0,4.95,14.5,182.0,170.42,127.76
2016,7,12,7,0,18.0,130.0,4.9,15.0,137.0,130.22,103.88
2016,7,12,7,15,22.5,150.0,4.85,15.0,160.0,152.35,122.13
2016,7,12,7,30,27.0,170.0,4.8,15.0,183.0,175.49,140.96
2016,7,12,7,45,34.0,193.5,4.8,15.0,211.5,203.52,163.61
2016,7,12,8,0,41.0,217.0,4.8,15.0,240.0,232.37,186.7
2016,7,12,8,15,40.5,235.0,4.75,15.0,259.0,252.32,202.31
2016,7,12,8,30,40.0,253.0,4.7,15.0,278.0,272.21,217.7
2016,7,12,8,45,89.5,291.0,4.7,15.5,353.0,345.01,275.46
2016,7,12,9,0,139.0,329.0,4.7,16.0,428.0,425.37,337.87
2016,7,12,9,15,122.0,346.5,4.65,16.0,437.0,436.82,345.35
2016,7,12,9,30,105.0,364.0,4.6,16.0,446.0,442.8,348.75
2016,7,12,9,45,82.0,368.5,4.6,16.5,434.5,432.72,339.16
2016,7,12,10,0,59.0,373.0,4.6,17.0,423.0,420.77,328.18
2016,7,12,10,15,500.5,232.5,4.55,17.0,675.5,689.14,543.95
2016,7,12,10,30,942.0,92.0,4.5,17.0,928.0,957.87,737.61
2016,7,12,10,45,708.0,231.5,4.45,17.0,868.5,909.34,700.53
2016,7,12,11,0,474.0,371.0,4.4,17.0,809.0,839.75,643.71
2016,7,12,11,15,716.0,233.0,4.35,17.0,907.0,945.67,724.88
2016,7,12,11,30,958.0,95.0,4.3,17.0,1005.0,1044.97,791.65
2016,7,12,11,45,960.5,95.0,4.25,17.0,1013.5,1056.28,797.9
2016,7,12,12,0,963.0,95.0,4.2,17.0,1022.0,1064.13,802.6
2016,7,12,12,15,964.0,95.0,4.2,17.0,1023.0,1066.98,804.39
2016,7,12,12,30,965.0,95.0,4.2,17.0,1024.0,1066.29,803.96
2016,7,12,12,45,957.0,100.0,4.25,17.0,1015.0,1058.21,799.02
2016,7,12,13,0,949.0,105.0,4.3,17.0,1006.0,1046.76,791.95
2016,7,12,13,15,947.0,104.0,4.4,17.0,991.5,1031.76,783.05
2016,7,12,13,30,945.0,103.0,4.5,17.0,977.0,1013.45,772.13
2016,7,12,13,45,942.0,102.0,4.6,17.5,956.0,990.95,756.84
2016,7,12,14,0,939.0,101.0,4.7,18.0,935.0,965.34,739.39
2016,7,12,14,15,933.5,99.5,4.8,17.5,906.5,934.02,720.71
2016,7,12,14,30,928.0,98.0,4.9,17.0,878.0,899.99,699.86
2016,7,12,14,45,921.0,96.5,5.0,17.0,843.5,862.19,674.66
2016,7,12,15,0,914.0,95.0,5.1,17.0,809.0,822.13,647.54
2016,7,12,15,15,904.0,93.0,5.1,17.0,768.5,777.25,616.04
2016,7,12,15,30,894.0,91.0,5.1,17.0,728.0,730.76,583.04
2016,7,12,15,45,881.5,88.5,5.1,17.0,683.5,680.73,546.77
2016,7,12,16,0,869.0,86.0,5.1,17.0,639.0,629.78,507.03
2016,7,12,16,15,852.0,83.0,5.05,17.0,590.5,575.08,463.25
2016,7,12,16,30,835.0,80.0,5.0,17.0,542.0,520.42,418.37
2016,7,12,16,45,813.5,76.5,4.95,17.0,491.0,463.09,370.2
2016,7,12,17,0,792.0,73.0,4.9,17.0,440.0,406.88,321.65
2016,7,12,17,15,761.0,69.5,4.8,16.5,388.0,348.52,270.76
2016,7,12,17,30,730.0,66.0,4.7,16.0,336.0,292.77,220.9
2016,7,12,17,45,688.0,61.0,4.6,16.0,284.5,235.59,169.37
2016,7,12,18,0,646.0,56.0,4.5,16.0,233.0,182.77,122.12
2016,7,12,18,15,581.0,49.5,4.35,15.5,184.0,128.36,76.92
2016,7,12,18,30,516.0,43.0,4.2,15.0,135.0,82.5,42.96
2016,7,12,18,45,411.0,34.5,4.1,14.5,93.0,40.91,19.47
2016,7,12,19,0,306.0,26.0,4.0,14.0,51.0,20.25,9.5
2016,7,12,19,15,153.0,13.0,4.0,14.0,25.5,12.78,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,150.5,12.5,3.25,13.0,24.5,12.29,0.0
2016,7,13,5,30,301.0,25.0,3.2,13.0,49.0,19.46,8.49
2016,7,13,5,45,406.0,34.0,3.15,13.5,90.5,38.89,18.66
2016,7,13,6,0,511.0,43.0,3.1,14.0,132.0,80.32,41.81
2016,7,13,6,15,576.5,49.0,2.9,14.0,181.0,125.29,74.94
2016,7,13,6,30,642.0,55.0,2.7,14.0,230.0,178.85,119.54
2016,7,13,6,45,323.0,88.5,2.55,14.5,177.0,165.91,123.75
2016,7,13,7,0,4.0,122.0,2.4,15.0,124.0,118.34,94.07
2016,7,13,7,15,12.5,143.5,2.3,15.0,149.5,142.52,113.83
2016,7,13,7,30,21.0,165.0,2.2,15.0,175.0,167.71,134.12
2016,7,13,7,45,37.5,194.0,2.1,15.5,214.0,205.64,164.22
2016,7,13,8,0,54.0,223.0,2.0,16.0,253.0,244.95,194.93
2016,7,13,8,15,82.5,252.0,2.0,16.5,302.5,292.89,232.15
2016,7,13,8,30,111.0,281.0,2.0,17.0,352.0,343.64,270.89
2016,7,13,8,45,226.0,289.5,2.0,17.5,446.0,436.98,343.09
2016,7,13,9,0,341.0,298.0,2.0,18.0,540.0,540.81,420.93
2016,7,13,9,15,299.0,328.0,2.0,18.0,549.5,554.55,428.74
2016,7,13,9,30,257.0,358.0,2.0,18.0,559.0,564.27,433.96
2016,7,13,9,45,581.0,234.5,2.0,18.5,714.5,723.74,555.76
2016,7,13,10,0,905.0,111.0,2.0,19.0,870.0,891.94,670.88
2016,7,13,10,15,544.5,273.0,2.1,19.0,734.0,767.35,580.64
2016,7,13,10,30,184.0,435.0,2.2,19.0,598.0,607.26,457.84
2016,7,13,10,45,213.5,442.5,2.3,19.5,636.5,647.65,487.57
2016,7,13,11,0,243.0,450.0,2.4,20.0,675.0,693.99,519.62
2016,7,13,11,15,588.0,284.0,2.5,20.0,839.0,872.37,654.21
2016,7,13,11,30,933.0,118.0,2.6,20.0,1003.0,1043.67,768.98
2016,7,13,11,45,569.5,299.5,2.75,20.0,841.5,883.45,659.31
2016,7,13,12,0,206.0,481.0,2.9,20.0,680.0,695.79,519.35
2016,7,13,12,15,201.0,481.5,3.1,20.0,675.5,691.79,518.46
2016,7,13,12,30,196.0,482.0,3.3,20.0,671.0,686.85,515.65
2016,7,13,12,45,183.5,479.0,3.5,20.5,655.0,670.01,503.24
2016,7,13,13,0,171.0,476.0,3.7,21.0,639.0,652.51,490.39
2016,7,13,13,15,552.0,294.5,3.85,20.5,807.5,847.61,643.28
2016,7,13,13,30,933.0,113.0,4.0,20.0,976.0,1012.22,760.45
2016,7,13,13,45,575.0,272.5,4.2,20.0,800.5,826.52,630.5
2016,7,13,14,0,217.0,432.0,4.4,20.0,625.0,634.75,483.97
2016,7,13,14,15,289.0,399.5,4.45,20.0,647.5,664.02,509.18
2016,7,13,14,30,361.0,367.0,4.5,20.0,670.0,683.34,526.02
2016,7,13,14,45,445.0,315.5,4.6,20.0,674.0,692.06,535.89
2016,7,13,15,0,529.0,264.0,4.7,20.0,678.0,689.9,537.74
2016,7,13,15,15,480.0,266.0,4.7,20.0,626.5,633.27,495.36
2016,7,13,15,30,431.0,268.0,4.7,20.0,575.0,579.12,454.53
2016,7,13,15,45,262.0,273.5,4.75,20.0,456.5,448.57,353.26
2016,7,13,16,0,93.0,279.0,4.8,20.0,338.0,330.83,259.93
2016,7,13,16,15,203.5,248.5,4.75,19.5,365.0,361.13,286.39
2016,7,13,16,30,314.0,218.0,4.7,19.0,392.0,379.72,302.16
2016,7,13,16,45,536.5,150.5,4.7,19.0,413.0,403.33,320.28
2016,7,13,17,0,759.0,83.0,4.7,19.0,434.0,402.83,316.06
2016,7,13,17,15,726.0,78.5,4.6,18.5,382.0,344.44,265.68
2016,7,13,17,30,693.0,74.0,4.5,18.0,330.0,287.84,215.9
2016,7,13,17,45,645.5,68.5,4.4,18.0,278.5,230.62,165.23
2016,7,13,18,0,598.0,63.0,4.3,18.0,227.0,178.38,119.37
2016,7,13,18,15,529.5,56.0,4.2,17.5,178.5,126.89,77.29
2016,7,13,18,30,461.0,49.0,4.1,17.0,130.0,83.15,45.33
2016,7,13,18,45,353.0,38.5,4.0,16.5,89.0,42.69,22.02
2016,7,13,19,0,245.0,28.0,3.9,16.0,48.0,22.32,10.7
2016,7,13,19,15,122.5,14.0,3.85,15.5,24.0,13.76,0.0
2016,7,13,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,130.0,13.0,2.2,13.5,23.0,12.78,0.0
2016,7,14,5,30,260.0,26.0,2.1,14.0,46.0,20.56,8.85
2016,7,14,5,45,371.5,35.5,2.05,14.5,87.5,38.8,19.42
2016,7,14,6,0,483.0,45.0,2.0,15.0,129.0,79.2,41.89
2016,7,14,6,15,551.0,52.0,1.9,15.0,177.5,123.84,74.45
2016,7,14,6,30,619.0,59.0,1.8,15.0,226.0,176.15,117.45
2016,7,14,6,45,343.0,100.0,1.75,15.5,196.0,181.41,135.06
2016,7,14,7,0,67.0,141.0,1.7,16.0,166.0,155.47,122.72
2016,7,14,7,15,70.0,163.0,1.7,16.0,192.5,182.0,144.67
2016,7,14,7,30,73.0,185.0,1.7,16.0,219.0,208.92,166.43
2016,7,14,7,45,84.0,209.5,1.7,16.5,252.5,242.34,192.67
2016,7,14,8,0,95.0,234.0,1.7,17.0,286.0,276.93,219.34
2016,7,14,8,15,109.0,258.0,1.7,17.0,323.5,313.83,247.84
2016,7,14,8,30,123.0,282.0,1.7,17.0,361.0,354.36,278.72
2016,7,14,8,45,114.5,302.5,1.75,17.5,380.0,375.69,293.69
2016,7,14,9,0,106.0,323.0,1.8,18.0,399.0,392.95,305.43
2016,7,14,9,15,121.0,345.5,1.8,18.0,436.5,435.11,336.62
2016,7,14,9,30,136.0,368.0,1.8,18.0,474.0,475.11,365.69
2016,7,14,9,45,532.5,234.0,1.85,18.5,676.0,683.14,526.2
2016,7,14,10,0,929.0,100.0,1.9,19.0,878.0,900.99,676.44
2016,7,14,10,15,935.5,101.5,1.95,19.0,907.5,936.14,697.08
2016,7,14,10,30,942.0,103.0,2.0,19.0,937.0,968.65,717.87
2016,7,14,10,45,532.0,278.5,2.1,19.5,752.0,790.39,593.72
2016,7,14,11,0,122.0,454.0,2.2,20.0,567.0,576.9,431.58
2016,7,14,11,15,539.0,280.0,2.35,20.0,790.0,820.73,618.33
2016,7,14,11,30,956.0,106.0,2.5,20.0,1013.0,1054.09,775.29
2016,7,14,11,45,957.0,107.0,2.65,20.5,1020.5,1064.98,779.69
2016,7,14,12,0,958.0,108.0,2.8,21.0,1028.0,1072.38,784.24
2016,7,14,12,15,534.5,291.5,2.9,20.5,805.0,844.42,631.97
2016,7,14,12,30,111.0,475.0,3.0,20.0,582.0,588.31,441.13
2016,7,14,12,45,116.0,472.5,3.2,20.0,584.0,596.28,449.11
2016,7,14,13,0,121.0,470.0,3.4,20.0,586.0,597.19,450.63
2016,7,14,13,15,306.5,418.5,3.45,20.0,703.5,729.08,551.45
2016,7,14,13,30,492.0,367.0,3.5,20.0,821.0,853.76,643.48
2016,7,14,13,45,323.0,401.5,3.6,20.0,697.0,714.56,541.47
2016,7,14,14,0,154.0,436.0,3.7,20.0,573.0,581.29,441.98
2016,7,14,14,15,279.5,389.5,3.75,19.5,628.0,645.64,495.04
2016,7,14,14,30,405.0,343.0,3.8,19.0,683.0,701.21,540.15
2016,7,14,14,45,249.0,351.5,3.85,19.0,557.5,562.37,435.38
2016,7,14,15,0,93.0,360.0,3.9,19.0,432.0,429.69,333.05
2016,7,14,15,15,172.5,339.5,3.9,19.0,465.5,468.27,365.47
2016,7,14,15,30,252.0,319.0,3.9,19.0,499.0,499.4,391.09
2016,7,14,15,45,178.0,300.0,3.95,19.0,423.0,416.02,326.8
2016,7,14,16,0,104.0,281.0,4.0,19.0,347.0,339.68,267.34
2016,7,14,16,15,76.0,250.5,4.0,18.5,297.0,288.01,227.68
2016,7,14,16,30,48.0,220.0,4.0,18.0,247.0,239.14,189.57
2016,7,14,16,45,24.0,181.0,4.05,18.0,195.0,186.09,147.36
2016,7,14,17,0,0.0,142.0,4.1,18.0,143.0,136.98,107.9
2016,7,14,17,15,4.0,133.5,4.1,17.5,135.5,129.97,102.71
2016,7,14,17,30,8.0,125.0,4.1,17.0,128.0,122.46,96.85
2016,7,14,17,45,293.0,95.5,4.1,16.5,175.5,165.77,124.08
2016,7,14,18,0,578.0,66.0,4.1,16.0,223.0,176.99,119.93
2016,7,14,18,15,507.0,58.0,4.0,15.5,175.0,125.31,77.53
2016,7,14,18,30,436.0,50.0,3.9,15.0,127.0,81.69,45.5
2016,7,14,18,45,332.5,39.0,3.8,15.0,86.5,42.33,22.4
2016,7,14,19,0,229.0,28.0,3.7,15.0,46.0,22.42,10.57
2016,7,14,19,15,114.5,14.0,3.6,14.5,23.0,13.76,0.0
2016,7,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,4.0,3.0,13.0,4.0,3.93,0.0
2016,7,15,5,30,0.0,8.0,3.1,13.0,8.0,7.71,0.0
2016,7,15,5,45,0.0,15.5,3.25,13.5,15.5,14.95,6.64
2016,7,15,6,0,0.0,23.0,3.4,14.0,23.0,22.19,13.06
2016,7,15,6,15,0.0,32.0,3.3,14.0,32.0,30.89,20.69
2016,7,15,6,30,0.0,41.0,3.2,14.0,41.0,39.59,28.25
2016,7,15,6,45,0.0,50.5,3.15,14.5,50.5,48.78,36.04
2016,7,15,7,0,0.0,60.0,3.1,15.0,60.0,57.98,43.7
2016,7,15,7,15,0.0,97.5,3.0,15.0,97.5,94.11,73.93
2016,7,15,7,30,0.0,135.0,2.9,15.0,135.0,130.25,103.64
2016,7,15,7,45,4.5,157.0,2.8,15.5,159.5,153.75,122.31
2016,7,15,8,0,9.0,179.0,2.7,16.0,184.0,177.81,141.18
2016,7,15,8,15,9.0,189.0,2.7,16.0,194.5,188.18,149.07
2016,7,15,8,30,9.0,199.0,2.7,16.0,205.0,198.52,156.92
2016,7,15,8,45,45.5,257.0,2.7,16.5,289.5,282.25,223.16
2016,7,15,9,0,82.0,315.0,2.7,17.0,374.0,368.04,289.08
2016,7,15,9,15,173.0,335.5,2.7,17.0,467.5,464.09,363.42
2016,7,15,9,30,264.0,356.0,2.7,17.0,561.0,567.76,441.56
2016,7,15,9,45,248.0,377.0,2.7,17.5,576.5,586.45,452.65
2016,7,15,10,0,232.0,398.0,2.7,18.0,592.0,598.84,459.59
2016,7,15,10,15,339.0,374.0,2.7,18.0,668.5,682.1,522.13
2016,7,15,10,30,446.0,350.0,2.7,18.0,745.0,770.38,586.42
2016,7,15,10,45,696.5,226.0,2.75,18.5,860.0,892.8,676.25
2016,7,15,11,0,947.0,102.0,2.8,19.0,975.0,1013.16,754.59
2016,7,15,11,15,950.0,102.5,2.8,19.0,990.5,1032.23,765.46
2016,7,15,11,30,953.0,103.0,2.8,19.0,1006.0,1047.99,775.2
2016,7,15,11,45,955.5,103.0,2.85,19.0,1014.0,1059.36,782.67
2016,7,15,12,0,958.0,103.0,2.9,19.0,1022.0,1067.27,788.04
2016,7,15,12,15,958.0,103.0,2.95,19.0,1022.5,1069.17,789.64
2016,7,15,12,30,958.0,103.0,3.0,19.0,1023.0,1067.56,789.1
2016,7,15,12,45,948.0,109.0,3.05,19.0,1013.5,1058.58,783.88
2016,7,15,13,0,938.0,115.0,3.1,19.0,1004.0,1046.26,776.61
2016,7,15,13,15,935.0,114.0,3.1,19.0,989.0,1030.47,766.7
2016,7,15,13,30,932.0,113.0,3.1,19.0,974.0,1011.4,754.71
2016,7,15,13,45,927.0,112.0,3.1,19.0,951.5,987.28,739.41
2016,7,15,14,0,922.0,111.0,3.1,19.0,929.0,960.17,722.13
2016,7,15,14,15,915.5,110.0,3.1,18.5,900.0,928.89,703.33
2016,7,15,14,30,909.0,109.0,3.1,18.0,871.0,895.01,682.59
2016,7,15,14,45,898.0,108.5,3.1,18.0,835.0,855.48,656.46
2016,7,15,15,0,887.0,108.0,3.1,18.0,799.0,814.01,628.78
2016,7,15,15,15,582.0,211.5,3.1,18.0,655.5,657.36,513.84
2016,7,15,15,30,277.0,315.0,3.1,18.0,512.0,513.27,401.07
2016,7,15,15,45,278.0,292.5,3.1,18.0,479.5,478.17,375.92
2016,7,15,16,0,279.0,270.0,3.1,18.0,447.0,442.42,349.25
2016,7,15,16,15,260.0,250.0,3.15,17.5,405.0,397.1,315.09
2016,7,15,16,30,241.0,230.0,3.2,17.0,363.0,353.22,281.38
2016,7,15,16,45,482.5,160.5,3.25,17.0,394.0,387.4,308.49
2016,7,15,17,0,724.0,91.0,3.3,17.0,425.0,394.84,310.68
2016,7,15,17,15,688.5,86.0,3.35,16.5,373.0,336.68,260.86
2016,7,15,17,30,653.0,81.0,3.4,16.0,321.0,281.7,212.74
2016,7,15,17,45,594.5,76.5,3.45,16.0,269.0,224.8,162.9
2016,7,15,18,0,536.0,72.0,3.5,16.0,217.0,174.15,118.99
2016,7,15,18,15,463.0,63.0,3.45,15.5,169.5,123.59,77.95
2016,7,15,18,30,390.0,54.0,3.4,15.0,122.0,81.37,47.07
2016,7,15,18,45,283.5,41.5,3.35,14.5,82.5,42.35,23.53
2016,7,15,19,0,177.0,29.0,3.3,14.0,43.0,22.68,10.49
2016,7,15,19,15,88.5,14.5,3.25,14.0,21.5,14.25,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,5.5,3.4,14.0,5.5,5.41,0.0
2016,7,16,5,30,0.0,11.0,3.4,14.0,11.0,10.61,1.3
2016,7,16,5,45,0.0,22.0,3.45,14.0,22.0,21.23,11.73
2016,7,16,6,0,0.0,33.0,3.5,14.0,33.0,31.86,21.18
2016,7,16,6,15,0.0,46.5,3.4,14.0,46.5,44.92,32.59
2016,7,16,6,30,0.0,60.0,3.3,14.0,60.0,57.89,43.81
2016,7,16,6,45,0.0,73.5,3.2,14.5,73.5,70.88,54.77
2016,7,16,7,0,0.0,87.0,3.1,15.0,87.0,83.91,65.55
2016,7,16,7,15,0.0,110.5,3.0,15.0,110.5,106.55,84.3
2016,7,16,7,30,0.0,134.0,2.9,15.0,134.0,129.29,102.84
2016,7,16,7,45,0.5,147.5,2.85,15.5,148.0,142.74,113.3
2016,7,16,8,0,1.0,161.0,2.8,16.0,162.0,156.26,123.68
2016,7,16,8,15,6.0,183.0,2.75,16.0,187.5,180.66,143.04
2016,7,16,8,30,11.0,205.0,2.7,16.0,213.0,205.61,162.66
2016,7,16,8,45,20.5,238.5,2.7,16.5,253.5,245.29,193.51
2016,7,16,9,0,30.0,272.0,2.7,17.0,294.0,288.67,226.69
2016,7,16,9,15,28.0,283.0,2.7,17.0,304.5,299.83,234.66
2016,7,16,9,30,26.0,294.0,2.7,17.0,315.0,310.76,242.53
2016,7,16,9,45,22.0,291.0,2.75,17.5,309.5,302.13,234.93
2016,7,16,10,0,18.0,288.0,2.8,18.0,304.0,296.63,229.85
2016,7,16,10,15,19.5,302.0,2.85,18.0,319.5,312.49,241.75
2016,7,16,10,30,21.0,316.0,2.9,18.0,335.0,328.39,253.6
2016,7,16,10,45,29.0,350.0,2.95,18.0,377.0,375.76,289.35
2016,7,16,11,0,37.0,384.0,3.0,18.0,419.0,418.8,321.37
2016,7,16,11,15,45.5,405.0,3.05,18.0,448.5,449.37,344.0
2016,7,16,11,30,54.0,426.0,3.1,18.0,478.0,480.05,366.63
2016,7,16,11,45,147.5,450.0,3.2,18.0,591.5,604.82,460.83
2016,7,16,12,0,241.0,474.0,3.3,18.0,705.0,724.06,548.12
2016,7,16,12,15,275.0,465.0,3.35,18.0,729.0,755.68,570.84
2016,7,16,12,30,309.0,456.0,3.4,18.0,753.0,779.96,589.05
2016,7,16,12,45,361.5,427.0,3.5,18.0,772.0,800.64,605.98
2016,7,16,13,0,414.0,398.0,3.6,18.0,791.0,824.14,624.78
2016,7,16,13,15,461.0,380.0,3.6,18.0,810.5,845.86,641.48
2016,7,16,13,30,508.0,362.0,3.6,18.0,830.0,864.39,655.95
2016,7,16,13,45,330.0,398.5,3.65,18.0,700.5,718.38,548.73
2016,7,16,14,0,152.0,435.0,3.7,18.0,571.0,578.73,443.43
2016,7,16,14,15,186.5,418.0,3.75,18.0,578.5,587.25,452.21
2016,7,16,14,30,221.0,401.0,3.8,18.0,586.0,593.22,458.33
2016,7,16,14,45,123.5,347.5,3.85,18.0,450.5,450.73,350.71
2016,7,16,15,0,26.0,294.0,3.9,18.0,315.0,310.9,242.15
2016,7,16,15,15,25.5,279.0,3.95,17.5,298.5,291.02,228.06
2016,7,16,15,30,25.0,264.0,4.0,17.0,282.0,274.67,216.23
2016,7,16,15,45,25.5,250.5,4.05,17.0,268.0,260.46,205.6
2016,7,16,16,0,26.0,237.0,4.1,17.0,254.0,246.16,194.82
2016,7,16,16,15,16.5,206.5,4.1,17.0,217.5,209.53,165.95
2016,7,16,16,30,7.0,176.0,4.1,17.0,181.0,173.93,137.65
2016,7,16,16,45,13.5,170.0,4.2,17.0,177.5,170.57,135.45
2016,7,16,17,0,20.0,164.0,4.3,17.0,174.0,166.44,132.43
2016,7,16,17,15,10.0,139.5,4.3,16.5,144.5,137.88,109.57
2016,7,16,17,30,0.0,115.0,4.3,16.0,115.0,110.53,87.5
2016,7,16,17,45,0.0,96.5,4.3,15.5,96.5,92.61,72.8
2016,7,16,18,0,0.0,78.0,4.3,15.0,78.0,74.79,57.88
2016,7,16,18,15,227.5,63.0,4.2,14.5,102.5,89.58,60.17
2016,7,16,18,30,455.0,48.0,4.1,14.0,127.0,80.73,44.25
2016,7,16,18,45,346.0,37.5,4.1,14.0,86.0,40.75,21.18
2016,7,16,19,0,237.0,27.0,4.1,14.0,45.0,21.63,9.38
2016,7,16,19,15,118.5,13.5,4.1,14.0,22.5,13.27,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,141.5,11.5,4.45,13.0,21.5,11.3,0.0
2016,7,17,5,30,283.0,23.0,4.5,13.0,43.0,17.98,5.61
2016,7,17,5,45,397.0,31.5,4.6,13.5,84.0,33.96,15.92
2016,7,17,6,0,511.0,40.0,4.7,14.0,125.0,74.65,37.55
2016,7,17,6,15,577.5,46.0,4.65,14.0,173.5,120.83,71.15
2016,7,17,6,30,644.0,52.0,4.6,14.0,222.0,173.05,114.53
2016,7,17,6,45,322.0,68.0,4.6,14.5,153.0,144.73,106.27
2016,7,17,7,0,0.0,84.0,4.6,15.0,84.0,81.05,63.12
2016,7,17,7,15,8.5,122.0,4.55,15.0,126.0,120.58,95.97
2016,7,17,7,30,17.0,160.0,4.5,15.0,168.0,161.23,129.31
2016,7,17,7,45,9.5,162.0,4.45,15.5,166.5,160.91,128.41
2016,7,17,8,0,2.0,164.0,4.4,16.0,165.0,159.69,126.71
2016,7,17,8,15,8.0,188.0,4.4,16.0,193.0,186.65,148.28
2016,7,17,8,30,14.0,212.0,4.4,16.0,221.0,214.28,170.18
2016,7,17,8,45,18.0,234.5,4.45,16.5,247.0,239.73,189.78
2016,7,17,9,0,22.0,257.0,4.5,17.0,273.0,265.58,209.47
2016,7,17,9,15,46.5,302.0,4.55,17.0,337.5,332.61,262.11
2016,7,17,9,30,71.0,347.0,4.6,17.0,402.0,399.18,313.53
2016,7,17,9,45,61.5,355.0,4.65,17.0,404.0,402.52,315.14
2016,7,17,10,0,52.0,363.0,4.7,17.0,406.0,405.0,316.28
2016,7,17,10,15,87.5,396.5,4.7,17.0,472.5,472.33,368.12
2016,7,17,10,30,123.0,430.0,4.7,17.0,539.0,546.85,424.29
2016,7,17,10,45,139.0,443.5,4.75,17.0,570.0,579.26,448.25
2016,7,17,11,0,155.0,457.0,4.8,17.0,601.0,611.86,472.41
2016,7,17,11,15,212.5,457.5,4.8,17.0,657.5,671.55,517.7
2016,7,17,11,30,270.0,458.0,4.8,17.0,714.0,738.02,567.11
2016,7,17,11,45,284.5,458.0,4.8,17.0,729.5,755.54,579.65
2016,7,17,12,0,299.0,458.0,4.8,17.0,745.0,772.02,591.71
2016,7,17,12,15,367.0,429.5,4.9,17.0,781.5,811.79,623.09
2016,7,17,12,30,435.0,401.0,5.0,17.0,818.0,855.28,656.73
2016,7,17,12,45,445.5,395.5,5.1,17.0,820.0,857.52,659.14
2016,7,17,13,0,456.0,390.0,5.2,17.0,822.0,857.74,660.39
2016,7,17,13,15,270.0,414.5,5.3,17.0,669.5,689.92,534.36
2016,7,17,13,30,84.0,439.0,5.4,17.0,517.0,519.98,402.83
2016,7,17,13,45,153.0,434.5,5.5,17.0,572.0,583.65,454.11
2016,7,17,14,0,222.0,430.0,5.6,17.0,627.0,637.84,497.15
2016,7,17,14,15,178.0,416.5,5.65,16.5,571.0,578.31,452.68
2016,7,17,14,30,134.0,403.0,5.7,16.0,515.0,520.67,409.33
2016,7,17,14,45,122.0,383.0,5.8,16.0,482.0,485.25,382.88
2016,7,17,15,0,110.0,363.0,5.9,16.0,449.0,446.37,353.47
2016,7,17,15,15,144.5,345.0,5.95,16.0,451.5,452.97,360.32
2016,7,17,15,30,179.0,327.0,6.0,16.0,454.0,452.51,361.46
2016,7,17,15,45,93.0,260.0,6.1,16.0,326.0,317.16,253.98
2016,7,17,16,0,7.0,193.0,6.2,16.0,198.0,191.52,151.94
2016,7,17,16,15,4.0,176.5,6.2,15.5,179.5,173.26,137.86
2016,7,17,16,30,1.0,160.0,6.2,15.0,161.0,155.33,123.8
2016,7,17,16,45,0.5,142.0,6.25,15.0,142.5,137.47,109.47
2016,7,17,17,0,0.0,124.0,6.3,15.0,124.0,119.72,95.09
2016,7,17,17,15,0.0,103.0,6.2,14.5,103.0,99.4,78.55
2016,7,17,17,30,0.0,82.0,6.1,14.0,82.0,79.15,61.81
2016,7,17,17,45,294.5,71.5,6.1,14.0,150.5,142.94,106.33
2016,7,17,18,0,589.0,61.0,6.1,14.0,219.0,173.23,117.43
2016,7,17,18,15,520.0,53.5,6.0,13.5,171.0,121.75,74.64
2016,7,17,18,30,451.0,46.0,5.9,13.0,123.0,78.1,42.44
2016,7,17,18,45,339.0,36.0,5.8,13.0,83.0,38.8,19.93
2016,7,17,19,0,227.0,26.0,5.7,13.0,43.0,20.73,8.39
2016,7,17,19,15,113.5,13.0,5.65,13.0,21.5,12.78,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.0,11.5,4.1,13.0,19.5,11.3,0.0
2016,7,18,5,30,244.0,23.0,4.1,13.0,39.0,18.1,5.02
2016,7,18,5,45,360.0,31.5,4.1,13.5,79.0,32.6,15.65
2016,7,18,6,0,476.0,40.0,4.1,14.0,119.0,71.24,36.15
2016,7,18,6,15,543.0,46.5,4.05,14.0,166.0,114.63,67.41
2016,7,18,6,30,610.0,53.0,4.0,14.0,213.0,165.58,109.49
2016,7,18,6,45,305.0,80.0,3.95,14.0,160.0,151.57,112.59
2016,7,18,7,0,0.0,107.0,3.9,14.0,107.0,102.91,81.77
2016,7,18,7,15,8.0,133.0,3.85,14.0,136.5,130.88,104.88
2016,7,18,7,30,16.0,159.0,3.8,14.0,166.0,159.85,128.56
2016,7,18,7,45,13.5,170.0,3.8,14.5,177.0,170.47,136.67
2016,7,18,8,0,11.0,181.0,3.8,15.0,188.0,180.79,144.41
2016,7,18,8,15,5.5,173.0,3.75,15.0,176.5,170.68,135.69
2016,7,18,8,30,0.0,165.0,3.7,15.0,165.0,159.93,126.46
2016,7,18,8,45,4.5,188.5,3.7,15.5,192.0,185.91,146.94
2016,7,18,9,0,9.0,212.0,3.7,16.0,219.0,212.36,167.5
2016,7,18,9,15,25.0,265.0,3.7,16.0,284.5,279.77,220.75
2016,7,18,9,30,41.0,318.0,3.7,16.0,350.0,346.63,272.55
2016,7,18,9,45,33.5,317.0,3.75,16.5,344.0,341.42,267.17
2016,7,18,10,0,26.0,316.0,3.8,17.0,338.0,335.55,261.54
2016,7,18,10,15,110.5,373.5,3.85,17.0,471.0,474.55,369.66
2016,7,18,10,30,195.0,431.0,3.9,17.0,604.0,613.64,473.95
2016,7,18,10,45,122.5,418.0,3.95,17.0,527.5,538.02,415.17
2016,7,18,11,0,50.0,405.0,4.0,17.0,451.0,452.73,349.18
2016,7,18,11,15,198.5,418.0,4.05,17.0,605.0,617.75,476.96
2016,7,18,11,30,347.0,431.0,4.1,17.0,759.0,786.48,601.62
2016,7,18,11,45,317.5,445.5,4.15,17.0,748.0,775.75,591.83
2016,7,18,12,0,288.0,460.0,4.2,17.0,737.0,763.22,581.92
2016,7,18,12,15,232.5,470.5,4.25,17.0,694.0,712.81,544.35
2016,7,18,12,30,177.0,481.0,4.3,17.0,651.0,667.54,510.28
2016,7,18,12,45,113.0,449.5,4.35,17.5,558.0,570.37,437.28
2016,7,18,13,0,49.0,418.0,4.4,18.0,465.0,467.25,358.7
2016,7,18,13,15,240.0,397.0,4.4,18.0,619.0,642.98,496.09
2016,7,18,13,30,431.0,376.0,4.4,18.0,773.0,804.97,617.37
2016,7,18,13,45,300.0,405.0,4.45,18.0,678.5,697.14,535.91
2016,7,18,14,0,169.0,434.0,4.5,18.0,584.0,593.54,457.12
2016,7,18,14,15,174.0,418.5,4.5,17.5,568.5,576.9,446.94
2016,7,18,14,30,179.0,403.0,4.5,17.0,553.0,559.41,435.63
2016,7,18,14,45,215.0,380.5,4.5,17.0,553.0,559.61,437.64
2016,7,18,15,0,251.0,358.0,4.5,17.0,553.0,560.73,440.09
2016,7,18,15,15,357.0,305.0,4.5,17.0,566.5,576.29,455.4
2016,7,18,15,30,463.0,252.0,4.5,17.0,580.0,586.24,465.79
2016,7,18,15,45,668.5,161.5,4.5,17.0,601.0,613.14,490.45
2016,7,18,16,0,874.0,71.0,4.5,17.0,622.0,616.55,495.85
2016,7,18,16,15,858.0,69.0,4.55,17.0,574.5,563.04,453.11
2016,7,18,16,30,842.0,67.0,4.6,17.0,527.0,509.46,409.31
2016,7,18,16,45,821.5,64.0,4.65,17.0,477.0,452.92,361.88
2016,7,18,17,0,801.0,61.0,4.7,17.0,427.0,397.3,313.76
2016,7,18,17,15,772.0,58.0,4.75,16.5,376.0,338.99,262.79
2016,7,18,17,30,743.0,55.0,4.8,16.0,325.0,283.64,213.01
2016,7,18,17,45,701.0,51.0,4.9,15.5,274.0,226.67,161.71
2016,7,18,18,0,659.0,47.0,5.0,15.0,223.0,174.04,114.6
2016,7,18,18,15,596.0,42.0,4.95,14.5,175.0,122.08,71.24
2016,7,18,18,30,533.0,37.0,4.9,14.0,127.0,77.27,38.46
2016,7,18,18,45,424.5,29.0,4.85,14.0,85.5,35.62,15.89
2016,7,18,19,0,316.0,21.0,4.8,14.0,44.0,15.97,4.75
2016,7,18,19,15,158.0,10.5,4.65,14.0,22.0,10.32,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,154.0,10.0,3.25,13.0,20.5,9.83,0.0
2016,7,19,5,30,308.0,20.0,3.3,13.0,41.0,15.32,2.71
2016,7,19,5,45,418.0,28.0,3.4,13.0,81.5,31.48,14.26
2016,7,19,6,0,528.0,36.0,3.5,13.0,122.0,72.11,35.21
2016,7,19,6,15,593.0,41.5,3.45,13.0,170.0,116.94,67.39
2016,7,19,6,30,658.0,47.0,3.4,13.0,218.0,169.17,110.78
2016,7,19,6,45,329.0,64.5,3.4,13.5,150.0,142.37,104.21
2016,7,19,7,0,0.0,82.0,3.4,14.0,82.0,79.13,61.74
2016,7,19,7,15,0.0,102.5,3.4,14.0,102.5,98.9,78.26
2016,7,19,7,30,0.0,123.0,3.4,14.0,123.0,118.75,94.56
2016,7,19,7,45,4.5,150.5,3.45,14.5,153.5,147.51,117.81
2016,7,19,8,0,9.0,178.0,3.5,15.0,184.0,176.86,141.2
2016,7,19,8,15,15.5,202.5,3.55,15.0,212.5,205.0,163.62
2016,7,19,8,30,22.0,227.0,3.6,15.0,241.0,233.83,186.41
2016,7,19,8,45,32.5,257.0,3.65,15.5,279.0,273.75,217.48
2016,7,19,9,0,43.0,287.0,3.7,16.0,317.0,312.84,247.42
2016,7,19,9,15,97.0,326.0,3.75,16.0,399.5,394.32,311.48
2016,7,19,9,30,151.0,365.0,3.8,16.0,482.0,484.11,380.49
2016,7,19,9,45,249.0,365.0,3.85,16.5,568.0,575.35,450.12
2016,7,19,10,0,347.0,365.0,3.9,17.0,654.0,668.59,519.65
2016,7,19,10,15,638.0,230.0,3.95,17.0,783.5,807.88,628.83
2016,7,19,10,30,929.0,95.0,4.0,17.0,913.0,947.44,726.55
2016,7,19,10,45,932.0,96.5,4.05,17.0,935.0,973.76,743.21
2016,7,19,11,0,935.0,98.0,4.1,17.0,957.0,996.99,758.62
2016,7,19,11,15,938.0,98.5,4.1,17.0,972.0,1016.0,770.9
2016,7,19,11,30,941.0,99.0,4.1,17.0,987.0,1031.73,781.04
2016,7,19,11,45,943.5,98.5,4.2,17.0,995.0,1042.58,788.62
2016,7,19,12,0,946.0,98.0,4.3,17.0,1003.0,1049.99,794.03
2016,7,19,12,15,946.0,98.0,4.35,17.0,1003.5,1051.94,795.5
2016,7,19,12,30,946.0,98.0,4.4,17.0,1004.0,1050.4,795.01
2016,7,19,12,45,942.0,100.0,4.45,17.5,996.0,1043.43,789.43
2016,7,19,13,0,938.0,102.0,4.5,18.0,988.0,1033.05,781.67
2016,7,19,13,15,935.0,101.5,4.55,18.0,973.0,1017.75,772.2
2016,7,19,13,30,932.0,101.0,4.6,18.0,958.0,999.16,760.56
2016,7,19,13,45,931.5,98.0,4.7,18.0,937.0,977.16,747.0
2016,7,19,14,0,931.0,95.0,4.8,18.0,916.0,951.96,731.16
2016,7,19,14,15,925.0,93.5,4.85,18.0,887.5,920.3,710.32
2016,7,19,14,30,919.0,92.0,4.9,18.0,859.0,885.97,687.48
2016,7,19,14,45,913.5,89.5,5.0,18.0,825.0,848.53,662.53
2016,7,19,15,0,908.0,87.0,5.1,18.0,791.0,808.72,635.59
2016,7,19,15,15,897.5,85.5,5.1,17.5,751.0,764.03,605.4
2016,7,19,15,30,887.0,84.0,5.1,17.0,711.0,717.76,573.62
2016,7,19,15,45,876.0,81.0,5.2,17.0,667.0,668.3,538.18
2016,7,19,16,0,865.0,78.0,5.3,17.0,623.0,617.8,498.89
2016,7,19,16,15,848.5,75.5,5.3,16.5,575.0,563.86,456.41
2016,7,19,16,30,832.0,73.0,5.3,16.0,527.0,509.91,412.58
2016,7,19,16,45,811.5,69.5,5.35,16.0,477.0,453.32,364.63
2016,7,19,17,0,791.0,66.0,5.4,16.0,427.0,397.11,315.64
2016,7,19,17,15,761.0,62.5,5.35,15.5,375.5,338.99,264.37
2016,7,19,17,30,731.0,59.0,5.3,15.0,324.0,283.38,214.06
2016,7,19,17,45,689.5,54.5,5.25,15.0,273.0,226.67,162.4
2016,7,19,18,0,648.0,50.0,5.2,15.0,222.0,174.26,115.17
2016,7,19,18,15,583.0,44.0,5.05,14.5,173.5,121.68,71.45
2016,7,19,18,30,518.0,38.0,4.9,14.0,125.0,76.5,38.48
2016,7,19,18,45,410.5,30.0,4.75,14.0,84.0,34.21,15.21
2016,7,19,19,0,303.0,22.0,4.6,14.0,43.0,17.02,4.95
2016,7,19,19,15,151.5,11.0,4.5,14.0,21.5,10.81,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,153.5,9.5,3.35,13.0,19.5,9.34,0.0
2016,7,20,5,30,307.0,19.0,3.5,13.0,39.0,15.74,2.11
2016,7,20,5,45,416.5,27.5,3.65,13.5,79.5,30.35,13.65
2016,7,20,6,0,526.0,36.0,3.8,14.0,120.0,71.22,34.54
2016,7,20,6,15,591.5,41.5,3.75,14.0,168.0,115.95,66.36
2016,7,20,6,30,657.0,47.0,3.7,14.0,216.0,168.15,109.49
2016,7,20,6,45,328.5,72.0,3.7,14.5,156.5,149.01,109.32
2016,7,20,7,0,0.0,97.0,3.7,15.0,97.0,93.42,73.5
2016,7,20,7,15,0.0,111.0,3.65,15.0,111.0,107.03,84.75
2016,7,20,7,30,0.0,125.0,3.6,15.0,125.0,120.67,95.81
2016,7,20,7,45,6.0,154.0,3.55,15.5,157.0,151.58,120.73
2016,7,20,8,0,12.0,183.0,3.5,16.0,189.0,183.25,145.88
2016,7,20,8,15,446.5,127.0,3.45,16.0,405.0,383.41,311.12
2016,7,20,8,30,881.0,71.0,3.4,16.0,621.0,615.22,494.66
2016,7,20,8,45,522.5,197.0,3.4,16.5,529.5,546.37,435.34
2016,7,20,9,0,164.0,323.0,3.4,17.0,438.0,437.08,343.76
2016,7,20,9,15,151.5,343.0,3.4,17.0,454.5,455.59,357.4
2016,7,20,9,30,139.0,363.0,3.4,17.0,471.0,472.74,369.29
2016,7,20,9,45,533.0,226.5,3.4,17.5,665.5,675.35,530.07
2016,7,20,10,0,927.0,90.0,3.4,18.0,860.0,887.1,681.39
2016,7,20,10,15,630.5,244.0,3.45,18.0,776.0,815.19,627.24
2016,7,20,10,30,334.0,398.0,3.5,18.0,692.0,712.26,544.64
2016,7,20,10,45,643.0,245.0,3.55,18.0,828.5,861.75,661.27
2016,7,20,11,0,952.0,92.0,3.6,18.0,965.0,1006.9,760.17
2016,7,20,11,15,626.5,269.5,3.65,18.0,848.0,895.6,681.48
2016,7,20,11,30,301.0,447.0,3.7,18.0,731.0,757.78,574.17
2016,7,20,11,45,265.0,460.5,3.8,18.5,712.0,739.17,559.75
2016,7,20,12,0,229.0,474.0,3.9,19.0,693.0,712.59,539.02
2016,7,20,12,15,597.0,283.0,4.0,19.0,853.5,900.06,684.6
2016,7,20,12,30,965.0,92.0,4.1,19.0,1014.0,1063.2,796.76
2016,7,20,12,45,963.5,92.0,4.25,19.0,1007.0,1056.57,792.15
2016,7,20,13,0,962.0,92.0,4.4,19.0,1000.0,1046.41,786.59
2016,7,20,13,15,589.5,272.0,4.5,19.0,826.0,863.28,660.11
2016,7,20,13,30,217.0,452.0,4.6,19.0,652.0,666.95,508.94
2016,7,20,13,45,307.0,411.0,4.75,19.0,686.0,710.09,545.31
2016,7,20,14,0,397.0,370.0,4.9,19.0,720.0,747.17,575.93
2016,7,20,14,15,316.0,383.0,5.0,18.5,656.0,672.27,520.93
2016,7,20,14,30,235.0,396.0,5.1,18.0,592.0,600.61,467.67
2016,7,20,14,45,224.0,379.5,5.25,18.0,560.0,566.2,442.99
2016,7,20,15,0,213.0,363.0,5.4,18.0,528.0,531.91,417.93
