Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,15,15,154.0,340.5,5.45,18.0,457.0,455.85,359.28
2016,7,20,15,30,95.0,318.0,5.5,18.0,386.0,380.9,300.76
2016,7,20,15,45,155.5,297.5,5.6,18.0,399.5,398.86,316.96
2016,7,20,16,0,216.0,277.0,5.7,18.0,413.0,407.79,325.48
2016,7,20,16,15,295.5,239.0,5.7,17.5,409.0,406.51,326.35
2016,7,20,16,30,375.0,201.0,5.7,17.0,405.0,394.51,317.77
2016,7,20,16,45,586.0,134.5,5.75,17.0,417.5,411.02,330.13
2016,7,20,17,0,797.0,68.0,5.8,17.0,430.0,401.09,318.01
2016,7,20,17,15,766.0,64.5,5.8,16.5,378.0,342.24,266.14
2016,7,20,17,30,735.0,61.0,5.8,16.0,326.0,286.01,215.43
2016,7,20,17,45,690.5,56.5,5.8,16.0,274.0,228.29,163.13
2016,7,20,18,0,646.0,52.0,5.8,16.0,222.0,175.22,115.6
2016,7,20,18,15,579.5,46.0,5.65,15.5,173.5,122.57,72.06
2016,7,20,18,30,513.0,40.0,5.5,15.0,125.0,76.01,38.19
2016,7,20,18,45,403.0,31.0,5.4,14.5,83.5,34.49,15.74
2016,7,20,19,0,293.0,22.0,5.3,14.0,42.0,17.12,4.43
2016,7,20,19,15,146.5,11.0,5.2,14.0,21.0,10.81,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,147.0,10.0,3.95,13.0,19.0,9.83,0.0
2016,7,21,5,30,294.0,20.0,4.1,13.0,38.0,15.54,1.03
2016,7,21,5,45,406.5,28.0,4.35,13.5,78.5,28.5,12.63
2016,7,21,6,0,519.0,36.0,4.6,14.0,119.0,69.98,33.91
2016,7,21,6,15,585.5,42.0,4.6,14.0,167.0,114.87,65.74
2016,7,21,6,30,652.0,48.0,4.6,14.0,215.0,167.37,109.06
2016,7,21,6,45,329.5,83.5,4.6,14.5,168.5,159.8,118.33
2016,7,21,7,0,7.0,119.0,4.6,15.0,122.0,116.36,92.59
2016,7,21,7,15,56.0,151.0,4.5,15.0,176.0,165.28,132.41
2016,7,21,7,30,105.0,183.0,4.4,15.0,230.0,220.77,177.66
2016,7,21,7,45,171.5,203.5,4.3,15.5,291.0,278.04,223.8
2016,7,21,8,0,238.0,224.0,4.2,16.0,352.0,343.95,276.43
2016,7,21,8,15,557.5,148.5,4.1,16.0,485.0,467.18,377.19
2016,7,21,8,30,877.0,73.0,4.0,16.0,618.0,614.21,494.9
2016,7,21,8,45,890.5,74.5,3.9,16.5,663.0,665.61,533.09
2016,7,21,9,0,904.0,76.0,3.8,17.0,708.0,716.18,567.8
2016,7,21,9,15,914.0,77.5,3.75,17.0,748.5,763.06,600.33
2016,7,21,9,30,924.0,79.0,3.7,17.0,789.0,808.31,631.27
2016,7,21,9,45,931.5,80.5,3.7,17.5,824.5,849.67,658.06
2016,7,21,10,0,939.0,82.0,3.7,18.0,860.0,888.77,682.94
2016,7,21,10,15,945.0,83.0,3.75,18.0,889.5,923.58,706.19
2016,7,21,10,30,951.0,84.0,3.8,18.0,919.0,955.67,727.5
2016,7,21,10,45,956.5,84.0,3.9,18.0,942.0,983.37,746.09
2016,7,21,11,0,962.0,84.0,4.0,18.0,965.0,1008.01,762.65
2016,7,21,11,15,965.0,84.5,4.1,18.0,980.5,1027.53,775.82
2016,7,21,11,30,968.0,85.0,4.2,18.0,996.0,1043.68,786.81
2016,7,21,11,45,970.5,85.0,4.35,18.5,1004.5,1055.34,793.71
2016,7,21,12,0,973.0,85.0,4.5,19.0,1013.0,1063.46,798.67
2016,7,21,12,15,973.5,85.0,4.65,19.0,1014.0,1065.99,801.74
2016,7,21,12,30,974.0,85.0,4.8,19.0,1015.0,1064.91,802.49
2016,7,21,12,45,965.0,90.5,4.95,19.0,1006.0,1056.45,798.31
2016,7,21,13,0,956.0,96.0,5.1,19.0,997.0,1044.54,791.85
2016,7,21,13,15,954.0,95.5,5.1,18.5,982.5,1029.97,783.88
2016,7,21,13,30,952.0,95.0,5.1,18.0,968.0,1012.0,773.63
2016,7,21,13,45,952.0,91.5,5.15,18.0,947.5,989.51,759.16
2016,7,21,14,0,952.0,88.0,5.2,18.0,927.0,963.71,742.37
2016,7,21,14,15,946.5,87.0,5.15,18.0,898.5,932.41,720.98
2016,7,21,14,30,941.0,86.0,5.1,18.0,870.0,898.32,697.6
2016,7,21,14,45,751.5,167.0,5.1,18.0,776.5,796.13,625.05
2016,7,21,15,0,562.0,248.0,5.1,18.0,683.0,700.14,551.76
2016,7,21,15,15,534.5,240.5,5.05,18.0,637.0,648.89,513.74
2016,7,21,15,30,507.0,233.0,5.0,18.0,591.0,598.4,475.55
2016,7,21,15,45,701.0,151.5,5.0,18.0,611.5,624.14,499.11
2016,7,21,16,0,895.0,70.0,5.0,18.0,632.0,627.36,503.95
2016,7,21,16,15,878.5,68.0,5.0,17.5,583.0,572.43,460.76
2016,7,21,16,30,862.0,66.0,5.0,17.0,534.0,517.43,416.37
2016,7,21,16,45,841.0,63.5,5.05,17.0,483.0,460.02,367.97
2016,7,21,17,0,820.0,61.0,5.1,17.0,432.0,403.54,318.88
2016,7,21,17,15,790.5,57.5,5.1,16.5,379.5,344.2,266.76
2016,7,21,17,30,761.0,54.0,5.1,16.0,327.0,286.34,214.66
2016,7,21,17,45,718.0,50.5,5.1,16.0,275.0,228.56,162.17
2016,7,21,18,0,675.0,47.0,5.1,16.0,223.0,175.23,114.26
2016,7,21,18,15,610.5,41.5,4.95,15.5,174.0,121.73,69.96
2016,7,21,18,30,546.0,36.0,4.8,15.0,125.0,75.58,36.68
2016,7,21,18,45,433.0,28.0,4.7,14.5,83.5,33.37,14.62
2016,7,21,19,0,320.0,20.0,4.6,14.0,42.0,16.66,3.48
2016,7,21,19,15,160.0,10.0,4.5,14.0,21.0,9.83,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,149.0,9.5,3.75,13.0,18.5,9.34,0.0
2016,7,22,5,30,298.0,19.0,3.9,13.0,37.0,14.69,0.0
2016,7,22,5,45,410.5,27.5,4.05,13.5,77.5,29.07,13.41
2016,7,22,6,0,523.0,36.0,4.2,14.0,118.0,69.54,33.56
2016,7,22,6,15,591.0,41.5,4.1,14.0,166.5,114.31,64.99
2016,7,22,6,30,659.0,47.0,4.0,14.0,215.0,166.86,108.16
2016,7,22,6,45,367.0,91.5,3.95,14.5,188.5,176.06,130.39
2016,7,22,7,0,75.0,136.0,3.9,15.0,162.0,152.62,121.05
2016,7,22,7,15,75.0,157.5,3.8,15.5,187.5,178.11,142.28
2016,7,22,7,30,75.0,179.0,3.7,16.0,213.0,203.64,163.0
2016,7,22,7,45,59.0,194.5,3.65,16.5,223.0,216.02,172.63
2016,7,22,8,0,43.0,210.0,3.6,17.0,233.0,226.63,180.43
2016,7,22,8,15,36.0,222.5,3.55,17.0,243.5,237.69,188.75
2016,7,22,8,30,29.0,235.0,3.5,17.0,254.0,247.98,196.31
2016,7,22,8,45,64.5,275.0,3.5,17.5,319.5,312.76,247.04
2016,7,22,9,0,100.0,315.0,3.5,18.0,385.0,380.9,299.25
2016,7,22,9,15,201.0,328.0,3.5,18.0,479.0,477.53,374.52
2016,7,22,9,30,302.0,341.0,3.5,18.0,573.0,582.56,454.27
2016,7,22,9,45,241.0,370.0,3.55,18.5,560.5,573.97,444.31
2016,7,22,10,0,180.0,399.0,3.6,19.0,548.0,555.79,427.81
2016,7,22,10,15,127.5,403.0,3.65,19.0,510.5,519.82,399.45
2016,7,22,10,30,75.0,407.0,3.7,19.0,473.0,474.87,364.25
2016,7,22,10,45,279.5,384.0,3.75,19.0,638.5,656.14,503.88
2016,7,22,11,0,484.0,361.0,3.8,19.0,804.0,839.89,638.53
2016,7,22,11,15,367.0,410.5,3.9,19.0,749.5,780.23,591.81
2016,7,22,11,30,250.0,460.0,4.0,19.0,695.0,721.15,546.27
2016,7,22,11,45,206.5,469.5,4.1,19.5,665.0,684.28,518.11
2016,7,22,12,0,163.0,479.0,4.2,20.0,635.0,652.0,492.84
2016,7,22,12,15,152.5,478.0,4.3,20.0,624.5,640.89,484.91
2016,7,22,12,30,142.0,477.0,4.4,20.0,614.0,629.04,476.48
2016,7,22,12,45,145.5,473.5,4.55,20.0,612.5,627.92,476.53
2016,7,22,13,0,149.0,470.0,4.7,20.0,611.0,626.06,476.01
2016,7,22,13,15,151.0,462.5,4.85,20.0,603.0,617.89,470.95
2016,7,22,13,30,153.0,455.0,5.0,20.0,595.0,609.03,465.39
2016,7,22,13,45,315.0,396.5,5.15,20.0,677.0,703.08,540.57
2016,7,22,14,0,477.0,338.0,5.3,20.0,759.0,788.52,607.87
2016,7,22,14,15,513.0,312.0,5.35,19.5,751.0,780.38,604.76
2016,7,22,14,30,549.0,286.0,5.4,19.0,743.0,768.48,599.29
2016,7,22,14,45,730.5,189.0,5.5,19.0,769.5,802.73,630.1
2016,7,22,15,0,912.0,92.0,5.6,19.0,796.0,816.25,641.46
2016,7,22,15,15,901.5,90.5,5.6,19.0,755.5,771.28,609.58
2016,7,22,15,30,891.0,89.0,5.6,19.0,715.0,724.71,576.48
2016,7,22,15,45,874.0,88.0,5.65,19.0,669.5,672.99,538.88
2016,7,22,16,0,857.0,87.0,5.7,19.0,624.0,620.75,498.15
2016,7,22,16,15,839.0,84.5,5.65,18.5,575.0,566.18,455.26
2016,7,22,16,30,821.0,82.0,5.6,18.0,526.0,511.83,411.26
2016,7,22,16,45,793.0,79.5,5.6,18.0,474.0,452.88,361.67
2016,7,22,17,0,765.0,77.0,5.6,18.0,422.0,395.68,312.25
2016,7,22,17,15,731.5,73.0,5.5,17.5,370.0,337.05,261.06
2016,7,22,17,30,698.0,69.0,5.4,17.0,318.0,281.36,211.3
2016,7,22,17,45,644.5,64.5,5.35,16.5,266.0,222.31,159.05
2016,7,22,18,0,591.0,60.0,5.3,16.0,214.0,169.92,113.15
2016,7,22,18,15,518.0,52.5,5.15,15.5,165.5,117.93,70.79
2016,7,22,18,30,445.0,45.0,5.0,15.0,117.0,74.28,39.51
2016,7,22,18,45,323.0,34.5,4.9,15.0,77.0,35.13,17.88
2016,7,22,19,0,201.0,24.0,4.8,15.0,37.0,19.37,3.95
2016,7,22,19,15,100.5,12.0,4.7,15.0,18.5,11.8,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,90.5,10.5,3.1,13.5,16.0,10.32,0.0
2016,7,23,5,30,181.0,21.0,3.1,14.0,32.0,16.77,0.0
2016,7,23,5,45,304.5,32.0,3.1,14.5,70.5,29.72,15.19
2016,7,23,6,0,428.0,43.0,3.1,15.0,109.0,67.44,35.2
2016,7,23,6,15,503.0,51.0,2.95,15.0,157.0,110.27,65.13
2016,7,23,6,30,578.0,59.0,2.8,15.0,205.0,161.67,106.51
2016,7,23,6,45,631.5,64.0,2.65,15.5,256.5,213.43,151.4
2016,7,23,7,0,685.0,69.0,2.5,16.0,308.0,270.92,201.79
2016,7,23,7,15,719.5,73.5,2.5,16.5,360.0,327.56,251.66
2016,7,23,7,30,754.0,78.0,2.5,17.0,412.0,386.32,302.1
2016,7,23,7,45,782.0,80.5,2.5,17.5,464.0,442.89,349.46
2016,7,23,8,0,810.0,83.0,2.5,18.0,516.0,501.26,396.67
2016,7,23,8,15,828.5,86.0,2.55,18.0,565.0,556.31,440.76
2016,7,23,8,30,847.0,89.0,2.6,18.0,614.0,610.97,483.37
2016,7,23,8,45,861.5,91.5,2.65,18.5,659.5,662.8,521.78
2016,7,23,9,0,876.0,94.0,2.7,19.0,705.0,713.96,557.39
2016,7,23,9,15,887.0,96.0,2.8,19.0,745.5,761.06,590.01
2016,7,23,9,30,898.0,98.0,2.9,19.0,786.0,806.68,621.3
2016,7,23,9,45,909.0,98.0,3.0,19.5,822.0,848.53,648.47
2016,7,23,10,0,920.0,98.0,3.1,20.0,858.0,888.43,674.03
2016,7,23,10,15,581.0,259.5,3.2,20.0,746.0,786.68,600.08
2016,7,23,10,30,242.0,421.0,3.3,20.0,634.0,652.1,494.37
2016,7,23,10,45,583.0,267.0,3.45,20.5,796.0,827.7,629.73
2016,7,23,11,0,924.0,113.0,3.6,21.0,958.0,1001.22,748.12
2016,7,23,11,15,664.0,255.5,3.75,21.0,868.0,918.04,690.82
2016,7,23,11,30,404.0,398.0,3.9,21.0,778.0,814.67,611.67
2016,7,23,11,45,270.0,437.0,4.05,21.0,692.5,720.56,542.62
2016,7,23,12,0,136.0,476.0,4.2,21.0,607.0,622.08,468.52
2016,7,23,12,15,278.5,438.0,4.35,21.0,704.5,732.69,553.33
2016,7,23,12,30,421.0,400.0,4.5,21.0,802.0,841.17,634.08
2016,7,23,12,45,674.0,259.5,4.65,21.0,896.5,948.79,717.79
2016,7,23,13,0,927.0,119.0,4.8,21.0,991.0,1039.31,780.32
2016,7,23,13,15,544.5,287.0,4.9,21.0,797.5,833.7,635.72
2016,7,23,13,30,162.0,455.0,5.0,21.0,604.0,617.79,469.4
2016,7,23,13,45,537.5,285.5,5.1,21.0,761.0,804.34,618.75
2016,7,23,14,0,913.0,116.0,5.2,21.0,918.0,956.46,729.86
2016,7,23,14,15,623.0,243.0,5.2,20.5,782.5,809.8,625.95
2016,7,23,14,30,333.0,370.0,5.2,20.0,647.0,663.35,512.96
2016,7,23,14,45,612.5,238.0,5.25,20.0,720.0,754.55,589.48
2016,7,23,15,0,892.0,106.0,5.3,20.0,793.0,814.47,636.53
2016,7,23,15,15,881.0,104.0,5.3,20.0,752.5,769.32,604.53
2016,7,23,15,30,870.0,102.0,5.3,20.0,712.0,722.66,571.63
2016,7,23,15,45,859.0,98.0,5.3,20.0,668.0,672.73,535.05
2016,7,23,16,0,848.0,94.0,5.3,20.0,624.0,622.52,496.19
2016,7,23,16,15,829.5,91.0,5.2,19.5,575.0,567.22,453.03
2016,7,23,16,30,811.0,88.0,5.1,19.0,526.0,512.15,408.8
2016,7,23,16,45,786.0,84.5,5.1,18.5,474.5,454.04,361.03
2016,7,23,17,0,761.0,81.0,5.1,18.0,423.0,397.39,312.95
2016,7,23,17,15,726.5,76.5,5.05,17.5,370.5,338.07,261.48
2016,7,23,17,30,692.0,72.0,5.0,17.0,318.0,280.83,210.67
2016,7,23,17,45,638.5,67.0,5.0,17.0,265.5,222.58,158.94
2016,7,23,18,0,585.0,62.0,5.0,17.0,213.0,170.03,112.91
2016,7,23,18,15,509.5,54.5,4.9,16.5,164.5,118.09,70.98
2016,7,23,18,30,434.0,47.0,4.8,16.0,116.0,74.82,40.29
2016,7,23,18,45,308.5,35.5,4.7,15.5,76.0,35.41,18.46
2016,7,23,19,0,183.0,24.0,4.6,15.0,36.0,18.87,2.54
2016,7,23,19,15,91.5,12.0,4.5,15.0,18.0,11.8,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,15,73.0,10.5,3.1,13.5,14.5,10.32,0.0
2016,7,24,5,30,146.0,21.0,3.1,14.0,29.0,16.49,0.0
2016,7,24,5,45,266.5,33.5,3.15,14.5,67.0,30.33,16.19
2016,7,24,6,0,387.0,46.0,3.2,15.0,105.0,66.99,36.38
2016,7,24,6,15,465.5,55.0,3.05,15.0,152.5,108.78,65.51
2016,7,24,6,30,544.0,64.0,2.9,15.0,200.0,159.61,106.12
2016,7,24,6,45,290.0,96.0,2.8,15.5,170.5,161.14,119.85
2016,7,24,7,0,36.0,128.0,2.7,16.0,141.0,133.47,105.57
2016,7,24,7,15,23.0,139.0,2.65,16.0,148.0,141.84,112.81
2016,7,24,7,30,10.0,150.0,2.6,16.0,155.0,148.76,118.41
2016,7,24,7,45,21.0,176.0,2.6,16.5,187.5,179.72,143.05
2016,7,24,8,0,32.0,202.0,2.6,17.0,220.0,213.24,169.38
2016,7,24,8,15,53.0,233.5,2.6,17.0,265.5,258.08,204.8
2016,7,24,8,30,74.0,265.0,2.6,17.0,311.0,305.12,241.49
2016,7,24,8,45,89.0,290.5,2.65,17.5,349.5,344.31,271.09
2016,7,24,9,0,104.0,316.0,2.7,18.0,388.0,384.78,301.27
2016,7,24,9,15,155.0,337.5,2.7,18.0,452.5,452.87,353.27
2016,7,24,9,30,206.0,359.0,2.7,18.0,517.0,521.43,404.67
2016,7,24,9,45,140.5,368.5,2.75,18.5,478.5,485.84,375.01
2016,7,24,10,0,75.0,378.0,2.8,19.0,440.0,440.33,338.28
2016,7,24,10,15,84.0,397.0,2.85,19.0,469.0,470.33,360.57
2016,7,24,10,30,93.0,416.0,2.9,19.0,498.0,500.63,382.58
2016,7,24,10,45,160.5,431.5,3.0,19.5,577.0,588.0,447.16
2016,7,24,11,0,228.0,447.0,3.1,20.0,656.0,672.25,507.81
2016,7,24,11,15,235.5,454.0,3.2,20.0,672.5,691.18,520.87
2016,7,24,11,30,243.0,461.0,3.3,20.0,689.0,715.63,538.12
2016,7,24,11,45,240.5,465.5,3.4,20.0,693.0,714.27,537.2
2016,7,24,12,0,238.0,470.0,3.5,20.0,697.0,718.06,540.01
2016,7,24,12,15,571.5,303.0,3.65,20.0,847.0,894.85,675.59
2016,7,24,12,30,905.0,136.0,3.8,20.0,997.0,1047.75,781.55
2016,7,24,12,45,545.5,303.0,4.0,20.0,821.0,864.06,653.43
2016,7,24,13,0,186.0,470.0,4.2,20.0,645.0,662.86,500.87
2016,7,24,13,15,178.0,462.5,4.35,20.0,627.5,644.48,489.23
2016,7,24,13,30,170.0,455.0,4.5,20.0,610.0,625.59,476.35
2016,7,24,13,45,210.0,438.0,4.65,20.0,625.0,641.58,490.41
2016,7,24,14,0,250.0,421.0,4.8,20.0,640.0,660.51,506.33
2016,7,24,14,15,177.0,407.0,4.85,20.0,560.0,568.6,437.69
2016,7,24,14,30,104.0,393.0,4.9,20.0,480.0,480.78,371.14
2016,7,24,14,45,167.5,375.5,5.0,20.0,508.0,515.91,400.5
2016,7,24,15,0,231.0,358.0,5.1,20.0,536.0,541.27,421.94
2016,7,24,15,15,155.5,334.5,5.1,19.5,451.5,451.21,353.34
2016,7,24,15,30,80.0,311.0,5.1,19.0,367.0,363.5,285.51
2016,7,24,15,45,89.0,292.5,5.1,19.0,351.5,346.91,273.62
2016,7,24,16,0,98.0,274.0,5.1,19.0,336.0,329.36,260.61
2016,7,24,16,15,59.5,234.0,5.05,18.5,271.0,262.7,208.34
2016,7,24,16,30,21.0,194.0,5.0,18.0,206.0,198.73,157.53
2016,7,24,16,45,32.5,183.0,4.95,18.0,199.0,193.02,153.43
2016,7,24,17,0,44.0,172.0,4.9,18.0,192.0,184.7,146.87
2016,7,24,17,15,38.0,152.0,4.85,17.5,167.5,160.2,127.23
2016,7,24,17,30,32.0,132.0,4.8,17.0,143.0,136.4,107.93
2016,7,24,17,45,294.0,97.5,4.75,16.5,174.0,165.77,123.73
2016,7,24,18,0,556.0,63.0,4.7,16.0,205.0,164.83,110.13
2016,7,24,18,15,480.5,54.5,4.6,15.5,157.5,113.63,68.76
2016,7,24,18,30,405.0,46.0,4.5,15.0,110.0,71.1,38.54
2016,7,24,18,45,293.0,34.0,4.45,15.0,71.5,33.22,17.13
2016,7,24,19,0,181.0,22.0,4.4,15.0,33.0,17.23,0.52
2016,7,24,19,15,90.5,11.0,4.3,14.5,16.5,10.81,0.0
2016,7,24,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,82.5,9.5,3.05,13.0,14.0,9.34,0.0
2016,7,25,5,30,165.0,19.0,3.1,13.0,28.0,15.04,0.0
2016,7,25,5,45,286.0,31.0,3.15,13.5,66.0,27.7,14.2
2016,7,25,6,0,407.0,43.0,3.2,14.0,104.0,64.88,34.21
2016,7,25,6,15,484.5,51.5,3.05,14.0,152.0,107.16,63.58
2016,7,25,6,30,562.0,60.0,2.9,14.0,200.0,158.34,104.64
2016,7,25,6,45,319.5,96.5,2.8,14.5,180.0,168.31,125.19
2016,7,25,7,0,77.0,133.0,2.7,15.0,160.0,150.18,118.81
2016,7,25,7,15,42.5,140.0,2.6,15.0,155.5,149.95,119.63
2016,7,25,7,30,8.0,147.0,2.5,15.0,151.0,145.08,115.82
2016,7,25,7,45,9.0,161.5,2.45,15.5,166.0,160.23,127.67
2016,7,25,8,0,10.0,176.0,2.4,16.0,181.0,175.49,139.39
2016,7,25,8,15,9.5,186.0,2.4,16.5,191.5,185.64,146.84
2016,7,25,8,30,9.0,196.0,2.4,17.0,202.0,195.71,154.16
2016,7,25,8,45,10.0,208.0,2.45,17.5,214.5,208.66,163.73
2016,7,25,9,0,11.0,220.0,2.5,18.0,227.0,221.7,173.29
2016,7,25,9,15,15.5,246.0,2.5,18.0,257.0,251.17,196.01
2016,7,25,9,30,20.0,272.0,2.5,18.0,287.0,281.06,218.79
2016,7,25,9,45,40.0,319.0,2.5,18.5,351.5,349.22,270.49
2016,7,25,10,0,60.0,366.0,2.5,19.0,416.0,415.49,319.48
2016,7,25,10,15,155.0,392.0,2.55,19.0,526.0,533.27,408.6
2016,7,25,10,30,250.0,418.0,2.6,19.0,636.0,656.59,498.75
2016,7,25,10,45,276.0,423.0,2.65,19.0,670.0,692.99,524.13
2016,7,25,11,0,302.0,428.0,2.7,19.0,704.0,729.47,550.01
2016,7,25,11,15,258.5,446.5,2.7,19.0,685.5,712.08,535.72
2016,7,25,11,30,215.0,465.0,2.7,19.0,667.0,686.08,515.86
2016,7,25,11,45,222.0,468.0,2.75,19.5,678.0,698.59,524.07
2016,7,25,12,0,229.0,471.0,2.8,20.0,689.0,710.24,531.41
2016,7,25,12,15,577.0,298.0,2.85,20.0,847.0,895.46,671.44
2016,7,25,12,30,925.0,125.0,2.9,20.0,1005.0,1056.53,780.04
2016,7,25,12,45,550.5,297.5,2.95,20.0,820.0,863.44,647.12
2016,7,25,13,0,176.0,470.0,3.0,20.0,635.0,653.15,489.68
2016,7,25,13,15,162.5,461.5,3.05,20.0,612.5,628.52,473.61
2016,7,25,13,30,149.0,453.0,3.1,20.0,590.0,603.6,456.05
2016,7,25,13,45,531.5,284.5,3.2,20.0,753.5,797.73,607.74
2016,7,25,14,0,914.0,116.0,3.3,20.0,917.0,956.94,720.72
2016,7,25,14,15,907.5,115.0,3.35,20.0,888.0,925.62,699.28
2016,7,25,14,30,901.0,114.0,3.4,20.0,859.0,891.68,677.53
2016,7,25,14,45,895.5,110.0,3.45,20.0,824.5,853.08,652.36
2016,7,25,15,0,890.0,106.0,3.5,20.0,790.0,812.14,625.31
2016,7,25,15,15,621.0,197.5,3.45,19.5,662.5,671.73,523.87
2016,7,25,15,30,352.0,289.0,3.4,19.0,535.0,540.54,422.61
2016,7,25,15,45,373.0,262.5,3.4,19.0,508.0,511.22,402.11
2016,7,25,16,0,394.0,236.0,3.4,19.0,481.0,479.28,378.53
2016,7,25,16,15,391.5,215.0,3.35,18.5,442.0,439.29,348.36
2016,7,25,16,30,389.0,194.0,3.3,18.0,403.0,396.04,314.91
2016,7,25,16,45,197.0,170.0,3.25,18.0,275.5,259.7,206.41
2016,7,25,17,0,5.0,146.0,3.2,18.0,148.0,142.98,112.7
2016,7,25,17,15,2.5,128.5,3.15,17.5,129.5,124.71,98.42
2016,7,25,17,30,0.0,111.0,3.1,17.0,111.0,106.76,84.03
2016,7,25,17,45,301.5,84.0,3.05,17.0,160.5,154.45,113.68
2016,7,25,18,0,603.0,57.0,3.0,17.0,210.0,167.13,109.38
2016,7,25,18,15,529.0,49.5,2.9,16.5,161.5,114.49,66.99
2016,7,25,18,30,455.0,42.0,2.8,16.0,113.0,70.33,36.02
2016,7,25,18,45,334.5,31.5,2.75,15.5,73.0,31.05,15.09
2016,7,25,19,0,214.0,21.0,2.7,15.0,33.0,16.77,0.0
2016,7,25,19,15,107.0,10.5,2.6,15.0,16.5,10.32,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,80.5,9.0,0.75,14.0,13.0,8.85,0.0
2016,7,26,5,30,161.0,18.0,0.8,14.0,26.0,14.18,0.0
2016,7,26,5,45,277.5,30.5,0.85,14.5,63.5,26.74,16.32
2016,7,26,6,0,394.0,43.0,0.9,15.0,101.0,63.49,33.5
2016,7,26,6,15,470.5,52.0,0.85,15.0,148.0,105.31,62.26
2016,7,26,6,30,547.0,61.0,0.8,15.0,195.0,155.93,102.3
2016,7,26,6,45,596.5,68.0,0.8,15.5,246.0,206.89,145.86
2016,7,26,7,0,646.0,75.0,0.8,16.0,297.0,263.19,194.4
2016,7,26,7,15,682.5,80.0,0.8,16.5,349.0,318.1,241.65
2016,7,26,7,30,719.0,85.0,0.8,17.0,401.0,376.38,290.33
2016,7,26,7,45,744.0,90.0,0.85,18.0,451.5,433.07,335.95
2016,7,26,8,0,769.0,95.0,0.9,19.0,502.0,490.62,380.47
2016,7,26,8,15,789.5,98.5,0.9,19.0,551.0,545.41,422.55
2016,7,26,8,30,810.0,102.0,0.9,19.0,600.0,600.73,463.66
2016,7,26,8,45,605.0,187.0,0.95,19.5,574.5,590.79,452.97
2016,7,26,9,0,400.0,272.0,1.0,20.0,549.0,554.95,423.12
2016,7,26,9,15,631.0,193.5,1.05,20.5,660.5,671.56,510.09
2016,7,26,9,30,862.0,115.0,1.1,21.0,772.0,794.7,594.05
2016,7,26,9,45,631.5,226.5,1.15,21.5,720.0,755.36,562.63
2016,7,26,10,0,401.0,338.0,1.2,22.0,668.0,691.85,512.54
2016,7,26,10,15,648.5,229.5,1.3,22.0,785.5,816.1,604.65
2016,7,26,10,30,896.0,121.0,1.4,22.0,903.0,942.44,686.99
2016,7,26,10,45,684.5,241.5,1.5,22.5,847.5,896.83,655.28
2016,7,26,11,0,473.0,362.0,1.6,23.0,792.0,830.71,605.32
2016,7,26,11,15,473.0,371.5,1.75,23.0,808.0,849.22,619.21
2016,7,26,11,30,473.0,381.0,1.9,23.0,824.0,865.86,630.97
2016,7,26,11,45,690.5,256.0,2.1,23.0,908.0,961.04,701.8
2016,7,26,12,0,908.0,131.0,2.3,23.0,992.0,1045.06,756.88
2016,7,26,12,15,908.0,131.0,2.4,23.0,992.5,1046.98,758.28
2016,7,26,12,30,908.0,131.0,2.5,23.0,993.0,1045.5,758.47
2016,7,26,12,45,629.5,278.5,2.65,23.0,874.0,923.82,679.74
2016,7,26,13,0,351.0,426.0,2.8,23.0,755.0,786.94,580.61
2016,7,26,13,15,625.5,276.5,2.9,23.0,851.5,903.13,670.56
2016,7,26,13,30,900.0,127.0,3.0,23.0,948.0,994.2,732.66
2016,7,26,13,45,895.5,125.5,3.1,23.0,926.0,970.48,717.6
2016,7,26,14,0,891.0,124.0,3.2,23.0,904.0,943.81,701.53
2016,7,26,14,15,884.0,122.5,3.2,22.5,875.0,912.12,682.61
2016,7,26,14,30,877.0,121.0,3.2,22.0,846.0,877.91,661.83
2016,7,26,14,45,868.5,118.5,3.25,22.0,810.5,839.11,636.73
2016,7,26,15,0,860.0,116.0,3.3,22.0,775.0,798.26,609.94
2016,7,26,15,15,848.0,113.5,3.25,22.0,734.5,754.96,580.63
2016,7,26,15,30,836.0,111.0,3.2,22.0,694.0,707.95,548.39
2016,7,26,15,45,820.5,108.0,3.2,22.0,648.5,657.03,511.65
2016,7,26,16,0,805.0,105.0,3.2,22.0,603.0,605.58,473.12
2016,7,26,16,15,560.0,157.5,3.15,21.5,490.5,479.39,375.99
2016,7,26,16,30,315.0,210.0,3.1,21.0,378.0,371.13,291.27
2016,7,26,16,45,511.5,149.5,3.05,21.0,390.5,387.17,303.3
2016,7,26,17,0,708.0,89.0,3.0,21.0,403.0,380.72,294.34
2016,7,26,17,15,671.5,83.5,2.9,20.5,351.0,322.35,244.87
2016,7,26,17,30,635.0,78.0,2.8,20.0,299.0,267.33,197.3
2016,7,26,17,45,580.5,71.5,2.7,19.5,248.0,210.58,148.52
2016,7,26,18,0,526.0,65.0,2.6,19.0,197.0,159.74,105.32
2016,7,26,18,15,451.5,55.0,2.5,18.5,150.0,109.05,65.27
2016,7,26,18,30,377.0,45.0,2.4,18.0,103.0,66.95,35.86
2016,7,26,18,45,262.5,32.0,2.3,17.5,65.0,29.92,15.07
2016,7,26,19,0,148.0,19.0,2.2,17.0,27.0,14.82,0.0
2016,7,26,19,15,74.0,9.5,2.1,16.5,13.5,9.34,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,39.5,7.5,1.2,15.0,9.5,7.37,0.0
2016,7,27,5,30,79.0,15.0,1.2,15.0,19.0,11.62,0.0
2016,7,27,5,45,172.0,31.0,1.25,15.5,52.5,25.66,15.17
2016,7,27,6,0,265.0,47.0,1.3,16.0,86.0,57.87,33.2
2016,7,27,6,15,335.5,60.0,1.25,16.0,129.0,95.37,59.63
2016,7,27,6,30,406.0,73.0,1.2,16.0,172.0,140.96,95.5
2016,7,27,6,45,464.0,82.0,1.2,16.5,220.5,187.82,134.64
2016,7,27,7,0,522.0,91.0,1.2,17.0,269.0,242.02,180.48
2016,7,27,7,15,325.5,135.0,1.2,17.5,252.0,244.85,189.63
2016,7,27,7,30,129.0,179.0,1.2,18.0,235.0,226.32,178.13
2016,7,27,7,45,400.0,147.0,1.3,18.5,352.0,329.98,259.66
2016,7,27,8,0,671.0,115.0,1.4,19.0,469.0,459.9,360.51
2016,7,27,8,15,693.5,120.0,1.4,19.0,516.5,512.67,401.12
2016,7,27,8,30,716.0,125.0,1.4,19.0,564.0,566.38,441.78
2016,7,27,8,45,736.5,128.0,1.45,19.5,609.0,617.37,478.85
2016,7,27,9,0,757.0,131.0,1.5,20.0,654.0,668.05,514.71
2016,7,27,9,15,771.0,134.0,1.55,20.0,694.0,714.05,546.76
2016,7,27,9,30,785.0,137.0,1.6,20.0,734.0,759.1,576.92
2016,7,27,9,45,460.5,266.0,1.65,20.5,620.5,653.54,495.9
2016,7,27,10,0,136.0,395.0,1.7,21.0,507.0,514.75,387.44
2016,7,27,10,15,465.0,279.0,1.8,21.0,680.5,702.63,531.61
2016,7,27,10,30,794.0,163.0,1.9,21.0,854.0,896.52,666.89
2016,7,27,10,45,456.0,304.5,2.0,21.5,704.0,746.06,557.05
2016,7,27,11,0,118.0,446.0,2.1,22.0,554.0,566.72,421.25
2016,7,27,11,15,165.0,455.0,2.2,22.0,608.5,624.19,464.46
2016,7,27,11,30,212.0,464.0,2.3,22.0,663.0,682.39,506.1
2016,7,27,11,45,521.5,313.0,2.4,22.0,806.0,850.08,631.54
2016,7,27,12,0,831.0,162.0,2.5,22.0,949.0,1005.44,737.58
2016,7,27,12,15,831.0,162.0,2.6,22.0,949.5,1007.23,738.1
2016,7,27,12,30,831.0,162.0,2.7,22.0,950.0,1005.83,738.19
2016,7,27,12,45,586.0,296.5,2.8,22.0,850.5,898.62,665.88
2016,7,27,13,0,341.0,431.0,2.9,22.0,751.0,782.34,580.14
2016,7,27,13,15,590.5,289.0,2.95,22.0,831.5,881.58,658.08
2016,7,27,13,30,840.0,147.0,3.0,22.0,912.0,956.81,710.92
2016,7,27,13,45,838.5,143.0,3.15,22.0,891.0,934.56,697.09
2016,7,27,14,0,837.0,139.0,3.3,22.0,870.0,909.42,682.04
2016,7,27,14,15,663.0,221.0,3.3,21.5,788.0,822.71,624.61
2016,7,27,14,30,489.0,303.0,3.3,21.0,706.0,733.94,559.3
2016,7,27,14,45,650.0,214.5,3.35,21.0,726.0,761.3,584.85
2016,7,27,15,0,811.0,126.0,3.4,21.0,746.0,771.99,594.79
2016,7,27,15,15,797.5,123.0,3.35,20.5,706.0,726.52,564.26
2016,7,27,15,30,784.0,120.0,3.3,20.0,666.0,679.98,532.71
2016,7,27,15,45,526.5,191.5,3.3,20.0,547.5,544.92,428.34
2016,7,27,16,0,269.0,263.0,3.3,20.0,429.0,428.9,336.59
2016,7,27,16,15,218.0,246.0,3.25,19.5,373.5,366.43,289.09
2016,7,27,16,30,167.0,229.0,3.2,19.0,318.0,311.39,246.38
2016,7,27,16,45,422.0,158.0,3.15,19.0,352.5,353.64,279.87
2016,7,27,17,0,677.0,87.0,3.1,19.0,387.0,365.3,285.03
2016,7,27,17,15,640.0,82.0,3.05,18.5,336.5,308.94,236.74
2016,7,27,17,30,603.0,77.0,3.0,18.0,286.0,256.03,190.57
2016,7,27,17,45,559.5,68.5,2.95,18.0,237.5,201.83,142.97
2016,7,27,18,0,516.0,60.0,2.9,18.0,189.0,152.31,100.04
2016,7,27,18,15,442.5,51.5,2.8,17.5,143.5,103.86,61.65
2016,7,27,18,30,369.0,43.0,2.7,17.0,98.0,63.87,33.89
2016,7,27,18,45,264.0,30.5,2.65,16.5,62.5,28.06,13.84
2016,7,27,19,0,159.0,18.0,2.6,16.0,27.0,14.07,0.0
2016,7,27,19,15,79.5,9.0,2.5,16.0,13.5,8.85,0.0
2016,7,27,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,82.5,8.0,1.7,13.0,11.5,7.86,0.0
2016,7,28,5,30,165.0,16.0,1.7,13.0,23.0,12.46,0.0
2016,7,28,5,45,281.0,27.0,1.7,13.5,59.0,22.59,12.63
2016,7,28,6,0,397.0,38.0,1.7,14.0,95.0,57.8,29.07
2016,7,28,6,15,471.5,46.0,1.65,14.0,140.5,98.46,56.82
2016,7,28,6,30,546.0,54.0,1.6,14.0,186.0,147.68,96.01
2016,7,28,6,45,596.0,60.0,1.6,14.5,235.5,197.65,139.29
2016,7,28,7,0,646.0,66.0,1.6,15.0,285.0,253.01,187.88
2016,7,28,7,15,403.0,121.5,1.55,15.5,266.0,259.4,201.82
2016,7,28,7,30,160.0,177.0,1.5,16.0,247.0,236.78,187.91
2016,7,28,7,45,147.0,201.0,1.45,16.5,271.5,263.86,209.64
2016,7,28,8,0,134.0,225.0,1.4,17.0,296.0,289.49,229.25
2016,7,28,8,15,127.5,248.0,1.45,17.0,320.5,316.32,249.87
2016,7,28,8,30,121.0,271.0,1.5,17.0,345.0,342.38,269.48
2016,7,28,8,45,129.5,294.0,1.55,17.5,378.5,377.48,295.37
2016,7,28,9,0,138.0,317.0,1.6,18.0,412.0,413.16,321.22
2016,7,28,9,15,182.0,335.0,1.7,18.0,468.5,470.61,364.55
2016,7,28,9,30,226.0,353.0,1.8,18.0,525.0,531.21,409.48
2016,7,28,9,45,201.0,374.0,1.9,18.5,532.0,541.21,414.61
2016,7,28,10,0,176.0,395.0,2.0,19.0,539.0,548.9,418.31
2016,7,28,10,15,532.0,249.0,2.1,19.0,707.5,731.13,559.44
2016,7,28,10,30,888.0,103.0,2.2,19.0,876.0,916.32,688.0
2016,7,28,10,45,889.0,106.5,2.3,19.5,896.5,942.13,702.26
2016,7,28,11,0,890.0,110.0,2.4,20.0,917.0,964.88,716.09
2016,7,28,11,15,650.0,251.5,2.45,20.0,846.5,900.47,672.7
2016,7,28,11,30,410.0,393.0,2.5,20.0,776.0,816.2,607.78
2016,7,28,11,45,435.5,371.5,2.65,20.0,781.5,824.36,616.08
2016,7,28,12,0,461.0,350.0,2.8,20.0,787.0,830.91,622.52
2016,7,28,12,15,429.0,378.5,2.85,20.0,785.0,828.92,619.9
2016,7,28,12,30,397.0,407.0,2.9,20.0,783.0,819.43,612.4
2016,7,28,12,45,270.5,437.0,2.95,20.0,692.0,722.16,541.55
2016,7,28,13,0,144.0,467.0,3.0,20.0,601.0,619.02,465.43
2016,7,28,13,15,509.5,292.5,3.0,20.0,757.0,805.45,610.89
2016,7,28,13,30,875.0,118.0,3.0,20.0,913.0,960.69,719.75
2016,7,28,13,45,869.0,117.5,3.05,20.0,891.0,937.01,703.41
2016,7,28,14,0,863.0,117.0,3.1,20.0,869.0,910.55,686.75
2016,7,28,14,15,856.0,115.5,3.1,19.5,840.5,879.54,667.84
2016,7,28,14,30,849.0,114.0,3.1,19.0,812.0,846.09,647.1
2016,7,28,14,45,840.5,111.5,3.1,19.0,778.0,808.14,621.8
2016,7,28,15,0,832.0,109.0,3.1,19.0,744.0,768.22,594.9
2016,7,28,15,15,819.5,106.5,3.1,19.0,704.5,723.56,564.32
2016,7,28,15,30,807.0,104.0,3.1,19.0,665.0,679.23,533.64
2016,7,28,15,45,793.5,100.5,3.1,19.0,621.0,630.33,497.79
2016,7,28,16,0,780.0,97.0,3.1,19.0,577.0,580.8,460.07
2016,7,28,16,15,517.0,157.5,3.05,18.5,465.5,452.52,359.49
2016,7,28,16,30,254.0,218.0,3.0,18.0,354.0,347.2,275.54
2016,7,28,16,45,155.5,195.5,3.0,18.0,276.0,263.49,209.21
2016,7,28,17,0,57.0,173.0,3.0,18.0,198.0,190.93,151.31
2016,7,28,17,15,338.0,122.0,3.0,17.5,241.0,239.67,187.08
2016,7,28,17,30,619.0,71.0,3.0,17.0,284.0,254.1,189.42
2016,7,28,17,45,570.0,64.5,3.0,17.0,235.0,199.67,141.31
2016,7,28,18,0,521.0,58.0,3.0,17.0,186.0,150.53,98.68
2016,7,28,18,15,448.0,49.5,2.85,16.5,141.0,101.94,60.06
2016,7,28,18,30,375.0,41.0,2.7,16.0,96.0,61.76,32.2
2016,7,28,18,45,265.0,29.0,2.55,16.0,60.5,26.18,12.57
2016,7,28,19,0,155.0,17.0,2.4,16.0,25.0,13.23,0.0
2016,7,28,19,15,77.5,8.5,2.25,15.5,12.5,8.36,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,49.5,7.0,2.1,14.0,9.5,6.88,0.0
2016,7,29,5,30,99.0,14.0,2.1,14.0,19.0,10.87,0.0
2016,7,29,5,45,199.5,28.5,2.15,14.5,52.0,23.08,12.73
2016,7,29,6,0,300.0,43.0,2.2,15.0,85.0,55.67,30.5
2016,7,29,6,15,374.0,54.0,2.15,15.0,128.5,94.07,57.15
2016,7,29,6,30,448.0,65.0,2.1,15.0,172.0,140.5,93.78
2016,7,29,6,45,504.5,72.5,2.05,15.5,220.5,187.88,134.01
2016,7,29,7,0,561.0,80.0,2.0,16.0,269.0,241.5,180.28
2016,7,29,7,15,365.5,128.0,1.95,16.0,259.5,252.38,196.8
2016,7,29,7,30,170.0,176.0,1.9,16.0,250.0,239.73,190.59
2016,7,29,7,45,439.0,137.0,1.9,16.5,359.5,337.34,268.37
2016,7,29,8,0,708.0,98.0,1.9,17.0,469.0,460.6,365.7
2016,7,29,8,15,454.0,183.5,1.95,17.5,430.0,439.77,348.13
2016,7,29,8,30,200.0,269.0,2.0,18.0,391.0,388.37,305.28
2016,7,29,8,45,498.5,187.5,2.05,18.5,523.0,519.09,409.28
2016,7,29,9,0,797.0,106.0,2.1,19.0,655.0,669.78,523.72
2016,7,29,9,15,810.0,108.5,2.1,19.0,695.0,716.18,554.51
2016,7,29,9,30,823.0,111.0,2.1,19.0,735.0,759.18,583.33
2016,7,29,9,45,487.0,252.5,2.15,19.5,626.5,661.47,507.45
2016,7,29,10,0,151.0,394.0,2.2,20.0,518.0,526.74,400.03
2016,7,29,10,15,503.5,256.5,2.25,20.0,690.0,713.65,545.47
2016,7,29,10,30,856.0,119.0,2.3,20.0,862.0,903.41,677.84
2016,7,29,10,45,866.0,117.5,2.4,20.0,885.5,931.75,695.13
2016,7,29,11,0,876.0,116.0,2.5,20.0,909.0,957.49,712.3
2016,7,29,11,15,879.5,116.5,2.55,20.0,924.5,976.21,724.41
2016,7,29,11,30,883.0,117.0,2.6,20.0,940.0,991.83,734.6
2016,7,29,11,45,611.5,277.5,2.65,20.5,849.5,904.39,673.67
2016,7,29,12,0,340.0,438.0,2.7,21.0,759.0,794.35,589.0
2016,7,29,12,15,616.0,276.5,2.75,21.0,859.0,913.13,680.77
2016,7,29,12,30,892.0,115.0,2.8,21.0,959.0,1012.75,747.52
2016,7,29,12,45,613.5,274.5,2.9,21.0,853.0,903.92,673.94
2016,7,29,13,0,335.0,434.0,3.0,21.0,747.0,779.75,580.94
2016,7,29,13,15,282.0,439.5,3.05,20.5,700.0,728.94,546.63
2016,7,29,13,30,229.0,445.0,3.1,20.0,653.0,672.38,507.18
2016,7,29,13,45,196.5,436.0,3.2,20.0,611.5,627.46,475.4
2016,7,29,14,0,164.0,427.0,3.3,20.0,570.0,583.23,443.61
2016,7,29,14,15,515.5,266.0,3.3,20.0,694.0,735.72,565.64
2016,7,29,14,30,867.0,105.0,3.3,20.0,818.0,851.83,651.01
2016,7,29,14,45,608.5,215.5,3.3,20.0,705.0,727.73,561.61
2016,7,29,15,0,350.0,326.0,3.3,20.0,592.0,606.69,468.05
2016,7,29,15,15,351.0,306.0,3.25,19.5,561.0,572.34,444.96
2016,7,29,15,30,352.0,286.0,3.2,19.0,530.0,537.03,420.2
2016,7,29,15,45,212.0,274.5,3.2,19.0,418.5,413.27,324.87
2016,7,29,16,0,72.0,263.0,3.2,19.0,307.0,302.56,237.73
2016,7,29,16,15,414.5,174.5,3.15,18.5,396.5,411.26,328.12
2016,7,29,16,30,757.0,86.0,3.1,18.0,486.0,478.02,380.63
2016,7,29,16,45,391.5,123.0,3.1,18.0,329.0,304.33,241.84
2016,7,29,17,0,26.0,160.0,3.1,18.0,172.0,165.77,131.08
2016,7,29,17,15,21.5,140.5,3.05,17.5,149.5,142.87,113.07
2016,7,29,17,30,17.0,121.0,3.0,17.0,127.0,121.27,95.63
2016,7,29,17,45,269.5,89.5,2.95,17.0,156.5,150.5,111.18
2016,7,29,18,0,522.0,58.0,2.9,17.0,186.0,149.91,98.07
2016,7,29,18,15,448.0,49.5,2.7,16.5,140.5,101.22,59.44
2016,7,29,18,30,374.0,41.0,2.5,16.0,95.0,61.06,31.78
2016,7,29,18,45,259.5,29.0,2.4,16.0,59.0,25.66,12.36
2016,7,29,19,0,145.0,17.0,2.3,16.0,23.0,13.37,0.0
2016,7,29,19,15,72.5,8.5,2.15,15.5,11.5,8.36,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,75.5,7.0,1.95,14.0,10.5,6.88,0.0
2016,7,30,5,30,151.0,14.0,2.0,14.0,21.0,13.76,0.0
2016,7,30,5,45,271.5,25.5,2.15,14.0,56.5,20.33,10.35
2016,7,30,6,0,392.0,37.0,2.3,14.0,92.0,55.49,27.57
2016,7,30,6,15,469.0,45.5,2.3,14.5,137.5,96.5,55.2
2016,7,30,6,30,546.0,54.0,2.3,15.0,183.0,146.38,94.52
2016,7,30,6,45,596.5,60.0,2.3,15.5,233.0,196.44,137.81
2016,7,30,7,0,647.0,66.0,2.3,16.0,283.0,251.97,186.61
2016,7,30,7,15,683.0,71.0,2.25,16.0,334.0,307.54,235.99
2016,7,30,7,30,719.0,76.0,2.2,16.0,385.0,365.53,286.42
2016,7,30,7,45,744.5,80.0,2.2,16.5,435.5,420.8,333.02
2016,7,30,8,0,770.0,84.0,2.2,17.0,486.0,477.7,379.34
2016,7,30,8,15,533.0,168.5,2.2,17.0,459.5,468.67,372.16
2016,7,30,8,30,296.0,253.0,2.2,17.0,433.0,433.44,342.67
2016,7,30,8,45,267.0,280.5,2.25,17.5,452.0,457.1,359.56
2016,7,30,9,0,238.0,308.0,2.3,18.0,471.0,474.06,370.61
2016,7,30,9,15,550.0,204.5,2.35,18.5,612.0,621.81,486.37
2016,7,30,9,30,862.0,101.0,2.4,19.0,753.0,779.05,600.28
2016,7,30,9,45,593.5,233.0,2.5,19.5,692.0,730.33,560.31
2016,7,30,10,0,325.0,365.0,2.6,20.0,631.0,650.33,494.9
2016,7,30,10,15,616.0,232.0,2.65,20.0,758.0,789.7,602.6
2016,7,30,10,30,907.0,99.0,2.7,20.0,885.0,928.98,697.77
2016,7,30,10,45,661.5,237.0,2.8,20.0,818.0,870.68,656.9
2016,7,30,11,0,416.0,375.0,2.9,20.0,751.0,789.81,593.63
