Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,11,15,412.5,383.5,2.95,20.0,762.0,803.02,603.09
2016,7,30,11,30,409.0,392.0,3.0,20.0,773.0,814.45,610.64
2016,7,30,11,45,329.5,428.0,3.05,20.0,736.5,771.46,578.26
2016,7,30,12,0,250.0,464.0,3.1,20.0,700.0,731.42,547.86
2016,7,30,12,15,201.5,469.0,3.1,20.0,659.5,681.97,511.97
2016,7,30,12,30,153.0,474.0,3.1,20.0,619.0,638.27,479.73
2016,7,30,12,45,150.0,470.0,3.1,20.0,611.0,630.1,474.23
2016,7,30,13,0,147.0,466.0,3.1,20.0,603.0,621.26,468.09
2016,7,30,13,15,522.5,290.5,3.05,20.0,766.5,815.99,618.84
2016,7,30,13,30,898.0,115.0,3.0,20.0,930.0,978.99,732.05
2016,7,30,13,45,610.0,256.0,3.0,20.0,804.0,843.39,637.74
2016,7,30,14,0,322.0,397.0,3.0,20.0,678.0,702.25,531.17
2016,7,30,14,15,602.0,252.5,2.95,19.5,754.5,799.88,611.3
2016,7,30,14,30,882.0,108.0,2.9,19.0,831.0,867.22,661.29
2016,7,30,14,45,483.0,227.0,2.9,19.0,621.0,634.16,492.27
2016,7,30,15,0,84.0,346.0,2.9,19.0,411.0,409.67,316.44
2016,7,30,15,15,95.0,329.5,2.85,18.5,399.0,397.4,309.57
2016,7,30,15,30,106.0,313.0,2.8,18.0,387.0,384.02,300.81
2016,7,30,15,45,87.5,286.5,2.8,18.0,345.0,340.09,267.31
2016,7,30,16,0,69.0,260.0,2.8,18.0,303.0,297.77,234.79
2016,7,30,16,15,58.0,234.5,2.85,17.5,269.0,262.42,207.91
2016,7,30,16,30,47.0,209.0,2.9,17.0,235.0,228.19,181.48
2016,7,30,16,45,27.0,177.0,2.95,17.0,191.5,184.72,146.84
2016,7,30,17,0,7.0,145.0,3.0,17.0,148.0,142.87,113.2
2016,7,30,17,15,3.5,127.0,3.0,16.5,128.5,123.65,97.95
2016,7,30,17,30,0.0,109.0,3.0,16.0,109.0,104.87,82.81
2016,7,30,17,45,298.0,80.0,3.05,16.0,152.0,147.81,108.39
2016,7,30,18,0,596.0,51.0,3.1,16.0,195.0,155.58,100.02
2016,7,30,18,15,522.5,43.5,3.05,15.5,147.5,103.79,58.61
2016,7,30,18,30,449.0,36.0,3.0,15.0,100.0,60.45,29.02
2016,7,30,18,45,330.5,25.5,2.95,15.0,62.5,22.39,12.24
2016,7,30,19,0,212.0,15.0,2.9,15.0,25.0,11.57,0.0
2016,7,30,19,15,106.0,7.5,2.8,15.0,12.5,7.37,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,73.0,7.0,2.45,13.0,9.5,6.88,0.0
2016,7,31,5,30,146.0,14.0,2.5,13.0,19.0,13.76,0.0
2016,7,31,5,45,263.5,26.0,2.65,13.5,54.5,20.42,10.17
2016,7,31,6,0,381.0,38.0,2.8,14.0,90.0,55.29,27.88
2016,7,31,6,15,458.5,47.0,2.75,14.0,136.0,96.14,55.47
2016,7,31,6,30,536.0,56.0,2.7,14.0,182.0,145.95,94.91
2016,7,31,6,45,268.0,81.5,2.65,14.5,144.5,140.23,103.33
2016,7,31,7,0,0.0,107.0,2.6,15.0,107.0,102.93,81.47
2016,7,31,7,15,0.0,120.0,2.45,15.5,120.0,115.69,91.82
2016,7,31,7,30,0.0,133.0,2.3,16.0,133.0,128.46,101.88
2016,7,31,7,45,12.5,162.0,2.2,16.5,169.0,162.36,129.01
2016,7,31,8,0,25.0,191.0,2.1,17.0,205.0,197.73,156.88
2016,7,31,8,15,21.5,202.5,2.0,17.0,215.0,208.5,164.9
2016,7,31,8,30,18.0,214.0,1.9,17.0,225.0,218.88,172.54
2016,7,31,8,45,19.0,229.0,1.85,17.5,241.5,235.25,184.6
2016,7,31,9,0,20.0,244.0,1.8,18.0,258.0,251.7,196.54
2016,7,31,9,15,23.0,264.5,1.8,18.0,281.5,275.13,214.22
2016,7,31,9,30,26.0,285.0,1.8,18.0,305.0,302.69,234.88
2016,7,31,9,45,46.0,326.0,1.8,18.5,363.0,361.68,279.06
2016,7,31,10,0,66.0,367.0,1.8,19.0,421.0,422.22,323.28
2016,7,31,10,15,449.5,256.0,1.8,19.0,643.5,665.56,510.89
2016,7,31,10,30,833.0,145.0,1.8,19.0,866.0,912.84,682.49
2016,7,31,10,45,837.5,147.5,1.8,19.0,888.0,939.99,696.91
2016,7,31,11,0,842.0,150.0,1.8,19.0,910.0,964.37,711.96
2016,7,31,11,15,845.5,151.0,1.85,19.0,925.5,977.87,720.59
2016,7,31,11,30,849.0,152.0,1.9,19.0,941.0,993.54,730.85
2016,7,31,11,45,851.5,152.5,1.95,19.5,949.0,1004.65,736.82
2016,7,31,12,0,854.0,153.0,2.0,20.0,957.0,1012.61,740.87
2016,7,31,12,15,854.0,153.0,2.05,20.0,957.0,1014.37,742.48
2016,7,31,12,30,854.0,153.0,2.1,20.0,957.0,1012.92,742.19
2016,7,31,12,45,877.0,136.5,2.2,20.0,957.0,1014.46,744.57
2016,7,31,13,0,900.0,120.0,2.3,20.0,957.0,1012.22,744.53
2016,7,31,13,15,896.5,119.5,2.35,19.5,942.0,996.68,736.77
2016,7,31,13,30,893.0,119.0,2.4,19.0,927.0,977.96,727.04
2016,7,31,13,45,888.5,117.5,2.5,19.0,904.5,954.19,713.06
2016,7,31,14,0,884.0,116.0,2.6,19.0,882.0,927.49,697.02
2016,7,31,14,15,876.5,114.5,2.65,19.0,853.0,895.34,676.74
2016,7,31,14,30,869.0,113.0,2.7,19.0,824.0,860.71,654.62
2016,7,31,14,45,861.0,110.5,2.8,19.0,789.5,822.36,630.04
2016,7,31,15,0,853.0,108.0,2.9,19.0,755.0,781.94,603.66
2016,7,31,15,15,840.5,106.0,2.95,18.5,714.0,736.81,574.35
2016,7,31,15,30,828.0,104.0,3.0,18.0,673.0,692.01,544.73
2016,7,31,15,45,529.0,185.0,3.1,18.0,539.5,538.51,426.45
2016,7,31,16,0,230.0,266.0,3.2,18.0,406.0,404.69,319.98
2016,7,31,16,15,226.0,244.0,3.2,17.5,372.5,368.39,293.03
2016,7,31,16,30,222.0,222.0,3.2,17.0,339.0,332.16,265.1
2016,7,31,16,45,141.0,196.5,3.25,17.0,268.0,257.45,205.37
2016,7,31,17,0,60.0,171.0,3.3,17.0,197.0,190.11,151.34
2016,7,31,17,15,54.5,149.5,3.25,16.5,171.0,163.42,129.9
2016,7,31,17,30,49.0,128.0,3.2,16.0,145.0,137.4,108.58
2016,7,31,17,45,301.0,91.0,3.15,15.5,166.0,158.54,117.25
2016,7,31,18,0,553.0,54.0,3.1,15.0,187.0,149.82,97.27
2016,7,31,18,15,476.5,46.0,3.0,14.5,140.5,99.72,57.43
2016,7,31,18,30,400.0,38.0,2.9,14.0,94.0,58.45,29.33
2016,7,31,18,45,285.0,26.5,2.85,14.0,58.0,22.42,12.06
2016,7,31,19,0,170.0,15.0,2.8,14.0,22.0,14.74,0.0
2016,7,31,19,15,85.0,7.5,2.7,14.0,11.0,7.37,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,85.5,6.5,2.05,14.0,9.5,0.0,0.0
2016,8,1,5,30,171.0,13.0,2.1,14.0,19.0,12.78,0.0
2016,8,1,5,45,298.5,23.5,2.15,14.0,54.5,17.78,7.84
2016,8,1,6,0,426.0,34.0,2.2,14.0,90.0,53.51,25.14
2016,8,1,6,15,502.5,41.0,2.15,14.0,136.0,94.84,52.5
2016,8,1,6,30,579.0,48.0,2.1,14.0,182.0,144.97,92.14
2016,8,1,6,45,289.5,57.0,2.1,14.5,124.0,121.45,86.81
2016,8,1,7,0,0.0,66.0,2.1,15.0,66.0,63.79,48.61
2016,8,1,7,15,0.0,93.5,2.05,15.0,93.5,90.29,70.83
2016,8,1,7,30,0.0,121.0,2.0,15.0,121.0,116.91,92.73
2016,8,1,7,45,3.0,144.0,2.0,15.5,146.0,140.66,111.74
2016,8,1,8,0,6.0,167.0,2.0,16.0,171.0,164.82,130.78
2016,8,1,8,15,41.5,213.0,1.95,16.0,238.5,231.75,184.46
2016,8,1,8,30,77.0,259.0,1.9,16.0,306.0,301.28,239.07
2016,8,1,8,45,144.0,284.5,1.85,16.5,380.0,377.68,298.05
2016,8,1,9,0,211.0,310.0,1.8,17.0,454.0,457.27,357.95
2016,8,1,9,15,550.5,197.0,1.85,17.0,604.5,614.41,481.76
2016,8,1,9,30,890.0,84.0,1.9,17.0,755.0,782.61,603.89
2016,8,1,9,45,889.5,91.0,2.0,17.5,788.0,822.34,628.42
2016,8,1,10,0,889.0,98.0,2.1,18.0,821.0,859.33,652.09
2016,8,1,10,15,895.5,99.0,2.2,18.0,850.0,893.43,674.9
2016,8,1,10,30,902.0,100.0,2.3,18.0,879.0,924.96,695.94
2016,8,1,10,45,908.0,100.5,2.4,18.5,902.0,952.75,713.14
2016,8,1,11,0,914.0,101.0,2.5,19.0,925.0,977.62,728.37
2016,8,1,11,15,917.0,101.5,2.55,19.0,940.5,996.52,740.59
2016,8,1,11,30,920.0,102.0,2.6,19.0,956.0,1012.16,750.79
2016,8,1,11,45,922.5,102.0,2.7,19.0,964.5,1023.44,758.74
2016,8,1,12,0,925.0,102.0,2.8,19.0,973.0,1031.3,764.59
2016,8,1,12,15,925.5,102.0,2.9,19.0,973.5,1033.69,766.98
2016,8,1,12,30,926.0,102.0,3.0,19.0,974.0,1032.6,767.21
2016,8,1,12,45,696.0,239.5,3.1,19.0,892.0,950.09,713.11
2016,8,1,13,0,466.0,377.0,3.2,19.0,810.0,856.04,643.37
2016,8,1,13,15,693.0,238.0,3.3,19.0,870.0,929.3,702.61
2016,8,1,13,30,920.0,99.0,3.4,19.0,930.0,982.74,739.52
2016,8,1,13,45,918.0,96.5,3.5,19.0,909.0,959.67,724.78
2016,8,1,14,0,916.0,94.0,3.6,19.0,888.0,933.46,708.47
2016,8,1,14,15,910.0,93.0,3.65,18.5,859.0,902.24,689.63
2016,8,1,14,30,904.0,92.0,3.7,18.0,830.0,868.35,668.73
2016,8,1,14,45,898.0,89.5,3.8,18.0,796.0,830.41,643.74
2016,8,1,15,0,892.0,87.0,3.9,18.0,762.0,790.16,616.81
2016,8,1,15,15,881.5,85.5,3.9,17.5,721.5,745.49,587.04
2016,8,1,15,30,871.0,84.0,3.9,17.0,681.0,699.26,555.67
2016,8,1,15,45,857.0,81.5,3.95,17.0,636.5,648.41,518.8
2016,8,1,16,0,843.0,79.0,4.0,17.0,592.0,596.81,478.85
2016,8,1,16,15,825.0,76.5,3.95,16.5,543.5,542.49,436.27
2016,8,1,16,30,807.0,74.0,3.9,16.0,495.0,488.49,392.56
2016,8,1,16,45,780.5,71.5,3.9,16.0,444.0,430.68,343.84
2016,8,1,17,0,754.0,69.0,3.9,16.0,393.0,374.5,295.08
2016,8,1,17,15,720.0,65.0,3.85,15.5,341.5,316.15,243.91
2016,8,1,17,30,686.0,61.0,3.8,15.0,290.0,260.85,194.23
2016,8,1,17,45,633.0,56.0,3.8,15.0,239.0,203.44,142.91
2016,8,1,18,0,580.0,51.0,3.8,15.0,188.0,150.69,96.77
2016,8,1,18,15,503.0,43.5,3.7,14.5,141.5,99.58,56.19
2016,8,1,18,30,426.0,36.0,3.6,14.0,95.0,57.34,27.74
2016,8,1,18,45,296.5,25.5,3.5,14.0,58.0,20.93,10.56
2016,8,1,19,0,167.0,15.0,3.4,14.0,21.0,14.74,0.0
2016,8,1,19,15,83.5,7.5,3.35,14.0,10.5,7.37,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,66.5,7.0,2.8,13.0,9.0,0.0,0.0
2016,8,2,5,30,133.0,14.0,2.9,13.0,18.0,13.76,0.0
2016,8,2,5,45,270.0,25.0,3.0,13.5,54.0,19.34,8.69
2016,8,2,6,0,407.0,36.0,3.1,14.0,90.0,53.82,26.11
2016,8,2,6,15,489.0,44.0,3.05,14.0,137.0,95.57,53.7
2016,8,2,6,30,571.0,52.0,3.0,14.0,184.0,146.8,94.01
2016,8,2,6,45,285.5,65.5,3.0,14.5,131.5,128.41,92.79
2016,8,2,7,0,0.0,79.0,3.0,15.0,79.0,76.24,59.11
2016,8,2,7,15,6.5,113.0,2.95,15.0,115.5,111.22,88.26
2016,8,2,7,30,13.0,147.0,2.9,15.0,152.0,147.13,117.73
2016,8,2,7,45,17.0,167.0,2.9,15.5,175.0,169.26,135.29
2016,8,2,8,0,21.0,187.0,2.9,16.0,198.0,191.85,153.0
2016,8,2,8,15,73.5,226.5,2.85,16.0,270.5,262.86,210.12
2016,8,2,8,30,126.0,266.0,2.8,16.0,343.0,340.66,271.56
2016,8,2,8,45,254.5,268.5,2.8,16.5,437.5,436.95,347.28
2016,8,2,9,0,383.0,271.0,2.8,17.0,532.0,541.51,427.4
2016,8,2,9,15,275.0,312.5,2.75,17.0,505.5,520.97,408.38
2016,8,2,9,30,167.0,354.0,2.7,17.0,479.0,486.6,379.2
2016,8,2,9,45,541.0,227.0,2.7,17.5,661.5,681.26,532.12
2016,8,2,10,0,915.0,100.0,2.7,18.0,844.0,883.16,674.78
2016,8,2,10,15,653.0,232.0,2.7,18.0,772.5,822.05,628.84
2016,8,2,10,30,391.0,364.0,2.7,18.0,701.0,730.39,556.36
2016,8,2,10,45,264.5,404.0,2.75,18.5,635.0,663.96,504.82
2016,8,2,11,0,138.0,444.0,2.8,19.0,569.0,584.73,443.07
2016,8,2,11,15,230.0,438.0,2.8,19.0,650.0,670.61,507.7
2016,8,2,11,30,322.0,432.0,2.8,19.0,731.0,764.97,575.68
2016,8,2,11,45,336.0,430.5,2.85,19.0,744.5,780.88,586.51
2016,8,2,12,0,350.0,429.0,2.9,19.0,758.0,795.55,597.12
2016,8,2,12,15,227.5,445.0,2.95,19.0,659.0,683.59,515.41
2016,8,2,12,30,105.0,461.0,3.0,19.0,560.0,570.3,431.19
2016,8,2,12,45,295.0,416.5,3.05,19.0,691.0,725.99,549.83
2016,8,2,13,0,485.0,372.0,3.1,19.0,822.0,869.66,654.49
2016,8,2,13,15,318.5,409.0,3.15,19.0,703.0,733.39,554.55
2016,8,2,13,30,152.0,446.0,3.2,19.0,584.0,600.4,455.64
2016,8,2,13,45,315.5,388.0,3.3,19.0,664.0,695.65,531.2
2016,8,2,14,0,479.0,330.0,3.4,19.0,744.0,782.02,597.6
2016,8,2,14,15,365.0,356.0,3.45,19.0,665.5,688.52,528.12
2016,8,2,14,30,251.0,382.0,3.5,19.0,587.0,605.77,466.01
2016,8,2,14,45,208.0,369.0,3.6,19.0,533.5,542.93,420.14
2016,8,2,15,0,165.0,356.0,3.7,19.0,480.0,487.64,378.93
2016,8,2,15,15,210.0,330.0,3.8,18.5,479.0,487.3,381.67
2016,8,2,15,30,255.0,304.0,3.9,18.0,478.0,486.51,383.53
2016,8,2,15,45,247.5,283.0,4.0,18.0,442.5,447.84,354.5
2016,8,2,16,0,240.0,262.0,4.1,18.0,407.0,409.37,325.27
2016,8,2,16,15,213.0,241.5,4.15,18.0,362.0,358.29,285.42
2016,8,2,16,30,186.0,221.0,4.2,18.0,317.0,312.5,249.21
2016,8,2,16,45,455.5,150.5,4.3,18.0,354.0,358.71,285.79
2016,8,2,17,0,725.0,80.0,4.4,18.0,391.0,372.84,292.36
2016,8,2,17,15,686.5,75.5,4.4,17.5,338.5,313.19,240.49
2016,8,2,17,30,648.0,71.0,4.4,17.0,286.0,257.77,191.34
2016,8,2,17,45,585.0,65.5,4.45,16.5,234.0,199.55,140.57
2016,8,2,18,0,522.0,60.0,4.5,16.0,182.0,148.26,96.75
2016,8,2,18,15,437.5,50.5,4.45,15.5,135.5,97.74,57.28
2016,8,2,18,30,353.0,41.0,4.4,15.0,89.0,57.06,29.93
2016,8,2,18,45,219.0,28.0,4.35,15.0,53.5,22.19,11.05
2016,8,2,19,0,85.0,15.0,4.3,15.0,18.0,14.74,0.0
2016,8,2,19,15,42.5,7.5,4.2,15.0,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,47.5,6.5,2.5,13.5,8.0,0.0,0.0
2016,8,3,5,30,95.0,13.0,2.5,14.0,16.0,12.78,0.0
2016,8,3,5,45,234.0,25.5,2.55,14.5,51.0,19.97,8.67
2016,8,3,6,0,373.0,38.0,2.6,15.0,86.0,53.41,26.82
2016,8,3,6,15,458.5,47.0,2.45,15.0,133.0,94.47,53.85
2016,8,3,6,30,544.0,56.0,2.3,15.0,180.0,145.46,93.51
2016,8,3,6,45,272.0,73.0,2.15,15.5,135.0,132.25,95.95
2016,8,3,7,0,0.0,90.0,2.0,16.0,90.0,86.75,67.64
2016,8,3,7,15,82.5,130.5,1.9,16.0,165.5,155.19,122.88
2016,8,3,7,30,165.0,171.0,1.8,16.0,241.0,232.49,185.1
2016,8,3,7,45,105.0,187.0,1.7,16.5,233.5,231.08,183.97
2016,8,3,8,0,45.0,203.0,1.6,17.0,226.0,221.11,175.25
2016,8,3,8,15,36.0,214.0,1.6,17.0,233.5,229.78,181.7
2016,8,3,8,30,27.0,225.0,1.6,17.0,241.0,237.46,187.13
2016,8,3,8,45,48.5,260.5,1.65,17.5,292.5,288.48,226.5
2016,8,3,9,0,70.0,296.0,1.7,18.0,344.0,341.61,266.59
2016,8,3,9,15,55.0,301.5,1.8,18.0,341.0,339.5,264.0
2016,8,3,9,30,40.0,307.0,1.9,18.0,338.0,335.99,260.56
2016,8,3,9,45,476.5,204.5,2.0,18.5,590.5,603.69,471.67
2016,8,3,10,0,913.0,102.0,2.1,19.0,843.0,883.2,668.23
2016,8,3,10,15,690.0,216.5,2.2,19.0,788.0,838.79,635.02
2016,8,3,10,30,467.0,331.0,2.3,19.0,733.0,771.16,582.46
2016,8,3,10,45,443.0,350.5,2.45,19.0,740.0,780.95,589.48
2016,8,3,11,0,419.0,370.0,2.6,19.0,747.0,788.01,593.9
2016,8,3,11,15,676.5,242.0,2.75,19.0,862.5,916.34,690.57
2016,8,3,11,30,934.0,114.0,2.9,19.0,978.0,1037.78,771.49
2016,8,3,11,45,709.0,247.5,3.05,19.0,906.5,970.56,726.58
2016,8,3,12,0,484.0,381.0,3.2,19.0,835.0,885.79,663.66
2016,8,3,12,15,467.0,383.5,3.3,19.0,821.5,872.45,655.37
2016,8,3,12,30,450.0,386.0,3.4,19.0,808.0,857.09,645.09
2016,8,3,12,45,425.0,390.0,3.55,19.0,786.0,833.49,629.11
2016,8,3,13,0,400.0,394.0,3.7,19.0,764.0,808.4,612.01
2016,8,3,13,15,407.5,380.0,3.85,19.0,752.0,795.52,604.57
2016,8,3,13,30,415.0,366.0,4.0,19.0,740.0,780.74,595.65
2016,8,3,13,45,662.0,241.5,4.15,19.0,820.5,876.49,672.46
2016,8,3,14,0,909.0,117.0,4.3,19.0,901.0,949.7,724.49
2016,8,3,14,15,634.5,234.5,4.35,18.5,773.0,809.44,626.59
2016,8,3,14,30,360.0,352.0,4.4,18.0,645.0,667.9,518.61
2016,8,3,14,45,295.5,350.0,4.5,18.0,583.5,599.92,468.5
2016,8,3,15,0,231.0,348.0,4.6,18.0,522.0,531.02,416.47
2016,8,3,15,15,188.0,330.5,4.6,17.5,467.0,471.45,371.88
2016,8,3,15,30,145.0,313.0,4.6,17.0,412.0,414.93,328.85
2016,8,3,15,45,148.5,290.5,4.7,17.0,386.0,387.21,308.26
2016,8,3,16,0,152.0,268.0,4.8,17.0,360.0,358.91,286.78
2016,8,3,16,15,91.0,231.5,4.8,16.5,285.5,277.85,222.57
2016,8,3,16,30,30.0,195.0,4.8,16.0,211.0,205.86,164.76
2016,8,3,16,45,15.5,165.5,4.8,16.0,174.0,167.22,133.62
2016,8,3,17,0,1.0,136.0,4.8,16.0,137.0,131.81,104.86
2016,8,3,17,15,0.5,118.0,4.75,15.5,118.5,114.0,90.55
2016,8,3,17,30,0.0,100.0,4.7,15.0,100.0,96.31,76.05
2016,8,3,17,45,277.5,78.0,4.7,15.0,142.0,139.23,102.2
2016,8,3,18,0,555.0,56.0,4.7,15.0,184.0,149.06,96.37
2016,8,3,18,15,471.5,47.5,4.6,14.5,136.5,97.86,56.15
2016,8,3,18,30,388.0,39.0,4.5,14.0,89.0,56.37,28.56
2016,8,3,18,45,249.0,26.5,4.4,14.0,53.0,20.86,9.61
2016,8,3,19,0,110.0,14.0,4.3,14.0,17.0,13.76,0.0
2016,8,3,19,15,55.0,7.0,4.2,14.0,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,48.0,6.0,3.45,13.0,7.5,0.0,0.0
2016,8,4,5,30,96.0,12.0,3.5,13.0,15.0,11.8,0.0
2016,8,4,5,45,239.0,24.0,3.55,13.5,50.0,18.65,7.29
2016,8,4,6,0,382.0,36.0,3.6,14.0,85.0,51.47,25.19
2016,8,4,6,15,466.5,45.0,3.55,14.0,131.5,92.87,52.42
2016,8,4,6,30,551.0,54.0,3.5,14.0,178.0,144.08,92.47
2016,8,4,6,45,275.5,53.0,3.45,14.5,115.0,113.58,80.67
2016,8,4,7,0,0.0,52.0,3.4,15.0,52.0,50.23,37.16
2016,8,4,7,15,0.0,71.5,3.4,15.0,71.5,69.12,53.09
2016,8,4,7,30,0.0,91.0,3.4,15.0,91.0,87.98,68.75
2016,8,4,7,45,0.0,110.0,3.4,15.5,110.0,106.42,83.7
2016,8,4,8,0,0.0,129.0,3.4,16.0,129.0,124.92,98.47
2016,8,4,8,15,9.0,170.0,3.45,16.0,175.5,169.92,134.95
2016,8,4,8,30,18.0,211.0,3.5,16.0,222.0,216.03,171.8
2016,8,4,8,45,35.0,247.5,3.6,16.0,270.5,266.8,212.05
2016,8,4,9,0,52.0,284.0,3.7,16.0,319.0,317.13,251.47
2016,8,4,9,15,46.0,295.0,3.75,16.0,328.0,326.41,257.91
2016,8,4,9,30,40.0,306.0,3.8,16.0,337.0,335.08,263.96
2016,8,4,9,45,70.0,343.5,3.85,16.5,399.5,399.36,313.35
2016,8,4,10,0,100.0,381.0,3.9,17.0,462.0,465.79,363.27
2016,8,4,10,15,183.5,393.5,3.95,17.0,549.0,561.07,436.46
2016,8,4,10,30,267.0,406.0,4.0,17.0,636.0,661.19,511.5
2016,8,4,10,45,300.5,408.5,4.05,17.0,673.5,702.35,541.48
2016,8,4,11,0,334.0,411.0,4.1,17.0,711.0,743.84,571.81
2016,8,4,11,15,625.5,262.0,4.15,17.0,835.5,887.25,683.6
2016,8,4,11,30,917.0,113.0,4.2,17.0,960.0,1019.79,775.38
2016,8,4,11,45,916.5,115.0,4.3,17.0,967.0,1030.1,781.68
2016,8,4,12,0,916.0,117.0,4.4,17.0,974.0,1036.95,786.87
2016,8,4,12,15,916.0,117.0,4.4,17.0,974.0,1038.77,787.99
2016,8,4,12,30,916.0,117.0,4.4,17.0,974.0,1037.12,786.91
2016,8,4,12,45,576.5,285.5,4.4,17.0,823.5,877.98,674.46
2016,8,4,13,0,237.0,454.0,4.4,17.0,673.0,697.97,535.0
2016,8,4,13,15,272.0,437.0,4.4,17.0,684.5,717.32,551.42
2016,8,4,13,30,307.0,420.0,4.4,17.0,696.0,727.77,560.47
2016,8,4,13,45,176.5,395.0,4.4,17.0,553.0,567.27,440.05
2016,8,4,14,0,46.0,370.0,4.4,17.0,410.0,412.35,320.32
2016,8,4,14,15,90.0,379.5,4.4,17.0,454.0,459.15,358.28
2016,8,4,14,30,134.0,389.0,4.4,17.0,498.0,508.31,396.91
2016,8,4,14,45,118.0,368.0,4.4,17.0,461.0,468.48,366.81
2016,8,4,15,0,102.0,347.0,4.4,17.0,424.0,424.98,334.03
2016,8,4,15,15,58.5,288.5,4.45,16.5,332.5,329.24,260.33
2016,8,4,15,30,15.0,230.0,4.5,16.0,241.0,234.59,185.69
2016,8,4,15,45,20.0,227.0,4.55,16.0,240.0,234.1,186.07
2016,8,4,16,0,25.0,224.0,4.6,16.0,239.0,233.08,185.84
2016,8,4,16,15,12.5,156.5,4.6,15.5,164.0,158.72,126.18
2016,8,4,16,30,0.0,89.0,4.6,15.0,89.0,86.1,66.67
2016,8,4,16,45,0.0,82.5,4.65,15.0,82.5,79.79,61.68
2016,8,4,17,0,0.0,76.0,4.7,15.0,76.0,73.49,56.59
2016,8,4,17,15,0.0,65.5,4.65,14.5,65.5,63.31,48.27
2016,8,4,17,30,0.0,55.0,4.6,14.0,55.0,53.14,39.8
2016,8,4,17,45,283.0,53.5,4.6,14.0,118.0,116.44,83.2
2016,8,4,18,0,566.0,52.0,4.6,14.0,181.0,145.94,93.57
2016,8,4,18,15,483.5,43.5,4.5,13.5,134.0,94.37,52.97
2016,8,4,18,30,401.0,35.0,4.4,13.0,87.0,52.37,25.2
2016,8,4,18,45,263.0,23.5,4.35,13.0,51.5,18.12,7.11
2016,8,4,19,0,125.0,12.0,4.3,13.0,16.0,11.8,0.0
2016,8,4,19,15,62.5,6.0,4.3,13.0,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,41.5,5.5,3.5,14.0,6.5,0.0,0.0
2016,8,5,5,30,83.0,11.0,3.5,14.0,13.0,10.81,0.0
2016,8,5,5,45,218.5,24.5,3.5,14.0,47.0,19.29,7.12
2016,8,5,6,0,354.0,38.0,3.5,14.0,81.0,51.53,26.18
2016,8,5,6,15,440.5,47.5,3.4,14.0,127.5,91.91,52.73
2016,8,5,6,30,527.0,57.0,3.3,14.0,174.0,142.39,91.98
2016,8,5,6,45,309.0,90.5,3.25,14.5,164.0,156.78,115.4
2016,8,5,7,0,91.0,124.0,3.2,15.0,154.0,145.53,114.58
2016,8,5,7,15,59.0,139.0,3.1,15.0,159.5,154.46,123.23
2016,8,5,7,30,27.0,154.0,3.0,15.0,165.0,160.28,128.45
2016,8,5,7,45,13.5,146.5,2.9,15.5,152.0,147.85,117.79
2016,8,5,8,0,0.0,139.0,2.8,16.0,139.0,134.65,106.35
2016,8,5,8,15,3.5,162.5,2.65,16.0,164.5,159.57,126.33
2016,8,5,8,30,7.0,186.0,2.5,16.0,190.0,184.93,146.37
2016,8,5,8,45,5.5,183.5,2.45,16.0,187.0,181.93,143.46
2016,8,5,9,0,4.0,181.0,2.4,16.0,184.0,178.76,140.5
2016,8,5,9,15,6.0,195.5,2.35,16.0,200.0,194.71,152.92
2016,8,5,9,30,8.0,210.0,2.3,16.0,216.0,210.85,165.36
2016,8,5,9,45,6.5,197.0,2.3,16.5,202.0,197.19,153.89
2016,8,5,10,0,5.0,184.0,2.3,17.0,188.0,183.41,142.46
2016,8,5,10,15,7.0,199.5,2.3,17.0,205.0,200.64,155.91
2016,8,5,10,30,9.0,215.0,2.3,17.0,222.0,218.0,169.33
2016,8,5,10,45,11.5,244.5,2.3,17.5,254.5,249.8,193.49
2016,8,5,11,0,14.0,274.0,2.3,18.0,287.0,281.77,217.44
2016,8,5,11,15,14.5,281.0,2.35,18.0,295.0,289.53,223.15
2016,8,5,11,30,15.0,288.0,2.4,18.0,303.0,297.25,228.93
2016,8,5,11,45,14.0,279.0,2.5,18.5,293.0,287.49,221.02
2016,8,5,12,0,13.0,270.0,2.6,19.0,283.0,277.66,213.15
2016,8,5,12,15,20.5,317.5,2.7,19.0,337.5,332.54,255.08
2016,8,5,12,30,28.0,365.0,2.8,19.0,392.0,394.94,301.87
2016,8,5,12,45,42.0,390.5,2.95,19.0,430.0,434.75,331.91
2016,8,5,13,0,56.0,416.0,3.1,19.0,468.0,474.17,361.6
2016,8,5,13,15,63.5,416.0,3.3,19.0,474.0,480.44,366.89
2016,8,5,13,30,71.0,416.0,3.5,19.0,480.0,486.2,371.99
2016,8,5,13,45,96.5,416.0,3.7,19.0,501.0,508.12,389.75
2016,8,5,14,0,122.0,416.0,3.9,19.0,522.0,534.54,410.66
2016,8,5,14,15,86.5,382.5,4.0,18.5,456.5,459.21,355.04
2016,8,5,14,30,51.0,349.0,4.1,18.0,391.0,391.84,304.57
2016,8,5,14,45,65.5,343.5,4.25,18.0,395.0,395.92,309.06
2016,8,5,15,0,80.0,338.0,4.4,18.0,399.0,398.77,312.4
2016,8,5,15,15,110.0,324.0,4.4,17.5,402.0,403.1,317.77
2016,8,5,15,30,140.0,310.0,4.4,17.0,405.0,408.39,323.7
2016,8,5,15,45,134.5,290.0,4.45,17.0,376.0,377.49,300.17
2016,8,5,16,0,129.0,270.0,4.5,17.0,347.0,346.85,276.67
2016,8,5,16,15,415.0,190.0,4.45,16.5,408.0,423.86,341.71
2016,8,5,16,30,701.0,110.0,4.4,16.0,469.0,466.92,376.19
2016,8,5,16,45,660.0,107.0,4.4,16.0,416.5,407.16,325.72
2016,8,5,17,0,619.0,104.0,4.4,16.0,364.0,350.78,277.29
2016,8,5,17,15,575.0,96.5,4.35,15.5,312.5,292.64,227.1
2016,8,5,17,30,531.0,89.0,4.3,15.0,261.0,238.9,179.86
2016,8,5,17,45,465.0,80.0,4.3,15.0,211.0,182.4,130.91
2016,8,5,18,0,399.0,71.0,4.3,15.0,161.0,134.3,90.34
2016,8,5,18,15,314.0,58.0,4.2,14.5,117.0,87.87,54.54
2016,8,5,18,30,229.0,45.0,4.1,14.0,73.0,51.24,29.48
2016,8,5,18,45,128.5,27.5,4.1,14.0,42.0,21.52,8.61
2016,8,5,19,0,28.0,10.0,4.1,14.0,11.0,9.83,0.0
2016,8,5,19,15,14.0,5.0,4.05,14.0,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,20.5,5.0,3.9,13.0,5.5,0.0,0.0
2016,8,6,5,30,41.0,10.0,3.9,13.0,11.0,9.83,0.0
2016,8,6,5,45,162.0,25.5,3.95,13.5,43.0,19.91,6.81
2016,8,6,6,0,283.0,41.0,4.0,14.0,75.0,49.72,26.83
2016,8,6,6,15,371.5,52.0,3.95,14.0,120.0,88.39,52.72
2016,8,6,6,30,460.0,63.0,3.9,14.0,165.0,136.59,89.96
2016,8,6,6,45,516.5,72.0,3.9,14.0,214.5,185.92,132.36
2016,8,6,7,0,573.0,81.0,3.9,14.0,264.0,241.56,181.44
2016,8,6,7,15,286.5,73.5,3.9,14.0,165.0,170.21,132.91
2016,8,6,7,30,0.0,66.0,3.9,14.0,66.0,63.79,48.59
2016,8,6,7,45,0.0,91.5,3.9,14.5,91.5,88.51,69.13
2016,8,6,8,0,0.0,117.0,3.9,15.0,117.0,113.28,89.31
2016,8,6,8,15,0.0,120.5,3.95,15.0,120.5,116.73,91.82
2016,8,6,8,30,0.0,124.0,4.0,15.0,124.0,120.17,94.35
2016,8,6,8,45,0.0,139.5,4.05,15.5,139.5,135.32,106.26
2016,8,6,9,0,0.0,155.0,4.1,16.0,155.0,150.52,118.06
2016,8,6,9,15,3.0,175.0,4.1,16.0,177.5,172.38,135.45
2016,8,6,9,30,6.0,195.0,4.1,16.0,200.0,194.54,152.95
2016,8,6,9,45,8.0,212.0,4.2,16.5,218.5,213.21,167.24
2016,8,6,10,0,10.0,229.0,4.3,17.0,237.0,232.03,181.55
2016,8,6,10,15,10.0,231.5,4.3,17.0,240.5,234.89,183.5
2016,8,6,10,30,10.0,234.0,4.3,17.0,244.0,237.71,185.47
2016,8,6,10,45,12.5,256.5,4.35,17.0,268.5,262.65,204.86
2016,8,6,11,0,15.0,279.0,4.4,17.0,293.0,287.72,224.21
2016,8,6,11,15,19.5,312.0,4.4,17.0,330.0,325.31,253.13
2016,8,6,11,30,24.0,345.0,4.4,17.0,367.0,363.07,281.92
2016,8,6,11,45,29.5,365.0,4.45,17.0,392.5,396.26,307.16
2016,8,6,12,0,35.0,385.0,4.5,17.0,418.0,422.58,327.12
2016,8,6,12,15,36.0,384.5,4.5,17.0,418.5,423.17,327.51
2016,8,6,12,30,37.0,384.0,4.5,17.0,419.0,423.54,327.86
2016,8,6,12,45,196.5,399.5,4.5,17.0,581.5,604.28,469.0
2016,8,6,13,0,356.0,415.0,4.5,17.0,744.0,781.33,601.16
2016,8,6,13,15,254.5,429.0,4.5,17.0,662.0,692.3,533.08
2016,8,6,13,30,153.0,443.0,4.5,17.0,580.0,598.74,462.0
2016,8,6,13,45,310.0,386.5,4.55,17.0,654.5,688.97,534.87
2016,8,6,14,0,467.0,330.0,4.6,17.0,729.0,770.48,599.19
2016,8,6,14,15,266.5,346.0,4.7,17.0,572.5,591.35,462.91
2016,8,6,14,30,66.0,362.0,4.8,17.0,416.0,417.89,326.74
2016,8,6,14,45,52.5,333.0,4.95,17.0,375.0,374.74,294.41
2016,8,6,15,0,39.0,304.0,5.1,17.0,334.0,332.53,262.02
2016,8,6,15,15,37.5,286.0,5.2,16.5,313.0,311.32,246.54
2016,8,6,15,30,36.0,268.0,5.3,16.0,292.0,290.19,230.89
2016,8,6,15,45,46.0,257.0,5.45,16.0,286.0,283.63,226.56
2016,8,6,16,0,56.0,246.0,5.6,16.0,280.0,276.04,221.26
2016,8,6,16,15,40.0,216.5,5.7,16.0,240.0,234.67,188.2
2016,8,6,16,30,24.0,187.0,5.8,16.0,200.0,193.46,155.01
2016,8,6,16,45,20.0,167.0,5.9,16.0,177.0,170.69,136.74
2016,8,6,17,0,16.0,147.0,6.0,16.0,154.0,148.37,118.63
2016,8,6,17,15,11.5,128.0,6.05,15.5,132.5,127.34,101.6
2016,8,6,17,30,7.0,109.0,6.1,15.0,111.0,106.85,84.78
2016,8,6,17,45,260.5,83.5,6.15,14.5,141.5,139.13,102.73
2016,8,6,18,0,514.0,58.0,6.2,14.0,172.0,140.81,91.32
2016,8,6,18,15,424.0,48.5,6.2,14.0,125.5,90.73,52.42
2016,8,6,18,30,334.0,39.0,6.2,14.0,79.0,51.19,26.5
2016,8,6,18,45,195.0,25.0,6.2,14.0,45.5,19.52,6.29
2016,8,6,19,0,56.0,11.0,6.2,14.0,12.0,10.81,0.0
2016,8,6,19,15,28.0,5.5,6.15,13.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,39.0,5.0,5.25,13.0,6.0,0.0,0.0
2016,8,7,5,30,78.0,10.0,5.3,13.0,12.0,9.83,0.0
2016,8,7,5,45,227.5,22.5,5.35,13.5,46.0,17.62,4.58
2016,8,7,6,0,377.0,35.0,5.4,14.0,80.0,48.86,23.53
2016,8,7,6,15,466.5,43.5,5.3,14.0,127.0,89.78,49.9
2016,8,7,6,30,556.0,52.0,5.2,14.0,174.0,141.14,89.7
2016,8,7,6,45,615.5,58.0,5.15,14.5,226.0,193.67,135.1
2016,8,7,7,0,675.0,64.0,5.1,15.0,278.0,252.76,187.55
2016,8,7,7,15,372.5,114.0,5.0,15.0,236.0,238.66,187.41
2016,8,7,7,30,70.0,164.0,4.9,15.0,194.0,186.89,150.3
2016,8,7,7,45,44.5,172.5,4.8,15.5,192.0,188.2,151.24
2016,8,7,8,0,19.0,181.0,4.7,16.0,190.0,185.09,147.99
2016,8,7,8,15,47.0,217.0,4.6,16.0,243.5,239.02,191.59
2016,8,7,8,30,75.0,253.0,4.5,16.0,297.0,294.43,235.76
2016,8,7,8,45,481.5,170.0,4.45,16.0,490.5,488.8,396.16
2016,8,7,9,0,888.0,87.0,4.4,16.0,684.0,708.28,568.42
2016,8,7,9,15,637.5,197.0,4.3,16.0,639.0,677.57,539.33
2016,8,7,9,30,387.0,307.0,4.2,16.0,594.0,614.63,485.35
2016,8,7,9,45,653.0,203.0,4.15,16.5,716.0,747.71,589.91
2016,8,7,10,0,919.0,99.0,4.1,17.0,838.0,883.82,685.87
2016,8,7,10,15,926.0,100.5,4.05,17.0,868.0,919.91,709.02
2016,8,7,10,30,933.0,102.0,4.0,17.0,898.0,953.32,730.84
2016,8,7,10,45,940.0,101.5,3.95,17.5,922.0,981.79,747.73
2016,8,7,11,0,947.0,101.0,3.9,18.0,946.0,1007.25,762.45
2016,8,7,11,15,950.0,101.5,3.85,18.0,961.5,1026.7,774.53
2016,8,7,11,30,953.0,102.0,3.8,18.0,977.0,1042.73,784.37
2016,8,7,11,45,956.5,101.5,3.8,18.0,986.0,1054.71,791.96
2016,8,7,12,0,960.0,101.0,3.8,18.0,995.0,1063.13,797.3
2016,8,7,12,15,960.5,101.0,3.8,18.0,995.0,1065.46,798.72
2016,8,7,12,30,961.0,101.0,3.8,18.0,995.0,1064.12,797.87
2016,8,7,12,45,960.5,100.0,3.85,18.0,988.0,1057.09,793.75
2016,8,7,13,0,960.0,99.0,3.9,18.0,981.0,1046.44,787.34
2016,8,7,13,15,957.5,98.5,3.95,18.0,965.5,1030.79,777.66
2016,8,7,13,30,955.0,98.0,4.0,18.0,950.0,1011.67,765.73
2016,8,7,13,45,951.5,96.5,4.1,18.0,927.5,987.21,750.5
2016,8,7,14,0,948.0,95.0,4.2,18.0,905.0,959.53,733.03
2016,8,7,14,15,942.0,94.0,4.3,18.0,875.0,927.09,712.14
2016,8,7,14,30,936.0,93.0,4.4,18.0,845.0,891.87,689.34
2016,8,7,14,45,927.0,91.5,4.5,18.0,808.5,851.07,662.44
2016,8,7,15,0,918.0,90.0,4.6,18.0,772.0,808.07,633.61
2016,8,7,15,15,906.5,88.5,4.6,17.5,730.0,761.26,602.2
2016,8,7,15,30,895.0,87.0,4.6,17.0,688.0,712.91,569.14
2016,8,7,15,45,878.5,85.0,4.65,17.0,641.0,659.52,529.69
2016,8,7,16,0,862.0,83.0,4.7,17.0,594.0,605.57,487.57
2016,8,7,16,15,842.0,80.0,4.65,17.0,544.0,548.39,441.46
2016,8,7,16,30,822.0,77.0,4.6,17.0,494.0,491.83,394.58
2016,8,7,16,45,792.0,74.5,4.55,17.0,440.5,431.45,343.4
2016,8,7,17,0,762.0,72.0,4.5,17.0,387.0,373.1,292.53
2016,8,7,17,15,723.5,67.5,4.45,16.5,333.5,312.21,239.1
2016,8,7,17,30,685.0,63.0,4.4,16.0,280.0,254.92,187.73
2016,8,7,17,45,624.5,57.5,4.35,16.0,227.5,194.73,134.47
2016,8,7,18,0,564.0,52.0,4.3,16.0,175.0,142.01,89.16
2016,8,7,18,15,473.5,43.5,4.2,15.5,127.5,90.12,49.52
2016,8,7,18,30,383.0,35.0,4.1,15.0,80.0,48.8,23.29
2016,8,7,18,45,228.0,22.5,4.1,14.5,45.5,17.72,4.02
2016,8,7,19,0,73.0,10.0,4.1,14.0,11.0,9.83,0.0
2016,8,7,19,15,36.5,5.0,4.05,14.0,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,5,45,192.5,16.0,4.15,13.5,38.5,11.68,0.5
2016,8,8,6,0,385.0,32.0,4.3,14.0,77.0,45.87,21.01
2016,8,8,6,15,473.0,40.0,4.2,14.0,123.5,86.55,46.94
2016,8,8,6,30,561.0,48.0,4.1,14.0,170.0,137.47,86.26
2016,8,8,6,45,614.0,54.5,4.0,14.5,220.5,189.29,131.18
2016,8,8,7,0,667.0,61.0,3.9,15.0,271.0,247.72,183.04
2016,8,8,7,15,333.5,82.5,3.8,15.0,187.5,194.45,151.44
2016,8,8,7,30,0.0,104.0,3.7,15.0,104.0,100.56,79.2
2016,8,8,7,45,2.0,131.5,3.65,15.5,132.5,128.19,101.79
2016,8,8,8,0,4.0,159.0,3.6,16.0,161.0,156.17,124.18
2016,8,8,8,15,2.5,162.5,3.55,16.0,164.0,159.08,126.08
2016,8,8,8,30,1.0,166.0,3.5,16.0,167.0,161.81,127.85
2016,8,8,8,45,9.5,201.0,3.5,16.5,208.0,201.78,159.55
2016,8,8,9,0,18.0,236.0,3.5,17.0,249.0,242.68,191.43
2016,8,8,9,15,89.0,292.5,3.55,17.0,358.0,355.87,281.31
2016,8,8,9,30,160.0,349.0,3.6,17.0,467.0,476.75,374.43
2016,8,8,9,45,139.5,365.5,3.7,17.5,472.5,483.69,377.37
2016,8,8,10,0,119.0,382.0,3.8,18.0,478.0,488.79,379.34
2016,8,8,10,15,145.5,399.5,3.9,18.0,521.0,534.43,413.73
2016,8,8,10,30,172.0,417.0,4.0,18.0,564.0,581.15,448.44
2016,8,8,10,45,230.0,419.5,4.15,18.5,621.5,642.44,493.89
2016,8,8,11,0,288.0,422.0,4.3,19.0,679.0,712.0,544.4
2016,8,8,11,15,611.5,264.0,4.45,19.0,820.5,875.5,671.93
2016,8,8,11,30,935.0,106.0,4.6,19.0,962.0,1028.88,779.11
2016,8,8,11,45,606.0,277.5,4.8,19.0,834.5,898.64,687.59
2016,8,8,12,0,277.0,449.0,5.0,19.0,707.0,744.25,567.79
2016,8,8,12,15,353.5,417.0,5.15,18.5,746.5,787.9,604.53
2016,8,8,12,30,430.0,385.0,5.3,18.0,786.0,836.22,643.48
2016,8,8,12,45,683.0,245.5,5.5,18.0,875.0,942.09,728.37
2016,8,8,13,0,936.0,106.0,5.7,18.0,964.0,1029.62,791.06
2016,8,8,13,15,933.5,105.5,5.8,18.0,949.0,1014.24,780.91
2016,8,8,13,30,931.0,105.0,5.9,18.0,934.0,995.47,769.02
2016,8,8,13,45,927.5,103.5,6.0,18.0,911.5,971.45,753.4
2016,8,8,14,0,924.0,102.0,6.1,18.0,889.0,944.28,735.51
2016,8,8,14,15,917.5,100.5,6.1,18.0,859.5,911.48,712.96
2016,8,8,14,30,911.0,99.0,6.1,18.0,830.0,876.0,688.4
2016,8,8,14,45,902.5,97.5,6.2,18.0,794.0,836.39,661.13
2016,8,8,15,0,894.0,96.0,6.3,18.0,758.0,794.61,631.99
2016,8,8,15,15,882.0,94.0,6.3,17.5,716.0,747.8,599.54
2016,8,8,15,30,870.0,92.0,6.3,17.0,674.0,699.56,565.55
2016,8,8,15,45,854.5,89.0,6.3,17.0,627.5,646.84,525.07
2016,8,8,16,0,839.0,86.0,6.3,17.0,581.0,593.54,482.38
2016,8,8,16,15,443.5,143.0,6.2,16.5,402.5,390.87,318.05
2016,8,8,16,30,48.0,200.0,6.1,16.0,224.0,219.82,176.62
2016,8,8,16,45,24.0,158.0,6.05,16.0,170.0,163.7,131.04
2016,8,8,17,0,0.0,116.0,6.0,16.0,116.0,112.16,88.72
2016,8,8,17,15,0.0,99.5,5.9,15.5,99.5,96.09,75.68
2016,8,8,17,30,0.0,83.0,5.8,15.0,83.0,80.07,62.42
2016,8,8,17,45,280.5,66.0,5.75,15.0,126.5,125.65,90.32
2016,8,8,18,0,561.0,49.0,5.7,15.0,170.0,137.33,85.79
2016,8,8,18,15,470.0,41.0,5.6,14.5,123.0,86.23,46.73
2016,8,8,18,30,379.0,33.0,5.5,14.0,76.0,45.75,21.27
2016,8,8,18,45,189.5,16.5,5.4,14.0,38.0,12.21,0.0
2016,8,8,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,186.5,16.5,3.65,14.0,37.5,12.21,0.0
2016,8,9,6,0,373.0,33.0,3.7,14.0,75.0,45.84,21.41
2016,8,9,6,15,463.0,41.0,3.45,14.0,121.0,85.94,46.85
2016,8,9,6,30,553.0,49.0,3.2,14.0,167.0,136.55,85.7
2016,8,9,6,45,604.0,56.0,3.0,14.5,217.5,187.96,130.15
2016,8,9,7,0,655.0,63.0,2.8,15.0,268.0,244.98,180.61
2016,8,9,7,15,327.5,97.0,2.5,15.0,200.0,206.48,160.93
2016,8,9,7,30,0.0,131.0,2.2,15.0,132.0,126.68,100.75
2016,8,9,7,45,0.0,125.5,1.9,15.5,126.0,121.49,96.07
2016,8,9,8,0,0.0,120.0,1.6,16.0,120.0,116.22,91.19
2016,8,9,8,15,0.0,141.0,1.4,16.0,141.0,136.73,107.57
2016,8,9,8,30,0.0,162.0,1.2,16.0,162.0,157.31,123.7
2016,8,9,8,45,4.5,184.5,1.0,16.5,187.5,182.35,142.97
2016,8,9,9,0,9.0,207.0,0.8,17.0,213.0,207.87,162.18
2016,8,9,9,15,10.0,219.0,0.8,17.0,226.5,220.9,171.84
2016,8,9,9,30,11.0,231.0,0.8,17.0,240.0,234.0,181.56
2016,8,9,9,45,12.5,241.5,0.8,17.5,251.5,246.09,190.13
2016,8,9,10,0,14.0,252.0,0.8,18.0,263.0,258.27,198.71
2016,8,9,10,15,469.0,174.5,0.95,18.0,573.0,601.12,465.84
2016,8,9,10,30,924.0,97.0,1.1,18.0,883.0,939.27,694.66
2016,8,9,10,45,929.0,97.5,1.25,18.5,905.5,966.71,708.09
2016,8,9,11,0,934.0,98.0,1.4,19.0,928.0,991.06,723.77
2016,8,9,11,15,937.0,99.0,1.6,19.0,943.5,1010.79,738.65
2016,8,9,11,30,940.0,100.0,1.8,19.0,959.0,1027.14,751.37
2016,8,9,11,45,940.0,101.0,2.0,19.5,966.5,1037.05,758.53
2016,8,9,12,0,940.0,102.0,2.2,20.0,974.0,1043.4,763.41
2016,8,9,12,15,940.0,102.0,2.35,20.0,974.0,1045.12,766.18
