Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,12,30,940.0,102.0,2.5,20.0,974.0,1043.25,766.7
2016,8,9,12,45,932.5,105.5,2.7,20.0,964.5,1034.02,763.0
2016,8,9,13,0,925.0,109.0,2.9,20.0,955.0,1021.36,757.01
2016,8,9,13,15,922.0,108.5,3.0,20.0,939.5,1005.58,748.03
2016,8,9,13,30,919.0,108.0,3.1,20.0,924.0,986.48,736.85
2016,8,9,13,45,914.0,107.0,3.25,20.0,901.0,961.77,722.26
2016,8,9,14,0,909.0,106.0,3.4,20.0,878.0,934.04,705.49
2016,8,9,14,15,902.0,104.5,3.45,19.5,848.5,901.15,685.7
2016,8,9,14,30,895.0,103.0,3.5,19.0,819.0,865.65,663.88
2016,8,9,14,45,673.0,189.0,3.6,19.0,713.5,748.3,581.92
2016,8,9,15,0,451.0,275.0,3.7,19.0,608.0,635.61,495.56
2016,8,9,15,15,651.0,185.5,3.7,19.0,636.0,674.3,529.92
2016,8,9,15,30,851.0,96.0,3.7,19.0,664.0,689.32,544.63
2016,8,9,15,45,834.0,94.0,3.7,19.0,618.0,638.75,506.54
2016,8,9,16,0,817.0,92.0,3.7,19.0,572.0,586.16,465.94
2016,8,9,16,15,795.5,88.5,3.65,18.5,522.5,529.44,421.79
2016,8,9,16,30,774.0,85.0,3.6,18.0,473.0,473.35,376.71
2016,8,9,16,45,743.0,81.5,3.55,18.0,421.0,413.97,326.98
2016,8,9,17,0,712.0,78.0,3.5,18.0,369.0,356.82,277.75
2016,8,9,17,15,671.5,73.0,3.55,17.5,316.5,296.86,225.86
2016,8,9,17,30,631.0,68.0,3.6,17.0,264.0,241.36,176.72
2016,8,9,17,45,563.5,62.0,3.65,16.5,212.5,183.18,126.39
2016,8,9,18,0,496.0,56.0,3.7,16.0,161.0,132.54,83.92
2016,8,9,18,15,402.5,46.0,3.7,15.5,115.5,83.19,46.82
2016,8,9,18,30,309.0,36.0,3.7,15.0,70.0,44.82,22.44
2016,8,9,18,45,154.5,18.0,3.7,15.0,35.0,13.73,0.0
2016,8,9,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,154.0,17.0,3.05,13.5,34.5,12.75,0.0
2016,8,10,6,0,308.0,34.0,3.1,14.0,69.0,43.5,21.33
2016,8,10,6,15,400.0,44.5,3.0,14.0,113.5,82.38,46.52
2016,8,10,6,30,492.0,55.0,2.9,14.0,158.0,132.03,84.45
2016,8,10,6,45,550.5,62.5,2.8,14.5,208.5,182.06,127.1
2016,8,10,7,0,609.0,70.0,2.7,15.0,259.0,238.62,176.56
2016,8,10,7,15,304.5,81.5,2.55,15.0,176.0,183.32,142.42
2016,8,10,7,30,0.0,93.0,2.4,15.0,93.0,89.93,70.28
2016,8,10,7,45,0.0,117.0,2.25,15.5,117.0,113.25,89.38
2016,8,10,8,0,0.0,141.0,2.1,16.0,141.0,136.68,108.06
2016,8,10,8,15,0.5,153.5,2.05,16.0,154.0,149.23,117.85
2016,8,10,8,30,1.0,166.0,2.0,16.0,167.0,161.85,127.64
2016,8,10,8,45,5.5,188.5,1.95,16.5,192.5,186.95,147.17
2016,8,10,9,0,10.0,211.0,1.9,17.0,218.0,212.53,166.78
2016,8,10,9,15,14.5,236.5,1.9,17.0,247.5,241.53,189.17
2016,8,10,9,30,19.0,262.0,1.9,17.0,277.0,270.95,211.65
2016,8,10,9,45,27.0,292.5,1.95,17.5,314.5,313.28,243.5
2016,8,10,10,0,35.0,323.0,2.0,18.0,352.0,352.3,272.3
2016,8,10,10,15,138.0,365.0,2.1,18.0,482.0,492.76,379.85
2016,8,10,10,30,241.0,407.0,2.2,18.0,612.0,633.49,483.3
2016,8,10,10,45,361.5,376.5,2.3,18.5,693.0,726.69,550.96
2016,8,10,11,0,482.0,346.0,2.4,19.0,774.0,823.89,620.01
2016,8,10,11,15,398.5,387.0,2.45,19.0,745.0,788.28,592.02
2016,8,10,11,30,315.0,428.0,2.5,19.0,716.0,754.95,566.33
2016,8,10,11,45,224.5,444.5,2.65,19.5,650.5,678.95,510.43
2016,8,10,12,0,134.0,461.0,2.8,20.0,585.0,607.7,456.9
2016,8,10,12,15,152.5,462.5,2.9,20.0,603.5,627.98,472.71
2016,8,10,12,30,171.0,464.0,3.0,20.0,622.0,647.52,487.44
2016,8,10,12,45,153.5,458.5,3.15,20.0,600.0,623.3,470.2
2016,8,10,13,0,136.0,453.0,3.3,20.0,578.0,598.64,452.77
2016,8,10,13,15,524.5,283.5,3.45,19.5,750.5,809.16,618.2
2016,8,10,13,30,913.0,114.0,3.6,19.0,923.0,986.25,745.01
2016,8,10,13,45,688.5,220.0,3.75,19.0,821.0,876.44,669.59
2016,8,10,14,0,464.0,326.0,3.9,19.0,719.0,762.74,585.08
2016,8,10,14,15,330.5,353.5,4.0,18.5,629.0,654.67,506.17
2016,8,10,14,30,197.0,381.0,4.1,18.0,539.0,553.55,429.89
2016,8,10,14,45,126.0,348.5,4.2,18.0,447.5,455.37,355.65
2016,8,10,15,0,55.0,316.0,4.3,18.0,356.0,357.33,279.82
2016,8,10,15,15,44.0,288.0,4.25,18.0,319.0,318.33,250.13
2016,8,10,15,30,33.0,260.0,4.2,18.0,282.0,280.28,220.73
2016,8,10,15,45,26.0,234.0,4.2,18.0,250.5,244.95,193.33
2016,8,10,16,0,19.0,208.0,4.2,18.0,219.0,213.8,168.96
2016,8,10,16,15,13.0,185.5,4.1,17.5,192.5,187.36,148.42
2016,8,10,16,30,7.0,163.0,4.0,17.0,166.0,161.59,128.17
2016,8,10,16,45,3.5,131.0,3.95,17.0,132.5,128.39,101.37
2016,8,10,17,0,0.0,99.0,3.9,17.0,99.0,95.73,74.69
2016,8,10,17,15,0.0,85.0,3.8,16.5,85.0,82.13,63.68
2016,8,10,17,30,0.0,71.0,3.7,16.0,71.0,68.57,52.48
2016,8,10,17,45,256.5,61.5,3.65,15.5,115.0,114.94,81.77
2016,8,10,18,0,513.0,52.0,3.6,15.0,159.0,130.11,81.45
2016,8,10,18,15,419.5,42.5,3.5,14.5,113.5,80.46,44.1
2016,8,10,18,30,326.0,33.0,3.4,14.0,68.0,41.77,19.84
2016,8,10,18,45,163.0,16.5,3.3,14.0,34.0,12.48,0.0
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,117.0,17.5,2.0,13.5,30.0,13.53,0.0
2016,8,11,6,0,234.0,35.0,2.2,14.0,60.0,40.42,20.8
2016,8,11,6,15,320.0,48.5,2.25,14.0,103.5,77.12,45.47
2016,8,11,6,30,406.0,62.0,2.3,14.0,147.0,124.68,81.9
2016,8,11,6,45,457.5,74.0,2.4,14.5,195.0,172.61,122.54
2016,8,11,7,0,509.0,86.0,2.5,15.0,243.0,226.35,169.16
2016,8,11,7,15,254.5,84.5,2.45,15.0,163.0,169.48,131.9
2016,8,11,7,30,0.0,83.0,2.4,15.0,83.0,80.26,62.22
2016,8,11,7,45,0.0,98.5,2.35,15.5,98.5,95.31,74.52
2016,8,11,8,0,0.0,114.0,2.3,16.0,114.0,110.4,86.56
2016,8,11,8,15,6.0,155.5,2.25,16.0,159.0,154.22,122.11
2016,8,11,8,30,12.0,197.0,2.2,16.0,204.0,198.88,157.7
2016,8,11,8,45,10.5,203.0,2.2,16.5,209.5,204.48,161.28
2016,8,11,9,0,9.0,209.0,2.2,17.0,215.0,209.9,164.8
2016,8,11,9,15,55.0,274.0,2.2,17.0,314.0,312.46,245.77
2016,8,11,9,30,101.0,339.0,2.2,17.0,413.0,416.57,325.28
2016,8,11,9,45,94.0,354.0,2.2,17.5,426.0,430.35,333.66
2016,8,11,10,0,87.0,369.0,2.2,18.0,439.0,443.39,341.87
2016,8,11,10,15,108.5,390.0,2.2,18.0,480.0,486.85,374.02
2016,8,11,10,30,130.0,411.0,2.2,18.0,521.0,537.52,410.79
2016,8,11,10,45,288.5,382.0,2.25,18.5,635.0,664.78,505.94
2016,8,11,11,0,447.0,353.0,2.3,19.0,749.0,797.85,601.11
2016,8,11,11,15,667.0,244.0,2.35,19.0,846.0,908.37,682.27
2016,8,11,11,30,887.0,135.0,2.4,19.0,943.0,1010.61,749.28
2016,8,11,11,45,889.0,135.5,2.45,19.5,951.0,1021.42,754.09
2016,8,11,12,0,891.0,136.0,2.5,20.0,959.0,1028.88,757.75
2016,8,11,12,15,891.5,136.0,2.55,20.0,959.5,1030.93,759.48
2016,8,11,12,30,892.0,136.0,2.6,20.0,960.0,1029.57,759.16
2016,8,11,12,45,895.5,132.5,2.7,20.0,953.5,1024.16,756.84
2016,8,11,13,0,899.0,129.0,2.8,20.0,947.0,1015.28,752.34
2016,8,11,13,15,895.5,128.5,2.85,20.0,931.5,999.26,742.74
2016,8,11,13,30,892.0,128.0,2.9,20.0,916.0,980.02,731.1
2016,8,11,13,45,599.0,258.5,3.0,20.0,782.0,832.31,630.43
2016,8,11,14,0,306.0,389.0,3.1,20.0,648.0,679.16,515.64
2016,8,11,14,15,339.5,365.0,3.15,19.5,642.5,674.17,515.98
2016,8,11,14,30,373.0,341.0,3.2,19.0,637.0,666.11,513.05
2016,8,11,14,45,363.0,325.5,3.25,19.0,602.5,628.29,486.35
2016,8,11,15,0,353.0,310.0,3.3,19.0,568.0,590.11,459.19
2016,8,11,15,15,359.0,288.5,3.3,19.0,538.0,557.28,435.89
2016,8,11,15,30,365.0,267.0,3.3,19.0,508.0,523.06,411.11
2016,8,11,15,45,295.5,259.0,3.35,19.0,445.5,452.68,357.16
2016,8,11,16,0,226.0,251.0,3.4,19.0,383.0,384.95,304.6
2016,8,11,16,15,485.0,172.5,3.4,18.5,422.5,440.85,351.37
2016,8,11,16,30,744.0,94.0,3.4,18.0,462.0,464.85,369.87
2016,8,11,16,45,394.0,123.5,3.4,17.5,316.5,298.41,237.24
2016,8,11,17,0,44.0,153.0,3.4,17.0,171.0,165.85,131.79
2016,8,11,17,15,37.0,132.5,3.35,16.5,146.0,140.6,111.49
2016,8,11,17,30,30.0,112.0,3.3,16.0,121.0,116.21,91.42
2016,8,11,17,45,251.0,83.5,3.3,16.0,136.5,133.94,97.41
2016,8,11,18,0,472.0,55.0,3.3,16.0,152.0,125.49,78.9
2016,8,11,18,15,379.5,44.0,3.15,15.5,107.5,77.06,42.79
2016,8,11,18,30,287.0,33.0,3.0,15.0,63.0,39.49,18.99
2016,8,11,18,45,143.5,16.5,2.9,15.0,31.5,12.64,0.0
2016,8,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,163.5,16.0,1.9,13.5,33.0,12.04,0.0
2016,8,12,6,0,327.0,32.0,2.0,14.0,66.0,41.67,19.47
2016,8,12,6,15,420.0,41.5,1.95,14.0,111.5,80.61,44.23
2016,8,12,6,30,513.0,51.0,1.9,14.0,157.0,130.46,82.01
2016,8,12,6,45,575.5,58.0,1.85,14.5,208.5,182.02,125.69
2016,8,12,7,0,638.0,65.0,1.8,15.0,260.0,240.55,176.61
2016,8,12,7,15,378.0,114.0,1.8,15.0,235.5,239.23,186.03
2016,8,12,7,30,118.0,163.0,1.8,15.0,211.0,205.99,164.51
2016,8,12,7,45,121.5,186.5,1.8,15.5,241.5,238.02,190.53
2016,8,12,8,0,125.0,210.0,1.8,16.0,272.0,270.38,216.0
2016,8,12,8,15,146.0,233.5,1.8,16.5,313.5,312.6,248.79
2016,8,12,8,30,167.0,257.0,1.8,17.0,355.0,356.79,282.46
2016,8,12,8,45,146.0,279.0,1.85,17.5,369.5,374.19,294.39
2016,8,12,9,0,125.0,301.0,1.9,18.0,384.0,389.38,304.41
2016,8,12,9,15,504.0,199.5,1.9,18.0,565.0,579.22,454.79
2016,8,12,9,30,883.0,98.0,1.9,18.0,746.0,787.4,606.07
2016,8,12,9,45,536.0,239.0,1.95,18.5,638.5,686.7,527.56
2016,8,12,10,0,189.0,380.0,2.0,19.0,531.0,546.47,416.67
2016,8,12,10,15,125.5,380.5,2.1,19.0,482.5,498.04,380.51
2016,8,12,10,30,62.0,381.0,2.2,19.0,434.0,439.09,335.31
2016,8,12,10,45,79.0,402.5,2.3,19.5,471.5,478.84,364.51
2016,8,12,11,0,96.0,424.0,2.4,20.0,509.0,519.14,393.23
2016,8,12,11,15,79.0,420.0,2.5,20.0,491.0,500.5,378.95
2016,8,12,11,30,62.0,416.0,2.6,20.0,473.0,481.01,364.33
2016,8,12,11,45,54.0,409.0,2.75,20.0,458.5,466.62,353.86
2016,8,12,12,0,46.0,402.0,2.9,20.0,444.0,451.83,343.03
2016,8,12,12,15,64.5,421.0,2.95,20.0,480.5,490.03,371.76
2016,8,12,12,30,83.0,440.0,3.0,20.0,517.0,527.95,399.83
2016,8,12,12,45,108.5,445.0,3.15,20.0,544.5,557.67,422.52
2016,8,12,13,0,134.0,450.0,3.3,20.0,572.0,593.84,449.74
2016,8,12,13,15,241.5,425.0,3.35,20.0,640.0,675.98,512.47
2016,8,12,13,30,349.0,400.0,3.4,20.0,708.0,746.71,565.91
2016,8,12,13,45,320.0,396.0,3.45,20.0,672.5,707.64,537.71
2016,8,12,14,0,291.0,392.0,3.5,20.0,637.0,668.64,510.02
2016,8,12,14,15,235.5,385.5,3.5,19.5,579.5,598.56,459.69
2016,8,12,14,30,180.0,379.0,3.5,19.0,522.0,537.12,414.78
2016,8,12,14,45,165.5,360.5,3.5,19.0,487.5,499.48,387.42
2016,8,12,15,0,151.0,342.0,3.5,19.0,453.0,462.42,360.11
2016,8,12,15,15,204.5,316.0,3.45,19.0,456.5,467.98,366.43
2016,8,12,15,30,258.0,290.0,3.4,19.0,460.0,472.61,371.49
2016,8,12,15,45,165.0,267.5,3.4,19.0,374.0,373.91,294.87
2016,8,12,16,0,72.0,245.0,3.4,19.0,288.0,284.54,224.47
2016,8,12,16,15,57.5,218.5,3.3,18.5,251.0,246.21,195.04
2016,8,12,16,30,43.0,192.0,3.2,18.0,214.0,209.4,166.26
2016,8,12,16,45,44.5,172.5,3.15,18.0,192.5,188.06,149.36
2016,8,12,17,0,46.0,153.0,3.1,18.0,171.0,166.56,131.99
2016,8,12,17,15,39.0,132.0,3.05,17.5,146.0,140.71,111.08
2016,8,12,17,30,32.0,111.0,3.0,17.0,121.0,115.74,90.58
2016,8,12,17,45,261.5,81.5,2.95,17.0,136.0,133.62,96.23
2016,8,12,18,0,491.0,52.0,2.9,17.0,151.0,124.24,76.61
2016,8,12,18,15,393.5,41.5,2.85,16.5,106.0,74.93,40.37
2016,8,12,18,30,296.0,31.0,2.8,16.0,61.0,37.08,16.91
2016,8,12,18,45,148.0,15.5,2.8,16.0,30.5,11.86,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,148.5,16.0,2.3,14.5,31.5,12.14,0.0
2016,8,13,6,0,297.0,32.0,2.4,15.0,63.0,40.1,18.88
2016,8,13,6,15,391.0,42.0,2.35,15.0,107.0,77.8,42.92
2016,8,13,6,30,485.0,52.0,2.3,15.0,151.0,126.53,79.61
2016,8,13,6,45,548.0,59.0,2.25,15.5,201.5,176.55,121.75
2016,8,13,7,0,611.0,66.0,2.2,16.0,252.0,233.62,171.25
2016,8,13,7,15,357.5,114.0,2.15,16.0,228.0,232.22,180.29
2016,8,13,7,30,104.0,162.0,2.1,16.0,204.0,199.6,159.03
2016,8,13,7,45,81.0,180.5,2.1,16.5,216.0,212.4,169.53
2016,8,13,8,0,58.0,199.0,2.1,17.0,228.0,224.1,178.37
2016,8,13,8,15,90.5,227.5,2.0,17.5,277.5,273.64,217.2
2016,8,13,8,30,123.0,256.0,1.9,18.0,327.0,329.6,260.14
2016,8,13,8,45,138.5,279.0,1.85,18.5,365.5,369.44,289.69
2016,8,13,9,0,154.0,302.0,1.8,19.0,404.0,410.49,319.63
2016,8,13,9,15,509.5,201.0,1.85,19.0,568.5,584.66,456.72
2016,8,13,9,30,865.0,100.0,1.9,19.0,733.0,775.16,595.25
2016,8,13,9,45,878.0,100.0,2.0,19.5,770.0,817.94,621.54
2016,8,13,10,0,891.0,100.0,2.1,20.0,807.0,858.92,647.73
2016,8,13,10,15,531.0,255.5,2.2,20.0,681.5,736.17,559.24
2016,8,13,10,30,171.0,411.0,2.3,20.0,556.0,574.84,434.62
2016,8,13,10,45,167.5,423.5,2.45,20.5,568.0,589.33,445.14
2016,8,13,11,0,164.0,436.0,2.6,21.0,580.0,603.04,453.89
2016,8,13,11,15,169.5,438.5,2.7,21.0,590.0,614.24,462.02
2016,8,13,11,30,175.0,441.0,2.8,21.0,600.0,624.88,469.8
2016,8,13,11,45,222.0,443.5,2.95,21.0,646.5,675.76,507.53
2016,8,13,12,0,269.0,446.0,3.1,21.0,693.0,733.77,549.54
2016,8,13,12,15,256.0,448.5,3.25,21.0,684.0,724.0,542.52
2016,8,13,12,30,243.0,451.0,3.4,21.0,675.0,713.05,535.12
2016,8,13,12,45,240.0,447.5,3.55,21.0,667.0,697.38,524.94
2016,8,13,13,0,237.0,444.0,3.7,21.0,659.0,688.1,519.12
2016,8,13,13,15,565.5,281.0,3.8,21.0,781.5,846.49,642.6
2016,8,13,13,30,894.0,118.0,3.9,21.0,904.0,969.95,730.15
2016,8,13,13,45,558.5,261.5,4.05,21.0,748.5,797.01,608.27
2016,8,13,14,0,223.0,405.0,4.2,21.0,593.0,614.66,468.84
2016,8,13,14,15,287.0,374.0,4.25,21.0,606.5,637.34,488.9
2016,8,13,14,30,351.0,343.0,4.3,21.0,620.0,649.11,500.02
2016,8,13,14,45,601.0,225.0,4.35,21.0,673.0,723.7,561.97
2016,8,13,15,0,851.0,107.0,4.4,21.0,726.0,766.88,596.84
2016,8,13,15,15,543.5,199.5,4.4,20.5,586.5,604.68,475.44
2016,8,13,15,30,236.0,292.0,4.4,20.0,447.0,455.34,357.71
2016,8,13,15,45,221.0,271.5,4.4,20.0,408.0,413.47,326.33
2016,8,13,16,0,206.0,251.0,4.4,20.0,369.0,372.56,294.85
2016,8,13,16,15,212.0,226.5,4.4,19.5,338.5,340.1,270.29
2016,8,13,16,30,218.0,202.0,4.4,19.0,308.0,306.76,244.32
2016,8,13,16,45,451.5,140.5,4.4,19.0,328.5,338.66,268.41
2016,8,13,17,0,685.0,79.0,4.4,19.0,349.0,341.0,264.79
2016,8,13,17,15,642.0,73.0,4.4,18.5,297.0,281.41,212.87
2016,8,13,17,30,599.0,67.0,4.4,18.0,245.0,226.07,163.93
2016,8,13,17,45,536.0,59.5,4.4,18.0,195.0,169.63,114.92
2016,8,13,18,0,473.0,52.0,4.4,18.0,145.0,120.3,73.8
2016,8,13,18,15,374.5,41.5,4.3,17.5,101.0,72.19,38.8
2016,8,13,18,30,276.0,31.0,4.2,17.0,57.0,35.66,16.19
2016,8,13,18,45,138.0,15.5,4.1,16.5,28.5,12.03,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,142.0,16.0,2.5,14.5,30.0,12.25,0.0
2016,8,14,6,0,284.0,32.0,2.6,15.0,60.0,39.29,18.53
2016,8,14,6,15,379.0,42.5,2.6,15.0,104.5,76.72,42.53
2016,8,14,6,30,474.0,53.0,2.6,15.0,149.0,125.32,79.03
2016,8,14,6,45,534.0,61.0,2.6,15.5,199.0,175.02,121.0
2016,8,14,7,0,594.0,69.0,2.6,16.0,249.0,231.46,170.07
2016,8,14,7,15,297.0,93.5,2.6,16.0,183.5,191.95,148.92
2016,8,14,7,30,0.0,118.0,2.6,16.0,118.0,114.18,90.19
2016,8,14,7,45,6.0,143.0,2.65,16.5,146.0,141.26,112.12
2016,8,14,8,0,12.0,168.0,2.7,17.0,174.0,169.09,134.21
2016,8,14,8,15,56.5,210.0,2.7,17.0,242.5,237.68,189.4
2016,8,14,8,30,101.0,252.0,2.7,17.0,311.0,309.42,246.16
2016,8,14,8,45,68.5,256.5,2.7,17.5,297.5,298.23,235.7
2016,8,14,9,0,36.0,261.0,2.7,18.0,284.0,283.82,222.81
2016,8,14,9,15,170.5,291.0,2.65,18.0,414.0,418.89,329.65
2016,8,14,9,30,305.0,321.0,2.6,18.0,544.0,565.67,440.92
2016,8,14,9,45,570.5,226.0,2.6,18.5,668.0,703.09,545.75
2016,8,14,10,0,836.0,131.0,2.6,19.0,792.0,847.77,647.69
2016,8,14,10,15,604.5,248.0,2.6,19.0,735.5,794.43,606.24
2016,8,14,10,30,373.0,365.0,2.6,19.0,679.0,715.82,543.77
2016,8,14,10,45,332.0,390.0,2.6,19.5,675.0,713.61,539.87
2016,8,14,11,0,291.0,415.0,2.6,20.0,671.0,708.37,533.27
2016,8,14,11,15,271.0,428.0,2.6,20.0,669.5,708.24,532.13
2016,8,14,11,30,251.0,441.0,2.6,20.0,668.0,706.4,529.8
2016,8,14,11,45,248.5,445.5,2.65,20.0,672.0,711.41,533.24
2016,8,14,12,0,246.0,450.0,2.7,20.0,676.0,715.26,535.88
2016,8,14,12,15,564.0,293.0,2.75,20.0,810.5,875.15,657.75
2016,8,14,12,30,882.0,136.0,2.8,20.0,945.0,1017.87,755.24
2016,8,14,12,45,640.5,260.0,2.9,20.5,845.0,913.08,683.06
2016,8,14,13,0,399.0,384.0,3.0,21.0,745.0,790.66,591.91
2016,8,14,13,15,628.5,262.5,3.1,20.5,819.5,887.92,669.48
2016,8,14,13,30,858.0,141.0,3.2,20.0,894.0,958.74,720.46
2016,8,14,13,45,602.5,257.0,3.35,20.0,779.0,832.54,633.12
2016,8,14,14,0,347.0,373.0,3.5,20.0,664.0,699.02,532.89
2016,8,14,14,15,338.5,360.5,3.6,20.0,636.0,668.02,512.3
2016,8,14,14,30,330.0,348.0,3.7,20.0,608.0,636.38,490.35
2016,8,14,14,45,345.5,325.5,3.85,20.0,586.5,613.24,475.23
2016,8,14,15,0,361.0,303.0,4.0,20.0,565.0,587.99,458.21
2016,8,14,15,15,257.5,300.5,4.1,19.5,482.0,494.71,387.83
2016,8,14,15,30,154.0,298.0,4.2,19.0,399.0,405.29,319.06
2016,8,14,15,45,107.0,268.0,4.3,19.0,336.0,333.72,263.74
2016,8,14,16,0,60.0,238.0,4.4,19.0,273.0,270.41,213.94
2016,8,14,16,15,51.5,213.5,4.4,18.5,242.0,237.96,188.97
2016,8,14,16,30,43.0,189.0,4.4,18.0,211.0,206.4,164.29
2016,8,14,16,45,341.0,139.5,4.45,18.0,275.5,289.1,230.59
2016,8,14,17,0,639.0,90.0,4.5,18.0,340.0,333.22,260.12
2016,8,14,17,15,593.5,83.0,4.45,17.5,288.5,274.37,208.78
2016,8,14,17,30,548.0,76.0,4.4,17.0,237.0,220.13,160.99
2016,8,14,17,45,487.0,66.0,4.35,16.5,188.0,164.66,113.15
2016,8,14,18,0,426.0,56.0,4.3,16.0,139.0,116.15,72.85
2016,8,14,18,15,327.0,44.0,4.15,15.5,96.0,69.52,38.86
2016,8,14,18,30,228.0,32.0,4.0,15.0,53.0,33.83,15.77
2016,8,14,18,45,114.0,16.0,3.85,15.0,26.5,15.73,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,173.0,15.0,2.7,13.5,31.5,11.43,0.0
2016,8,15,6,0,346.0,30.0,2.8,14.0,63.0,39.39,17.24
2016,8,15,6,15,445.5,39.0,2.7,14.0,109.5,79.33,42.16
2016,8,15,6,30,545.0,48.0,2.6,14.0,156.0,130.97,80.91
2016,8,15,6,45,607.0,54.0,2.55,14.5,208.5,183.21,125.36
2016,8,15,7,0,669.0,60.0,2.5,15.0,261.0,243.04,177.84
2016,8,15,7,15,336.5,95.5,2.45,15.0,197.0,206.72,160.71
2016,8,15,7,30,4.0,131.0,2.4,15.0,133.0,128.36,102.22
2016,8,15,7,45,22.5,161.0,2.4,15.5,172.0,166.1,132.88
2016,8,15,8,0,41.0,191.0,2.4,16.0,211.0,207.88,166.23
2016,8,15,8,15,46.5,213.5,2.4,16.0,238.5,235.78,188.21
2016,8,15,8,30,52.0,236.0,2.4,16.0,266.0,264.25,210.42
2016,8,15,8,45,50.0,253.5,2.4,16.5,284.5,283.4,224.48
2016,8,15,9,0,48.0,271.0,2.4,17.0,303.0,302.29,238.15
2016,8,15,9,15,80.0,304.0,2.4,17.0,361.0,361.56,284.09
2016,8,15,9,30,112.0,337.0,2.4,17.0,419.0,423.47,331.12
2016,8,15,9,45,158.5,356.5,2.45,17.5,478.5,490.85,381.37
2016,8,15,10,0,205.0,376.0,2.5,18.0,538.0,556.22,429.15
2016,8,15,10,15,220.5,389.0,2.55,18.0,569.5,590.22,453.49
2016,8,15,10,30,236.0,402.0,2.6,18.0,601.0,624.37,477.96
2016,8,15,10,45,199.5,417.5,2.7,18.5,589.0,613.01,467.36
2016,8,15,11,0,163.0,433.0,2.8,19.0,577.0,599.3,455.34
2016,8,15,11,15,155.0,441.0,2.9,19.0,579.5,603.2,457.92
2016,8,15,11,30,147.0,449.0,3.0,19.0,582.0,606.2,459.78
2016,8,15,11,45,176.5,452.0,3.1,19.0,613.0,640.04,485.15
2016,8,15,12,0,206.0,455.0,3.2,19.0,644.0,673.51,509.97
2016,8,15,12,15,242.5,447.5,3.3,19.0,670.0,709.76,536.95
2016,8,15,12,30,279.0,440.0,3.4,19.0,696.0,737.36,557.86
2016,8,15,12,45,368.5,400.5,3.5,19.0,735.0,782.14,593.01
2016,8,15,13,0,458.0,361.0,3.6,19.0,774.0,830.58,630.19
2016,8,15,13,15,691.0,238.0,3.65,19.0,848.5,922.36,701.3
2016,8,15,13,30,924.0,115.0,3.7,19.0,923.0,993.23,749.95
2016,8,15,13,45,921.0,112.5,3.75,19.0,899.5,968.31,733.44
2016,8,15,14,0,918.0,110.0,3.8,19.0,876.0,940.22,715.52
2016,8,15,14,15,511.5,239.5,3.8,19.0,663.5,699.32,542.81
2016,8,15,14,30,105.0,369.0,3.8,19.0,451.0,458.39,354.41
2016,8,15,14,45,176.0,349.0,3.85,19.0,479.5,495.95,386.37
2016,8,15,15,0,247.0,329.0,3.9,19.0,508.0,527.12,412.03
2016,8,15,15,15,219.5,311.5,3.8,18.5,463.5,473.71,372.29
2016,8,15,15,30,192.0,294.0,3.7,18.0,419.0,426.93,337.3
2016,8,15,15,45,134.0,268.0,3.65,18.0,352.5,354.27,280.69
2016,8,15,16,0,76.0,242.0,3.6,18.0,286.0,283.78,225.11
2016,8,15,16,15,80.5,221.0,3.5,17.5,263.5,260.94,207.97
2016,8,15,16,30,85.0,200.0,3.4,17.0,241.0,237.57,189.9
2016,8,15,16,45,66.0,174.5,3.35,17.0,204.0,199.15,158.94
2016,8,15,17,0,47.0,149.0,3.3,17.0,167.0,162.87,129.51
2016,8,15,17,15,40.5,128.0,3.15,16.5,142.0,137.15,108.54
2016,8,15,17,30,34.0,107.0,3.0,16.0,117.0,112.25,87.92
2016,8,15,17,45,279.5,77.0,2.95,16.0,131.5,131.39,93.68
2016,8,15,18,0,525.0,47.0,2.9,16.0,146.0,120.31,71.87
2016,8,15,18,15,420.0,37.5,2.8,15.5,100.5,70.07,35.79
2016,8,15,18,30,315.0,28.0,2.7,15.0,55.0,32.18,12.97
2016,8,15,18,45,157.5,14.0,2.65,15.0,27.5,13.76,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,5,45,149.5,15.0,2.3,12.5,29.5,11.53,0.0
2016,8,16,6,0,299.0,30.0,2.4,13.0,59.0,37.32,16.72
2016,8,16,6,15,399.5,41.0,2.35,13.0,104.5,76.47,41.83
2016,8,16,6,30,500.0,52.0,2.3,13.0,150.0,127.45,80.14
2016,8,16,6,45,561.0,59.5,2.3,13.5,201.0,178.34,123.37
2016,8,16,7,0,622.0,67.0,2.3,14.0,252.0,236.07,173.96
2016,8,16,7,15,666.0,73.0,2.3,14.5,305.5,293.31,224.8
2016,8,16,7,30,710.0,79.0,2.3,15.0,359.0,354.86,278.26
2016,8,16,7,45,390.0,139.5,2.3,15.5,296.5,313.73,250.62
2016,8,16,8,0,70.0,200.0,2.3,16.0,234.0,231.17,184.68
2016,8,16,8,15,83.5,225.0,2.35,16.0,270.0,267.49,213.84
2016,8,16,8,30,97.0,250.0,2.4,16.0,306.0,305.16,243.35
2016,8,16,8,45,119.0,274.0,2.45,16.5,348.5,352.15,279.38
2016,8,16,9,0,141.0,298.0,2.5,17.0,391.0,397.8,313.78
2016,8,16,9,15,227.0,307.5,2.5,17.0,468.0,477.1,375.29
2016,8,16,9,30,313.0,317.0,2.5,17.0,545.0,567.86,443.84
2016,8,16,9,45,329.0,330.5,2.55,17.5,580.5,607.34,471.28
2016,8,16,10,0,345.0,344.0,2.6,18.0,616.0,646.95,498.72
2016,8,16,10,15,283.0,374.0,2.6,18.0,602.5,635.46,487.66
2016,8,16,10,30,221.0,404.0,2.6,18.0,589.0,613.05,469.08
2016,8,16,10,45,410.0,349.0,2.65,18.5,704.0,749.36,570.96
2016,8,16,11,0,599.0,294.0,2.7,19.0,819.0,880.83,664.97
2016,8,16,11,15,557.0,321.0,2.7,19.0,815.5,879.13,660.77
2016,8,16,11,30,515.0,348.0,2.7,19.0,812.0,873.87,655.37
2016,8,16,11,45,465.0,365.5,2.75,19.5,787.0,847.89,635.16
2016,8,16,12,0,415.0,383.0,2.8,20.0,762.0,819.15,613.18
2016,8,16,12,15,664.5,256.5,2.8,20.0,863.0,938.32,702.84
2016,8,16,12,30,914.0,130.0,2.8,20.0,964.0,1041.93,770.61
2016,8,16,12,45,507.0,283.0,2.85,20.0,745.5,803.04,605.79
2016,8,16,13,0,100.0,436.0,2.9,20.0,527.0,539.18,407.12
2016,8,16,13,15,494.0,286.0,2.9,20.0,718.5,780.57,594.44
2016,8,16,13,30,888.0,136.0,2.9,20.0,910.0,980.01,733.62
2016,8,16,13,45,489.0,264.0,2.95,20.0,688.5,732.44,558.73
2016,8,16,14,0,90.0,392.0,3.0,20.0,467.0,475.69,362.74
2016,8,16,14,15,216.0,367.0,3.05,19.5,538.0,562.14,432.98
2016,8,16,14,30,342.0,342.0,3.1,19.0,609.0,639.65,493.85
2016,8,16,14,45,386.0,309.0,3.15,19.0,597.0,627.97,487.07
2016,8,16,15,0,430.0,276.0,3.2,19.0,585.0,616.91,480.94
2016,8,16,15,15,309.5,284.5,3.3,19.0,500.5,515.34,403.85
2016,8,16,15,30,189.0,293.0,3.4,19.0,416.0,423.68,332.96
2016,8,16,15,45,115.5,259.0,3.5,19.0,332.5,333.39,263.07
2016,8,16,16,0,42.0,225.0,3.6,19.0,249.0,246.84,194.73
2016,8,16,16,15,34.0,201.0,3.6,18.5,219.0,216.13,171.18
2016,8,16,16,30,26.0,177.0,3.6,18.0,189.0,184.54,146.45
2016,8,16,16,45,22.0,157.0,3.6,17.5,166.5,161.7,128.48
2016,8,16,17,0,18.0,137.0,3.6,17.0,144.0,139.32,110.6
2016,8,16,17,15,11.5,117.0,3.55,16.5,121.5,116.64,92.22
2016,8,16,17,30,5.0,97.0,3.5,16.0,99.0,94.76,74.24
2016,8,16,17,45,211.0,76.5,3.5,16.0,116.0,116.14,83.64
2016,8,16,18,0,417.0,56.0,3.5,16.0,133.0,112.58,70.09
2016,8,16,18,15,314.5,42.5,3.4,15.5,90.0,65.24,35.94
2016,8,16,18,30,212.0,29.0,3.3,15.0,47.0,29.23,12.11
2016,8,16,18,45,106.0,14.5,3.25,15.0,23.5,14.25,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.0,15.5,2.45,14.5,25.5,12.12,0.0
2016,8,17,6,0,210.0,31.0,2.6,15.0,51.0,34.32,16.05
2016,8,17,6,15,304.5,44.5,2.55,15.0,93.0,69.95,39.94
2016,8,17,6,30,399.0,58.0,2.5,15.0,135.0,117.47,75.54
2016,8,17,6,45,464.5,67.5,2.5,15.5,184.0,165.36,115.34
2016,8,17,7,0,530.0,77.0,2.5,16.0,233.0,220.72,162.85
2016,8,17,7,15,372.0,115.0,2.4,16.0,235.0,237.1,183.96
2016,8,17,7,30,214.0,153.0,2.3,16.0,237.0,234.6,186.42
2016,8,17,7,45,156.5,178.5,2.25,16.5,244.5,245.57,196.14
2016,8,17,8,0,99.0,204.0,2.2,17.0,252.0,249.47,198.91
2016,8,17,8,15,111.5,228.0,2.1,17.0,287.5,288.59,229.73
2016,8,17,8,30,124.0,252.0,2.0,17.0,323.0,326.51,258.98
2016,8,17,8,45,221.5,263.0,1.95,17.5,403.0,406.87,321.46
2016,8,17,9,0,319.0,274.0,1.9,18.0,483.0,499.96,391.68
2016,8,17,9,15,257.0,306.0,1.9,18.0,481.0,502.13,390.76
2016,8,17,9,30,195.0,338.0,1.9,18.0,479.0,493.57,382.23
2016,8,17,9,45,240.0,348.5,1.95,18.5,531.0,548.66,422.68
2016,8,17,10,0,285.0,359.0,2.0,19.0,583.0,611.99,467.79
2016,8,17,10,15,364.0,343.5,2.05,19.0,640.5,674.66,513.94
2016,8,17,10,30,443.0,328.0,2.1,19.0,698.0,746.65,565.76
2016,8,17,10,45,647.5,235.5,2.15,19.5,792.5,854.17,644.24
2016,8,17,11,0,852.0,143.0,2.2,20.0,887.0,956.5,710.75
2016,8,17,11,15,570.0,285.5,2.25,20.0,787.5,854.73,638.84
2016,8,17,11,30,288.0,428.0,2.3,20.0,688.0,729.24,544.29
2016,8,17,11,45,224.0,442.0,2.35,20.0,645.0,676.52,506.81
2016,8,17,12,0,160.0,456.0,2.4,20.0,602.0,629.31,471.91
2016,8,17,12,15,294.0,416.0,2.45,20.0,684.0,728.0,546.3
2016,8,17,12,30,428.0,376.0,2.5,20.0,766.0,824.29,616.28
2016,8,17,12,45,343.0,405.5,2.6,20.0,716.0,762.12,570.93
2016,8,17,13,0,258.0,435.0,2.7,20.0,666.0,706.46,530.46
2016,8,17,13,15,224.5,431.5,2.8,20.0,630.0,659.38,497.63
2016,8,17,13,30,191.0,428.0,2.9,20.0,594.0,619.79,469.47
2016,8,17,13,45,183.5,416.0,3.0,20.0,572.5,595.76,453.09
2016,8,17,14,0,176.0,404.0,3.1,20.0,551.0,571.39,436.23
2016,8,17,14,15,306.0,353.0,3.25,19.5,596.5,631.4,486.0
2016,8,17,14,30,436.0,302.0,3.4,19.0,642.0,681.88,527.92
2016,8,17,14,45,425.5,292.0,3.55,19.0,610.5,646.71,502.91
2016,8,17,15,0,415.0,282.0,3.7,19.0,579.0,610.95,477.57
2016,8,17,15,15,323.5,284.0,3.7,18.5,507.5,524.48,412.69
2016,8,17,15,30,232.0,286.0,3.7,18.0,436.0,445.4,352.24
2016,8,17,15,45,205.5,266.0,3.75,18.0,391.5,396.99,315.25
2016,8,17,16,0,179.0,246.0,3.8,18.0,347.0,350.68,279.25
2016,8,17,16,15,435.5,173.5,3.75,17.5,388.0,410.09,328.93
2016,8,17,16,30,692.0,101.0,3.7,17.0,429.0,437.45,349.83
2016,8,17,16,45,356.0,119.0,3.65,17.0,287.0,272.86,217.23
2016,8,17,17,0,20.0,137.0,3.6,17.0,145.0,140.04,111.03
2016,8,17,17,15,13.5,117.0,3.5,16.5,122.0,117.25,92.68
2016,8,17,17,30,7.0,97.0,3.4,16.0,99.0,95.26,74.58
2016,8,17,17,45,195.5,76.0,3.35,16.0,112.0,112.06,80.75
2016,8,17,18,0,384.0,55.0,3.3,16.0,125.0,105.92,65.92
2016,8,17,18,15,283.5,41.5,3.2,15.5,83.5,60.27,33.1
2016,8,17,18,30,183.0,28.0,3.1,15.0,42.0,26.98,10.39
2016,8,17,18,45,91.5,14.0,3.05,15.0,21.0,13.76,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,89.5,15.5,2.0,13.5,23.5,15.24,0.0
2016,8,18,6,0,179.0,31.0,2.1,14.0,47.0,33.02,15.6
2016,8,18,6,15,273.0,45.5,2.15,14.0,88.5,67.67,39.47
2016,8,18,6,30,367.0,60.0,2.2,14.0,130.0,113.38,73.73
2016,8,18,6,45,429.5,71.0,2.25,14.5,178.0,160.12,112.64
2016,8,18,7,0,492.0,82.0,2.3,15.0,226.0,215.06,159.78
2016,8,18,7,15,302.0,119.5,2.3,15.5,213.5,217.01,169.28
2016,8,18,7,30,112.0,157.0,2.3,16.0,201.0,197.85,157.7
2016,8,18,7,45,379.5,135.5,2.35,16.5,314.0,304.82,243.34
2016,8,18,8,0,647.0,114.0,2.4,17.0,427.0,437.98,349.23
2016,8,18,8,15,466.5,175.0,2.4,17.0,413.5,434.39,346.4
2016,8,18,8,30,286.0,236.0,2.4,17.0,400.0,409.89,325.91
2016,8,18,8,45,224.0,266.0,2.4,17.5,401.0,411.53,325.54
2016,8,18,9,0,162.0,296.0,2.4,18.0,402.0,410.4,322.29
2016,8,18,9,15,461.5,221.0,2.4,18.0,548.5,569.47,448.47
2016,8,18,9,30,761.0,146.0,2.4,18.0,695.0,743.32,578.89
2016,8,18,9,45,422.0,253.0,2.4,18.5,560.5,608.48,472.22
2016,8,18,10,0,83.0,360.0,2.4,19.0,426.0,431.71,331.66
2016,8,18,10,15,217.5,364.5,2.45,19.0,544.5,562.6,432.72
2016,8,18,10,30,352.0,369.0,2.5,19.0,663.0,701.22,534.33
2016,8,18,10,45,517.5,303.5,2.6,19.0,748.0,802.0,609.14
2016,8,18,11,0,683.0,238.0,2.7,19.0,833.0,903.95,683.17
2016,8,18,11,15,687.5,240.0,2.75,19.0,847.5,922.37,694.63
2016,8,18,11,30,692.0,242.0,2.8,19.0,862.0,938.21,705.18
2016,8,18,11,45,699.0,240.0,2.9,19.5,870.5,949.69,711.95
2016,8,18,12,0,706.0,238.0,3.0,20.0,879.0,958.42,716.98
2016,8,18,12,15,706.0,238.0,3.0,20.0,878.5,959.46,717.56
2016,8,18,12,30,706.0,238.0,3.0,20.0,878.0,957.6,716.38
2016,8,18,12,45,702.0,237.5,3.05,20.0,869.5,948.42,710.8
2016,8,18,13,0,698.0,237.0,3.1,20.0,861.0,936.46,703.5
2016,8,18,13,15,693.0,235.0,3.15,20.0,845.5,919.3,692.75
2016,8,18,13,30,688.0,233.0,3.2,20.0,830.0,899.58,680.32
2016,8,18,13,45,685.0,227.5,3.25,20.0,808.0,875.66,665.01
2016,8,18,14,0,682.0,222.0,3.3,20.0,786.0,849.34,648.03
2016,8,18,14,15,495.5,285.0,3.35,19.5,687.0,730.55,561.52
2016,8,18,14,30,309.0,348.0,3.4,19.0,588.0,617.73,477.11
2016,8,18,14,45,351.0,318.0,3.5,19.0,578.0,608.42,473.15
2016,8,18,15,0,393.0,288.0,3.6,19.0,568.0,595.07,465.39
2016,8,18,15,15,371.0,274.5,3.6,18.5,526.0,548.38,431.59
2016,8,18,15,30,349.0,261.0,3.6,18.0,484.0,502.56,397.95
2016,8,18,15,45,267.5,252.5,3.6,18.0,416.0,425.61,338.11
2016,8,18,16,0,186.0,244.0,3.6,18.0,348.0,352.46,280.51
2016,8,18,16,15,348.0,198.0,3.55,17.5,370.0,384.41,307.79
2016,8,18,16,30,510.0,152.0,3.5,17.0,392.0,398.82,318.78
2016,8,18,16,45,329.5,151.5,3.45,17.0,299.5,290.92,231.5
2016,8,18,17,0,149.0,151.0,3.4,17.0,207.0,203.42,161.22
2016,8,18,17,15,248.0,125.5,3.3,16.5,202.0,200.84,156.23
2016,8,18,17,30,347.0,100.0,3.2,16.0,197.0,186.25,138.96
2016,8,18,17,45,286.5,82.5,3.15,16.0,151.0,135.77,96.51
2016,8,18,18,0,226.0,65.0,3.1,16.0,105.0,92.25,61.32
2016,8,18,18,15,155.0,44.0,3.0,15.5,67.5,52.48,31.47
2016,8,18,18,30,84.0,23.0,2.9,15.0,30.0,21.47,7.04
2016,8,18,18,45,42.0,11.5,2.85,15.0,15.0,11.3,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,34.5,11.5,2.7,14.5,14.5,11.3,0.0
2016,8,19,6,0,69.0,23.0,2.9,15.0,29.0,23.05,10.04
2016,8,19,6,15,121.0,45.5,2.95,15.0,65.0,53.83,33.96
2016,8,19,6,30,173.0,68.0,3.0,15.0,101.0,91.32,63.47
2016,8,19,6,45,222.5,89.5,3.05,15.5,145.5,133.72,98.28
2016,8,19,7,0,272.0,111.0,3.1,16.0,190.0,181.99,138.72
2016,8,19,7,15,139.5,121.0,2.95,16.0,162.0,164.34,129.29
2016,8,19,7,30,7.0,131.0,2.8,16.0,134.0,129.61,103.01
2016,8,19,7,45,16.0,154.0,2.7,16.5,162.0,156.52,124.68
2016,8,19,8,0,25.0,177.0,2.6,17.0,190.0,184.47,146.81
2016,8,19,8,15,29.5,198.5,2.5,17.0,215.0,211.85,168.41
2016,8,19,8,30,34.0,220.0,2.4,17.0,240.0,237.84,188.63
2016,8,19,8,45,151.0,251.5,2.3,17.5,348.5,350.15,277.85
2016,8,19,9,0,268.0,283.0,2.2,18.0,457.0,474.19,372.69
2016,8,19,9,15,174.0,303.0,2.15,18.0,419.0,434.08,339.25
2016,8,19,9,30,80.0,323.0,2.1,18.0,381.0,384.96,299.22
2016,8,19,9,45,90.0,344.5,2.05,18.5,412.5,418.38,323.57
2016,8,19,10,0,100.0,366.0,2.0,19.0,444.0,452.33,347.5
