Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,10,15,208.0,372.5,2.0,19.0,543.0,562.69,430.63
2016,8,19,10,30,316.0,379.0,2.0,19.0,642.0,679.3,515.11
2016,8,19,10,45,462.5,328.0,2.05,19.0,724.0,776.31,586.06
2016,8,19,11,0,609.0,277.0,2.1,19.0,806.0,873.5,655.69
2016,8,19,11,15,614.0,279.5,2.15,19.0,821.0,891.75,667.18
2016,8,19,11,30,619.0,282.0,2.2,19.0,836.0,907.66,677.92
2016,8,19,11,45,618.5,285.5,2.25,19.5,842.5,916.76,682.74
2016,8,19,12,0,618.0,289.0,2.3,20.0,849.0,923.28,685.95
2016,8,19,12,15,618.0,289.0,2.35,20.0,848.5,924.17,686.92
2016,8,19,12,30,618.0,289.0,2.4,20.0,848.0,922.46,686.28
2016,8,19,12,45,619.0,285.0,2.45,20.0,841.0,915.1,682.09
2016,8,19,13,0,620.0,281.0,2.5,20.0,834.0,905.16,676.26
2016,8,19,13,15,615.0,278.5,2.55,20.0,818.5,888.46,665.76
2016,8,19,13,30,610.0,276.0,2.6,20.0,803.0,869.45,653.72
2016,8,19,13,45,604.0,271.0,2.7,20.0,781.0,844.84,638.2
2016,8,19,14,0,598.0,266.0,2.8,20.0,759.0,818.22,621.13
2016,8,19,14,15,586.5,260.5,2.8,19.5,729.5,783.1,598.44
2016,8,19,14,30,575.0,255.0,2.8,19.0,700.0,748.09,575.47
2016,8,19,14,45,564.0,246.5,2.85,19.0,665.5,709.27,548.66
2016,8,19,15,0,553.0,238.0,2.9,19.0,631.0,669.49,520.73
2016,8,19,15,15,534.5,229.5,2.9,19.0,590.5,623.59,487.5
2016,8,19,15,30,516.0,221.0,2.9,19.0,550.0,577.78,453.77
2016,8,19,15,45,387.5,227.0,2.9,19.0,463.5,474.29,374.46
2016,8,19,16,0,259.0,233.0,2.9,19.0,377.0,386.43,305.78
2016,8,19,16,15,224.5,213.5,2.95,18.5,330.0,331.53,263.57
2016,8,19,16,30,190.0,194.0,3.0,18.0,283.0,283.13,225.51
2016,8,19,16,45,270.0,168.0,3.1,18.0,278.0,281.66,223.5
2016,8,19,17,0,350.0,142.0,3.2,18.0,273.0,268.75,210.46
2016,8,19,17,15,307.5,123.5,3.2,17.5,225.5,216.47,166.71
2016,8,19,17,30,265.0,105.0,3.2,17.0,178.0,168.87,126.62
2016,8,19,17,45,214.0,83.0,3.25,16.5,134.0,121.17,87.06
2016,8,19,18,0,163.0,61.0,3.3,16.0,90.0,79.59,53.52
2016,8,19,18,15,109.5,39.0,3.25,16.0,55.5,44.16,26.25
2016,8,19,18,30,56.0,17.0,3.2,16.0,21.0,15.66,2.77
2016,8,19,18,45,28.0,8.5,3.2,16.0,10.5,8.36,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,31.5,10.5,2.1,14.5,13.5,10.32,0.0
2016,8,20,6,0,63.0,21.0,2.2,15.0,27.0,20.98,8.38
2016,8,20,6,15,113.5,44.0,2.2,15.0,62.5,51.66,32.44
2016,8,20,6,30,164.0,67.0,2.2,15.0,98.0,88.91,61.79
2016,8,20,6,45,212.5,89.0,2.2,15.5,142.0,131.02,96.29
2016,8,20,7,0,261.0,111.0,2.2,16.0,186.0,178.91,136.25
2016,8,20,7,15,130.5,106.5,2.15,16.0,144.0,147.19,115.19
2016,8,20,7,30,0.0,102.0,2.1,16.0,102.0,98.74,77.46
2016,8,20,7,45,0.0,114.5,2.1,16.5,114.5,110.96,87.25
2016,8,20,8,0,0.0,127.0,2.1,17.0,127.0,123.19,96.8
2016,8,20,8,15,1.0,148.0,2.05,17.0,148.5,144.34,113.66
2016,8,20,8,30,2.0,169.0,2.0,17.0,170.0,165.66,130.45
2016,8,20,8,45,7.0,191.5,2.0,17.5,196.0,191.18,150.24
2016,8,20,9,0,12.0,214.0,2.0,18.0,222.0,217.23,170.17
2016,8,20,9,15,11.0,218.5,2.0,18.0,226.5,221.5,173.01
2016,8,20,9,30,10.0,223.0,2.0,18.0,231.0,225.67,175.85
2016,8,20,9,45,15.5,252.5,2.05,18.5,265.0,259.87,201.87
2016,8,20,10,0,21.0,282.0,2.1,19.0,299.0,294.54,227.78
2016,8,20,10,15,30.5,314.0,2.15,19.0,339.5,341.73,263.42
2016,8,20,10,30,40.0,346.0,2.2,19.0,380.0,384.31,295.14
2016,8,20,10,45,80.5,384.5,2.25,19.0,454.0,462.71,354.1
2016,8,20,11,0,121.0,423.0,2.3,19.0,528.0,550.12,418.11
2016,8,20,11,15,145.5,433.5,2.4,19.0,561.5,587.05,444.9
2016,8,20,11,30,170.0,444.0,2.5,19.0,595.0,624.09,471.95
2016,8,20,11,45,155.0,447.0,2.65,19.0,586.0,614.36,464.67
2016,8,20,12,0,140.0,450.0,2.8,19.0,577.0,603.71,457.01
2016,8,20,12,15,158.5,450.5,2.85,19.0,594.0,622.7,471.45
2016,8,20,12,30,177.0,451.0,2.9,19.0,611.0,640.91,485.17
2016,8,20,12,45,438.0,340.0,3.0,19.0,730.5,793.37,602.52
2016,8,20,13,0,699.0,229.0,3.1,19.0,850.0,927.82,701.85
2016,8,20,13,15,496.0,316.5,3.1,19.0,753.5,812.4,616.41
2016,8,20,13,30,293.0,404.0,3.1,19.0,657.0,697.14,529.71
2016,8,20,13,45,315.0,385.5,3.15,19.0,650.5,690.82,527.5
2016,8,20,14,0,337.0,367.0,3.2,19.0,644.0,682.32,522.98
2016,8,20,14,15,344.5,349.5,3.2,19.0,623.5,660.04,507.96
2016,8,20,14,30,352.0,332.0,3.2,19.0,603.0,636.15,491.74
2016,8,20,14,45,279.0,329.5,3.2,19.0,538.0,562.34,436.6
2016,8,20,15,0,206.0,327.0,3.2,19.0,473.0,487.95,380.46
2016,8,20,15,15,149.5,304.0,3.2,18.5,406.5,414.92,325.62
2016,8,20,15,30,93.0,281.0,3.2,18.0,340.0,342.3,269.95
2016,8,20,15,45,112.5,261.0,3.2,18.0,327.5,333.14,263.97
2016,8,20,16,0,132.0,241.0,3.2,18.0,315.0,317.87,252.73
2016,8,20,16,15,127.5,217.5,3.25,17.5,283.5,284.39,227.0
2016,8,20,16,30,123.0,194.0,3.3,17.0,252.0,251.25,201.02
2016,8,20,16,45,297.0,155.0,3.35,17.0,271.0,279.35,222.61
2016,8,20,17,0,471.0,116.0,3.4,17.0,290.0,287.6,224.79
2016,8,20,17,15,422.5,103.5,3.4,16.5,241.0,232.32,177.49
2016,8,20,17,30,374.0,91.0,3.4,16.0,192.0,182.25,134.42
2016,8,20,17,45,313.0,75.0,3.4,16.0,146.5,131.89,91.96
2016,8,20,18,0,252.0,59.0,3.4,16.0,101.0,88.65,57.08
2016,8,20,18,15,173.0,40.0,3.3,15.5,64.0,48.61,27.61
2016,8,20,18,30,94.0,21.0,3.2,15.0,27.0,17.9,2.47
2016,8,20,18,45,47.0,10.5,3.15,15.0,13.5,10.32,0.0
2016,8,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,47.5,12.5,2.8,14.5,16.5,12.29,0.0
2016,8,21,6,0,95.0,25.0,3.0,15.0,33.0,25.32,10.56
2016,8,21,6,15,163.5,45.5,3.0,15.0,71.0,57.4,35.11
2016,8,21,6,30,232.0,66.0,3.0,15.0,109.0,97.92,66.3
2016,8,21,6,45,289.5,83.0,3.05,15.0,154.0,141.74,102.44
2016,8,21,7,0,347.0,100.0,3.1,15.0,199.0,191.99,145.16
2016,8,21,7,15,173.5,106.0,3.05,15.0,155.5,161.73,126.95
2016,8,21,7,30,0.0,112.0,3.0,15.0,112.0,108.49,85.95
2016,8,21,7,45,10.0,142.0,2.95,15.5,147.0,142.21,113.5
2016,8,21,8,0,20.0,172.0,2.9,16.0,182.0,177.17,141.55
2016,8,21,8,15,25.0,193.5,2.85,16.0,207.0,202.19,161.42
2016,8,21,8,30,30.0,215.0,2.8,16.0,232.0,230.62,183.81
2016,8,21,8,45,87.0,254.0,2.75,16.5,309.0,308.13,245.33
2016,8,21,9,0,144.0,293.0,2.7,17.0,386.0,395.32,312.71
2016,8,21,9,15,220.0,304.5,2.7,17.0,457.0,469.23,369.91
2016,8,21,9,30,296.0,316.0,2.7,17.0,528.0,554.03,434.16
2016,8,21,9,45,302.5,332.5,2.7,17.5,558.5,588.3,457.59
2016,8,21,10,0,309.0,349.0,2.7,18.0,589.0,622.12,480.61
2016,8,21,10,15,491.5,285.5,2.75,18.0,684.0,731.81,564.4
2016,8,21,10,30,674.0,222.0,2.8,18.0,779.0,846.72,649.21
2016,8,21,10,45,683.5,223.5,2.85,18.5,801.5,873.95,665.46
2016,8,21,11,0,693.0,225.0,2.9,19.0,824.0,899.02,680.91
2016,8,21,11,15,698.0,227.0,2.95,19.0,839.0,917.96,693.47
2016,8,21,11,30,703.0,229.0,3.0,19.0,854.0,934.28,704.38
2016,8,21,11,45,707.0,229.0,3.1,19.0,862.0,944.83,711.87
2016,8,21,12,0,711.0,229.0,3.2,19.0,870.0,952.55,717.59
2016,8,21,12,15,711.0,229.0,3.3,19.0,869.5,953.45,718.82
2016,8,21,12,30,711.0,229.0,3.4,19.0,869.0,951.43,718.22
2016,8,21,12,45,726.5,217.5,3.5,19.0,865.5,949.63,717.9
2016,8,21,13,0,742.0,206.0,3.6,19.0,862.0,944.6,715.47
2016,8,21,13,15,448.0,314.0,3.65,19.0,708.5,763.71,584.04
2016,8,21,13,30,154.0,422.0,3.7,19.0,555.0,578.96,442.68
2016,8,21,13,45,135.0,407.5,3.8,19.0,521.5,542.61,417.08
2016,8,21,14,0,116.0,393.0,3.9,19.0,488.0,506.65,390.75
2016,8,21,14,15,158.5,378.0,3.9,18.5,503.0,523.53,406.18
2016,8,21,14,30,201.0,363.0,3.9,18.0,518.0,537.3,419.02
2016,8,21,14,45,200.0,345.0,3.95,18.0,492.5,510.13,399.36
2016,8,21,15,0,199.0,327.0,4.0,18.0,467.0,482.47,379.3
2016,8,21,15,15,140.0,303.0,4.0,17.5,399.0,407.01,321.66
2016,8,21,15,30,81.0,279.0,4.0,17.0,331.0,332.21,263.59
2016,8,21,15,45,82.0,256.5,4.05,17.0,305.5,305.9,243.72
2016,8,21,16,0,83.0,234.0,4.1,17.0,280.0,279.42,223.27
2016,8,21,16,15,68.5,208.5,4.1,16.5,243.5,241.68,193.69
2016,8,21,16,30,54.0,183.0,4.1,16.0,207.0,205.45,164.93
2016,8,21,16,45,27.0,148.5,4.15,16.0,160.5,156.77,125.33
2016,8,21,17,0,0.0,114.0,4.2,16.0,114.0,110.41,87.38
2016,8,21,17,15,194.0,100.5,4.15,15.5,152.0,158.2,122.95
2016,8,21,17,30,388.0,87.0,4.1,15.0,190.0,180.69,133.23
2016,8,21,17,45,323.0,72.0,4.1,15.0,144.5,129.92,90.18
2016,8,21,18,0,258.0,57.0,4.1,15.0,99.0,86.73,55.41
2016,8,21,18,15,175.5,38.5,4.0,15.0,62.5,46.81,26.08
2016,8,21,18,30,93.0,20.0,3.9,15.0,26.0,16.64,0.53
2016,8,21,18,45,46.5,10.0,3.8,15.0,13.0,9.83,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,50.5,13.0,3.4,14.0,17.0,12.78,0.0
2016,8,22,6,0,101.0,26.0,3.5,14.0,34.0,26.19,10.67
2016,8,22,6,15,174.0,45.5,3.4,14.0,72.0,58.18,35.43
2016,8,22,6,30,247.0,65.0,3.3,14.0,110.0,99.27,66.98
2016,8,22,6,45,123.5,71.0,3.25,14.5,93.5,94.64,69.68
2016,8,22,7,0,0.0,77.0,3.2,15.0,77.0,74.39,57.56
2016,8,22,7,15,0.0,95.5,3.1,15.0,95.5,92.39,72.74
2016,8,22,7,30,0.0,114.0,3.0,15.0,114.0,110.46,87.7
2016,8,22,7,45,5.0,137.5,2.95,15.5,140.0,135.66,108.11
2016,8,22,8,0,10.0,161.0,2.9,16.0,166.0,161.49,128.74
2016,8,22,8,15,31.0,195.0,2.8,16.0,212.0,209.39,167.35
2016,8,22,8,30,52.0,229.0,2.7,16.0,258.0,257.82,205.84
2016,8,22,8,45,138.0,258.0,2.65,16.5,344.0,348.67,277.87
2016,8,22,9,0,224.0,287.0,2.6,17.0,430.0,443.97,351.39
2016,8,22,9,15,219.0,308.5,2.6,17.0,456.5,472.66,371.98
2016,8,22,9,30,214.0,330.0,2.6,17.0,483.0,500.41,391.89
2016,8,22,9,45,259.0,339.5,2.65,17.5,533.5,560.63,436.29
2016,8,22,10,0,304.0,349.0,2.7,18.0,584.0,617.99,477.72
2016,8,22,10,15,277.0,370.0,2.75,18.0,591.0,626.65,482.33
2016,8,22,10,30,250.0,391.0,2.8,18.0,598.0,632.82,485.4
2016,8,22,10,45,282.5,395.0,2.9,18.5,634.0,673.72,514.62
2016,8,22,11,0,315.0,399.0,3.0,19.0,670.0,714.93,543.52
2016,8,22,11,15,290.5,413.0,3.1,19.0,667.0,712.0,540.38
2016,8,22,11,30,266.0,427.0,3.2,19.0,664.0,707.17,536.2
2016,8,22,11,45,482.0,329.5,3.3,19.0,762.0,826.53,628.02
2016,8,22,12,0,698.0,232.0,3.4,19.0,860.0,942.35,713.14
2016,8,22,12,15,483.0,333.0,3.5,19.0,767.0,834.42,632.63
2016,8,22,12,30,268.0,434.0,3.6,19.0,674.0,720.3,546.01
2016,8,22,12,45,460.0,344.5,3.7,19.0,752.0,818.83,623.67
2016,8,22,13,0,652.0,255.0,3.8,19.0,830.0,907.8,691.94
2016,8,22,13,15,392.5,337.0,3.9,19.0,681.5,734.29,562.58
2016,8,22,13,30,133.0,419.0,4.0,19.0,533.0,556.29,426.33
2016,8,22,13,45,109.0,399.5,4.1,19.0,491.5,503.7,388.29
2016,8,22,14,0,85.0,380.0,4.2,19.0,450.0,459.15,355.08
2016,8,22,14,15,107.5,371.0,4.25,18.5,455.5,466.34,362.71
2016,8,22,14,30,130.0,362.0,4.3,18.0,461.0,477.65,373.2
2016,8,22,14,45,117.5,341.0,4.4,18.0,427.5,440.81,345.71
2016,8,22,15,0,105.0,320.0,4.5,18.0,394.0,399.6,314.77
2016,8,22,15,15,107.5,300.0,4.5,18.0,371.5,376.24,297.52
2016,8,22,15,30,110.0,280.0,4.5,18.0,349.0,352.46,279.7
2016,8,22,15,45,94.0,255.5,4.55,18.0,311.5,312.25,248.44
2016,8,22,16,0,78.0,231.0,4.6,18.0,274.0,273.46,218.0
2016,8,22,16,15,58.0,203.0,4.5,17.5,233.0,230.65,184.25
2016,8,22,16,30,38.0,175.0,4.4,17.0,192.0,189.98,151.83
2016,8,22,16,45,22.5,149.0,4.3,17.0,158.5,153.97,122.63
2016,8,22,17,0,7.0,123.0,4.2,17.0,125.0,121.68,96.31
2016,8,22,17,15,154.5,110.0,4.05,16.5,150.5,154.16,119.94
2016,8,22,17,30,302.0,97.0,3.9,16.0,176.0,167.75,124.7
2016,8,22,17,45,248.0,77.5,3.75,16.0,132.5,120.17,84.65
2016,8,22,18,0,194.0,58.0,3.6,16.0,89.0,79.0,51.47
2016,8,22,18,15,126.5,37.0,3.45,15.5,54.0,42.21,23.85
2016,8,22,18,30,59.0,16.0,3.3,15.0,19.0,14.01,0.0
2016,8,22,18,45,29.5,8.0,3.15,15.0,9.5,7.86,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,63.5,12.5,2.8,14.5,17.5,12.29,0.0
2016,8,23,6,0,127.0,25.0,2.9,15.0,35.0,24.97,8.86
2016,8,23,6,15,212.5,42.5,2.85,15.0,74.0,58.38,33.9
2016,8,23,6,30,298.0,60.0,2.8,15.0,113.0,101.77,66.51
2016,8,23,6,45,362.0,73.5,2.75,15.5,159.5,147.03,103.66
2016,8,23,7,0,426.0,87.0,2.7,16.0,206.0,199.66,148.31
2016,8,23,7,15,217.5,108.5,2.55,16.0,169.5,178.22,138.97
2016,8,23,7,30,9.0,130.0,2.4,16.0,133.0,129.51,102.88
2016,8,23,7,45,21.5,155.0,2.3,16.5,164.5,160.01,127.53
2016,8,23,8,0,34.0,180.0,2.2,17.0,196.0,194.05,154.55
2016,8,23,8,15,51.5,207.5,2.15,17.0,235.0,233.1,185.56
2016,8,23,8,30,69.0,235.0,2.1,17.0,274.0,274.01,217.64
2016,8,23,8,45,155.0,259.0,2.05,17.5,355.5,360.6,285.52
2016,8,23,9,0,241.0,283.0,2.0,18.0,437.0,451.53,354.78
2016,8,23,9,15,484.0,219.0,2.0,18.0,554.5,583.21,457.33
2016,8,23,9,30,727.0,155.0,2.0,18.0,672.0,726.4,564.53
2016,8,23,9,45,714.0,172.0,2.05,18.5,701.0,761.61,586.27
2016,8,23,10,0,701.0,189.0,2.1,19.0,730.0,793.61,606.52
2016,8,23,10,15,711.0,192.0,2.1,19.0,759.0,827.85,628.94
2016,8,23,10,30,721.0,195.0,2.1,19.0,788.0,860.18,649.88
2016,8,23,10,45,731.0,196.0,2.15,19.5,811.0,888.29,667.08
2016,8,23,11,0,741.0,197.0,2.2,20.0,834.0,914.1,682.69
2016,8,23,11,15,746.0,198.5,2.25,20.0,849.0,933.16,695.12
2016,8,23,11,30,751.0,200.0,2.3,20.0,864.0,949.44,705.84
2016,8,23,11,45,755.5,199.5,2.35,20.0,872.0,960.22,713.05
2016,8,23,12,0,760.0,199.0,2.4,20.0,880.0,968.01,718.43
2016,8,23,12,15,760.0,198.5,2.45,20.0,879.0,968.32,719.02
2016,8,23,12,30,760.0,198.0,2.5,20.0,878.0,965.53,717.74
2016,8,23,12,45,767.0,191.5,2.55,20.0,872.5,956.13,712.21
2016,8,23,13,0,774.0,185.0,2.6,20.0,867.0,947.84,707.56
2016,8,23,13,15,769.5,183.5,2.65,20.0,850.5,930.55,696.94
2016,8,23,13,30,765.0,182.0,2.7,20.0,834.0,910.44,684.52
2016,8,23,13,45,760.0,179.0,2.8,20.0,811.0,888.77,671.44
2016,8,23,14,0,755.0,176.0,2.9,20.0,788.0,861.18,654.2
2016,8,23,14,15,745.0,173.0,2.95,19.5,758.0,826.9,633.1
2016,8,23,14,30,735.0,170.0,3.0,19.0,728.0,790.66,610.38
2016,8,23,14,45,724.0,165.0,3.15,19.0,692.0,749.81,583.41
2016,8,23,15,0,713.0,160.0,3.3,19.0,656.0,707.51,554.2
2016,8,23,15,15,695.5,155.0,3.4,19.0,614.5,659.4,519.46
2016,8,23,15,30,678.0,150.0,3.5,19.0,573.0,610.85,483.58
2016,8,23,15,45,373.5,190.5,3.65,19.0,420.5,429.65,342.1
2016,8,23,16,0,69.0,231.0,3.8,19.0,268.0,268.3,212.24
2016,8,23,16,15,65.5,208.5,3.85,18.5,241.0,240.01,190.86
2016,8,23,16,30,62.0,186.0,3.9,18.0,214.0,212.05,169.02
2016,8,23,16,45,60.5,162.0,4.0,17.5,186.5,183.81,146.51
2016,8,23,17,0,59.0,138.0,4.1,17.0,159.0,155.77,123.67
2016,8,23,17,15,233.0,110.0,4.05,16.5,173.0,178.0,137.54
2016,8,23,17,30,407.0,82.0,4.0,16.0,187.0,178.02,129.39
2016,8,23,17,45,339.5,67.5,4.0,16.0,141.0,126.55,86.02
2016,8,23,18,0,272.0,53.0,4.0,16.0,95.0,82.97,51.35
2016,8,23,18,15,181.5,35.0,3.85,15.5,58.5,42.74,22.38
2016,8,23,18,30,91.0,17.0,3.7,15.0,22.0,13.34,0.0
2016,8,23,18,45,45.5,8.5,3.6,15.0,11.0,8.36,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,80.0,12.5,2.4,13.5,18.5,12.29,0.0
2016,8,24,6,0,160.0,25.0,2.5,14.0,37.0,25.68,8.28
2016,8,24,6,15,255.5,40.5,2.5,14.0,77.5,60.02,33.68
2016,8,24,6,30,351.0,56.0,2.5,14.0,118.0,105.39,67.42
2016,8,24,6,45,419.0,68.0,2.5,14.5,166.5,153.04,106.71
2016,8,24,7,0,487.0,80.0,2.5,15.0,215.0,209.62,155.05
2016,8,24,7,15,243.5,78.5,2.45,15.0,146.0,158.3,122.53
2016,8,24,7,30,0.0,77.0,2.4,15.0,77.0,74.47,57.48
2016,8,24,7,45,0.0,100.0,2.35,15.5,100.0,96.86,75.98
2016,8,24,8,0,0.0,123.0,2.3,16.0,123.0,119.35,94.13
2016,8,24,8,15,4.5,153.5,2.3,16.0,156.0,151.74,120.32
2016,8,24,8,30,9.0,184.0,2.3,16.0,189.0,184.74,146.65
2016,8,24,8,45,26.5,222.0,2.3,16.5,238.5,234.05,185.58
2016,8,24,9,0,44.0,260.0,2.3,17.0,288.0,289.35,228.4
2016,8,24,9,15,125.0,294.0,2.35,17.0,381.0,389.77,307.31
2016,8,24,9,30,206.0,328.0,2.4,17.0,474.0,492.39,385.77
2016,8,24,9,45,272.5,332.0,2.45,17.5,535.5,563.87,438.64
2016,8,24,10,0,339.0,336.0,2.5,18.0,597.0,633.86,489.6
2016,8,24,10,15,317.5,357.0,2.55,18.0,609.0,648.39,498.46
2016,8,24,10,30,296.0,378.0,2.6,18.0,621.0,660.61,505.98
2016,8,24,10,45,237.0,399.5,2.7,18.5,598.0,629.7,481.0
2016,8,24,11,0,178.0,421.0,2.8,19.0,575.0,602.17,458.42
2016,8,24,11,15,136.0,422.5,2.9,19.0,541.0,567.05,431.89
2016,8,24,11,30,94.0,424.0,3.0,19.0,507.0,522.2,398.1
2016,8,24,11,45,478.5,284.5,3.1,19.0,712.0,775.73,594.24
2016,8,24,12,0,863.0,145.0,3.2,19.0,917.0,1001.8,752.65
2016,8,24,12,15,487.5,291.0,3.3,19.0,727.5,794.44,604.73
2016,8,24,12,30,112.0,437.0,3.4,19.0,538.0,562.84,427.76
2016,8,24,12,45,473.0,297.5,3.5,19.0,714.0,781.96,599.72
2016,8,24,13,0,834.0,158.0,3.6,19.0,890.0,976.55,739.0
2016,8,24,13,15,829.5,157.0,3.7,19.0,873.5,958.88,726.48
2016,8,24,13,30,825.0,156.0,3.8,19.0,857.0,938.18,713.64
2016,8,24,13,45,577.5,259.0,3.9,19.0,743.5,804.78,619.14
2016,8,24,14,0,330.0,362.0,4.0,19.0,630.0,669.59,516.07
2016,8,24,14,15,328.5,348.0,4.1,18.5,605.5,643.26,499.51
2016,8,24,14,30,327.0,334.0,4.2,18.0,581.0,615.91,481.31
2016,8,24,14,45,311.5,318.5,4.3,18.0,544.5,575.09,451.7
2016,8,24,15,0,296.0,303.0,4.4,18.0,508.0,534.48,421.92
2016,8,24,15,15,227.0,291.0,4.4,18.0,442.5,455.54,361.04
2016,8,24,15,30,158.0,279.0,4.4,18.0,377.0,387.04,307.38
2016,8,24,15,45,178.5,255.0,4.45,18.0,357.5,367.04,292.86
2016,8,24,16,0,199.0,231.0,4.5,18.0,338.0,344.78,275.96
2016,8,24,16,15,413.5,171.5,4.5,17.5,366.0,389.9,313.68
2016,8,24,16,30,628.0,112.0,4.5,17.0,394.0,407.06,326.15
2016,8,24,16,45,588.0,105.0,4.5,17.0,342.5,348.14,275.75
2016,8,24,17,0,548.0,98.0,4.5,17.0,291.0,292.79,227.54
2016,8,24,17,15,495.0,88.0,4.45,16.5,240.5,234.59,177.07
2016,8,24,17,30,442.0,78.0,4.4,16.0,190.0,181.03,130.43
2016,8,24,17,45,366.5,64.5,4.35,16.0,143.0,127.3,85.37
2016,8,24,18,0,291.0,51.0,4.3,16.0,96.0,82.37,49.99
2016,8,24,18,15,191.5,34.0,4.2,15.5,58.5,41.75,21.11
2016,8,24,18,30,92.0,17.0,4.1,15.0,21.0,13.29,0.0
2016,8,24,18,45,46.0,8.5,4.05,15.0,10.5,8.36,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,102.0,12.0,2.9,14.0,19.0,11.8,0.0
2016,8,25,6,0,204.0,24.0,3.0,14.0,38.0,26.05,7.19
2016,8,25,6,15,309.5,36.5,2.95,14.0,79.5,61.12,32.46
2016,8,25,6,30,415.0,49.0,2.9,14.0,121.0,108.27,66.99
2016,8,25,6,45,489.5,57.0,2.85,14.5,170.5,157.12,107.32
2016,8,25,7,0,564.0,65.0,2.8,15.0,220.0,214.49,156.74
2016,8,25,7,15,282.0,61.0,2.75,15.0,138.5,152.84,117.27
2016,8,25,7,30,0.0,57.0,2.7,15.0,57.0,55.08,41.16
2016,8,25,7,45,0.0,69.5,2.65,15.5,69.5,67.19,51.2
2016,8,25,8,0,0.0,82.0,2.6,16.0,82.0,79.31,61.02
2016,8,25,8,15,0.0,103.0,2.6,16.0,103.0,99.78,77.75
2016,8,25,8,30,0.0,124.0,2.6,16.0,124.0,120.33,94.34
2016,8,25,8,45,1.0,150.0,2.6,16.5,151.0,146.52,115.13
2016,8,25,9,0,2.0,176.0,2.6,17.0,178.0,172.92,135.77
2016,8,25,9,15,11.5,216.5,2.65,17.0,225.0,220.07,173.15
2016,8,25,9,30,21.0,257.0,2.7,17.0,272.0,268.24,210.75
2016,8,25,9,45,41.5,298.5,2.75,17.5,329.5,332.81,260.36
2016,8,25,10,0,62.0,340.0,2.8,18.0,387.0,394.42,306.66
2016,8,25,10,15,68.0,357.5,2.85,18.0,411.5,419.9,325.37
2016,8,25,10,30,74.0,375.0,2.9,18.0,436.0,445.56,344.26
2016,8,25,10,45,90.5,394.0,2.95,18.0,470.0,482.5,371.82
2016,8,25,11,0,107.0,413.0,3.0,18.0,504.0,519.89,399.45
2016,8,25,11,15,185.0,418.5,3.0,18.0,580.0,609.69,467.02
2016,8,25,11,30,263.0,424.0,3.0,18.0,656.0,701.25,534.05
2016,8,25,11,45,271.5,420.5,3.0,18.5,661.5,708.54,537.75
2016,8,25,12,0,280.0,417.0,3.0,19.0,667.0,714.71,541.27
2016,8,25,12,15,346.0,395.0,3.0,19.0,703.5,756.56,572.92
2016,8,25,12,30,412.0,373.0,3.0,19.0,740.0,803.61,607.49
2016,8,25,12,45,653.5,248.5,3.05,19.0,823.0,907.81,687.74
2016,8,25,13,0,895.0,124.0,3.1,19.0,906.0,992.78,745.37
2016,8,25,13,15,639.5,244.5,3.15,19.0,798.0,872.83,663.17
2016,8,25,13,30,384.0,365.0,3.2,19.0,690.0,739.71,563.43
2016,8,25,13,45,630.0,242.0,3.3,19.0,757.0,834.19,639.8
2016,8,25,14,0,876.0,119.0,3.4,19.0,824.0,898.56,686.55
2016,8,25,14,15,868.0,117.0,3.5,18.5,793.0,864.09,664.86
2016,8,25,14,30,860.0,115.0,3.6,18.0,762.0,827.17,641.89
2016,8,25,14,45,664.5,181.0,3.7,18.0,666.0,717.04,563.19
2016,8,25,15,0,469.0,247.0,3.8,18.0,570.0,610.17,480.89
2016,8,25,15,15,262.5,252.5,3.85,17.5,431.5,445.25,353.98
2016,8,25,15,30,56.0,258.0,3.9,17.0,293.0,294.18,233.31
2016,8,25,15,45,40.5,228.0,3.95,17.0,252.5,251.37,200.01
2016,8,25,16,0,25.0,198.0,4.0,17.0,212.0,207.43,165.12
2016,8,25,16,15,12.5,161.0,4.0,16.5,168.0,163.14,129.82
2016,8,25,16,30,0.0,124.0,4.0,16.0,124.0,120.36,95.2
2016,8,25,16,45,0.0,108.0,4.0,16.0,108.0,104.69,82.51
2016,8,25,17,0,0.0,92.0,4.0,16.0,92.0,89.07,69.64
2016,8,25,17,15,270.0,77.5,3.9,15.5,144.5,156.68,119.33
2016,8,25,17,30,540.0,63.0,3.8,15.0,197.0,188.4,133.31
2016,8,25,17,45,462.5,53.0,3.75,15.0,148.5,132.13,85.44
2016,8,25,18,0,385.0,43.0,3.7,15.0,100.0,84.9,48.25
2016,8,25,18,15,263.5,29.5,3.55,15.0,61.5,41.11,18.4
2016,8,25,18,30,142.0,16.0,3.4,15.0,23.0,12.61,0.0
2016,8,25,18,45,71.0,8.0,3.3,15.0,11.5,7.86,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,103.0,12.0,2.9,14.5,19.0,11.8,0.0
2016,8,26,6,0,206.0,24.0,3.0,15.0,38.0,25.91,6.15
2016,8,26,6,15,316.5,36.5,3.0,15.0,80.0,61.46,32.28
2016,8,26,6,30,427.0,49.0,3.0,15.0,122.0,109.65,67.28
2016,8,26,6,45,496.0,58.0,3.05,15.5,171.5,159.04,108.16
2016,8,26,7,0,565.0,67.0,3.1,16.0,221.0,216.33,157.59
2016,8,26,7,15,282.5,77.5,3.1,16.0,154.5,169.5,130.54
2016,8,26,7,30,0.0,88.0,3.1,16.0,88.0,85.18,66.24
2016,8,26,7,45,0.0,105.5,3.15,16.5,105.5,102.26,80.21
2016,8,26,8,0,0.0,123.0,3.2,17.0,123.0,119.39,93.89
2016,8,26,8,15,0.0,133.0,3.15,17.0,133.0,129.2,101.58
2016,8,26,8,30,0.0,143.0,3.1,17.0,143.0,139.02,109.22
2016,8,26,8,45,2.0,163.0,3.1,17.5,164.5,160.01,125.65
2016,8,26,9,0,4.0,183.0,3.1,18.0,186.0,181.24,142.06
2016,8,26,9,15,11.5,216.5,3.05,18.0,225.0,220.11,172.68
2016,8,26,9,30,19.0,250.0,3.0,18.0,264.0,259.75,203.49
2016,8,26,9,45,61.5,304.5,3.0,18.5,351.5,355.12,277.44
2016,8,26,10,0,104.0,359.0,3.0,19.0,439.0,449.35,348.27
2016,8,26,10,15,453.5,260.5,3.0,19.0,627.5,672.38,522.33
2016,8,26,10,30,803.0,162.0,3.0,19.0,816.0,894.65,682.25
2016,8,26,10,45,635.5,246.0,3.0,19.0,772.5,851.14,648.42
2016,8,26,11,0,468.0,330.0,3.0,19.0,729.0,792.89,602.42
2016,8,26,11,15,648.5,247.5,3.05,19.0,810.0,889.66,675.72
2016,8,26,11,30,829.0,165.0,3.1,19.0,891.0,982.46,738.49
2016,8,26,11,45,833.0,163.5,3.15,19.5,898.5,992.12,742.83
2016,8,26,12,0,837.0,162.0,3.2,20.0,906.0,998.5,745.83
2016,8,26,12,15,837.0,162.0,3.25,20.0,905.0,999.22,746.62
2016,8,26,12,30,837.0,162.0,3.3,20.0,904.0,996.58,745.34
2016,8,26,12,45,844.5,155.0,3.35,20.0,897.5,990.53,741.92
2016,8,26,13,0,852.0,148.0,3.4,20.0,891.0,980.98,736.28
2016,8,26,13,15,847.5,147.0,3.4,20.0,874.0,962.92,724.66
2016,8,26,13,30,843.0,146.0,3.4,20.0,857.0,941.77,711.05
2016,8,26,13,45,840.5,142.0,3.45,20.0,833.5,916.28,694.86
2016,8,26,14,0,838.0,138.0,3.5,20.0,810.0,887.85,676.61
2016,8,26,14,15,829.0,135.5,3.5,19.5,778.5,852.66,654.54
2016,8,26,14,30,820.0,133.0,3.5,19.0,747.0,815.19,630.67
2016,8,26,14,45,499.5,225.0,3.5,19.0,593.5,629.91,493.25
2016,8,26,15,0,179.0,317.0,3.5,19.0,440.0,456.18,356.67
2016,8,26,15,15,127.0,291.0,3.45,19.0,375.5,384.95,302.5
2016,8,26,15,30,75.0,265.0,3.4,19.0,311.0,313.78,247.11
2016,8,26,15,45,72.5,244.5,3.35,19.0,286.5,287.62,227.3
2016,8,26,16,0,70.0,224.0,3.3,19.0,262.0,261.62,207.24
2016,8,26,16,15,53.5,196.0,3.25,18.5,223.0,221.14,175.61
2016,8,26,16,30,37.0,168.0,3.2,18.0,184.0,182.47,145.01
2016,8,26,16,45,31.5,147.5,3.15,18.0,160.0,157.55,124.95
2016,8,26,17,0,26.0,127.0,3.1,18.0,136.0,133.3,105.15
2016,8,26,17,15,262.0,96.5,3.0,17.5,162.0,170.97,129.98
2016,8,26,17,30,498.0,66.0,2.9,17.0,188.0,180.17,126.54
2016,8,26,17,45,420.0,55.0,2.85,16.5,140.5,125.5,80.99
2016,8,26,18,0,342.0,44.0,2.8,16.0,93.0,79.98,45.77
2016,8,26,18,15,225.0,29.0,2.7,16.0,56.0,37.42,16.28
2016,8,26,18,30,108.0,14.0,2.6,16.0,19.0,13.76,0.0
2016,8,26,18,45,54.0,7.0,2.55,16.0,9.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,76.0,11.0,2.9,15.0,16.0,10.81,0.0
2016,8,27,6,0,152.0,22.0,3.0,15.0,32.0,22.2,3.76
2016,8,27,6,15,252.5,38.0,3.0,15.0,72.5,56.8,30.85
2016,8,27,6,30,353.0,54.0,3.0,15.0,113.0,102.93,64.84
2016,8,27,6,45,423.5,65.5,3.0,15.0,161.5,151.51,104.86
2016,8,27,7,0,494.0,77.0,3.0,15.0,210.0,207.43,152.93
2016,8,27,7,15,247.0,70.5,3.0,15.0,137.0,151.03,116.46
2016,8,27,7,30,0.0,64.0,3.0,15.0,64.0,61.86,46.9
2016,8,27,7,45,0.0,82.5,3.0,15.5,82.5,79.81,61.81
2016,8,27,8,0,0.0,101.0,3.0,16.0,101.0,97.85,76.46
2016,8,27,8,15,0.0,113.0,3.0,16.0,113.0,109.58,85.87
2016,8,27,8,30,0.0,125.0,3.0,16.0,125.0,121.34,95.22
2016,8,27,8,45,0.5,147.0,3.05,16.5,147.5,143.29,112.6
2016,8,27,9,0,1.0,169.0,3.1,17.0,170.0,165.37,129.83
2016,8,27,9,15,3.5,184.0,3.15,17.0,186.5,182.07,142.91
2016,8,27,9,30,6.0,199.0,3.2,17.0,203.0,199.0,156.12
2016,8,27,9,45,6.0,197.0,3.25,17.5,201.5,197.24,154.1
2016,8,27,10,0,6.0,195.0,3.3,18.0,200.0,195.48,152.16
2016,8,27,10,15,9.5,224.5,3.3,18.0,232.5,228.06,177.64
2016,8,27,10,30,13.0,254.0,3.3,18.0,265.0,260.94,203.05
2016,8,27,10,45,11.5,241.5,3.35,18.0,251.0,247.39,192.21
2016,8,27,11,0,10.0,229.0,3.4,18.0,237.0,233.78,181.44
2016,8,27,11,15,11.5,246.0,3.45,18.0,256.0,252.37,195.86
2016,8,27,11,30,13.0,263.0,3.5,18.0,275.0,271.01,210.19
2016,8,27,11,45,13.5,265.0,3.55,18.5,277.5,273.64,211.73
2016,8,27,12,0,14.0,267.0,3.6,19.0,280.0,276.21,213.3
2016,8,27,12,15,107.5,352.5,3.65,19.0,448.0,470.39,363.76
2016,8,27,12,30,201.0,438.0,3.7,19.0,616.0,650.95,497.29
2016,8,27,12,45,204.5,430.0,3.75,19.0,609.5,644.28,491.98
2016,8,27,13,0,208.0,422.0,3.8,19.0,603.0,636.66,487.09
2016,8,27,13,15,208.0,415.5,3.8,19.0,593.5,626.36,480.01
2016,8,27,13,30,208.0,409.0,3.8,19.0,584.0,615.21,472.36
2016,8,27,13,45,151.5,392.5,3.8,19.0,518.0,541.89,417.51
2016,8,27,14,0,95.0,376.0,3.8,19.0,452.0,463.98,358.7
2016,8,27,14,15,114.5,364.5,3.75,18.5,452.0,471.85,366.65
2016,8,27,14,30,134.0,353.0,3.7,18.0,452.0,471.37,368.05
2016,8,27,14,45,98.0,324.0,3.7,18.0,395.0,402.32,315.37
2016,8,27,15,0,62.0,295.0,3.7,18.0,338.0,341.79,268.66
2016,8,27,15,15,89.0,283.0,3.65,18.0,340.0,345.48,272.94
2016,8,27,15,30,116.0,271.0,3.6,18.0,342.0,350.83,278.12
2016,8,27,15,45,94.5,245.5,3.6,18.0,300.0,301.9,239.91
2016,8,27,16,0,73.0,220.0,3.6,18.0,258.0,259.17,206.3
2016,8,27,16,15,52.5,192.0,3.55,17.5,218.0,216.57,172.75
2016,8,27,16,30,32.0,164.0,3.5,17.0,178.0,176.2,140.56
2016,8,27,16,45,27.0,144.0,3.45,17.0,154.5,152.28,121.21
2016,8,27,17,0,22.0,124.0,3.4,17.0,131.0,127.82,101.14
2016,8,27,17,15,276.0,92.5,3.4,16.5,159.5,170.17,129.38
2016,8,27,17,30,530.0,61.0,3.4,16.0,188.0,180.75,126.16
2016,8,27,17,45,452.5,50.5,3.45,16.0,140.0,125.01,79.24
2016,8,27,18,0,375.0,40.0,3.5,16.0,92.0,78.36,43.07
2016,8,27,18,15,251.0,26.5,3.5,15.5,54.5,35.72,13.99
2016,8,27,18,30,127.0,13.0,3.5,15.0,17.0,12.78,0.0
2016,8,27,18,45,63.5,6.5,3.5,15.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,104.0,10.5,2.05,14.0,17.0,10.32,0.0
2016,8,28,6,0,208.0,21.0,2.1,14.0,34.0,22.6,2.28
2016,8,28,6,15,320.0,34.0,2.0,14.0,76.0,58.79,30.01
2016,8,28,6,30,432.0,47.0,1.9,14.0,118.0,107.69,65.52
2016,8,28,6,45,505.5,55.5,1.85,14.5,168.5,157.68,106.68
2016,8,28,7,0,579.0,64.0,1.8,15.0,219.0,216.1,156.85
2016,8,28,7,15,305.5,100.0,1.75,15.0,183.0,199.02,154.2
2016,8,28,7,30,32.0,136.0,1.7,15.0,147.0,145.55,116.16
2016,8,28,7,45,69.0,164.0,1.7,15.5,194.0,191.37,153.38
2016,8,28,8,0,106.0,192.0,1.7,16.0,241.0,244.03,195.44
2016,8,28,8,15,163.0,213.5,1.75,16.0,298.0,302.44,242.1
2016,8,28,8,30,220.0,235.0,1.8,16.0,355.0,366.46,292.57
2016,8,28,8,45,530.0,166.5,1.9,16.5,490.0,512.41,408.71
2016,8,28,9,0,840.0,98.0,2.0,17.0,625.0,678.46,535.44
2016,8,28,9,15,853.5,100.5,2.1,17.0,667.0,724.94,567.18
2016,8,28,9,30,867.0,103.0,2.2,17.0,709.0,772.19,599.89
2016,8,28,9,45,869.0,109.0,2.35,17.5,743.0,812.32,626.49
2016,8,28,10,0,871.0,115.0,2.5,18.0,777.0,849.81,651.08
2016,8,28,10,15,879.0,116.5,2.6,18.0,806.5,885.01,674.81
2016,8,28,10,30,887.0,118.0,2.7,18.0,836.0,917.62,696.73
2016,8,28,10,45,894.0,118.5,2.85,18.5,859.0,945.51,714.49
2016,8,28,11,0,901.0,119.0,3.0,19.0,882.0,970.4,730.24
2016,8,28,11,15,904.0,119.5,3.1,19.0,896.5,988.37,742.37
2016,8,28,11,30,907.0,120.0,3.2,19.0,911.0,1002.97,752.39
2016,8,28,11,45,909.5,120.0,3.35,19.5,918.0,1013.11,758.51
2016,8,28,12,0,912.0,120.0,3.5,20.0,925.0,1019.74,762.4
2016,8,28,12,15,911.5,120.0,3.55,20.0,923.5,1019.87,762.78
2016,8,28,12,30,911.0,120.0,3.6,20.0,922.0,1016.42,760.95
2016,8,28,12,45,921.0,112.0,3.7,20.0,916.0,1011.15,758.41
2016,8,28,13,0,931.0,104.0,3.8,20.0,910.0,1002.08,753.41
2016,8,28,13,15,927.5,103.5,3.8,19.5,892.5,984.42,743.46
2016,8,28,13,30,924.0,103.0,3.8,19.0,875.0,963.36,731.28
2016,8,28,13,45,918.5,101.5,3.8,19.0,850.5,936.18,713.52
2016,8,28,14,0,913.0,100.0,3.8,19.0,826.0,905.94,693.66
2016,8,28,14,15,905.0,98.5,3.7,19.0,794.5,870.7,669.71
2016,8,28,14,30,897.0,97.0,3.6,19.0,763.0,832.9,643.91
2016,8,28,14,45,886.0,95.0,3.55,19.0,724.5,789.9,614.51
2016,8,28,15,0,875.0,93.0,3.5,19.0,686.0,744.97,583.5
2016,8,28,15,15,860.5,90.5,3.45,18.5,642.5,695.42,549.81
2016,8,28,15,30,846.0,88.0,3.4,18.0,599.0,644.75,513.42
2016,8,28,15,45,826.5,85.5,3.35,18.0,551.0,591.69,472.3
2016,8,28,16,0,807.0,83.0,3.3,18.0,503.0,536.78,428.71
2016,8,28,16,15,781.0,79.5,3.25,17.5,452.0,477.8,381.46
2016,8,28,16,30,755.0,76.0,3.2,17.0,401.0,420.04,333.58
2016,8,28,16,45,717.0,71.5,3.15,17.0,348.0,358.07,280.38
2016,8,28,17,0,679.0,67.0,3.1,17.0,295.0,298.98,228.28
2016,8,28,17,15,626.5,60.5,3.1,16.5,242.5,237.58,174.29
2016,8,28,17,30,574.0,54.0,3.1,16.0,190.0,181.7,124.86
2016,8,28,17,45,489.0,45.5,3.1,16.0,140.5,124.42,76.99
2016,8,28,18,0,404.0,37.0,3.1,16.0,91.0,77.08,40.82
2016,8,28,18,15,268.0,24.5,3.1,15.5,53.5,33.44,11.4
2016,8,28,18,30,132.0,12.0,3.1,15.0,16.0,11.8,0.0
2016,8,28,18,45,66.0,6.0,3.1,15.0,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,92.5,11.0,3.65,13.5,16.5,10.81,0.0
2016,8,29,6,0,185.0,22.0,3.8,14.0,33.0,22.92,1.07
2016,8,29,6,15,300.5,34.5,3.8,14.0,74.0,57.47,29.57
2016,8,29,6,30,416.0,47.0,3.8,14.0,115.0,105.11,64.07
2016,8,29,6,45,490.0,55.5,3.8,14.5,164.5,154.21,104.59
2016,8,29,7,0,564.0,64.0,3.8,15.0,214.0,211.8,154.38
2016,8,29,7,15,282.0,70.0,3.75,15.0,145.0,161.34,124.31
2016,8,29,7,30,0.0,76.0,3.7,15.0,76.0,73.51,56.74
2016,8,29,7,45,0.0,93.0,3.7,15.5,93.0,90.07,70.41
2016,8,29,8,0,0.0,110.0,3.7,16.0,110.0,106.69,83.84
2016,8,29,8,15,13.0,157.0,3.7,16.0,164.0,159.9,127.45
2016,8,29,8,30,26.0,204.0,3.7,16.0,218.0,214.82,171.72
