Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,8,45,36.5,230.5,3.75,16.5,252.5,252.87,201.5
2016,8,29,9,0,47.0,257.0,3.8,17.0,287.0,288.9,229.28
2016,8,29,9,15,453.5,178.5,3.8,17.0,493.0,518.33,417.14
2016,8,29,9,30,860.0,100.0,3.8,17.0,699.0,763.07,603.44
2016,8,29,9,45,883.0,95.5,3.85,17.5,738.0,808.64,632.65
2016,8,29,10,0,906.0,91.0,3.9,18.0,777.0,852.96,661.9
2016,8,29,10,15,913.0,92.0,3.95,18.0,806.5,887.77,685.41
2016,8,29,10,30,920.0,93.0,4.0,18.0,836.0,919.82,706.96
2016,8,29,10,45,926.5,93.5,4.05,18.5,858.5,947.94,724.39
2016,8,29,11,0,933.0,94.0,4.1,19.0,881.0,972.95,739.63
2016,8,29,11,15,936.5,94.5,4.15,19.0,896.0,991.84,752.12
2016,8,29,11,30,940.0,95.0,4.2,19.0,911.0,1007.25,762.38
2016,8,29,11,45,943.0,94.0,4.3,19.0,918.5,1017.01,769.22
2016,8,29,12,0,946.0,93.0,4.4,19.0,926.0,1023.13,773.75
2016,8,29,12,15,946.0,93.0,4.5,19.0,925.0,1023.69,775.03
2016,8,29,12,30,946.0,93.0,4.6,19.0,924.0,1020.54,773.93
2016,8,29,12,45,928.5,102.5,4.75,19.0,910.5,1006.93,766.21
2016,8,29,13,0,911.0,112.0,4.9,19.0,897.0,989.96,756.22
2016,8,29,13,15,651.5,233.0,5.0,19.0,789.0,868.55,672.06
2016,8,29,13,30,392.0,354.0,5.1,19.0,681.0,733.69,568.11
2016,8,29,13,45,646.0,229.0,5.25,19.0,748.5,831.09,648.77
2016,8,29,14,0,900.0,104.0,5.4,19.0,816.0,897.0,698.08
2016,8,29,14,15,891.5,102.5,5.45,19.0,784.5,861.65,673.57
2016,8,29,14,30,883.0,101.0,5.5,19.0,753.0,823.81,647.65
2016,8,29,14,45,876.5,97.0,5.55,19.0,716.0,782.6,619.03
2016,8,29,15,0,870.0,93.0,5.6,19.0,679.0,739.18,588.48
2016,8,29,15,15,855.5,90.5,5.6,18.5,635.5,689.79,553.97
2016,8,29,15,30,841.0,88.0,5.6,18.0,592.0,641.08,517.88
2016,8,29,15,45,824.0,84.5,5.6,18.0,545.0,586.89,474.92
2016,8,29,16,0,807.0,81.0,5.6,18.0,498.0,532.41,430.62
2016,8,29,16,15,781.0,77.5,5.6,17.5,447.0,473.45,382.25
2016,8,29,16,30,755.0,74.0,5.6,17.0,396.0,415.7,333.32
2016,8,29,16,45,718.5,69.5,5.6,17.0,343.0,354.39,279.59
2016,8,29,17,0,682.0,65.0,5.6,17.0,290.0,296.1,227.22
2016,8,29,17,15,628.5,59.0,5.5,16.5,238.0,234.59,172.36
2016,8,29,17,30,575.0,53.0,5.4,16.0,186.0,179.02,122.73
2016,8,29,17,45,486.0,45.0,5.35,16.0,137.0,121.81,74.92
2016,8,29,18,0,397.0,37.0,5.3,16.0,88.0,75.02,39.43
2016,8,29,18,15,198.5,26.0,5.2,15.5,51.5,30.72,10.05
2016,8,29,18,30,0.0,15.0,5.1,15.0,15.0,14.74,0.0
2016,8,29,18,45,0.0,7.5,5.05,15.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,120.5,9.5,4.35,15.0,16.5,9.34,0.0
2016,8,30,6,0,241.0,19.0,4.5,15.0,33.0,20.95,0.0
2016,8,30,6,15,362.5,29.5,4.55,15.0,75.0,57.22,26.89
2016,8,30,6,30,484.0,40.0,4.6,15.0,117.0,107.28,62.63
2016,8,30,6,45,557.0,46.5,4.65,15.5,167.5,158.09,104.76
2016,8,30,7,0,630.0,53.0,4.7,16.0,218.0,217.62,156.67
2016,8,30,7,15,530.5,81.5,4.65,16.0,241.5,252.38,193.43
2016,8,30,7,30,431.0,110.0,4.6,16.0,265.0,274.02,216.92
2016,8,30,7,45,611.0,90.0,4.6,16.5,347.0,357.48,286.08
2016,8,30,8,0,791.0,70.0,4.6,17.0,429.0,457.27,368.09
2016,8,30,8,15,814.0,73.0,4.55,17.0,479.5,514.62,415.92
2016,8,30,8,30,837.0,76.0,4.5,17.0,530.0,571.34,462.0
2016,8,30,8,45,856.0,77.5,4.5,17.5,577.0,625.28,503.87
2016,8,30,9,0,875.0,79.0,4.5,18.0,624.0,678.85,543.63
2016,8,30,9,15,887.5,81.0,4.5,18.0,665.5,727.59,578.33
2016,8,30,9,30,900.0,83.0,4.5,18.0,707.0,774.82,611.51
2016,8,30,9,45,911.5,83.0,4.55,18.5,743.5,817.35,639.97
2016,8,30,10,0,923.0,83.0,4.6,19.0,780.0,857.77,666.62
2016,8,30,10,15,930.0,84.0,4.6,19.0,809.5,893.04,690.37
2016,8,30,10,30,937.0,85.0,4.6,19.0,839.0,925.49,712.04
2016,8,30,10,45,943.0,85.0,4.7,19.5,861.0,952.97,729.55
2016,8,30,11,0,949.0,85.0,4.8,20.0,883.0,977.23,744.85
2016,8,30,11,15,951.5,85.5,4.8,20.0,897.5,995.36,756.63
2016,8,30,11,30,954.0,86.0,4.8,20.0,912.0,1009.93,766.08
2016,8,30,11,45,956.5,85.0,4.8,20.0,918.5,1019.24,772.06
2016,8,30,12,0,959.0,84.0,4.8,20.0,925.0,1024.85,775.67
2016,8,30,12,15,958.5,84.0,4.8,20.0,923.5,1024.86,775.62
2016,8,30,12,30,958.0,84.0,4.8,20.0,922.0,1021.1,773.17
2016,8,30,12,45,954.0,85.5,4.85,20.0,912.0,1011.84,767.55
2016,8,30,13,0,950.0,87.0,4.9,20.0,902.0,998.94,759.56
2016,8,30,13,15,946.0,86.0,4.9,20.0,884.5,979.83,746.97
2016,8,30,13,30,942.0,85.0,4.9,20.0,867.0,957.27,732.1
2016,8,30,13,45,937.5,84.0,4.95,20.0,842.5,930.95,714.99
2016,8,30,14,0,933.0,83.0,5.0,20.0,818.0,901.46,695.63
2016,8,30,14,15,925.5,81.5,5.0,19.5,786.0,865.91,672.87
2016,8,30,14,30,918.0,80.0,5.0,19.0,754.0,827.71,648.0
2016,8,30,14,45,907.5,79.0,5.0,19.0,716.0,785.28,618.54
2016,8,30,15,0,897.0,78.0,5.0,19.0,678.0,740.84,587.35
2016,8,30,15,15,883.5,76.0,5.0,18.5,635.0,691.51,553.22
2016,8,30,15,30,870.0,74.0,5.0,18.0,592.0,640.93,516.53
2016,8,30,15,45,852.0,71.5,5.0,18.0,544.0,586.16,473.26
2016,8,30,16,0,834.0,69.0,5.0,18.0,496.0,531.13,428.61
2016,8,30,16,15,809.5,66.0,4.95,18.0,445.5,472.38,379.65
2016,8,30,16,30,785.0,63.0,4.9,18.0,395.0,415.17,330.5
2016,8,30,16,45,749.0,59.5,4.9,18.0,342.0,353.56,276.68
2016,8,30,17,0,713.0,56.0,4.9,18.0,289.0,294.89,224.05
2016,8,30,17,15,661.0,51.0,4.85,17.5,236.5,233.6,169.38
2016,8,30,17,30,609.0,46.0,4.8,17.0,184.0,177.74,119.5
2016,8,30,17,45,522.0,39.0,4.8,16.5,135.0,119.71,71.29
2016,8,30,18,0,435.0,32.0,4.8,16.0,86.0,72.3,35.71
2016,8,30,18,15,217.5,22.5,4.7,16.0,49.5,27.58,6.46
2016,8,30,18,30,0.0,13.0,4.6,16.0,13.0,12.78,0.0
2016,8,30,18,45,0.0,6.5,4.6,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,122.0,9.5,4.45,14.5,16.0,9.34,0.0
2016,8,31,6,0,244.0,19.0,4.6,15.0,32.0,20.8,0.0
2016,8,31,6,15,370.0,29.0,4.7,15.0,74.5,57.03,26.36
2016,8,31,6,30,496.0,39.0,4.8,15.0,117.0,107.54,62.26
2016,8,31,6,45,567.5,45.5,4.95,15.5,167.5,158.7,104.77
2016,8,31,7,0,639.0,52.0,5.1,16.0,218.0,218.39,157.01
2016,8,31,7,15,319.5,84.5,5.15,16.0,167.5,187.47,144.77
2016,8,31,7,30,0.0,117.0,5.2,16.0,117.0,113.67,90.16
2016,8,31,7,45,8.5,139.0,5.3,16.5,143.0,138.96,110.78
2016,8,31,8,0,17.0,161.0,5.4,17.0,169.0,165.24,131.93
2016,8,31,8,15,12.0,168.5,5.4,17.0,174.5,170.85,136.1
2016,8,31,8,30,7.0,176.0,5.4,17.0,180.0,175.93,139.75
2016,8,31,8,45,31.5,218.5,5.45,17.0,238.0,237.67,189.72
2016,8,31,9,0,56.0,261.0,5.5,17.0,296.0,299.34,238.92
2016,8,31,9,15,62.0,282.5,5.5,17.0,323.5,328.33,261.36
2016,8,31,9,30,68.0,304.0,5.5,17.0,351.0,357.74,284.01
2016,8,31,9,45,95.5,330.0,5.55,17.5,399.5,409.3,323.81
2016,8,31,10,0,123.0,356.0,5.6,18.0,448.0,469.0,369.19
2016,8,31,10,15,164.5,371.0,5.55,18.0,500.0,524.69,412.1
2016,8,31,10,30,206.0,386.0,5.5,18.0,552.0,582.21,455.88
2016,8,31,10,45,568.5,241.5,5.45,18.5,715.0,783.29,615.18
2016,8,31,11,0,931.0,97.0,5.4,19.0,878.0,972.25,749.88
2016,8,31,11,15,934.5,97.5,5.35,19.0,892.5,990.98,760.96
2016,8,31,11,30,938.0,98.0,5.3,19.0,907.0,1006.23,770.69
2016,8,31,11,45,940.0,97.5,5.25,19.0,913.5,1015.4,776.29
2016,8,31,12,0,942.0,97.0,5.2,19.0,920.0,1020.91,779.51
2016,8,31,12,15,941.5,97.0,5.15,19.0,918.5,1020.83,779.0
2016,8,31,12,30,941.0,97.0,5.1,19.0,917.0,1017.05,776.11
2016,8,31,12,45,717.0,211.5,5.1,19.0,832.5,925.13,712.18
2016,8,31,13,0,493.0,326.0,5.1,19.0,748.0,821.04,633.24
2016,8,31,13,15,507.0,307.0,5.1,19.0,733.0,806.21,624.27
2016,8,31,13,30,521.0,288.0,5.1,19.0,718.0,788.85,612.97
2016,8,31,13,45,351.5,333.0,5.15,19.0,619.5,664.85,518.34
2016,8,31,14,0,182.0,378.0,5.2,19.0,521.0,548.37,427.3
2016,8,31,14,15,99.0,315.0,5.25,19.0,393.0,400.69,314.34
2016,8,31,14,30,16.0,252.0,5.3,19.0,265.0,260.44,203.61
2016,8,31,14,45,9.5,215.5,5.35,19.0,223.0,218.33,170.85
2016,8,31,15,0,3.0,179.0,5.4,19.0,181.0,176.89,138.09
2016,8,31,15,15,1.5,145.5,5.4,18.5,146.5,142.59,111.09
2016,8,31,15,30,0.0,112.0,5.4,18.0,112.0,108.61,83.94
2016,8,31,15,45,0.0,107.5,5.4,18.0,107.5,104.21,80.63
2016,8,31,16,0,0.0,103.0,5.4,18.0,103.0,99.82,77.29
2016,8,31,16,15,0.0,80.0,5.35,18.0,80.0,77.37,58.97
2016,8,31,16,30,0.0,57.0,5.3,18.0,57.0,55.08,40.59
2016,8,31,16,45,0.0,49.0,5.3,18.0,49.0,47.33,34.22
2016,8,31,17,0,0.0,41.0,5.3,18.0,41.0,39.59,27.77
2016,8,31,17,15,294.0,44.0,5.2,17.5,109.5,125.46,91.09
2016,8,31,17,30,588.0,47.0,5.1,17.0,178.0,172.27,115.6
2016,8,31,17,45,499.0,39.5,5.1,16.5,129.5,114.96,68.19
2016,8,31,18,0,410.0,32.0,5.1,16.0,81.0,68.52,33.62
2016,8,31,18,15,205.0,16.0,5.05,16.0,40.5,20.06,1.2
2016,8,31,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.0,9.0,4.2,14.5,15.5,8.85,0.0
2016,9,1,6,0,248.0,18.0,4.3,15.0,31.0,19.68,0.0
2016,9,1,6,15,376.5,28.0,4.35,15.0,74.0,56.25,25.4
2016,9,1,6,30,505.0,38.0,4.4,15.0,117.0,107.37,61.64
2016,9,1,6,45,575.5,45.5,4.45,15.5,168.0,159.81,105.2
2016,9,1,7,0,646.0,53.0,4.5,16.0,219.0,220.66,158.36
2016,9,1,7,15,323.0,62.0,4.4,16.0,145.0,165.57,126.43
2016,9,1,7,30,0.0,71.0,4.3,16.0,71.0,68.65,52.45
2016,9,1,7,45,0.0,97.5,4.25,16.5,97.5,94.51,73.89
2016,9,1,8,0,0.0,124.0,4.2,17.0,124.0,120.52,94.99
2016,9,1,8,15,0.0,120.5,4.1,17.0,120.5,117.02,91.77
2016,9,1,8,30,0.0,117.0,4.0,17.0,117.0,113.55,88.61
2016,9,1,8,45,0.0,135.5,3.95,17.0,135.5,131.73,103.17
2016,9,1,9,0,0.0,154.0,3.9,17.0,154.0,149.98,117.63
2016,9,1,9,15,2.5,172.0,3.9,17.0,173.5,169.59,133.16
2016,9,1,9,30,5.0,190.0,3.9,17.0,193.0,189.45,148.79
2016,9,1,9,45,74.0,273.0,3.9,17.5,328.5,333.15,263.39
2016,9,1,10,0,143.0,356.0,3.9,18.0,464.0,485.72,379.98
2016,9,1,10,15,93.0,347.0,4.0,18.0,418.5,431.42,336.62
2016,9,1,10,30,43.0,338.0,4.1,18.0,373.0,380.38,295.96
2016,9,1,10,45,103.0,374.0,4.2,18.0,460.0,473.8,368.69
2016,9,1,11,0,163.0,410.0,4.3,18.0,547.0,577.43,447.01
2016,9,1,11,15,201.0,414.0,4.45,18.0,585.5,620.53,479.68
2016,9,1,11,30,239.0,418.0,4.6,18.0,624.0,663.85,512.65
2016,9,1,11,45,241.5,418.5,4.8,18.0,627.5,677.18,522.72
2016,9,1,12,0,244.0,419.0,5.0,18.0,631.0,681.35,526.45
2016,9,1,12,15,243.5,418.0,5.1,18.0,630.0,679.91,525.74
2016,9,1,12,30,243.0,417.0,5.2,18.0,629.0,677.35,524.29
2016,9,1,12,45,202.0,416.5,5.3,18.0,591.5,627.27,486.7
2016,9,1,13,0,161.0,416.0,5.4,18.0,554.0,585.33,454.82
2016,9,1,13,15,159.0,409.0,5.25,18.0,543.0,573.25,445.87
2016,9,1,13,30,157.0,402.0,5.1,18.0,532.0,560.58,436.41
2016,9,1,13,45,183.0,387.5,5.0,18.0,534.5,564.4,440.47
2016,9,1,14,0,209.0,373.0,4.9,18.0,537.0,566.28,443.0
2016,9,1,14,15,113.0,312.5,4.9,18.0,400.5,416.17,327.43
2016,9,1,14,30,17.0,252.0,4.9,18.0,264.0,261.27,204.9
2016,9,1,14,45,15.5,239.5,4.9,18.0,250.5,246.99,194.27
2016,9,1,15,0,14.0,227.0,4.9,18.0,237.0,232.8,183.43
2016,9,1,15,15,7.0,192.5,5.0,17.5,197.5,192.99,152.25
2016,9,1,15,30,0.0,158.0,5.1,17.0,158.0,153.97,121.26
2016,9,1,15,45,0.0,145.0,5.2,17.0,145.0,141.15,111.22
2016,9,1,16,0,0.0,132.0,5.3,17.0,132.0,128.35,101.11
2016,9,1,16,15,0.0,93.5,5.3,16.5,93.5,90.55,70.31
2016,9,1,16,30,0.0,55.0,5.3,16.0,55.0,53.14,39.31
2016,9,1,16,45,0.0,47.0,5.3,16.0,47.0,45.4,32.88
2016,9,1,17,0,0.0,39.0,5.3,16.0,39.0,37.65,26.37
2016,9,1,17,15,263.5,47.5,5.25,15.5,104.5,118.91,87.04
2016,9,1,17,30,527.0,56.0,5.2,15.0,170.0,166.31,113.54
2016,9,1,17,45,425.0,46.5,5.2,15.0,122.0,109.35,66.95
2016,9,1,18,0,323.0,37.0,5.2,15.0,74.0,64.46,33.76
2016,9,1,18,15,161.5,18.5,5.15,14.5,37.0,20.39,0.0
2016,9,1,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,65.5,9.0,4.25,14.5,12.5,8.85,0.0
2016,9,2,6,0,131.0,18.0,4.4,15.0,25.0,17.25,0.0
2016,9,2,6,15,252.0,32.0,4.4,15.0,64.0,50.42,25.05
2016,9,2,6,30,373.0,46.0,4.4,15.0,103.0,97.0,58.69
2016,9,2,6,45,450.5,55.5,4.45,15.5,151.0,145.01,97.79
2016,9,2,7,0,528.0,65.0,4.5,16.0,199.0,201.98,146.61
2016,9,2,7,15,579.5,71.5,4.4,16.0,250.0,256.47,195.38
2016,9,2,7,30,631.0,78.0,4.3,16.0,301.0,316.24,248.26
2016,9,2,7,45,670.0,83.0,4.25,16.5,353.0,374.08,298.39
2016,9,2,8,0,709.0,88.0,4.2,17.0,405.0,435.11,349.65
2016,9,2,8,15,735.0,92.0,4.15,17.0,454.0,490.77,395.96
2016,9,2,8,30,761.0,96.0,4.1,17.0,503.0,547.68,441.98
2016,9,2,8,45,782.5,98.0,4.05,17.5,549.0,600.45,482.72
2016,9,2,9,0,804.0,100.0,4.0,18.0,595.0,653.22,522.26
2016,9,2,9,15,818.5,103.0,4.05,18.0,636.5,701.74,557.76
2016,9,2,9,30,833.0,106.0,4.1,18.0,678.0,749.07,591.26
2016,9,2,9,45,856.5,101.5,4.15,18.5,716.5,790.89,619.23
2016,9,2,10,0,880.0,97.0,4.2,19.0,755.0,834.51,648.18
2016,9,2,10,15,887.5,98.5,4.3,19.0,784.0,869.31,672.04
2016,9,2,10,30,895.0,100.0,4.4,19.0,813.0,901.44,694.13
2016,9,2,10,45,900.0,101.0,4.5,19.0,834.5,927.92,712.43
2016,9,2,11,0,905.0,102.0,4.6,19.0,856.0,951.29,728.66
2016,9,2,11,15,721.0,208.5,4.6,19.0,815.5,913.48,701.53
2016,9,2,11,30,537.0,315.0,4.6,19.0,775.0,855.7,656.17
2016,9,2,11,45,479.5,337.0,4.6,19.5,750.0,827.95,633.71
2016,9,2,12,0,422.0,359.0,4.6,20.0,725.0,797.32,609.03
2016,9,2,12,15,488.5,336.0,4.6,20.0,759.0,838.0,640.05
2016,9,2,12,30,555.0,313.0,4.6,20.0,793.0,876.18,668.7
2016,9,2,12,45,510.0,322.0,4.65,20.0,759.5,837.94,640.89
2016,9,2,13,0,465.0,331.0,4.7,20.0,726.0,798.32,612.35
2016,9,2,13,15,671.0,223.5,4.8,19.5,780.0,872.46,674.04
2016,9,2,13,30,877.0,116.0,4.9,19.0,834.0,925.37,713.7
2016,9,2,13,45,873.5,113.0,5.05,19.0,810.0,899.04,696.53
2016,9,2,14,0,870.0,110.0,5.2,19.0,786.0,869.72,677.56
2016,9,2,14,15,627.5,204.5,5.4,19.0,681.5,747.21,589.12
2016,9,2,14,30,385.0,299.0,5.6,19.0,577.0,621.01,489.95
2016,9,2,14,45,412.5,272.5,5.8,19.0,556.5,604.96,480.11
2016,9,2,15,0,440.0,246.0,6.0,19.0,536.0,580.02,462.88
2016,9,2,15,15,264.5,250.0,6.05,18.5,421.0,439.95,352.54
2016,9,2,15,30,89.0,254.0,6.1,18.0,306.0,311.1,248.57
2016,9,2,15,45,90.0,232.5,6.15,18.0,281.5,285.27,228.65
2016,9,2,16,0,91.0,211.0,6.2,18.0,257.0,259.24,208.1
2016,9,2,16,15,396.5,146.0,6.15,17.5,312.5,345.88,280.07
2016,9,2,16,30,702.0,81.0,6.1,17.0,368.0,390.63,313.32
2016,9,2,16,45,660.0,76.0,6.05,16.5,316.0,329.74,260.0
2016,9,2,17,0,618.0,71.0,6.0,16.0,264.0,272.62,208.96
2016,9,2,17,15,556.5,63.5,5.9,15.5,212.5,211.96,155.1
2016,9,2,17,30,495.0,56.0,5.8,15.0,161.0,158.01,107.56
2016,9,2,17,45,392.5,46.0,5.75,15.0,114.5,102.72,62.73
2016,9,2,18,0,290.0,36.0,5.7,15.0,68.0,59.59,30.95
2016,9,2,18,15,145.0,18.0,5.65,14.5,34.0,18.79,0.0
2016,9,2,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,55.5,9.0,5.7,14.0,12.0,8.85,0.0
2016,9,3,6,0,111.0,18.0,5.8,14.0,24.0,16.77,0.0
2016,9,3,6,15,231.0,33.0,5.8,14.0,62.5,49.12,24.66
2016,9,3,6,30,351.0,48.0,5.8,14.0,101.0,95.74,58.77
2016,9,3,6,45,175.5,49.5,5.8,14.5,76.0,84.47,58.59
2016,9,3,7,0,0.0,51.0,5.8,15.0,51.0,49.27,36.26
2016,9,3,7,15,0.0,65.0,5.7,15.0,65.0,62.85,47.88
2016,9,3,7,30,0.0,79.0,5.6,15.0,79.0,76.47,59.35
2016,9,3,7,45,0.0,77.5,5.5,15.5,77.5,74.96,57.81
2016,9,3,8,0,0.0,76.0,5.4,16.0,76.0,73.49,56.28
2016,9,3,8,15,0.0,83.5,5.35,16.0,83.5,80.76,62.16
2016,9,3,8,30,0.0,91.0,5.3,16.0,91.0,88.07,68.01
2016,9,3,8,45,0.0,103.0,5.25,16.0,103.0,99.8,77.48
2016,9,3,9,0,0.0,115.0,5.2,16.0,115.0,111.57,86.9
2016,9,3,9,15,0.0,116.0,5.15,16.0,116.0,112.55,87.46
2016,9,3,9,30,0.0,117.0,5.1,16.0,117.0,113.53,88.05
2016,9,3,9,45,1.0,141.0,5.1,16.5,142.0,137.96,107.54
2016,9,3,10,0,2.0,165.0,5.1,17.0,167.0,162.55,126.93
2016,9,3,10,15,2.5,165.0,5.15,17.0,167.0,163.05,127.13
2016,9,3,10,30,3.0,165.0,5.2,17.0,167.0,163.58,127.41
2016,9,3,10,45,5.0,182.0,5.3,17.0,186.0,182.34,142.34
2016,9,3,11,0,7.0,199.0,5.4,17.0,205.0,201.22,157.3
2016,9,3,11,15,6.5,191.5,5.5,17.0,197.5,193.42,150.97
2016,9,3,11,30,6.0,184.0,5.6,17.0,190.0,185.59,144.67
2016,9,3,11,45,5.0,175.5,5.7,17.0,180.5,176.25,137.16
2016,9,3,12,0,4.0,167.0,5.8,17.0,171.0,166.89,129.65
2016,9,3,12,15,3.5,164.5,5.9,17.0,168.0,163.94,127.29
2016,9,3,12,30,3.0,162.0,6.0,17.0,165.0,160.96,124.92
2016,9,3,12,45,14.5,243.5,6.1,17.0,256.0,253.09,198.62
2016,9,3,13,0,26.0,325.0,6.2,17.0,347.0,354.01,277.9
2016,9,3,13,15,15.0,249.5,6.2,17.0,262.0,259.16,203.43
2016,9,3,13,30,4.0,174.0,6.2,17.0,177.0,173.51,135.28
2016,9,3,13,45,2.5,165.0,6.25,17.0,167.5,163.15,127.15
2016,9,3,14,0,1.0,156.0,6.3,17.0,158.0,152.87,119.0
2016,9,3,14,15,46.5,243.0,6.3,17.0,277.5,282.4,224.41
2016,9,3,14,30,92.0,330.0,6.3,17.0,397.0,407.22,323.71
2016,9,3,14,45,58.5,287.5,6.3,17.0,329.5,334.03,265.7
2016,9,3,15,0,25.0,245.0,6.3,17.0,262.0,258.89,205.74
2016,9,3,15,15,31.5,237.0,6.35,16.5,256.5,258.62,206.68
2016,9,3,15,30,38.0,229.0,6.4,16.0,251.0,253.03,203.21
2016,9,3,15,45,100.5,220.5,6.5,16.0,272.0,278.96,225.83
2016,9,3,16,0,163.0,212.0,6.6,16.0,293.0,301.97,245.32
2016,9,3,16,15,92.0,179.0,6.65,15.5,224.0,222.16,180.05
2016,9,3,16,30,21.0,146.0,6.7,15.0,155.0,151.44,121.86
2016,9,3,16,45,14.5,126.5,6.8,15.0,132.5,128.6,103.0
2016,9,3,17,0,8.0,107.0,6.9,15.0,110.0,106.52,84.55
2016,9,3,17,15,237.0,84.0,6.8,14.5,134.0,145.59,110.19
2016,9,3,17,30,466.0,61.0,6.7,14.0,158.0,155.49,106.81
2016,9,3,17,45,354.5,50.0,6.6,14.0,111.0,99.24,61.59
2016,9,3,18,0,243.0,39.0,6.5,14.0,64.0,57.06,30.51
2016,9,3,18,15,121.5,19.5,6.55,14.0,32.0,18.98,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,45,26.5,8.0,6.75,14.0,9.5,7.86,0.0
2016,9,4,6,0,53.0,16.0,6.8,14.0,19.0,14.85,0.0
2016,9,4,6,15,155.5,35.5,6.75,14.0,56.0,45.76,24.38
2016,9,4,6,30,258.0,55.0,6.7,14.0,93.0,89.16,57.25
2016,9,4,6,45,341.0,69.0,6.65,14.5,141.0,135.67,94.69
2016,9,4,7,0,424.0,83.0,6.6,15.0,189.0,191.86,142.23
2016,9,4,7,15,229.5,106.5,6.45,15.0,165.5,179.02,140.28
2016,9,4,7,30,35.0,130.0,6.3,15.0,142.0,141.11,113.18
2016,9,4,7,45,37.0,150.5,6.2,15.0,165.0,164.61,132.82
2016,9,4,8,0,39.0,171.0,6.1,15.0,188.0,188.37,152.32
2016,9,4,8,15,21.0,168.5,5.95,15.0,178.0,175.79,141.49
2016,9,4,8,30,3.0,166.0,5.8,15.0,168.0,163.83,130.97
2016,9,4,8,45,17.5,202.0,5.65,15.5,212.5,208.93,167.41
2016,9,4,9,0,32.0,238.0,5.5,16.0,257.0,259.94,207.98
2016,9,4,9,15,49.5,268.0,5.45,16.0,300.5,304.86,243.66
2016,9,4,9,30,67.0,298.0,5.4,16.0,344.0,351.26,280.15
2016,9,4,9,45,68.5,315.5,5.35,16.5,364.5,373.24,296.18
2016,9,4,10,0,70.0,333.0,5.3,17.0,385.0,395.18,312.06
2016,9,4,10,15,134.0,357.0,5.25,17.0,461.5,484.27,381.99
2016,9,4,10,30,198.0,381.0,5.2,17.0,538.0,570.07,448.01
2016,9,4,10,45,207.5,391.5,5.2,17.5,560.0,594.8,465.15
2016,9,4,11,0,217.0,402.0,5.2,18.0,582.0,619.14,482.1
2016,9,4,11,15,144.0,398.5,5.25,18.0,519.0,550.56,428.42
2016,9,4,11,30,71.0,395.0,5.3,18.0,456.0,470.99,366.05
2016,9,4,11,45,72.0,397.0,5.4,18.0,459.0,474.7,369.17
2016,9,4,12,0,73.0,399.0,5.5,18.0,462.0,478.11,371.85
2016,9,4,12,15,52.5,373.0,5.6,18.0,418.5,430.87,335.48
2016,9,4,12,30,32.0,347.0,5.7,18.0,375.0,383.59,298.86
2016,9,4,12,45,82.5,380.0,5.8,18.0,450.0,466.13,364.19
2016,9,4,13,0,133.0,413.0,5.9,18.0,525.0,555.7,433.51
2016,9,4,13,15,135.5,404.0,5.95,17.5,516.5,546.06,427.33
2016,9,4,13,30,138.0,395.0,6.0,17.0,508.0,535.77,420.96
2016,9,4,13,45,182.5,380.0,6.1,17.0,524.0,555.59,438.28
2016,9,4,14,0,227.0,365.0,6.2,17.0,540.0,572.56,453.28
2016,9,4,14,15,251.0,344.0,6.2,17.0,530.0,569.58,452.27
2016,9,4,14,30,275.0,323.0,6.2,17.0,520.0,557.32,444.27
2016,9,4,14,45,294.0,300.0,6.25,17.0,500.5,536.67,429.7
2016,9,4,15,0,313.0,277.0,6.3,17.0,481.0,513.74,413.13
2016,9,4,15,15,225.5,266.0,6.2,16.5,408.0,424.18,342.28
2016,9,4,15,30,138.0,255.0,6.1,16.0,335.0,347.1,280.34
2016,9,4,15,45,74.5,211.5,6.1,16.0,254.5,254.46,205.35
2016,9,4,16,0,11.0,168.0,6.1,16.0,174.0,170.04,136.05
2016,9,4,16,15,5.5,142.0,6.05,15.5,145.0,141.07,112.75
2016,9,4,16,30,0.0,116.0,6.0,15.0,116.0,112.79,89.67
2016,9,4,16,45,0.0,99.0,5.95,15.0,99.0,96.11,75.88
2016,9,4,17,0,0.0,82.0,5.9,15.0,82.0,79.47,61.92
2016,9,4,17,15,241.0,69.5,5.8,14.5,118.5,132.9,99.22
2016,9,4,17,30,482.0,57.0,5.7,14.0,155.0,152.99,103.72
2016,9,4,17,45,365.0,46.5,5.65,14.0,108.0,96.7,58.85
2016,9,4,18,0,248.0,36.0,5.6,14.0,61.0,53.69,27.32
2016,9,4,18,15,124.0,18.0,5.45,13.5,30.5,17.16,0.0
2016,9,4,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,55.5,8.0,2.2,12.5,10.5,7.86,0.0
2016,9,5,6,0,111.0,16.0,2.2,13.0,21.0,17.33,0.0
2016,9,5,6,15,238.0,30.5,2.15,13.0,59.0,46.94,22.33
2016,9,5,6,30,365.0,45.0,2.1,13.0,97.0,94.13,56.83
2016,9,5,6,45,447.0,54.5,2.1,13.5,146.0,142.34,95.91
2016,9,5,7,0,529.0,64.0,2.1,14.0,195.0,200.06,145.13
2016,9,5,7,15,583.0,71.5,2.0,14.5,247.0,256.29,194.74
2016,9,5,7,30,637.0,79.0,1.9,15.0,299.0,318.09,248.3
2016,9,5,7,45,675.5,84.0,1.8,15.5,351.0,375.99,297.65
2016,9,5,8,0,714.0,89.0,1.7,16.0,403.0,436.99,347.74
2016,9,5,8,15,741.0,93.0,1.6,16.0,452.5,493.28,393.12
2016,9,5,8,30,768.0,97.0,1.5,16.0,502.0,550.99,437.95
2016,9,5,8,45,790.5,99.5,1.4,16.5,549.0,605.16,477.66
2016,9,5,9,0,813.0,102.0,1.3,17.0,596.0,659.39,515.85
2016,9,5,9,15,827.5,104.5,1.3,17.0,637.5,707.66,549.37
2016,9,5,9,30,842.0,107.0,1.3,17.0,679.0,754.7,580.63
2016,9,5,9,45,866.0,103.0,1.3,17.5,717.5,797.49,607.38
2016,9,5,10,0,890.0,99.0,1.3,18.0,756.0,842.17,634.99
2016,9,5,10,15,897.5,100.5,1.4,18.0,785.0,877.11,658.2
2016,9,5,10,30,905.0,102.0,1.5,18.0,814.0,909.32,679.67
2016,9,5,10,45,909.0,103.5,1.65,18.5,835.5,935.48,696.49
2016,9,5,11,0,913.0,105.0,1.8,19.0,857.0,958.43,711.22
2016,9,5,11,15,916.5,105.5,1.95,19.0,871.5,976.53,724.17
2016,9,5,11,30,920.0,106.0,2.1,19.0,886.0,991.19,734.98
2016,9,5,11,45,919.5,107.5,2.25,19.0,891.5,999.56,741.77
2016,9,5,12,0,919.0,109.0,2.4,19.0,897.0,1004.31,746.31
2016,9,5,12,15,919.0,109.0,2.6,19.0,895.5,1004.3,748.32
2016,9,5,12,30,919.0,109.0,2.8,19.0,894.0,1000.67,747.96
2016,9,5,12,45,906.5,114.0,3.05,19.5,881.5,986.84,739.79
2016,9,5,13,0,894.0,119.0,3.3,20.0,869.0,969.69,729.32
2016,9,5,13,15,890.0,118.0,3.5,19.5,851.0,950.93,720.06
2016,9,5,13,30,886.0,117.0,3.7,19.0,833.0,928.94,708.41
2016,9,5,13,45,646.0,216.0,3.9,19.0,729.5,808.75,625.52
2016,9,5,14,0,406.0,315.0,4.1,19.0,626.0,679.46,527.31
2016,9,5,14,15,628.5,214.0,4.25,19.0,672.0,753.42,589.21
2016,9,5,14,30,851.0,113.0,4.4,19.0,718.0,799.53,625.75
2016,9,5,14,45,837.0,111.0,4.55,19.0,679.0,755.07,595.2
2016,9,5,15,0,823.0,109.0,4.7,19.0,640.0,709.08,563.53
2016,9,5,15,15,806.0,106.0,4.7,18.5,596.5,658.76,527.3
2016,9,5,15,30,789.0,103.0,4.7,18.0,553.0,607.71,488.81
2016,9,5,15,45,767.5,98.5,4.75,18.0,505.0,552.06,444.91
2016,9,5,16,0,746.0,94.0,4.8,18.0,457.0,497.1,400.31
2016,9,5,16,15,715.0,89.5,4.65,17.5,406.0,437.76,351.3
2016,9,5,16,30,684.0,85.0,4.5,17.0,355.0,380.36,302.46
2016,9,5,16,45,641.0,78.5,4.35,17.0,302.5,318.78,248.67
2016,9,5,17,0,598.0,72.0,4.2,17.0,250.0,261.15,197.3
2016,9,5,17,15,533.0,64.0,4.1,16.5,199.0,200.79,144.47
2016,9,5,17,30,468.0,56.0,4.0,16.0,148.0,147.59,98.46
2016,9,5,17,45,360.5,44.0,3.95,15.5,102.0,92.32,54.9
2016,9,5,18,0,253.0,32.0,3.9,15.0,56.0,49.87,23.61
2016,9,5,18,15,126.5,16.0,3.9,14.5,28.0,17.46,0.0
2016,9,5,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,63.0,7.5,1.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,126.0,15.0,1.8,14.0,20.0,16.45,0.0
2016,9,6,6,15,258.5,28.0,1.6,14.0,58.5,46.29,20.73
2016,9,6,6,30,391.0,41.0,1.4,14.0,97.0,93.31,54.72
2016,9,6,6,45,475.0,49.5,1.25,14.5,146.0,142.35,94.17
2016,9,6,7,0,559.0,58.0,1.1,15.0,195.0,201.1,143.84
2016,9,6,7,15,611.5,64.5,0.95,15.5,247.0,257.48,193.1
2016,9,6,7,30,664.0,71.0,0.8,16.0,299.0,319.22,245.7
2016,9,6,7,45,702.0,75.5,0.7,16.5,351.0,377.78,294.43
2016,9,6,8,0,740.0,80.0,0.6,17.0,403.0,439.23,343.34
2016,9,6,8,15,766.0,83.5,0.7,17.5,453.0,495.96,388.16
2016,9,6,8,30,792.0,87.0,0.8,18.0,503.0,553.73,432.31
2016,9,6,8,45,811.5,90.0,0.9,18.5,549.5,607.58,472.27
2016,9,6,9,0,831.0,93.0,1.0,19.0,596.0,661.19,510.93
2016,9,6,9,15,845.5,95.5,1.1,19.0,637.5,710.13,545.05
2016,9,6,9,30,860.0,98.0,1.2,19.0,679.0,754.88,575.39
2016,9,6,9,45,868.5,101.0,1.3,19.5,714.0,796.45,602.22
2016,9,6,10,0,877.0,104.0,1.4,20.0,749.0,835.81,627.29
2016,9,6,10,15,885.0,105.5,1.45,20.0,778.5,870.73,649.82
2016,9,6,10,30,893.0,107.0,1.5,20.0,808.0,902.99,670.56
2016,9,6,10,45,899.0,108.0,1.6,20.5,830.0,930.08,687.22
2016,9,6,11,0,905.0,109.0,1.7,21.0,852.0,954.08,701.9
2016,9,6,11,15,908.5,109.5,1.85,21.0,866.0,971.98,714.65
2016,9,6,11,30,912.0,110.0,2.0,21.0,880.0,986.47,725.31
2016,9,6,11,45,913.5,110.5,2.15,21.5,886.5,995.55,731.16
2016,9,6,12,0,915.0,111.0,2.3,22.0,893.0,1001.05,734.77
2016,9,6,12,15,915.0,111.0,2.5,22.0,891.0,1000.96,736.76
2016,9,6,12,30,915.0,111.0,2.7,22.0,889.0,997.26,736.42
2016,9,6,12,45,910.0,111.5,2.95,22.0,878.5,985.73,731.34
2016,9,6,13,0,905.0,112.0,3.2,22.0,868.0,970.75,723.87
2016,9,6,13,15,901.0,111.5,3.4,21.5,850.0,952.28,714.94
2016,9,6,13,30,897.0,111.0,3.6,21.0,832.0,930.53,703.63
2016,9,6,13,45,891.5,109.0,3.8,21.0,807.0,902.7,686.64
2016,9,6,14,0,886.0,107.0,4.0,21.0,782.0,871.93,667.41
2016,9,6,14,15,877.0,105.0,4.1,21.0,749.5,835.49,643.49
2016,9,6,14,30,868.0,103.0,4.2,21.0,717.0,796.66,617.66
2016,9,6,14,45,858.0,100.0,4.3,21.0,679.0,753.84,588.65
2016,9,6,15,0,848.0,97.0,4.4,21.0,641.0,711.75,559.89
2016,9,6,15,15,831.5,94.5,4.35,20.5,597.0,661.26,524.21
2016,9,6,15,30,815.0,92.0,4.3,20.0,553.0,609.93,485.76
2016,9,6,15,45,796.0,87.5,4.25,20.0,505.0,554.53,442.28
2016,9,6,16,0,777.0,83.0,4.2,20.0,457.0,499.14,397.62
2016,9,6,16,15,747.0,79.0,4.1,19.5,405.5,439.4,348.87
2016,9,6,16,30,717.0,75.0,4.0,19.0,354.0,381.42,300.0
2016,9,6,16,45,678.0,69.0,3.9,19.0,302.0,320.18,246.74
2016,9,6,17,0,639.0,63.0,3.8,19.0,250.0,262.37,195.3
2016,9,6,17,15,575.0,55.5,3.65,18.5,198.5,200.66,141.45
2016,9,6,17,30,511.0,48.0,3.5,18.0,147.0,145.98,94.33
2016,9,6,17,45,408.5,38.0,3.4,17.5,101.0,91.2,51.36
2016,9,6,18,0,306.0,28.0,3.3,17.0,55.0,48.57,20.1
2016,9,6,18,15,153.0,14.0,3.3,16.5,27.5,15.31,0.0
2016,9,6,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,64.0,6.5,1.3,15.0,9.0,0.0,0.0
2016,9,7,6,0,128.0,13.0,1.3,15.0,18.0,14.38,0.0
2016,9,7,6,15,258.0,26.5,1.3,15.5,56.0,44.6,18.97
2016,9,7,6,30,388.0,40.0,1.3,16.0,94.0,91.63,52.95
2016,9,7,6,45,466.5,50.0,1.3,16.5,143.0,140.87,92.47
2016,9,7,7,0,545.0,60.0,1.3,17.0,192.0,199.2,141.67
2016,9,7,7,15,598.0,67.0,1.35,17.5,244.0,255.43,190.73
2016,9,7,7,30,651.0,74.0,1.4,18.0,296.0,317.08,243.62
2016,9,7,7,45,685.5,80.0,1.5,18.5,347.5,375.01,292.74
2016,9,7,8,0,720.0,86.0,1.6,19.0,399.0,435.59,342.45
2016,9,7,8,15,747.0,90.5,1.7,19.5,449.0,492.63,387.94
2016,9,7,8,30,774.0,95.0,1.8,20.0,499.0,551.08,433.04
2016,9,7,8,45,791.5,99.5,1.9,21.0,545.0,604.42,472.09
2016,9,7,9,0,809.0,104.0,2.0,22.0,591.0,657.38,509.57
2016,9,7,9,15,824.0,106.5,1.95,22.5,632.5,705.76,542.08
2016,9,7,9,30,839.0,109.0,1.9,23.0,674.0,752.94,571.96
2016,9,7,9,45,857.5,108.0,1.9,23.5,711.5,794.25,597.61
2016,9,7,10,0,876.0,107.0,1.9,24.0,749.0,837.18,624.0
2016,9,7,10,15,883.5,108.5,1.85,24.0,778.0,871.58,645.06
2016,9,7,10,30,891.0,110.0,1.8,24.0,807.0,903.3,664.21
2016,9,7,10,45,895.5,112.0,1.8,24.5,828.5,929.98,679.21
2016,9,7,11,0,900.0,114.0,1.8,25.0,850.0,953.52,692.14
2016,9,7,11,15,903.0,114.5,1.85,25.5,864.0,970.81,701.69
2016,9,7,11,30,906.0,115.0,1.9,26.0,878.0,984.68,709.18
2016,9,7,11,45,906.5,116.0,1.95,26.5,883.5,993.21,713.4
2016,9,7,12,0,907.0,117.0,2.0,27.0,889.0,998.17,715.51
2016,9,7,12,15,906.0,117.0,2.15,26.5,887.0,997.04,717.9
2016,9,7,12,30,905.0,117.0,2.3,26.0,885.0,992.33,718.09
2016,9,7,12,45,888.0,125.0,2.5,26.0,870.5,977.37,710.78
2016,9,7,13,0,871.0,133.0,2.7,26.0,856.0,959.23,701.33
2016,9,7,13,15,866.0,132.0,2.85,26.0,838.0,939.75,690.46
2016,9,7,13,30,861.0,131.0,3.0,26.0,820.0,922.18,680.78
2016,9,7,13,45,851.5,130.0,3.15,26.0,793.5,892.37,662.8
2016,9,7,14,0,842.0,129.0,3.3,26.0,767.0,859.92,642.89
2016,9,7,14,15,831.5,127.0,3.35,25.5,734.0,823.14,620.45
2016,9,7,14,30,821.0,125.0,3.4,25.0,701.0,784.2,596.21
2016,9,7,14,45,804.5,123.0,3.5,25.0,662.0,738.82,566.14
2016,9,7,15,0,788.0,121.0,3.6,25.0,623.0,692.2,534.53
2016,9,7,15,15,769.0,117.5,3.6,24.5,578.5,641.4,498.47
2016,9,7,15,30,750.0,114.0,3.6,24.0,534.0,591.1,461.74
2016,9,7,15,45,722.5,110.0,3.65,23.5,485.5,534.21,419.07
2016,9,7,16,0,695.0,106.0,3.7,23.0,437.0,478.33,375.8
2016,9,7,16,15,660.5,100.0,3.6,22.5,386.0,418.44,327.88
2016,9,7,16,30,626.0,94.0,3.5,22.0,335.0,360.99,280.49
2016,9,7,16,45,575.0,87.0,3.45,21.5,283.0,299.38,228.82
2016,9,7,17,0,524.0,80.0,3.4,21.0,231.0,242.73,180.26
2016,9,7,17,15,455.0,69.5,3.2,20.5,181.0,183.52,129.96
2016,9,7,17,30,386.0,59.0,3.0,20.0,131.0,131.24,86.29
2016,9,7,17,45,282.0,44.5,2.85,19.5,87.5,79.75,46.86
2016,9,7,18,0,178.0,30.0,2.7,19.0,44.0,40.28,16.92
2016,9,7,18,15,89.0,15.0,2.5,18.5,22.0,15.33,0.0
2016,9,7,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,33.5,6.0,2.2,14.5,7.0,0.0,0.0
2016,9,8,6,0,67.0,12.0,2.2,15.0,14.0,12.57,0.0
2016,9,8,6,15,177.5,29.0,2.2,15.0,49.5,40.64,18.18
2016,9,8,6,30,288.0,46.0,2.2,15.0,85.0,83.66,50.83
2016,9,8,6,45,373.5,58.0,2.25,15.5,132.5,130.04,87.7
2016,9,8,7,0,459.0,70.0,2.3,16.0,180.0,187.5,135.76
2016,9,8,7,15,229.5,67.0,2.25,16.0,122.0,140.74,107.29
2016,9,8,7,30,0.0,64.0,2.2,16.0,64.0,61.86,46.76
2016,9,8,7,45,0.0,71.0,2.15,16.5,71.0,68.64,52.32
2016,9,8,8,0,0.0,78.0,2.1,17.0,78.0,75.43,57.7
2016,9,8,8,15,0.0,104.0,2.05,17.0,104.0,100.89,78.55
2016,9,8,8,30,0.0,130.0,2.0,17.0,130.0,126.49,99.2
2016,9,8,8,45,8.5,171.5,2.0,17.5,177.0,172.97,136.34
2016,9,8,9,0,17.0,213.0,2.0,18.0,224.0,220.54,173.55
2016,9,8,9,15,68.5,260.5,1.95,18.0,306.5,311.06,244.9
2016,9,8,9,30,120.0,308.0,1.9,18.0,389.0,407.86,318.89
2016,9,8,9,45,210.0,317.0,1.9,18.5,467.5,492.94,383.11
2016,9,8,10,0,300.0,326.0,1.9,19.0,546.0,590.4,454.46
2016,9,8,10,15,415.0,298.5,1.9,19.0,614.5,675.64,517.26
2016,9,8,10,30,530.0,271.0,1.9,19.0,683.0,759.95,578.19
2016,9,8,10,45,689.0,203.5,1.95,19.0,755.5,848.0,641.78
2016,9,8,11,0,848.0,136.0,2.0,19.0,828.0,933.03,698.1
2016,9,8,11,15,852.0,137.0,2.0,19.0,841.5,951.13,708.67
2016,9,8,11,30,856.0,138.0,2.0,19.0,855.0,965.98,717.9
