Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,11,45,859.0,137.5,2.05,19.5,861.5,969.07,718.72
2016,9,8,12,0,862.0,137.0,2.1,20.0,868.0,974.59,721.39
2016,9,8,12,15,861.5,137.0,2.15,20.0,866.0,973.87,721.43
2016,9,8,12,30,861.0,137.0,2.2,20.0,864.0,969.73,719.41
2016,9,8,12,45,868.0,131.0,2.3,20.0,856.0,963.0,716.34
2016,9,8,13,0,875.0,125.0,2.4,20.0,848.0,952.7,710.98
2016,9,8,13,15,870.0,124.0,2.4,19.5,830.0,933.09,699.85
2016,9,8,13,30,865.0,123.0,2.4,19.0,812.0,910.35,686.7
2016,9,8,13,45,861.0,120.0,2.45,19.0,787.0,883.37,669.8
2016,9,8,14,0,857.0,117.0,2.5,19.0,762.0,853.48,650.83
2016,9,8,14,15,690.0,174.5,2.5,19.0,680.0,757.98,585.23
2016,9,8,14,30,523.0,232.0,2.5,19.0,598.0,660.26,512.59
2016,9,8,14,45,516.0,221.0,2.55,19.0,565.0,623.1,486.86
2016,9,8,15,0,509.0,210.0,2.6,19.0,532.0,584.89,459.4
2016,9,8,15,15,523.0,188.0,2.65,18.5,498.5,548.31,433.93
2016,9,8,15,30,537.0,166.0,2.7,18.0,465.0,509.13,405.6
2016,9,8,15,45,636.0,128.0,2.75,18.0,451.0,501.53,400.43
2016,9,8,16,0,735.0,90.0,2.8,18.0,437.0,479.62,382.69
2016,9,8,16,15,702.5,85.5,2.85,17.5,386.0,420.69,334.72
2016,9,8,16,30,670.0,81.0,2.9,17.0,335.0,363.54,286.73
2016,9,8,16,45,625.0,74.5,3.0,17.0,283.5,302.36,233.82
2016,9,8,17,0,580.0,68.0,3.1,17.0,232.0,245.42,183.4
2016,9,8,17,15,512.0,59.5,3.15,16.5,181.5,185.52,131.36
2016,9,8,17,30,444.0,51.0,3.2,16.0,131.0,133.2,86.66
2016,9,8,17,45,336.0,38.5,3.25,16.0,87.5,79.98,45.3
2016,9,8,18,0,228.0,26.0,3.3,16.0,44.0,39.02,13.66
2016,9,8,18,15,114.0,13.0,3.25,15.5,22.0,13.13,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,55.0,6.0,1.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,110.0,12.0,1.8,14.0,15.0,12.98,0.0
2016,9,9,6,15,243.5,25.5,1.75,14.0,52.0,41.96,16.64
2016,9,9,6,30,377.0,39.0,1.7,14.0,89.0,88.65,51.23
2016,9,9,6,45,461.5,48.0,1.7,14.5,137.5,137.22,90.24
2016,9,9,7,0,546.0,57.0,1.7,15.0,186.0,195.57,139.74
2016,9,9,7,15,274.5,85.0,1.65,15.0,150.5,172.74,132.81
2016,9,9,7,30,3.0,113.0,1.6,15.0,115.0,111.22,88.18
2016,9,9,7,45,21.5,139.5,1.55,15.5,149.0,145.35,116.11
2016,9,9,8,0,40.0,166.0,1.5,16.0,183.0,184.19,147.33
2016,9,9,8,15,20.5,162.0,1.45,16.0,171.0,169.24,134.69
2016,9,9,8,30,1.0,158.0,1.4,16.0,159.0,154.93,122.47
2016,9,9,8,45,88.0,213.0,1.35,16.5,265.5,268.09,213.74
2016,9,9,9,0,175.0,268.0,1.3,17.0,372.0,392.07,309.35
2016,9,9,9,15,121.5,280.0,1.3,17.5,354.5,374.52,293.02
2016,9,9,9,30,68.0,292.0,1.3,18.0,337.0,346.39,269.38
2016,9,9,9,45,65.5,306.5,1.3,18.5,352.5,362.11,280.28
2016,9,9,10,0,63.0,321.0,1.3,19.0,368.0,377.51,290.56
2016,9,9,10,15,63.0,334.0,1.4,19.0,382.0,393.13,301.89
2016,9,9,10,30,63.0,347.0,1.5,19.0,396.0,408.58,313.08
2016,9,9,10,45,233.0,343.5,1.6,19.5,532.0,574.57,438.49
2016,9,9,11,0,403.0,340.0,1.7,20.0,668.0,731.74,551.18
2016,9,9,11,15,240.0,365.0,1.8,20.0,561.5,613.01,462.72
2016,9,9,11,30,77.0,390.0,1.9,20.0,455.0,471.99,357.33
2016,9,9,11,45,79.0,391.5,2.0,20.0,458.5,476.11,361.47
2016,9,9,12,0,81.0,393.0,2.1,20.0,462.0,479.93,364.53
2016,9,9,12,15,113.5,403.5,2.25,20.0,499.5,530.78,402.84
2016,9,9,12,30,146.0,414.0,2.4,20.0,537.0,572.28,433.96
2016,9,9,12,45,111.0,398.5,2.55,20.0,491.0,512.93,390.52
2016,9,9,13,0,76.0,383.0,2.7,20.0,445.0,462.48,353.33
2016,9,9,13,15,77.0,373.5,2.85,20.0,435.5,452.02,346.51
2016,9,9,13,30,78.0,364.0,3.0,20.0,426.0,441.25,339.24
2016,9,9,13,45,78.0,352.0,3.15,20.0,412.5,426.65,329.07
2016,9,9,14,0,78.0,340.0,3.3,20.0,399.0,411.8,318.67
2016,9,9,14,15,83.0,327.5,3.4,19.5,387.5,400.27,311.42
2016,9,9,14,30,88.0,315.0,3.5,19.0,376.0,388.18,303.65
2016,9,9,14,45,88.0,297.0,3.6,19.0,355.0,366.02,287.4
2016,9,9,15,0,88.0,279.0,3.7,19.0,334.0,343.67,270.87
2016,9,9,15,15,70.5,253.0,3.7,19.0,295.5,301.29,238.07
2016,9,9,15,30,53.0,227.0,3.7,19.0,257.0,260.41,206.16
2016,9,9,15,45,39.5,200.5,3.75,19.0,222.0,222.93,176.7
2016,9,9,16,0,26.0,174.0,3.8,19.0,187.0,183.97,145.71
2016,9,9,16,15,22.0,155.0,3.75,18.5,165.0,161.89,128.39
2016,9,9,16,30,18.0,136.0,3.7,18.0,143.0,140.26,111.12
2016,9,9,16,45,295.5,101.5,3.7,17.5,184.5,210.45,164.86
2016,9,9,17,0,573.0,67.0,3.7,17.0,226.0,240.27,179.46
2016,9,9,17,15,502.0,58.5,3.6,16.5,176.0,180.29,127.16
2016,9,9,17,30,431.0,50.0,3.5,16.0,126.0,128.27,82.9
2016,9,9,17,45,318.0,37.5,3.4,15.5,83.0,75.65,42.46
2016,9,9,18,0,205.0,25.0,3.3,15.0,40.0,35.65,10.42
2016,9,9,18,15,102.5,12.5,3.15,15.0,20.0,12.29,0.0
2016,9,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,20.5,5.0,2.7,13.5,5.5,0.0,0.0
2016,9,10,6,0,41.0,10.0,2.8,14.0,11.0,10.23,0.0
2016,9,10,6,15,148.0,27.5,2.85,14.0,44.5,36.67,15.12
2016,9,10,6,30,255.0,45.0,2.9,14.0,78.0,78.12,47.71
2016,9,10,6,45,338.0,58.0,2.95,14.5,123.5,122.91,83.43
2016,9,10,7,0,421.0,71.0,3.0,15.0,169.0,177.41,129.17
2016,9,10,7,15,210.5,76.5,2.95,15.0,125.5,142.25,109.42
2016,9,10,7,30,0.0,82.0,2.9,15.0,82.0,79.5,61.84
2016,9,10,7,45,0.0,96.5,2.85,15.5,96.5,93.69,73.54
2016,9,10,8,0,0.0,111.0,2.8,16.0,111.0,107.91,84.99
2016,9,10,8,15,2.5,138.5,2.75,16.0,139.5,136.4,108.2
2016,9,10,8,30,5.0,166.0,2.7,16.0,168.0,165.27,131.41
2016,9,10,8,45,13.5,192.5,2.65,16.5,200.0,197.22,156.64
2016,9,10,9,0,22.0,219.0,2.6,17.0,232.0,230.04,182.19
2016,9,10,9,15,52.0,258.0,2.6,17.0,291.5,296.97,235.1
2016,9,10,9,30,82.0,297.0,2.6,17.0,351.0,362.23,285.67
2016,9,10,9,45,66.0,303.0,2.6,17.5,348.0,358.95,281.39
2016,9,10,10,0,50.0,309.0,2.6,18.0,345.0,354.39,276.39
2016,9,10,10,15,52.0,323.5,2.65,18.0,363.0,372.87,290.15
2016,9,10,10,30,54.0,338.0,2.7,18.0,381.0,391.34,303.76
2016,9,10,10,45,434.0,242.5,2.75,18.5,593.0,655.69,511.17
2016,9,10,11,0,814.0,147.0,2.8,19.0,805.0,911.16,692.64
2016,9,10,11,15,440.0,263.5,2.85,19.0,620.0,699.59,537.57
2016,9,10,11,30,66.0,380.0,2.9,19.0,435.0,451.1,345.28
2016,9,10,11,45,149.5,394.5,2.95,19.0,520.0,554.98,425.74
2016,9,10,12,0,233.0,409.0,3.0,19.0,605.0,650.61,496.81
2016,9,10,12,15,173.5,408.0,3.0,19.0,553.5,592.77,452.73
2016,9,10,12,30,114.0,407.0,3.0,19.0,502.0,534.45,408.68
2016,9,10,12,45,117.0,399.5,3.05,19.0,496.0,528.14,404.83
2016,9,10,13,0,120.0,392.0,3.1,19.0,490.0,521.24,400.31
2016,9,10,13,15,107.5,382.0,3.1,19.0,468.5,488.91,376.51
2016,9,10,13,30,95.0,372.0,3.1,19.0,447.0,464.94,358.82
2016,9,10,13,45,122.0,363.5,3.15,19.0,457.0,484.49,374.85
2016,9,10,14,0,149.0,355.0,3.2,19.0,467.0,494.44,383.6
2016,9,10,14,15,120.5,334.5,3.2,19.0,422.0,444.69,346.09
2016,9,10,14,30,92.0,314.0,3.2,19.0,377.0,390.2,304.87
2016,9,10,14,45,90.5,296.0,3.2,19.0,355.5,366.77,287.7
2016,9,10,15,0,89.0,278.0,3.2,19.0,334.0,343.26,270.21
2016,9,10,15,15,63.5,247.0,3.2,18.5,285.5,290.41,229.6
2016,9,10,15,30,38.0,216.0,3.2,18.0,237.0,239.86,190.22
2016,9,10,15,45,29.0,192.0,3.2,18.0,207.0,208.29,165.41
2016,9,10,16,0,20.0,168.0,3.2,18.0,177.0,174.87,138.79
2016,9,10,16,15,15.0,149.0,3.2,17.5,155.5,152.68,121.3
2016,9,10,16,30,10.0,130.0,3.2,17.0,134.0,131.04,103.97
2016,9,10,16,45,243.0,104.5,3.25,17.0,171.5,191.68,150.39
2016,9,10,17,0,476.0,79.0,3.3,17.0,209.0,222.16,166.71
2016,9,10,17,15,405.0,67.5,3.25,16.5,161.0,163.98,116.73
2016,9,10,17,30,334.0,56.0,3.2,16.0,113.0,115.12,75.83
2016,9,10,17,45,233.5,40.0,3.2,16.0,73.0,66.8,38.54
2016,9,10,18,0,133.0,24.0,3.2,16.0,33.0,29.41,6.03
2016,9,10,18,15,66.5,12.0,3.1,15.5,16.5,11.8,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,15.0,4.0,2.9,14.0,4.5,0.0,0.0
2016,9,11,6,0,30.0,8.0,3.0,14.0,9.0,8.13,0.0
2016,9,11,6,15,121.5,27.0,3.05,14.0,41.0,34.19,13.42
2016,9,11,6,30,213.0,46.0,3.1,14.0,73.0,73.67,45.74
2016,9,11,6,45,293.5,61.0,3.15,14.5,118.0,117.43,80.6
2016,9,11,7,0,374.0,76.0,3.2,15.0,163.0,170.65,125.07
2016,9,11,7,15,187.0,69.0,3.1,15.0,112.5,127.37,97.57
2016,9,11,7,30,0.0,62.0,3.0,15.0,62.0,59.92,45.34
2016,9,11,7,45,0.0,72.0,2.95,15.5,72.0,69.61,53.38
2016,9,11,8,0,0.0,82.0,2.9,16.0,82.0,79.35,61.26
2016,9,11,8,15,0.0,109.5,2.8,16.0,109.5,106.35,83.47
2016,9,11,8,30,0.0,137.0,2.7,16.0,137.0,133.52,105.48
2016,9,11,8,45,0.5,152.5,2.65,16.5,153.0,149.15,117.63
2016,9,11,9,0,1.0,168.0,2.6,17.0,169.0,164.88,129.71
2016,9,11,9,15,3.5,183.5,2.6,17.0,186.5,182.1,143.21
2016,9,11,9,30,6.0,199.0,2.6,17.0,204.0,199.56,156.82
2016,9,11,9,45,14.5,234.5,2.6,17.5,245.5,242.09,189.94
2016,9,11,10,0,23.0,270.0,2.6,18.0,287.0,285.39,223.04
2016,9,11,10,15,30.5,294.0,2.6,18.0,317.0,323.8,252.32
2016,9,11,10,30,38.0,318.0,2.6,18.0,347.0,356.42,276.92
2016,9,11,10,45,50.5,341.0,2.65,18.0,381.0,392.8,304.46
2016,9,11,11,0,63.0,364.0,2.7,18.0,415.0,429.62,332.09
2016,9,11,11,15,91.0,383.5,2.75,18.0,458.0,477.38,368.26
2016,9,11,11,30,119.0,403.0,2.8,18.0,501.0,534.14,410.51
2016,9,11,11,45,295.0,363.5,2.9,18.5,609.5,668.34,512.98
2016,9,11,12,0,471.0,324.0,3.0,19.0,718.0,802.82,611.59
2016,9,11,12,15,439.0,337.0,3.05,19.0,703.5,785.68,597.81
2016,9,11,12,30,407.0,350.0,3.1,19.0,689.0,766.69,583.88
2016,9,11,12,45,427.5,331.5,3.2,19.0,684.0,762.82,582.89
2016,9,11,13,0,448.0,313.0,3.3,19.0,679.0,756.62,580.16
2016,9,11,13,15,431.0,317.0,3.4,18.5,663.0,737.32,567.77
2016,9,11,13,30,414.0,321.0,3.5,18.0,647.0,716.78,554.46
2016,9,11,13,45,414.0,309.0,3.65,18.0,625.5,693.47,538.94
2016,9,11,14,0,414.0,297.0,3.8,18.0,604.0,668.58,522.07
2016,9,11,14,15,242.0,300.0,3.85,18.0,478.0,512.93,403.2
2016,9,11,14,30,70.0,303.0,3.9,18.0,352.0,361.56,284.04
2016,9,11,14,45,57.0,278.0,4.0,18.0,316.0,323.17,255.02
2016,9,11,15,0,44.0,253.0,4.1,18.0,280.0,285.76,226.07
2016,9,11,15,15,24.5,213.5,4.1,17.5,228.5,225.97,179.21
2016,9,11,15,30,5.0,174.0,4.1,17.0,177.0,173.42,137.35
2016,9,11,15,45,2.5,148.5,4.2,17.0,150.0,146.41,115.82
2016,9,11,16,0,0.0,123.0,4.3,17.0,123.0,119.76,94.29
2016,9,11,16,15,0.0,97.0,4.3,16.5,97.0,94.13,73.5
2016,9,11,16,30,0.0,71.0,4.3,16.0,71.0,68.65,52.48
2016,9,11,16,45,250.5,72.0,4.35,16.0,139.5,162.73,127.18
2016,9,11,17,0,501.0,73.0,4.4,16.0,208.0,221.58,166.26
2016,9,11,17,15,428.5,62.5,4.4,15.5,160.0,163.87,116.13
2016,9,11,17,30,356.0,52.0,4.4,15.0,112.0,113.63,73.81
2016,9,11,17,45,249.5,37.5,4.4,15.0,72.0,65.24,36.54
2016,9,11,18,0,143.0,23.0,4.4,15.0,32.0,28.26,2.04
2016,9,11,18,15,71.5,11.5,4.3,14.5,16.0,11.3,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,23.5,5.5,4.4,13.0,6.0,0.0,0.0
2016,9,12,6,0,47.0,11.0,4.5,13.0,12.0,11.19,0.0
2016,9,12,6,15,188.5,26.5,4.55,13.0,47.5,37.94,13.13
2016,9,12,6,30,330.0,42.0,4.6,13.0,83.0,84.88,50.01
2016,9,12,6,45,423.5,52.0,4.7,13.5,131.5,133.12,88.63
2016,9,12,7,0,517.0,62.0,4.8,14.0,180.0,192.25,138.86
2016,9,12,7,15,258.5,65.0,4.8,14.0,124.0,147.01,112.82
2016,9,12,7,30,0.0,68.0,4.8,14.0,68.0,65.77,50.5
2016,9,12,7,45,9.0,110.0,4.8,14.5,113.5,110.85,88.3
2016,9,12,8,0,18.0,152.0,4.8,15.0,159.0,157.32,126.61
2016,9,12,8,15,19.5,169.0,4.8,15.0,178.0,175.9,141.61
2016,9,12,8,30,21.0,186.0,4.8,15.0,197.0,194.63,156.6
2016,9,12,8,45,31.5,211.5,4.85,15.5,229.5,231.77,186.22
2016,9,12,9,0,42.0,237.0,4.9,16.0,262.0,266.54,213.55
2016,9,12,9,15,59.5,264.5,4.9,16.0,302.5,309.3,247.49
2016,9,12,9,30,77.0,292.0,4.9,16.0,343.0,353.48,282.19
2016,9,12,9,45,67.0,302.0,4.9,16.5,348.0,358.94,285.01
2016,9,12,10,0,57.0,312.0,4.9,17.0,353.0,363.53,287.22
2016,9,12,10,15,34.0,273.5,4.9,17.0,298.5,305.42,240.88
2016,9,12,10,30,11.0,235.0,4.9,17.0,244.0,240.71,189.01
2016,9,12,10,45,13.0,249.5,4.95,17.0,260.0,257.36,202.11
2016,9,12,11,0,15.0,264.0,5.0,17.0,276.0,274.08,215.11
2016,9,12,11,15,11.5,239.0,5.05,17.0,248.5,245.79,192.63
2016,9,12,11,30,8.0,214.0,5.1,17.0,221.0,217.52,170.15
2016,9,12,11,45,19.5,274.0,5.2,17.0,290.5,288.95,226.78
2016,9,12,12,0,31.0,334.0,5.3,17.0,360.0,370.06,289.95
2016,9,12,12,15,24.0,308.5,5.35,17.0,329.0,328.37,257.35
2016,9,12,12,30,17.0,283.0,5.4,17.0,298.0,295.69,231.82
2016,9,12,12,45,58.0,335.5,5.5,17.0,383.0,396.39,311.81
2016,9,12,13,0,99.0,388.0,5.6,17.0,468.0,489.25,384.19
2016,9,12,13,15,139.5,383.0,5.6,16.5,493.0,527.04,415.13
2016,9,12,13,30,180.0,378.0,5.6,16.0,518.0,554.45,438.4
2016,9,12,13,45,117.0,349.0,5.65,16.0,438.5,464.65,368.25
2016,9,12,14,0,54.0,320.0,5.7,16.0,359.0,370.66,293.97
2016,9,12,14,15,47.0,299.5,5.65,16.0,333.0,341.76,271.72
2016,9,12,14,30,40.0,279.0,5.6,16.0,307.0,313.24,249.52
2016,9,12,14,45,37.0,260.5,5.55,16.0,285.0,290.22,231.68
2016,9,12,15,0,34.0,242.0,5.5,16.0,263.0,267.4,213.9
2016,9,12,15,15,17.0,196.0,5.5,15.5,206.5,203.44,162.78
2016,9,12,15,30,0.0,150.0,5.5,15.0,150.0,146.43,116.5
2016,9,12,15,45,0.0,146.0,5.5,15.0,146.0,142.57,113.73
2016,9,12,16,0,0.0,142.0,5.5,15.0,142.0,138.74,110.92
2016,9,12,16,15,0.0,98.0,5.45,14.5,98.0,95.14,74.98
2016,9,12,16,30,0.0,54.0,5.4,14.0,54.0,52.17,38.93
2016,9,12,16,45,0.0,45.0,5.4,14.0,45.0,43.46,31.56
2016,9,12,17,0,0.0,36.0,5.4,14.0,36.0,34.75,24.08
2016,9,12,17,15,229.5,41.5,5.3,13.5,78.5,95.23,66.76
2016,9,12,17,30,459.0,47.0,5.2,13.0,121.0,125.07,79.35
2016,9,12,17,45,321.0,35.0,5.15,13.0,77.0,69.94,37.39
2016,9,12,18,0,183.0,23.0,5.1,13.0,33.0,29.37,0.0
2016,9,12,18,15,91.5,11.5,5.05,13.0,16.5,11.3,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,5,45,13.5,4.5,2.95,15.0,4.5,0.0,0.0
2016,9,13,6,0,27.0,9.0,3.1,15.0,9.0,9.04,0.0
2016,9,13,6,15,143.0,26.5,3.15,15.0,42.5,34.71,11.05
2016,9,13,6,30,259.0,44.0,3.2,15.0,76.0,77.21,46.23
2016,9,13,6,45,343.0,58.5,3.25,15.5,122.0,123.68,83.22
2016,9,13,7,0,427.0,73.0,3.3,16.0,168.0,179.99,130.3
2016,9,13,7,15,386.5,95.5,3.2,16.0,199.5,216.52,165.73
2016,9,13,7,30,346.0,118.0,3.1,16.0,231.0,248.07,195.64
2016,9,13,7,45,391.5,126.0,3.05,16.0,274.0,295.52,236.29
2016,9,13,8,0,437.0,134.0,3.0,16.0,317.0,347.27,279.79
2016,9,13,8,15,405.0,161.0,2.95,16.0,347.0,382.32,308.73
2016,9,13,8,30,373.0,188.0,2.9,16.0,377.0,408.84,329.9
2016,9,13,8,45,300.5,222.5,2.85,16.5,384.0,418.56,335.78
2016,9,13,9,0,228.0,257.0,2.8,17.0,391.0,415.76,331.29
2016,9,13,9,15,167.0,278.0,2.75,17.0,380.0,404.84,321.06
2016,9,13,9,30,106.0,299.0,2.7,17.0,369.0,382.55,301.8
2016,9,13,9,45,83.5,306.5,2.7,17.5,364.0,376.68,295.7
2016,9,13,10,0,61.0,314.0,2.7,18.0,359.0,369.03,288.12
2016,9,13,10,15,207.5,323.5,2.7,18.0,481.0,511.54,399.65
2016,9,13,10,30,354.0,333.0,2.7,18.0,603.0,662.28,512.35
2016,9,13,10,45,221.5,354.5,2.75,18.0,525.5,567.72,438.78
2016,9,13,11,0,89.0,376.0,2.8,18.0,448.0,466.34,359.82
2016,9,13,11,15,226.0,372.0,2.8,18.0,557.0,598.57,462.0
2016,9,13,11,30,363.0,368.0,2.8,18.0,666.0,733.81,561.66
2016,9,13,11,45,269.5,388.5,2.8,18.5,611.0,670.37,511.53
2016,9,13,12,0,176.0,409.0,2.8,19.0,556.0,596.12,454.64
2016,9,13,12,15,176.5,407.5,2.75,19.0,554.0,594.84,454.06
2016,9,13,12,30,177.0,406.0,2.7,19.0,552.0,592.78,452.53
2016,9,13,12,45,324.5,357.0,2.7,19.0,620.5,684.71,523.7
2016,9,13,13,0,472.0,308.0,2.7,19.0,689.0,771.66,589.09
2016,9,13,13,15,469.5,301.5,2.65,19.0,673.5,754.13,576.19
2016,9,13,13,30,467.0,295.0,2.6,19.0,658.0,734.78,562.84
2016,9,13,13,45,643.5,215.0,2.6,19.0,697.0,793.14,609.77
2016,9,13,14,0,820.0,135.0,2.6,19.0,736.0,834.56,640.12
2016,9,13,14,15,808.0,133.0,2.6,19.0,702.5,796.91,614.43
2016,9,13,14,30,796.0,131.0,2.6,19.0,669.0,757.28,587.81
2016,9,13,14,45,782.5,127.0,2.6,19.0,630.0,712.73,557.38
2016,9,13,15,0,769.0,123.0,2.6,19.0,591.0,668.24,525.39
2016,9,13,15,15,748.0,119.0,2.6,19.0,546.5,616.22,486.77
2016,9,13,15,30,727.0,115.0,2.6,19.0,502.0,564.04,447.08
2016,9,13,15,45,700.5,109.5,2.65,19.0,454.0,507.4,403.08
2016,9,13,16,0,674.0,104.0,2.7,19.0,406.0,451.79,358.55
2016,9,13,16,15,636.0,98.0,2.65,18.5,355.0,391.86,309.77
2016,9,13,16,30,598.0,92.0,2.6,18.0,304.0,334.82,261.87
2016,9,13,16,45,545.0,83.5,2.6,18.0,253.0,273.44,209.19
2016,9,13,17,0,492.0,75.0,2.6,18.0,202.0,217.36,160.24
2016,9,13,17,15,413.5,63.5,2.55,17.5,153.5,157.41,109.51
2016,9,13,17,30,335.0,52.0,2.5,17.0,105.0,107.65,68.61
2016,9,13,17,45,220.0,36.0,2.5,16.5,65.5,58.97,31.79
2016,9,13,18,0,105.0,20.0,2.5,16.0,26.0,22.45,0.0
2016,9,13,18,15,52.5,10.0,2.45,16.0,13.0,9.83,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,101.5,22.0,1.3,14.0,34.5,27.56,6.84
2016,9,14,6,30,203.0,44.0,1.3,14.0,69.0,70.18,42.94
2016,9,14,6,45,287.0,60.5,1.35,14.5,114.0,115.24,78.62
2016,9,14,7,0,371.0,77.0,1.4,15.0,159.0,170.2,124.03
2016,9,14,7,15,430.0,89.0,1.35,15.5,208.5,222.72,169.08
2016,9,14,7,30,489.0,101.0,1.3,16.0,258.0,281.59,218.98
2016,9,14,7,45,537.0,109.0,1.3,16.5,309.0,337.81,266.09
2016,9,14,8,0,585.0,117.0,1.3,17.0,360.0,400.37,316.87
2016,9,14,8,15,617.0,124.0,1.3,17.0,408.5,455.91,361.47
2016,9,14,8,30,649.0,131.0,1.3,17.0,457.0,513.37,406.25
2016,9,14,8,45,678.5,134.0,1.3,17.5,503.5,566.71,445.97
2016,9,14,9,0,708.0,137.0,1.3,18.0,550.0,620.95,485.15
2016,9,14,9,15,726.0,141.5,1.3,18.0,590.5,669.26,519.77
2016,9,14,9,30,744.0,146.0,1.3,18.0,631.0,716.86,553.12
2016,9,14,9,45,812.5,122.5,1.35,18.5,678.5,771.04,588.95
2016,9,14,10,0,881.0,99.0,1.4,19.0,726.0,824.87,623.54
2016,9,14,10,15,889.0,100.5,1.45,19.0,754.5,859.35,645.79
2016,9,14,10,30,897.0,102.0,1.5,19.0,783.0,891.12,666.38
2016,9,14,10,45,903.5,102.0,1.55,19.5,804.5,917.05,681.8
2016,9,14,11,0,910.0,102.0,1.6,20.0,826.0,939.87,695.2
2016,9,14,11,15,913.5,103.0,1.7,20.0,839.5,957.74,707.42
2016,9,14,11,30,917.0,104.0,1.8,20.0,853.0,972.15,717.54
2016,9,14,11,45,919.0,103.5,1.95,20.0,858.5,979.99,724.13
2016,9,14,12,0,921.0,103.0,2.1,20.0,864.0,984.21,728.48
2016,9,14,12,15,921.0,103.0,2.25,20.0,861.5,983.43,729.64
2016,9,14,12,30,921.0,103.0,2.4,20.0,859.0,978.99,728.47
2016,9,14,12,45,912.5,105.5,2.55,20.0,846.5,965.7,721.47
2016,9,14,13,0,904.0,108.0,2.7,20.0,834.0,949.02,712.23
2016,9,14,13,15,899.5,107.0,2.75,20.0,815.5,928.93,699.83
2016,9,14,13,30,895.0,106.0,2.8,20.0,797.0,905.6,685.27
2016,9,14,13,45,889.0,104.0,2.9,20.0,771.0,876.8,667.29
2016,9,14,14,0,883.0,102.0,3.0,20.0,745.0,845.09,647.17
2016,9,14,14,15,873.5,100.5,3.0,20.0,712.0,808.39,622.77
2016,9,14,14,30,864.0,99.0,3.0,20.0,679.0,769.38,596.56
2016,9,14,14,45,851.5,96.0,3.05,20.0,639.5,727.43,568.25
2016,9,14,15,0,839.0,93.0,3.1,20.0,600.0,680.57,535.97
2016,9,14,15,15,821.0,90.5,3.05,19.5,555.5,629.34,498.58
2016,9,14,15,30,803.0,88.0,3.0,19.0,511.0,577.49,459.5
2016,9,14,15,45,779.5,84.0,3.0,19.0,462.5,520.72,414.78
2016,9,14,16,0,756.0,80.0,3.0,19.0,414.0,464.49,369.14
2016,9,14,16,15,722.0,75.5,2.95,18.5,362.5,403.94,319.28
2016,9,14,16,30,688.0,71.0,2.9,18.0,311.0,345.89,269.81
2016,9,14,16,45,639.5,64.5,2.9,18.0,259.0,283.36,215.27
2016,9,14,17,0,591.0,58.0,2.9,18.0,207.0,225.51,163.83
2016,9,14,17,15,513.0,50.0,2.85,17.5,157.0,164.76,111.58
2016,9,14,17,30,435.0,42.0,2.8,17.0,107.0,112.84,68.4
2016,9,14,17,45,305.5,29.5,2.8,17.0,66.5,60.57,29.17
2016,9,14,18,0,176.0,17.0,2.8,17.0,26.0,22.13,0.0
2016,9,14,18,15,88.0,8.5,2.85,16.5,13.0,8.36,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,198.0,16.5,2.35,14.0,39.5,28.38,3.96
2016,9,15,6,30,396.0,33.0,2.4,14.0,79.0,83.3,45.3
2016,9,15,6,45,486.5,41.5,2.5,14.5,128.0,133.01,85.1
2016,9,15,7,0,577.0,50.0,2.6,15.0,177.0,193.2,136.24
2016,9,15,7,15,632.5,56.0,2.55,15.0,229.0,250.47,187.71
2016,9,15,7,30,688.0,62.0,2.5,15.0,281.0,313.32,243.59
2016,9,15,7,45,347.0,101.0,2.5,15.5,212.0,250.99,200.63
2016,9,15,8,0,6.0,140.0,2.5,16.0,143.0,139.83,111.18
2016,9,15,8,15,11.0,159.0,2.4,16.0,164.5,161.59,128.93
2016,9,15,8,30,16.0,178.0,2.3,16.0,186.0,183.89,146.69
2016,9,15,8,45,31.5,207.5,2.25,16.5,225.5,227.96,181.59
2016,9,15,9,0,47.0,237.0,2.2,17.0,265.0,270.21,214.38
2016,9,15,9,15,172.0,259.5,2.15,17.0,370.0,388.9,308.96
2016,9,15,9,30,297.0,282.0,2.1,17.0,475.0,518.45,408.32
2016,9,15,9,45,270.5,304.5,2.1,17.5,487.5,533.14,416.29
2016,9,15,10,0,244.0,327.0,2.1,18.0,500.0,538.2,417.86
2016,9,15,10,15,584.0,209.0,2.1,18.0,645.0,723.96,561.32
2016,9,15,10,30,924.0,91.0,2.1,18.0,790.0,901.18,684.03
2016,9,15,10,45,516.5,235.0,2.15,18.5,628.0,718.34,551.07
2016,9,15,11,0,109.0,379.0,2.2,19.0,466.0,487.89,372.71
2016,9,15,11,15,524.5,237.0,2.3,19.0,663.0,746.16,573.74
2016,9,15,11,30,940.0,95.0,2.4,19.0,860.0,982.07,736.09
2016,9,15,11,45,941.0,95.0,2.55,19.5,865.0,989.58,738.48
2016,9,15,12,0,942.0,95.0,2.7,20.0,870.0,993.38,740.84
2016,9,15,12,15,524.0,244.5,2.85,20.0,675.5,764.87,583.28
2016,9,15,12,30,106.0,394.0,3.0,20.0,481.0,504.48,384.72
2016,9,15,12,45,106.0,387.0,3.15,20.0,473.0,496.02,380.35
2016,9,15,13,0,106.0,380.0,3.3,20.0,465.0,487.15,374.41
2016,9,15,13,15,106.0,371.5,3.45,19.5,454.5,476.28,367.7
2016,9,15,13,30,106.0,363.0,3.6,19.0,444.0,465.03,360.67
2016,9,15,13,45,110.5,351.5,3.75,19.0,433.5,454.06,353.31
2016,9,15,14,0,115.0,340.0,3.9,19.0,423.0,442.51,345.48
2016,9,15,14,15,115.5,323.5,4.0,19.0,404.0,428.57,335.59
2016,9,15,14,30,116.0,307.0,4.1,19.0,385.0,407.13,319.99
2016,9,15,14,45,89.5,281.5,4.2,19.0,339.5,350.48,276.45
2016,9,15,15,0,63.0,256.0,4.3,19.0,294.0,302.07,238.83
2016,9,15,15,15,74.5,240.0,4.35,18.5,281.5,290.05,230.73
2016,9,15,15,30,86.0,224.0,4.4,18.0,269.0,276.88,221.4
2016,9,15,15,45,73.0,200.0,4.45,18.0,235.5,240.82,192.73
2016,9,15,16,0,60.0,176.0,4.5,18.0,202.0,206.01,164.79
2016,9,15,16,15,54.0,155.5,4.45,17.5,176.5,179.25,143.35
2016,9,15,16,30,48.0,135.0,4.4,17.0,151.0,153.13,122.05
2016,9,15,16,45,303.5,98.5,4.4,17.0,175.5,204.01,158.77
2016,9,15,17,0,559.0,62.0,4.4,17.0,200.0,218.74,160.06
2016,9,15,17,15,476.0,53.0,4.3,16.5,150.5,158.02,107.7
2016,9,15,17,30,393.0,44.0,4.2,16.0,101.0,106.75,65.29
2016,9,15,17,45,257.5,30.5,4.15,15.5,61.5,55.93,26.94
2016,9,15,18,0,122.0,17.0,4.1,15.0,22.0,20.94,0.0
2016,9,15,18,15,61.0,8.5,4.0,14.5,11.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,185.5,16.5,1.8,13.5,38.0,27.36,2.28
2016,9,16,6,30,371.0,33.0,1.7,14.0,76.0,79.97,43.47
2016,9,16,6,45,465.0,42.0,1.65,14.5,124.0,129.23,82.66
2016,9,16,7,0,559.0,51.0,1.6,15.0,172.0,189.42,133.27
2016,9,16,7,15,616.0,57.0,1.5,15.0,224.0,246.04,183.65
2016,9,16,7,30,673.0,63.0,1.4,15.0,276.0,308.38,238.37
2016,9,16,7,45,336.5,92.5,1.3,15.5,199.0,237.6,188.83
2016,9,16,8,0,0.0,122.0,1.2,16.0,122.0,119.06,93.79
2016,9,16,8,15,0.0,138.0,1.1,16.0,138.0,134.86,106.71
2016,9,16,8,30,0.0,154.0,1.0,16.0,154.0,150.71,119.16
2016,9,16,8,45,170.0,193.0,0.95,16.5,291.0,302.45,241.96
2016,9,16,9,0,340.0,232.0,0.9,17.0,428.0,468.27,368.5
2016,9,16,9,15,385.5,239.0,0.85,17.0,476.0,522.49,407.16
2016,9,16,9,30,431.0,246.0,0.8,17.0,524.0,585.45,452.03
2016,9,16,9,45,451.0,252.0,0.8,17.5,557.0,624.01,477.84
2016,9,16,10,0,471.0,258.0,0.8,18.0,590.0,662.41,503.27
2016,9,16,10,15,692.0,176.5,0.9,18.5,686.0,779.62,588.21
2016,9,16,10,30,913.0,95.0,1.0,19.0,782.0,894.47,662.69
2016,9,16,10,45,918.5,96.0,1.1,19.5,803.5,920.78,677.88
2016,9,16,11,0,924.0,97.0,1.2,20.0,825.0,943.87,692.17
2016,9,16,11,15,927.0,97.5,1.4,20.0,838.0,960.77,705.41
2016,9,16,11,30,930.0,98.0,1.6,20.0,851.0,974.14,716.4
2016,9,16,11,45,727.0,198.0,1.85,20.5,789.0,906.88,673.72
2016,9,16,12,0,524.0,298.0,2.1,21.0,727.0,821.29,613.73
2016,9,16,12,15,474.5,315.5,2.3,21.0,703.0,792.65,595.1
2016,9,16,12,30,425.0,333.0,2.5,21.0,679.0,762.12,574.21
2016,9,16,12,45,363.5,350.0,2.7,21.0,643.0,711.62,538.84
2016,9,16,13,0,302.0,367.0,2.9,21.0,607.0,668.69,508.05
2016,9,16,13,15,289.0,360.5,2.95,20.5,586.0,644.57,492.33
2016,9,16,13,30,276.0,354.0,3.0,20.0,565.0,619.76,475.83
2016,9,16,13,45,278.5,339.5,3.05,20.0,546.0,599.12,461.87
2016,9,16,14,0,281.0,325.0,3.1,20.0,527.0,577.33,446.92
2016,9,16,14,15,229.5,316.5,3.05,20.0,476.5,511.23,397.5
2016,9,16,14,30,178.0,308.0,3.0,20.0,426.0,454.99,354.87
2016,9,16,14,45,178.5,288.0,3.0,20.0,400.5,427.14,334.74
2016,9,16,15,0,179.0,268.0,3.0,20.0,375.0,398.79,313.83
2016,9,16,15,15,176.0,248.0,2.95,19.5,346.5,367.75,290.98
2016,9,16,15,30,173.0,228.0,2.9,19.0,318.0,336.6,267.61
2016,9,16,15,45,106.5,198.0,2.85,19.0,251.5,260.69,207.33
2016,9,16,16,0,40.0,168.0,2.8,19.0,185.0,187.89,148.92
2016,9,16,16,15,35.0,148.0,2.75,18.5,161.5,163.18,129.43
2016,9,16,16,30,30.0,128.0,2.7,18.0,138.0,139.03,109.95
2016,9,16,16,45,304.0,92.5,2.65,18.0,167.5,196.99,151.83
2016,9,16,17,0,578.0,57.0,2.6,18.0,197.0,216.59,156.18
2016,9,16,17,15,496.0,48.5,2.6,17.5,147.5,155.83,104.13
2016,9,16,17,30,414.0,40.0,2.6,17.0,98.0,104.4,61.9
2016,9,16,17,45,274.0,27.0,2.6,16.5,58.5,52.86,23.05
2016,9,16,18,0,134.0,14.0,2.6,16.0,19.0,17.91,0.0
2016,9,16,18,15,67.0,7.0,2.6,15.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,181.0,16.5,1.2,14.0,36.5,26.86,0.34
2016,9,17,6,30,362.0,33.0,1.1,14.0,73.0,78.6,42.55
2016,9,17,6,45,458.5,41.5,1.0,14.5,121.0,127.17,81.0
2016,9,17,7,0,555.0,50.0,0.9,15.0,169.0,186.95,130.86
2016,9,17,7,15,612.5,56.0,0.8,15.0,220.5,243.4,180.65
2016,9,17,7,30,670.0,62.0,0.7,15.0,272.0,305.62,234.6
2016,9,17,7,45,352.0,108.5,0.6,15.5,220.5,260.33,205.38
2016,9,17,8,0,34.0,155.0,0.5,16.0,169.0,170.83,135.37
2016,9,17,8,15,46.0,178.5,0.5,16.5,200.0,202.87,161.05
2016,9,17,8,30,58.0,202.0,0.5,17.0,231.0,236.15,186.64
2016,9,17,8,45,451.5,142.0,0.55,17.5,399.0,431.26,341.62
2016,9,17,9,0,845.0,82.0,0.6,18.0,567.0,646.36,501.14
2016,9,17,9,15,859.5,84.5,0.65,18.5,607.5,694.89,531.43
2016,9,17,9,30,874.0,87.0,0.7,19.0,648.0,742.05,561.66
2016,9,17,9,45,505.0,208.5,0.8,19.5,537.0,619.73,471.6
2016,9,17,10,0,136.0,330.0,0.9,20.0,426.0,454.07,344.53
2016,9,17,10,15,525.0,210.0,1.0,20.0,601.0,671.09,511.65
2016,9,17,10,30,914.0,90.0,1.1,20.0,776.0,888.37,659.33
2016,9,17,10,45,679.0,199.5,1.25,20.5,717.0,826.14,615.44
2016,9,17,11,0,444.0,309.0,1.4,21.0,658.0,739.75,551.58
2016,9,17,11,15,687.0,201.0,1.55,21.0,750.5,858.62,640.24
2016,9,17,11,30,930.0,93.0,1.7,21.0,843.0,966.8,711.66
2016,9,17,11,45,931.0,93.5,1.9,21.0,848.0,974.61,717.78
2016,9,17,12,0,932.0,94.0,2.1,21.0,853.0,978.73,722.66
2016,9,17,12,15,931.5,93.5,2.25,21.0,850.0,976.66,722.96
2016,9,17,12,30,931.0,93.0,2.4,21.0,847.0,970.9,720.92
2016,9,17,12,45,918.5,98.0,2.6,21.0,833.0,956.37,713.55
2016,9,17,13,0,906.0,103.0,2.8,21.0,819.0,938.5,703.89
2016,9,17,13,15,498.0,227.0,2.9,21.0,619.5,696.4,534.37
2016,9,17,13,30,90.0,351.0,3.0,21.0,420.0,438.17,335.74
2016,9,17,13,45,90.0,339.0,3.1,21.0,405.5,423.21,326.33
2016,9,17,14,0,90.0,327.0,3.2,21.0,391.0,407.98,315.59
2016,9,17,14,15,89.5,311.5,3.25,21.0,373.0,388.37,301.43
2016,9,17,14,30,89.0,296.0,3.3,21.0,355.0,368.56,287.05
2016,9,17,14,45,101.5,280.0,3.35,21.0,343.5,357.36,279.49
2016,9,17,15,0,114.0,264.0,3.4,21.0,332.0,344.94,270.84
2016,9,17,15,15,104.0,242.0,3.4,20.5,300.0,310.69,245.1
2016,9,17,15,30,94.0,220.0,3.4,20.0,268.0,277.18,219.59
2016,9,17,15,45,90.0,199.0,3.4,20.0,241.5,248.76,197.4
2016,9,17,16,0,86.0,178.0,3.4,20.0,215.0,220.63,175.08
2016,9,17,16,15,375.0,123.5,3.3,19.5,253.5,294.38,233.61
2016,9,17,16,30,664.0,69.0,3.2,19.0,292.0,327.19,253.92
2016,9,17,16,45,609.0,63.0,3.15,19.0,240.0,264.92,199.29
2016,9,17,17,0,554.0,57.0,3.1,19.0,188.0,208.11,149.03
2016,9,17,17,15,470.0,48.0,3.05,18.5,139.5,148.13,98.17
2016,9,17,17,30,386.0,39.0,3.0,18.0,91.0,97.76,57.23
2016,9,17,17,45,193.0,27.5,3.0,17.5,53.5,44.53,18.57
2016,9,17,18,0,0.0,16.0,3.0,17.0,16.0,15.73,0.0
2016,9,17,18,15,0.0,8.0,3.0,16.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,178.5,16.0,0.75,15.5,35.0,25.99,0.0
2016,9,18,6,30,357.0,32.0,0.8,16.0,70.0,76.72,40.68
2016,9,18,6,45,451.0,41.0,0.9,16.5,117.5,124.94,78.69
2016,9,18,7,0,545.0,50.0,1.0,17.0,165.0,184.08,127.79
2016,9,18,7,15,603.5,56.5,0.95,17.0,216.5,240.69,177.42
2016,9,18,7,30,662.0,63.0,0.9,17.0,268.0,303.33,231.58
2016,9,18,7,45,701.0,67.5,0.85,17.5,319.5,361.31,280.66
2016,9,18,8,0,740.0,72.0,0.8,18.0,371.0,422.5,330.4
2016,9,18,8,15,767.5,75.5,0.75,18.5,420.5,479.38,374.95
2016,9,18,8,30,795.0,79.0,0.7,19.0,470.0,537.37,418.44
2016,9,18,8,45,815.0,82.0,0.7,20.0,515.5,591.0,456.59
2016,9,18,9,0,835.0,85.0,0.7,21.0,561.0,644.34,493.02
2016,9,18,9,15,850.0,87.5,0.8,21.5,602.0,690.32,524.31
2016,9,18,9,30,865.0,90.0,0.9,22.0,643.0,737.39,555.01
2016,9,18,9,45,884.5,88.0,1.0,23.0,680.0,781.49,582.14
2016,9,18,10,0,904.0,86.0,1.1,24.0,717.0,824.0,607.81
2016,9,18,10,15,911.5,87.0,1.3,24.5,745.5,857.85,630.01
2016,9,18,10,30,919.0,88.0,1.5,25.0,774.0,888.88,650.31
2016,9,18,10,45,923.5,89.5,1.7,25.5,794.5,914.81,667.19
2016,9,18,11,0,928.0,91.0,1.9,26.0,815.0,937.45,681.93
2016,9,18,11,15,931.0,91.5,2.05,26.0,828.5,954.23,693.69
2016,9,18,11,30,934.0,92.0,2.2,26.0,842.0,967.46,703.29
2016,9,18,11,45,934.5,92.5,2.4,26.0,846.5,974.73,709.66
2016,9,18,12,0,935.0,93.0,2.6,26.0,851.0,978.31,713.72
2016,9,18,12,15,934.5,93.0,2.7,26.0,848.0,976.69,713.58
