Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,12,30,934.0,93.0,2.8,26.0,845.0,971.37,711.17
2016,9,18,12,45,927.0,94.5,2.95,26.0,832.5,958.02,704.0
2016,9,18,13,0,920.0,96.0,3.1,26.0,820.0,941.2,694.58
2016,9,18,13,15,915.5,95.5,3.15,26.0,801.0,921.09,682.27
2016,9,18,13,30,911.0,95.0,3.2,26.0,782.0,897.69,667.79
2016,9,18,13,45,903.5,93.5,3.25,26.0,755.0,867.49,648.7
2016,9,18,14,0,896.0,92.0,3.3,26.0,728.0,834.45,627.59
2016,9,18,14,15,886.0,90.5,3.35,26.0,694.5,796.76,603.11
2016,9,18,14,30,876.0,89.0,3.4,26.0,661.0,756.77,576.8
2016,9,18,14,45,862.0,87.0,3.5,26.0,621.5,711.31,546.49
2016,9,18,15,0,848.0,85.0,3.6,26.0,582.0,664.33,514.53
2016,9,18,15,15,829.5,82.5,3.6,25.5,537.0,614.95,478.74
2016,9,18,15,30,811.0,80.0,3.6,25.0,492.0,562.48,439.59
2016,9,18,15,45,785.0,76.5,3.65,25.0,443.0,504.68,394.45
2016,9,18,16,0,759.0,73.0,3.7,25.0,394.0,447.68,348.55
2016,9,18,16,15,723.5,68.5,3.65,24.5,342.5,386.7,298.7
2016,9,18,16,30,688.0,64.0,3.6,24.0,291.0,328.23,249.27
2016,9,18,16,45,633.5,58.5,3.6,23.5,239.0,265.69,195.78
2016,9,18,17,0,579.0,53.0,3.6,23.0,187.0,208.37,145.9
2016,9,18,17,15,494.0,44.5,3.55,22.0,138.0,147.59,95.18
2016,9,18,17,30,409.0,36.0,3.5,21.0,89.0,96.53,54.33
2016,9,18,17,45,260.5,23.5,3.45,20.5,51.5,45.43,15.19
2016,9,18,18,0,112.0,11.0,3.4,20.0,14.0,13.46,0.0
2016,9,18,18,15,56.0,5.5,3.2,19.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,127.5,17.5,1.4,17.0,31.0,24.03,0.0
2016,9,19,6,30,255.0,35.0,1.5,17.0,62.0,66.87,36.65
2016,9,19,6,45,351.0,47.0,1.6,17.5,107.0,112.87,72.64
2016,9,19,7,0,447.0,59.0,1.7,18.0,152.0,169.6,119.09
2016,9,19,7,15,509.0,68.0,1.7,18.0,202.0,224.2,166.47
2016,9,19,7,30,571.0,77.0,1.7,18.0,252.0,285.33,219.18
2016,9,19,7,45,618.5,82.0,1.7,18.5,303.0,342.57,267.82
2016,9,19,8,0,666.0,87.0,1.7,19.0,354.0,403.9,318.31
2016,9,19,8,15,696.0,92.0,1.75,19.5,402.5,459.96,363.41
2016,9,19,8,30,726.0,97.0,1.8,20.0,451.0,517.55,408.2
2016,9,19,8,45,753.0,99.0,1.85,20.5,497.0,570.36,448.14
2016,9,19,9,0,780.0,101.0,1.9,21.0,543.0,624.48,487.87
2016,9,19,9,15,796.5,104.0,1.95,21.0,583.5,672.48,523.0
2016,9,19,9,30,813.0,107.0,2.0,21.0,624.0,719.43,555.23
2016,9,19,9,45,830.0,107.0,2.1,21.5,660.0,762.18,583.34
2016,9,19,10,0,847.0,107.0,2.2,22.0,696.0,803.31,610.04
2016,9,19,10,15,855.5,108.5,2.3,22.0,724.0,832.89,629.79
2016,9,19,10,30,864.0,110.0,2.4,22.0,752.0,863.81,650.55
2016,9,19,10,45,874.5,109.0,2.5,22.5,774.0,891.04,667.5
2016,9,19,11,0,885.0,108.0,2.6,23.0,796.0,915.4,682.51
2016,9,19,11,15,889.0,108.5,2.7,23.0,809.0,932.39,693.98
2016,9,19,11,30,893.0,109.0,2.8,23.0,822.0,946.01,703.37
2016,9,19,11,45,898.0,107.5,2.9,23.5,828.0,954.96,708.41
2016,9,19,12,0,903.0,106.0,3.0,24.0,834.0,960.38,711.26
2016,9,19,12,15,902.5,106.0,3.15,24.0,831.5,958.72,711.29
2016,9,19,12,30,902.0,106.0,3.3,24.0,829.0,953.47,709.08
2016,9,19,12,45,896.0,107.0,3.45,24.0,817.0,940.71,701.89
2016,9,19,13,0,890.0,108.0,3.6,24.0,805.0,924.57,692.49
2016,9,19,13,15,885.0,107.0,3.7,24.0,786.0,903.91,679.74
2016,9,19,13,30,880.0,106.0,3.8,24.0,767.0,880.09,664.82
2016,9,19,13,45,876.0,103.5,3.95,24.0,741.0,852.46,647.47
2016,9,19,14,0,872.0,101.0,4.1,24.0,715.0,821.88,627.92
2016,9,19,14,15,861.5,99.0,4.1,23.5,681.5,783.97,603.58
2016,9,19,14,30,851.0,97.0,4.1,23.0,648.0,747.16,579.78
2016,9,19,14,45,838.5,94.0,4.2,23.0,609.0,702.27,549.02
2016,9,19,15,0,826.0,91.0,4.3,23.0,570.0,655.81,516.02
2016,9,19,15,15,806.5,88.0,4.25,22.5,525.5,603.67,477.32
2016,9,19,15,30,787.0,85.0,4.2,22.0,481.0,551.12,437.19
2016,9,19,15,45,760.0,81.0,4.2,22.0,432.0,493.44,391.19
2016,9,19,16,0,733.0,77.0,4.2,22.0,383.0,436.72,344.64
2016,9,19,16,15,695.5,72.5,4.1,21.5,332.0,376.66,294.66
2016,9,19,16,30,658.0,68.0,4.0,21.0,281.0,319.01,245.19
2016,9,19,16,45,599.5,61.5,3.9,21.0,229.5,255.83,190.26
2016,9,19,17,0,541.0,55.0,3.8,21.0,178.0,198.55,139.94
2016,9,19,17,15,453.0,46.0,3.75,20.0,130.0,139.19,90.39
2016,9,19,17,30,365.0,37.0,3.7,19.0,82.0,89.95,51.05
2016,9,19,17,45,219.0,23.5,3.65,18.5,46.5,40.9,11.52
2016,9,19,18,0,73.0,10.0,3.6,18.0,11.0,11.3,0.0
2016,9,19,18,15,36.5,5.0,3.55,17.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,125.5,18.0,2.75,15.0,31.0,24.22,0.0
2016,9,20,6,30,251.0,36.0,2.9,15.0,62.0,67.28,37.14
2016,9,20,6,45,359.0,47.0,3.1,15.5,108.0,113.99,73.76
2016,9,20,7,0,467.0,58.0,3.3,16.0,154.0,172.9,122.2
2016,9,20,7,15,530.5,66.0,3.35,16.0,204.5,227.98,170.88
2016,9,20,7,30,594.0,74.0,3.4,16.0,255.0,289.72,225.26
2016,9,20,7,45,297.0,97.0,3.45,16.0,187.5,225.31,180.11
2016,9,20,8,0,0.0,120.0,3.5,16.0,120.0,117.24,92.78
2016,9,20,8,15,85.5,164.0,3.55,16.5,205.5,208.22,167.85
2016,9,20,8,30,171.0,208.0,3.6,17.0,291.0,310.37,250.24
2016,9,20,8,45,141.0,228.5,3.65,17.5,301.5,321.96,258.06
2016,9,20,9,0,111.0,249.0,3.7,18.0,312.0,325.27,259.25
2016,9,20,9,15,88.5,262.0,3.7,18.0,314.5,327.79,260.25
2016,9,20,9,30,66.0,275.0,3.7,18.0,317.0,328.31,259.53
2016,9,20,9,45,254.0,270.0,3.7,18.5,444.0,483.03,382.69
2016,9,20,10,0,442.0,265.0,3.7,19.0,571.0,644.17,505.37
2016,9,20,10,15,466.0,266.0,3.7,19.0,600.5,679.11,530.18
2016,9,20,10,30,490.0,267.0,3.7,19.0,630.0,713.57,555.14
2016,9,20,10,45,314.5,320.5,3.75,19.0,556.0,620.09,481.7
2016,9,20,11,0,139.0,374.0,3.8,19.0,482.0,518.1,400.79
2016,9,20,11,15,132.5,380.0,3.85,19.0,484.0,520.84,402.86
2016,9,20,11,30,126.0,386.0,3.9,19.0,486.0,522.87,403.98
2016,9,20,11,45,172.5,388.0,4.0,19.5,526.0,569.06,438.93
2016,9,20,12,0,219.0,390.0,4.1,20.0,566.0,614.93,473.05
2016,9,20,12,15,332.5,353.0,4.2,20.0,618.5,688.98,530.67
2016,9,20,12,30,446.0,316.0,4.3,20.0,671.0,760.17,585.28
2016,9,20,12,45,487.5,295.0,4.45,20.0,678.5,771.44,595.27
2016,9,20,13,0,529.0,274.0,4.6,20.0,686.0,779.64,603.55
2016,9,20,13,15,472.0,289.0,4.7,20.0,650.0,735.38,570.8
2016,9,20,13,30,415.0,304.0,4.8,20.0,614.0,691.15,537.97
2016,9,20,13,45,635.0,205.0,4.95,20.0,659.0,763.11,598.52
2016,9,20,14,0,855.0,106.0,5.1,20.0,704.0,810.78,635.76
2016,9,20,14,15,593.0,189.0,5.1,19.5,594.5,673.82,534.18
2016,9,20,14,30,331.0,272.0,5.1,19.0,485.0,535.57,425.15
2016,9,20,14,45,326.0,256.0,5.2,19.0,455.0,501.81,400.4
2016,9,20,15,0,321.0,240.0,5.3,19.0,425.0,467.51,374.43
2016,9,20,15,15,357.5,213.0,5.35,18.5,403.5,446.92,360.09
2016,9,20,15,30,394.0,186.0,5.4,18.0,382.0,426.97,345.4
2016,9,20,15,45,394.0,163.5,5.45,18.0,342.5,383.19,310.08
2016,9,20,16,0,394.0,141.0,5.5,18.0,303.0,338.61,273.2
2016,9,20,16,15,366.5,126.5,5.5,17.5,262.0,289.98,232.47
2016,9,20,16,30,339.0,112.0,5.5,17.0,221.0,243.75,192.85
2016,9,20,16,45,418.0,85.5,5.5,17.0,195.0,220.76,168.97
2016,9,20,17,0,497.0,59.0,5.5,17.0,169.0,189.53,136.14
2016,9,20,17,15,405.5,49.0,5.4,16.5,122.5,131.35,86.89
2016,9,20,17,30,314.0,39.0,5.3,16.0,76.0,83.73,48.5
2016,9,20,17,45,157.0,19.5,5.25,16.0,38.0,30.91,5.13
2016,9,20,18,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,129.0,17.5,5.15,14.0,30.5,23.77,0.0
2016,9,21,6,30,258.0,35.0,5.4,14.0,61.0,66.94,36.4
2016,9,21,6,45,366.5,46.0,5.7,14.5,107.0,114.0,73.71
2016,9,21,7,0,475.0,57.0,6.0,15.0,153.0,173.32,122.97
2016,9,21,7,15,539.0,64.5,6.1,15.0,203.0,228.41,172.35
2016,9,21,7,30,603.0,72.0,6.2,15.0,253.0,290.19,227.74
2016,9,21,7,45,371.5,117.0,6.3,15.0,235.5,275.92,222.81
2016,9,21,8,0,140.0,162.0,6.4,15.0,218.0,230.43,187.6
2016,9,21,8,15,118.5,183.5,6.45,15.0,234.5,249.3,203.4
2016,9,21,8,30,97.0,205.0,6.5,15.0,251.0,261.53,213.11
2016,9,21,8,45,223.5,213.5,6.6,15.5,335.0,356.12,291.38
2016,9,21,9,0,350.0,222.0,6.7,16.0,419.0,462.92,378.16
2016,9,21,9,15,234.0,254.5,6.75,16.0,390.5,426.39,346.38
2016,9,21,9,30,118.0,287.0,6.8,16.0,362.0,385.45,310.46
2016,9,21,9,45,133.5,305.5,6.9,16.0,394.0,421.52,339.01
2016,9,21,10,0,149.0,324.0,7.0,16.0,426.0,458.27,367.78
2016,9,21,10,15,223.5,328.5,7.0,16.0,489.5,529.37,424.99
2016,9,21,10,30,298.0,333.0,7.0,16.0,553.0,611.63,489.88
2016,9,21,10,45,231.0,353.0,7.0,16.0,526.5,573.31,457.75
2016,9,21,11,0,164.0,373.0,7.0,16.0,500.0,539.37,428.98
2016,9,21,11,15,214.5,374.0,7.0,16.0,542.0,588.82,468.5
2016,9,21,11,30,265.0,375.0,7.0,16.0,584.0,647.4,514.29
2016,9,21,11,45,205.0,383.0,7.0,16.0,545.5,593.6,471.13
2016,9,21,12,0,145.0,391.0,7.0,16.0,507.0,547.16,433.48
2016,9,21,12,15,147.5,388.0,7.1,16.0,505.5,545.99,433.0
2016,9,21,12,30,150.0,385.0,7.2,16.0,504.0,544.17,431.96
2016,9,21,12,45,229.5,369.5,7.3,16.0,548.5,598.3,476.77
2016,9,21,13,0,309.0,354.0,7.4,16.0,593.0,658.2,525.34
2016,9,21,13,15,437.5,298.0,7.45,16.0,627.0,713.22,571.93
2016,9,21,13,30,566.0,242.0,7.5,16.0,661.0,754.63,607.93
2016,9,21,13,45,570.5,230.0,7.55,16.5,639.5,730.93,589.46
2016,9,21,14,0,575.0,218.0,7.6,17.0,618.0,704.89,569.33
2016,9,21,14,15,640.5,181.0,7.65,16.5,606.5,700.47,569.47
2016,9,21,14,30,706.0,144.0,7.7,16.0,595.0,686.55,561.96
2016,9,21,14,45,581.5,172.5,7.75,16.0,528.5,601.05,492.64
2016,9,21,15,0,457.0,201.0,7.8,16.0,462.0,521.06,427.04
2016,9,21,15,15,638.0,142.5,7.75,16.0,475.5,552.88,455.12
2016,9,21,15,30,819.0,84.0,7.7,16.0,489.0,562.69,463.81
2016,9,21,15,45,795.0,80.0,7.7,16.0,439.0,505.11,415.06
2016,9,21,16,0,771.0,76.0,7.7,16.0,389.0,448.13,365.66
2016,9,21,16,15,731.5,71.0,7.65,15.5,336.5,384.58,310.26
2016,9,21,16,30,692.0,66.0,7.6,15.0,284.0,324.3,256.17
2016,9,21,16,45,629.5,60.5,7.55,15.0,230.5,259.44,197.44
2016,9,21,17,0,567.0,55.0,7.5,15.0,177.0,200.89,144.13
2016,9,21,17,15,468.0,46.0,7.45,14.5,127.5,138.58,90.79
2016,9,21,17,30,369.0,37.0,7.4,14.0,78.0,87.68,49.35
2016,9,21,17,45,184.5,18.5,7.4,14.0,39.0,31.35,1.13
2016,9,21,18,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,6,15,127.0,17.5,7.75,14.0,29.5,23.49,0.0
2016,9,22,6,30,254.0,35.0,7.8,14.0,59.0,66.34,35.68
2016,9,22,6,45,360.0,46.5,7.85,14.0,105.0,113.04,73.23
2016,9,22,7,0,466.0,58.0,7.9,14.0,151.0,171.78,122.47
2016,9,22,7,15,533.0,66.5,7.75,14.0,202.0,228.18,173.11
2016,9,22,7,30,600.0,75.0,7.6,14.0,253.0,291.62,230.18
2016,9,22,7,45,346.5,117.5,7.45,14.5,224.5,266.06,215.61
2016,9,22,8,0,93.0,160.0,7.3,15.0,196.0,203.53,165.5
2016,9,22,8,15,74.0,177.0,7.15,15.0,208.0,216.06,175.89
2016,9,22,8,30,55.0,194.0,7.0,15.0,220.0,226.59,184.1
2016,9,22,8,45,437.5,144.5,6.85,15.5,386.0,423.1,349.54
2016,9,22,9,0,820.0,95.0,6.7,16.0,552.0,640.8,526.65
2016,9,22,9,15,836.0,98.0,6.6,16.0,593.0,689.86,564.51
2016,9,22,9,30,852.0,101.0,6.5,16.0,634.0,737.7,599.63
2016,9,22,9,45,872.0,99.0,6.4,16.5,671.0,778.08,627.45
2016,9,22,10,0,892.0,97.0,6.3,17.0,708.0,820.2,656.2
2016,9,22,10,15,541.5,223.0,6.2,17.0,598.0,694.73,556.8
2016,9,22,10,30,191.0,349.0,6.1,17.0,488.0,529.49,419.9
2016,9,22,10,45,135.0,351.5,6.0,17.0,451.0,487.65,385.96
2016,9,22,11,0,79.0,354.0,5.9,17.0,414.0,434.64,342.88
2016,9,22,11,15,86.5,363.5,5.85,17.0,430.5,452.75,356.9
2016,9,22,11,30,94.0,373.0,5.8,17.0,447.0,470.74,370.64
2016,9,22,11,45,51.0,294.5,5.8,17.5,335.0,347.67,273.83
2016,9,22,12,0,8.0,216.0,5.8,18.0,223.0,219.82,171.68
2016,9,22,12,15,8.0,215.0,5.85,18.0,222.0,218.8,171.07
2016,9,22,12,30,8.0,214.0,5.9,18.0,221.0,217.75,170.3
2016,9,22,12,45,29.5,274.0,5.95,18.0,297.5,305.73,240.51
2016,9,22,13,0,51.0,334.0,6.0,18.0,374.0,388.36,305.42
2016,9,22,13,15,51.0,326.0,6.0,18.0,364.5,378.94,298.24
2016,9,22,13,30,51.0,318.0,6.0,18.0,355.0,369.37,291.15
2016,9,22,13,45,80.5,319.5,6.05,18.0,376.5,394.34,312.03
2016,9,22,14,0,110.0,321.0,6.1,18.0,398.0,417.52,331.38
2016,9,22,14,15,484.5,209.5,6.1,18.0,520.0,605.2,487.54
2016,9,22,14,30,859.0,98.0,6.1,18.0,642.0,745.72,599.97
2016,9,22,14,45,841.0,96.5,6.2,18.0,601.0,698.24,564.9
2016,9,22,15,0,823.0,95.0,6.3,18.0,560.0,649.62,527.85
2016,9,22,15,15,532.5,149.0,6.4,17.5,440.5,490.11,399.73
2016,9,22,15,30,242.0,203.0,6.5,17.0,321.0,351.53,285.69
2016,9,22,15,45,478.5,142.5,6.6,17.0,345.5,402.46,328.48
2016,9,22,16,0,715.0,82.0,6.7,17.0,370.0,426.06,345.62
2016,9,22,16,15,673.5,77.0,6.65,16.5,318.5,364.66,292.37
2016,9,22,16,30,632.0,72.0,6.6,16.0,267.0,306.54,240.72
2016,9,22,16,45,567.5,65.0,6.6,16.0,215.5,243.05,183.97
2016,9,22,17,0,503.0,58.0,6.6,16.0,164.0,186.19,132.99
2016,9,22,17,15,402.5,47.5,6.4,15.5,117.0,126.19,82.47
2016,9,22,17,30,302.0,37.0,6.2,15.0,70.0,77.84,43.57
2016,9,22,17,45,151.0,18.5,6.05,14.5,35.0,27.93,0.0
2016,9,22,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,159.5,14.5,2.7,12.5,29.5,22.43,0.0
2016,9,23,6,30,319.0,29.0,2.8,13.0,59.0,67.99,34.09
2016,9,23,6,45,424.0,38.0,2.9,13.5,105.0,115.22,72.22
2016,9,23,7,0,529.0,47.0,3.0,14.0,151.0,174.69,121.93
2016,9,23,7,15,590.0,53.5,2.95,14.0,201.5,230.66,172.25
2016,9,23,7,30,651.0,60.0,2.9,14.0,252.0,292.91,227.93
2016,9,23,7,45,516.5,96.0,2.9,14.5,266.0,313.43,250.48
2016,9,23,8,0,382.0,132.0,2.9,15.0,280.0,316.56,255.92
2016,9,23,8,15,587.0,103.5,2.85,15.5,365.5,413.68,335.4
2016,9,23,8,30,792.0,75.0,2.8,16.0,451.0,526.33,425.43
2016,9,23,8,45,813.0,77.0,2.8,16.5,496.0,578.93,466.14
2016,9,23,9,0,834.0,79.0,2.8,17.0,541.0,628.85,503.95
2016,9,23,9,15,848.0,81.5,2.75,17.0,581.0,676.1,538.46
2016,9,23,9,30,862.0,84.0,2.7,17.0,621.0,721.94,570.27
2016,9,23,9,45,874.0,84.5,2.7,17.5,655.0,762.4,596.9
2016,9,23,10,0,886.0,85.0,2.7,18.0,689.0,800.78,621.71
2016,9,23,10,15,893.5,86.0,2.7,18.5,716.0,833.67,642.37
2016,9,23,10,30,901.0,87.0,2.7,19.0,743.0,863.79,660.95
2016,9,23,10,45,905.5,88.0,2.75,19.5,763.0,888.33,675.96
2016,9,23,11,0,910.0,89.0,2.8,20.0,783.0,909.65,688.79
2016,9,23,11,15,912.5,89.5,2.9,20.0,795.0,925.27,699.51
2016,9,23,11,30,915.0,90.0,3.0,20.0,807.0,937.39,708.01
2016,9,23,11,45,915.0,90.5,3.2,20.0,811.0,943.65,713.43
2016,9,23,12,0,915.0,91.0,3.4,20.0,815.0,946.29,716.49
2016,9,23,12,15,913.5,91.0,3.55,20.0,810.5,943.35,715.52
2016,9,23,12,30,912.0,91.0,3.7,20.0,806.0,936.8,712.2
2016,9,23,12,45,906.0,92.0,3.9,20.0,793.5,923.7,704.73
2016,9,23,13,0,900.0,93.0,4.1,20.0,781.0,907.2,694.93
2016,9,23,13,15,894.5,92.0,4.25,19.5,761.5,885.67,682.63
2016,9,23,13,30,889.0,91.0,4.4,19.0,742.0,860.98,668.15
2016,9,23,13,45,879.0,90.5,4.6,19.0,714.5,830.07,648.41
2016,9,23,14,0,869.0,90.0,4.8,19.0,687.0,796.55,626.47
2016,9,23,14,15,858.0,88.5,4.9,18.5,653.5,758.76,601.73
2016,9,23,14,30,847.0,87.0,5.0,18.0,620.0,718.85,575.01
2016,9,23,14,45,833.5,84.5,5.15,18.0,581.0,674.22,543.38
2016,9,23,15,0,820.0,82.0,5.3,18.0,542.0,630.69,511.0
2016,9,23,15,15,800.5,79.0,5.35,18.0,498.0,578.93,470.16
2016,9,23,15,30,781.0,76.0,5.4,18.0,454.0,526.8,427.99
2016,9,23,15,45,755.0,72.5,5.5,18.0,406.0,470.74,381.6
2016,9,23,16,0,729.0,69.0,5.6,18.0,358.0,415.59,334.57
2016,9,23,16,15,690.0,64.5,5.55,17.5,308.0,355.3,282.57
2016,9,23,16,30,651.0,60.0,5.5,17.0,258.0,298.24,231.89
2016,9,23,16,45,592.0,54.0,5.45,16.5,208.0,236.73,177.1
2016,9,23,17,0,533.0,48.0,5.4,16.0,158.0,181.23,127.3
2016,9,23,17,15,436.5,39.0,5.3,15.5,111.5,122.23,77.45
2016,9,23,17,30,340.0,30.0,5.2,15.0,65.0,74.41,38.73
2016,9,23,17,45,170.0,15.0,5.15,15.0,32.5,25.2,0.0
2016,9,23,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,180.5,13.0,2.0,14.0,29.5,22.44,0.0
2016,9,24,6,30,361.0,26.0,2.0,14.0,59.0,69.43,32.86
2016,9,24,6,45,463.0,34.0,2.05,14.5,105.0,117.39,71.88
2016,9,24,7,0,565.0,42.0,2.1,15.0,151.0,177.06,121.78
2016,9,24,7,15,625.0,47.5,2.05,15.0,202.0,233.62,172.51
2016,9,24,7,30,685.0,53.0,2.0,15.0,253.0,296.26,228.29
2016,9,24,7,45,725.0,57.0,1.95,15.5,304.5,355.0,279.82
2016,9,24,8,0,765.0,61.0,1.9,16.0,356.0,416.81,332.09
2016,9,24,8,15,792.5,64.0,1.9,16.5,405.0,473.91,379.06
2016,9,24,8,30,820.0,67.0,1.9,17.0,454.0,530.22,423.78
2016,9,24,8,45,840.5,69.5,1.95,17.5,500.0,583.96,465.19
2016,9,24,9,0,861.0,72.0,2.0,18.0,546.0,637.36,505.03
2016,9,24,9,15,875.5,74.0,2.15,18.5,586.5,685.44,539.22
2016,9,24,9,30,890.0,76.0,2.3,19.0,627.0,732.06,571.06
2016,9,24,9,45,903.5,76.0,2.45,20.0,662.0,773.99,598.04
2016,9,24,10,0,917.0,76.0,2.6,21.0,697.0,813.84,623.21
2016,9,24,10,15,924.5,77.0,2.65,21.0,725.0,847.53,645.59
2016,9,24,10,30,932.0,78.0,2.7,21.0,753.0,878.33,665.96
2016,9,24,10,45,937.5,78.5,2.75,21.5,773.5,903.77,681.36
2016,9,24,11,0,943.0,79.0,2.8,22.0,794.0,925.91,694.54
2016,9,24,11,15,946.5,79.5,2.85,22.5,807.0,942.79,704.24
2016,9,24,11,30,950.0,80.0,2.9,23.0,820.0,956.08,711.64
2016,9,24,11,45,951.0,80.5,2.95,23.5,824.5,963.39,715.19
2016,9,24,12,0,952.0,81.0,3.0,24.0,829.0,966.94,716.41
2016,9,24,12,15,951.5,81.0,3.1,24.0,825.5,964.78,715.78
2016,9,24,12,30,951.0,81.0,3.2,24.0,822.0,958.85,712.81
2016,9,24,12,45,941.0,84.5,3.35,24.0,808.5,944.46,704.63
2016,9,24,13,0,931.0,88.0,3.5,24.0,795.0,926.63,694.18
2016,9,24,13,15,926.0,87.0,3.6,24.0,775.5,904.93,680.8
2016,9,24,13,30,921.0,86.0,3.7,24.0,756.0,879.94,665.14
2016,9,24,13,45,912.0,85.5,3.85,24.0,728.0,849.03,645.58
2016,9,24,14,0,903.0,85.0,4.0,24.0,700.0,815.34,623.89
2016,9,24,14,15,892.5,83.5,4.05,23.5,666.0,776.83,599.31
2016,9,24,14,30,882.0,82.0,4.1,23.0,632.0,736.05,572.77
2016,9,24,14,45,866.0,80.5,4.2,23.0,591.5,689.44,540.64
2016,9,24,15,0,850.0,79.0,4.3,23.0,551.0,641.5,506.1
2016,9,24,15,15,830.5,76.0,4.35,22.5,506.0,590.95,468.3
2016,9,24,15,30,811.0,73.0,4.4,22.0,461.0,537.47,427.19
2016,9,24,15,45,783.0,70.0,4.45,22.0,411.5,479.54,380.44
2016,9,24,16,0,755.0,67.0,4.5,22.0,362.0,422.65,333.08
2016,9,24,16,15,715.0,62.5,4.45,21.5,311.0,360.7,280.85
2016,9,24,16,30,675.0,58.0,4.4,21.0,260.0,301.8,229.63
2016,9,24,16,45,614.0,52.0,4.4,20.5,208.5,238.84,174.66
2016,9,24,17,0,553.0,46.0,4.4,20.0,157.0,181.84,124.51
2016,9,24,17,15,452.0,37.5,4.3,19.0,110.0,121.78,74.97
2016,9,24,17,30,351.0,29.0,4.2,18.0,63.0,73.44,36.28
2016,9,24,17,45,175.5,14.5,4.1,17.5,31.5,24.25,0.0
2016,9,24,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,180.0,13.0,2.9,15.5,29.0,22.23,0.0
2016,9,25,6,30,360.0,26.0,3.0,16.0,58.0,69.01,31.63
2016,9,25,6,45,469.5,34.0,3.15,17.0,105.0,118.04,71.31
2016,9,25,7,0,579.0,42.0,3.3,18.0,152.0,179.62,122.01
2016,9,25,7,15,639.5,48.0,3.15,18.5,204.0,237.56,173.31
2016,9,25,7,30,700.0,54.0,3.0,19.0,256.0,301.63,229.52
2016,9,25,7,45,740.0,58.0,2.9,19.5,308.0,361.12,281.38
2016,9,25,8,0,780.0,62.0,2.8,20.0,360.0,423.65,333.97
2016,9,25,8,15,807.0,65.0,2.7,20.5,409.5,481.2,380.92
2016,9,25,8,30,834.0,68.0,2.6,21.0,459.0,537.84,425.44
2016,9,25,8,45,852.5,71.0,2.55,22.0,504.5,591.5,465.29
2016,9,25,9,0,871.0,74.0,2.5,23.0,550.0,644.6,503.13
2016,9,25,9,15,884.5,76.0,2.45,23.5,590.5,692.32,535.66
2016,9,25,9,30,898.0,78.0,2.4,24.0,631.0,738.48,565.42
2016,9,25,9,45,914.0,76.5,2.35,25.0,666.5,780.85,590.8
2016,9,25,10,0,930.0,75.0,2.3,26.0,702.0,821.26,614.28
2016,9,25,10,15,937.0,76.0,2.15,26.5,729.5,854.82,633.07
2016,9,25,10,30,944.0,77.0,2.0,27.0,757.0,885.42,649.51
2016,9,25,10,45,945.5,79.5,1.85,27.5,776.5,909.76,661.5
2016,9,25,11,0,947.0,82.0,1.7,28.0,796.0,930.61,671.02
2016,9,25,11,15,949.5,82.5,1.5,28.5,808.5,946.56,676.54
2016,9,25,11,30,952.0,83.0,1.3,29.0,821.0,958.87,679.49
2016,9,25,11,45,949.0,85.0,1.15,29.5,824.0,964.1,678.63
2016,9,25,12,0,946.0,87.0,1.0,30.0,827.0,965.54,675.45
2016,9,25,12,15,945.0,87.0,0.8,30.0,823.0,962.85,670.13
2016,9,25,12,30,944.0,87.0,0.6,30.0,819.0,956.42,662.43
2016,9,25,12,45,933.5,90.0,0.4,30.0,804.5,941.04,649.38
2016,9,25,13,0,923.0,93.0,0.2,30.0,790.0,922.25,634.79
2016,9,25,13,15,917.5,92.0,0.4,30.0,770.0,900.2,626.21
2016,9,25,13,30,912.0,91.0,0.6,30.0,750.0,874.9,615.56
2016,9,25,13,45,900.5,91.5,0.85,30.0,721.5,843.2,601.14
2016,9,25,14,0,889.0,92.0,1.1,30.0,693.0,808.9,584.08
2016,9,25,14,15,877.5,90.0,1.3,29.5,658.5,769.49,563.22
2016,9,25,14,30,866.0,88.0,1.5,29.0,624.0,727.94,540.0
2016,9,25,14,45,847.5,86.5,1.7,29.0,583.0,683.09,512.53
2016,9,25,15,0,829.0,85.0,1.9,29.0,542.0,633.98,479.7
2016,9,25,15,15,808.0,82.0,2.05,28.5,496.5,580.95,442.92
2016,9,25,15,30,787.0,79.0,2.2,28.0,451.0,527.67,404.41
2016,9,25,15,45,754.5,76.0,2.35,28.0,401.5,468.66,359.27
2016,9,25,16,0,722.0,73.0,2.5,28.0,352.0,411.19,313.68
2016,9,25,16,15,680.5,68.0,2.65,27.0,301.0,350.37,265.13
2016,9,25,16,30,639.0,63.0,2.8,26.0,250.0,292.38,216.99
2016,9,25,16,45,572.5,56.0,2.95,25.0,199.0,228.72,163.68
2016,9,25,17,0,506.0,49.0,3.1,24.0,148.0,171.97,115.61
2016,9,25,17,15,404.0,38.5,3.15,23.0,102.0,112.8,68.14
2016,9,25,17,30,302.0,28.0,3.2,22.0,56.0,65.55,30.72
2016,9,25,17,45,151.0,14.0,3.25,21.5,28.0,22.09,0.0
2016,9,25,18,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,118.0,14.0,1.2,19.0,24.0,19.83,0.0
2016,9,26,6,30,236.0,28.0,1.2,19.0,48.0,56.85,26.3
2016,9,26,6,45,339.0,41.0,1.3,19.5,92.5,102.67,63.34
2016,9,26,7,0,442.0,54.0,1.4,20.0,137.0,160.39,109.76
2016,9,26,7,15,508.5,63.5,1.35,20.5,187.0,215.84,156.97
2016,9,26,7,30,575.0,73.0,1.3,21.0,237.0,278.31,209.74
2016,9,26,7,45,621.0,79.5,1.3,21.5,288.0,336.12,258.33
2016,9,26,8,0,667.0,86.0,1.3,22.0,339.0,397.84,308.51
2016,9,26,8,15,699.5,91.5,1.2,22.5,388.5,455.21,353.41
2016,9,26,8,30,732.0,97.0,1.1,23.0,438.0,514.31,397.72
2016,9,26,8,45,756.5,100.5,1.05,24.0,483.5,567.82,435.68
2016,9,26,9,0,781.0,104.0,1.0,25.0,529.0,620.31,471.38
2016,9,26,9,15,798.5,107.5,0.95,25.5,569.5,669.03,503.91
2016,9,26,9,30,816.0,111.0,0.9,26.0,610.0,716.73,533.85
2016,9,26,9,45,829.5,113.0,0.9,26.5,645.0,758.47,559.05
2016,9,26,10,0,843.0,115.0,0.9,27.0,680.0,798.33,582.63
2016,9,26,10,15,852.5,116.5,1.0,27.0,708.0,832.26,604.68
2016,9,26,10,30,862.0,118.0,1.1,27.0,736.0,863.61,625.1
2016,9,26,10,45,870.0,118.5,1.2,27.5,757.0,889.8,640.97
2016,9,26,11,0,878.0,119.0,1.3,28.0,778.0,907.83,651.67
2016,9,26,11,15,881.5,120.0,1.45,28.0,790.5,924.19,663.44
2016,9,26,11,30,885.0,121.0,1.6,28.0,803.0,937.19,673.14
2016,9,26,11,45,888.0,120.0,1.8,28.0,807.5,944.15,679.68
2016,9,26,12,0,891.0,119.0,2.0,28.0,812.0,947.6,684.02
2016,9,26,12,15,890.0,119.0,2.1,28.0,808.0,944.93,683.41
2016,9,26,12,30,889.0,119.0,2.2,28.0,804.0,938.73,680.66
2016,9,26,12,45,910.5,106.0,2.35,28.0,798.5,935.16,680.19
2016,9,26,13,0,932.0,93.0,2.5,28.0,793.0,927.41,677.01
2016,9,26,13,15,926.5,92.5,2.55,28.0,773.0,905.69,663.86
2016,9,26,13,30,921.0,92.0,2.6,28.0,753.0,880.69,648.66
2016,9,26,13,45,915.5,89.5,2.7,28.0,726.0,850.37,630.21
2016,9,26,14,0,910.0,87.0,2.8,28.0,699.0,817.07,609.59
2016,9,26,14,15,899.5,85.0,2.8,27.5,664.0,777.73,585.18
2016,9,26,14,30,889.0,83.0,2.8,27.0,629.0,736.11,558.87
2016,9,26,14,45,876.0,80.5,2.85,27.0,589.0,690.2,528.28
2016,9,26,15,0,863.0,78.0,2.9,27.0,549.0,642.7,494.83
2016,9,26,15,15,843.0,75.0,2.85,26.5,503.0,591.34,457.3
2016,9,26,15,30,823.0,72.0,2.8,26.0,457.0,537.06,416.48
2016,9,26,15,45,789.0,70.0,2.75,26.0,406.5,476.75,368.98
2016,9,26,16,0,755.0,68.0,2.7,26.0,356.0,418.06,321.33
2016,9,26,16,15,714.0,63.0,2.6,25.5,304.0,355.43,269.85
2016,9,26,16,30,673.0,58.0,2.5,25.0,252.0,295.97,219.37
2016,9,26,16,45,602.0,52.5,2.45,24.5,199.5,231.31,164.58
2016,9,26,17,0,531.0,47.0,2.4,24.0,147.0,173.69,115.51
2016,9,26,17,15,426.5,37.0,2.25,23.0,101.0,113.56,67.4
2016,9,26,17,30,322.0,27.0,2.1,22.0,55.0,65.35,28.54
2016,9,26,17,45,161.0,13.5,1.95,21.5,27.5,21.57,0.0
2016,9,26,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,102.0,14.0,1.05,18.0,22.5,18.9,0.0
2016,9,27,6,30,204.0,28.0,1.1,18.0,45.0,52.46,23.63
2016,9,27,6,45,297.5,43.0,1.15,18.5,87.5,96.75,60.37
2016,9,27,7,0,391.0,58.0,1.2,19.0,130.0,151.53,104.63
2016,9,27,7,15,458.0,68.5,1.15,19.5,179.0,206.0,150.76
2016,9,27,7,30,525.0,79.0,1.1,20.0,228.0,266.75,201.92
2016,9,27,7,45,568.0,88.0,1.05,20.5,277.5,323.21,249.17
2016,9,27,8,0,611.0,97.0,1.0,21.0,327.0,383.35,297.78
2016,9,27,8,15,387.5,147.0,0.95,21.0,300.0,354.11,277.01
2016,9,27,8,30,164.0,197.0,0.9,21.0,273.0,294.64,230.51
2016,9,27,8,45,201.0,215.0,0.9,21.5,317.5,343.48,268.06
2016,9,27,9,0,238.0,233.0,0.9,22.0,362.0,395.25,306.36
2016,9,27,9,15,271.0,246.5,0.95,22.5,404.0,448.14,344.76
2016,9,27,9,30,304.0,260.0,1.0,23.0,446.0,497.29,379.76
2016,9,27,9,45,579.5,182.5,1.05,23.5,560.5,644.19,488.76
2016,9,27,10,0,855.0,105.0,1.1,24.0,675.0,795.27,591.66
2016,9,27,10,15,863.5,107.0,1.2,24.0,702.5,829.13,612.67
2016,9,27,10,30,872.0,109.0,1.3,24.0,730.0,855.78,630.27
2016,9,27,10,45,563.0,230.0,1.45,24.5,635.5,742.54,551.78
2016,9,27,11,0,254.0,351.0,1.6,25.0,541.0,602.81,447.78
2016,9,27,11,15,254.5,357.0,1.7,25.0,549.5,613.58,456.66
2016,9,27,11,30,255.0,363.0,1.8,25.0,558.0,623.28,463.63
2016,9,27,11,45,373.0,325.0,1.95,25.0,612.5,691.05,514.96
2016,9,27,12,0,491.0,287.0,2.1,25.0,667.0,767.03,570.55
2016,9,27,12,15,325.5,330.0,2.2,25.0,581.5,653.25,487.9
2016,9,27,12,30,160.0,373.0,2.3,25.0,496.0,539.48,403.9
2016,9,27,12,45,512.0,246.5,2.4,25.0,630.5,733.06,552.28
2016,9,27,13,0,864.0,120.0,2.5,25.0,765.0,899.26,668.4
2016,9,27,13,15,563.5,224.5,2.55,24.5,641.0,736.68,555.86
2016,9,27,13,30,263.0,329.0,2.6,24.0,517.0,575.66,436.3
2016,9,27,13,45,319.5,302.0,2.7,24.0,522.0,585.49,446.89
2016,9,27,14,0,376.0,275.0,2.8,24.0,527.0,591.19,453.33
2016,9,27,14,15,293.0,275.0,2.85,23.5,465.5,516.01,398.08
2016,9,27,14,30,210.0,275.0,2.9,23.0,404.0,438.96,340.69
2016,9,27,14,45,222.5,254.0,2.95,23.0,382.5,416.78,325.22
2016,9,27,15,0,235.0,233.0,3.0,23.0,361.0,393.02,307.98
2016,9,27,15,15,201.5,215.0,3.0,22.5,318.0,343.5,270.33
2016,9,27,15,30,168.0,197.0,3.0,22.0,275.0,296.6,234.16
2016,9,27,15,45,411.0,141.0,3.05,22.0,303.0,358.86,284.08
2016,9,27,16,0,654.0,85.0,3.1,22.0,331.0,388.78,304.83
2016,9,27,16,15,608.0,78.5,3.05,21.5,281.0,327.91,253.78
2016,9,27,16,30,562.0,72.0,3.0,21.0,231.0,270.96,204.99
2016,9,27,16,45,511.0,61.5,2.95,20.5,183.0,212.79,154.58
2016,9,27,17,0,460.0,51.0,2.9,20.0,135.0,159.89,108.47
2016,9,27,17,15,355.0,39.0,2.85,19.5,91.0,102.18,61.89
2016,9,27,17,30,250.0,27.0,2.8,19.0,47.0,56.02,23.32
2016,9,27,17,45,125.0,13.5,2.75,18.5,23.5,19.28,0.0
2016,9,27,18,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,104.5,14.0,1.85,15.0,22.0,18.92,0.0
2016,9,28,6,30,209.0,28.0,1.9,15.0,44.0,52.61,22.87
2016,9,28,6,45,317.5,40.5,1.95,15.5,87.0,97.94,61.1
2016,9,28,7,0,426.0,53.0,2.0,16.0,130.0,154.83,107.34
2016,9,28,7,15,495.0,62.0,1.95,16.0,179.5,209.34,154.85
2016,9,28,7,30,564.0,71.0,1.9,16.0,229.0,271.14,208.66
2016,9,28,7,45,282.0,96.5,1.9,16.5,175.5,216.88,171.92
2016,9,28,8,0,0.0,122.0,1.9,17.0,122.0,119.76,94.43
2016,9,28,8,15,14.0,148.0,1.9,17.0,154.5,152.8,121.56
2016,9,28,8,30,28.0,174.0,1.9,17.0,187.0,191.24,152.53
2016,9,28,8,45,50.5,201.5,1.9,17.5,228.0,234.59,186.83
2016,9,28,9,0,73.0,229.0,1.9,18.0,269.0,280.02,222.18
2016,9,28,9,15,71.0,246.0,1.95,18.0,287.0,299.43,236.71
2016,9,28,9,30,69.0,263.0,2.0,18.0,305.0,318.55,250.99
2016,9,28,9,45,449.0,188.0,2.05,18.5,484.5,547.76,433.62
2016,9,28,10,0,829.0,113.0,2.1,19.0,664.0,781.86,604.61
2016,9,28,10,15,462.5,221.0,2.2,19.0,531.0,622.7,483.98
2016,9,28,10,30,96.0,329.0,2.3,19.0,398.0,419.58,324.58
2016,9,28,10,45,75.0,327.0,2.45,19.5,381.5,401.26,310.56
2016,9,28,11,0,54.0,325.0,2.6,20.0,365.0,381.89,294.76
2016,9,28,11,15,52.0,328.5,2.8,20.0,367.5,384.56,296.86
2016,9,28,11,30,50.0,332.0,3.0,20.0,370.0,387.01,298.72
2016,9,28,11,45,48.0,332.0,3.2,20.0,369.0,385.47,297.65
2016,9,28,12,0,46.0,332.0,3.4,20.0,368.0,383.74,296.47
2016,9,28,12,15,62.0,342.5,3.6,19.5,390.0,409.49,317.32
2016,9,28,12,30,78.0,353.0,3.8,19.0,412.0,434.92,337.88
2016,9,28,12,45,156.5,352.5,4.05,19.0,469.0,512.2,399.0
