Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,13,0,235.0,352.0,4.3,19.0,526.0,578.1,450.86
2016,9,28,13,15,233.0,343.0,4.4,19.0,512.0,562.31,439.47
2016,9,28,13,30,231.0,334.0,4.5,19.0,498.0,545.72,427.81
2016,9,28,13,45,135.5,303.0,4.65,19.0,398.0,428.76,337.59
2016,9,28,14,0,40.0,272.0,4.8,19.0,298.0,309.47,243.38
2016,9,28,14,15,35.5,254.0,4.8,18.5,276.5,285.79,225.84
2016,9,28,14,30,31.0,236.0,4.8,18.0,255.0,262.4,208.12
2016,9,28,14,45,38.0,226.5,4.85,18.0,248.5,256.13,203.84
2016,9,28,15,0,45.0,217.0,4.9,18.0,242.0,249.27,198.99
2016,9,28,15,15,27.0,187.0,4.9,17.5,202.0,200.9,160.44
2016,9,28,15,30,9.0,157.0,4.9,17.0,162.0,159.53,127.12
2016,9,28,15,45,317.0,124.0,4.9,17.0,242.5,293.13,238.55
2016,9,28,16,0,625.0,91.0,4.9,17.0,323.0,379.83,305.61
2016,9,28,16,15,576.0,84.0,4.85,16.5,273.0,318.9,252.91
2016,9,28,16,30,527.0,77.0,4.8,16.0,223.0,262.27,203.1
2016,9,28,16,45,468.0,65.5,4.8,16.0,175.5,202.99,150.58
2016,9,28,17,0,409.0,54.0,4.8,16.0,128.0,149.95,103.74
2016,9,28,17,15,297.5,41.0,4.7,15.5,85.0,93.0,57.55
2016,9,28,17,30,186.0,28.0,4.6,15.0,42.0,48.76,18.85
2016,9,28,17,45,93.0,14.0,4.55,14.5,21.0,17.92,0.0
2016,9,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,94.0,14.0,3.4,13.0,21.5,18.31,0.0
2016,9,29,6,30,188.0,28.0,3.5,13.0,43.0,49.98,20.79
2016,9,29,6,45,300.5,41.5,3.65,13.5,85.5,95.22,59.92
2016,9,29,7,0,413.0,55.0,3.8,14.0,128.0,153.44,107.54
2016,9,29,7,15,484.5,64.0,3.75,14.0,177.5,207.84,155.47
2016,9,29,7,30,556.0,73.0,3.7,14.0,227.0,269.8,210.26
2016,9,29,7,45,278.0,88.5,3.65,14.5,165.5,206.6,165.57
2016,9,29,8,0,0.0,104.0,3.6,15.0,104.0,101.59,80.24
2016,9,29,8,15,2.5,128.5,3.6,15.0,129.5,127.27,101.57
2016,9,29,8,30,5.0,153.0,3.6,15.0,155.0,153.31,122.81
2016,9,29,8,45,11.5,173.5,3.6,15.5,179.5,177.95,142.48
2016,9,29,9,0,18.0,194.0,3.6,16.0,204.0,203.22,162.43
2016,9,29,9,15,14.0,197.5,3.65,16.0,205.5,204.5,162.93
2016,9,29,9,30,10.0,201.0,3.7,16.0,207.0,205.48,163.24
2016,9,29,9,45,41.0,247.0,3.75,16.5,274.0,282.63,224.91
2016,9,29,10,0,72.0,293.0,3.8,17.0,341.0,357.27,283.12
2016,9,29,10,15,55.5,292.0,3.85,17.0,330.0,344.62,272.19
2016,9,29,10,30,39.0,291.0,3.9,17.0,319.0,330.98,260.75
2016,9,29,10,45,63.0,317.0,3.95,17.5,363.0,380.24,298.86
2016,9,29,11,0,87.0,343.0,4.0,18.0,407.0,430.37,336.88
2016,9,29,11,15,133.0,355.0,4.05,18.0,455.0,494.09,386.15
2016,9,29,11,30,179.0,367.0,4.1,18.0,503.0,549.81,428.89
2016,9,29,11,45,181.5,367.0,4.15,18.0,505.5,553.14,431.21
2016,9,29,12,0,184.0,367.0,4.2,18.0,508.0,555.74,433.28
2016,9,29,12,15,267.0,351.0,4.25,18.0,554.0,621.82,485.06
2016,9,29,12,30,350.0,335.0,4.3,18.0,600.0,677.08,528.18
2016,9,29,12,45,622.5,217.0,4.4,18.0,679.5,799.69,626.37
2016,9,29,13,0,895.0,99.0,4.5,18.0,759.0,893.09,694.73
2016,9,29,13,15,889.0,98.0,4.55,18.0,738.5,870.88,679.28
2016,9,29,13,30,883.0,97.0,4.6,18.0,718.0,845.57,662.37
2016,9,29,13,45,604.0,190.0,4.7,18.0,607.0,704.65,558.96
2016,9,29,14,0,325.0,283.0,4.8,18.0,496.0,557.93,442.79
2016,9,29,14,15,582.5,187.0,4.9,17.5,545.5,643.71,516.71
2016,9,29,14,30,840.0,91.0,5.0,17.0,595.0,703.89,567.71
2016,9,29,14,45,822.5,89.0,5.1,17.0,554.5,657.05,532.97
2016,9,29,15,0,805.0,87.0,5.2,17.0,514.0,609.13,495.69
2016,9,29,15,15,782.5,83.5,5.25,16.5,469.0,555.87,454.01
2016,9,29,15,30,760.0,80.0,5.3,16.0,424.0,502.61,411.03
2016,9,29,15,45,727.0,76.5,5.4,16.0,375.5,444.49,362.14
2016,9,29,16,0,694.0,73.0,5.5,16.0,327.0,388.69,313.76
2016,9,29,16,15,648.5,67.5,5.5,15.5,276.5,327.38,260.21
2016,9,29,16,30,603.0,62.0,5.5,15.0,226.0,269.88,208.63
2016,9,29,16,45,528.0,55.0,5.5,15.0,176.5,206.92,152.46
2016,9,29,17,0,453.0,48.0,5.5,15.0,127.0,151.88,103.8
2016,9,29,17,15,338.0,36.5,5.35,14.5,84.0,94.37,56.81
2016,9,29,17,30,223.0,25.0,5.2,14.0,41.0,48.7,14.76
2016,9,29,17,45,111.5,12.5,5.05,13.5,20.5,16.89,0.0
2016,9,29,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,111.5,13.0,4.55,12.0,21.0,18.06,0.0
2016,9,30,6,30,223.0,26.0,4.7,12.0,42.0,51.62,19.3
2016,9,30,6,45,335.5,38.0,4.9,12.5,85.0,97.75,60.58
2016,9,30,7,0,448.0,50.0,5.1,13.0,128.0,155.73,108.53
2016,9,30,7,15,518.5,58.0,5.1,13.0,177.5,210.62,157.6
2016,9,30,7,30,589.0,66.0,5.1,13.0,227.0,272.91,213.57
2016,9,30,7,45,358.5,107.5,5.15,13.5,211.5,257.75,208.14
2016,9,30,8,0,128.0,149.0,5.2,14.0,196.0,211.32,172.21
2016,9,30,8,15,438.0,117.5,5.25,14.0,310.0,346.75,285.73
2016,9,30,8,30,748.0,86.0,5.3,14.0,424.0,505.85,417.51
2016,9,30,8,45,773.0,88.5,5.35,14.5,469.0,558.8,460.39
2016,9,30,9,0,798.0,91.0,5.4,15.0,514.0,611.92,502.59
2016,9,30,9,15,815.0,93.5,5.45,15.0,554.0,659.48,540.39
2016,9,30,9,30,832.0,96.0,5.5,15.0,594.0,705.91,575.41
2016,9,30,9,45,849.5,96.0,5.55,15.5,629.0,748.55,605.59
2016,9,30,10,0,867.0,96.0,5.6,16.0,664.0,785.61,631.24
2016,9,30,10,15,875.5,97.0,5.6,16.0,691.0,818.14,654.34
2016,9,30,10,30,884.0,98.0,5.6,16.0,718.0,848.0,675.41
2016,9,30,10,45,890.0,99.0,5.65,16.0,738.0,872.85,693.04
2016,9,30,11,0,896.0,100.0,5.7,16.0,758.0,894.57,708.46
2016,9,30,11,15,899.5,100.5,5.75,16.0,770.0,910.28,719.58
2016,9,30,11,30,903.0,101.0,5.8,16.0,782.0,922.56,728.36
2016,9,30,11,45,904.5,101.0,5.85,16.0,786.0,928.98,733.04
2016,9,30,12,0,906.0,101.0,5.9,16.0,790.0,931.84,735.31
2016,9,30,12,15,905.0,101.0,5.9,16.0,786.0,928.84,733.2
2016,9,30,12,30,904.0,101.0,5.9,16.0,782.0,922.27,728.67
2016,9,30,12,45,899.5,101.0,5.95,16.0,769.0,909.06,719.73
2016,9,30,13,0,895.0,101.0,6.0,16.0,756.0,892.47,708.42
2016,9,30,13,15,889.0,99.5,6.0,16.0,735.5,869.67,692.38
2016,9,30,13,30,883.0,98.0,6.0,16.0,715.0,843.77,674.1
2016,9,30,13,45,875.5,96.0,6.05,16.0,687.5,813.16,652.53
2016,9,30,14,0,868.0,94.0,6.1,16.0,660.0,779.84,628.84
2016,9,30,14,15,856.0,92.0,6.1,16.0,626.0,740.65,600.37
2016,9,30,14,30,844.0,90.0,6.1,16.0,592.0,702.67,572.65
2016,9,30,14,45,829.0,87.0,6.1,16.0,552.0,656.28,537.65
2016,9,30,15,0,814.0,84.0,6.1,16.0,512.0,608.61,499.66
2016,9,30,15,15,792.0,81.0,6.05,16.0,467.0,555.85,456.62
2016,9,30,15,30,770.0,78.0,6.0,16.0,422.0,503.01,412.49
2016,9,30,15,45,740.0,73.5,6.0,16.0,373.5,444.92,363.09
2016,9,30,16,0,710.0,69.0,6.0,16.0,325.0,388.21,313.52
2016,9,30,16,15,665.0,64.0,5.9,15.5,274.5,327.51,260.03
2016,9,30,16,30,620.0,59.0,5.8,15.0,224.0,270.01,208.08
2016,9,30,16,45,548.5,51.5,5.75,15.0,174.0,206.83,151.39
2016,9,30,17,0,477.0,44.0,5.7,15.0,124.0,151.2,101.94
2016,9,30,17,15,359.0,33.0,5.55,14.5,81.0,92.83,54.24
2016,9,30,17,30,241.0,22.0,5.4,14.0,38.0,46.27,8.97
2016,9,30,17,45,120.5,11.0,5.3,14.0,19.0,15.39,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,15,119.0,12.5,3.15,13.0,20.5,17.8,0.0
2016,10,1,6,30,238.0,25.0,3.3,13.0,41.0,51.73,16.99
2016,10,1,6,45,359.5,36.0,3.45,13.5,85.5,99.29,60.32
2016,10,1,7,0,481.0,47.0,3.6,14.0,130.0,159.43,109.59
2016,10,1,7,15,552.5,54.5,3.65,14.0,180.0,215.79,159.72
2016,10,1,7,30,624.0,62.0,3.7,14.0,230.0,279.62,216.68
2016,10,1,7,45,673.0,66.5,3.75,14.5,281.5,338.52,269.14
2016,10,1,8,0,722.0,71.0,3.8,15.0,333.0,400.89,323.17
2016,10,1,8,15,753.5,75.0,3.7,15.5,382.5,458.32,371.63
2016,10,1,8,30,785.0,79.0,3.6,16.0,432.0,517.2,419.56
2016,10,1,8,45,810.0,81.5,3.55,16.5,478.0,571.7,462.62
2016,10,1,9,0,835.0,84.0,3.5,17.0,524.0,626.29,504.38
2016,10,1,9,15,851.5,86.0,3.45,17.0,564.5,674.33,540.96
2016,10,1,9,30,868.0,88.0,3.4,17.0,605.0,717.85,571.69
2016,10,1,9,45,885.5,87.5,3.4,17.0,640.5,760.77,601.71
2016,10,1,10,0,903.0,87.0,3.4,17.0,676.0,801.91,630.13
2016,10,1,10,15,911.0,88.5,3.45,17.0,703.5,835.5,653.18
2016,10,1,10,30,919.0,90.0,3.5,17.0,731.0,866.25,674.2
2016,10,1,10,45,924.5,91.0,3.55,17.5,751.0,891.31,689.88
2016,10,1,11,0,930.0,92.0,3.6,18.0,771.0,913.1,703.3
2016,10,1,11,15,933.5,92.5,3.65,18.0,783.5,929.17,714.13
2016,10,1,11,30,937.0,93.0,3.7,18.0,796.0,941.68,722.65
2016,10,1,11,45,937.5,93.5,3.8,18.5,799.5,947.86,725.88
2016,10,1,12,0,938.0,94.0,3.9,19.0,803.0,950.34,726.71
2016,10,1,12,15,937.0,94.0,4.05,19.0,799.0,947.19,725.48
2016,10,1,12,30,936.0,94.0,4.2,19.0,795.0,940.35,721.82
2016,10,1,12,45,932.5,93.5,4.4,19.0,782.0,927.1,714.13
2016,10,1,13,0,929.0,93.0,4.6,19.0,769.0,910.31,704.5
2016,10,1,13,15,923.5,92.0,4.7,19.0,748.5,887.82,690.07
2016,10,1,13,30,918.0,91.0,4.8,19.0,728.0,862.1,673.29
2016,10,1,13,45,909.5,90.0,4.9,19.0,700.0,830.86,652.45
2016,10,1,14,0,901.0,89.0,5.0,19.0,672.0,796.86,629.43
2016,10,1,14,15,889.5,87.5,5.05,18.5,637.5,757.52,603.18
2016,10,1,14,30,878.0,86.0,5.1,18.0,603.0,716.03,574.95
2016,10,1,14,45,861.5,83.5,5.2,18.0,562.0,671.08,542.35
2016,10,1,15,0,845.0,81.0,5.3,18.0,521.0,621.7,504.03
2016,10,1,15,15,822.5,78.0,5.35,17.5,475.0,567.35,461.53
2016,10,1,15,30,800.0,75.0,5.4,17.0,429.0,512.89,417.58
2016,10,1,15,45,768.5,71.5,5.5,17.0,379.0,453.78,367.82
2016,10,1,16,0,737.0,68.0,5.6,17.0,329.0,396.12,317.78
2016,10,1,16,15,690.0,62.5,5.55,16.5,277.5,332.34,261.99
2016,10,1,16,30,643.0,57.0,5.5,16.0,226.0,272.99,208.64
2016,10,1,16,45,568.5,50.0,5.5,16.0,175.0,208.54,151.07
2016,10,1,17,0,494.0,43.0,5.5,16.0,124.0,151.94,101.04
2016,10,1,17,15,365.5,32.5,5.4,15.5,80.0,91.99,52.51
2016,10,1,17,30,237.0,22.0,5.3,15.0,36.0,44.7,2.67
2016,10,1,17,45,118.5,11.0,5.2,15.0,18.0,14.93,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,117.0,12.0,3.25,13.0,19.5,17.09,0.0
2016,10,2,6,30,234.0,24.0,3.4,13.0,39.0,49.86,13.85
2016,10,2,6,45,355.0,34.5,3.6,13.5,82.0,96.66,58.12
2016,10,2,7,0,476.0,45.0,3.8,14.0,125.0,155.7,106.52
2016,10,2,7,15,546.5,52.0,3.85,14.0,174.5,210.81,155.63
2016,10,2,7,30,617.0,59.0,3.9,14.0,224.0,273.27,211.54
2016,10,2,7,45,374.5,102.5,4.0,14.5,208.5,257.91,206.57
2016,10,2,8,0,132.0,146.0,4.1,15.0,193.0,209.87,169.98
2016,10,2,8,15,452.0,111.5,4.1,15.0,306.5,346.04,283.06
2016,10,2,8,30,772.0,77.0,4.1,15.0,420.0,506.7,414.29
2016,10,2,8,45,793.0,80.0,4.2,15.5,464.5,558.66,455.76
2016,10,2,9,0,814.0,83.0,4.3,16.0,509.0,610.41,496.41
2016,10,2,9,15,830.0,85.0,4.35,16.0,548.0,657.15,533.03
2016,10,2,9,30,846.0,87.0,4.4,16.0,587.0,702.64,566.51
2016,10,2,9,45,629.5,171.0,4.5,16.5,555.0,664.0,533.03
2016,10,2,10,0,413.0,255.0,4.6,17.0,523.0,602.87,480.64
2016,10,2,10,15,214.0,247.0,4.7,17.0,386.0,439.17,351.43
2016,10,2,10,30,15.0,239.0,4.8,17.0,249.0,249.17,196.46
2016,10,2,10,45,250.0,252.5,4.9,17.0,433.5,486.12,389.76
2016,10,2,11,0,485.0,266.0,5.0,17.0,618.0,717.62,569.08
2016,10,2,11,15,276.0,301.5,5.0,17.0,502.5,570.34,451.87
2016,10,2,11,30,67.0,337.0,5.0,17.0,387.0,408.04,321.12
2016,10,2,11,45,215.5,332.5,5.05,17.0,494.0,545.28,431.77
2016,10,2,12,0,364.0,328.0,5.1,17.0,601.0,682.86,538.72
2016,10,2,12,15,231.5,339.5,5.1,17.0,513.0,566.99,447.64
2016,10,2,12,30,99.0,351.0,5.1,17.0,425.0,451.59,355.84
2016,10,2,12,45,84.0,338.5,5.2,17.0,401.0,423.86,334.73
2016,10,2,13,0,69.0,326.0,5.3,17.0,377.0,396.24,313.31
2016,10,2,13,15,479.0,212.0,5.35,17.0,543.5,643.33,516.67
2016,10,2,13,30,889.0,98.0,5.4,17.0,710.0,842.84,669.51
2016,10,2,13,45,882.5,95.5,5.5,17.0,683.0,812.27,647.32
2016,10,2,14,0,876.0,93.0,5.6,17.0,656.0,778.92,624.13
2016,10,2,14,15,864.0,91.5,5.6,17.0,621.5,740.0,596.17
2016,10,2,14,30,852.0,90.0,5.6,17.0,587.0,702.29,568.93
2016,10,2,14,45,833.5,88.0,5.65,17.0,546.5,654.4,532.85
2016,10,2,15,0,815.0,86.0,5.7,17.0,506.0,605.49,494.2
2016,10,2,15,15,791.5,82.5,5.7,16.5,460.5,551.37,451.26
2016,10,2,15,30,768.0,79.0,5.7,16.0,415.0,497.32,407.11
2016,10,2,15,45,730.0,76.0,5.7,16.0,365.0,437.26,356.05
2016,10,2,16,0,692.0,73.0,5.7,16.0,315.0,380.14,306.12
2016,10,2,16,15,642.5,67.5,5.7,15.5,264.5,317.91,251.52
2016,10,2,16,30,593.0,62.0,5.7,15.0,214.0,259.95,199.39
2016,10,2,16,45,509.5,54.5,5.7,15.0,164.0,195.65,142.36
2016,10,2,17,0,426.0,47.0,5.7,15.0,114.0,140.26,94.01
2016,10,2,17,15,296.5,34.5,5.55,14.5,72.5,82.57,47.45
2016,10,2,17,30,167.0,22.0,5.4,14.0,31.0,37.1,0.0
2016,10,2,17,45,83.5,11.0,5.3,14.0,15.5,13.46,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.0,2.2,13.0,8.0,7.86,0.0
2016,10,3,6,30,0.0,16.0,2.3,13.0,16.0,15.44,1.12
2016,10,3,6,45,0.0,34.5,2.45,13.5,34.5,33.66,21.71
2016,10,3,7,0,0.0,53.0,2.6,14.0,53.0,51.96,37.94
2016,10,3,7,15,5.0,73.0,2.65,14.0,74.0,73.17,56.25
2016,10,3,7,30,10.0,93.0,2.7,14.0,95.0,94.97,74.92
2016,10,3,7,45,16.0,112.0,2.75,14.5,117.0,116.7,93.13
2016,10,3,8,0,22.0,131.0,2.8,15.0,139.0,139.1,111.6
2016,10,3,8,15,11.0,122.0,2.8,15.0,126.0,125.08,99.78
2016,10,3,8,30,0.0,113.0,2.8,15.0,113.0,110.28,87.16
2016,10,3,8,45,7.0,149.0,2.8,15.5,152.5,150.54,120.06
2016,10,3,9,0,14.0,185.0,2.8,16.0,192.0,191.74,153.06
2016,10,3,9,15,25.5,210.0,2.75,16.0,224.5,225.38,179.92
2016,10,3,9,30,37.0,235.0,2.7,16.0,257.0,266.27,212.24
2016,10,3,9,45,29.5,237.5,2.7,16.5,255.5,264.36,209.59
2016,10,3,10,0,22.0,240.0,2.7,17.0,254.0,255.31,201.48
2016,10,3,10,15,72.5,282.0,2.75,17.0,331.5,347.89,275.0
2016,10,3,10,30,123.0,324.0,2.8,17.0,409.0,444.75,349.69
2016,10,3,10,45,66.0,274.5,2.9,17.0,320.5,337.29,265.58
2016,10,3,11,0,9.0,225.0,3.0,17.0,232.0,230.06,180.18
2016,10,3,11,15,29.0,272.5,3.1,17.0,294.5,304.58,239.36
2016,10,3,11,30,49.0,320.0,3.2,17.0,357.0,373.7,292.93
2016,10,3,11,45,89.0,339.5,3.3,17.0,406.5,430.79,337.64
2016,10,3,12,0,129.0,359.0,3.4,17.0,456.0,496.95,388.58
2016,10,3,12,15,191.0,353.5,3.4,17.0,495.5,545.79,426.95
2016,10,3,12,30,253.0,348.0,3.4,17.0,535.0,602.19,470.41
2016,10,3,12,45,147.5,325.0,3.45,17.0,434.0,473.35,371.5
2016,10,3,13,0,42.0,302.0,3.5,17.0,333.0,347.06,272.36
2016,10,3,13,15,36.0,286.0,3.55,17.0,312.0,324.1,255.13
2016,10,3,13,30,30.0,270.0,3.6,17.0,291.0,301.34,237.61
2016,10,3,13,45,20.0,239.5,3.65,17.0,253.5,253.49,200.16
2016,10,3,14,0,10.0,209.0,3.7,17.0,216.0,214.12,169.05
2016,10,3,14,15,11.0,205.0,3.7,17.0,212.0,210.66,166.72
2016,10,3,14,30,12.0,201.0,3.7,17.0,208.0,207.15,164.29
2016,10,3,14,45,8.0,183.0,3.75,17.0,187.5,185.9,147.48
2016,10,3,15,0,4.0,165.0,3.8,17.0,167.0,165.02,130.87
2016,10,3,15,15,365.5,122.5,3.8,17.0,280.0,345.97,282.71
2016,10,3,15,30,727.0,80.0,3.8,17.0,393.0,474.04,384.25
2016,10,3,15,45,687.0,77.0,3.8,17.0,345.0,415.97,334.91
2016,10,3,16,0,647.0,74.0,3.8,17.0,297.0,359.6,286.51
2016,10,3,16,15,597.0,68.0,3.75,16.5,248.0,299.24,234.32
2016,10,3,16,30,547.0,62.0,3.7,16.0,199.0,243.28,184.71
2016,10,3,16,45,461.5,54.5,3.7,16.0,151.5,181.36,130.71
2016,10,3,17,0,376.0,47.0,3.7,16.0,104.0,128.63,85.51
2016,10,3,17,15,250.0,33.5,3.6,16.0,65.0,73.46,41.18
2016,10,3,17,30,124.0,20.0,3.5,16.0,26.0,30.67,0.0
2016,10,3,17,45,62.0,10.0,3.4,16.0,13.0,11.6,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,59.0,12.0,3.35,14.0,15.5,14.34,0.0
2016,10,4,6,30,118.0,24.0,3.5,14.0,31.0,37.05,5.1
2016,10,4,6,45,222.0,40.5,3.65,14.5,70.5,80.53,49.85
2016,10,4,7,0,326.0,57.0,3.8,15.0,110.0,133.67,93.13
2016,10,4,7,15,402.5,68.5,3.8,15.0,157.0,185.94,138.26
2016,10,4,7,30,479.0,80.0,3.8,15.0,204.0,246.49,191.1
2016,10,4,7,45,249.0,104.5,3.85,15.0,169.5,207.09,165.62
2016,10,4,8,0,19.0,129.0,3.9,15.0,135.0,135.8,108.85
2016,10,4,8,15,120.5,155.0,3.85,15.0,206.5,220.23,179.15
2016,10,4,8,30,222.0,181.0,3.8,15.0,278.0,308.18,251.55
2016,10,4,8,45,177.0,204.0,3.75,15.5,286.5,316.76,257.24
2016,10,4,9,0,132.0,227.0,3.7,16.0,295.0,320.94,259.01
2016,10,4,9,15,205.0,239.5,3.55,16.0,354.5,388.42,313.36
2016,10,4,9,30,278.0,252.0,3.4,16.0,414.0,467.75,375.67
2016,10,4,9,45,249.5,272.5,3.3,16.5,424.5,478.91,381.8
2016,10,4,10,0,221.0,293.0,3.2,17.0,435.0,479.99,380.48
2016,10,4,10,15,542.5,201.5,3.15,17.0,568.5,660.24,523.81
2016,10,4,10,30,864.0,110.0,3.1,17.0,702.0,840.77,655.72
2016,10,4,10,45,875.5,109.0,3.1,17.0,723.0,862.7,668.98
2016,10,4,11,0,887.0,108.0,3.1,17.0,744.0,886.37,684.81
2016,10,4,11,15,891.0,108.5,3.2,17.0,756.0,902.05,695.77
2016,10,4,11,30,895.0,109.0,3.3,17.0,768.0,914.35,704.54
2016,10,4,11,45,903.0,106.0,3.45,17.5,773.5,922.92,709.87
2016,10,4,12,0,911.0,103.0,3.6,18.0,779.0,927.95,712.87
2016,10,4,12,15,607.0,219.0,3.8,18.0,668.5,789.87,615.01
2016,10,4,12,30,303.0,335.0,4.0,18.0,558.0,631.54,492.27
2016,10,4,12,45,605.5,216.5,4.25,18.0,652.0,774.89,608.26
2016,10,4,13,0,908.0,98.0,4.5,18.0,746.0,888.83,692.91
2016,10,4,13,15,675.5,180.5,4.7,18.0,655.0,774.77,611.56
2016,10,4,13,30,443.0,263.0,4.9,18.0,564.0,654.33,518.07
2016,10,4,13,45,663.0,177.0,5.1,18.0,607.0,727.61,580.46
2016,10,4,14,0,883.0,91.0,5.3,18.0,650.0,775.96,619.05
2016,10,4,14,15,870.5,89.0,5.4,18.0,615.0,735.91,590.44
2016,10,4,14,30,858.0,87.0,5.5,18.0,580.0,697.06,562.84
2016,10,4,14,45,842.0,84.5,5.65,18.0,539.5,650.1,527.69
2016,10,4,15,0,826.0,82.0,5.8,18.0,499.0,601.93,489.88
2016,10,4,15,15,803.0,78.5,5.85,17.5,453.5,547.75,446.95
2016,10,4,15,30,780.0,75.0,5.9,17.0,408.0,493.59,402.68
2016,10,4,15,45,747.0,71.0,6.0,17.0,358.5,434.52,352.42
2016,10,4,16,0,714.0,67.0,6.1,17.0,309.0,377.13,302.13
2016,10,4,16,15,664.5,61.5,6.05,16.5,258.0,314.81,247.16
2016,10,4,16,30,615.0,56.0,6.0,16.0,207.0,256.1,194.17
2016,10,4,16,45,532.0,49.0,6.0,16.0,157.5,191.92,137.18
2016,10,4,17,0,449.0,42.0,6.0,16.0,108.0,136.61,88.95
2016,10,4,17,15,309.5,30.0,5.8,15.5,67.0,77.79,41.28
2016,10,4,17,30,170.0,18.0,5.6,15.0,26.0,32.07,0.0
2016,10,4,17,45,85.0,9.0,5.45,15.0,13.0,8.85,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,15,101.0,11.0,3.7,12.5,16.5,15.08,0.0
2016,10,5,6,30,202.0,22.0,3.8,13.0,33.0,43.34,2.03
2016,10,5,6,45,337.0,33.0,3.9,13.5,76.0,91.12,53.44
2016,10,5,7,0,472.0,44.0,4.0,14.0,119.0,152.0,102.97
2016,10,5,7,15,548.5,51.5,4.0,14.0,169.5,208.63,153.12
2016,10,5,7,30,625.0,59.0,4.0,14.0,220.0,273.26,210.76
2016,10,5,7,45,678.5,63.5,4.05,14.5,271.5,333.41,264.47
2016,10,5,8,0,732.0,68.0,4.1,15.0,323.0,397.42,320.15
2016,10,5,8,15,764.5,71.5,4.0,15.5,372.5,454.87,369.01
2016,10,5,8,30,797.0,75.0,3.9,16.0,422.0,513.79,417.37
2016,10,5,8,45,823.0,77.5,3.8,16.5,468.0,568.96,461.2
2016,10,5,9,0,849.0,80.0,3.7,17.0,514.0,624.25,503.66
2016,10,5,9,15,865.5,82.0,3.6,17.0,554.5,669.47,538.3
2016,10,5,9,30,882.0,84.0,3.5,17.0,595.0,716.02,571.4
2016,10,5,9,45,897.5,84.5,3.4,17.5,630.5,758.58,599.65
2016,10,5,10,0,913.0,85.0,3.3,18.0,666.0,799.17,625.98
2016,10,5,10,15,921.5,86.5,3.25,18.0,693.5,833.05,648.6
2016,10,5,10,30,930.0,88.0,3.2,18.0,721.0,864.08,669.09
2016,10,5,10,45,937.0,88.0,3.2,18.5,741.0,889.14,684.36
2016,10,5,11,0,944.0,88.0,3.2,19.0,761.0,910.95,697.35
2016,10,5,11,15,947.0,88.5,3.3,19.0,773.0,926.41,708.04
2016,10,5,11,30,950.0,89.0,3.4,19.0,785.0,938.25,716.41
2016,10,5,11,45,951.5,89.0,3.55,19.0,788.5,944.52,721.43
2016,10,5,12,0,953.0,89.0,3.7,19.0,792.0,947.04,724.03
2016,10,5,12,15,951.5,89.0,3.85,19.0,787.0,943.13,722.34
2016,10,5,12,30,950.0,89.0,4.0,19.0,782.0,935.49,718.19
2016,10,5,12,45,941.5,90.5,4.15,19.0,768.0,919.74,708.47
2016,10,5,13,0,933.0,92.0,4.3,19.0,754.0,900.55,696.41
2016,10,5,13,15,927.0,91.0,4.45,19.0,732.5,877.41,681.8
2016,10,5,13,30,921.0,90.0,4.6,19.0,711.0,851.04,664.98
2016,10,5,13,45,910.5,89.0,4.75,19.0,682.0,818.07,643.21
2016,10,5,14,0,900.0,88.0,4.9,19.0,653.0,782.45,619.26
2016,10,5,14,15,887.0,86.5,5.05,18.5,617.5,742.05,592.58
2016,10,5,14,30,874.0,85.0,5.2,18.0,582.0,699.62,563.85
2016,10,5,14,45,854.0,83.5,5.35,18.0,540.0,653.76,529.63
2016,10,5,15,0,834.0,82.0,5.5,18.0,498.0,603.78,490.51
2016,10,5,15,15,809.0,78.5,5.55,18.0,451.5,548.19,445.69
2016,10,5,15,30,784.0,75.0,5.6,18.0,405.0,492.77,399.81
2016,10,5,15,45,745.0,72.0,5.7,18.0,355.0,431.87,348.31
2016,10,5,16,0,706.0,69.0,5.8,18.0,305.0,374.0,297.88
2016,10,5,16,15,653.0,63.0,5.8,17.5,253.5,309.82,241.76
2016,10,5,16,30,600.0,57.0,5.8,17.0,202.0,250.3,188.48
2016,10,5,16,45,513.0,49.5,5.85,16.5,152.0,185.74,131.95
2016,10,5,17,0,426.0,42.0,5.9,16.0,102.0,130.53,84.45
2016,10,5,17,15,282.0,29.5,5.8,15.5,62.0,72.49,37.14
2016,10,5,17,30,138.0,17.0,5.7,15.0,22.0,27.32,0.0
2016,10,5,17,45,69.0,8.5,5.65,15.0,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,15,99.5,10.0,1.35,13.0,15.5,13.93,0.0
2016,10,6,6,30,199.0,20.0,1.4,13.0,31.0,40.67,0.0
2016,10,6,6,45,333.5,31.0,1.5,13.5,73.0,88.17,50.81
2016,10,6,7,0,468.0,42.0,1.6,14.0,115.0,148.47,99.71
2016,10,6,7,15,543.5,49.5,1.8,14.5,164.5,204.4,148.63
2016,10,6,7,30,619.0,57.0,2.0,15.0,214.0,268.24,204.67
2016,10,6,7,45,670.0,61.5,2.2,15.5,265.0,326.94,256.62
2016,10,6,8,0,721.0,66.0,2.4,16.0,316.0,389.28,310.36
2016,10,6,8,15,753.5,70.0,2.4,16.0,364.5,446.57,359.04
2016,10,6,8,30,786.0,74.0,2.4,16.0,413.0,505.37,407.43
2016,10,6,8,45,811.0,76.0,2.45,16.5,458.0,558.78,449.63
2016,10,6,9,0,836.0,78.0,2.5,17.0,503.0,612.24,490.59
2016,10,6,9,15,852.0,80.5,2.5,17.5,543.0,660.0,525.83
2016,10,6,9,30,868.0,83.0,2.5,18.0,583.0,703.17,555.43
2016,10,6,9,45,887.0,82.0,2.5,18.5,618.0,746.05,583.89
2016,10,6,10,0,906.0,81.0,2.5,19.0,653.0,787.21,610.68
2016,10,6,10,15,914.0,82.0,2.45,19.0,680.0,819.84,631.97
2016,10,6,10,30,922.0,83.0,2.4,19.0,707.0,849.62,651.17
2016,10,6,10,45,926.5,84.0,2.4,19.5,726.0,873.43,665.33
2016,10,6,11,0,931.0,85.0,2.4,20.0,745.0,893.93,677.23
2016,10,6,11,15,934.0,85.5,2.4,20.0,756.5,909.13,686.89
2016,10,6,11,30,937.0,86.0,2.4,20.0,768.0,920.77,694.28
2016,10,6,11,45,937.5,86.0,2.4,20.5,771.5,926.01,696.19
2016,10,6,12,0,938.0,86.0,2.4,21.0,775.0,927.55,695.8
2016,10,6,12,15,937.0,86.0,2.5,21.0,770.0,924.07,694.44
2016,10,6,12,30,936.0,86.0,2.6,21.0,765.0,916.89,690.75
2016,10,6,12,45,933.0,85.0,2.75,21.0,752.0,903.24,683.15
2016,10,6,13,0,930.0,84.0,2.9,21.0,739.0,886.05,673.16
2016,10,6,13,15,924.5,83.5,3.0,21.0,718.5,863.9,659.38
2016,10,6,13,30,919.0,83.0,3.1,21.0,698.0,838.52,643.33
2016,10,6,13,45,909.5,82.0,3.25,21.0,669.5,806.38,622.69
2016,10,6,14,0,900.0,81.0,3.4,21.0,641.0,771.55,599.91
2016,10,6,14,15,888.0,79.0,3.5,21.0,606.0,731.33,572.72
2016,10,6,14,30,876.0,77.0,3.6,21.0,571.0,689.03,543.65
2016,10,6,14,45,858.5,75.5,3.7,21.0,530.0,641.9,509.55
2016,10,6,15,0,841.0,74.0,3.8,21.0,489.0,596.17,474.48
2016,10,6,15,15,817.5,71.0,3.9,20.5,443.5,541.78,432.69
2016,10,6,15,30,794.0,68.0,4.0,20.0,398.0,487.42,389.46
2016,10,6,15,45,759.0,64.5,4.1,20.0,348.5,427.56,339.71
2016,10,6,16,0,724.0,61.0,4.2,20.0,299.0,369.57,289.96
2016,10,6,16,15,674.5,56.0,4.25,19.5,248.5,307.04,235.89
2016,10,6,16,30,625.0,51.0,4.3,19.0,198.0,248.71,184.07
2016,10,6,16,45,541.5,44.0,4.35,18.5,148.5,185.17,128.79
2016,10,6,17,0,458.0,37.0,4.4,18.0,99.0,129.98,81.53
2016,10,6,17,15,313.5,25.5,4.4,17.0,59.5,71.24,33.24
2016,10,6,17,30,169.0,14.0,4.4,16.0,20.0,26.18,0.0
2016,10,6,17,45,84.5,7.0,4.4,15.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.6,13.0,14.5,14.25,0.0
2016,10,7,6,30,0.0,29.0,1.7,13.0,29.0,28.36,0.0
2016,10,7,6,45,236.5,34.5,1.85,13.5,70.5,75.94,44.69
2016,10,7,7,0,473.0,40.0,2.0,14.0,112.0,146.83,98.04
2016,10,7,7,15,547.0,47.0,1.95,14.5,161.0,201.92,146.33
2016,10,7,7,30,621.0,54.0,1.9,15.0,210.0,264.73,201.5
2016,10,7,7,45,669.5,59.0,1.9,15.5,260.0,322.36,252.43
2016,10,7,8,0,718.0,64.0,1.9,16.0,310.0,384.61,305.67
2016,10,7,8,15,749.5,68.0,1.9,16.5,358.0,441.12,352.85
2016,10,7,8,30,781.0,72.0,1.9,17.0,406.0,499.06,399.47
2016,10,7,8,45,805.0,74.5,1.95,17.5,450.5,552.08,440.98
2016,10,7,9,0,829.0,77.0,2.0,18.0,495.0,605.08,481.19
2016,10,7,9,15,845.0,79.0,2.1,18.5,534.5,651.88,515.93
2016,10,7,9,30,861.0,81.0,2.2,19.0,574.0,694.14,545.29
2016,10,7,9,45,862.5,87.5,2.35,20.0,605.5,732.1,569.92
2016,10,7,10,0,864.0,94.0,2.5,21.0,637.0,767.29,592.27
2016,10,7,10,15,873.0,95.0,2.5,21.5,663.5,799.47,612.47
2016,10,7,10,30,882.0,96.0,2.5,22.0,690.0,828.99,630.65
2016,10,7,10,45,886.0,98.0,2.5,22.5,708.5,852.59,644.66
2016,10,7,11,0,890.0,100.0,2.5,23.0,727.0,873.0,656.5
2016,10,7,11,15,893.0,101.0,2.4,23.0,738.5,888.15,665.28
2016,10,7,11,30,896.0,102.0,2.3,23.0,750.0,899.89,671.83
2016,10,7,11,45,895.0,103.0,2.25,23.5,753.0,904.63,672.95
2016,10,7,12,0,894.0,104.0,2.2,24.0,756.0,905.83,671.89
2016,10,7,12,15,893.0,103.5,2.15,24.0,751.0,901.86,668.86
2016,10,7,12,30,892.0,103.0,2.1,24.0,746.0,894.37,663.68
2016,10,7,12,45,870.5,110.5,2.05,24.5,729.0,874.52,649.16
2016,10,7,13,0,849.0,118.0,2.0,25.0,712.0,856.85,636.34
2016,10,7,13,15,731.0,155.0,2.0,25.0,656.0,786.54,589.64
2016,10,7,13,30,613.0,192.0,2.0,25.0,600.0,714.21,539.51
2016,10,7,13,45,618.5,180.0,2.05,25.0,576.5,689.28,523.71
2016,10,7,14,0,624.0,168.0,2.1,25.0,553.0,661.78,505.42
2016,10,7,14,15,618.5,158.0,2.2,24.5,522.0,625.97,481.86
2016,10,7,14,30,613.0,148.0,2.3,24.0,491.0,588.47,456.45
2016,10,7,14,45,503.0,164.0,2.4,24.0,431.5,507.07,395.41
2016,10,7,15,0,393.0,180.0,2.5,24.0,372.0,435.92,340.91
2016,10,7,15,15,454.5,149.0,2.65,23.5,351.5,418.87,329.53
2016,10,7,15,30,516.0,118.0,2.8,23.0,331.0,394.91,311.35
2016,10,7,15,45,469.0,113.0,2.95,22.5,288.0,341.71,268.72
2016,10,7,16,0,422.0,108.0,3.1,22.0,245.0,292.24,228.07
2016,10,7,16,15,380.5,93.5,3.2,21.5,201.5,238.86,183.42
2016,10,7,16,30,339.0,79.0,3.3,21.0,158.0,189.45,141.23
2016,10,7,16,45,319.5,62.0,3.4,20.5,121.5,147.04,103.78
2016,10,7,17,0,300.0,45.0,3.5,20.0,85.0,106.66,68.0
2016,10,7,17,15,173.5,29.0,3.45,19.5,49.5,54.93,24.78
2016,10,7,17,30,47.0,13.0,3.4,19.0,14.0,16.07,0.0
2016,10,7,17,45,23.5,6.5,3.4,18.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,61.0,9.5,1.3,16.0,12.5,11.72,0.0
2016,10,8,6,30,122.0,19.0,1.3,16.0,25.0,31.28,0.0
2016,10,8,6,45,252.0,32.5,1.3,16.5,64.0,75.95,43.03
2016,10,8,7,0,382.0,46.0,1.3,17.0,103.0,133.18,88.9
2016,10,8,7,15,463.5,55.5,1.35,17.5,151.0,187.7,135.14
2016,10,8,7,30,545.0,65.0,1.4,18.0,199.0,250.87,189.02
2016,10,8,7,45,598.0,71.5,1.45,18.5,248.5,308.34,238.51
2016,10,8,8,0,651.0,78.0,1.5,19.0,298.0,370.39,290.46
2016,10,8,8,15,687.0,83.0,1.45,19.5,346.5,426.82,336.37
2016,10,8,8,30,723.0,88.0,1.4,20.0,395.0,485.25,382.15
2016,10,8,8,45,749.0,91.5,1.4,20.5,439.5,537.92,422.24
2016,10,8,9,0,775.0,95.0,1.4,21.0,484.0,589.58,460.32
2016,10,8,9,15,794.0,98.5,1.4,21.5,523.5,637.84,494.68
2016,10,8,9,30,813.0,102.0,1.4,22.0,563.0,685.15,527.33
2016,10,8,9,45,862.5,89.5,1.45,23.0,605.0,732.27,557.04
2016,10,8,10,0,912.0,77.0,1.5,24.0,647.0,782.89,588.53
2016,10,8,10,15,920.0,78.5,1.35,24.5,673.5,816.05,606.57
2016,10,8,10,30,928.0,80.0,1.2,25.0,700.0,846.33,622.33
2016,10,8,10,45,932.5,81.5,1.1,25.5,719.5,870.65,634.46
2016,10,8,11,0,937.0,83.0,1.0,26.0,739.0,891.63,644.27
2016,10,8,11,15,940.0,83.5,0.8,26.0,750.5,906.74,649.71
2016,10,8,11,30,943.0,84.0,0.6,26.0,762.0,918.27,652.57
2016,10,8,11,45,943.0,84.5,0.45,26.5,765.0,923.51,651.13
2016,10,8,12,0,943.0,85.0,0.3,27.0,768.0,925.04,647.58
2016,10,8,12,15,942.0,84.5,0.5,27.0,763.0,920.85,649.2
2016,10,8,12,30,941.0,84.0,0.7,27.0,758.0,912.97,648.61
2016,10,8,12,45,936.5,84.0,0.95,27.0,744.5,898.99,644.8
2016,10,8,13,0,932.0,84.0,1.2,27.0,731.0,881.51,638.21
2016,10,8,13,15,926.0,83.0,1.4,26.5,710.0,858.29,627.92
2016,10,8,13,30,920.0,82.0,1.6,26.0,689.0,831.87,615.06
2016,10,8,13,45,911.0,81.0,1.8,26.0,660.5,800.07,596.89
2016,10,8,14,0,902.0,80.0,2.0,26.0,632.0,765.57,576.38
2016,10,8,14,15,889.5,78.0,2.1,25.5,597.0,724.95,551.48
