Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,14,30,877.0,76.0,2.2,25.0,562.0,682.29,524.6
2016,10,8,14,45,859.0,74.0,2.3,25.0,520.5,634.33,490.97
2016,10,8,15,0,841.0,72.0,2.4,25.0,479.0,587.82,456.6
2016,10,8,15,15,817.0,69.0,2.45,24.5,433.5,533.31,415.87
2016,10,8,15,30,793.0,66.0,2.5,24.0,388.0,478.9,373.72
2016,10,8,15,45,757.5,62.5,2.65,24.0,338.5,419.13,325.44
2016,10,8,16,0,722.0,59.0,2.8,24.0,289.0,361.29,277.01
2016,10,8,16,15,670.5,54.0,2.85,23.0,238.5,298.56,224.31
2016,10,8,16,30,619.0,49.0,2.9,22.0,188.0,240.25,173.81
2016,10,8,16,45,534.0,41.5,2.95,21.0,139.5,176.87,119.91
2016,10,8,17,0,449.0,34.0,3.0,20.0,91.0,122.03,73.83
2016,10,8,17,15,298.5,22.5,2.95,19.5,53.0,63.13,23.36
2016,10,8,17,30,148.0,11.0,2.9,19.0,15.0,20.71,0.0
2016,10,8,17,45,74.0,5.5,2.9,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,96.0,8.5,1.25,15.0,13.0,12.01,0.0
2016,10,9,6,30,192.0,17.0,1.3,15.0,26.0,35.83,0.0
2016,10,9,6,45,324.5,28.5,1.4,15.5,66.5,83.08,45.18
2016,10,9,7,0,457.0,40.0,1.5,16.0,107.0,142.18,93.5
2016,10,9,7,15,534.5,47.5,1.5,16.5,155.5,197.52,141.32
2016,10,9,7,30,612.0,55.0,1.5,17.0,204.0,260.96,196.3
2016,10,9,7,45,660.5,60.5,1.5,17.5,254.0,319.0,246.95
2016,10,9,8,0,709.0,66.0,1.5,18.0,304.0,380.31,298.84
2016,10,9,8,15,742.5,70.0,1.45,18.5,352.0,437.13,345.5
2016,10,9,8,30,776.0,74.0,1.4,19.0,400.0,495.56,391.61
2016,10,9,8,45,799.0,77.5,1.35,19.5,444.5,548.66,431.98
2016,10,9,9,0,822.0,81.0,1.3,20.0,489.0,601.68,470.76
2016,10,9,9,15,839.0,83.5,1.3,20.5,528.5,649.23,504.63
2016,10,9,9,30,856.0,86.0,1.3,21.0,568.0,695.55,535.86
2016,10,9,9,45,871.0,86.5,1.3,21.5,602.0,733.08,559.43
2016,10,9,10,0,886.0,87.0,1.3,22.0,636.0,772.01,583.68
2016,10,9,10,15,894.0,88.5,1.35,22.0,662.5,804.36,604.85
2016,10,9,10,30,902.0,90.0,1.4,22.0,689.0,833.92,624.15
2016,10,9,10,45,906.0,91.5,1.45,22.5,707.5,857.21,638.04
2016,10,9,11,0,910.0,93.0,1.5,23.0,726.0,877.24,649.83
2016,10,9,11,15,913.0,93.5,1.6,23.0,737.0,891.93,660.06
2016,10,9,11,30,916.0,94.0,1.7,23.0,748.0,903.14,668.16
2016,10,9,11,45,914.5,95.0,1.85,23.0,750.5,907.43,672.41
2016,10,9,12,0,913.0,96.0,2.0,23.0,753.0,908.1,674.38
2016,10,9,12,15,911.5,95.5,2.1,23.0,748.0,903.51,672.45
2016,10,9,12,30,910.0,95.0,2.2,23.0,743.0,895.35,668.26
2016,10,9,12,45,903.5,95.5,2.3,23.0,729.0,880.51,659.66
2016,10,9,13,0,897.0,96.0,2.4,23.0,715.0,862.34,648.87
2016,10,9,13,15,890.5,95.0,2.45,22.5,694.0,839.32,635.62
2016,10,9,13,30,884.0,94.0,2.5,22.0,673.0,813.26,620.2
2016,10,9,13,45,873.0,93.0,2.6,22.0,644.5,780.83,599.35
2016,10,9,14,0,862.0,92.0,2.7,22.0,616.0,749.72,579.25
2016,10,9,14,15,848.5,89.5,2.7,21.5,580.5,708.86,552.44
2016,10,9,14,30,835.0,87.0,2.7,21.0,545.0,666.15,523.69
2016,10,9,14,45,816.0,84.5,2.75,21.0,504.5,618.35,488.24
2016,10,9,15,0,797.0,82.0,2.8,21.0,464.0,569.66,451.19
2016,10,9,15,15,770.5,78.5,2.75,20.5,418.5,515.2,409.17
2016,10,9,15,30,744.0,75.0,2.7,20.0,373.0,461.18,366.14
2016,10,9,15,45,706.5,70.5,2.7,20.0,324.5,401.88,317.09
2016,10,9,16,0,669.0,66.0,2.7,20.0,276.0,345.68,269.07
2016,10,9,16,15,614.5,60.0,2.6,19.5,226.5,283.79,215.93
2016,10,9,16,30,560.0,54.0,2.5,19.0,177.0,226.79,165.86
2016,10,9,16,45,472.0,45.0,2.45,18.5,130.0,164.07,112.29
2016,10,9,17,0,384.0,36.0,2.4,18.0,83.0,110.93,67.61
2016,10,9,17,15,192.0,24.0,2.3,17.5,47.5,49.91,15.85
2016,10,9,17,30,0.0,12.0,2.2,17.0,12.0,11.8,0.0
2016,10,9,17,45,0.0,6.0,2.1,16.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.5,1.8,14.0,3.5,3.44,0.0
2016,10,10,6,30,0.0,7.0,1.9,14.0,7.0,6.88,0.0
2016,10,10,6,45,0.0,21.0,2.0,14.0,21.0,20.27,9.83
2016,10,10,7,0,0.0,35.0,2.1,14.0,35.0,33.89,22.55
2016,10,10,7,15,0.0,51.5,2.05,14.0,51.5,50.18,36.82
2016,10,10,7,30,0.0,68.0,2.0,14.0,68.0,66.49,50.97
2016,10,10,7,45,0.0,85.5,2.0,14.5,85.5,83.85,65.68
2016,10,10,8,0,0.0,103.0,2.0,15.0,103.0,101.25,80.11
2016,10,10,8,15,20.0,133.0,1.9,15.0,141.5,141.13,113.2
2016,10,10,8,30,40.0,163.0,1.8,15.0,180.0,187.33,151.03
2016,10,10,8,45,43.0,181.0,1.7,15.5,201.0,209.55,168.37
2016,10,10,9,0,46.0,199.0,1.6,16.0,222.0,232.02,185.65
2016,10,10,9,15,124.0,224.5,1.6,16.0,292.5,317.93,254.74
2016,10,10,9,30,202.0,250.0,1.6,16.0,363.0,404.08,322.19
2016,10,10,9,45,535.0,171.5,1.6,16.5,495.5,581.94,462.07
2016,10,10,10,0,868.0,93.0,1.6,17.0,628.0,762.8,593.25
2016,10,10,10,15,877.0,94.5,1.6,17.0,654.5,795.34,613.17
2016,10,10,10,30,886.0,96.0,1.6,17.0,681.0,825.22,632.68
2016,10,10,10,45,891.5,97.5,1.65,17.5,700.0,849.34,647.54
2016,10,10,11,0,897.0,99.0,1.7,18.0,719.0,870.31,660.31
2016,10,10,11,15,684.5,182.5,1.75,18.0,660.5,799.22,611.32
2016,10,10,11,30,472.0,266.0,1.8,18.0,602.0,708.05,543.21
2016,10,10,11,45,457.5,274.0,1.85,18.5,600.5,706.44,541.69
2016,10,10,12,0,443.0,282.0,1.9,19.0,599.0,702.78,537.93
2016,10,10,12,15,390.5,296.5,1.95,18.5,574.5,663.17,509.98
2016,10,10,12,30,338.0,311.0,2.0,18.0,550.0,631.04,487.07
2016,10,10,12,45,430.5,272.5,2.15,18.0,571.0,671.98,520.55
2016,10,10,13,0,523.0,234.0,2.3,18.0,592.0,701.2,545.03
2016,10,10,13,15,687.0,172.0,2.35,18.0,627.5,761.63,592.68
2016,10,10,13,30,851.0,110.0,2.4,18.0,663.0,806.02,624.79
2016,10,10,13,45,835.0,110.0,2.45,18.0,633.5,771.39,601.1
2016,10,10,14,0,819.0,110.0,2.5,18.0,604.0,734.65,576.36
2016,10,10,14,15,804.0,107.5,2.55,17.5,569.0,694.07,549.58
2016,10,10,14,30,789.0,105.0,2.6,17.0,534.0,651.87,519.81
2016,10,10,14,45,763.0,103.5,2.65,17.0,492.5,604.11,483.7
2016,10,10,15,0,737.0,102.0,2.7,17.0,451.0,554.47,445.31
2016,10,10,15,15,707.5,97.0,2.75,16.5,406.0,499.3,402.43
2016,10,10,15,30,678.0,92.0,2.8,16.0,361.0,445.01,358.83
2016,10,10,15,45,632.5,87.0,2.85,16.0,312.0,384.78,308.48
2016,10,10,16,0,587.0,82.0,2.9,16.0,263.0,327.73,259.43
2016,10,10,16,15,526.0,73.5,2.8,15.5,214.0,265.35,205.57
2016,10,10,16,30,465.0,65.0,2.7,15.0,165.0,208.68,155.76
2016,10,10,16,45,372.0,53.0,2.65,15.0,119.5,146.61,102.65
2016,10,10,17,0,279.0,41.0,2.6,15.0,74.0,96.0,60.17
2016,10,10,17,15,139.5,20.5,2.5,14.5,37.0,39.11,8.28
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,15,60.5,8.0,1.45,14.0,10.5,0.0,0.0
2016,10,11,6,30,121.0,16.0,1.5,14.0,21.0,26.6,0.0
2016,10,11,6,45,251.5,29.5,1.6,14.0,59.0,72.51,38.78
2016,10,11,7,0,382.0,43.0,1.7,14.0,97.0,128.52,85.48
2016,10,11,7,15,191.0,49.0,1.7,14.0,76.0,106.11,77.61
2016,10,11,7,30,0.0,55.0,1.7,14.0,55.0,53.32,39.76
2016,10,11,7,45,0.0,69.5,1.75,14.5,69.5,67.6,51.98
2016,10,11,8,0,0.0,84.0,1.8,15.0,84.0,81.91,63.92
2016,10,11,8,15,0.0,102.5,1.8,15.0,102.5,100.32,79.22
2016,10,11,8,30,0.0,121.0,1.8,15.0,121.0,118.8,94.35
2016,10,11,8,45,2.5,142.0,1.8,15.0,143.0,141.31,112.67
2016,10,11,9,0,5.0,163.0,1.8,15.0,165.0,164.13,131.02
2016,10,11,9,15,12.0,184.0,1.75,15.0,190.5,190.16,151.87
2016,10,11,9,30,19.0,205.0,1.7,15.0,216.0,216.78,172.99
2016,10,11,9,45,76.5,243.0,1.7,15.5,290.0,305.36,243.79
2016,10,11,10,0,134.0,281.0,1.7,16.0,364.0,399.45,316.45
2016,10,11,10,15,98.5,284.5,1.65,16.0,347.0,371.45,293.09
2016,10,11,10,30,63.0,288.0,1.6,16.0,330.0,348.74,274.27
2016,10,11,10,45,60.0,294.5,1.55,16.5,335.0,354.39,277.68
2016,10,11,11,0,57.0,301.0,1.5,17.0,340.0,359.77,280.73
2016,10,11,11,15,57.5,305.5,1.5,17.0,345.5,365.7,285.01
2016,10,11,11,30,58.0,310.0,1.5,17.0,351.0,371.46,289.2
2016,10,11,11,45,205.0,309.5,1.5,17.0,455.5,507.47,395.37
2016,10,11,12,0,352.0,309.0,1.5,17.0,560.0,643.71,496.62
2016,10,11,12,15,476.5,262.0,1.55,17.0,598.0,707.62,544.73
2016,10,11,12,30,601.0,215.0,1.6,17.0,636.0,762.87,586.89
2016,10,11,12,45,494.0,248.5,1.65,17.0,591.0,698.78,539.09
2016,10,11,13,0,387.0,282.0,1.7,17.0,546.0,630.01,488.32
2016,10,11,13,15,367.5,277.5,1.85,17.0,522.0,601.79,469.26
2016,10,11,13,30,348.0,273.0,2.0,17.0,498.0,572.96,449.05
2016,10,11,13,45,397.5,247.0,2.15,17.0,493.5,573.1,451.85
2016,10,11,14,0,447.0,221.0,2.3,17.0,489.0,576.62,456.56
2016,10,11,14,15,516.0,185.5,2.45,17.0,477.0,571.7,455.42
2016,10,11,14,30,585.0,150.0,2.6,17.0,465.0,563.18,451.08
2016,10,11,14,45,597.0,134.0,2.8,17.0,434.0,529.99,426.52
2016,10,11,15,0,609.0,118.0,3.0,17.0,403.0,494.03,399.06
2016,10,11,15,15,654.0,95.0,3.1,16.5,374.0,465.65,377.21
2016,10,11,15,30,699.0,72.0,3.2,16.0,345.0,430.33,348.4
2016,10,11,15,45,649.5,74.5,3.35,16.0,302.0,376.7,302.62
2016,10,11,16,0,600.0,77.0,3.5,16.0,259.0,325.53,257.8
2016,10,11,16,15,538.5,69.0,3.5,15.5,210.0,263.09,203.55
2016,10,11,16,30,477.0,61.0,3.5,15.0,161.0,206.41,153.45
2016,10,11,16,45,381.5,50.0,3.5,15.0,116.0,145.13,100.84
2016,10,11,17,0,286.0,39.0,3.5,15.0,71.0,94.25,57.93
2016,10,11,17,15,143.0,19.5,3.45,14.5,35.5,37.72,2.94
2016,10,11,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,50.0,7.5,2.1,12.0,9.5,0.0,0.0
2016,10,12,6,30,100.0,15.0,2.0,12.0,19.0,23.59,0.0
2016,10,12,6,45,232.5,29.5,1.95,12.5,56.5,68.89,36.09
2016,10,12,7,0,365.0,44.0,1.9,13.0,94.0,125.46,83.73
2016,10,12,7,15,448.5,53.5,1.75,13.0,140.5,178.88,129.93
2016,10,12,7,30,532.0,63.0,1.6,13.0,187.0,241.12,184.27
2016,10,12,7,45,590.0,69.5,1.45,13.5,236.5,299.17,235.04
2016,10,12,8,0,648.0,76.0,1.3,14.0,286.0,362.3,288.52
2016,10,12,8,15,325.0,106.5,1.4,14.0,212.5,273.52,221.61
2016,10,12,8,30,2.0,137.0,1.5,14.0,139.0,136.37,108.87
2016,10,12,8,45,28.0,168.0,1.6,14.5,182.5,187.23,150.83
2016,10,12,9,0,54.0,199.0,1.7,15.0,226.0,237.11,190.85
2016,10,12,9,15,172.0,216.0,1.9,15.0,310.0,339.69,274.43
2016,10,12,9,30,290.0,233.0,2.1,15.0,394.0,452.09,363.57
2016,10,12,9,45,564.5,168.0,2.3,15.5,503.5,596.91,478.47
2016,10,12,10,0,839.0,103.0,2.5,16.0,613.0,751.59,594.24
2016,10,12,10,15,601.0,188.0,2.7,16.0,561.5,683.95,541.29
2016,10,12,10,30,363.0,273.0,2.9,16.0,510.0,589.05,465.94
2016,10,12,10,45,193.5,267.0,3.1,16.0,394.0,442.34,352.02
2016,10,12,11,0,24.0,261.0,3.3,16.0,278.0,280.5,221.49
2016,10,12,11,15,30.5,275.0,3.3,16.0,296.5,309.55,244.75
2016,10,12,11,30,37.0,289.0,3.3,16.0,315.0,330.55,261.11
2016,10,12,11,45,135.5,310.5,3.35,16.0,406.5,448.18,355.1
2016,10,12,12,0,234.0,332.0,3.4,16.0,498.0,557.09,439.76
2016,10,12,12,15,409.0,275.0,3.3,16.0,561.5,661.96,522.25
2016,10,12,12,30,584.0,218.0,3.2,16.0,625.0,746.85,588.37
2016,10,12,12,45,560.0,221.5,3.15,16.0,606.0,723.72,570.33
2016,10,12,13,0,536.0,225.0,3.1,16.0,587.0,698.92,551.81
2016,10,12,13,15,451.0,245.5,3.2,16.0,543.5,641.59,508.19
2016,10,12,13,30,366.0,266.0,3.3,16.0,500.0,578.47,459.89
2016,10,12,13,45,479.5,217.5,3.4,16.0,510.0,610.14,487.74
2016,10,12,14,0,593.0,169.0,3.5,16.0,520.0,629.23,505.31
2016,10,12,14,15,706.5,128.0,3.7,16.0,522.5,644.59,519.83
2016,10,12,14,30,820.0,87.0,3.9,16.0,525.0,647.23,524.23
2016,10,12,14,45,622.0,124.0,4.1,16.0,441.5,532.89,433.43
2016,10,12,15,0,424.0,161.0,4.3,16.0,358.0,427.3,348.18
2016,10,12,15,15,578.5,116.5,4.15,16.0,356.0,445.56,363.21
2016,10,12,15,30,733.0,72.0,4.0,16.0,354.0,444.49,360.56
2016,10,12,15,45,697.0,66.5,3.85,16.0,306.5,385.78,309.94
2016,10,12,16,0,661.0,61.0,3.7,16.0,259.0,330.03,260.67
2016,10,12,16,15,603.0,55.0,3.45,15.5,210.0,268.07,206.03
2016,10,12,16,30,545.0,49.0,3.2,15.0,161.0,211.44,155.2
2016,10,12,16,45,449.5,40.5,3.0,15.0,115.5,149.47,101.5
2016,10,12,17,0,354.0,32.0,2.8,15.0,70.0,97.97,57.39
2016,10,12,17,15,177.0,16.0,2.8,14.5,35.0,37.59,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,2.4,13.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,2.4,13.0,15.0,14.74,0.0
2016,10,13,6,45,112.5,29.5,2.45,13.0,44.5,49.08,25.2
2016,10,13,7,0,225.0,44.0,2.5,13.0,74.0,96.26,65.08
2016,10,13,7,15,266.0,61.0,2.6,13.0,111.5,138.05,101.93
2016,10,13,7,30,307.0,78.0,2.7,13.0,149.0,184.23,142.9
2016,10,13,7,45,334.5,94.0,2.8,13.5,187.5,228.53,182.12
2016,10,13,8,0,362.0,110.0,2.9,14.0,226.0,275.24,222.58
2016,10,13,8,15,380.0,124.5,2.8,14.0,263.5,318.06,259.29
2016,10,13,8,30,398.0,139.0,2.7,14.0,301.0,361.87,295.86
2016,10,13,8,45,367.0,163.5,2.6,14.5,325.5,383.8,313.1
2016,10,13,9,0,336.0,188.0,2.5,15.0,350.0,407.58,330.86
2016,10,13,9,15,316.0,209.0,2.4,15.5,371.5,431.21,347.97
2016,10,13,9,30,296.0,230.0,2.3,16.0,393.0,452.42,362.65
2016,10,13,9,45,397.5,218.5,2.2,16.5,450.5,522.94,417.18
2016,10,13,10,0,499.0,207.0,2.1,17.0,508.0,606.75,479.65
2016,10,13,10,15,520.5,208.5,2.05,17.0,534.5,639.3,502.78
2016,10,13,10,30,542.0,210.0,2.0,17.0,561.0,671.0,525.37
2016,10,13,10,45,492.0,237.5,2.0,17.0,563.0,671.12,523.35
2016,10,13,11,0,442.0,265.0,2.0,17.0,565.0,667.33,518.73
2016,10,13,11,15,478.5,254.0,2.0,17.0,583.5,692.42,537.62
2016,10,13,11,30,515.0,243.0,2.0,17.0,602.0,716.18,555.24
2016,10,13,11,45,523.0,238.5,2.05,17.5,604.5,720.73,557.78
2016,10,13,12,0,531.0,234.0,2.1,18.0,607.0,723.13,559.0
2016,10,13,12,15,708.5,163.0,2.15,18.0,656.5,800.33,617.22
2016,10,13,12,30,886.0,92.0,2.2,18.0,706.0,859.65,658.47
2016,10,13,12,45,652.5,180.0,2.25,18.5,627.5,758.31,586.46
2016,10,13,13,0,419.0,268.0,2.3,19.0,549.0,646.76,500.66
2016,10,13,13,15,361.0,273.0,2.3,19.0,510.0,589.49,458.99
2016,10,13,13,30,303.0,278.0,2.3,19.0,471.0,541.19,422.73
2016,10,13,13,45,418.0,233.0,2.35,19.0,486.0,578.49,454.15
2016,10,13,14,0,533.0,188.0,2.4,19.0,501.0,600.95,473.76
2016,10,13,14,15,483.0,189.5,2.45,18.5,460.5,549.56,435.7
2016,10,13,14,30,433.0,191.0,2.5,18.0,420.0,499.92,398.66
2016,10,13,14,45,382.5,184.0,2.55,18.0,375.0,437.07,350.3
2016,10,13,15,0,332.0,177.0,2.6,18.0,330.0,384.04,308.58
2016,10,13,15,15,336.5,157.0,2.6,18.0,298.5,349.77,281.44
2016,10,13,15,30,341.0,137.0,2.6,18.0,267.0,314.31,252.5
2016,10,13,15,45,320.0,121.0,2.6,18.0,230.0,270.93,216.31
2016,10,13,16,0,299.0,105.0,2.6,18.0,193.0,229.09,180.61
2016,10,13,16,15,270.5,87.5,2.6,17.5,156.0,184.88,142.7
2016,10,13,16,30,242.0,70.0,2.6,17.0,119.0,143.41,106.56
2016,10,13,16,45,191.0,52.5,2.6,17.0,84.0,99.93,69.42
2016,10,13,17,0,140.0,35.0,2.6,17.0,49.0,62.13,36.92
2016,10,13,17,15,70.0,17.5,2.55,16.5,24.5,25.68,0.0
2016,10,13,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.95,0.0
2016,10,14,6,45,0.0,11.0,7.45,16.0,11.0,10.61,1.55
2016,10,14,7,0,0.0,19.0,7.5,16.0,19.0,18.33,9.33
2016,10,14,7,15,0.0,29.0,7.4,16.0,29.0,27.99,17.79
2016,10,14,7,30,0.0,39.0,7.3,16.0,39.0,37.66,26.2
2016,10,14,7,45,0.0,49.5,7.25,16.0,49.5,47.82,34.94
2016,10,14,8,0,0.0,60.0,7.2,16.0,60.0,57.98,43.57
2016,10,14,8,15,0.0,70.0,7.1,16.0,70.0,67.68,51.7
2016,10,14,8,30,0.0,80.0,7.0,16.0,80.0,77.5,59.83
2016,10,14,8,45,0.0,70.5,6.9,16.5,70.5,68.16,51.74
2016,10,14,9,0,0.0,61.0,6.8,17.0,61.0,58.96,43.82
2016,10,14,9,15,0.0,72.5,6.7,17.0,72.5,70.11,52.97
2016,10,14,9,30,0.0,84.0,6.6,17.0,84.0,81.26,62.08
2016,10,14,9,45,0.0,85.5,6.5,17.5,85.5,82.72,63.01
2016,10,14,10,0,0.0,87.0,6.4,18.0,87.0,84.18,63.95
2016,10,14,10,15,0.0,98.5,6.25,18.0,98.5,95.44,73.06
2016,10,14,10,30,0.0,110.0,6.1,18.0,110.0,106.83,82.22
2016,10,14,10,45,0.0,106.5,5.95,18.0,106.5,103.35,79.28
2016,10,14,11,0,0.0,103.0,5.8,18.0,103.0,99.88,76.37
2016,10,14,11,15,0.0,114.5,5.6,18.0,114.5,111.27,85.57
2016,10,14,11,30,0.0,126.0,5.4,18.0,126.0,122.71,94.77
2016,10,14,11,45,0.0,111.5,5.2,18.0,111.5,108.3,83.05
2016,10,14,12,0,0.0,97.0,5.0,18.0,97.0,93.96,71.41
2016,10,14,12,15,0.0,86.5,4.8,18.0,86.5,83.73,63.11
2016,10,14,12,30,0.0,76.0,4.6,18.0,76.0,73.55,54.83
2016,10,14,12,45,0.0,72.0,4.4,18.0,72.0,69.67,51.7
2016,10,14,13,0,0.0,68.0,4.2,18.0,68.0,65.79,48.58
2016,10,14,13,15,0.0,62.0,3.95,18.0,62.0,59.97,43.87
2016,10,14,13,30,0.0,56.0,3.7,18.0,56.0,54.16,39.15
2016,10,14,13,45,0.0,65.0,3.5,18.0,65.0,62.86,46.4
2016,10,14,14,0,0.0,74.0,3.3,18.0,74.0,71.58,53.66
2016,10,14,14,15,0.0,52.0,3.1,17.5,52.0,50.26,36.25
2016,10,14,14,30,0.0,30.0,2.9,17.0,30.0,28.98,18.67
2016,10,14,14,45,0.0,18.0,2.7,17.0,18.0,17.38,8.99
2016,10,14,15,0,0.0,6.0,2.5,17.0,6.0,5.79,0.0
2016,10,14,15,15,95.0,79.0,2.3,17.0,115.0,132.08,106.14
2016,10,14,15,30,190.0,152.0,2.1,17.0,224.0,252.1,203.35
2016,10,14,15,45,177.5,132.5,1.95,17.0,192.5,216.63,173.31
2016,10,14,16,0,165.0,113.0,1.8,17.0,161.0,182.15,144.1
2016,10,14,16,15,144.5,93.0,1.65,17.0,129.0,145.6,112.84
2016,10,14,16,30,124.0,73.0,1.5,17.0,97.0,111.11,83.06
2016,10,14,16,45,88.5,53.5,1.4,17.0,68.0,76.08,53.46
2016,10,14,17,0,53.0,34.0,1.3,17.0,39.0,44.97,26.53
2016,10,14,17,15,26.5,17.0,1.15,16.5,19.5,19.86,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,44.5,6.0,3.05,14.5,7.0,0.0,0.0
2016,10,15,6,30,89.0,12.0,3.3,15.0,14.0,19.28,0.0
2016,10,15,6,45,233.0,24.5,3.6,15.5,49.5,62.22,26.84
2016,10,15,7,0,377.0,37.0,3.9,16.0,85.0,119.13,76.44
2016,10,15,7,15,463.0,45.0,4.15,16.0,130.5,171.56,121.76
2016,10,15,7,30,549.0,53.0,4.4,16.0,176.0,233.07,175.84
2016,10,15,7,45,600.0,59.5,4.7,16.5,223.0,288.85,225.99
2016,10,15,8,0,651.0,66.0,5.0,17.0,270.0,348.97,278.95
2016,10,15,8,15,325.5,98.0,5.35,17.0,200.0,262.88,213.46
2016,10,15,8,30,0.0,130.0,5.7,17.0,130.0,128.38,101.8
2016,10,15,8,45,19.0,159.0,6.1,17.5,168.0,168.53,134.84
2016,10,15,9,0,38.0,188.0,6.5,18.0,206.0,215.8,173.22
2016,10,15,9,15,44.5,206.0,6.8,18.0,229.0,240.39,192.97
2016,10,15,9,30,51.0,224.0,7.1,18.0,252.0,265.45,213.02
2016,10,15,9,45,32.0,216.0,7.45,18.0,234.5,244.44,195.33
2016,10,15,10,0,13.0,208.0,7.8,18.0,217.0,216.2,171.75
2016,10,15,10,15,15.5,219.5,7.95,18.0,230.0,230.13,182.82
2016,10,15,10,30,18.0,231.0,8.1,18.0,243.0,244.18,193.94
2016,10,15,10,45,67.5,272.5,8.3,18.0,318.0,336.71,269.24
2016,10,15,11,0,117.0,314.0,8.5,18.0,393.0,424.27,339.59
2016,10,15,11,15,238.0,305.0,8.6,18.0,468.0,526.0,422.94
2016,10,15,11,30,359.0,296.0,8.7,18.0,543.0,629.82,506.65
2016,10,15,11,45,365.5,295.5,8.8,18.0,548.0,636.51,511.84
2016,10,15,12,0,372.0,295.0,8.9,18.0,553.0,641.73,516.17
2016,10,15,12,15,287.5,309.0,8.95,18.0,507.5,583.99,469.06
2016,10,15,12,30,203.0,323.0,9.0,18.0,462.0,517.11,414.69
2016,10,15,12,45,202.5,316.0,9.05,18.0,452.0,506.7,406.95
2016,10,15,13,0,202.0,309.0,9.1,18.0,442.0,495.55,398.56
2016,10,15,13,15,101.0,231.0,9.05,18.0,297.5,325.46,261.9
2016,10,15,13,30,0.0,153.0,9.0,18.0,153.0,149.97,117.48
2016,10,15,13,45,1.0,163.0,8.95,18.0,163.5,160.98,126.75
2016,10,15,14,0,2.0,173.0,8.9,18.0,174.0,172.08,136.05
2016,10,15,14,15,1.0,126.0,8.85,18.0,126.5,123.72,96.77
2016,10,15,14,30,0.0,79.0,8.8,18.0,79.0,76.41,57.94
2016,10,15,14,45,0.0,91.5,8.8,18.0,91.5,88.7,68.31
2016,10,15,15,0,0.0,104.0,8.8,18.0,104.0,101.36,79.0
2016,10,15,15,15,0.0,73.5,8.7,17.5,73.5,71.06,54.07
2016,10,15,15,30,0.0,43.0,8.6,17.0,43.0,41.53,29.46
2016,10,15,15,45,0.0,36.5,8.5,17.0,36.5,35.24,24.19
2016,10,15,16,0,0.0,30.0,8.4,17.0,30.0,28.95,18.87
2016,10,15,16,15,0.0,24.0,8.25,17.0,24.0,23.15,13.9
2016,10,15,16,30,0.0,18.0,8.1,17.0,18.0,17.36,8.88
2016,10,15,16,45,0.0,12.0,8.0,17.0,12.0,11.57,3.84
2016,10,15,17,0,0.0,6.0,7.9,17.0,6.0,5.78,0.0
2016,10,15,17,15,0.0,3.0,7.8,17.0,3.0,2.95,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,4.05,16.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,4.2,16.0,2.0,1.97,0.0
2016,10,16,6,45,0.0,9.0,4.35,16.0,9.0,8.67,0.0
2016,10,16,7,0,0.0,16.0,4.5,16.0,16.0,15.43,6.9
2016,10,16,7,15,0.0,24.5,4.45,16.0,24.5,23.64,14.12
2016,10,16,7,30,0.0,33.0,4.4,16.0,33.0,31.85,21.29
2016,10,16,7,45,0.0,42.5,4.35,16.5,42.5,41.04,29.15
2016,10,16,8,0,0.0,52.0,4.3,17.0,52.0,50.24,36.88
2016,10,16,8,15,0.0,61.0,4.3,17.0,61.0,58.95,44.17
2016,10,16,8,30,0.0,70.0,4.3,17.0,70.0,67.67,51.39
2016,10,16,8,45,0.0,61.5,4.35,17.0,61.5,59.44,44.37
2016,10,16,9,0,0.0,53.0,4.4,17.0,53.0,51.21,37.38
2016,10,16,9,15,0.0,96.5,4.45,17.0,96.5,93.63,72.51
2016,10,16,9,30,0.0,140.0,4.5,17.0,140.0,137.28,108.14
2016,10,16,9,45,0.0,92.0,4.55,17.0,92.0,89.06,68.34
2016,10,16,10,0,0.0,44.0,4.6,17.0,44.0,42.53,29.79
2016,10,16,10,15,0.0,67.5,4.6,17.0,67.5,65.29,48.57
2016,10,16,10,30,0.0,91.0,4.6,17.0,91.0,88.07,67.21
2016,10,16,10,45,0.0,59.0,4.7,17.5,59.0,57.07,41.55
2016,10,16,11,0,0.0,27.0,4.8,18.0,27.0,26.1,15.94
2016,10,16,11,15,0.0,43.5,4.85,18.0,43.5,42.07,29.09
2016,10,16,11,30,0.0,60.0,4.9,18.0,60.0,58.05,42.19
2016,10,16,11,45,0.0,85.0,4.95,18.0,85.0,82.28,61.98
2016,10,16,12,0,0.0,110.0,5.0,18.0,110.0,106.82,81.92
2016,10,16,12,15,0.0,70.5,5.15,18.0,70.5,68.22,50.48
2016,10,16,12,30,0.0,31.0,5.3,18.0,31.0,29.97,19.11
2016,10,16,12,45,0.0,30.0,5.5,18.0,30.0,29.0,18.33
2016,10,16,13,0,0.0,29.0,5.7,18.0,29.0,28.03,17.55
2016,10,16,13,15,0.0,64.0,5.95,18.0,64.0,61.91,45.5
2016,10,16,13,30,0.0,99.0,6.2,18.0,99.0,95.94,73.49
2016,10,16,13,45,25.0,169.5,6.45,18.0,184.0,190.47,151.4
2016,10,16,14,0,50.0,240.0,6.7,18.0,269.0,283.81,227.24
2016,10,16,14,15,25.0,137.0,6.8,18.0,151.5,155.02,122.97
2016,10,16,14,30,0.0,34.0,6.9,18.0,34.0,32.84,21.77
2016,10,16,14,45,7.5,97.5,7.0,18.0,101.0,99.28,77.27
2016,10,16,15,0,15.0,161.0,7.1,18.0,168.0,168.49,134.58
2016,10,16,15,15,360.0,116.0,7.0,17.5,248.5,320.23,262.78
2016,10,16,15,30,705.0,71.0,6.9,17.0,329.0,419.73,342.63
2016,10,16,15,45,658.5,67.0,6.85,17.0,281.5,361.1,290.92
2016,10,16,16,0,612.0,63.0,6.8,17.0,234.0,304.76,240.45
2016,10,16,16,15,547.0,56.5,6.7,16.5,186.5,243.48,185.98
2016,10,16,16,30,482.0,50.0,6.6,16.0,139.0,188.33,136.49
2016,10,16,16,45,367.5,40.0,6.5,16.0,96.0,125.7,83.36
2016,10,16,17,0,253.0,30.0,6.4,16.0,53.0,75.55,39.46
2016,10,16,17,15,126.5,15.0,6.4,16.0,26.5,27.08,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,13.0,5.5,1.9,14.0,5.5,0.0,0.0
2016,10,17,6,30,26.0,11.0,1.9,14.0,11.0,12.92,0.0
2016,10,17,6,45,159.5,26.5,1.9,14.5,44.0,52.49,19.07
2016,10,17,7,0,293.0,42.0,1.9,15.0,77.0,106.36,68.92
2016,10,17,7,15,386.5,52.5,1.9,15.0,122.0,158.44,113.04
2016,10,17,7,30,480.0,63.0,1.9,15.0,167.0,220.4,166.25
2016,10,17,7,45,546.0,69.0,1.95,15.5,215.0,277.28,215.96
2016,10,17,8,0,612.0,75.0,2.0,16.0,263.0,340.06,269.68
2016,10,17,8,15,652.0,80.5,1.95,16.0,309.5,395.76,317.13
2016,10,17,8,30,692.0,86.0,1.9,16.0,356.0,453.89,365.1
2016,10,17,8,45,724.5,88.5,1.9,16.5,399.5,506.56,406.97
2016,10,17,9,0,757.0,91.0,1.9,17.0,443.0,558.64,447.11
2016,10,17,9,15,776.5,93.5,1.9,17.0,481.5,604.42,482.17
2016,10,17,9,30,796.0,96.0,1.9,17.0,520.0,649.3,515.75
2016,10,17,9,45,812.5,97.5,1.9,17.0,552.5,689.78,544.79
2016,10,17,10,0,829.0,99.0,1.9,17.0,585.0,728.58,571.45
2016,10,17,10,15,838.5,100.5,1.95,17.0,610.5,760.09,593.06
2016,10,17,10,30,848.0,102.0,2.0,17.0,636.0,789.05,612.87
2016,10,17,10,45,858.0,101.5,2.05,17.5,655.0,813.46,628.29
2016,10,17,11,0,868.0,101.0,2.1,18.0,674.0,830.14,638.35
2016,10,17,11,15,622.0,193.5,2.15,18.0,607.5,744.51,576.77
2016,10,17,11,30,376.0,286.0,2.2,18.0,541.0,631.28,489.76
2016,10,17,11,45,379.0,286.5,2.3,18.0,544.5,636.09,494.6
2016,10,17,12,0,382.0,287.0,2.4,18.0,548.0,639.37,497.46
2016,10,17,12,15,628.5,193.5,2.45,18.0,618.5,756.41,588.86
2016,10,17,12,30,875.0,100.0,2.5,18.0,689.0,847.52,653.72
2016,10,17,12,45,876.5,96.5,2.65,18.0,677.0,835.07,645.68
2016,10,17,13,0,878.0,93.0,2.8,18.0,665.0,819.22,636.18
2016,10,17,13,15,871.0,92.0,2.85,18.0,644.0,796.08,620.86
2016,10,17,13,30,864.0,91.0,2.9,18.0,623.0,770.02,603.46
2016,10,17,13,45,854.5,89.0,3.0,18.0,595.0,742.21,584.99
2016,10,17,14,0,845.0,87.0,3.1,18.0,567.0,707.72,561.46
2016,10,17,14,15,830.0,84.5,3.15,17.5,532.0,666.68,533.6
2016,10,17,14,30,815.0,82.0,3.2,17.0,497.0,623.99,502.43
2016,10,17,14,45,794.0,79.5,3.3,17.0,457.0,576.28,465.59
2016,10,17,15,0,773.0,77.0,3.4,17.0,417.0,527.95,427.25
2016,10,17,15,15,743.5,73.5,3.4,17.0,372.5,473.81,383.01
2016,10,17,15,30,714.0,70.0,3.4,17.0,328.0,420.47,338.18
2016,10,17,15,45,670.0,65.5,3.45,17.0,280.5,362.1,288.18
2016,10,17,16,0,626.0,61.0,3.5,17.0,233.0,305.76,238.6
2016,10,17,16,15,560.5,54.5,3.4,16.5,185.5,243.85,184.3
2016,10,17,16,30,495.0,48.0,3.3,16.0,138.0,188.11,134.8
2016,10,17,16,45,385.0,38.0,3.25,16.0,94.5,126.13,82.37
2016,10,17,17,0,275.0,28.0,3.2,16.0,51.0,75.52,36.65
2016,10,17,17,15,137.5,14.0,3.15,15.5,25.5,26.76,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,171.0,19.0,3.05,13.5,39.0,46.16,12.84
2016,10,18,7,0,342.0,38.0,3.1,14.0,78.0,111.48,71.08
2016,10,18,7,15,435.0,47.0,3.3,14.0,123.0,164.24,116.62
2016,10,18,7,30,528.0,56.0,3.5,14.0,168.0,226.82,171.36
2016,10,18,7,45,595.5,60.5,3.7,14.5,217.0,284.83,223.11
2016,10,18,8,0,663.0,65.0,3.9,15.0,266.0,348.81,279.13
2016,10,18,8,15,700.5,69.5,4.0,15.0,312.5,404.54,328.12
2016,10,18,8,30,738.0,74.0,4.1,15.0,359.0,461.27,376.72
2016,10,18,8,45,769.0,75.5,4.2,15.5,403.0,513.86,420.21
2016,10,18,9,0,800.0,77.0,4.3,16.0,447.0,567.05,462.98
2016,10,18,9,15,593.0,139.5,4.3,16.0,426.0,537.69,437.85
2016,10,18,9,30,386.0,202.0,4.3,16.0,405.0,479.24,389.05
2016,10,18,9,45,629.5,142.0,4.3,16.5,498.0,609.63,493.98
2016,10,18,10,0,873.0,82.0,4.3,17.0,591.0,735.69,589.25
2016,10,18,10,15,621.5,170.0,4.2,17.0,540.0,670.89,536.66
2016,10,18,10,30,370.0,258.0,4.1,17.0,489.0,573.06,456.56
2016,10,18,10,45,338.0,274.0,4.05,17.0,490.0,572.47,455.23
2016,10,18,11,0,306.0,290.0,4.0,17.0,491.0,569.49,451.59
2016,10,18,11,15,607.5,189.0,3.9,17.0,596.0,725.81,576.12
2016,10,18,11,30,909.0,88.0,3.8,17.0,701.0,865.05,676.86
2016,10,18,11,45,911.0,87.5,3.75,17.5,703.5,870.12,677.73
2016,10,18,12,0,913.0,87.0,3.7,18.0,706.0,871.64,677.21
2016,10,18,12,15,911.5,87.0,3.75,18.0,700.5,867.21,674.45
2016,10,18,12,30,910.0,87.0,3.8,18.0,695.0,859.24,669.37
2016,10,18,12,45,907.5,85.5,3.85,18.0,682.0,845.29,660.14
2016,10,18,13,0,905.0,84.0,3.9,18.0,669.0,827.94,648.6
2016,10,18,13,15,898.5,83.0,3.95,18.0,647.5,804.69,632.87
2016,10,18,13,30,892.0,82.0,4.0,18.0,626.0,778.41,614.95
2016,10,18,13,45,883.0,80.0,4.1,18.0,598.0,746.3,592.86
2016,10,18,14,0,874.0,78.0,4.2,18.0,570.0,711.62,568.72
2016,10,18,14,15,859.5,76.0,4.3,18.0,535.0,670.87,539.8
2016,10,18,14,30,845.0,74.0,4.4,18.0,500.0,631.44,510.25
2016,10,18,14,45,822.0,72.5,4.5,18.0,459.0,582.61,472.13
