Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,15,0,799.0,71.0,4.6,18.0,418.0,533.25,432.54
2016,10,18,15,15,770.5,67.5,4.65,17.5,373.5,478.63,388.32
2016,10,18,15,30,742.0,64.0,4.7,17.0,329.0,424.68,343.16
2016,10,18,15,45,696.0,60.5,4.8,17.0,280.5,364.39,290.98
2016,10,18,16,0,650.0,57.0,4.9,17.0,232.0,308.18,240.85
2016,10,18,16,15,585.5,50.5,4.9,16.5,184.0,245.6,185.4
2016,10,18,16,30,521.0,44.0,4.9,16.0,136.0,189.09,134.72
2016,10,18,16,45,407.5,35.0,4.9,16.0,92.5,126.45,81.43
2016,10,18,17,0,294.0,26.0,4.9,16.0,49.0,74.95,33.1
2016,10,18,17,15,147.0,13.0,5.0,15.5,24.5,26.25,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,6,45,216.0,15.0,2.8,13.5,39.5,47.34,9.25
2016,10,19,7,0,432.0,30.0,2.8,14.0,79.0,119.9,73.83
2016,10,19,7,15,518.5,37.5,2.9,14.0,125.0,173.09,120.77
2016,10,19,7,30,605.0,45.0,3.0,14.0,171.0,236.34,176.83
2016,10,19,7,45,658.0,49.5,3.1,14.5,219.0,292.99,228.18
2016,10,19,8,0,711.0,54.0,3.2,15.0,267.0,354.0,282.13
2016,10,19,8,15,745.5,58.0,3.2,15.5,314.0,409.94,330.68
2016,10,19,8,30,780.0,62.0,3.2,16.0,361.0,467.55,378.97
2016,10,19,8,45,805.0,64.5,3.2,16.5,404.0,519.55,421.34
2016,10,19,9,0,830.0,67.0,3.2,17.0,447.0,568.87,460.38
2016,10,19,9,15,846.5,69.0,3.15,17.0,485.0,614.4,496.05
2016,10,19,9,30,863.0,71.0,3.1,17.0,523.0,658.65,529.6
2016,10,19,9,45,876.0,72.0,3.05,17.5,555.5,697.75,556.12
2016,10,19,10,0,889.0,73.0,3.0,18.0,588.0,734.79,580.72
2016,10,19,10,15,897.5,74.5,2.95,18.0,613.5,766.67,602.39
2016,10,19,10,30,906.0,76.0,2.9,18.0,639.0,795.8,621.95
2016,10,19,10,45,910.5,77.0,2.9,18.5,657.0,818.23,635.78
2016,10,19,11,0,915.0,78.0,2.9,19.0,675.0,837.42,647.36
2016,10,19,11,15,918.0,78.5,2.85,19.0,685.0,851.46,656.27
2016,10,19,11,30,921.0,79.0,2.8,19.0,695.0,862.03,662.88
2016,10,19,11,45,919.0,80.0,2.75,19.5,697.0,865.43,663.38
2016,10,19,12,0,917.0,81.0,2.7,20.0,699.0,865.24,661.57
2016,10,19,12,15,915.5,81.0,2.75,20.0,693.5,860.76,658.96
2016,10,19,12,30,914.0,81.0,2.8,20.0,688.0,852.74,654.06
2016,10,19,12,45,907.5,81.5,2.9,20.0,673.5,837.7,644.71
2016,10,19,13,0,901.0,82.0,3.0,20.0,659.0,819.38,633.13
2016,10,19,13,15,894.0,81.0,3.05,20.0,638.5,795.82,617.56
2016,10,19,13,30,887.0,80.0,3.1,20.0,618.0,769.27,599.85
2016,10,19,13,45,878.0,78.0,3.2,20.0,590.0,737.31,578.4
2016,10,19,14,0,869.0,76.0,3.3,20.0,562.0,702.81,554.9
2016,10,19,14,15,855.0,74.5,3.4,20.0,527.0,663.17,527.31
2016,10,19,14,30,841.0,73.0,3.5,20.0,492.0,624.84,498.78
2016,10,19,14,45,821.0,70.5,3.6,20.0,452.0,576.94,461.89
2016,10,19,15,0,801.0,68.0,3.7,20.0,412.0,528.29,423.39
2016,10,19,15,15,773.0,64.5,3.7,19.5,367.5,473.98,379.9
2016,10,19,15,30,745.0,61.0,3.7,19.0,323.0,420.29,335.44
2016,10,19,15,45,703.5,57.0,3.7,19.0,275.5,361.41,284.89
2016,10,19,16,0,662.0,53.0,3.7,19.0,228.0,305.2,235.23
2016,10,19,16,15,598.0,47.0,3.55,18.5,180.5,242.93,180.54
2016,10,19,16,30,534.0,41.0,3.4,18.0,133.0,187.6,131.28
2016,10,19,16,45,425.0,32.0,3.3,17.5,90.0,125.6,78.95
2016,10,19,17,0,316.0,23.0,3.2,17.0,47.0,73.75,28.21
2016,10,19,17,15,158.0,11.5,3.2,16.5,23.5,25.35,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,6,45,210.0,15.5,2.4,14.5,38.5,46.51,5.14
2016,10,20,7,0,420.0,31.0,2.5,15.0,77.0,117.95,71.89
2016,10,20,7,15,510.5,39.0,2.6,15.0,123.5,172.7,119.85
2016,10,20,7,30,601.0,47.0,2.7,15.0,170.0,236.98,176.3
2016,10,20,7,45,657.5,52.0,2.85,15.5,219.0,294.08,227.69
2016,10,20,8,0,714.0,57.0,3.0,16.0,268.0,356.89,282.84
2016,10,20,8,15,750.0,61.0,2.85,16.0,315.5,413.57,332.12
2016,10,20,8,30,786.0,65.0,2.7,16.0,363.0,472.03,381.2
2016,10,20,8,45,812.0,67.5,2.55,16.5,407.0,524.75,423.45
2016,10,20,9,0,838.0,70.0,2.4,17.0,451.0,577.56,464.15
2016,10,20,9,15,855.5,72.5,2.4,17.5,489.5,621.77,497.62
2016,10,20,9,30,873.0,75.0,2.4,18.0,528.0,667.46,531.16
2016,10,20,9,45,890.5,74.5,2.4,18.5,562.0,708.25,558.59
2016,10,20,10,0,908.0,74.0,2.4,19.0,596.0,747.2,584.28
2016,10,20,10,15,916.0,75.5,2.4,19.5,621.5,779.13,604.64
2016,10,20,10,30,924.0,77.0,2.4,20.0,647.0,808.21,622.85
2016,10,20,10,45,929.0,77.5,2.4,20.5,665.0,830.75,636.4
2016,10,20,11,0,934.0,78.0,2.4,21.0,683.0,850.0,647.71
2016,10,20,11,15,937.0,78.5,2.45,21.0,693.5,864.21,657.26
2016,10,20,11,30,940.0,79.0,2.5,21.0,704.0,874.88,664.54
2016,10,20,11,45,940.0,79.5,2.6,21.5,706.0,879.43,666.92
2016,10,20,12,0,940.0,80.0,2.7,22.0,708.0,880.32,666.96
2016,10,20,12,15,938.0,79.5,2.75,22.0,702.0,874.75,663.64
2016,10,20,12,30,936.0,79.0,2.8,22.0,696.0,865.57,658.01
2016,10,20,12,45,929.5,79.5,2.85,22.0,682.0,850.28,648.3
2016,10,20,13,0,923.0,80.0,2.9,22.0,668.0,831.63,636.36
2016,10,20,13,15,916.5,79.0,2.95,22.0,646.5,808.06,621.01
2016,10,20,13,30,910.0,78.0,3.0,22.0,625.0,781.41,603.49
2016,10,20,13,45,899.5,77.0,3.05,22.5,596.5,748.9,580.59
2016,10,20,14,0,889.0,76.0,3.1,23.0,568.0,713.87,555.82
2016,10,20,14,15,874.5,74.0,3.1,22.5,532.5,672.73,528.29
2016,10,20,14,30,860.0,72.0,3.1,22.0,497.0,629.81,497.47
2016,10,20,14,45,839.0,69.5,3.15,22.0,456.0,583.73,462.2
2016,10,20,15,0,818.0,67.0,3.2,22.0,415.0,533.86,423.15
2016,10,20,15,15,790.0,64.0,3.2,21.5,370.0,479.47,380.09
2016,10,20,15,30,762.0,61.0,3.2,21.0,325.0,425.66,335.98
2016,10,20,15,45,719.5,57.0,3.2,21.0,277.0,365.69,285.05
2016,10,20,16,0,677.0,53.0,3.2,21.0,229.0,308.45,234.98
2016,10,20,16,15,611.5,46.5,3.1,20.0,180.5,244.64,179.88
2016,10,20,16,30,546.0,40.0,3.0,19.0,132.0,186.88,129.25
2016,10,20,16,45,431.5,31.0,2.9,18.5,88.0,124.58,76.96
2016,10,20,17,0,317.0,22.0,2.8,18.0,44.0,71.47,22.59
2016,10,20,17,15,158.5,11.0,2.8,17.5,22.0,24.47,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,196.5,15.0,2.7,14.5,36.0,43.64,0.0
2016,10,21,7,0,393.0,30.0,2.7,15.0,72.0,111.16,66.99
2016,10,21,7,15,484.0,38.0,2.65,15.0,117.0,164.26,113.56
2016,10,21,7,30,575.0,46.0,2.6,15.0,162.0,226.98,168.47
2016,10,21,7,45,631.0,51.5,2.6,15.5,210.0,282.86,218.63
2016,10,21,8,0,687.0,57.0,2.6,16.0,258.0,344.45,272.52
2016,10,21,8,15,354.0,98.0,2.5,16.0,203.0,272.05,219.45
2016,10,21,8,30,21.0,139.0,2.4,16.0,148.0,148.97,119.05
2016,10,21,8,45,34.5,160.5,2.35,16.5,176.0,183.78,147.52
2016,10,21,9,0,48.0,182.0,2.3,17.0,204.0,215.84,173.05
2016,10,21,9,15,53.0,199.0,2.3,17.5,225.5,238.72,190.75
2016,10,21,9,30,58.0,216.0,2.3,18.0,247.0,261.93,208.49
2016,10,21,9,45,157.0,233.5,2.3,18.5,322.0,358.19,285.25
2016,10,21,10,0,256.0,251.0,2.3,19.0,397.0,461.28,364.73
2016,10,21,10,15,191.0,267.0,2.35,19.0,379.0,429.3,338.21
2016,10,21,10,30,126.0,283.0,2.4,19.0,361.0,401.03,314.8
2016,10,21,10,45,106.0,288.0,2.45,19.5,354.5,384.75,301.26
2016,10,21,11,0,86.0,293.0,2.5,20.0,348.0,375.49,292.93
2016,10,21,11,15,81.5,296.0,2.55,20.0,349.0,375.93,293.05
2016,10,21,11,30,77.0,299.0,2.6,20.0,350.0,376.04,292.92
2016,10,21,11,45,70.5,296.5,2.7,20.0,343.5,368.1,286.77
2016,10,21,12,0,64.0,294.0,2.8,20.0,337.0,359.92,280.49
2016,10,21,12,15,78.0,297.5,2.9,20.0,349.5,375.27,292.85
2016,10,21,12,30,92.0,301.0,3.0,20.0,362.0,390.24,304.84
2016,10,21,12,45,488.0,194.5,3.2,20.0,504.5,619.59,488.94
2016,10,21,13,0,884.0,88.0,3.4,20.0,647.0,806.44,628.2
2016,10,21,13,15,567.5,177.5,3.55,20.0,532.0,645.4,508.6
2016,10,21,13,30,251.0,267.0,3.7,20.0,417.0,483.25,380.78
2016,10,21,13,45,295.5,245.5,3.85,20.0,414.0,485.2,384.78
2016,10,21,14,0,340.0,224.0,4.0,20.0,411.0,483.71,385.25
2016,10,21,14,15,311.0,213.0,4.1,19.5,376.0,440.96,352.93
2016,10,21,14,30,282.0,202.0,4.2,19.0,341.0,399.26,321.02
2016,10,21,14,45,274.0,187.0,4.35,19.0,312.0,366.96,295.84
2016,10,21,15,0,266.0,172.0,4.5,19.0,283.0,334.61,270.06
2016,10,21,15,15,487.0,119.5,4.55,18.5,296.0,382.61,309.63
2016,10,21,15,30,708.0,67.0,4.6,18.0,309.0,404.9,325.54
2016,10,21,15,45,662.0,62.5,4.65,18.0,262.0,346.79,274.88
2016,10,21,16,0,616.0,58.0,4.7,18.0,215.0,290.87,225.14
2016,10,21,16,15,546.5,51.0,4.7,17.5,168.0,228.74,170.47
2016,10,21,16,30,477.0,44.0,4.7,17.0,121.0,173.24,121.3
2016,10,21,16,45,357.5,33.5,4.7,16.5,80.0,111.52,69.52
2016,10,21,17,0,238.0,23.0,4.7,16.0,39.0,60.13,14.26
2016,10,21,17,15,119.0,11.5,4.7,15.5,19.5,21.26,0.0
2016,10,21,17,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,45,180.0,16.5,3.0,13.0,35.0,42.56,0.0
2016,10,22,7,0,360.0,33.0,3.0,13.0,70.0,107.41,65.14
2016,10,22,7,15,458.0,41.5,3.05,13.0,115.0,160.8,112.18
2016,10,22,7,30,556.0,50.0,3.1,13.0,160.0,224.54,168.04
2016,10,22,7,45,619.0,55.5,3.15,13.5,209.0,282.65,220.32
2016,10,22,8,0,682.0,61.0,3.2,14.0,258.0,345.13,275.46
2016,10,22,8,15,720.5,65.0,3.15,14.0,305.0,401.15,324.83
2016,10,22,8,30,759.0,69.0,3.1,14.0,352.0,459.21,374.44
2016,10,22,8,45,788.0,72.0,3.05,14.5,395.5,512.69,418.27
2016,10,22,9,0,817.0,75.0,3.0,15.0,439.0,566.58,460.96
2016,10,22,9,15,836.0,77.5,2.95,15.0,478.0,613.71,498.05
2016,10,22,9,30,855.0,80.0,2.9,15.0,517.0,659.76,533.38
2016,10,22,9,45,855.0,86.5,2.9,15.5,547.0,695.77,558.65
2016,10,22,10,0,855.0,93.0,2.9,16.0,577.0,728.94,580.85
2016,10,22,10,15,865.5,94.5,2.9,16.0,603.0,761.43,603.44
2016,10,22,10,30,876.0,96.0,2.9,16.0,629.0,791.35,624.05
2016,10,22,10,45,883.0,97.0,2.95,16.5,647.5,815.17,639.34
2016,10,22,11,0,890.0,98.0,3.0,17.0,666.0,831.15,649.07
2016,10,22,11,15,893.5,98.5,3.0,17.0,676.5,845.14,658.43
2016,10,22,11,30,897.0,99.0,3.0,17.0,687.0,855.76,665.53
2016,10,22,11,45,898.0,99.0,3.05,17.0,689.5,860.33,668.84
2016,10,22,12,0,899.0,99.0,3.1,17.0,692.0,861.4,669.87
2016,10,22,12,15,897.5,98.5,3.15,17.0,686.5,856.36,666.75
2016,10,22,12,30,896.0,98.0,3.2,17.0,681.0,847.84,661.34
2016,10,22,12,45,754.5,138.5,3.3,17.0,622.5,775.96,610.72
2016,10,22,13,0,613.0,179.0,3.4,17.0,564.0,695.88,551.91
2016,10,22,13,15,739.0,138.0,3.45,17.0,586.5,737.07,585.3
2016,10,22,13,30,865.0,97.0,3.5,17.0,609.0,766.88,607.96
2016,10,22,13,45,729.0,124.5,3.6,17.0,542.0,678.05,542.91
2016,10,22,14,0,593.0,152.0,3.7,17.0,475.0,590.9,475.63
2016,10,22,14,15,597.5,139.5,3.7,16.5,447.0,560.26,453.68
2016,10,22,14,30,602.0,127.0,3.7,16.0,419.0,527.36,429.08
2016,10,22,14,45,641.5,105.5,3.75,16.0,393.5,503.16,410.33
2016,10,22,15,0,681.0,84.0,3.8,16.0,368.0,473.62,386.41
2016,10,22,15,15,628.5,87.0,3.8,16.0,326.5,419.66,341.28
2016,10,22,15,30,576.0,90.0,3.8,16.0,285.0,368.54,297.64
2016,10,22,15,45,541.5,80.0,3.85,16.0,241.5,314.58,250.9
2016,10,22,16,0,507.0,70.0,3.9,16.0,198.0,262.99,205.03
2016,10,22,16,15,443.0,60.0,3.8,15.5,154.0,205.2,154.3
2016,10,22,16,30,379.0,50.0,3.7,15.0,110.0,153.6,108.79
2016,10,22,16,45,278.0,36.5,3.65,15.0,71.5,97.85,61.44
2016,10,22,17,0,177.0,23.0,3.6,15.0,33.0,50.54,6.0
2016,10,22,17,15,88.5,11.5,3.55,14.5,16.5,18.49,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,181.5,15.5,1.75,13.0,33.0,41.17,0.0
2016,10,23,7,0,363.0,31.0,1.8,13.0,66.0,105.3,62.54
2016,10,23,7,15,460.0,39.5,1.85,13.0,111.0,158.29,109.52
2016,10,23,7,30,557.0,48.0,1.9,13.0,156.0,221.54,164.72
2016,10,23,7,45,615.0,54.0,1.95,13.5,203.5,278.3,215.66
2016,10,23,8,0,673.0,60.0,2.0,14.0,251.0,340.04,269.8
2016,10,23,8,15,711.5,64.5,2.05,14.5,297.5,394.87,317.28
2016,10,23,8,30,750.0,69.0,2.1,15.0,344.0,452.89,365.77
2016,10,23,8,45,775.0,72.5,2.2,15.5,387.0,504.23,407.72
2016,10,23,9,0,800.0,76.0,2.3,16.0,430.0,555.67,448.48
2016,10,23,9,15,819.5,78.5,2.3,16.0,468.0,602.35,484.98
2016,10,23,9,30,839.0,81.0,2.3,16.0,506.0,648.02,519.83
2016,10,23,9,45,859.5,80.5,2.35,16.5,539.5,689.69,549.54
2016,10,23,10,0,880.0,80.0,2.4,17.0,573.0,725.95,573.97
2016,10,23,10,15,889.0,81.0,2.45,17.0,599.0,757.07,595.58
2016,10,23,10,30,898.0,82.0,2.5,17.0,625.0,785.49,615.23
2016,10,23,10,45,532.5,189.5,2.6,17.5,514.0,637.18,502.92
2016,10,23,11,0,167.0,297.0,2.7,18.0,403.0,453.52,356.17
2016,10,23,11,15,125.5,297.0,2.8,18.0,377.5,421.63,331.7
2016,10,23,11,30,84.0,297.0,2.9,18.0,352.0,379.66,298.57
2016,10,23,11,45,500.5,191.0,3.0,18.0,519.0,634.29,503.32
2016,10,23,12,0,917.0,85.0,3.1,18.0,686.0,857.62,666.77
2016,10,23,12,15,914.5,85.0,3.2,18.0,680.0,852.22,661.86
2016,10,23,12,30,912.0,85.0,3.3,18.0,674.0,843.32,656.47
2016,10,23,12,45,904.0,85.5,3.4,18.0,659.0,827.11,645.98
2016,10,23,13,0,896.0,86.0,3.5,18.0,644.0,807.68,633.25
2016,10,23,13,15,888.0,85.0,3.55,18.0,622.5,783.5,616.86
2016,10,23,13,30,880.0,84.0,3.6,18.0,601.0,756.42,598.35
2016,10,23,13,45,869.5,82.0,3.7,18.0,572.0,723.68,575.78
2016,10,23,14,0,859.0,80.0,3.8,18.0,543.0,688.54,551.23
2016,10,23,14,15,843.0,78.0,3.9,18.0,508.0,650.94,523.94
2016,10,23,14,30,827.0,76.0,4.0,18.0,473.0,608.12,491.01
2016,10,23,14,45,627.0,107.0,4.1,18.0,393.5,494.21,400.37
2016,10,23,15,0,427.0,138.0,4.2,18.0,314.0,389.31,315.43
2016,10,23,15,15,406.0,126.0,4.2,17.5,278.0,346.25,280.62
2016,10,23,15,30,385.0,114.0,4.2,17.0,242.0,304.15,245.46
2016,10,23,15,45,497.0,85.5,4.25,16.5,224.5,300.61,239.67
2016,10,23,16,0,609.0,57.0,4.3,16.0,207.0,283.55,220.04
2016,10,23,16,15,536.0,49.5,4.2,15.5,160.5,220.72,164.42
2016,10,23,16,30,463.0,42.0,4.1,15.0,114.0,164.93,114.91
2016,10,23,16,45,333.0,31.5,4.1,15.0,73.5,102.84,62.54
2016,10,23,17,0,203.0,21.0,4.1,15.0,33.0,51.38,0.0
2016,10,23,17,15,101.5,10.5,4.0,14.5,16.5,18.32,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,18.0,16.5,6.35,14.5,18.0,19.17,0.0
2016,10,24,7,0,36.0,33.0,6.6,15.0,36.0,42.55,25.62
2016,10,24,7,15,61.0,52.5,6.75,15.0,62.0,71.06,50.99
2016,10,24,7,30,86.0,72.0,6.9,15.0,88.0,102.17,77.89
2016,10,24,7,45,98.0,92.5,7.1,15.0,116.0,132.53,104.62
2016,10,24,8,0,110.0,113.0,7.3,15.0,144.0,164.03,132.11
2016,10,24,8,15,121.0,131.5,7.4,15.0,171.0,193.91,157.93
2016,10,24,8,30,132.0,150.0,7.5,15.0,198.0,224.7,184.16
2016,10,24,8,45,208.5,162.5,7.65,15.5,249.0,284.64,234.44
2016,10,24,9,0,285.0,175.0,7.8,16.0,300.0,356.69,294.18
2016,10,24,9,15,195.5,198.0,7.75,16.0,287.0,331.81,272.55
2016,10,24,9,30,106.0,221.0,7.7,16.0,274.0,299.1,243.9
2016,10,24,9,45,53.0,187.0,7.7,16.0,213.5,228.21,184.82
2016,10,24,10,0,0.0,153.0,7.7,16.0,153.0,150.58,119.45
2016,10,24,10,15,19.5,199.5,7.75,16.0,211.0,212.89,170.89
2016,10,24,10,30,39.0,246.0,7.8,16.0,269.0,285.07,229.61
2016,10,24,10,45,104.5,270.5,7.85,16.5,335.5,363.95,294.18
2016,10,24,11,0,170.0,295.0,7.9,17.0,402.0,453.44,366.0
2016,10,24,11,15,114.5,289.0,7.85,17.0,361.5,403.65,324.64
2016,10,24,11,30,59.0,283.0,7.8,17.0,321.0,343.59,275.12
2016,10,24,11,45,45.5,271.5,7.8,17.0,301.0,319.9,255.86
2016,10,24,12,0,32.0,260.0,7.8,17.0,281.0,296.1,236.44
2016,10,24,12,15,16.0,214.0,7.8,17.0,225.0,225.79,179.64
2016,10,24,12,30,0.0,168.0,7.8,17.0,169.0,165.34,130.26
2016,10,24,12,45,0.0,150.5,7.85,17.5,151.0,147.58,115.73
2016,10,24,13,0,0.0,133.0,7.9,18.0,133.0,129.94,101.28
2016,10,24,13,15,0.0,87.5,7.9,18.0,87.5,84.67,64.34
2016,10,24,13,30,0.0,42.0,7.9,18.0,42.0,40.59,28.07
2016,10,24,13,45,0.0,31.0,7.95,18.0,31.0,29.95,19.29
2016,10,24,14,0,0.0,20.0,8.0,18.0,20.0,19.31,10.47
2016,10,24,14,15,18.5,104.5,7.95,17.5,113.0,116.68,92.02
2016,10,24,14,30,37.0,189.0,7.9,17.0,206.0,218.19,176.17
2016,10,24,14,45,25.0,167.5,7.9,17.0,179.0,181.88,146.34
2016,10,24,15,0,13.0,146.0,7.9,17.0,152.0,152.42,122.08
2016,10,24,15,15,8.0,130.0,7.7,16.5,134.0,133.31,106.55
2016,10,24,15,30,3.0,114.0,7.5,16.0,116.0,114.69,91.25
2016,10,24,15,45,1.5,96.0,7.3,16.0,97.0,95.88,75.44
2016,10,24,16,0,0.0,78.0,7.1,16.0,78.0,77.24,59.59
2016,10,24,16,15,0.0,59.5,6.9,16.0,59.5,58.69,43.61
2016,10,24,16,30,0.0,41.0,6.7,16.0,41.0,40.12,27.51
2016,10,24,16,45,0.0,26.0,6.55,16.0,26.0,25.2,13.95
2016,10,24,17,0,0.0,11.0,6.4,16.0,11.0,10.61,0.0
2016,10,24,17,15,0.0,5.5,6.4,15.5,5.5,5.41,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,11.0,6.5,15.5,11.0,10.61,0.0
2016,10,25,7,0,0.0,22.0,6.6,16.0,22.0,21.24,10.32
2016,10,25,7,15,0.0,39.0,6.6,16.0,39.0,38.18,25.77
2016,10,25,7,30,0.0,56.0,6.6,16.0,56.0,55.18,40.58
2016,10,25,7,45,0.0,74.5,6.65,16.0,74.5,73.74,56.6
2016,10,25,8,0,0.0,93.0,6.7,16.0,93.0,92.31,72.44
2016,10,25,8,15,3.0,109.5,6.7,16.0,110.5,110.12,87.42
2016,10,25,8,30,6.0,126.0,6.7,16.0,128.0,128.25,102.52
2016,10,25,8,45,3.0,100.5,6.7,16.5,101.5,99.88,78.48
2016,10,25,9,0,0.0,75.0,6.7,17.0,75.0,72.52,55.29
2016,10,25,9,15,76.5,147.5,6.75,17.0,186.0,197.15,159.92
2016,10,25,9,30,153.0,220.0,6.8,17.0,297.0,335.0,272.84
2016,10,25,9,45,100.5,225.0,6.85,17.0,277.0,302.44,245.03
2016,10,25,10,0,48.0,230.0,6.9,17.0,257.0,272.93,219.55
2016,10,25,10,15,32.5,223.5,6.9,17.0,242.5,255.09,204.48
2016,10,25,10,30,17.0,217.0,6.9,17.0,228.0,229.52,183.14
2016,10,25,10,45,55.5,251.0,6.95,17.5,286.0,304.0,243.55
2016,10,25,11,0,94.0,285.0,7.0,18.0,344.0,373.02,298.6
2016,10,25,11,15,57.5,262.5,6.9,18.0,298.5,319.38,254.77
2016,10,25,11,30,21.0,240.0,6.8,18.0,253.0,257.13,203.96
2016,10,25,11,45,21.5,240.5,6.75,18.0,254.0,258.09,204.77
2016,10,25,12,0,22.0,241.0,6.7,18.0,255.0,259.03,205.51
2016,10,25,12,15,34.0,255.0,6.6,18.0,276.5,292.29,232.37
2016,10,25,12,30,46.0,269.0,6.5,18.0,298.0,317.33,252.59
2016,10,25,12,45,32.0,247.0,6.4,18.5,267.0,281.53,223.41
2016,10,25,13,0,18.0,225.0,6.3,19.0,236.0,238.78,188.76
2016,10,25,13,15,16.5,215.5,6.2,19.0,225.5,227.58,180.01
2016,10,25,13,30,15.0,206.0,6.1,19.0,215.0,216.44,171.28
2016,10,25,13,45,169.5,211.5,6.1,19.0,302.0,346.73,279.97
2016,10,25,14,0,324.0,217.0,6.1,19.0,389.0,461.21,373.24
2016,10,25,14,15,298.5,205.5,6.0,18.5,356.0,421.15,341.65
2016,10,25,14,30,273.0,194.0,5.9,18.0,323.0,381.95,310.73
2016,10,25,14,45,252.5,178.5,5.85,18.0,290.0,342.36,278.69
2016,10,25,15,0,232.0,163.0,5.8,18.0,257.0,303.79,247.06
2016,10,25,15,15,225.0,144.5,5.7,18.0,227.0,269.77,218.8
2016,10,25,15,30,218.0,126.0,5.6,18.0,197.0,235.93,190.12
2016,10,25,15,45,204.0,107.5,5.5,18.0,165.5,199.59,158.87
2016,10,25,16,0,190.0,89.0,5.4,18.0,134.0,164.33,128.01
2016,10,25,16,15,165.0,70.0,5.15,17.5,102.5,126.49,95.13
2016,10,25,16,30,140.0,51.0,4.9,17.0,71.0,91.12,64.31
2016,10,25,16,45,70.0,35.0,4.7,17.0,45.0,51.38,30.92
2016,10,25,17,0,0.0,19.0,4.5,17.0,19.0,18.63,0.0
2016,10,25,17,15,0.0,9.5,4.45,16.5,9.5,9.34,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,181.5,13.5,3.65,13.5,29.5,35.1,0.0
2016,10,26,7,0,363.0,27.0,3.8,14.0,59.0,99.23,54.34
2016,10,26,7,15,462.5,35.0,3.85,14.5,102.5,151.33,102.32
2016,10,26,7,30,562.0,43.0,3.9,15.0,146.0,214.0,156.85
2016,10,26,7,45,622.0,48.0,4.0,15.5,192.5,268.95,206.66
2016,10,26,8,0,682.0,53.0,4.1,16.0,239.0,330.13,260.99
2016,10,26,8,15,720.0,57.0,4.05,16.0,284.5,385.2,309.94
2016,10,26,8,30,758.0,61.0,4.0,16.0,330.0,442.28,359.18
2016,10,26,8,45,785.0,63.5,3.95,16.5,372.5,493.47,401.71
2016,10,26,9,0,812.0,66.0,3.9,17.0,415.0,544.9,443.06
2016,10,26,9,15,830.5,68.0,3.95,17.0,452.5,590.46,479.75
2016,10,26,9,30,849.0,70.0,4.0,17.0,490.0,631.65,512.39
2016,10,26,9,45,861.5,72.0,4.1,17.5,521.5,670.39,540.71
2016,10,26,10,0,874.0,74.0,4.2,18.0,553.0,707.09,566.35
2016,10,26,10,15,884.0,75.0,4.25,18.0,578.5,738.54,588.8
2016,10,26,10,30,894.0,76.0,4.3,18.0,604.0,767.37,609.27
2016,10,26,10,45,897.5,78.0,4.4,18.5,621.5,789.48,623.99
2016,10,26,11,0,901.0,80.0,4.5,19.0,639.0,808.39,636.44
2016,10,26,11,15,905.0,80.5,4.6,19.0,650.0,822.71,646.88
2016,10,26,11,30,909.0,81.0,4.7,19.0,661.0,833.65,655.04
2016,10,26,11,45,908.5,82.5,4.8,19.0,663.5,838.61,659.02
2016,10,26,12,0,908.0,84.0,4.9,19.0,666.0,840.05,660.63
2016,10,26,12,15,907.0,83.5,4.85,19.0,661.0,835.31,657.03
2016,10,26,12,30,906.0,83.0,4.8,19.0,656.0,827.09,651.08
2016,10,26,12,45,900.5,83.0,4.8,19.0,642.5,812.43,640.88
2016,10,26,13,0,895.0,83.0,4.8,19.0,629.0,794.52,628.43
2016,10,26,13,15,888.0,82.0,4.7,19.0,607.5,771.21,611.56
2016,10,26,13,30,881.0,81.0,4.6,19.0,586.0,744.97,592.61
2016,10,26,13,45,870.0,79.5,4.55,19.0,558.0,712.55,569.32
2016,10,26,14,0,859.0,78.0,4.5,19.0,530.0,677.77,544.18
2016,10,26,14,15,843.0,76.0,4.35,18.5,495.0,640.38,516.41
2016,10,26,14,30,827.0,74.0,4.2,18.0,460.0,597.8,483.56
2016,10,26,14,45,806.0,71.0,4.05,18.0,420.0,549.92,445.07
2016,10,26,15,0,785.0,68.0,3.9,18.0,380.0,501.43,405.21
2016,10,26,15,15,753.0,64.5,3.7,18.0,335.5,446.71,359.34
2016,10,26,15,30,721.0,61.0,3.5,18.0,291.0,393.02,313.14
2016,10,26,15,45,674.0,56.0,3.3,18.0,244.5,333.2,261.04
2016,10,26,16,0,627.0,51.0,3.1,18.0,198.0,276.66,210.58
2016,10,26,16,15,551.0,44.5,2.75,17.5,151.5,215.1,156.5
2016,10,26,16,30,475.0,38.0,2.4,17.0,105.0,159.72,107.79
2016,10,26,16,45,338.5,27.5,2.1,16.5,65.5,97.15,54.38
2016,10,26,17,0,202.0,17.0,1.8,16.0,26.0,44.76,0.0
2016,10,26,17,15,101.0,8.5,1.7,15.5,13.0,8.36,0.0
2016,10,26,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.0,4.6,14.5,7.0,6.88,0.0
2016,10,27,7,0,0.0,14.0,4.9,15.0,14.0,13.5,4.07
2016,10,27,7,15,0.0,25.5,4.95,15.0,25.5,24.61,14.61
2016,10,27,7,30,0.0,37.0,5.0,15.0,37.0,35.73,24.39
2016,10,27,7,45,0.0,49.5,5.05,15.5,49.5,47.87,34.89
2016,10,27,8,0,0.0,62.0,5.1,16.0,62.0,60.21,45.4
2016,10,27,8,15,0.0,74.0,5.0,16.0,74.0,72.05,55.44
2016,10,27,8,30,0.0,86.0,4.9,16.0,86.0,83.93,65.37
2016,10,27,8,45,18.0,126.5,4.8,16.5,134.5,134.8,107.71
2016,10,27,9,0,36.0,167.0,4.7,17.0,183.0,193.03,155.37
2016,10,27,9,15,52.5,187.5,4.6,17.0,212.5,226.25,182.35
2016,10,27,9,30,69.0,208.0,4.5,17.0,242.0,260.67,210.1
2016,10,27,9,45,34.5,152.5,4.45,17.5,169.5,178.45,142.4
2016,10,27,10,0,0.0,97.0,4.4,18.0,97.0,94.07,72.25
2016,10,27,10,15,3.0,143.0,4.3,18.0,144.5,142.55,111.84
2016,10,27,10,30,6.0,189.0,4.2,18.0,192.0,192.07,151.6
2016,10,27,10,45,14.5,211.5,4.1,18.0,220.5,222.03,175.52
2016,10,27,11,0,23.0,234.0,4.0,18.0,249.0,252.41,199.65
2016,10,27,11,15,14.0,214.5,4.25,17.5,223.5,224.82,177.74
2016,10,27,11,30,5.0,195.0,4.5,17.0,198.0,197.29,155.78
2016,10,27,11,45,5.5,195.0,4.8,17.0,198.5,197.68,156.2
2016,10,27,12,0,6.0,195.0,5.1,17.0,199.0,198.09,156.62
2016,10,27,12,15,3.0,174.0,5.1,17.0,176.0,174.03,137.17
2016,10,27,12,30,0.0,153.0,5.1,17.0,153.0,150.2,117.86
2016,10,27,12,45,3.0,173.0,5.1,17.0,175.5,173.07,136.62
2016,10,27,13,0,6.0,193.0,5.1,17.0,198.0,196.14,155.45
2016,10,27,13,15,6.5,191.0,5.05,17.0,196.0,194.53,154.3
2016,10,27,13,30,7.0,189.0,5.0,17.0,194.0,192.93,153.23
2016,10,27,13,45,6.0,181.0,4.95,17.0,185.0,184.01,146.21
2016,10,27,14,0,5.0,173.0,4.9,17.0,176.0,175.18,139.28
2016,10,27,14,15,2.5,155.0,4.75,17.0,156.5,155.06,123.06
2016,10,27,14,30,0.0,137.0,4.6,17.0,137.0,135.18,106.96
2016,10,27,14,45,0.0,87.0,4.45,17.0,87.0,84.43,65.21
2016,10,27,15,0,0.0,37.0,4.3,17.0,37.0,35.73,24.55
2016,10,27,15,15,0.0,32.5,4.1,17.0,32.5,31.37,20.94
2016,10,27,15,30,0.0,28.0,3.9,17.0,28.0,27.02,17.28
2016,10,27,15,45,0.0,23.5,3.7,17.0,23.5,22.67,13.58
2016,10,27,16,0,0.0,19.0,3.5,17.0,19.0,18.32,9.83
2016,10,27,16,15,0.0,14.0,3.35,16.5,14.0,13.5,5.67
2016,10,27,16,30,0.0,9.0,3.2,16.0,9.0,8.67,1.48
2016,10,27,16,45,0.0,5.5,3.1,16.0,5.5,5.3,0.0
2016,10,27,17,0,0.0,2.0,3.0,16.0,2.0,1.97,0.0
2016,10,27,17,15,0.0,1.0,2.95,16.0,1.0,0.98,0.0
2016,10,27,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,12.5,14.0,0.6,15.5,15.0,15.22,0.0
2016,10,28,7,0,25.0,28.0,0.6,16.0,30.0,33.14,16.5
2016,10,28,7,15,56.5,46.5,0.65,16.0,55.5,63.5,44.21
2016,10,28,7,30,88.0,65.0,0.7,16.0,81.0,94.87,70.83
2016,10,28,7,45,105.0,84.5,0.8,16.0,109.0,125.81,97.54
2016,10,28,8,0,122.0,104.0,0.9,16.0,137.0,158.37,125.4
2016,10,28,8,15,133.5,123.0,1.0,16.0,165.0,189.52,151.77
2016,10,28,8,30,145.0,142.0,1.1,16.0,193.0,221.57,178.42
2016,10,28,8,45,429.5,111.5,1.2,16.0,287.5,354.2,286.65
2016,10,28,9,0,714.0,81.0,1.3,16.0,382.0,503.09,404.49
2016,10,28,9,15,385.0,142.0,1.4,16.0,306.0,396.44,319.45
2016,10,28,9,30,56.0,203.0,1.5,16.0,230.0,246.82,197.02
2016,10,28,9,45,28.0,164.0,1.65,16.5,177.5,186.44,148.37
2016,10,28,10,0,0.0,125.0,1.8,17.0,125.0,122.24,95.39
2016,10,28,10,15,0.0,143.0,1.9,17.0,143.0,140.41,110.11
2016,10,28,10,30,0.0,161.0,2.0,17.0,161.0,158.68,124.67
2016,10,28,10,45,0.0,144.0,2.15,17.0,144.0,141.21,110.43
2016,10,28,11,0,0.0,127.0,2.3,17.0,127.0,123.96,96.43
2016,10,28,11,15,0.5,150.0,2.5,17.0,150.5,147.59,115.54
2016,10,28,11,30,1.0,173.0,2.7,17.0,174.0,171.44,134.67
2016,10,28,11,45,0.5,168.0,2.9,17.5,168.5,165.89,129.91
2016,10,28,12,0,0.0,163.0,3.1,18.0,163.0,160.38,125.27
2016,10,28,12,15,47.5,224.0,3.2,18.0,253.5,269.43,213.71
2016,10,28,12,30,95.0,285.0,3.3,18.0,344.0,374.7,296.77
2016,10,28,12,45,65.0,264.0,3.45,18.0,304.0,326.74,258.66
2016,10,28,13,0,35.0,243.0,3.6,18.0,264.0,279.56,221.22
2016,10,28,13,15,49.5,243.5,3.6,18.0,272.0,290.74,230.85
2016,10,28,13,30,64.0,244.0,3.6,18.0,280.0,301.29,239.81
2016,10,28,13,45,104.0,237.5,3.6,18.0,292.5,321.19,256.88
2016,10,28,14,0,144.0,231.0,3.6,18.0,305.0,345.59,277.19
2016,10,28,14,15,474.0,153.0,3.5,17.5,374.0,481.06,390.15
2016,10,28,14,30,804.0,75.0,3.4,17.0,443.0,579.75,470.14
