Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,14,45,787.0,71.0,3.35,17.0,405.0,534.11,432.78
2016,10,28,15,0,770.0,67.0,3.3,17.0,367.0,487.61,394.57
2016,10,28,15,15,738.0,63.5,3.15,17.0,323.5,433.84,349.36
2016,10,28,15,30,706.0,60.0,3.0,17.0,280.0,381.12,303.83
2016,10,28,15,45,659.5,55.0,2.85,17.0,234.0,322.6,252.63
2016,10,28,16,0,613.0,50.0,2.7,17.0,188.0,268.54,204.04
2016,10,28,16,15,533.5,43.0,2.4,16.5,142.5,205.56,148.88
2016,10,28,16,30,454.0,36.0,2.1,16.0,97.0,150.32,100.4
2016,10,28,16,45,311.0,25.5,1.85,15.5,59.0,88.11,45.82
2016,10,28,17,0,168.0,15.0,1.6,15.0,21.0,34.92,0.0
2016,10,28,17,15,84.0,7.5,1.5,15.0,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,129.5,13.5,3.25,15.0,23.5,28.09,0.0
2016,10,29,7,0,259.0,27.0,3.5,15.0,47.0,77.95,37.34
2016,10,29,7,15,368.0,37.0,3.75,15.0,88.0,129.32,86.42
2016,10,29,7,30,477.0,47.0,4.0,15.0,129.0,190.9,139.25
2016,10,29,7,45,238.5,55.5,4.25,15.5,96.5,145.01,111.46
2016,10,29,8,0,0.0,64.0,4.5,16.0,64.0,62.35,47.13
2016,10,29,8,15,0.0,77.0,4.65,16.0,77.0,75.22,58.1
2016,10,29,8,30,0.0,90.0,4.8,16.0,90.0,88.13,68.91
2016,10,29,8,45,0.0,72.5,4.95,16.5,72.5,70.09,53.55
2016,10,29,9,0,0.0,55.0,5.1,17.0,55.0,53.14,39.14
2016,10,29,9,15,405.5,67.0,5.15,17.0,262.5,327.46,272.11
2016,10,29,9,30,811.0,79.0,5.2,17.0,470.0,613.52,502.78
2016,10,29,9,45,410.0,131.5,5.3,17.5,329.5,427.93,350.54
2016,10,29,10,0,9.0,184.0,5.4,18.0,189.0,189.44,150.05
2016,10,29,10,15,63.5,224.0,5.35,18.0,260.5,278.62,223.32
2016,10,29,10,30,118.0,264.0,5.3,18.0,332.0,372.94,298.84
2016,10,29,10,45,154.0,272.5,5.25,18.0,364.5,412.15,330.02
2016,10,29,11,0,190.0,281.0,5.2,18.0,397.0,452.09,361.65
2016,10,29,11,15,276.5,271.0,5.1,18.0,442.5,520.44,416.3
2016,10,29,11,30,363.0,261.0,5.0,18.0,488.0,580.89,464.18
2016,10,29,11,45,262.0,278.0,4.9,18.0,442.0,519.92,414.37
2016,10,29,12,0,161.0,295.0,4.8,18.0,396.0,448.71,356.74
2016,10,29,12,15,147.0,291.5,4.7,18.0,383.0,432.97,344.34
2016,10,29,12,30,133.0,288.0,4.6,18.0,370.0,416.87,331.49
2016,10,29,12,45,513.0,183.5,4.5,18.0,490.5,614.75,493.82
2016,10,29,13,0,893.0,79.0,4.4,18.0,611.0,779.62,619.46
2016,10,29,13,15,504.5,166.0,4.3,18.0,464.5,570.96,458.69
2016,10,29,13,30,116.0,253.0,4.2,18.0,318.0,356.92,284.5
2016,10,29,13,45,99.5,238.0,4.15,18.0,291.5,318.55,254.93
2016,10,29,14,0,83.0,223.0,4.1,18.0,265.0,288.5,231.13
2016,10,29,14,15,451.5,146.5,4.05,18.0,353.5,458.15,372.53
2016,10,29,14,30,820.0,70.0,4.0,18.0,442.0,581.3,471.28
2016,10,29,14,45,795.0,68.0,3.95,18.0,402.0,532.88,431.5
2016,10,29,15,0,770.0,66.0,3.9,18.0,362.0,484.2,391.39
2016,10,29,15,15,736.5,62.5,3.85,17.5,318.0,429.85,346.41
2016,10,29,15,30,703.0,59.0,3.8,17.0,274.0,376.71,301.0
2016,10,29,15,45,650.0,54.5,3.8,17.0,228.0,316.55,248.35
2016,10,29,16,0,597.0,50.0,3.8,17.0,182.0,261.57,198.95
2016,10,29,16,15,517.0,43.0,3.65,16.5,137.0,199.55,144.47
2016,10,29,16,30,437.0,36.0,3.5,16.0,92.0,145.33,96.72
2016,10,29,16,45,291.0,25.0,3.35,16.0,55.5,82.85,40.8
2016,10,29,17,0,145.0,14.0,3.2,16.0,19.0,30.84,0.0
2016,10,29,17,15,72.5,7.0,3.2,15.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,11.0,7.8,15.0,11.0,10.81,0.0
2016,10,30,7,0,0.0,22.0,8.0,15.0,22.0,21.45,7.73
2016,10,30,7,15,10.5,41.0,8.05,15.0,43.0,43.32,29.22
2016,10,30,7,30,21.0,60.0,8.1,15.0,64.0,67.92,50.51
2016,10,30,7,45,30.5,79.5,8.15,15.5,87.0,92.39,71.61
2016,10,30,8,0,40.0,99.0,8.2,16.0,110.0,117.8,93.36
2016,10,30,8,15,51.5,117.5,8.2,16.0,133.5,143.86,115.62
2016,10,30,8,30,63.0,136.0,8.2,16.0,157.0,171.0,138.61
2016,10,30,8,45,86.0,155.5,8.2,16.0,189.0,206.21,168.2
2016,10,30,9,0,109.0,175.0,8.2,16.0,221.0,248.86,203.73
2016,10,30,9,15,54.5,103.5,8.2,16.0,126.5,136.56,110.1
2016,10,30,9,30,0.0,32.0,8.2,16.0,32.0,30.9,20.41
2016,10,30,9,45,0.0,46.5,8.2,16.5,46.5,44.93,32.08
2016,10,30,10,0,0.0,61.0,8.2,17.0,61.0,58.97,43.64
2016,10,30,10,15,7.5,133.0,8.1,17.0,137.5,135.73,107.24
2016,10,30,10,30,15.0,205.0,8.0,17.0,214.0,215.8,172.57
2016,10,30,10,45,7.5,185.5,7.95,17.5,190.0,189.72,150.6
2016,10,30,11,0,0.0,166.0,7.9,18.0,166.0,163.7,128.82
2016,10,30,11,15,183.0,212.5,7.75,18.0,325.5,371.93,302.25
2016,10,30,11,30,366.0,259.0,7.6,18.0,485.0,580.07,469.26
2016,10,30,11,45,303.5,272.5,7.45,18.0,460.5,546.46,440.57
2016,10,30,12,0,241.0,286.0,7.3,18.0,436.0,502.55,404.5
2016,10,30,12,15,194.0,286.0,7.15,18.0,406.5,464.13,373.13
2016,10,30,12,30,147.0,286.0,7.0,18.0,377.0,425.55,341.49
2016,10,30,12,45,227.0,270.5,6.9,18.0,407.0,468.96,378.18
2016,10,30,13,0,307.0,255.0,6.8,18.0,437.0,517.91,418.51
2016,10,30,13,15,255.5,252.5,6.7,18.0,400.5,470.82,380.39
2016,10,30,13,30,204.0,250.0,6.6,18.0,364.0,417.16,337.2
2016,10,30,13,45,492.5,173.5,6.55,18.0,429.0,544.07,444.13
2016,10,30,14,0,781.0,97.0,6.5,18.0,494.0,639.4,523.3
2016,10,30,14,15,761.5,94.5,6.4,17.5,459.5,598.35,490.91
2016,10,30,14,30,742.0,92.0,6.3,17.0,425.0,558.14,458.9
2016,10,30,14,45,712.5,89.0,6.25,17.0,385.5,509.01,418.31
2016,10,30,15,0,683.0,86.0,6.2,17.0,346.0,460.2,377.16
2016,10,30,15,15,644.5,81.0,6.05,17.0,303.0,405.59,330.35
2016,10,30,15,30,606.0,76.0,5.9,17.0,260.0,352.85,284.13
2016,10,30,15,45,548.0,69.5,5.8,17.0,214.5,293.33,231.77
2016,10,30,16,0,490.0,63.0,5.7,17.0,169.0,238.39,182.65
2016,10,30,16,15,399.5,53.5,5.5,16.5,126.0,176.37,128.89
2016,10,30,16,30,309.0,44.0,5.3,16.0,83.0,123.46,83.35
2016,10,30,16,45,154.5,29.5,5.15,16.0,49.0,62.94,29.98
2016,10,30,17,0,0.0,15.0,5.0,16.0,15.0,14.74,0.0
2016,10,30,17,15,0.0,7.5,4.8,15.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,45,108.5,13.5,2.45,13.0,21.0,25.27,0.0
2016,10,31,7,0,217.0,27.0,2.5,13.0,42.0,68.95,27.81
2016,10,31,7,15,333.5,38.0,2.65,13.5,82.5,121.1,80.54
2016,10,31,7,30,450.0,49.0,2.8,14.0,123.0,183.34,133.41
2016,10,31,7,45,528.0,55.0,2.95,14.5,169.0,239.68,183.21
2016,10,31,8,0,606.0,61.0,3.1,15.0,215.0,303.02,238.69
2016,10,31,8,15,651.0,66.0,3.2,15.0,260.0,357.78,287.32
2016,10,31,8,30,696.0,71.0,3.3,15.0,305.0,415.38,337.16
2016,10,31,8,45,728.0,74.0,3.45,15.0,347.0,464.98,379.69
2016,10,31,9,0,760.0,77.0,3.6,15.0,389.0,516.87,422.98
2016,10,31,9,15,689.0,98.5,3.65,15.0,401.0,530.06,433.85
2016,10,31,9,30,618.0,120.0,3.7,15.0,413.0,534.1,436.9
2016,10,31,9,45,395.0,178.0,3.75,15.5,370.0,466.87,380.21
2016,10,31,10,0,172.0,236.0,3.8,16.0,327.0,373.62,301.68
2016,10,31,10,15,158.5,248.0,3.8,16.0,335.0,381.52,307.57
2016,10,31,10,30,145.0,260.0,3.8,16.0,343.0,388.29,312.15
2016,10,31,10,45,199.0,264.5,3.85,16.0,382.0,436.96,351.35
2016,10,31,11,0,253.0,269.0,3.9,16.0,421.0,495.34,397.36
2016,10,31,11,15,237.5,276.0,3.95,16.0,420.5,485.28,388.95
2016,10,31,11,30,222.0,283.0,4.0,16.0,420.0,482.6,386.4
2016,10,31,11,45,209.5,285.5,4.1,16.5,415.0,476.26,380.54
2016,10,31,12,0,197.0,288.0,4.2,17.0,410.0,469.11,374.14
2016,10,31,12,15,151.5,284.0,4.3,17.0,377.0,427.7,341.22
2016,10,31,12,30,106.0,280.0,4.4,17.0,344.0,377.71,301.47
2016,10,31,12,45,120.0,275.0,4.55,17.0,346.5,390.43,312.31
2016,10,31,13,0,134.0,270.0,4.7,17.0,349.0,393.83,315.77
2016,10,31,13,15,137.5,260.0,4.8,17.0,338.5,382.89,307.71
2016,10,31,13,30,141.0,250.0,4.9,17.0,328.0,371.38,299.2
2016,10,31,13,45,139.5,237.0,5.0,17.0,311.0,352.43,284.64
2016,10,31,14,0,138.0,224.0,5.1,17.0,294.0,333.18,269.73
2016,10,31,14,15,135.0,208.0,5.2,17.0,272.5,309.34,250.98
2016,10,31,14,30,132.0,192.0,5.3,17.0,251.0,285.38,231.91
2016,10,31,14,45,432.5,132.5,5.4,17.0,299.5,395.02,324.21
2016,10,31,15,0,733.0,73.0,5.5,17.0,348.0,468.26,383.17
2016,10,31,15,15,695.5,69.0,5.6,16.5,304.5,414.69,337.7
2016,10,31,15,30,658.0,65.0,5.7,16.0,261.0,361.44,291.54
2016,10,31,15,45,597.5,60.0,5.8,16.0,215.0,300.45,237.6
2016,10,31,16,0,537.0,55.0,5.9,16.0,169.0,244.22,186.92
2016,10,31,16,15,449.0,46.5,5.85,15.5,125.5,181.93,132.26
2016,10,31,16,30,361.0,38.0,5.8,15.0,82.0,128.33,85.34
2016,10,31,16,45,180.5,26.0,5.75,15.0,48.0,62.65,26.66
2016,10,31,17,0,0.0,14.0,5.7,15.0,14.0,13.76,0.0
2016,10,31,17,15,0.0,7.0,5.85,15.0,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,6,45,107.5,12.5,3.3,13.0,20.0,23.96,0.0
2016,11,1,7,0,215.0,25.0,3.2,13.0,40.0,65.75,22.44
2016,11,1,7,15,334.5,36.0,3.25,13.5,80.0,118.57,78.01
2016,11,1,7,30,454.0,47.0,3.3,14.0,120.0,181.31,131.37
2016,11,1,7,45,529.0,53.5,3.4,14.5,166.0,237.11,180.92
2016,11,1,8,0,604.0,60.0,3.5,15.0,212.0,299.66,235.94
2016,11,1,8,15,650.0,65.0,3.5,15.0,256.5,354.57,284.78
2016,11,1,8,30,696.0,70.0,3.5,15.0,301.0,412.4,334.86
2016,11,1,8,45,729.5,73.0,3.55,15.0,343.5,462.64,377.86
2016,11,1,9,0,763.0,76.0,3.6,15.0,386.0,515.27,421.65
2016,11,1,9,15,785.0,79.0,3.5,15.0,423.5,561.59,459.09
2016,11,1,9,30,807.0,82.0,3.4,15.0,461.0,607.2,494.99
2016,11,1,9,45,826.0,82.5,3.35,15.5,493.5,646.99,524.86
2016,11,1,10,0,845.0,83.0,3.3,16.0,526.0,685.21,552.18
2016,11,1,10,15,682.5,134.5,3.2,16.0,503.0,650.72,523.23
2016,11,1,10,30,520.0,186.0,3.1,16.0,480.0,599.3,480.88
2016,11,1,10,45,699.0,137.5,3.05,16.0,545.5,695.78,556.94
2016,11,1,11,0,878.0,89.0,3.0,16.0,611.0,783.59,620.14
2016,11,1,11,15,882.0,89.5,2.95,16.0,621.5,797.42,628.74
2016,11,1,11,30,886.0,90.0,2.9,16.0,632.0,807.99,635.65
2016,11,1,11,45,884.5,91.5,2.9,16.0,633.5,811.97,638.28
2016,11,1,12,0,883.0,93.0,2.9,16.0,635.0,812.56,638.67
2016,11,1,12,15,881.0,92.5,2.9,16.0,629.0,807.12,634.89
2016,11,1,12,30,879.0,92.0,2.9,16.0,623.0,798.34,628.9
2016,11,1,12,45,873.5,91.5,2.9,16.0,609.5,788.18,622.05
2016,11,1,13,0,868.0,91.0,2.9,16.0,596.0,770.14,609.61
2016,11,1,13,15,617.5,154.5,2.8,16.0,507.5,641.0,512.44
2016,11,1,13,30,367.0,218.0,2.7,16.0,419.0,505.3,405.3
2016,11,1,13,45,596.0,151.5,2.65,16.0,458.0,591.66,476.33
2016,11,1,14,0,825.0,85.0,2.6,16.0,497.0,650.54,523.67
2016,11,1,14,15,806.5,82.5,2.55,16.0,462.5,608.97,490.97
2016,11,1,14,30,788.0,80.0,2.5,16.0,428.0,566.1,457.33
2016,11,1,14,45,759.5,77.5,2.5,16.0,388.0,516.67,417.95
2016,11,1,15,0,731.0,75.0,2.5,16.0,348.0,467.31,377.6
2016,11,1,15,15,694.0,71.0,2.6,16.0,304.0,414.35,333.45
2016,11,1,15,30,657.0,67.0,2.7,16.0,260.0,361.49,288.09
2016,11,1,15,45,598.0,61.5,2.8,16.0,214.5,300.74,235.39
2016,11,1,16,0,539.0,56.0,2.9,16.0,169.0,244.58,185.53
2016,11,1,16,15,448.5,47.0,2.95,15.5,124.5,181.22,130.72
2016,11,1,16,30,358.0,38.0,3.0,15.0,80.0,126.8,83.47
2016,11,1,16,45,211.5,24.5,3.05,14.5,46.5,65.71,24.48
2016,11,1,17,0,65.0,11.0,3.1,14.0,13.0,18.06,0.0
2016,11,1,17,15,32.5,5.5,3.1,14.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,6,45,124.5,11.5,2.45,11.5,19.5,24.59,0.0
2016,11,2,7,0,249.0,23.0,2.5,12.0,39.0,68.37,18.33
2016,11,2,7,15,367.5,33.5,2.65,12.0,80.0,122.38,79.7
2016,11,2,7,30,486.0,44.0,2.8,12.0,121.0,185.7,134.53
2016,11,2,7,45,555.5,51.0,2.95,12.5,166.5,241.62,184.86
2016,11,2,8,0,625.0,58.0,3.1,13.0,212.0,303.73,240.12
2016,11,2,8,15,670.0,62.5,3.1,13.5,257.0,358.48,288.71
2016,11,2,8,30,715.0,67.0,3.1,14.0,302.0,414.61,337.1
2016,11,2,8,45,746.0,70.5,3.1,14.5,344.5,466.28,380.53
2016,11,2,9,0,777.0,74.0,3.1,15.0,387.0,518.6,423.11
2016,11,2,9,15,798.5,77.0,2.95,15.0,424.5,565.05,460.28
2016,11,2,9,30,820.0,80.0,2.8,15.0,462.0,610.7,495.75
2016,11,2,9,45,845.0,78.5,2.7,15.5,495.5,652.49,526.71
2016,11,2,10,0,870.0,77.0,2.6,16.0,529.0,689.2,552.18
2016,11,2,10,15,880.0,78.5,2.35,16.0,554.0,720.62,572.76
2016,11,2,10,30,890.0,80.0,2.1,16.0,579.0,749.45,590.97
2016,11,2,10,45,896.0,81.0,1.9,16.5,596.5,771.93,603.43
2016,11,2,11,0,902.0,82.0,1.7,17.0,614.0,791.34,613.42
2016,11,2,11,15,905.0,82.5,1.6,17.0,624.0,804.64,621.08
2016,11,2,11,30,908.0,83.0,1.5,17.0,634.0,814.57,626.47
2016,11,2,11,45,908.5,83.5,1.4,17.5,636.0,819.11,627.0
2016,11,2,12,0,909.0,84.0,1.3,18.0,638.0,820.17,625.28
2016,11,2,12,15,907.0,83.5,1.3,18.0,632.0,814.64,621.62
2016,11,2,12,30,905.0,83.0,1.3,18.0,626.0,805.68,615.81
2016,11,2,12,45,903.0,81.0,1.3,18.5,613.0,791.63,605.51
2016,11,2,13,0,901.0,79.0,1.3,19.0,600.0,774.27,593.09
2016,11,2,13,15,893.0,78.0,1.35,19.0,578.5,750.4,577.89
2016,11,2,13,30,885.0,77.0,1.4,19.0,557.0,723.66,560.64
2016,11,2,13,45,872.5,76.0,1.5,19.0,528.5,691.11,539.53
2016,11,2,14,0,860.0,75.0,1.6,19.0,500.0,659.86,518.6
2016,11,2,14,15,843.0,72.5,1.7,18.5,465.5,618.25,489.33
2016,11,2,14,30,826.0,70.0,1.8,18.0,431.0,575.15,457.95
2016,11,2,14,45,801.0,67.5,1.9,18.0,391.0,526.41,420.27
2016,11,2,15,0,776.0,65.0,2.0,18.0,351.0,477.4,381.1
2016,11,2,15,15,741.0,61.5,2.1,17.5,307.0,422.66,336.77
2016,11,2,15,30,706.0,58.0,2.2,17.0,263.0,369.23,291.8
2016,11,2,15,45,652.0,53.0,2.3,17.0,217.0,308.78,239.42
2016,11,2,16,0,598.0,48.0,2.4,17.0,171.0,253.73,190.3
2016,11,2,16,15,512.5,40.0,2.4,16.5,126.0,190.13,135.03
2016,11,2,16,30,427.0,32.0,2.4,16.0,81.0,134.96,86.5
2016,11,2,16,45,271.0,21.0,2.45,15.5,46.5,71.07,21.57
2016,11,2,17,0,115.0,10.0,2.5,15.0,12.0,22.43,0.0
2016,11,2,17,15,57.5,5.0,2.55,14.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,3,6,45,124.5,10.5,3.25,12.0,18.5,23.36,0.0
2016,11,3,7,0,249.0,21.0,3.3,12.0,37.0,65.46,11.35
2016,11,3,7,15,369.5,31.5,3.45,12.5,77.5,119.93,76.88
2016,11,3,7,30,490.0,42.0,3.6,13.0,118.0,183.5,131.84
2016,11,3,7,45,561.5,49.0,3.8,13.5,163.5,239.99,182.64
2016,11,3,8,0,633.0,56.0,4.0,14.0,209.0,302.88,238.62
2016,11,3,8,15,678.0,60.5,3.95,14.0,254.5,357.81,288.07
2016,11,3,8,30,723.0,65.0,3.9,14.0,300.0,414.18,337.54
2016,11,3,8,45,755.0,68.5,3.85,14.5,342.5,466.55,381.86
2016,11,3,9,0,787.0,72.0,3.8,15.0,385.0,519.64,425.35
2016,11,3,9,15,808.5,74.5,3.65,15.5,422.5,565.79,461.88
2016,11,3,9,30,830.0,77.0,3.5,16.0,460.0,611.12,496.61
2016,11,3,9,45,852.5,76.5,3.4,16.5,493.5,652.57,527.62
2016,11,3,10,0,875.0,76.0,3.3,17.0,527.0,688.82,553.11
2016,11,3,10,15,885.0,77.5,3.05,17.0,552.0,720.31,574.29
2016,11,3,10,30,895.0,79.0,2.8,17.0,577.0,749.2,593.18
2016,11,3,10,45,901.0,80.0,2.6,17.5,594.5,771.73,606.28
2016,11,3,11,0,907.0,81.0,2.4,18.0,612.0,791.18,616.96
2016,11,3,11,15,910.0,81.5,2.25,18.5,622.0,804.51,623.51
2016,11,3,11,30,913.0,82.0,2.1,19.0,632.0,814.47,627.69
2016,11,3,11,45,912.0,82.5,1.95,19.5,633.5,817.84,627.29
2016,11,3,12,0,911.0,83.0,1.8,20.0,635.0,817.72,624.58
2016,11,3,12,15,909.0,83.0,1.65,20.0,629.0,812.77,619.81
2016,11,3,12,30,907.0,83.0,1.5,20.0,623.0,804.38,612.79
2016,11,3,12,45,901.5,82.5,1.4,20.0,609.0,789.36,601.87
2016,11,3,13,0,896.0,82.0,1.3,20.0,595.0,771.13,588.89
2016,11,3,13,15,887.5,80.5,1.3,20.0,574.0,746.47,572.65
2016,11,3,13,30,879.0,79.0,1.3,20.0,553.0,718.99,554.45
2016,11,3,13,45,865.0,78.0,1.3,20.5,524.0,689.44,533.71
2016,11,3,14,0,851.0,77.0,1.3,21.0,495.0,653.71,507.77
2016,11,3,14,15,833.5,75.0,1.3,20.5,460.5,612.72,478.74
2016,11,3,14,30,816.0,73.0,1.3,20.0,426.0,570.3,447.81
2016,11,3,14,45,789.5,70.5,1.35,20.0,386.0,521.22,410.38
2016,11,3,15,0,763.0,68.0,1.4,20.0,346.0,471.99,371.64
2016,11,3,15,15,727.5,64.0,1.4,19.5,302.0,417.15,327.75
2016,11,3,15,30,692.0,60.0,1.4,19.0,258.0,363.68,283.38
2016,11,3,15,45,636.0,54.5,1.4,19.0,212.0,304.21,232.59
2016,11,3,16,0,580.0,49.0,1.4,19.0,166.0,247.66,183.16
2016,11,3,16,15,490.5,41.0,1.4,18.5,121.5,184.16,129.04
2016,11,3,16,30,401.0,33.0,1.4,18.0,77.0,129.49,81.66
2016,11,3,16,45,200.5,16.5,1.45,17.5,38.5,54.02,11.17
2016,11,3,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,105.5,10.5,2.65,13.0,17.0,21.17,0.0
2016,11,4,7,0,211.0,21.0,2.5,13.0,34.0,58.59,2.98
2016,11,4,7,15,335.0,32.5,2.45,13.5,73.5,112.86,71.46
2016,11,4,7,30,459.0,44.0,2.4,14.0,113.0,176.22,125.72
2016,11,4,7,45,533.0,51.0,2.4,14.5,158.5,231.75,174.95
2016,11,4,8,0,607.0,58.0,2.4,15.0,204.0,293.93,229.45
2016,11,4,8,15,654.0,63.5,2.25,15.0,249.0,349.43,278.37
2016,11,4,8,30,701.0,69.0,2.1,15.0,294.0,407.94,328.33
2016,11,4,8,45,732.5,73.0,1.95,15.5,336.0,457.94,369.49
2016,11,4,9,0,764.0,77.0,1.8,16.0,378.0,510.3,410.84
2016,11,4,9,15,786.5,80.0,1.6,16.5,415.5,556.66,445.75
2016,11,4,9,30,809.0,83.0,1.4,17.0,453.0,602.32,478.61
2016,11,4,9,45,825.5,84.5,1.2,17.5,485.0,641.4,505.18
2016,11,4,10,0,842.0,86.0,1.0,18.0,517.0,678.78,529.2
2016,11,4,10,15,738.5,115.0,0.8,18.0,505.5,662.47,513.42
2016,11,4,10,30,635.0,144.0,0.6,18.0,494.0,635.98,490.62
2016,11,4,10,45,758.0,117.5,0.45,18.5,548.5,711.05,541.55
2016,11,4,11,0,881.0,91.0,0.3,19.0,603.0,784.39,586.16
2016,11,4,11,15,884.5,91.5,0.35,19.0,613.0,797.91,594.45
2016,11,4,11,30,888.0,92.0,0.4,19.0,623.0,803.37,598.47
2016,11,4,11,45,889.0,92.0,0.5,19.5,625.0,807.65,601.74
2016,11,4,12,0,890.0,92.0,0.6,20.0,627.0,808.54,602.89
2016,11,4,12,15,888.0,91.5,0.75,20.0,621.0,803.12,601.89
2016,11,4,12,30,886.0,91.0,0.9,20.0,615.0,794.35,598.64
2016,11,4,12,45,884.0,89.0,1.05,20.0,602.0,780.59,591.9
2016,11,4,13,0,882.0,87.0,1.2,20.0,589.0,767.99,585.84
2016,11,4,13,15,873.5,85.5,1.2,20.0,567.5,743.48,569.67
2016,11,4,13,30,865.0,84.0,1.2,20.0,546.0,716.16,551.63
2016,11,4,13,45,853.0,82.0,1.3,20.0,518.0,683.26,530.51
2016,11,4,14,0,841.0,80.0,1.4,20.0,490.0,648.11,506.4
2016,11,4,14,15,823.5,78.0,1.4,20.0,455.5,607.53,476.48
2016,11,4,14,30,806.0,76.0,1.4,20.0,421.0,565.53,444.79
2016,11,4,14,45,781.5,72.5,1.4,20.0,381.5,516.91,407.29
2016,11,4,15,0,757.0,69.0,1.4,20.0,342.0,468.03,368.49
2016,11,4,15,15,720.5,65.0,1.4,19.5,298.0,413.12,324.47
2016,11,4,15,30,684.0,61.0,1.4,19.0,254.0,361.15,281.19
2016,11,4,15,45,629.0,55.0,1.4,19.0,208.5,300.7,229.62
2016,11,4,16,0,574.0,49.0,1.4,19.0,163.0,244.44,180.39
2016,11,4,16,15,483.5,40.5,1.35,18.5,119.0,180.71,126.11
2016,11,4,16,30,393.0,32.0,1.3,18.0,75.0,125.94,78.5
2016,11,4,16,45,196.5,16.0,1.3,17.5,37.5,52.16,5.95
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,109.5,10.0,1.5,13.5,15.5,20.87,0.0
2016,11,5,7,0,219.0,20.0,1.5,14.0,31.0,57.98,0.0
2016,11,5,7,15,340.0,30.5,1.55,14.0,70.0,111.1,68.88
2016,11,5,7,30,461.0,41.0,1.6,14.0,109.0,172.51,122.03
2016,11,5,7,45,530.0,48.5,1.65,14.5,153.0,226.79,170.2
2016,11,5,8,0,599.0,56.0,1.7,15.0,197.0,287.27,223.18
2016,11,5,8,15,644.5,61.5,1.65,15.0,241.0,341.56,270.97
2016,11,5,8,30,690.0,67.0,1.6,15.0,285.0,398.75,319.79
2016,11,5,8,45,403.5,115.5,1.55,15.5,247.0,336.75,272.24
2016,11,5,9,0,117.0,164.0,1.5,16.0,209.0,240.4,193.74
2016,11,5,9,15,318.5,151.5,1.45,16.0,292.0,353.31,286.64
2016,11,5,9,30,520.0,139.0,1.4,16.0,375.0,482.29,388.35
2016,11,5,9,45,468.5,163.0,1.35,16.5,386.5,492.67,393.59
2016,11,5,10,0,417.0,187.0,1.3,17.0,398.0,498.2,395.63
2016,11,5,10,15,242.0,212.0,1.3,17.0,336.5,406.29,322.82
2016,11,5,10,30,67.0,237.0,1.3,17.0,275.0,296.93,234.68
2016,11,5,10,45,51.0,235.0,1.35,17.5,264.0,283.54,223.84
2016,11,5,11,0,35.0,233.0,1.4,18.0,253.0,269.57,212.03
2016,11,5,11,15,35.0,236.5,1.5,18.0,257.0,273.64,215.25
2016,11,5,11,30,35.0,240.0,1.6,18.0,261.0,277.66,218.38
2016,11,5,11,45,88.0,258.5,1.7,18.0,311.5,339.95,268.27
2016,11,5,12,0,141.0,277.0,1.8,18.0,362.0,411.03,323.71
2016,11,5,12,15,195.5,270.5,1.85,18.0,386.5,445.66,351.25
2016,11,5,12,30,250.0,264.0,1.9,18.0,411.0,487.64,384.13
2016,11,5,12,45,221.0,260.5,2.0,18.0,388.5,450.34,355.73
2016,11,5,13,0,192.0,257.0,2.1,18.0,366.0,421.66,333.93
2016,11,5,13,15,113.0,234.5,2.1,18.0,298.0,335.47,266.25
2016,11,5,13,30,34.0,212.0,2.1,18.0,230.0,244.75,193.75
2016,11,5,13,45,245.5,189.5,2.1,18.0,309.0,377.66,303.69
2016,11,5,14,0,457.0,167.0,2.1,18.0,388.0,490.63,393.27
2016,11,5,14,15,356.0,170.5,2.05,18.0,335.0,409.75,328.88
2016,11,5,14,30,255.0,174.0,2.0,18.0,282.0,342.39,275.06
2016,11,5,14,45,191.5,160.5,2.0,18.0,237.5,277.31,223.06
2016,11,5,15,0,128.0,147.0,2.0,18.0,193.0,223.14,179.03
2016,11,5,15,15,118.5,129.5,2.0,17.5,168.0,194.41,155.75
2016,11,5,15,30,109.0,112.0,2.0,17.0,143.0,166.37,132.44
2016,11,5,15,45,96.5,93.0,2.05,17.0,116.5,136.25,106.77
2016,11,5,16,0,84.0,74.0,2.1,17.0,90.0,107.24,81.7
2016,11,5,16,15,63.0,55.0,2.0,16.5,65.0,77.13,55.95
2016,11,5,16,30,42.0,36.0,1.9,16.0,40.0,49.01,31.33
2016,11,5,16,45,21.0,18.0,1.8,16.0,20.0,22.35,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,1.0,15.0,7.0,6.88,0.0
2016,11,6,7,0,0.0,14.0,0.9,15.0,14.0,13.51,0.0
2016,11,6,7,15,8.5,32.0,0.9,15.0,33.0,33.79,20.23
2016,11,6,7,30,17.0,50.0,0.9,15.0,52.0,56.53,40.62
2016,11,6,7,45,29.0,68.5,0.95,15.5,74.0,80.4,61.04
2016,11,6,8,0,41.0,87.0,1.0,16.0,96.0,105.42,82.29
2016,11,6,8,15,48.5,105.0,1.05,16.0,118.5,129.17,102.49
2016,11,6,8,30,56.0,123.0,1.1,16.0,141.0,153.61,122.96
2016,11,6,8,45,60.5,140.5,1.15,16.5,162.0,176.62,141.68
2016,11,6,9,0,65.0,158.0,1.2,17.0,183.0,199.96,160.32
2016,11,6,9,15,68.5,173.5,1.15,17.0,202.5,220.75,176.83
2016,11,6,9,30,72.0,189.0,1.1,17.0,222.0,241.72,193.25
2016,11,6,9,45,118.5,206.0,1.1,17.0,264.5,299.06,238.95
2016,11,6,10,0,165.0,223.0,1.1,17.0,307.0,352.6,280.81
2016,11,6,10,15,130.5,233.0,1.1,17.0,301.0,343.58,272.46
2016,11,6,10,30,96.0,243.0,1.1,17.0,295.0,324.74,256.9
2016,11,6,10,45,138.0,253.0,1.1,17.5,330.5,376.52,296.91
2016,11,6,11,0,180.0,263.0,1.1,18.0,366.0,421.51,330.7
2016,11,6,11,15,202.5,265.5,1.1,18.0,384.0,443.53,347.23
2016,11,6,11,30,225.0,268.0,1.1,18.0,402.0,465.28,363.65
2016,11,6,11,45,290.0,257.5,1.1,18.0,430.0,513.74,400.72
2016,11,6,12,0,355.0,247.0,1.1,18.0,458.0,552.67,430.31
2016,11,6,12,15,312.5,252.5,1.1,18.0,437.0,524.55,408.48
2016,11,6,12,30,270.0,258.0,1.1,18.0,416.0,495.71,386.6
2016,11,6,12,45,229.0,256.5,1.1,18.0,388.5,451.44,353.43
2016,11,6,13,0,188.0,255.0,1.1,18.0,361.0,416.11,326.53
2016,11,6,13,15,156.0,245.5,1.05,18.0,331.0,378.97,298.09
2016,11,6,13,30,124.0,236.0,1.0,18.0,301.0,342.66,270.05
2016,11,6,13,45,136.0,223.5,1.0,18.5,291.5,333.89,263.66
2016,11,6,14,0,148.0,211.0,1.0,19.0,282.0,324.1,256.23
2016,11,6,14,15,276.5,179.5,1.05,18.5,300.5,370.12,294.77
2016,11,6,14,30,405.0,148.0,1.1,18.0,319.0,406.52,324.5
2016,11,6,14,45,230.5,144.5,1.15,18.0,240.0,285.96,228.78
2016,11,6,15,0,56.0,141.0,1.2,18.0,161.0,175.05,139.15
2016,11,6,15,15,50.5,123.5,1.2,17.5,140.0,151.77,120.66
2016,11,6,15,30,45.0,106.0,1.2,17.0,119.0,128.95,101.88
2016,11,6,15,45,36.5,87.5,1.2,17.0,97.0,104.4,81.16
2016,11,6,16,0,28.0,69.0,1.2,17.0,75.0,80.65,60.89
2016,11,6,16,15,14.0,51.0,1.0,17.0,54.0,56.85,40.65
2016,11,6,16,30,0.0,33.0,0.8,17.0,33.0,33.06,20.02
2016,11,6,16,45,0.0,16.5,0.65,17.0,16.5,15.98,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,2.05,14.5,10.5,10.32,0.0
2016,11,7,7,0,0.0,21.0,2.0,15.0,21.0,20.97,0.0
2016,11,7,7,15,122.0,33.5,2.05,15.0,51.0,65.18,39.58
2016,11,7,7,30,244.0,46.0,2.1,15.0,81.0,119.46,84.81
2016,11,7,7,45,286.5,61.0,2.15,15.5,116.0,161.7,121.97
2016,11,7,8,0,329.0,76.0,2.2,16.0,151.0,207.91,162.3
2016,11,7,8,15,355.0,89.5,2.1,16.0,186.0,249.42,198.78
2016,11,7,8,30,381.0,103.0,2.0,16.0,221.0,292.69,235.88
2016,11,7,8,45,398.0,116.0,1.95,16.5,254.0,332.45,268.83
2016,11,7,9,0,415.0,129.0,1.9,17.0,287.0,372.67,301.18
2016,11,7,9,15,428.5,140.5,1.85,17.5,318.0,409.48,329.96
2016,11,7,9,30,442.0,152.0,1.8,18.0,349.0,446.05,357.78
2016,11,7,9,45,475.0,157.0,1.75,18.5,382.0,487.59,389.01
2016,11,7,10,0,508.0,162.0,1.7,19.0,415.0,529.59,419.85
2016,11,7,10,15,472.0,180.5,1.55,19.0,425.0,538.42,424.55
2016,11,7,10,30,436.0,199.0,1.4,19.0,435.0,543.76,426.63
2016,11,7,10,45,377.5,220.0,1.3,19.5,429.0,524.19,409.49
2016,11,7,11,0,319.0,241.0,1.2,20.0,423.0,509.5,395.89
2016,11,7,11,15,362.0,236.0,1.1,20.0,445.5,540.47,418.84
2016,11,7,11,30,405.0,231.0,1.0,20.0,468.0,570.9,440.63
2016,11,7,11,45,434.0,224.0,0.9,20.5,479.0,595.87,456.91
2016,11,7,12,0,463.0,217.0,0.8,21.0,490.0,610.86,466.07
2016,11,7,12,15,511.5,198.5,0.7,21.0,497.0,626.34,477.0
2016,11,7,12,30,560.0,180.0,0.6,21.0,504.0,639.08,485.83
2016,11,7,12,45,514.0,190.0,0.55,21.0,482.5,608.95,463.2
2016,11,7,13,0,468.0,200.0,0.5,21.0,461.0,577.9,440.32
2016,11,7,13,15,414.0,204.0,0.4,21.0,428.5,534.17,407.85
2016,11,7,13,30,360.0,208.0,0.3,21.0,396.0,483.69,370.58
2016,11,7,13,45,363.0,195.0,0.25,21.0,376.0,461.94,355.32
2016,11,7,14,0,366.0,182.0,0.2,21.0,356.0,438.84,338.56
2016,11,7,14,15,334.0,173.0,0.15,21.0,323.0,397.48,307.63
2016,11,7,14,30,302.0,164.0,0.1,21.0,290.0,357.32,277.34
2016,11,7,14,45,289.5,150.0,0.1,21.0,261.5,323.58,251.84
2016,11,7,15,0,277.0,136.0,0.1,21.0,233.0,290.11,225.89
2016,11,7,15,15,262.5,119.5,0.15,20.5,202.0,253.34,197.29
2016,11,7,15,30,248.0,103.0,0.2,20.0,171.0,217.32,168.38
2016,11,7,15,45,223.5,86.0,0.25,20.0,138.5,178.04,135.82
2016,11,7,16,0,199.0,69.0,0.3,20.0,106.0,140.82,104.3
2016,11,7,16,15,156.5,51.5,0.3,19.5,75.5,100.56,70.68
2016,11,7,16,30,114.0,34.0,0.3,19.0,45.0,64.54,39.34
2016,11,7,16,45,57.0,17.0,0.3,19.0,22.5,27.81,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
