Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,0.85,15.0,11.5,11.3,0.0
2016,11,8,7,0,0.0,23.0,0.9,15.0,23.0,23.3,0.0
2016,11,8,7,15,200.5,31.5,0.9,15.0,59.0,81.69,48.17
2016,11,8,7,30,401.0,40.0,0.9,15.0,95.0,152.86,106.21
2016,11,8,7,45,478.5,47.5,0.9,15.5,137.5,205.99,152.35
2016,11,8,8,0,556.0,55.0,0.9,16.0,180.0,266.22,204.11
2016,11,8,8,15,605.0,60.5,0.75,16.5,222.5,319.35,249.43
2016,11,8,8,30,654.0,66.0,0.6,17.0,265.0,375.77,295.63
2016,11,8,8,45,688.5,69.5,0.5,17.5,305.5,425.66,335.25
2016,11,8,9,0,723.0,73.0,0.4,18.0,346.0,475.16,372.95
2016,11,8,9,15,746.0,75.5,0.3,18.0,382.0,519.25,405.82
2016,11,8,9,30,769.0,78.0,0.2,18.0,418.0,562.8,437.15
2016,11,8,9,45,799.5,76.0,0.15,18.5,451.0,605.23,466.56
2016,11,8,10,0,830.0,74.0,0.1,19.0,484.0,646.84,494.55
2016,11,8,10,15,840.5,75.5,0.1,19.0,508.5,677.45,514.44
2016,11,8,10,30,851.0,77.0,0.1,19.0,533.0,701.52,529.76
2016,11,8,10,45,858.0,77.5,0.15,19.5,550.0,723.23,543.1
2016,11,8,11,0,865.0,78.0,0.2,20.0,567.0,742.07,554.59
2016,11,8,11,15,869.0,78.5,0.25,20.0,577.0,755.62,563.74
2016,11,8,11,30,873.0,79.0,0.3,20.0,587.0,766.0,571.0
2016,11,8,11,45,872.5,80.0,0.35,20.5,589.0,770.23,573.27
2016,11,8,12,0,872.0,81.0,0.4,21.0,591.0,771.16,573.57
2016,11,8,12,15,870.5,80.5,0.4,21.0,585.5,766.29,570.44
2016,11,8,12,30,869.0,80.0,0.4,21.0,580.0,758.16,565.34
2016,11,8,12,45,861.5,80.5,0.45,21.5,566.5,743.44,555.72
2016,11,8,13,0,854.0,81.0,0.5,22.0,553.0,725.73,544.21
2016,11,8,13,15,846.0,80.0,0.45,22.0,533.0,707.26,531.79
2016,11,8,13,30,838.0,79.0,0.4,22.0,513.0,681.76,514.6
2016,11,8,13,45,825.5,77.5,0.4,22.0,486.0,650.12,493.79
2016,11,8,14,0,813.0,76.0,0.4,22.0,459.0,616.37,470.14
2016,11,8,14,15,795.0,73.5,0.45,22.0,426.0,576.25,441.99
2016,11,8,14,30,777.0,71.0,0.5,22.0,393.0,534.85,412.09
2016,11,8,14,45,751.0,68.0,0.6,22.0,354.5,487.6,377.28
2016,11,8,15,0,725.0,65.0,0.7,22.0,316.0,440.29,341.03
2016,11,8,15,15,687.5,61.0,0.95,21.5,274.0,386.94,300.0
2016,11,8,15,30,650.0,57.0,1.2,21.0,232.0,336.66,259.11
2016,11,8,15,45,591.5,51.5,1.5,20.5,188.0,277.92,210.13
2016,11,8,16,0,533.0,46.0,1.8,20.0,144.0,223.76,163.39
2016,11,8,16,15,439.5,37.5,2.0,19.5,102.5,162.39,111.36
2016,11,8,16,30,346.0,29.0,2.2,19.0,61.0,110.37,64.8
2016,11,8,16,45,173.0,14.5,2.45,18.5,30.5,44.61,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,59.0,8.0,1.95,14.0,10.0,7.86,0.0
2016,11,9,7,0,118.0,16.0,1.9,14.0,20.0,32.7,0.0
2016,11,9,7,15,234.5,29.5,1.95,14.0,55.0,85.83,48.84
2016,11,9,7,30,351.0,43.0,2.0,14.0,90.0,142.29,99.5
2016,11,9,7,45,428.0,52.5,2.05,14.5,132.0,194.72,145.35
2016,11,9,8,0,505.0,62.0,2.1,15.0,174.0,254.25,197.11
2016,11,9,8,15,465.5,81.0,2.0,15.0,201.0,282.37,224.56
2016,11,9,8,30,426.0,100.0,1.9,15.0,228.0,307.47,247.93
2016,11,9,8,45,467.5,104.5,1.85,15.5,264.0,351.64,284.88
2016,11,9,9,0,509.0,109.0,1.8,16.0,300.0,398.14,322.63
2016,11,9,9,15,619.0,101.0,1.8,16.5,356.5,474.97,383.52
2016,11,9,9,30,729.0,93.0,1.8,17.0,413.0,555.0,445.21
2016,11,9,9,45,769.5,89.0,1.8,17.5,447.5,598.23,477.44
2016,11,9,10,0,810.0,85.0,1.8,18.0,482.0,643.51,510.62
2016,11,9,10,15,654.0,133.0,1.8,18.0,464.0,612.62,484.94
2016,11,9,10,30,498.0,181.0,1.8,18.0,446.0,565.77,447.52
2016,11,9,10,45,671.5,136.0,1.8,18.5,505.5,656.66,517.14
2016,11,9,11,0,845.0,91.0,1.8,19.0,565.0,743.8,578.63
2016,11,9,11,15,608.5,163.0,1.75,19.5,507.5,656.69,511.66
2016,11,9,11,30,372.0,235.0,1.7,20.0,450.0,547.95,426.79
2016,11,9,11,45,353.0,240.0,1.65,20.5,445.0,540.45,420.57
2016,11,9,12,0,334.0,245.0,1.6,21.0,440.0,531.52,412.56
2016,11,9,12,15,590.0,169.0,1.55,21.0,508.5,654.28,507.11
2016,11,9,12,30,846.0,93.0,1.5,21.0,577.0,757.58,580.88
2016,11,9,12,45,849.5,89.0,1.5,21.0,565.5,746.17,572.23
2016,11,9,13,0,853.0,85.0,1.5,21.0,554.0,731.49,562.59
2016,11,9,13,15,606.0,144.5,1.45,21.0,471.5,607.5,472.05
2016,11,9,13,30,359.0,204.0,1.4,21.0,389.0,476.84,372.58
2016,11,9,13,45,581.0,142.0,1.4,21.5,422.5,557.96,436.62
2016,11,9,14,0,803.0,80.0,1.4,22.0,456.0,612.39,477.76
2016,11,9,14,15,784.0,77.5,1.4,21.5,422.5,572.05,447.87
2016,11,9,14,30,765.0,75.0,1.4,21.0,389.0,530.54,417.1
2016,11,9,14,45,736.5,72.0,1.4,21.0,350.5,482.49,379.68
2016,11,9,15,0,708.0,69.0,1.4,21.0,312.0,434.59,341.32
2016,11,9,15,15,669.0,64.5,1.3,20.5,270.0,382.43,298.81
2016,11,9,15,30,630.0,60.0,1.2,20.0,228.0,330.59,255.33
2016,11,9,15,45,572.0,53.5,1.2,20.0,184.5,272.02,205.47
2016,11,9,16,0,514.0,47.0,1.2,20.0,141.0,218.01,158.48
2016,11,9,16,15,419.5,38.0,1.2,19.5,100.0,157.04,107.11
2016,11,9,16,30,325.0,29.0,1.2,19.0,59.0,105.54,60.8
2016,11,9,16,45,162.5,14.5,1.25,19.0,29.5,42.56,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.0,2.7,14.5,5.0,0.0,0.0
2016,11,10,7,0,0.0,10.0,2.9,15.0,10.0,9.83,0.0
2016,11,10,7,15,11.5,27.5,3.05,15.0,29.0,30.83,15.75
2016,11,10,7,30,23.0,45.0,3.2,15.0,48.0,52.9,36.94
2016,11,10,7,45,37.5,63.5,3.35,15.5,71.0,77.79,58.38
2016,11,10,8,0,52.0,82.0,3.5,16.0,94.0,104.03,80.88
2016,11,10,8,15,61.0,100.5,3.3,16.0,117.0,129.43,102.76
2016,11,10,8,30,70.0,119.0,3.1,16.0,140.0,155.61,125.01
2016,11,10,8,45,77.5,136.0,2.9,16.5,162.5,180.07,145.24
2016,11,10,9,0,85.0,153.0,2.7,17.0,185.0,205.08,165.52
2016,11,10,9,15,211.5,160.0,2.45,17.0,249.0,298.52,242.33
2016,11,10,9,30,338.0,167.0,2.2,17.0,313.0,389.61,315.52
2016,11,10,9,45,449.5,155.0,1.95,17.5,364.0,465.17,374.17
2016,11,10,10,0,561.0,143.0,1.7,18.0,415.0,539.19,429.94
2016,11,10,10,15,428.5,183.0,1.5,18.0,397.5,507.11,401.91
2016,11,10,10,30,296.0,223.0,1.3,18.0,380.0,459.61,362.71
2016,11,10,10,45,337.0,223.0,1.1,18.5,406.5,495.06,388.47
2016,11,10,11,0,378.0,223.0,0.9,19.0,433.0,530.69,412.91
2016,11,10,11,15,319.5,239.0,0.9,19.0,419.0,508.92,395.16
2016,11,10,11,30,261.0,255.0,0.9,19.0,405.0,484.84,376.14
2016,11,10,11,45,259.5,256.5,0.9,19.5,406.0,486.44,376.72
2016,11,10,12,0,258.0,258.0,0.9,20.0,407.0,487.05,376.37
2016,11,10,12,15,249.5,256.5,1.0,20.0,399.0,477.95,370.19
2016,11,10,12,30,241.0,255.0,1.1,20.0,391.0,459.45,357.25
2016,11,10,12,45,337.5,229.5,1.2,20.5,415.5,508.48,395.72
2016,11,10,13,0,434.0,204.0,1.3,21.0,440.0,553.62,430.18
2016,11,10,13,15,619.5,144.5,1.25,21.0,468.0,615.47,478.15
2016,11,10,13,30,805.0,85.0,1.2,21.0,496.0,661.28,513.04
2016,11,10,13,45,607.0,127.0,1.15,21.0,427.5,557.75,434.74
2016,11,10,14,0,409.0,169.0,1.1,21.0,359.0,456.56,357.49
2016,11,10,14,15,281.0,171.0,1.05,21.0,297.0,361.13,284.44
2016,11,10,14,30,153.0,173.0,1.0,21.0,235.0,274.71,216.58
2016,11,10,14,45,146.5,156.5,0.95,21.0,211.5,247.58,195.58
2016,11,10,15,0,140.0,140.0,0.9,21.0,188.0,220.67,174.06
2016,11,10,15,15,131.5,122.0,0.9,21.0,162.5,191.43,150.34
2016,11,10,15,30,123.0,104.0,0.9,21.0,137.0,162.73,126.57
2016,11,10,15,45,305.5,75.5,0.9,21.0,135.5,198.82,151.25
2016,11,10,16,0,488.0,47.0,0.9,21.0,134.0,209.15,151.2
2016,11,10,16,15,393.0,37.5,0.95,20.5,94.5,149.08,100.85
2016,11,10,16,30,298.0,28.0,1.0,20.0,55.0,98.61,55.32
2016,11,10,16,45,149.0,14.0,1.05,19.5,27.5,35.85,0.0
2016,11,10,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,6.5,1.25,15.0,6.5,0.0,0.0
2016,11,11,7,0,0.0,13.0,1.3,15.0,13.0,12.78,0.0
2016,11,11,7,15,76.0,28.5,1.4,15.0,38.0,49.04,25.15
2016,11,11,7,30,152.0,44.0,1.5,15.0,63.0,89.25,62.08
2016,11,11,7,45,186.5,61.0,1.6,15.5,94.5,125.71,93.96
2016,11,11,8,0,221.0,78.0,1.7,16.0,126.0,165.41,128.39
2016,11,11,8,15,243.0,94.5,1.65,16.0,157.5,202.65,160.89
2016,11,11,8,30,265.0,111.0,1.6,16.0,189.0,241.52,194.13
2016,11,11,8,45,283.0,125.0,1.6,16.5,219.0,277.04,223.67
2016,11,11,9,0,301.0,139.0,1.6,17.0,249.0,313.47,253.2
2016,11,11,9,15,262.0,159.5,1.65,17.5,262.5,325.9,262.61
2016,11,11,9,30,223.0,180.0,1.7,18.0,276.0,328.2,263.67
2016,11,11,9,45,323.0,177.5,1.8,18.5,327.5,401.91,322.24
2016,11,11,10,0,423.0,175.0,1.9,19.0,379.0,481.93,384.06
2016,11,11,10,15,292.5,205.5,1.95,19.0,350.0,430.16,341.95
2016,11,11,10,30,162.0,236.0,2.0,19.0,321.0,371.03,293.93
2016,11,11,10,45,133.0,243.0,2.05,19.0,314.0,360.67,285.4
2016,11,11,11,0,104.0,250.0,2.1,19.0,307.0,340.75,269.26
2016,11,11,11,15,114.5,255.5,2.1,19.0,320.0,355.76,281.04
2016,11,11,11,30,125.0,261.0,2.1,19.0,333.0,379.11,298.94
2016,11,11,11,45,206.5,255.5,2.15,19.0,374.5,435.56,344.14
2016,11,11,12,0,288.0,250.0,2.2,19.0,416.0,500.38,394.66
2016,11,11,12,15,298.5,245.5,2.2,19.0,416.0,502.28,396.03
2016,11,11,12,30,309.0,241.0,2.2,19.0,416.0,502.93,396.88
2016,11,11,12,45,199.5,241.0,2.2,19.0,353.0,409.78,324.23
2016,11,11,13,0,90.0,241.0,2.2,19.0,290.0,319.39,252.48
2016,11,11,13,15,163.5,231.0,2.2,19.0,315.5,366.84,291.7
2016,11,11,13,30,237.0,221.0,2.2,19.0,341.0,402.86,321.06
2016,11,11,13,45,261.5,205.0,2.2,19.0,331.0,402.78,321.45
2016,11,11,14,0,286.0,189.0,2.2,19.0,321.0,392.89,314.41
2016,11,11,14,15,282.0,174.5,2.15,18.5,297.0,365.18,293.36
2016,11,11,14,30,278.0,160.0,2.1,18.0,273.0,336.94,271.54
2016,11,11,14,45,264.5,146.5,2.1,18.0,245.5,304.36,245.27
2016,11,11,15,0,251.0,133.0,2.1,18.0,218.0,272.2,218.85
2016,11,11,15,15,236.0,116.5,2.0,18.0,187.5,236.54,189.02
2016,11,11,15,30,221.0,100.0,1.9,18.0,157.0,201.74,159.32
2016,11,11,15,45,199.0,82.5,1.8,18.0,126.5,164.34,127.08
2016,11,11,16,0,177.0,65.0,1.7,18.0,96.0,128.76,96.02
2016,11,11,16,15,134.5,47.5,1.55,17.5,67.0,89.99,63.01
2016,11,11,16,30,92.0,30.0,1.4,17.0,38.0,55.15,30.87
2016,11,11,16,45,46.0,15.0,1.25,17.0,19.0,21.5,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,61.0,6.5,1.85,15.0,8.0,0.0,0.0
2016,11,12,7,0,122.0,13.0,1.7,15.0,16.0,29.48,0.0
2016,11,12,7,15,258.0,24.0,1.65,15.0,49.5,81.37,38.53
2016,11,12,7,30,394.0,35.0,1.6,15.0,83.0,141.93,95.96
2016,11,12,7,45,476.5,42.5,1.6,15.5,125.0,195.06,142.58
2016,11,12,8,0,559.0,50.0,1.6,16.0,167.0,255.84,195.28
2016,11,12,8,15,609.5,55.0,1.5,16.0,209.0,308.38,241.68
2016,11,12,8,30,660.0,60.0,1.4,16.0,251.0,364.35,289.7
2016,11,12,8,45,695.5,63.5,1.3,16.5,291.5,412.98,330.07
2016,11,12,9,0,731.0,67.0,1.2,17.0,332.0,464.27,370.93
2016,11,12,9,15,754.5,69.5,1.15,17.0,367.5,508.51,405.95
2016,11,12,9,30,778.0,72.0,1.1,17.0,403.0,552.25,439.55
2016,11,12,9,45,801.0,72.0,1.1,17.5,434.5,592.02,468.87
2016,11,12,10,0,824.0,72.0,1.1,18.0,466.0,630.59,496.54
2016,11,12,10,15,835.0,73.5,1.15,18.0,490.5,661.21,518.6
2016,11,12,10,30,846.0,75.0,1.2,18.0,515.0,685.4,535.39
2016,11,12,10,45,623.5,144.0,1.25,18.5,474.5,624.56,488.14
2016,11,12,11,0,401.0,213.0,1.3,19.0,434.0,534.41,417.85
2016,11,12,11,15,290.0,236.0,1.4,19.0,397.5,481.86,377.65
2016,11,12,11,30,179.0,259.0,1.5,19.0,361.0,417.58,327.45
2016,11,12,11,45,233.5,253.5,1.65,19.0,386.5,453.45,356.73
2016,11,12,12,0,288.0,248.0,1.8,19.0,412.0,497.47,391.12
2016,11,12,12,15,269.5,248.5,2.0,19.0,401.0,483.02,380.33
2016,11,12,12,30,251.0,249.0,2.2,19.0,390.0,467.74,369.18
2016,11,12,12,45,548.5,164.5,2.45,19.0,462.5,599.23,475.86
2016,11,12,13,0,846.0,80.0,2.7,19.0,535.0,713.68,564.05
2016,11,12,13,15,536.0,150.0,2.8,19.0,434.5,555.66,443.17
2016,11,12,13,30,226.0,220.0,2.9,19.0,334.0,393.8,314.26
2016,11,12,13,45,514.5,147.0,3.0,19.0,387.5,512.31,412.13
2016,11,12,14,0,803.0,74.0,3.1,19.0,441.0,599.67,482.16
2016,11,12,14,15,784.5,71.5,3.15,18.5,408.5,559.99,451.45
2016,11,12,14,30,766.0,69.0,3.2,18.0,376.0,519.11,419.7
2016,11,12,14,45,740.0,66.0,3.3,18.0,338.5,472.79,382.05
2016,11,12,15,0,714.0,63.0,3.4,18.0,301.0,426.42,343.28
2016,11,12,15,15,675.0,59.0,3.6,18.0,259.5,373.46,298.28
2016,11,12,15,30,636.0,55.0,3.8,18.0,218.0,323.78,254.62
2016,11,12,15,45,575.0,49.0,4.0,18.0,175.0,265.0,202.96
2016,11,12,16,0,514.0,43.0,4.2,18.0,132.0,211.06,154.73
2016,11,12,16,15,413.5,34.5,4.3,17.5,92.0,149.85,102.09
2016,11,12,16,30,313.0,26.0,4.4,17.0,52.0,97.97,52.57
2016,11,12,16,45,156.5,13.0,4.5,16.5,26.0,35.55,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,63.5,6.0,0.9,14.0,7.5,0.0,0.0
2016,11,13,7,0,127.0,12.0,0.9,14.0,15.0,28.89,0.0
2016,11,13,7,15,266.5,23.5,0.7,14.0,49.0,81.3,35.27
2016,11,13,7,30,406.0,35.0,0.5,14.0,83.0,143.79,96.51
2016,11,13,7,45,484.0,43.0,0.35,14.5,124.5,196.53,142.59
2016,11,13,8,0,562.0,51.0,0.2,15.0,166.0,256.46,193.52
2016,11,13,8,15,613.5,56.0,0.3,15.0,209.0,309.39,239.73
2016,11,13,8,30,665.0,61.0,0.4,15.0,252.0,365.82,287.82
2016,11,13,8,45,334.5,93.0,0.55,15.5,189.5,270.3,216.48
2016,11,13,9,0,4.0,125.0,0.7,16.0,127.0,127.09,100.34
2016,11,13,9,15,22.0,146.5,0.8,16.0,156.0,159.48,127.46
2016,11,13,9,30,40.0,168.0,0.9,16.0,185.0,199.18,159.66
2016,11,13,9,45,430.0,123.0,1.0,16.5,326.5,413.6,334.58
2016,11,13,10,0,820.0,78.0,1.1,17.0,468.0,632.39,501.38
2016,11,13,10,15,432.5,145.5,1.15,17.0,352.0,464.74,370.11
2016,11,13,10,30,45.0,213.0,1.2,17.0,236.0,254.71,201.22
2016,11,13,10,45,43.5,219.0,1.25,17.5,242.0,260.74,206.37
2016,11,13,11,0,42.0,225.0,1.3,18.0,248.0,266.66,210.42
2016,11,13,11,15,34.5,222.0,1.4,18.0,241.0,257.88,203.32
2016,11,13,11,30,27.0,219.0,1.5,18.0,234.0,240.88,189.87
2016,11,13,11,45,55.0,235.5,1.6,18.0,266.5,288.75,228.25
2016,11,13,12,0,83.0,252.0,1.7,18.0,299.0,328.74,259.93
2016,11,13,12,15,82.5,250.0,1.75,18.0,296.5,325.91,257.66
2016,11,13,12,30,82.0,248.0,1.8,18.0,294.0,322.89,255.5
2016,11,13,12,45,158.0,242.0,1.85,18.5,328.0,379.68,301.05
2016,11,13,13,0,234.0,236.0,1.9,19.0,362.0,425.72,337.38
2016,11,13,13,15,232.0,228.0,1.85,19.0,348.5,411.28,326.17
2016,11,13,13,30,230.0,220.0,1.8,19.0,335.0,396.18,314.75
2016,11,13,13,45,228.5,207.5,1.8,19.0,316.5,375.68,299.28
2016,11,13,14,0,227.0,195.0,1.8,19.0,298.0,354.59,283.19
2016,11,13,14,15,505.0,132.0,1.75,19.0,339.0,457.09,366.02
2016,11,13,14,30,783.0,69.0,1.7,19.0,380.0,527.03,419.94
2016,11,13,14,45,756.0,66.0,1.7,19.0,341.5,479.66,381.42
2016,11,13,15,0,729.0,63.0,1.7,19.0,303.0,432.27,342.66
2016,11,13,15,15,689.5,58.5,1.7,18.5,261.0,378.04,298.03
2016,11,13,15,30,650.0,54.0,1.7,18.0,219.0,325.61,253.38
2016,11,13,15,45,588.5,48.5,1.7,18.0,176.0,268.22,203.44
2016,11,13,16,0,527.0,43.0,1.7,18.0,133.0,214.17,155.62
2016,11,13,16,15,426.5,34.0,1.65,17.5,92.5,151.98,102.56
2016,11,13,16,30,326.0,25.0,1.6,17.0,52.0,98.69,50.92
2016,11,13,16,45,163.0,12.5,1.55,16.5,26.0,35.8,0.0
2016,11,13,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,64.5,5.5,2.2,13.0,7.0,0.0,0.0
2016,11,14,7,0,129.0,11.0,2.2,13.0,14.0,27.88,0.0
2016,11,14,7,15,274.0,22.0,2.15,13.0,47.5,80.0,30.61
2016,11,14,7,30,419.0,33.0,2.1,13.0,81.0,143.75,96.18
2016,11,14,7,45,502.5,40.5,2.1,13.5,123.5,197.88,144.63
2016,11,14,8,0,586.0,48.0,2.1,14.0,166.0,259.74,199.0
2016,11,14,8,15,637.5,53.0,2.0,14.0,209.5,312.02,246.09
2016,11,14,8,30,689.0,58.0,1.9,14.0,253.0,369.42,296.21
2016,11,14,8,45,348.0,92.0,1.8,14.5,191.0,274.7,223.27
2016,11,14,9,0,7.0,126.0,1.7,15.0,129.0,129.84,103.51
2016,11,14,9,15,3.5,129.5,1.55,15.0,131.0,131.05,104.6
2016,11,14,9,30,0.0,133.0,1.4,15.0,133.0,132.17,105.24
2016,11,14,9,45,55.0,169.5,1.3,15.5,195.5,210.6,169.84
2016,11,14,10,0,110.0,206.0,1.2,16.0,258.0,288.47,231.91
2016,11,14,10,15,61.0,194.5,1.05,16.0,224.0,244.32,195.16
2016,11,14,10,30,12.0,183.0,0.9,16.0,190.0,191.62,151.76
2016,11,14,10,45,22.5,200.0,0.8,16.5,212.5,217.16,171.98
2016,11,14,11,0,33.0,217.0,0.7,17.0,235.0,251.14,198.1
2016,11,14,11,15,37.5,224.0,0.6,17.0,244.5,262.46,206.45
2016,11,14,11,30,42.0,231.0,0.5,17.0,254.0,273.84,214.9
2016,11,14,11,45,36.5,227.0,0.4,17.5,247.5,265.24,207.29
2016,11,14,12,0,31.0,223.0,0.3,18.0,241.0,256.59,199.82
2016,11,14,12,15,22.0,210.0,0.4,18.0,222.5,227.54,177.58
2016,11,14,12,30,13.0,197.0,0.5,18.0,204.0,206.95,161.74
2016,11,14,12,45,168.5,208.5,0.6,18.5,298.5,349.17,275.84
2016,11,14,13,0,324.0,220.0,0.7,19.0,393.0,480.13,375.3
2016,11,14,13,15,162.0,187.5,0.9,19.0,274.0,315.87,249.33
2016,11,14,13,30,0.0,155.0,1.1,19.0,155.0,153.92,119.84
2016,11,14,13,45,408.0,115.5,1.35,19.0,299.5,404.73,326.51
2016,11,14,14,0,816.0,76.0,1.6,19.0,444.0,606.41,481.59
2016,11,14,14,15,408.0,79.0,1.75,18.5,263.0,342.48,276.85
2016,11,14,14,30,0.0,82.0,1.9,18.0,82.0,79.63,60.76
2016,11,14,14,45,361.0,73.5,2.1,18.0,191.5,277.53,226.37
2016,11,14,15,0,722.0,65.0,2.3,18.0,301.0,429.69,344.49
2016,11,14,15,15,681.5,60.5,2.5,17.5,259.0,375.43,298.51
2016,11,14,15,30,641.0,56.0,2.7,17.0,217.0,324.73,254.84
2016,11,14,15,45,577.0,50.0,2.9,17.0,173.5,264.98,202.57
2016,11,14,16,0,513.0,44.0,3.1,17.0,130.0,210.32,153.86
2016,11,14,16,15,409.5,35.0,3.15,16.5,90.0,148.28,100.52
2016,11,14,16,30,306.0,26.0,3.2,16.0,50.0,94.98,47.61
2016,11,14,16,45,153.0,13.0,3.3,15.5,25.0,34.68,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,76.5,5.0,2.05,13.5,6.5,0.0,0.0
2016,11,15,7,0,153.0,10.0,2.1,14.0,13.0,29.72,0.0
2016,11,15,7,15,299.5,19.5,2.25,14.0,46.0,80.89,25.45
2016,11,15,7,30,446.0,29.0,2.4,14.0,79.0,142.98,93.63
2016,11,15,7,45,523.0,35.5,2.55,14.5,120.0,195.42,141.28
2016,11,15,8,0,600.0,42.0,2.7,15.0,161.0,254.77,194.0
2016,11,15,8,15,648.0,46.5,2.7,15.0,203.0,307.24,241.64
2016,11,15,8,30,696.0,51.0,2.7,15.0,245.0,362.78,290.83
2016,11,15,8,45,726.0,54.5,2.75,15.5,284.0,411.35,332.85
2016,11,15,9,0,756.0,58.0,2.8,16.0,323.0,460.6,374.09
2016,11,15,9,15,778.0,60.5,2.9,16.0,358.5,504.61,410.92
2016,11,15,9,30,800.0,63.0,3.0,16.0,394.0,547.98,446.39
2016,11,15,9,45,792.0,72.0,3.15,16.5,420.5,579.36,470.79
2016,11,15,10,0,784.0,81.0,3.3,17.0,447.0,607.65,492.24
2016,11,15,10,15,569.0,141.5,3.4,17.0,415.0,549.59,444.71
2016,11,15,10,30,354.0,202.0,3.5,17.0,383.0,472.57,381.58
2016,11,15,10,45,585.5,145.0,3.6,17.0,455.0,592.98,479.41
2016,11,15,11,0,817.0,88.0,3.7,17.0,527.0,704.91,566.1
2016,11,15,11,15,539.5,166.0,3.85,17.0,458.5,594.93,479.14
2016,11,15,11,30,262.0,244.0,4.0,17.0,390.0,470.26,377.52
2016,11,15,11,45,260.5,245.5,4.2,17.0,391.0,471.93,379.55
2016,11,15,12,0,259.0,247.0,4.4,17.0,392.0,472.62,380.44
2016,11,15,12,15,150.5,236.5,4.65,17.0,321.0,369.9,298.12
2016,11,15,12,30,42.0,226.0,4.9,17.0,250.0,268.2,214.75
2016,11,15,12,45,21.5,196.0,5.15,17.0,208.5,212.25,169.61
2016,11,15,13,0,1.0,166.0,5.4,17.0,167.0,165.72,131.44
2016,11,15,13,15,0.5,135.5,5.45,17.0,136.0,133.79,105.5
2016,11,15,13,30,0.0,105.0,5.5,17.0,105.0,102.36,79.76
2016,11,15,13,45,0.0,99.5,5.6,17.0,99.5,96.9,75.39
2016,11,15,14,0,0.0,94.0,5.7,17.0,94.0,91.47,71.02
2016,11,15,14,15,0.0,108.0,5.65,16.5,108.0,106.02,83.42
2016,11,15,14,30,0.0,122.0,5.6,16.0,122.0,121.11,96.31
2016,11,15,14,45,0.0,109.5,5.6,16.0,109.5,108.54,85.95
2016,11,15,15,0,0.0,97.0,5.6,16.0,97.0,96.02,75.56
2016,11,15,15,15,0.0,83.5,5.5,15.5,83.5,82.48,64.31
2016,11,15,15,30,0.0,70.0,5.4,15.0,70.0,68.98,52.91
2016,11,15,15,45,0.0,56.0,5.3,15.0,56.0,54.98,40.8
2016,11,15,16,0,0.0,42.0,5.2,15.0,42.0,40.96,28.6
2016,11,15,16,15,0.0,29.0,4.95,14.5,29.0,28.01,17.18
2016,11,15,16,30,0.0,16.0,4.7,14.0,16.0,15.44,4.33
2016,11,15,16,45,0.0,8.0,4.5,14.0,8.0,7.86,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,219.0,16.0,5.0,12.0,39.5,61.47,13.72
2016,11,16,7,30,438.0,32.0,5.2,12.0,79.0,144.96,95.59
2016,11,16,7,45,524.0,39.0,5.45,12.5,122.0,199.68,145.95
2016,11,16,8,0,610.0,46.0,5.7,13.0,165.0,260.59,200.84
2016,11,16,8,15,662.0,51.0,5.85,13.0,208.5,315.59,251.82
2016,11,16,8,30,714.0,56.0,6.0,13.0,252.0,373.95,304.87
2016,11,16,8,45,746.0,59.5,6.2,13.5,293.0,424.22,349.86
2016,11,16,9,0,778.0,63.0,6.4,14.0,334.0,475.25,394.28
2016,11,16,9,15,801.0,66.0,6.45,14.0,370.5,521.19,434.05
2016,11,16,9,30,824.0,69.0,6.5,14.0,407.0,566.49,472.41
2016,11,16,9,45,839.5,71.0,6.55,14.5,438.0,605.09,503.71
2016,11,16,10,0,855.0,73.0,6.6,15.0,469.0,641.96,532.93
2016,11,16,10,15,865.5,74.5,6.6,15.0,493.5,672.92,557.78
2016,11,16,10,30,876.0,76.0,6.6,15.0,518.0,697.38,576.13
2016,11,16,10,45,880.5,78.0,6.65,15.0,535.0,719.38,592.71
2016,11,16,11,0,885.0,80.0,6.7,15.0,552.0,738.39,607.01
2016,11,16,11,15,888.5,80.5,6.75,14.5,562.0,751.85,618.26
2016,11,16,11,30,892.0,81.0,6.8,14.0,572.0,762.1,627.2
2016,11,16,11,45,888.5,82.5,6.85,14.0,573.5,764.98,629.39
2016,11,16,12,0,885.0,84.0,6.9,14.0,575.0,764.51,629.15
2016,11,16,12,15,882.5,83.5,6.9,14.0,569.5,759.19,625.15
2016,11,16,12,30,880.0,83.0,6.9,14.0,564.0,750.61,618.76
2016,11,16,12,45,872.5,83.0,6.9,14.0,550.5,740.16,611.04
2016,11,16,13,0,865.0,83.0,6.9,14.0,537.0,722.17,597.54
2016,11,16,13,15,855.5,82.0,6.85,14.0,516.5,698.73,579.69
2016,11,16,13,30,846.0,81.0,6.8,14.0,496.0,672.63,559.77
2016,11,16,13,45,831.0,79.5,6.8,14.0,468.5,639.89,533.35
2016,11,16,14,0,816.0,78.0,6.8,14.0,441.0,605.16,504.92
2016,11,16,14,15,796.0,75.5,6.75,14.0,407.5,564.59,471.19
2016,11,16,14,30,776.0,73.0,6.7,14.0,374.0,522.87,435.86
2016,11,16,14,45,746.5,70.0,6.65,14.0,335.5,474.78,394.57
2016,11,16,15,0,717.0,67.0,6.6,14.0,297.0,426.87,352.49
2016,11,16,15,15,674.5,62.5,6.5,13.5,255.0,373.98,305.92
2016,11,16,15,30,632.0,58.0,6.4,13.0,213.0,321.47,258.59
2016,11,16,15,45,563.5,52.0,6.35,13.0,169.5,260.88,203.7
2016,11,16,16,0,495.0,46.0,6.3,13.0,126.0,205.75,153.26
2016,11,16,16,15,385.0,36.0,6.1,12.5,86.5,142.33,97.7
2016,11,16,16,30,275.0,26.0,5.9,12.0,47.0,87.59,40.71
2016,11,16,16,45,137.5,13.0,5.7,12.0,23.5,32.19,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,15,210.5,15.0,2.0,10.0,37.0,57.96,7.07
2016,11,17,7,30,421.0,30.0,2.0,10.0,74.0,137.88,90.1
2016,11,17,7,45,509.0,37.5,2.05,10.5,116.5,192.48,140.27
2016,11,17,8,0,597.0,45.0,2.1,11.0,159.0,253.58,194.7
2016,11,17,8,15,649.5,49.5,2.1,11.0,202.0,307.42,243.94
2016,11,17,8,30,702.0,54.0,2.1,11.0,245.0,364.68,295.03
2016,11,17,8,45,739.5,57.5,2.1,11.5,286.5,416.85,340.26
2016,11,17,9,0,777.0,61.0,2.1,12.0,328.0,470.27,385.04
2016,11,17,9,15,800.5,63.5,2.05,12.0,364.5,515.78,422.82
2016,11,17,9,30,824.0,66.0,2.0,12.0,401.0,560.69,459.06
2016,11,17,9,45,843.5,67.0,1.95,12.5,432.5,600.51,489.53
2016,11,17,10,0,863.0,68.0,1.9,13.0,464.0,635.2,515.38
2016,11,17,10,15,874.5,69.5,1.85,13.0,489.0,666.79,538.77
2016,11,17,10,30,886.0,71.0,1.8,13.0,514.0,695.98,559.06
2016,11,17,10,45,663.0,133.0,1.75,13.5,471.5,631.48,506.96
2016,11,17,11,0,440.0,195.0,1.7,14.0,429.0,545.63,437.45
2016,11,17,11,15,675.5,133.5,1.6,14.0,500.0,659.8,527.53
2016,11,17,11,30,911.0,72.0,1.5,14.0,571.0,763.37,601.49
2016,11,17,11,45,913.0,72.0,1.45,14.5,573.5,768.76,602.38
2016,11,17,12,0,915.0,72.0,1.4,15.0,576.0,770.76,602.06
2016,11,17,12,15,912.5,71.5,1.35,15.0,570.5,765.4,597.81
2016,11,17,12,30,910.0,71.0,1.3,15.0,565.0,756.67,591.39
2016,11,17,12,45,905.5,70.5,1.3,15.0,552.0,743.18,582.29
2016,11,17,13,0,901.0,70.0,1.3,15.0,539.0,726.5,571.04
2016,11,17,13,15,892.5,69.0,1.35,15.0,518.5,703.38,555.72
2016,11,17,13,30,884.0,68.0,1.4,15.0,498.0,677.47,538.31
2016,11,17,13,45,871.0,66.5,1.45,15.0,471.0,645.43,515.69
2016,11,17,14,0,858.0,65.0,1.5,15.0,444.0,611.21,490.17
2016,11,17,14,15,839.5,63.0,1.5,15.0,410.5,574.45,461.63
2016,11,17,14,30,821.0,61.0,1.5,15.0,377.0,532.86,428.75
2016,11,17,14,45,795.0,58.0,1.55,15.0,338.5,485.16,390.48
2016,11,17,15,0,769.0,55.0,1.6,15.0,300.0,437.27,350.8
2016,11,17,15,15,730.0,51.5,1.5,14.5,258.0,383.31,305.21
2016,11,17,15,30,691.0,48.0,1.4,14.0,216.0,331.0,259.55
2016,11,17,15,45,631.0,43.0,1.35,14.0,172.5,271.88,207.25
2016,11,17,16,0,571.0,38.0,1.3,14.0,129.0,217.22,157.95
2016,11,17,16,15,467.0,30.0,1.3,13.5,88.5,153.78,102.7
2016,11,17,16,30,363.0,22.0,1.3,13.0,48.0,98.39,42.05
2016,11,17,16,45,181.5,11.0,1.3,13.0,24.0,36.27,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
