Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,17,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,7,15,194.0,15.5,3.65,9.5,35.0,54.82,0.0
2016,11,18,7,30,388.0,31.0,3.7,10.0,70.0,130.37,84.42
2016,11,18,7,45,478.5,39.0,3.8,11.0,112.0,184.33,134.13
2016,11,18,8,0,569.0,47.0,3.9,12.0,154.0,246.77,189.39
2016,11,18,8,15,624.5,53.0,3.8,12.0,197.5,301.73,239.66
2016,11,18,8,30,680.0,59.0,3.7,12.0,241.0,360.58,292.32
2016,11,18,8,45,717.0,63.0,3.65,12.5,282.5,410.34,336.07
2016,11,18,9,0,754.0,67.0,3.6,13.0,324.0,463.11,380.87
2016,11,18,9,15,778.0,70.0,3.85,13.5,360.5,508.58,419.1
2016,11,18,9,30,802.0,73.0,4.1,14.0,397.0,553.54,455.97
2016,11,18,9,45,824.5,74.0,4.35,14.5,429.0,594.5,489.19
2016,11,18,10,0,847.0,75.0,4.6,15.0,461.0,634.2,520.84
2016,11,18,10,15,857.0,76.5,4.7,15.0,485.0,664.6,545.17
2016,11,18,10,30,867.0,78.0,4.8,15.0,509.0,692.55,566.59
2016,11,18,10,45,873.5,79.0,4.95,15.5,526.0,714.83,582.4
2016,11,18,11,0,880.0,80.0,5.1,16.0,543.0,729.86,592.72
2016,11,18,11,15,882.5,80.5,5.25,16.0,552.5,742.57,602.52
2016,11,18,11,30,885.0,81.0,5.4,16.0,562.0,752.09,610.03
2016,11,18,11,45,885.0,81.0,5.55,16.5,564.0,755.92,612.19
2016,11,18,12,0,885.0,81.0,5.7,17.0,566.0,756.45,611.99
2016,11,18,12,15,882.0,81.0,5.85,17.0,560.5,751.46,608.89
2016,11,18,12,30,879.0,81.0,6.0,17.0,555.0,743.22,603.44
2016,11,18,12,45,876.5,79.0,6.15,17.0,542.5,729.85,594.15
2016,11,18,13,0,874.0,77.0,6.3,17.0,530.0,713.36,582.5
2016,11,18,13,15,865.5,76.0,6.35,17.0,510.0,694.89,569.05
2016,11,18,13,30,857.0,75.0,6.4,17.0,490.0,669.46,550.18
2016,11,18,13,45,845.0,73.5,6.5,17.0,463.5,638.63,525.93
2016,11,18,14,0,833.0,72.0,6.6,17.0,437.0,605.61,499.41
2016,11,18,14,15,814.5,69.5,6.55,16.5,404.0,565.66,467.41
2016,11,18,14,30,796.0,67.0,6.5,16.0,371.0,524.41,433.57
2016,11,18,14,45,769.0,64.0,6.5,16.0,333.0,477.2,393.29
2016,11,18,15,0,742.0,61.0,6.5,16.0,295.0,429.91,351.97
2016,11,18,15,15,701.5,57.0,6.35,15.5,253.5,375.94,304.69
2016,11,18,15,30,661.0,53.0,6.2,15.0,212.0,323.76,257.73
2016,11,18,15,45,596.5,47.0,6.05,15.0,168.5,265.23,204.61
2016,11,18,16,0,532.0,41.0,5.9,15.0,125.0,210.12,154.17
2016,11,18,16,15,422.0,32.0,5.7,14.5,85.0,146.37,98.23
2016,11,18,16,30,312.0,23.0,5.5,14.0,45.0,90.59,36.46
2016,11,18,16,45,156.0,11.5,5.3,13.5,22.5,33.06,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,132.0,17.0,9.2,14.0,30.0,44.22,0.0
2016,11,19,7,30,264.0,34.0,9.1,14.0,60.0,104.59,66.48
2016,11,19,7,45,354.5,44.0,9.0,14.0,98.0,154.21,111.68
2016,11,19,8,0,445.0,54.0,8.9,14.0,136.0,212.53,163.21
2016,11,19,8,15,505.5,60.5,8.85,14.0,176.5,264.06,210.25
2016,11,19,8,30,566.0,67.0,8.8,14.0,217.0,320.09,260.83
2016,11,19,8,45,283.0,46.0,8.75,14.5,121.0,190.54,156.47
2016,11,19,9,0,0.0,25.0,8.7,15.0,25.0,24.12,14.92
2016,11,19,9,15,0.0,60.0,8.65,15.0,60.0,57.98,43.68
2016,11,19,9,30,0.0,95.0,8.6,15.0,95.0,92.87,73.05
2016,11,19,9,45,0.0,106.0,8.55,15.0,106.0,103.92,82.18
2016,11,19,10,0,0.0,117.0,8.5,15.0,117.0,115.01,91.31
2016,11,19,10,15,0.0,104.0,8.45,15.0,104.0,101.48,79.85
2016,11,19,10,30,0.0,91.0,8.4,15.0,91.0,88.24,68.67
2016,11,19,10,45,76.5,164.0,8.4,15.5,204.0,222.78,182.22
2016,11,19,11,0,153.0,237.0,8.4,16.0,317.0,368.67,301.97
2016,11,19,11,15,76.5,189.0,8.3,16.0,229.0,252.02,205.24
2016,11,19,11,30,0.0,141.0,8.2,16.0,141.0,138.89,110.0
2016,11,19,11,45,0.0,135.5,8.1,16.0,135.5,133.19,105.32
2016,11,19,12,0,0.0,130.0,8.0,16.0,130.0,127.54,100.66
2016,11,19,12,15,24.5,177.5,7.9,16.0,190.5,201.47,162.29
2016,11,19,12,30,49.0,225.0,7.8,16.0,251.0,272.58,220.89
2016,11,19,12,45,68.0,226.0,7.75,16.0,261.5,287.25,233.4
2016,11,19,13,0,87.0,227.0,7.7,16.0,272.0,301.37,245.5
2016,11,19,13,15,45.5,194.5,7.65,16.0,218.0,234.72,190.32
2016,11,19,13,30,4.0,162.0,7.6,16.0,164.0,164.41,131.66
2016,11,19,13,45,2.0,93.0,7.55,16.0,94.0,91.69,71.47
2016,11,19,14,0,0.0,24.0,7.5,16.0,24.0,23.17,13.95
2016,11,19,14,15,28.0,89.0,7.4,16.0,99.5,105.8,84.15
2016,11,19,14,30,56.0,154.0,7.3,16.0,175.0,192.61,156.77
2016,11,19,14,45,51.5,139.5,7.2,16.0,157.0,172.99,140.33
2016,11,19,15,0,47.0,125.0,7.1,16.0,139.0,153.71,124.08
2016,11,19,15,15,40.5,108.0,6.95,15.5,119.0,131.02,105.0
2016,11,19,15,30,34.0,91.0,6.8,15.0,99.0,108.9,86.13
2016,11,19,15,45,25.0,73.0,6.65,15.0,78.5,85.32,65.72
2016,11,19,16,0,16.0,55.0,6.5,15.0,58.0,62.54,45.96
2016,11,19,16,15,8.0,37.5,6.4,15.0,39.0,39.74,26.03
2016,11,19,16,30,0.0,20.0,6.3,15.0,20.0,19.47,4.51
2016,11,19,16,45,0.0,10.0,6.2,15.0,10.0,9.83,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.0,2.8,13.0,12.0,11.58,0.0
2016,11,20,7,30,0.0,24.0,2.8,13.0,24.0,23.19,12.21
2016,11,20,7,45,0.0,39.0,2.8,13.5,39.0,38.45,26.28
2016,11,20,8,0,0.0,54.0,2.8,14.0,54.0,53.58,39.52
2016,11,20,8,15,0.0,70.5,2.8,14.0,70.5,70.31,54.05
2016,11,20,8,30,0.0,87.0,2.8,14.0,87.0,87.04,68.42
2016,11,20,8,45,1.0,101.5,2.85,14.5,102.0,102.08,81.02
2016,11,20,9,0,2.0,116.0,2.9,15.0,117.0,117.25,93.54
2016,11,20,9,15,16.5,135.0,2.9,15.0,142.0,144.68,116.43
2016,11,20,9,30,31.0,154.0,2.9,15.0,167.0,178.81,144.67
2016,11,20,9,45,15.5,97.5,2.95,15.0,104.0,104.57,82.83
2016,11,20,10,0,0.0,41.0,3.0,15.0,41.0,39.6,27.94
2016,11,20,10,15,0.0,31.0,3.0,15.0,31.0,29.94,19.75
2016,11,20,10,30,0.0,21.0,3.0,15.0,21.0,20.28,11.54
2016,11,20,10,45,0.0,41.5,3.0,15.0,41.5,40.09,28.26
2016,11,20,11,0,0.0,62.0,3.0,15.0,62.0,59.94,44.87
2016,11,20,11,15,0.0,97.5,2.75,15.0,97.5,94.65,73.73
2016,11,20,11,30,0.0,133.0,2.5,15.0,133.0,130.69,103.36
2016,11,20,11,45,0.0,110.5,2.3,15.0,110.5,107.72,84.36
2016,11,20,12,0,0.0,88.0,2.1,15.0,88.0,85.14,65.7
2016,11,20,12,15,0.5,127.5,1.9,15.0,128.0,125.4,98.97
2016,11,20,12,30,1.0,167.0,1.7,15.0,168.0,166.82,132.69
2016,11,20,12,45,0.5,89.0,1.5,15.0,89.5,86.51,66.82
2016,11,20,13,0,0.0,11.0,1.3,15.0,11.0,10.62,3.35
2016,11,20,13,15,0.0,9.5,1.2,15.0,9.5,9.17,2.14
2016,11,20,13,30,0.0,8.0,1.1,15.0,8.0,7.72,0.92
2016,11,20,13,45,102.5,96.5,1.05,15.0,141.0,168.1,137.49
2016,11,20,14,0,205.0,185.0,1.0,15.0,274.0,327.71,265.69
2016,11,20,14,15,254.0,165.0,0.9,15.0,266.5,334.34,270.13
2016,11,20,14,30,303.0,145.0,0.8,15.0,259.0,330.15,266.69
2016,11,20,14,45,290.5,132.0,0.75,15.0,232.5,298.16,240.52
2016,11,20,15,0,278.0,119.0,0.7,15.0,206.0,266.43,214.22
2016,11,20,15,15,260.5,104.0,0.55,14.5,176.0,230.65,184.24
2016,11,20,15,30,243.0,89.0,0.4,14.0,146.0,195.89,154.44
2016,11,20,15,45,222.0,72.0,0.3,14.0,116.0,158.76,122.04
2016,11,20,16,0,201.0,55.0,0.2,14.0,86.0,123.26,90.64
2016,11,20,16,15,146.0,39.0,0.25,14.0,57.5,82.58,55.62
2016,11,20,16,30,91.0,23.0,0.3,14.0,29.0,44.71,14.02
2016,11,20,16,45,45.5,11.5,0.35,14.0,14.5,17.59,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,7,15,185.0,14.0,4.05,12.0,30.5,49.31,0.0
2016,11,21,7,30,370.0,28.0,4.2,12.0,61.0,120.39,72.83
2016,11,21,7,45,467.0,35.5,4.35,12.5,102.0,173.68,123.7
2016,11,21,8,0,564.0,43.0,4.5,13.0,143.0,236.17,179.08
2016,11,21,8,15,620.5,48.0,4.55,13.0,185.0,287.92,226.92
2016,11,21,8,30,677.0,53.0,4.6,13.0,227.0,345.39,278.9
2016,11,21,8,45,716.0,56.0,4.7,13.5,267.5,396.13,324.08
2016,11,21,9,0,755.0,59.0,4.8,14.0,308.0,448.3,369.22
2016,11,21,9,15,780.0,62.0,4.8,14.0,344.5,494.03,408.59
2016,11,21,9,30,805.0,65.0,4.8,14.0,381.0,539.37,446.68
2016,11,21,9,45,814.5,69.0,4.85,14.0,410.5,575.82,476.94
2016,11,21,10,0,824.0,73.0,4.9,14.0,440.0,610.29,505.05
2016,11,21,10,15,836.5,74.5,4.9,14.0,464.5,641.69,530.19
2016,11,21,10,30,849.0,76.0,4.9,14.0,489.0,670.86,552.87
2016,11,21,10,45,856.0,77.5,4.95,14.5,506.5,693.75,568.94
2016,11,21,11,0,863.0,79.0,5.0,15.0,524.0,713.83,582.82
2016,11,21,11,15,867.5,79.5,4.95,15.0,534.5,727.99,592.9
2016,11,21,11,30,872.0,80.0,4.9,15.0,545.0,734.57,597.3
2016,11,21,11,45,873.0,80.5,4.9,15.0,548.0,739.81,601.08
2016,11,21,12,0,874.0,81.0,4.9,15.0,551.0,741.81,602.55
2016,11,21,12,15,872.5,80.5,4.9,15.0,546.5,737.58,599.43
2016,11,21,12,30,871.0,80.0,4.9,15.0,542.0,730.14,594.04
2016,11,21,12,45,582.5,147.0,4.9,15.0,453.0,596.01,488.05
2016,11,21,13,0,294.0,214.0,4.9,15.0,364.0,448.04,366.36
2016,11,21,13,15,573.5,143.5,4.9,15.0,421.5,563.57,463.85
2016,11,21,13,30,853.0,73.0,4.9,15.0,479.0,659.38,542.51
2016,11,21,13,45,838.5,72.0,4.95,15.0,452.5,627.94,517.17
2016,11,21,14,0,824.0,71.0,5.0,15.0,426.0,594.46,490.33
2016,11,21,14,15,804.0,68.5,5.0,15.0,393.0,554.26,457.5
2016,11,21,14,30,784.0,66.0,5.0,15.0,360.0,512.89,423.0
2016,11,21,14,45,753.5,63.5,5.0,15.0,322.5,465.26,382.61
2016,11,21,15,0,723.0,61.0,5.0,15.0,285.0,417.83,341.4
2016,11,21,15,15,680.5,57.0,4.9,14.5,243.5,364.18,294.61
2016,11,21,15,30,638.0,53.0,4.8,14.0,202.0,314.29,249.72
2016,11,21,15,45,567.5,47.0,4.7,14.0,159.5,253.58,195.19
2016,11,21,16,0,497.0,41.0,4.6,14.0,117.0,198.51,145.24
2016,11,21,16,15,381.5,32.0,4.45,13.5,78.5,135.68,90.23
2016,11,21,16,30,266.0,23.0,4.3,13.0,40.0,80.48,24.72
2016,11,21,16,45,133.0,11.5,4.15,12.5,20.0,29.61,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,7,15,155.5,15.0,1.15,11.0,28.5,44.8,0.0
2016,11,22,7,30,311.0,30.0,1.2,11.0,57.0,108.65,64.57
2016,11,22,7,45,407.5,39.0,1.25,11.5,96.5,160.33,113.99
2016,11,22,8,0,504.0,48.0,1.3,12.0,136.0,221.18,166.96
2016,11,22,8,15,564.0,54.0,1.4,12.0,177.5,274.07,214.55
2016,11,22,8,30,624.0,60.0,1.5,12.0,219.0,331.35,265.14
2016,11,22,8,45,487.0,89.5,1.6,12.5,226.5,327.32,265.76
2016,11,22,9,0,350.0,119.0,1.7,13.0,234.0,312.86,255.83
2016,11,22,9,15,371.0,128.0,1.75,13.0,262.0,347.65,285.31
2016,11,22,9,30,392.0,137.0,1.8,13.0,290.0,382.96,314.4
2016,11,22,9,45,443.5,139.0,1.9,13.5,325.0,428.99,351.38
2016,11,22,10,0,495.0,141.0,2.0,14.0,360.0,476.76,389.04
2016,11,22,10,15,510.0,147.0,2.05,14.0,383.5,506.38,412.21
2016,11,22,10,30,525.0,153.0,2.1,14.0,407.0,535.0,434.43
2016,11,22,10,45,559.5,148.5,2.15,14.5,428.0,564.15,456.53
2016,11,22,11,0,594.0,144.0,2.2,15.0,449.0,596.03,480.31
2016,11,22,11,15,727.0,113.5,2.2,15.0,494.0,665.69,534.63
2016,11,22,11,30,860.0,83.0,2.2,15.0,539.0,731.6,582.63
2016,11,22,11,45,733.5,115.5,2.25,15.0,506.0,682.28,545.88
2016,11,22,12,0,607.0,148.0,2.3,15.0,473.0,625.91,502.38
2016,11,22,12,15,731.5,116.0,2.3,15.0,504.0,679.89,545.34
2016,11,22,12,30,856.0,84.0,2.3,15.0,535.0,726.4,579.49
2016,11,22,12,45,670.5,128.5,2.3,15.0,476.5,637.64,512.12
2016,11,22,13,0,485.0,173.0,2.3,15.0,418.0,543.68,438.37
2016,11,22,13,15,486.5,165.0,2.35,15.0,403.0,527.07,426.67
2016,11,22,13,30,488.0,157.0,2.4,15.0,388.0,508.66,412.87
2016,11,22,13,45,512.5,141.5,2.45,15.0,372.0,494.82,402.82
2016,11,22,14,0,537.0,126.0,2.5,15.0,356.0,477.94,390.02
2016,11,22,14,15,496.0,122.5,2.55,14.5,322.0,433.4,354.95
2016,11,22,14,30,455.0,119.0,2.6,14.0,288.0,389.99,320.16
2016,11,22,14,45,427.5,112.0,2.65,14.0,257.5,351.14,287.83
2016,11,22,15,0,400.0,105.0,2.7,14.0,227.0,313.24,255.58
2016,11,22,15,15,373.0,92.5,2.7,14.0,193.5,270.72,218.88
2016,11,22,15,30,346.0,80.0,2.7,14.0,160.0,229.73,182.71
2016,11,22,15,45,309.5,65.5,2.7,14.0,126.5,185.1,143.13
2016,11,22,16,0,273.0,51.0,2.7,14.0,93.0,143.44,105.77
2016,11,22,16,15,201.0,37.0,2.75,13.5,62.0,97.23,65.32
2016,11,22,16,30,129.0,23.0,2.8,13.0,31.0,54.13,13.94
2016,11,22,16,45,64.5,11.5,2.9,13.0,15.5,20.15,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,7,15,108.5,17.0,3.1,11.5,26.0,34.22,0.0
2016,11,23,7,30,217.0,34.0,3.1,12.0,52.0,92.0,53.61
2016,11,23,7,45,313.5,46.0,3.1,12.5,90.0,141.73,101.21
2016,11,23,8,0,410.0,58.0,3.1,13.0,128.0,200.39,151.96
2016,11,23,8,15,477.0,66.0,3.15,13.0,169.0,253.75,199.56
2016,11,23,8,30,544.0,74.0,3.2,13.0,210.0,312.19,251.06
2016,11,23,8,45,587.0,80.0,3.3,13.5,249.5,362.4,294.88
2016,11,23,9,0,630.0,86.0,3.4,14.0,289.0,414.67,339.32
2016,11,23,9,15,661.0,90.0,3.35,14.0,325.0,460.11,377.71
2016,11,23,9,30,692.0,94.0,3.3,14.0,361.0,505.88,415.46
2016,11,23,9,45,728.0,93.0,3.25,14.0,394.5,549.02,450.47
2016,11,23,10,0,764.0,92.0,3.2,14.0,428.0,591.95,484.6
2016,11,23,10,15,778.5,94.0,3.2,14.0,452.5,623.76,509.52
2016,11,23,10,30,793.0,96.0,3.2,14.0,477.0,651.15,530.79
2016,11,23,10,45,806.0,96.5,3.2,14.0,495.5,676.14,549.92
2016,11,23,11,0,819.0,97.0,3.2,14.0,514.0,698.67,566.38
2016,11,23,11,15,470.0,167.5,3.2,14.0,408.0,535.57,436.3
2016,11,23,11,30,121.0,238.0,3.2,14.0,302.0,348.45,282.11
2016,11,23,11,45,478.0,167.5,3.2,14.0,421.5,547.74,447.81
2016,11,23,12,0,835.0,97.0,3.2,14.0,541.0,731.95,591.38
2016,11,23,12,15,833.0,96.5,3.25,14.0,536.0,727.58,587.09
2016,11,23,12,30,831.0,96.0,3.3,14.0,531.0,720.1,581.97
2016,11,23,12,45,821.5,96.5,3.4,14.0,518.0,705.32,571.69
2016,11,23,13,0,812.0,97.0,3.5,14.0,505.0,687.72,559.35
2016,11,23,13,15,802.0,95.5,3.65,14.0,485.5,664.9,542.69
2016,11,23,13,30,792.0,94.0,3.8,14.0,466.0,639.62,523.57
2016,11,23,13,45,779.0,91.0,4.0,14.0,440.0,608.48,499.69
2016,11,23,14,0,766.0,88.0,4.2,14.0,414.0,577.72,475.56
2016,11,23,14,15,744.0,85.0,4.25,14.0,381.5,537.69,443.21
2016,11,23,14,30,722.0,82.0,4.3,14.0,349.0,496.79,409.42
2016,11,23,14,45,693.0,77.5,4.4,14.0,312.0,450.06,370.22
2016,11,23,15,0,664.0,73.0,4.5,14.0,275.0,403.62,330.19
2016,11,23,15,15,617.5,67.5,4.35,13.5,234.5,349.24,282.96
2016,11,23,15,30,571.0,62.0,4.2,13.0,194.0,297.35,236.76
2016,11,23,15,45,499.5,54.5,4.05,13.0,152.0,237.85,183.63
2016,11,23,16,0,428.0,47.0,3.9,13.0,110.0,184.08,135.29
2016,11,23,16,15,310.0,35.5,3.75,12.5,73.0,121.66,81.1
2016,11,23,16,30,192.0,24.0,3.6,12.0,36.0,66.92,15.57
2016,11,23,16,45,96.0,12.0,3.5,11.5,18.0,24.93,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,15,120.0,16.0,2.05,9.0,25.5,34.81,0.0
2016,11,24,7,30,240.0,32.0,2.1,9.0,51.0,93.46,52.55
2016,11,24,7,45,352.5,42.5,2.15,9.0,91.0,147.13,105.22
2016,11,24,8,0,465.0,53.0,2.2,9.0,131.0,211.41,161.4
2016,11,24,8,15,531.0,60.5,2.25,9.0,173.5,266.1,210.98
2016,11,24,8,30,597.0,68.0,2.3,9.0,216.0,325.73,264.23
2016,11,24,8,45,646.0,72.0,2.4,9.5,257.5,378.48,310.69
2016,11,24,9,0,695.0,76.0,2.5,10.0,299.0,433.63,357.96
2016,11,24,9,15,725.0,80.0,2.45,10.5,336.0,480.79,397.25
2016,11,24,9,30,755.0,84.0,2.4,11.0,373.0,528.08,435.43
2016,11,24,9,45,778.5,86.0,2.35,11.5,405.0,569.01,467.58
2016,11,24,10,0,802.0,88.0,2.3,12.0,437.0,606.64,496.38
2016,11,24,10,15,816.0,90.0,2.05,12.0,462.5,639.1,520.26
2016,11,24,10,30,830.0,92.0,1.8,12.0,488.0,669.45,541.69
2016,11,24,10,45,657.0,132.5,1.6,12.5,453.5,614.25,495.23
2016,11,24,11,0,484.0,173.0,1.4,13.0,419.0,544.57,438.18
2016,11,24,11,15,459.5,183.5,1.1,13.0,420.5,544.71,436.34
2016,11,24,11,30,435.0,194.0,0.8,13.0,422.0,542.56,431.73
2016,11,24,11,45,424.0,201.0,0.55,13.0,424.5,544.38,430.41
2016,11,24,12,0,413.0,208.0,0.3,13.0,427.0,536.28,421.69
2016,11,24,12,15,636.0,151.0,0.4,13.0,484.5,645.72,506.45
2016,11,24,12,30,859.0,94.0,0.5,13.0,542.0,736.33,572.98
2016,11,24,12,45,853.5,93.5,0.65,13.5,529.5,723.1,563.98
2016,11,24,13,0,848.0,93.0,0.8,14.0,517.0,706.86,554.2
2016,11,24,13,15,838.0,91.5,0.85,14.0,497.0,683.54,538.68
2016,11,24,13,30,828.0,90.0,0.9,14.0,477.0,657.62,520.5
2016,11,24,13,45,812.5,88.0,0.95,14.0,450.0,625.24,497.15
2016,11,24,14,0,797.0,86.0,1.0,14.0,423.0,590.92,471.81
2016,11,24,14,15,775.5,83.0,0.95,14.0,390.0,550.36,440.3
2016,11,24,14,30,754.0,80.0,0.9,14.0,357.0,511.03,408.96
2016,11,24,14,45,723.0,76.0,0.9,14.0,319.0,462.81,370.39
2016,11,24,15,0,692.0,72.0,0.9,14.0,281.0,414.94,330.97
2016,11,24,15,15,645.5,66.5,0.95,13.5,239.5,359.51,285.24
2016,11,24,15,30,599.0,61.0,1.0,13.0,198.0,306.51,239.93
2016,11,24,15,45,530.0,53.0,1.05,13.0,155.5,246.17,187.52
2016,11,24,16,0,461.0,45.0,1.1,13.0,113.0,191.31,139.03
2016,11,24,16,15,341.0,34.0,1.2,12.5,74.5,127.45,83.97
2016,11,24,16,30,221.0,23.0,1.3,12.0,36.0,71.09,13.96
2016,11,24,16,45,110.5,11.5,1.45,12.0,18.0,26.39,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,7,15,30.5,14.0,3.35,10.0,16.5,18.54,0.0
2016,11,25,7,30,61.0,28.0,3.4,10.0,33.0,44.66,22.67
2016,11,25,7,45,105.5,45.0,3.45,10.5,60.0,81.86,58.66
2016,11,25,8,0,150.0,62.0,3.5,11.0,87.0,119.25,91.37
2016,11,25,8,15,173.0,79.5,3.6,11.0,116.0,153.69,122.27
2016,11,25,8,30,196.0,97.0,3.7,11.0,145.0,189.97,154.53
2016,11,25,8,45,212.0,112.5,3.8,11.5,173.0,222.49,182.99
2016,11,25,9,0,228.0,128.0,3.9,12.0,201.0,255.95,211.66
2016,11,25,9,15,246.5,139.5,3.9,12.0,226.0,286.85,238.13
2016,11,25,9,30,265.0,151.0,3.9,12.0,251.0,318.53,264.85
2016,11,25,9,45,286.0,161.5,3.9,12.5,278.0,351.09,291.43
2016,11,25,10,0,307.0,172.0,3.9,13.0,305.0,384.14,317.95
2016,11,25,10,15,243.0,190.5,3.9,13.0,299.5,371.84,306.77
2016,11,25,10,30,179.0,209.0,3.9,13.0,294.0,348.07,286.26
2016,11,25,10,45,215.5,213.5,3.95,13.5,319.5,381.25,313.14
2016,11,25,11,0,252.0,218.0,4.0,14.0,345.0,423.17,346.36
2016,11,25,11,15,267.0,221.0,4.05,14.0,358.0,440.29,360.02
2016,11,25,11,30,282.0,224.0,4.1,14.0,371.0,456.78,373.23
2016,11,25,11,45,257.5,228.5,4.15,14.5,363.5,445.44,363.02
2016,11,25,12,0,233.0,233.0,4.2,15.0,356.0,424.59,345.57
2016,11,25,12,15,228.0,231.5,4.2,15.0,351.0,418.69,340.92
2016,11,25,12,30,223.0,230.0,4.2,15.0,346.0,412.07,335.66
2016,11,25,12,45,202.0,226.0,4.2,15.0,329.5,390.58,318.3
2016,11,25,13,0,181.0,222.0,4.2,15.0,313.0,368.94,300.81
2016,11,25,13,15,180.5,213.0,4.2,15.0,300.5,355.53,290.36
2016,11,25,13,30,180.0,204.0,4.2,15.0,288.0,341.61,279.41
2016,11,25,13,45,249.0,184.5,4.2,15.0,293.5,366.39,300.77
2016,11,25,14,0,318.0,165.0,4.2,15.0,299.0,379.37,312.21
2016,11,25,14,15,248.5,158.5,4.2,14.5,258.0,322.55,265.68
2016,11,25,14,30,179.0,152.0,4.2,14.0,217.0,263.4,216.89
2016,11,25,14,45,167.5,138.0,4.25,14.0,194.0,235.97,193.92
2016,11,25,15,0,156.0,124.0,4.3,14.0,171.0,209.09,170.96
2016,11,25,15,15,143.5,107.0,4.2,13.5,145.5,178.9,145.15
2016,11,25,15,30,131.0,90.0,4.1,13.0,120.0,149.55,119.58
2016,11,25,15,45,116.0,72.0,4.0,13.0,94.0,119.07,92.55
2016,11,25,16,0,101.0,54.0,3.9,13.0,68.0,89.77,66.4
2016,11,25,16,15,56.5,37.5,3.85,12.5,44.5,56.57,37.5
2016,11,25,16,30,12.0,21.0,3.8,12.0,21.0,23.82,0.91
2016,11,25,16,45,6.0,10.5,3.8,12.0,10.5,11.14,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,5.8,11.0,3.5,3.44,0.0
2016,11,26,7,30,0.0,7.0,5.6,11.0,7.0,6.74,0.0
2016,11,26,7,45,0.0,14.0,5.45,11.0,14.0,13.5,5.46
2016,11,26,8,0,0.0,21.0,5.3,11.0,21.0,20.26,11.53
2016,11,26,8,15,0.0,28.5,5.05,11.0,28.5,27.5,17.96
2016,11,26,8,30,0.0,36.0,4.8,11.0,36.0,34.75,24.36
2016,11,26,8,45,0.0,43.0,4.6,11.0,43.0,41.52,30.28
2016,11,26,9,0,0.0,50.0,4.4,11.0,50.0,48.3,36.14
2016,11,26,9,15,0.0,56.5,4.5,11.0,56.5,54.59,41.53
2016,11,26,9,30,0.0,63.0,4.6,11.0,63.0,60.89,46.88
2016,11,26,9,45,2.5,106.0,4.75,11.0,107.0,105.72,85.09
2016,11,26,10,0,5.0,149.0,4.9,11.0,151.0,152.34,124.34
2016,11,26,10,15,79.0,178.5,5.15,11.0,215.5,237.96,197.5
2016,11,26,10,30,153.0,208.0,5.4,11.0,280.0,329.39,274.36
2016,11,26,10,45,138.0,216.0,5.7,11.5,283.0,330.85,274.53
2016,11,26,11,0,123.0,224.0,6.0,12.0,286.0,331.4,274.1
2016,11,26,11,15,149.5,229.0,6.15,12.0,306.0,357.22,295.84
2016,11,26,11,30,176.0,234.0,6.3,12.0,326.0,383.14,317.57
2016,11,26,11,45,117.5,229.0,6.45,12.0,291.0,335.73,277.44
2016,11,26,12,0,59.0,224.0,6.6,12.0,256.0,279.41,229.77
2016,11,26,12,15,36.5,205.5,6.6,12.0,225.5,241.95,198.41
2016,11,26,12,30,14.0,187.0,6.6,12.0,195.0,197.87,161.34
2016,11,26,12,45,44.5,201.0,6.6,12.0,224.0,242.37,199.28
2016,11,26,13,0,75.0,215.0,6.6,12.0,253.0,279.4,230.73
2016,11,26,13,15,55.0,200.0,6.5,12.0,227.0,247.95,204.32
2016,11,26,13,30,35.0,185.0,6.4,12.0,201.0,217.22,178.52
2016,11,26,13,45,17.5,117.5,6.3,12.5,125.5,126.76,102.47
2016,11,26,14,0,0.0,50.0,6.2,13.0,50.0,48.3,35.64
2016,11,26,14,15,0.0,68.5,6.15,13.0,68.5,66.22,50.99
2016,11,26,14,30,0.0,87.0,6.1,13.0,87.0,85.03,67.06
2016,11,26,14,45,0.0,77.0,6.1,13.0,77.0,75.05,58.64
2016,11,26,15,0,0.0,67.0,6.1,13.0,67.0,65.11,50.18
2016,11,26,15,15,0.0,56.5,6.25,12.5,56.5,54.67,41.3
2016,11,26,15,30,0.0,46.0,6.4,12.0,46.0,44.44,32.46
2016,11,26,15,45,0.0,35.5,6.55,12.0,35.5,34.28,23.53
2016,11,26,16,0,0.0,25.0,6.7,12.0,25.0,24.13,14.57
2016,11,26,16,15,0.0,16.0,6.75,12.0,16.0,15.43,6.62
2016,11,26,16,30,0.0,7.0,6.8,12.0,7.0,6.75,0.0
2016,11,26,16,45,0.0,3.5,6.9,12.0,3.5,3.44,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,64.5,15.5,6.4,11.0,20.0,25.02,0.0
2016,11,27,7,30,129.0,31.0,6.4,11.0,40.0,64.34,29.05
2016,11,27,7,45,263.5,42.0,6.45,11.5,78.0,121.77,85.28
2016,11,27,8,0,398.0,53.0,6.5,12.0,116.0,187.21,141.2
2016,11,27,8,15,469.0,61.0,6.55,12.0,156.5,240.55,189.48
2016,11,27,8,30,540.0,69.0,6.6,12.0,197.0,299.39,242.43
2016,11,27,8,45,604.0,71.5,6.7,12.5,239.0,354.32,291.4
2016,11,27,9,0,668.0,74.0,6.8,13.0,281.0,412.91,342.59
2016,11,27,9,15,613.5,87.5,6.7,13.0,295.0,425.73,355.48
2016,11,27,9,30,559.0,101.0,6.6,13.0,309.0,432.74,362.52
2016,11,27,9,45,507.0,122.0,6.5,13.0,323.0,441.4,369.93
2016,11,27,10,0,455.0,143.0,6.4,13.0,337.0,448.18,375.09
2016,11,27,10,15,545.0,129.5,6.25,13.0,375.0,502.69,420.94
2016,11,27,10,30,635.0,116.0,6.1,13.0,413.0,563.68,471.22
2016,11,27,10,45,738.5,101.0,5.95,13.5,459.0,629.88,524.17
2016,11,27,11,0,842.0,86.0,5.8,14.0,505.0,694.44,574.03
2016,11,27,11,15,846.5,86.5,5.65,14.0,515.5,708.63,583.86
2016,11,27,11,30,851.0,87.0,5.5,14.0,526.0,719.8,591.6
2016,11,27,11,45,853.0,87.0,5.4,14.0,529.0,725.5,595.38
2016,11,27,12,0,855.0,87.0,5.3,14.0,532.0,728.03,596.85
2016,11,27,12,15,852.5,86.5,5.2,14.0,527.5,723.55,593.07
2016,11,27,12,30,850.0,86.0,5.1,14.0,523.0,715.92,587.02
2016,11,27,12,45,731.0,109.0,5.0,14.0,478.5,652.21,537.04
2016,11,27,13,0,612.0,132.0,4.9,14.0,434.0,585.35,482.76
2016,11,27,13,15,544.0,143.5,4.7,14.0,404.0,537.99,444.07
2016,11,27,13,30,476.0,155.0,4.5,14.0,374.0,494.96,408.4
2016,11,27,13,45,440.0,151.5,4.35,14.0,345.5,456.67,377.16
2016,11,27,14,0,404.0,148.0,4.2,14.0,317.0,418.73,345.91
2016,11,27,14,15,458.5,126.5,4.1,14.0,304.0,413.49,341.92
2016,11,27,14,30,513.0,105.0,4.0,14.0,291.0,403.21,333.13
2016,11,27,14,45,472.0,101.5,3.95,14.0,259.0,359.84,296.26
2016,11,27,15,0,431.0,98.0,3.9,14.0,227.0,318.28,260.39
2016,11,27,15,15,491.0,79.0,3.75,13.5,205.5,305.87,247.69
2016,11,27,15,30,551.0,60.0,3.6,13.0,184.0,286.1,227.11
2016,11,27,15,45,475.5,52.5,3.45,13.0,143.0,226.64,174.27
2016,11,27,16,0,400.0,45.0,3.3,13.0,102.0,173.29,126.64
2016,11,27,16,15,283.0,34.0,3.2,12.5,67.0,113.43,74.38
2016,11,27,16,30,166.0,23.0,3.1,12.0,32.0,60.4,4.72
2016,11,27,16,45,83.0,11.5,3.05,12.0,16.0,22.61,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
