Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,27,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,39.5,14.0,7.25,12.0,16.5,19.66,0.0
2016,11,28,7,30,79.0,28.0,7.5,12.0,33.0,50.04,19.4
2016,11,28,7,45,152.0,43.5,7.75,12.0,63.5,91.59,63.81
2016,11,28,8,0,225.0,59.0,8.0,12.0,94.0,141.36,107.2
2016,11,28,8,15,272.0,73.5,8.05,12.0,128.5,184.32,145.79
2016,11,28,8,30,319.0,88.0,8.1,12.0,163.0,231.22,187.82
2016,11,28,8,45,354.0,99.5,8.15,12.5,197.0,273.16,225.17
2016,11,28,9,0,389.0,111.0,8.2,13.0,231.0,317.23,263.72
2016,11,28,9,15,435.5,112.5,8.15,13.0,261.5,357.92,299.53
2016,11,28,9,30,482.0,114.0,8.1,13.0,292.0,400.76,336.72
2016,11,28,9,45,536.5,113.5,8.1,13.0,327.5,447.68,377.0
2016,11,28,10,0,591.0,113.0,8.1,13.0,363.0,499.8,421.0
2016,11,28,10,15,648.0,116.5,8.0,13.0,405.0,555.95,467.62
2016,11,28,10,30,705.0,120.0,7.9,13.0,447.0,612.66,514.07
2016,11,28,10,45,575.0,149.0,7.8,13.5,422.5,567.18,474.35
2016,11,28,11,0,445.0,178.0,7.7,14.0,398.0,518.61,431.84
2016,11,28,11,15,589.0,153.0,7.55,14.0,451.0,598.16,498.42
2016,11,28,11,30,733.0,128.0,7.4,14.0,504.0,682.48,567.36
2016,11,28,11,45,736.5,127.5,7.3,14.0,507.5,688.25,571.51
2016,11,28,12,0,740.0,127.0,7.2,14.0,511.0,691.25,573.67
2016,11,28,12,15,737.5,126.5,7.05,14.0,506.5,687.11,570.02
2016,11,28,12,30,735.0,126.0,6.9,14.0,502.0,680.2,564.19
2016,11,28,12,45,608.5,146.5,6.75,14.0,453.0,606.0,503.1
2016,11,28,13,0,482.0,167.0,6.6,14.0,404.0,530.15,440.32
2016,11,28,13,15,404.5,175.0,6.5,14.0,368.5,478.36,397.36
2016,11,28,13,30,327.0,183.0,6.4,14.0,333.0,420.68,349.39
2016,11,28,13,45,313.0,174.0,6.3,14.0,311.0,394.01,327.53
2016,11,28,14,0,299.0,165.0,6.2,14.0,289.0,367.08,305.19
2016,11,28,14,15,267.5,155.0,6.1,14.0,259.5,328.92,273.22
2016,11,28,14,30,236.0,145.0,6.0,14.0,230.0,292.03,242.04
2016,11,28,14,45,209.5,135.5,5.9,14.0,205.0,259.84,214.53
2016,11,28,15,0,183.0,126.0,5.8,14.0,180.0,224.04,183.79
2016,11,28,15,15,163.5,109.0,5.55,13.5,152.0,189.86,154.4
2016,11,28,15,30,144.0,92.0,5.3,13.0,124.0,157.07,125.77
2016,11,28,15,45,225.5,73.0,5.05,13.0,110.5,160.97,125.35
2016,11,28,16,0,307.0,54.0,4.8,13.0,97.0,156.32,115.48
2016,11,28,16,15,197.5,39.0,4.65,12.5,63.0,99.0,65.73
2016,11,28,16,30,88.0,24.0,4.5,12.0,29.0,44.99,0.83
2016,11,28,16,45,44.0,12.0,4.4,12.0,14.5,17.79,0.0
2016,11,28,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,29,7,15,194.0,10.5,4.7,9.5,23.0,38.85,0.0
2016,11,29,7,30,388.0,21.0,4.7,10.0,46.0,103.9,35.44
2016,11,29,7,45,493.5,28.0,4.7,10.5,85.5,160.59,108.18
2016,11,29,8,0,599.0,35.0,4.7,11.0,125.0,224.12,165.98
2016,11,29,8,15,658.5,39.5,4.7,11.0,167.5,278.37,216.8
2016,11,29,8,30,718.0,44.0,4.7,11.0,210.0,336.75,270.57
2016,11,29,8,45,755.0,47.0,4.75,11.5,250.5,387.38,316.79
2016,11,29,9,0,792.0,50.0,4.8,12.0,291.0,439.26,362.72
2016,11,29,9,15,817.0,52.5,4.6,12.0,327.5,482.46,400.68
2016,11,29,9,30,842.0,55.0,4.4,12.0,364.0,527.79,439.06
2016,11,29,9,45,858.5,57.0,4.25,12.0,395.0,566.87,471.45
2016,11,29,10,0,875.0,59.0,4.1,12.0,426.0,604.35,501.66
2016,11,29,10,15,886.0,60.0,3.9,12.0,451.0,635.31,526.12
2016,11,29,10,30,897.0,61.0,3.7,12.0,476.0,663.88,547.94
2016,11,29,10,45,903.5,62.5,3.55,12.5,493.5,687.42,563.68
2016,11,29,11,0,910.0,64.0,3.4,13.0,511.0,708.04,577.05
2016,11,29,11,15,913.5,64.5,3.3,13.0,522.0,722.33,586.84
2016,11,29,11,30,917.0,65.0,3.2,13.0,533.0,733.4,594.28
2016,11,29,11,45,916.0,66.0,3.1,13.5,535.5,738.53,596.27
2016,11,29,12,0,915.0,67.0,3.0,14.0,538.0,740.29,595.89
2016,11,29,12,15,913.0,66.5,3.0,14.0,534.0,736.22,592.93
2016,11,29,12,30,911.0,66.0,3.0,14.0,530.0,728.82,587.66
2016,11,29,12,45,897.0,69.0,3.05,14.0,516.5,713.82,577.08
2016,11,29,13,0,883.0,72.0,3.1,14.0,503.0,695.89,564.4
2016,11,29,13,15,874.0,71.0,3.15,14.0,484.0,673.95,548.69
2016,11,29,13,30,865.0,70.0,3.2,14.0,465.0,653.17,533.15
2016,11,29,13,45,850.5,68.5,3.25,14.0,439.0,621.76,508.73
2016,11,29,14,0,836.0,67.0,3.3,14.0,413.0,588.28,482.23
2016,11,29,14,15,817.0,65.0,3.3,14.0,381.0,549.8,451.07
2016,11,29,14,30,798.0,63.0,3.3,14.0,349.0,510.0,418.12
2016,11,29,14,45,770.0,60.0,3.3,14.0,312.0,463.52,378.99
2016,11,29,15,0,742.0,57.0,3.3,14.0,275.0,416.99,338.75
2016,11,29,15,15,700.0,52.5,3.15,13.5,234.5,363.18,291.98
2016,11,29,15,30,658.0,48.0,3.0,13.0,194.0,311.23,245.52
2016,11,29,15,45,589.5,42.5,2.9,13.0,152.0,251.66,192.02
2016,11,29,16,0,521.0,37.0,2.8,13.0,110.0,199.36,144.19
2016,11,29,16,15,402.0,28.0,2.7,12.5,72.5,135.48,87.08
2016,11,29,16,30,283.0,19.0,2.6,12.0,35.0,78.05,2.24
2016,11,29,16,45,141.5,9.5,2.55,12.0,17.5,28.64,0.0
2016,11,29,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,15,8.5,11.0,1.8,11.0,11.5,12.04,0.0
2016,11,30,7,30,17.0,22.0,1.7,11.0,23.0,26.05,4.52
2016,11,30,7,45,55.0,38.5,1.6,11.0,46.0,57.86,39.24
2016,11,30,8,0,93.0,55.0,1.5,11.0,69.0,89.4,67.01
2016,11,30,8,15,111.0,73.0,1.6,11.0,94.5,119.42,93.68
2016,11,30,8,30,129.0,91.0,1.7,11.0,120.0,150.87,121.43
2016,11,30,8,45,143.5,107.0,1.85,11.5,145.5,179.79,146.59
2016,11,30,9,0,158.0,123.0,2.0,12.0,171.0,209.7,172.13
2016,11,30,9,15,170.0,137.0,2.15,12.0,194.0,236.84,195.32
2016,11,30,9,30,182.0,151.0,2.3,12.0,217.0,264.52,218.64
2016,11,30,9,45,219.0,161.0,2.45,12.0,247.5,308.96,255.61
2016,11,30,10,0,256.0,171.0,2.6,12.0,278.0,348.92,288.63
2016,11,30,10,15,147.5,178.0,2.75,12.0,240.5,287.54,237.2
2016,11,30,10,30,39.0,185.0,2.9,12.0,203.0,220.17,179.85
2016,11,30,10,45,41.5,193.0,3.05,12.5,213.0,231.12,188.61
2016,11,30,11,0,44.0,201.0,3.2,13.0,223.0,242.14,197.18
2016,11,30,11,15,79.5,214.0,3.4,13.0,254.5,282.14,230.55
2016,11,30,11,30,115.0,227.0,3.6,13.0,286.0,330.86,270.56
2016,11,30,11,45,111.5,228.5,3.85,13.0,286.0,322.42,263.72
2016,11,30,12,0,108.0,230.0,4.1,13.0,286.0,321.76,263.28
2016,11,30,12,15,85.5,223.5,4.35,13.0,267.5,297.97,243.74
2016,11,30,12,30,63.0,217.0,4.6,13.0,249.0,274.22,224.13
2016,11,30,12,45,31.5,165.0,4.9,13.0,181.0,192.95,157.08
2016,11,30,13,0,0.0,113.0,5.2,13.0,113.0,110.63,87.92
2016,11,30,13,15,0.0,106.0,5.2,13.0,106.0,103.57,82.15
2016,11,30,13,30,0.0,99.0,5.2,13.0,99.0,96.55,76.35
2016,11,30,13,45,0.0,77.0,5.25,13.0,77.0,74.46,57.81
2016,11,30,14,0,0.0,55.0,5.3,13.0,55.0,53.14,39.8
2016,11,30,14,15,140.5,96.5,5.2,12.5,147.0,189.18,157.52
2016,11,30,14,30,281.0,138.0,5.1,12.0,239.0,307.97,257.32
2016,11,30,14,45,261.0,127.5,5.05,12.0,213.0,276.34,229.78
2016,11,30,15,0,241.0,117.0,5.0,12.0,187.0,245.6,202.95
2016,11,30,15,15,402.5,88.0,4.85,12.0,185.5,276.56,226.15
2016,11,30,15,30,564.0,59.0,4.7,12.0,184.0,289.39,231.06
2016,11,30,15,45,481.0,52.5,4.6,12.0,143.0,228.14,176.26
2016,11,30,16,0,398.0,46.0,4.5,12.0,102.0,173.53,127.34
2016,11,30,16,15,278.0,34.0,4.4,11.5,66.5,112.24,73.33
2016,11,30,16,30,158.0,22.0,4.3,11.0,31.0,57.66,0.0
2016,11,30,16,45,79.0,11.0,4.2,11.0,15.5,21.61,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,1,7,15,154.0,10.5,3.95,9.5,19.5,32.27,0.0
2016,12,1,7,30,308.0,21.0,3.9,10.0,39.0,87.31,16.76
2016,12,1,7,45,427.0,29.0,3.9,10.5,78.0,145.09,96.18
2016,12,1,8,0,546.0,37.0,3.9,11.0,117.0,207.56,152.58
2016,12,1,8,15,611.5,42.5,4.15,11.0,159.0,262.26,203.26
2016,12,1,8,30,677.0,48.0,4.4,11.0,201.0,321.72,257.68
2016,12,1,8,45,721.0,51.5,4.7,11.5,242.0,374.08,305.41
2016,12,1,9,0,765.0,55.0,5.0,12.0,283.0,428.34,353.63
2016,12,1,9,15,792.5,57.5,5.05,12.0,319.5,474.58,394.61
2016,12,1,9,30,820.0,60.0,5.1,12.0,356.0,520.63,434.44
2016,12,1,9,45,834.5,63.5,5.15,12.0,387.5,559.84,467.83
2016,12,1,10,0,849.0,67.0,5.2,12.0,419.0,597.39,499.17
2016,12,1,10,15,862.5,68.5,5.2,12.0,444.5,630.1,525.99
2016,12,1,10,30,876.0,70.0,5.2,12.0,470.0,656.73,547.71
2016,12,1,10,45,884.5,71.0,5.25,12.5,488.5,680.7,565.47
2016,12,1,11,0,893.0,72.0,5.3,13.0,507.0,701.91,580.48
2016,12,1,11,15,898.0,73.0,5.3,13.0,518.0,717.75,592.25
2016,12,1,11,30,903.0,74.0,5.3,13.0,529.0,730.46,601.69
2016,12,1,11,45,904.0,74.0,5.3,13.5,532.5,735.94,604.52
2016,12,1,12,0,905.0,74.0,5.3,14.0,536.0,738.11,604.97
2016,12,1,12,15,903.0,74.0,5.2,14.0,532.0,734.83,602.09
2016,12,1,12,30,901.0,74.0,5.1,14.0,528.0,728.26,596.83
2016,12,1,12,45,896.0,73.0,5.05,14.0,516.0,715.19,586.93
2016,12,1,13,0,891.0,72.0,5.0,14.0,504.0,699.01,574.76
2016,12,1,13,15,882.0,71.0,4.95,14.0,485.0,677.15,558.26
2016,12,1,13,30,873.0,70.0,4.9,14.0,466.0,652.57,539.0
2016,12,1,13,45,856.5,69.0,4.85,14.0,439.5,624.38,516.04
2016,12,1,14,0,840.0,68.0,4.8,14.0,413.0,590.32,488.2
2016,12,1,14,15,819.0,66.0,4.75,14.0,380.5,550.79,455.51
2016,12,1,14,30,798.0,64.0,4.7,14.0,348.0,510.06,421.16
2016,12,1,14,45,767.5,61.0,4.7,14.0,310.5,462.53,380.63
2016,12,1,15,0,737.0,58.0,4.7,14.0,273.0,415.11,339.17
2016,12,1,15,15,693.0,54.0,4.55,13.5,232.5,361.38,291.97
2016,12,1,15,30,649.0,50.0,4.4,13.0,192.0,309.63,245.27
2016,12,1,15,45,580.5,43.5,4.25,13.0,150.0,249.53,190.97
2016,12,1,16,0,512.0,37.0,4.1,13.0,108.0,196.82,142.57
2016,12,1,16,15,391.0,28.0,4.15,12.5,70.5,133.01,85.27
2016,12,1,16,30,270.0,19.0,4.2,12.0,33.0,75.61,0.0
2016,12,1,16,45,135.0,9.5,4.3,11.5,16.5,27.82,0.0
2016,12,1,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,8.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,2,7,15,172.0,9.5,5.6,8.5,19.5,33.48,0.0
2016,12,2,7,30,344.0,19.0,5.6,9.0,39.0,89.69,8.68
2016,12,2,7,45,455.5,27.0,5.7,9.5,77.5,146.63,96.04
2016,12,2,8,0,567.0,35.0,5.8,10.0,116.0,210.21,154.77
2016,12,2,8,15,631.0,40.0,5.95,10.0,158.0,264.61,205.96
2016,12,2,8,30,695.0,45.0,6.1,10.0,200.0,323.61,260.78
2016,12,2,8,45,734.0,49.0,6.25,10.5,240.5,375.02,308.36
2016,12,2,9,0,773.0,53.0,6.4,11.0,281.0,427.92,356.01
2016,12,2,9,15,800.0,55.5,6.45,11.5,317.5,474.15,396.9
2016,12,2,9,30,827.0,58.0,6.5,12.0,354.0,520.14,436.46
2016,12,2,9,45,842.5,61.0,6.55,12.5,385.0,559.57,469.63
2016,12,2,10,0,858.0,64.0,6.6,13.0,416.0,597.38,500.66
2016,12,2,10,15,870.5,65.0,6.5,13.0,441.5,625.44,524.01
2016,12,2,10,30,883.0,66.0,6.4,13.0,467.0,654.72,547.78
2016,12,2,10,45,890.0,67.5,6.3,13.5,485.5,678.46,565.03
2016,12,2,11,0,897.0,69.0,6.2,14.0,504.0,699.36,579.48
2016,12,2,11,15,901.5,69.5,6.1,14.0,515.0,714.38,590.39
2016,12,2,11,30,906.0,70.0,6.0,14.0,526.0,726.26,598.92
2016,12,2,11,45,907.5,70.0,5.9,14.0,529.5,732.19,602.93
2016,12,2,12,0,909.0,70.0,5.8,14.0,533.0,734.82,604.51
2016,12,2,12,15,907.0,70.0,5.75,14.0,528.5,731.62,601.91
2016,12,2,12,30,905.0,70.0,5.7,14.0,524.0,725.13,596.92
2016,12,2,12,45,900.0,69.0,5.7,14.5,512.5,712.12,586.07
2016,12,2,13,0,895.0,68.0,5.7,15.0,501.0,695.99,572.95
2016,12,2,13,15,885.5,67.0,5.7,15.0,481.5,673.84,556.3
2016,12,2,13,30,876.0,66.0,5.7,15.0,462.0,648.97,536.98
2016,12,2,13,45,858.5,65.5,5.7,15.0,435.5,617.14,511.26
2016,12,2,14,0,841.0,65.0,5.7,15.0,409.0,586.82,486.18
2016,12,2,14,15,820.5,63.0,5.65,15.0,377.0,547.67,453.58
2016,12,2,14,30,800.0,61.0,5.6,15.0,345.0,507.29,419.3
2016,12,2,14,45,768.0,58.5,5.55,15.0,307.5,459.64,378.36
2016,12,2,15,0,736.0,56.0,5.5,15.0,270.0,412.2,336.64
2016,12,2,15,15,692.5,52.0,5.2,14.5,230.0,358.85,289.51
2016,12,2,15,30,649.0,48.0,4.9,14.0,190.0,307.45,242.96
2016,12,2,15,45,578.5,42.5,4.65,13.5,148.5,247.84,189.45
2016,12,2,16,0,508.0,37.0,4.4,13.0,107.0,195.76,141.86
2016,12,2,16,15,387.0,28.0,4.35,12.5,70.0,132.18,84.63
2016,12,2,16,30,266.0,19.0,4.3,12.0,33.0,74.91,0.0
2016,12,2,16,45,133.0,9.5,4.25,12.0,16.5,27.6,0.0
2016,12,2,17,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,7,15,134.5,9.5,2.65,10.0,17.0,27.92,0.0
2016,12,3,7,30,269.0,19.0,2.6,10.0,34.0,75.75,0.0
2016,12,3,7,45,385.0,28.0,2.6,10.5,70.5,132.01,85.3
2016,12,3,8,0,501.0,37.0,2.6,11.0,107.0,194.08,141.58
2016,12,3,8,15,567.5,42.5,2.75,11.0,147.5,244.47,188.13
2016,12,3,8,30,634.0,48.0,2.9,11.0,188.0,302.03,240.33
2016,12,3,8,45,679.5,51.5,3.05,11.5,227.5,353.01,286.26
2016,12,3,9,0,725.0,55.0,3.2,12.0,267.0,406.1,332.79
2016,12,3,9,15,754.0,58.0,3.2,12.0,303.0,452.07,372.89
2016,12,3,9,30,783.0,61.0,3.2,12.0,339.0,498.07,411.97
2016,12,3,9,45,801.5,63.5,3.25,12.5,370.0,537.22,443.98
2016,12,3,10,0,820.0,66.0,3.3,13.0,401.0,575.06,474.13
2016,12,3,10,15,715.5,92.0,3.3,13.0,397.5,563.41,464.32
2016,12,3,10,30,611.0,118.0,3.3,13.0,394.0,541.7,446.34
2016,12,3,10,45,738.5,94.5,3.3,13.5,441.0,612.81,503.01
2016,12,3,11,0,866.0,71.0,3.3,14.0,488.0,678.78,553.24
2016,12,3,11,15,871.0,71.5,3.3,14.0,499.5,693.82,563.77
2016,12,3,11,30,876.0,72.0,3.3,14.0,511.0,705.85,572.43
2016,12,3,11,45,877.5,72.0,3.35,14.5,514.5,711.7,575.71
2016,12,3,12,0,879.0,72.0,3.4,15.0,518.0,714.36,576.74
2016,12,3,12,15,877.5,72.0,3.4,15.0,514.0,711.67,574.76
2016,12,3,12,30,876.0,72.0,3.4,15.0,510.0,705.79,570.56
2016,12,3,12,45,874.5,70.5,3.45,15.0,499.5,695.0,562.99
2016,12,3,13,0,873.0,69.0,3.5,15.0,489.0,681.11,553.17
2016,12,3,13,15,864.5,68.0,3.45,15.0,470.5,660.1,537.62
2016,12,3,13,30,856.0,67.0,3.4,15.0,452.0,636.4,519.38
2016,12,3,13,45,842.5,65.5,3.4,15.0,427.0,610.14,498.54
2016,12,3,14,0,829.0,64.0,3.4,15.0,402.0,577.92,472.8
2016,12,3,14,15,810.0,62.0,3.3,15.0,371.0,540.1,441.88
2016,12,3,14,30,791.0,60.0,3.2,15.0,340.0,500.97,409.27
2016,12,3,14,45,759.5,58.0,3.15,15.0,303.5,454.57,370.18
2016,12,3,15,0,728.0,56.0,3.1,15.0,267.0,408.35,330.25
2016,12,3,15,15,685.5,52.0,2.95,14.5,227.5,355.83,284.73
2016,12,3,15,30,643.0,48.0,2.8,14.0,188.0,305.18,239.58
2016,12,3,15,45,567.5,42.5,2.65,14.0,146.5,244.24,185.42
2016,12,3,16,0,492.0,37.0,2.5,14.0,105.0,191.31,137.65
2016,12,3,16,15,372.5,28.0,2.5,13.5,68.5,128.9,81.96
2016,12,3,16,30,253.0,19.0,2.5,13.0,32.0,72.56,0.0
2016,12,3,16,45,126.5,9.5,2.5,12.5,16.0,26.76,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,15.5,2.45,10.0,15.5,15.24,0.0
2016,12,4,7,30,0.0,31.0,2.5,10.0,31.0,33.55,0.0
2016,12,4,7,45,229.0,35.0,2.55,10.5,66.5,101.88,66.12
2016,12,4,8,0,458.0,39.0,2.6,11.0,102.0,182.82,133.2
2016,12,4,8,15,529.0,45.5,2.75,11.0,142.5,235.61,181.25
2016,12,4,8,30,600.0,52.0,2.9,11.0,183.0,293.98,233.83
2016,12,4,8,45,407.0,83.5,3.05,11.5,180.0,272.5,221.8
2016,12,4,9,0,214.0,115.0,3.2,12.0,177.0,230.49,189.47
2016,12,4,9,15,227.5,127.5,3.3,12.0,201.5,259.13,214.47
2016,12,4,9,30,241.0,140.0,3.4,12.0,226.0,288.26,239.29
2016,12,4,9,45,404.0,126.0,3.5,12.5,284.5,379.32,315.46
2016,12,4,10,0,567.0,112.0,3.6,13.0,343.0,476.08,394.7
2016,12,4,10,15,578.5,117.5,3.55,13.0,365.5,504.88,417.64
2016,12,4,10,30,590.0,123.0,3.5,13.0,388.0,532.29,439.4
2016,12,4,10,45,524.0,145.5,3.5,13.5,388.0,522.2,429.57
2016,12,4,11,0,458.0,168.0,3.5,14.0,388.0,511.14,418.86
2016,12,4,11,15,489.0,165.5,3.55,14.0,405.0,535.98,438.96
2016,12,4,11,30,520.0,163.0,3.6,14.0,422.0,559.66,457.87
2016,12,4,11,45,514.0,165.5,3.65,14.0,423.5,561.19,458.91
2016,12,4,12,0,508.0,168.0,3.7,14.0,425.0,560.74,458.52
2016,12,4,12,15,503.0,168.0,3.9,14.0,420.5,556.28,455.44
2016,12,4,12,30,498.0,168.0,4.1,14.0,416.0,549.94,450.86
2016,12,4,12,45,470.0,170.0,4.3,14.0,400.0,528.05,433.87
2016,12,4,13,0,442.0,172.0,4.5,14.0,384.0,504.99,415.82
2016,12,4,13,15,399.5,172.5,4.6,14.0,358.5,469.75,387.5
2016,12,4,13,30,357.0,173.0,4.7,14.0,333.0,427.09,353.11
2016,12,4,13,45,375.0,159.5,4.8,14.0,319.0,414.81,343.82
2016,12,4,14,0,393.0,146.0,4.9,14.0,305.0,407.88,338.31
2016,12,4,14,15,414.0,130.5,4.8,13.5,286.5,390.64,324.66
2016,12,4,14,30,435.0,115.0,4.7,13.0,268.0,370.79,308.34
2016,12,4,14,45,391.5,113.0,4.65,13.0,240.0,331.11,274.19
2016,12,4,15,0,348.0,111.0,4.6,13.0,212.0,293.5,241.39
2016,12,4,15,15,311.5,98.5,4.4,13.0,179.0,244.89,199.17
2016,12,4,15,30,275.0,86.0,4.2,13.0,146.0,204.2,163.08
2016,12,4,15,45,241.5,69.5,4.05,13.0,114.0,162.5,125.92
2016,12,4,16,0,208.0,53.0,3.9,13.0,82.0,127.41,94.09
2016,12,4,16,15,104.0,38.0,3.85,12.5,52.5,72.75,47.63
2016,12,4,16,30,0.0,23.0,3.8,12.0,23.0,23.43,0.0
2016,12,4,16,45,0.0,11.5,3.8,12.0,11.5,11.3,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,4.15,9.5,7.5,7.37,0.0
2016,12,5,7,30,0.0,15.0,4.1,10.0,15.0,14.48,0.0
2016,12,5,7,45,15.0,31.5,4.05,10.5,33.5,37.11,22.47
2016,12,5,8,0,30.0,48.0,4.0,11.0,52.0,59.63,43.3
2016,12,5,8,15,40.0,65.0,4.0,11.0,72.5,82.31,63.44
2016,12,5,8,30,50.0,82.0,4.0,11.0,93.0,105.79,84.19
2016,12,5,8,45,56.5,98.5,4.0,11.0,113.0,128.02,103.78
2016,12,5,9,0,63.0,115.0,4.0,11.0,133.0,150.76,123.55
2016,12,5,9,15,68.5,129.5,3.95,11.0,151.5,171.09,141.05
2016,12,5,9,30,74.0,144.0,3.9,11.0,170.0,191.79,158.62
2016,12,5,9,45,149.0,156.0,3.85,11.5,214.5,255.27,212.21
2016,12,5,10,0,224.0,168.0,3.8,12.0,259.0,324.16,269.36
2016,12,5,10,15,201.5,181.5,3.75,12.0,267.0,324.2,268.87
2016,12,5,10,30,179.0,195.0,3.7,12.0,275.0,329.43,272.55
2016,12,5,10,45,252.5,194.0,3.65,12.0,312.0,387.82,321.04
2016,12,5,11,0,326.0,193.0,3.6,12.0,349.0,440.67,364.44
2016,12,5,11,15,300.0,202.5,3.65,12.0,348.5,437.67,361.23
2016,12,5,11,30,274.0,212.0,3.7,12.0,348.0,433.05,356.92
2016,12,5,11,45,393.0,189.0,3.75,12.0,386.0,492.43,406.86
2016,12,5,12,0,512.0,166.0,3.8,12.0,424.0,560.66,462.57
2016,12,5,12,15,468.0,175.0,3.85,12.0,409.5,538.67,444.2
2016,12,5,12,30,424.0,184.0,3.9,12.0,395.0,515.11,424.96
2016,12,5,12,45,358.0,191.5,3.95,12.0,367.0,465.64,384.9
2016,12,5,13,0,292.0,199.0,4.0,12.0,339.0,424.87,351.3
2016,12,5,13,15,263.0,195.0,3.9,12.0,317.0,396.43,328.05
2016,12,5,13,30,234.0,191.0,3.8,12.0,295.0,368.15,304.76
2016,12,5,13,45,182.0,182.5,3.75,12.0,261.0,313.67,259.81
2016,12,5,14,0,130.0,174.0,3.7,12.0,227.0,268.77,222.28
2016,12,5,14,15,181.5,157.5,3.65,12.0,225.0,275.86,228.97
2016,12,5,14,30,233.0,141.0,3.6,12.0,223.0,285.52,237.06
2016,12,5,14,45,212.5,130.0,3.6,12.0,199.0,254.96,210.95
2016,12,5,15,0,192.0,119.0,3.6,12.0,175.0,225.45,185.49
2016,12,5,15,15,175.0,102.5,3.55,11.5,148.0,192.21,156.87
2016,12,5,15,30,158.0,86.0,3.5,11.0,121.0,160.07,128.67
2016,12,5,15,45,136.5,68.5,3.45,11.0,94.0,126.45,98.74
2016,12,5,16,0,115.0,51.0,3.4,11.0,67.0,94.55,70.17
2016,12,5,16,15,57.5,35.5,3.35,11.0,43.5,55.13,35.68
2016,12,5,16,30,0.0,20.0,3.3,11.0,20.0,19.92,0.0
2016,12,5,16,45,0.0,10.0,3.25,11.0,10.0,9.83,0.0
2016,12,5,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,4.95,8.0,13.0,12.78,0.0
2016,12,6,7,30,0.0,26.0,5.0,8.0,26.0,27.38,0.0
2016,12,6,7,45,179.5,33.5,5.1,8.5,57.5,87.95,55.68
2016,12,6,8,0,359.0,41.0,5.2,9.0,89.0,155.06,113.69
2016,12,6,8,15,414.5,51.0,5.25,9.0,125.0,201.61,156.82
2016,12,6,8,30,470.0,61.0,5.3,9.0,161.0,252.6,203.63
2016,12,6,8,45,505.0,69.0,5.4,9.5,195.5,296.94,244.35
2016,12,6,9,0,540.0,77.0,5.5,10.0,230.0,343.02,285.68
2016,12,6,9,15,572.5,80.5,5.4,10.0,262.0,384.38,322.68
2016,12,6,9,30,605.0,84.0,5.3,10.0,294.0,426.48,359.51
2016,12,6,9,45,716.5,75.5,5.25,10.5,347.0,499.72,420.98
2016,12,6,10,0,828.0,67.0,5.2,11.0,400.0,575.77,483.46
2016,12,6,10,15,761.5,80.5,5.15,11.0,401.5,572.2,480.48
2016,12,6,10,30,695.0,94.0,5.1,11.0,403.0,565.19,474.47
2016,12,6,10,45,784.5,83.5,5.1,11.0,445.5,624.29,523.16
2016,12,6,11,0,874.0,73.0,5.1,11.0,488.0,681.93,569.1
2016,12,6,11,15,879.0,73.5,5.05,11.0,499.5,697.28,580.22
2016,12,6,11,30,884.0,74.0,5.0,11.0,511.0,709.61,589.24
2016,12,6,11,45,881.5,75.5,5.0,11.0,514.5,714.68,592.92
2016,12,6,12,0,879.0,77.0,5.0,11.0,518.0,720.92,597.68
2016,12,6,12,15,877.0,77.0,5.0,11.0,514.5,718.15,595.55
2016,12,6,12,30,875.0,77.0,5.0,11.0,511.0,712.17,591.09
2016,12,6,12,45,868.5,77.0,5.05,11.5,499.5,699.89,580.97
2016,12,6,13,0,862.0,77.0,5.1,12.0,488.0,684.6,568.62
2016,12,6,13,15,853.0,75.5,5.2,12.0,469.5,663.02,552.34
2016,12,6,13,30,844.0,74.0,5.3,12.0,451.0,638.78,533.19
2016,12,6,13,45,829.5,72.5,5.45,12.0,425.5,608.61,509.06
2016,12,6,14,0,815.0,71.0,5.6,12.0,400.0,576.39,482.76
2016,12,6,14,15,794.5,68.5,5.6,11.5,369.0,537.82,451.22
2016,12,6,14,30,774.0,66.0,5.6,11.0,338.0,498.06,417.89
2016,12,6,14,45,745.0,63.0,5.65,11.0,302.0,452.58,378.28
2016,12,6,15,0,716.0,60.0,5.7,11.0,266.0,407.12,337.7
2016,12,6,15,15,671.5,55.5,5.55,10.5,226.5,353.86,290.11
2016,12,6,15,30,627.0,51.0,5.4,10.0,187.0,304.66,244.84
2016,12,6,15,45,559.0,45.0,5.3,10.0,146.5,246.64,191.56
2016,12,6,16,0,491.0,39.0,5.2,10.0,106.0,193.8,142.49
2016,12,6,16,15,245.5,35.5,5.05,9.5,69.0,107.21,70.54
2016,12,6,16,30,0.0,32.0,4.9,9.0,32.0,34.83,0.0
2016,12,6,16,45,0.0,16.0,4.8,9.0,16.0,15.73,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.0,2.7,7.0,4.0,3.93,0.0
2016,12,7,7,30,0.0,8.0,2.7,7.0,8.0,7.71,0.0
2016,12,7,7,45,0.0,18.5,2.7,7.5,18.5,17.85,7.86
2016,12,7,8,0,0.0,29.0,2.7,8.0,29.0,28.0,17.95
2016,12,7,8,15,0.0,40.5,2.7,8.0,40.5,39.29,28.14
2016,12,7,8,30,0.0,52.0,2.7,8.0,52.0,50.76,38.4
2016,12,7,8,45,0.0,63.5,2.75,8.0,63.5,62.24,48.57
2016,12,7,9,0,0.0,75.0,2.8,8.0,75.0,73.74,58.64
2016,12,7,9,15,0.0,85.5,2.9,8.0,85.5,84.22,67.71
2016,12,7,9,30,0.0,96.0,3.0,8.0,96.0,94.75,76.73
2016,12,7,9,45,182.0,121.5,3.2,8.5,194.5,240.02,202.52
2016,12,7,10,0,364.0,147.0,3.4,9.0,293.0,381.8,321.56
2016,12,7,10,15,257.5,170.0,3.4,9.0,276.5,352.04,295.19
2016,12,7,10,30,151.0,193.0,3.4,9.0,260.0,308.77,257.74
2016,12,7,10,45,115.0,199.0,3.4,9.5,251.0,294.45,244.75
2016,12,7,11,0,79.0,205.0,3.4,10.0,242.0,270.86,224.02
2016,12,7,11,15,116.5,213.0,3.55,10.0,269.5,314.36,260.55
2016,12,7,11,30,154.0,221.0,3.7,10.0,297.0,350.73,290.9
2016,12,7,11,45,90.0,208.0,3.9,10.0,252.5,283.25,234.4
2016,12,7,12,0,26.0,195.0,4.1,10.0,208.0,215.57,177.07
2016,12,7,12,15,44.0,203.0,4.3,10.0,225.0,245.08,202.23
2016,12,7,12,30,62.0,211.0,4.5,10.0,242.0,266.87,220.8
2016,12,7,12,45,94.5,211.0,4.7,10.0,257.0,289.16,240.23
2016,12,7,13,0,127.0,211.0,4.9,10.0,272.0,318.3,265.16
2016,12,7,13,15,81.5,194.5,5.05,10.0,233.0,259.85,216.05
2016,12,7,13,30,36.0,178.0,5.2,10.0,194.0,210.62,174.22
2016,12,7,13,45,69.0,175.0,5.4,10.0,203.5,227.71,189.59
2016,12,7,14,0,102.0,172.0,5.6,10.0,213.0,243.2,203.33
2016,12,7,14,15,51.0,117.0,5.7,10.0,137.5,149.44,123.55
2016,12,7,14,30,0.0,62.0,5.8,10.0,62.0,59.92,46.24
2016,12,7,14,45,0.0,55.5,5.95,10.0,55.5,53.62,40.87
2016,12,7,15,0,0.0,49.0,6.1,10.0,49.0,47.33,35.43
2016,12,7,15,15,0.0,41.5,6.1,10.0,41.5,40.07,29.09
2016,12,7,15,30,0.0,34.0,6.1,10.0,34.0,32.82,22.69
2016,12,7,15,45,0.0,26.5,6.15,10.0,26.5,25.57,16.24
2016,12,7,16,0,0.0,19.0,6.2,10.0,19.0,18.33,9.77
2016,12,7,16,15,0.0,12.0,6.15,10.0,12.0,11.57,3.45
2016,12,7,16,30,0.0,5.0,6.1,10.0,5.0,4.82,0.0
2016,12,7,16,45,0.0,2.5,6.1,10.0,2.5,2.46,0.0
2016,12,7,17,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
