Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,3,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.5,7.25,13.0,6.5,6.39,0.0
2016,12,8,7,30,0.0,13.0,7.2,13.0,13.0,12.78,0.0
2016,12,8,7,45,20.5,29.0,7.15,13.5,31.5,35.54,19.48
2016,12,8,8,0,41.0,45.0,7.1,14.0,50.0,59.3,41.87
2016,12,8,8,15,55.5,62.0,6.95,14.0,72.0,87.57,66.58
2016,12,8,8,30,70.0,79.0,6.8,14.0,94.0,113.78,89.61
2016,12,8,8,45,78.5,96.0,6.7,14.0,115.5,138.71,111.52
2016,12,8,9,0,87.0,113.0,6.6,14.0,137.0,164.24,133.7
2016,12,8,9,15,94.0,127.5,6.45,14.0,157.0,186.62,152.97
2016,12,8,9,30,101.0,142.0,6.3,14.0,177.0,209.39,172.32
2016,12,8,9,45,150.5,154.5,6.15,14.0,211.5,253.83,210.02
2016,12,8,10,0,200.0,167.0,6.0,14.0,246.0,301.06,249.75
2016,12,8,10,15,111.0,167.5,5.85,14.0,212.0,251.51,207.36
2016,12,8,10,30,22.0,168.0,5.7,14.0,178.0,183.76,149.31
2016,12,8,10,45,21.0,173.5,5.55,14.5,183.5,188.97,153.2
2016,12,8,11,0,20.0,179.0,5.4,15.0,189.0,194.18,156.99
2016,12,8,11,15,111.5,198.5,5.15,15.0,253.0,294.05,240.73
2016,12,8,11,30,203.0,218.0,4.9,15.0,317.0,381.32,312.57
2016,12,8,11,45,201.5,220.5,4.7,15.0,320.0,384.23,314.31
2016,12,8,12,0,200.0,223.0,4.5,15.0,323.0,386.48,315.76
2016,12,8,12,15,142.5,219.5,4.35,15.0,290.5,341.67,278.46
2016,12,8,12,30,85.0,216.0,4.2,15.0,258.0,288.8,234.62
2016,12,8,12,45,49.5,195.0,4.1,15.0,219.5,239.6,194.12
2016,12,8,13,0,14.0,174.0,4.0,15.0,181.0,184.65,148.55
2016,12,8,13,15,141.5,179.5,3.95,15.0,242.5,289.84,237.61
2016,12,8,13,30,269.0,185.0,3.9,15.0,304.0,383.61,314.95
2016,12,8,13,45,134.5,151.5,3.9,15.0,211.0,248.33,203.5
2016,12,8,14,0,0.0,118.0,3.9,15.0,118.0,116.91,92.83
2016,12,8,14,15,37.5,131.0,3.8,15.0,144.0,157.54,127.58
2016,12,8,14,30,75.0,144.0,3.7,15.0,170.0,192.59,156.95
2016,12,8,14,45,70.0,129.5,3.6,15.0,151.5,172.1,139.7
2016,12,8,15,0,65.0,115.0,3.5,15.0,133.0,151.91,122.59
2016,12,8,15,15,57.0,98.5,3.3,14.5,113.0,128.42,102.69
2016,12,8,15,30,49.0,82.0,3.1,14.0,93.0,105.54,83.03
2016,12,8,15,45,38.0,65.0,2.95,14.0,72.5,81.68,62.27
2016,12,8,16,0,27.0,48.0,2.8,14.0,52.0,58.7,42.23
2016,12,8,16,15,13.5,31.5,2.65,13.5,33.5,36.53,22.33
2016,12,8,16,30,0.0,15.0,2.5,13.0,15.0,14.48,0.0
2016,12,8,16,45,0.0,7.5,2.35,13.0,7.5,7.37,0.0
2016,12,8,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.5,2.5,13.0,11.5,11.3,0.0
2016,12,9,7,30,0.0,23.0,2.6,13.0,23.0,22.61,0.0
2016,12,9,7,45,230.0,28.5,2.75,13.5,57.0,91.53,52.04
2016,12,9,8,0,460.0,34.0,2.9,14.0,91.0,172.69,121.45
2016,12,9,8,15,531.5,40.0,2.95,14.0,130.0,224.22,168.33
2016,12,9,8,30,603.0,46.0,3.0,14.0,169.0,279.66,218.16
2016,12,9,8,45,650.5,49.5,3.15,14.5,207.5,329.62,263.01
2016,12,9,9,0,698.0,53.0,3.3,15.0,246.0,381.97,308.79
2016,12,9,9,15,359.0,90.5,3.3,15.0,190.5,285.14,233.32
2016,12,9,9,30,20.0,128.0,3.3,15.0,135.0,139.93,112.4
2016,12,9,9,45,61.5,148.0,3.35,15.0,172.0,190.44,155.0
2016,12,9,10,0,103.0,168.0,3.4,15.0,209.0,245.14,200.34
2016,12,9,10,15,197.5,173.0,3.4,15.0,257.5,310.81,255.14
2016,12,9,10,30,292.0,178.0,3.4,15.0,306.0,388.24,318.51
2016,12,9,10,45,210.5,193.0,3.4,15.5,287.5,350.01,285.71
2016,12,9,11,0,129.0,208.0,3.4,16.0,269.0,315.65,255.95
2016,12,9,11,15,66.0,185.5,3.35,16.0,217.0,240.03,193.94
2016,12,9,11,30,3.0,163.0,3.3,16.0,165.0,165.06,131.4
2016,12,9,11,45,16.5,179.5,3.25,16.0,188.5,192.14,153.93
2016,12,9,12,0,30.0,196.0,3.2,16.0,212.0,227.28,182.64
2016,12,9,12,15,94.0,208.0,3.15,16.0,255.0,286.11,231.57
2016,12,9,12,30,158.0,220.0,3.1,16.0,298.0,352.47,285.58
2016,12,9,12,45,180.0,214.0,3.1,16.0,301.0,359.57,291.57
2016,12,9,13,0,202.0,208.0,3.1,16.0,304.0,365.67,296.97
2016,12,9,13,15,192.5,200.5,3.0,15.5,289.0,347.94,283.25
2016,12,9,13,30,183.0,193.0,2.9,15.0,274.0,329.97,269.32
2016,12,9,13,45,172.5,182.5,2.85,15.0,255.5,307.77,251.45
2016,12,9,14,0,162.0,172.0,2.8,15.0,237.0,285.63,233.49
2016,12,9,14,15,103.5,155.5,2.75,15.0,196.0,229.45,187.04
2016,12,9,14,30,45.0,139.0,2.7,15.0,155.0,170.75,138.18
2016,12,9,14,45,41.0,125.0,2.7,15.0,138.0,152.37,122.99
2016,12,9,15,0,37.0,111.0,2.7,15.0,121.0,134.29,107.77
2016,12,9,15,15,31.0,95.0,2.55,15.0,103.0,113.33,89.95
2016,12,9,15,30,25.0,79.0,2.4,15.0,85.0,92.86,72.37
2016,12,9,15,45,235.0,57.5,2.3,15.0,91.0,151.54,116.14
2016,12,9,16,0,445.0,36.0,2.2,15.0,97.0,178.27,128.21
2016,12,9,16,15,331.0,27.0,2.2,14.5,63.5,119.34,75.81
2016,12,9,16,30,217.0,18.0,2.2,14.0,30.0,65.86,0.0
2016,12,9,16,45,108.5,9.0,2.2,14.0,15.0,24.23,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.5,6.3,14.0,2.5,2.46,0.0
2016,12,10,7,30,0.0,5.0,6.3,14.0,5.0,4.91,0.0
2016,12,10,7,45,0.0,13.0,6.35,14.0,13.0,12.54,3.0
2016,12,10,8,0,0.0,21.0,6.4,14.0,21.0,20.26,10.93
2016,12,10,8,15,0.0,30.5,6.35,14.0,30.5,29.44,19.06
2016,12,10,8,30,0.0,40.0,6.3,14.0,40.0,38.63,27.13
2016,12,10,8,45,0.0,49.5,6.25,14.0,49.5,47.82,35.14
2016,12,10,9,0,0.0,59.0,6.2,14.0,59.0,57.13,43.17
2016,12,10,9,15,0.0,67.5,6.0,14.0,67.5,65.54,50.36
2016,12,10,9,30,0.0,76.0,5.8,14.0,76.0,73.98,57.5
2016,12,10,9,45,0.0,67.0,5.65,14.0,67.0,64.76,49.61
2016,12,10,10,0,0.0,58.0,5.5,14.0,58.0,56.05,42.15
2016,12,10,10,15,0.0,36.5,5.35,14.0,36.5,35.25,24.42
2016,12,10,10,30,0.0,15.0,5.2,14.0,15.0,14.48,6.7
2016,12,10,10,45,25.5,105.0,5.05,14.5,117.0,123.01,98.86
2016,12,10,11,0,51.0,195.0,4.9,15.0,219.0,240.42,195.67
2016,12,10,11,15,25.5,128.0,4.65,15.0,140.0,148.27,119.19
2016,12,10,11,30,0.0,61.0,4.4,15.0,61.0,58.96,44.1
2016,12,10,11,45,0.0,81.5,4.15,15.0,81.5,78.82,60.76
2016,12,10,12,0,0.0,102.0,3.9,15.0,102.0,99.37,77.85
2016,12,10,12,15,0.0,58.5,3.7,14.5,58.5,56.54,42.15
2016,12,10,12,30,0.0,15.0,3.5,14.0,15.0,14.48,6.67
2016,12,10,12,45,0.0,41.0,3.35,14.0,41.0,39.61,28.02
2016,12,10,13,0,0.0,67.0,3.2,14.0,67.0,64.77,49.29
2016,12,10,13,15,0.0,78.5,3.1,14.0,78.5,75.91,58.7
2016,12,10,13,30,0.0,90.0,3.0,14.0,90.0,87.47,68.47
2016,12,10,13,45,0.0,75.0,2.95,14.0,75.0,72.52,55.97
2016,12,10,14,0,0.0,60.0,2.9,14.0,60.0,57.98,43.77
2016,12,10,14,15,0.0,61.0,2.85,14.0,61.0,58.95,44.67
2016,12,10,14,30,0.0,62.0,2.8,14.0,62.0,59.92,45.55
2016,12,10,14,45,0.0,55.0,2.8,14.0,55.0,53.14,39.82
2016,12,10,15,0,0.0,48.0,2.8,14.0,48.0,46.36,34.05
2016,12,10,15,15,0.0,40.5,2.9,13.5,40.5,39.11,27.86
2016,12,10,15,30,0.0,33.0,3.0,13.0,33.0,31.85,21.6
2016,12,10,15,45,0.0,26.0,3.1,13.0,26.0,25.09,15.63
2016,12,10,16,0,0.0,19.0,3.2,13.0,19.0,18.33,9.63
2016,12,10,16,15,0.0,12.0,3.15,13.0,12.0,11.57,3.4
2016,12,10,16,30,0.0,5.0,3.1,13.0,5.0,4.82,0.0
2016,12,10,16,45,0.0,2.5,3.1,13.0,2.5,2.46,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.5,2.55,9.0,7.5,7.37,0.0
2016,12,11,7,30,0.0,15.0,2.5,9.0,15.0,14.74,0.0
2016,12,11,7,45,92.5,28.5,2.5,9.0,40.0,56.16,29.93
2016,12,11,8,0,185.0,42.0,2.5,9.0,65.0,105.39,76.08
2016,12,11,8,15,215.0,57.5,2.55,9.0,93.5,140.8,108.7
2016,12,11,8,30,245.0,73.0,2.6,9.0,122.0,173.92,139.07
2016,12,11,8,45,264.0,87.0,2.65,9.5,150.5,207.54,169.4
2016,12,11,9,0,283.0,101.0,2.7,10.0,179.0,242.28,200.03
2016,12,11,9,15,298.0,113.0,2.7,10.0,204.5,273.64,227.61
2016,12,11,9,30,313.0,125.0,2.7,10.0,230.0,305.43,255.0
2016,12,11,9,45,222.5,146.0,2.7,10.5,224.5,289.6,241.2
2016,12,11,10,0,132.0,167.0,2.7,11.0,219.0,260.72,216.02
2016,12,11,10,15,110.5,177.0,2.7,11.0,222.5,261.99,216.76
2016,12,11,10,30,89.0,187.0,2.7,11.0,226.0,254.84,210.37
2016,12,11,10,45,348.5,156.0,2.75,11.0,317.0,404.87,337.57
2016,12,11,11,0,608.0,125.0,2.8,11.0,408.0,562.3,465.58
2016,12,11,11,15,327.0,163.0,2.75,11.0,316.0,408.63,338.77
2016,12,11,11,30,46.0,201.0,2.7,11.0,224.0,244.24,199.68
2016,12,11,11,45,92.0,211.5,2.7,11.5,257.0,288.65,237.12
2016,12,11,12,0,138.0,222.0,2.7,12.0,290.0,341.39,279.99
2016,12,11,12,15,162.5,220.0,2.7,12.0,300.0,356.16,292.22
2016,12,11,12,30,187.0,218.0,2.7,12.0,310.0,370.29,304.08
2016,12,11,12,45,93.5,185.0,2.75,12.0,231.0,258.57,212.26
2016,12,11,13,0,0.0,152.0,2.8,12.0,152.0,151.63,122.21
2016,12,11,13,15,5.5,156.5,2.9,12.0,159.0,160.38,129.98
2016,12,11,13,30,11.0,161.0,3.0,12.0,166.0,169.12,137.52
2016,12,11,13,45,5.5,125.0,3.1,12.0,127.5,127.36,102.72
2016,12,11,14,0,0.0,89.0,3.2,12.0,89.0,86.75,68.54
2016,12,11,14,15,0.0,82.0,3.1,11.5,82.0,79.78,62.88
2016,12,11,14,30,0.0,75.0,3.0,11.0,75.0,72.85,57.16
2016,12,11,14,45,0.0,67.0,2.9,11.0,67.0,64.91,50.41
2016,12,11,15,0,0.0,59.0,2.8,11.0,59.0,57.02,43.63
2016,12,11,15,15,0.0,50.0,2.6,11.0,50.0,48.31,36.08
2016,12,11,15,30,0.0,41.0,2.4,11.0,41.0,39.6,28.44
2016,12,11,15,45,0.0,32.0,2.25,11.0,32.0,30.89,20.74
2016,12,11,16,0,0.0,23.0,2.1,11.0,23.0,22.19,13.01
2016,12,11,16,15,0.0,15.0,2.05,10.5,15.0,14.47,5.8
2016,12,11,16,30,0.0,7.0,2.0,10.0,7.0,6.75,0.0
2016,12,11,16,45,0.0,3.5,2.0,10.0,3.5,3.44,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,2.7,9.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,2.7,9.0,14.0,13.76,0.0
2016,12,12,7,45,97.5,27.0,2.75,9.0,38.5,54.97,27.81
2016,12,12,8,0,195.0,40.0,2.8,9.0,63.0,105.36,75.51
2016,12,12,8,15,224.5,55.0,2.85,9.0,92.0,140.51,108.12
2016,12,12,8,30,254.0,70.0,2.9,9.0,121.0,178.09,142.34
2016,12,12,8,45,274.0,84.0,2.95,9.5,149.5,207.57,169.33
2016,12,12,9,0,294.0,98.0,3.0,10.0,178.0,243.16,200.82
2016,12,12,9,15,307.0,110.5,2.85,10.0,204.5,274.57,228.46
2016,12,12,9,30,320.0,123.0,2.7,10.0,231.0,306.23,255.67
2016,12,12,9,45,374.0,127.5,2.6,10.5,265.0,358.36,298.86
2016,12,12,10,0,428.0,132.0,2.5,11.0,299.0,406.38,337.91
2016,12,12,10,15,445.5,138.5,2.4,11.0,322.5,436.2,361.97
2016,12,12,10,30,463.0,145.0,2.3,11.0,346.0,465.45,385.23
2016,12,12,10,45,459.0,153.5,2.2,11.5,360.0,482.12,397.19
2016,12,12,11,0,455.0,162.0,2.1,12.0,374.0,497.03,407.56
2016,12,12,11,15,438.5,170.5,2.15,12.0,379.0,501.62,410.84
2016,12,12,11,30,422.0,179.0,2.2,12.0,384.0,504.19,412.54
2016,12,12,11,45,307.5,199.5,2.25,12.0,349.5,441.83,361.79
2016,12,12,12,0,193.0,220.0,2.3,12.0,315.0,377.64,308.97
2016,12,12,12,15,137.0,216.5,2.3,12.0,284.0,334.15,273.37
2016,12,12,12,30,81.0,213.0,2.3,12.0,253.0,282.59,230.81
2016,12,12,12,45,127.0,211.0,2.35,12.0,271.5,319.47,261.97
2016,12,12,13,0,173.0,209.0,2.4,12.0,290.0,347.13,285.21
2016,12,12,13,15,183.0,200.0,2.4,12.0,283.5,341.06,280.59
2016,12,12,13,30,193.0,191.0,2.4,12.0,277.0,334.12,275.36
2016,12,12,13,45,197.0,180.0,2.45,12.0,263.5,320.18,264.36
2016,12,12,14,0,201.0,169.0,2.5,12.0,250.0,305.51,252.64
2016,12,12,14,15,193.5,157.0,2.5,12.0,230.5,282.41,233.63
2016,12,12,14,30,186.0,145.0,2.5,12.0,211.0,259.3,214.37
2016,12,12,14,45,179.5,130.0,2.5,12.0,188.0,233.23,192.4
2016,12,12,15,0,173.0,115.0,2.5,12.0,165.0,207.25,170.1
2016,12,12,15,15,160.0,99.5,2.4,11.5,140.0,178.09,144.96
2016,12,12,15,30,147.0,84.0,2.3,11.0,115.0,149.7,120.03
2016,12,12,15,45,128.0,67.0,2.25,11.0,90.0,122.52,95.63
2016,12,12,16,0,109.0,50.0,2.2,11.0,65.0,92.23,68.51
2016,12,12,16,15,54.5,35.0,2.2,11.0,42.5,54.0,35.21
2016,12,12,16,30,0.0,20.0,2.2,11.0,20.0,19.87,0.0
2016,12,12,16,45,0.0,10.0,2.25,11.0,10.0,9.83,0.0
2016,12,12,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.2,11.0,4.5,0.0,0.0
2016,12,13,7,30,0.0,9.0,1.2,11.0,9.0,8.85,0.0
2016,12,13,7,45,13.0,24.5,1.3,11.5,26.0,28.36,11.88
2016,12,13,8,0,26.0,40.0,1.4,12.0,43.0,49.5,34.09
2016,12,13,8,15,42.0,57.0,1.4,12.0,64.0,73.84,55.5
2016,12,13,8,30,58.0,74.0,1.4,12.0,85.0,99.46,77.87
2016,12,13,8,45,67.5,90.5,1.4,12.5,106.5,123.18,98.46
2016,12,13,9,0,77.0,107.0,1.4,13.0,128.0,147.62,119.34
2016,12,13,9,15,84.0,122.0,1.3,13.0,147.5,169.75,138.15
2016,12,13,9,30,91.0,137.0,1.2,13.0,167.0,192.3,157.0
2016,12,13,9,45,137.0,150.0,1.1,13.0,200.5,240.34,196.74
2016,12,13,10,0,183.0,163.0,1.0,13.0,234.0,285.34,233.35
2016,12,13,10,15,465.5,122.0,1.0,13.0,318.5,429.1,350.8
2016,12,13,10,30,748.0,81.0,1.0,13.0,403.0,573.76,463.83
2016,12,13,10,45,569.0,128.0,1.05,13.0,379.5,527.67,425.56
2016,12,13,11,0,390.0,175.0,1.1,13.0,356.0,459.46,371.47
2016,12,13,11,15,313.0,193.0,1.15,13.0,340.5,432.89,350.3
2016,12,13,11,30,236.0,211.0,1.2,13.0,325.0,395.27,319.95
2016,12,13,11,45,118.0,155.0,1.25,13.0,212.0,250.12,203.83
2016,12,13,12,0,0.0,99.0,1.3,13.0,99.0,96.34,75.5
2016,12,13,12,15,0.0,103.5,1.35,13.0,103.5,100.92,79.62
2016,12,13,12,30,0.0,108.0,1.4,13.0,108.0,105.53,83.49
2016,12,13,12,45,0.0,115.5,1.45,13.5,115.5,113.28,89.8
2016,12,13,13,0,0.0,123.0,1.5,14.0,123.0,121.15,96.2
2016,12,13,13,15,0.0,134.5,1.5,14.0,134.5,133.37,106.37
2016,12,13,13,30,0.0,146.0,1.5,14.0,146.0,145.91,116.79
2016,12,13,13,45,0.0,80.0,1.55,14.0,80.0,77.45,60.02
2016,12,13,14,0,0.0,14.0,1.6,14.0,14.0,13.51,5.92
2016,12,13,14,15,0.0,13.0,1.65,13.5,13.0,12.54,5.14
2016,12,13,14,30,0.0,12.0,1.7,13.0,12.0,11.57,4.33
2016,12,13,14,45,302.0,40.0,1.8,13.0,127.0,205.64,170.88
2016,12,13,15,0,604.0,68.0,1.9,13.0,242.0,368.15,300.14
2016,12,13,15,15,558.5,63.0,1.8,13.0,205.5,318.7,256.08
2016,12,13,15,30,513.0,58.0,1.7,13.0,169.0,271.58,214.25
2016,12,13,15,45,447.5,50.0,1.65,13.0,132.0,217.25,166.39
2016,12,13,16,0,382.0,42.0,1.6,13.0,95.0,168.0,122.52
2016,12,13,16,15,272.5,31.0,1.75,12.5,62.0,110.69,72.3
2016,12,13,16,30,163.0,20.0,1.9,12.0,29.0,58.18,2.78
2016,12,13,16,45,81.5,10.0,2.1,12.0,14.5,21.72,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,5.05,13.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,5.2,13.0,5.0,4.91,0.0
2016,12,14,7,45,0.0,16.0,5.35,13.0,16.0,15.44,3.59
2016,12,14,8,0,0.0,27.0,5.5,13.0,27.0,26.07,15.54
2016,12,14,8,15,0.0,40.5,5.55,13.0,40.5,39.64,27.61
2016,12,14,8,30,0.0,54.0,5.6,13.0,54.0,53.27,39.58
2016,12,14,8,45,0.0,67.5,5.65,13.5,67.5,66.89,51.36
2016,12,14,9,0,0.0,81.0,5.7,14.0,81.0,80.53,63.0
2016,12,14,9,15,0.0,94.0,5.7,14.0,94.0,93.66,74.18
2016,12,14,9,30,0.0,107.0,5.7,14.0,107.0,106.85,85.29
2016,12,14,9,45,0.0,118.5,5.75,14.0,118.5,118.47,94.98
2016,12,14,10,0,0.0,130.0,5.8,14.0,130.0,130.16,104.66
2016,12,14,10,15,94.5,158.0,5.8,14.0,198.5,229.96,189.54
2016,12,14,10,30,189.0,186.0,5.8,14.0,267.0,323.56,268.01
2016,12,14,10,45,147.5,194.5,5.8,14.0,259.5,309.8,255.66
2016,12,14,11,0,106.0,203.0,5.8,14.0,252.0,286.51,235.61
2016,12,14,11,15,88.0,205.5,5.75,14.0,247.0,278.05,228.16
2016,12,14,11,30,70.0,208.0,5.7,14.0,242.0,269.0,220.17
2016,12,14,11,45,84.5,213.0,5.7,14.0,254.5,285.13,233.68
2016,12,14,12,0,99.0,218.0,5.7,14.0,267.0,301.25,247.12
2016,12,14,12,15,75.5,211.0,5.65,14.0,248.5,276.62,226.39
2016,12,14,12,30,52.0,204.0,5.6,14.0,230.0,251.99,205.69
2016,12,14,12,45,60.5,202.5,5.55,14.0,232.0,255.99,209.3
2016,12,14,13,0,69.0,201.0,5.5,14.0,234.0,259.76,212.68
2016,12,14,13,15,34.5,163.5,5.5,14.0,180.0,193.41,157.45
2016,12,14,13,30,0.0,126.0,5.5,14.0,126.0,124.69,99.64
2016,12,14,13,45,0.0,113.0,5.55,14.0,113.0,111.36,88.66
2016,12,14,14,0,0.0,100.0,5.6,14.0,100.0,98.1,77.65
2016,12,14,14,15,0.0,92.0,5.55,14.0,92.0,90.09,71.01
2016,12,14,14,30,0.0,84.0,5.5,14.0,84.0,82.12,64.36
2016,12,14,14,45,0.0,75.0,5.45,14.0,75.0,73.15,56.8
2016,12,14,15,0,0.0,66.0,5.4,14.0,66.0,64.2,49.2
2016,12,14,15,15,0.0,56.0,5.3,14.0,56.0,54.25,40.66
2016,12,14,15,30,0.0,46.0,5.2,14.0,46.0,44.44,32.16
2016,12,14,15,45,0.0,36.0,5.15,14.0,36.0,34.76,23.7
2016,12,14,16,0,0.0,26.0,5.1,14.0,26.0,25.1,15.2
2016,12,14,16,15,0.0,17.0,5.2,13.5,17.0,16.4,7.25
2016,12,14,16,30,0.0,8.0,5.3,13.0,8.0,7.71,0.0
2016,12,14,16,45,0.0,4.0,5.4,13.0,4.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,13.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,8.1,14.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,8.0,14.0,3.0,2.95,0.0
2016,12,15,7,45,0.0,11.0,7.95,14.0,11.0,10.61,0.34
2016,12,15,8,0,0.0,19.0,7.9,14.0,19.0,18.33,9.15
2016,12,15,8,15,0.0,28.5,7.75,14.0,28.5,27.51,17.34
2016,12,15,8,30,0.0,38.0,7.6,14.0,38.0,36.7,25.41
2016,12,15,8,45,0.0,47.5,7.45,14.0,47.5,45.89,33.44
2016,12,15,9,0,0.0,57.0,7.3,14.0,57.0,55.17,41.48
2016,12,15,9,15,0.0,66.0,7.15,14.0,66.0,64.1,49.12
2016,12,15,9,30,0.0,75.0,7.0,14.0,75.0,73.05,56.72
2016,12,15,9,45,0.0,83.0,6.85,14.0,83.0,81.0,63.4
2016,12,15,10,0,0.0,91.0,6.7,14.0,91.0,88.98,70.07
2016,12,15,10,15,0.0,67.5,6.6,14.0,67.5,65.25,49.9
2016,12,15,10,30,0.0,44.0,6.5,14.0,44.0,42.5,30.56
2016,12,15,10,45,0.0,62.0,6.45,14.0,62.0,59.92,45.28
2016,12,15,11,0,0.0,80.0,6.4,14.0,80.0,77.37,59.94
2016,12,15,11,15,0.0,78.5,6.45,14.0,78.5,75.91,58.65
2016,12,15,11,30,0.0,77.0,6.5,14.0,77.0,74.46,57.39
2016,12,15,11,45,0.0,78.0,6.55,14.0,78.0,75.43,58.18
2016,12,15,12,0,0.0,79.0,6.6,14.0,79.0,76.4,58.98
2016,12,15,12,15,0.0,84.5,6.8,14.0,84.5,81.73,63.47
2016,12,15,12,30,0.0,90.0,7.0,14.0,90.0,87.27,68.14
2016,12,15,12,45,0.0,78.5,7.2,14.0,78.5,75.91,58.62
2016,12,15,13,0,0.0,67.0,7.4,14.0,67.0,64.77,49.28
2016,12,15,13,15,0.0,59.5,7.45,14.0,59.5,57.5,43.19
2016,12,15,13,30,0.0,52.0,7.5,14.0,52.0,50.24,37.09
2016,12,15,13,45,0.0,50.5,7.6,14.0,50.5,48.79,35.91
2016,12,15,14,0,0.0,49.0,7.7,14.0,49.0,47.33,34.72
2016,12,15,14,15,0.0,45.5,7.6,14.0,45.5,43.95,31.89
2016,12,15,14,30,0.0,42.0,7.5,14.0,42.0,40.56,29.04
2016,12,15,14,45,0.0,37.5,7.45,14.0,37.5,36.2,25.35
2016,12,15,15,0,0.0,33.0,7.4,14.0,33.0,31.85,21.63
2016,12,15,15,15,0.0,28.0,7.2,14.0,28.0,27.02,17.46
2016,12,15,15,30,0.0,23.0,7.0,14.0,23.0,22.19,13.25
2016,12,15,15,45,0.0,18.0,6.85,14.0,18.0,17.36,9.02
2016,12,15,16,0,0.0,13.0,6.7,14.0,13.0,12.53,4.77
2016,12,15,16,15,0.0,8.5,6.35,14.0,8.5,8.19,0.79
2016,12,15,16,30,0.0,4.0,6.0,14.0,4.0,3.85,0.0
2016,12,15,16,45,0.0,2.0,5.7,14.0,2.0,1.97,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,9.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,7.1,9.0,7.5,0.0,0.0
2016,12,16,7,30,0.0,15.0,7.1,9.0,15.0,14.74,0.0
2016,12,16,7,45,180.0,26.5,7.15,9.5,46.5,73.24,29.6
2016,12,16,8,0,360.0,38.0,7.2,10.0,78.0,144.17,100.51
2016,12,16,8,15,447.5,46.5,7.3,10.0,117.5,198.0,150.01
2016,12,16,8,30,535.0,55.0,7.4,10.0,157.0,259.16,205.38
2016,12,16,8,45,593.5,60.0,7.55,10.0,197.0,311.87,254.3
2016,12,16,9,0,652.0,65.0,7.7,10.0,237.0,368.11,305.7
2016,12,16,9,15,688.0,69.0,7.7,10.0,274.0,415.59,349.07
2016,12,16,9,30,724.0,73.0,7.7,10.0,311.0,463.92,392.26
2016,12,16,9,45,764.0,72.0,7.75,10.5,345.0,507.13,429.82
2016,12,16,10,0,804.0,71.0,7.8,11.0,379.0,552.76,468.54
2016,12,16,10,15,819.5,73.0,7.8,11.0,405.5,586.73,497.6
2016,12,16,10,30,835.0,75.0,7.8,11.0,432.0,618.82,524.65
2016,12,16,10,45,843.0,77.0,7.8,11.0,451.5,643.95,545.6
2016,12,16,11,0,851.0,79.0,7.8,11.0,471.0,666.49,564.17
2016,12,16,11,15,857.0,80.0,7.75,11.0,483.5,683.78,577.96
2016,12,16,11,30,863.0,81.0,7.7,11.0,496.0,698.13,589.01
2016,12,16,11,45,862.0,82.5,7.7,11.0,501.0,705.16,594.37
2016,12,16,12,0,861.0,84.0,7.7,11.0,506.0,709.02,597.32
2016,12,16,12,15,860.5,83.5,7.7,11.0,503.5,707.77,596.32
2016,12,16,12,30,860.0,83.0,7.7,11.0,501.0,703.35,592.93
2016,12,16,12,45,860.0,81.5,7.75,11.0,492.0,695.0,586.6
2016,12,16,13,0,860.0,80.0,7.8,11.0,483.0,683.53,577.88
2016,12,16,13,15,852.0,78.5,7.9,11.0,466.0,663.69,561.95
2016,12,16,13,30,844.0,77.0,8.0,11.0,449.0,641.12,543.43
2016,12,16,13,45,633.5,108.0,8.15,11.0,378.5,528.93,448.81
2016,12,16,14,0,423.0,139.0,8.3,11.0,308.0,418.45,354.43
2016,12,16,14,15,599.0,104.5,8.4,11.0,324.5,470.58,399.26
2016,12,16,14,30,775.0,70.0,8.5,11.0,341.0,505.6,428.15
2016,12,16,14,45,747.0,66.5,8.6,11.0,305.5,460.72,388.36
2016,12,16,15,0,719.0,63.0,8.7,11.0,270.0,415.68,347.67
2016,12,16,15,15,675.0,58.5,8.65,10.5,231.0,365.05,301.89
2016,12,16,15,30,631.0,54.0,8.6,10.0,192.0,314.31,255.05
2016,12,16,15,45,565.5,47.0,8.6,10.0,151.0,255.83,200.96
2016,12,16,16,0,500.0,40.0,8.6,10.0,110.0,202.19,150.82
2016,12,16,16,15,380.0,31.0,8.55,9.5,73.0,138.4,92.91
2016,12,16,16,30,260.0,22.0,8.5,9.0,36.0,81.03,14.44
2016,12,16,16,45,130.0,11.0,8.5,9.0,18.0,30.28,0.0
2016,12,16,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,8.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,17,7,15,98.0,5.5,3.3,5.5,8.0,0.0,0.0
2016,12,17,7,30,196.0,11.0,3.2,6.0,16.0,41.78,0.0
2016,12,17,7,45,346.5,21.0,3.15,6.5,50.5,99.73,37.23
2016,12,17,8,0,497.0,31.0,3.1,7.0,85.0,168.99,116.66
2016,12,17,8,15,577.0,37.5,3.1,7.0,126.5,224.77,169.57
2016,12,17,8,30,657.0,44.0,3.1,7.0,168.0,286.86,226.56
2016,12,17,8,45,705.5,48.5,3.15,7.5,209.5,340.23,275.9
2016,12,17,9,0,754.0,53.0,3.2,8.0,251.0,396.06,326.1
2016,12,17,9,15,785.5,56.5,3.15,8.0,289.0,444.74,369.72
2016,12,17,9,30,817.0,60.0,3.1,8.0,327.0,493.69,412.3
2016,12,17,9,45,838.5,62.0,3.05,8.5,360.0,535.38,447.13
2016,12,17,10,0,860.0,64.0,3.0,9.0,393.0,575.94,479.99
2016,12,17,10,15,874.0,66.0,3.0,9.0,420.0,610.56,508.32
2016,12,17,10,30,888.0,68.0,3.0,9.0,447.0,639.37,531.67
2016,12,17,10,45,897.0,69.5,3.05,9.0,467.0,665.56,552.67
2016,12,17,11,0,906.0,71.0,3.1,9.0,487.0,689.05,571.05
2016,12,17,11,15,911.0,71.5,3.15,9.0,499.5,705.8,583.51
2016,12,17,11,30,916.0,72.0,3.2,9.0,512.0,719.46,593.71
2016,12,17,11,45,917.0,73.0,3.25,9.5,517.0,727.72,598.82
2016,12,17,12,0,918.0,74.0,3.3,10.0,522.0,732.68,601.55
2016,12,17,12,15,917.0,73.5,3.3,10.0,520.0,731.16,600.37
2016,12,17,12,30,916.0,73.0,3.3,10.0,518.0,726.31,596.83
2016,12,17,12,45,907.5,73.5,3.3,10.0,507.0,714.19,587.88
2016,12,17,13,0,899.0,74.0,3.3,10.0,496.0,698.97,576.69
2016,12,17,13,15,891.0,73.0,3.3,10.0,478.5,683.4,565.11
2016,12,17,13,30,883.0,72.0,3.3,10.0,461.0,660.82,547.32
2016,12,17,13,45,869.0,70.5,3.3,10.0,436.5,631.22,523.77
2016,12,17,14,0,855.0,69.0,3.3,10.0,412.0,599.37,498.03
2016,12,17,14,15,835.5,67.0,3.25,10.0,381.5,561.79,467.06
2016,12,17,14,30,816.0,65.0,3.2,10.0,351.0,522.76,434.25
2016,12,17,14,45,787.0,62.0,3.2,10.0,314.5,476.65,395.03
2016,12,17,15,0,758.0,59.0,3.2,10.0,278.0,430.34,354.61
2016,12,17,15,15,715.0,55.0,3.1,9.5,238.0,377.1,307.94
2016,12,17,15,30,672.0,51.0,3.0,9.0,198.0,325.51,261.39
2016,12,17,15,45,602.5,45.0,2.9,9.0,156.0,264.85,206.41
2016,12,17,16,0,533.0,39.0,2.8,9.0,114.0,211.59,157.17
2016,12,17,16,15,414.5,30.0,2.8,8.5,76.0,146.5,98.49
2016,12,17,16,30,296.0,21.0,2.8,8.0,38.0,87.85,19.13
2016,12,17,16,45,148.0,10.5,2.85,8.0,19.0,32.7,0.0
2016,12,17,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,7.5,4.4,4.5,7.5,0.0,0.0
2016,12,18,7,30,0.0,15.0,4.5,5.0,15.0,14.74,0.0
2016,12,18,7,45,254.5,22.0,4.6,5.5,49.5,82.69,28.09
2016,12,18,8,0,509.0,29.0,4.7,6.0,84.0,169.3,116.69
2016,12,18,8,15,590.0,35.5,4.75,6.0,125.5,225.66,170.86
2016,12,18,8,30,671.0,42.0,4.8,6.0,167.0,288.52,229.3
2016,12,18,8,45,721.5,46.0,4.9,6.5,209.0,342.64,280.15
2016,12,18,9,0,772.0,50.0,5.0,7.0,251.0,399.38,332.11
2016,12,18,9,15,804.0,53.0,4.9,7.0,289.5,448.4,376.91
2016,12,18,9,30,836.0,56.0,4.8,7.0,328.0,497.69,420.68
2016,12,18,9,45,856.0,58.5,4.75,7.5,361.5,539.79,456.69
2016,12,18,10,0,876.0,61.0,4.7,8.0,395.0,577.34,488.03
2016,12,18,10,15,891.5,62.5,4.55,8.0,422.5,612.54,517.14
