Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,10,30,907.0,64.0,4.4,8.0,450.0,645.7,543.87
2016,12,18,10,45,916.5,65.5,4.25,8.5,470.5,672.71,564.03
2016,12,18,11,0,926.0,67.0,4.1,9.0,491.0,696.98,581.06
2016,12,18,11,15,932.5,67.5,4.05,9.0,504.5,715.13,594.24
2016,12,18,11,30,939.0,68.0,4.0,9.0,518.0,730.15,605.2
2016,12,18,11,45,941.0,68.5,3.95,9.0,524.0,738.8,611.31
2016,12,18,12,0,943.0,69.0,3.9,9.0,530.0,744.06,614.97
2016,12,18,12,15,942.5,69.0,3.95,9.0,527.5,743.59,614.77
2016,12,18,12,30,942.0,69.0,4.0,9.0,525.0,739.69,612.11
2016,12,18,12,45,937.5,68.0,4.05,9.5,515.0,728.48,602.86
2016,12,18,13,0,933.0,67.0,4.1,10.0,505.0,713.99,591.26
2016,12,18,13,15,925.0,66.5,4.2,10.0,487.5,694.6,577.36
2016,12,18,13,30,917.0,66.0,4.3,10.0,470.0,672.26,560.45
2016,12,18,13,45,903.5,64.5,4.4,10.0,445.0,642.54,536.95
2016,12,18,14,0,890.0,63.0,4.5,10.0,420.0,610.46,511.07
2016,12,18,14,15,871.0,61.0,4.45,10.0,389.0,572.54,479.37
2016,12,18,14,30,852.0,59.0,4.4,10.0,358.0,536.09,448.07
2016,12,18,14,45,824.0,56.5,4.4,10.0,321.5,489.94,408.32
2016,12,18,15,0,796.0,54.0,4.4,10.0,285.0,443.44,367.25
2016,12,18,15,15,755.5,50.5,4.25,9.5,244.5,390.44,320.14
2016,12,18,15,30,715.0,47.0,4.1,9.0,204.0,338.82,272.95
2016,12,18,15,45,650.5,41.5,4.0,9.0,162.0,278.59,217.65
2016,12,18,16,0,586.0,36.0,3.9,9.0,120.0,222.78,165.58
2016,12,18,16,15,471.5,28.0,3.85,8.5,80.5,157.0,105.58
2016,12,18,16,30,357.0,20.0,3.8,8.0,41.0,98.24,25.06
2016,12,18,16,45,178.5,10.0,3.8,8.0,20.5,37.08,0.0
2016,12,18,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,15,79.5,5.0,3.9,4.5,6.5,0.0,0.0
2016,12,19,7,30,159.0,10.0,3.9,5.0,13.0,34.42,0.0
2016,12,19,7,45,309.5,20.0,3.9,5.5,46.0,91.14,27.67
2016,12,19,8,0,460.0,30.0,3.9,6.0,79.0,156.92,107.63
2016,12,19,8,15,542.0,37.0,3.95,6.0,119.5,211.76,159.97
2016,12,19,8,30,624.0,44.0,4.0,6.0,160.0,273.26,216.68
2016,12,19,8,45,675.0,48.5,4.05,6.5,200.5,326.13,265.93
2016,12,19,9,0,726.0,53.0,4.1,7.0,241.0,381.74,316.45
2016,12,19,9,15,758.5,56.0,4.1,7.0,278.5,429.28,359.76
2016,12,19,9,30,791.0,59.0,4.1,7.0,316.0,477.23,402.28
2016,12,19,9,45,812.0,61.5,4.15,7.5,348.5,518.43,437.6
2016,12,19,10,0,833.0,64.0,4.2,8.0,381.0,558.58,471.09
2016,12,19,10,15,848.0,66.0,4.2,8.5,407.5,593.19,499.14
2016,12,19,10,30,863.0,68.0,4.2,9.0,434.0,625.86,524.96
2016,12,19,10,45,872.0,69.5,4.25,9.5,454.0,651.88,545.21
2016,12,19,11,0,881.0,71.0,4.3,10.0,474.0,671.24,559.96
2016,12,19,11,15,887.0,72.0,4.3,10.0,487.5,689.1,573.33
2016,12,19,11,30,893.0,73.0,4.3,10.0,501.0,703.98,584.42
2016,12,19,11,45,895.0,73.5,4.3,10.5,506.5,712.4,589.5
2016,12,19,12,0,897.0,74.0,4.3,11.0,512.0,717.61,592.24
2016,12,19,12,15,896.0,74.0,4.3,11.0,510.0,716.9,591.66
2016,12,19,12,30,895.0,74.0,4.3,11.0,508.0,712.94,588.74
2016,12,19,12,45,891.0,73.0,4.3,11.0,498.5,702.53,580.98
2016,12,19,13,0,887.0,72.0,4.3,11.0,489.0,689.0,570.93
2016,12,19,13,15,878.5,71.0,4.25,11.0,471.5,669.46,556.04
2016,12,19,13,30,870.0,70.0,4.2,11.0,454.0,651.02,540.99
2016,12,19,13,45,795.5,73.0,4.2,11.0,410.0,589.34,491.5
2016,12,19,14,0,721.0,76.0,4.2,11.0,366.0,528.27,441.91
2016,12,19,14,15,761.5,69.5,4.1,11.0,355.5,523.76,437.39
2016,12,19,14,30,802.0,63.0,4.0,11.0,345.0,514.49,428.16
2016,12,19,14,45,772.5,60.5,3.9,11.0,309.5,469.29,389.22
2016,12,19,15,0,743.0,58.0,3.8,11.0,274.0,423.94,349.38
2016,12,19,15,15,700.5,54.0,3.65,10.5,234.5,371.56,303.4
2016,12,19,15,30,658.0,50.0,3.5,10.0,195.0,320.83,257.61
2016,12,19,15,45,589.5,44.5,3.35,10.0,154.0,261.59,203.9
2016,12,19,16,0,521.0,39.0,3.2,10.0,113.0,209.58,155.86
2016,12,19,16,15,407.5,30.0,3.15,9.5,76.0,146.01,98.83
2016,12,19,16,30,294.0,21.0,3.1,9.0,39.0,88.8,25.57
2016,12,19,16,45,147.0,10.5,3.1,9.0,19.5,32.98,0.0
2016,12,19,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,20,7,45,202.5,15.5,4.5,6.5,36.5,63.78,15.53
2016,12,20,8,0,405.0,31.0,4.6,7.0,73.0,145.95,99.78
2016,12,20,8,15,488.0,38.0,4.55,7.0,111.5,198.04,149.28
2016,12,20,8,30,571.0,45.0,4.5,7.0,150.0,257.2,203.53
2016,12,20,8,45,621.0,50.0,4.45,7.5,189.0,305.76,248.87
2016,12,20,9,0,671.0,55.0,4.4,8.0,228.0,359.26,297.36
2016,12,20,9,15,704.5,58.0,4.3,8.0,264.0,405.18,339.07
2016,12,20,9,30,738.0,61.0,4.2,8.0,300.0,451.72,380.19
2016,12,20,9,45,767.0,62.5,4.1,8.5,332.5,494.39,416.35
2016,12,20,10,0,796.0,64.0,4.0,9.0,365.0,536.63,451.09
2016,12,20,10,15,811.5,65.5,3.95,9.5,391.0,570.01,478.02
2016,12,20,10,30,827.0,67.0,3.9,10.0,417.0,601.59,502.86
2016,12,20,10,45,836.5,68.5,3.9,10.5,437.0,627.25,522.61
2016,12,20,11,0,846.0,70.0,3.9,11.0,457.0,650.43,540.04
2016,12,20,11,15,852.5,70.5,3.8,11.0,469.5,663.61,549.58
2016,12,20,11,30,859.0,71.0,3.7,11.0,482.0,677.97,559.93
2016,12,20,11,45,860.5,71.5,3.65,11.5,487.5,685.9,564.49
2016,12,20,12,0,862.0,72.0,3.6,12.0,493.0,690.74,566.81
2016,12,20,12,15,861.5,72.0,3.6,12.0,491.5,690.48,566.57
2016,12,20,12,30,861.0,72.0,3.6,12.0,490.0,687.1,564.1
2016,12,20,12,45,851.5,73.0,3.6,12.5,480.0,679.84,557.77
2016,12,20,13,0,842.0,74.0,3.6,13.0,470.0,665.36,546.04
2016,12,20,13,15,834.0,73.0,3.55,13.0,453.5,646.76,531.75
2016,12,20,13,30,826.0,72.0,3.5,13.0,437.0,625.49,514.86
2016,12,20,13,45,812.5,70.5,3.5,13.0,414.0,597.69,492.77
2016,12,20,14,0,799.0,69.0,3.5,13.0,391.0,567.78,468.66
2016,12,20,14,15,780.0,67.0,3.45,13.0,362.0,532.27,439.5
2016,12,20,14,30,761.0,65.0,3.4,13.0,333.0,495.42,408.66
2016,12,20,14,45,734.5,61.5,3.35,13.0,299.0,452.02,371.87
2016,12,20,15,0,708.0,58.0,3.3,13.0,265.0,408.39,333.98
2016,12,20,15,15,666.5,54.0,3.1,12.5,227.0,357.83,289.93
2016,12,20,15,30,625.0,50.0,2.9,12.0,189.0,308.9,246.16
2016,12,20,15,45,563.5,44.0,2.75,11.5,149.5,254.96,197.73
2016,12,20,16,0,502.0,38.0,2.6,11.0,110.0,203.59,150.94
2016,12,20,16,15,392.0,29.5,2.6,10.5,74.0,142.2,96.28
2016,12,20,16,30,282.0,21.0,2.6,10.0,38.0,87.07,27.87
2016,12,20,16,45,141.0,10.5,2.65,10.0,19.0,32.27,0.0
2016,12,20,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,21,7,45,101.0,17.0,4.0,9.5,27.5,43.44,7.49
2016,12,21,8,0,202.0,34.0,4.2,10.0,55.0,97.32,65.99
2016,12,21,8,15,247.0,48.0,4.35,10.0,85.5,135.83,102.05
2016,12,21,8,30,292.0,62.0,4.5,10.0,116.0,178.28,140.47
2016,12,21,8,45,320.5,75.0,4.7,10.5,147.0,216.78,175.49
2016,12,21,9,0,349.0,88.0,4.9,11.0,178.0,257.08,211.51
2016,12,21,9,15,365.5,100.0,4.9,11.0,206.5,292.18,242.92
2016,12,21,9,30,382.0,112.0,4.9,11.0,235.0,327.61,273.98
2016,12,21,9,45,396.0,122.5,4.9,11.5,261.5,360.15,301.52
2016,12,21,10,0,410.0,133.0,4.9,12.0,288.0,392.46,328.26
2016,12,21,10,15,420.5,140.0,4.75,12.0,309.0,418.35,349.73
2016,12,21,10,30,431.0,147.0,4.6,12.0,330.0,443.44,370.17
2016,12,21,10,45,634.0,109.0,4.45,12.5,392.0,544.74,453.53
2016,12,21,11,0,837.0,71.0,4.3,13.0,454.0,645.25,533.82
2016,12,21,11,15,844.0,72.0,4.1,13.0,467.0,663.47,546.42
2016,12,21,11,30,851.0,73.0,3.9,13.0,480.0,678.86,557.19
2016,12,21,11,45,855.5,73.0,3.7,13.5,486.5,688.4,562.43
2016,12,21,12,0,860.0,73.0,3.5,14.0,493.0,690.53,562.09
2016,12,21,12,15,860.0,72.5,3.45,14.0,491.5,690.14,561.58
2016,12,21,12,30,860.0,72.0,3.4,14.0,490.0,686.63,558.84
2016,12,21,12,45,857.0,71.5,3.35,14.5,481.5,677.95,551.29
2016,12,21,13,0,854.0,71.0,3.3,15.0,473.0,670.41,544.77
2016,12,21,13,15,846.5,70.0,3.3,15.0,457.0,652.08,531.19
2016,12,21,13,30,839.0,69.0,3.3,15.0,441.0,631.02,514.81
2016,12,21,13,45,828.5,67.5,3.3,15.0,418.5,604.91,494.28
2016,12,21,14,0,818.0,66.0,3.3,15.0,396.0,576.51,471.6
2016,12,21,14,15,800.0,64.0,3.25,15.0,367.0,541.13,442.85
2016,12,21,14,30,782.0,62.0,3.2,15.0,338.0,504.3,412.34
2016,12,21,14,45,756.5,59.0,3.15,15.0,304.0,461.33,376.23
2016,12,21,15,0,731.0,56.0,3.1,15.0,270.0,418.0,338.91
2016,12,21,15,15,691.0,52.0,2.95,14.5,231.5,367.22,295.13
2016,12,21,15,30,651.0,48.0,2.8,14.0,193.0,317.92,251.4
2016,12,21,15,45,589.0,42.5,2.7,13.5,153.5,261.21,201.07
2016,12,21,16,0,527.0,37.0,2.6,13.0,114.0,208.78,153.66
2016,12,21,16,15,419.5,29.0,2.7,12.5,77.0,149.31,100.73
2016,12,21,16,30,312.0,21.0,2.8,12.0,40.0,93.98,33.05
2016,12,21,16,45,156.0,10.5,2.9,12.0,20.0,34.86,0.0
2016,12,21,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,7,45,207.5,15.5,3.05,8.5,36.5,63.81,10.27
2016,12,22,8,0,415.0,31.0,3.0,9.0,73.0,147.13,98.63
2016,12,22,8,15,501.0,38.0,2.95,9.0,112.5,200.41,148.96
2016,12,22,8,30,587.0,45.0,2.9,9.0,152.0,261.03,203.73
2016,12,22,8,45,641.0,50.0,2.85,9.5,192.5,311.76,250.19
2016,12,22,9,0,695.0,55.0,2.8,10.0,233.0,367.79,299.95
2016,12,22,9,15,729.5,58.5,2.55,10.0,270.0,415.73,342.24
2016,12,22,9,30,764.0,62.0,2.3,10.0,307.0,464.33,383.63
2016,12,22,9,45,787.5,64.5,2.1,10.5,340.0,506.17,417.66
2016,12,22,10,0,811.0,67.0,1.9,11.0,373.0,547.2,449.72
2016,12,22,10,15,827.5,69.0,1.8,11.5,400.0,582.35,476.53
2016,12,22,10,30,844.0,71.0,1.7,12.0,427.0,615.7,501.14
2016,12,22,10,45,855.0,72.0,1.6,12.5,447.5,642.32,519.95
2016,12,22,11,0,866.0,73.0,1.5,13.0,468.0,666.45,536.39
2016,12,22,11,15,872.5,74.0,1.55,13.0,481.5,684.86,550.0
2016,12,22,11,30,879.0,75.0,1.6,13.0,495.0,700.33,561.26
2016,12,22,11,45,881.5,75.5,1.7,13.5,501.5,709.38,567.29
2016,12,22,12,0,884.0,76.0,1.8,14.0,508.0,715.25,571.12
2016,12,22,12,15,884.0,75.5,1.8,14.0,506.5,710.63,567.65
2016,12,22,12,30,884.0,75.0,1.8,14.0,505.0,707.15,565.26
2016,12,22,12,45,883.5,73.5,1.8,14.0,496.5,698.96,559.5
2016,12,22,13,0,883.0,72.0,1.8,14.0,488.0,687.61,551.56
2016,12,22,13,15,875.5,71.0,1.65,14.0,471.5,669.09,537.29
2016,12,22,13,30,868.0,70.0,1.5,14.0,455.0,651.65,522.99
2016,12,22,13,45,856.0,68.5,1.4,14.0,431.5,624.07,501.29
2016,12,22,14,0,844.0,67.0,1.3,14.0,408.0,594.17,477.59
2016,12,22,14,15,825.0,65.0,1.25,14.0,378.0,557.56,448.73
2016,12,22,14,30,806.0,63.0,1.2,14.0,348.0,519.47,418.13
2016,12,22,14,45,776.5,60.5,1.15,14.0,312.5,474.25,381.26
2016,12,22,15,0,747.0,58.0,1.1,14.0,277.0,428.86,343.3
2016,12,22,15,15,705.5,54.0,1.1,13.5,238.0,376.78,299.84
2016,12,22,15,30,664.0,50.0,1.1,13.0,199.0,326.22,256.21
2016,12,22,15,45,599.5,44.5,1.1,13.0,158.0,267.97,205.15
2016,12,22,16,0,535.0,39.0,1.1,13.0,117.0,216.41,158.82
2016,12,22,16,15,426.0,30.5,1.15,12.5,79.5,153.36,103.7
2016,12,22,16,30,317.0,22.0,1.2,12.0,42.0,96.88,37.19
2016,12,22,16,45,158.5,11.0,1.25,12.0,21.0,36.02,0.0
2016,12,22,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.0,7.45,10.5,3.0,2.89,0.0
2016,12,23,8,0,0.0,6.0,7.3,11.0,6.0,5.78,0.0
2016,12,23,8,15,0.0,10.0,6.85,11.0,10.0,9.64,2.44
2016,12,23,8,30,0.0,14.0,6.4,11.0,14.0,13.5,5.88
2016,12,23,8,45,0.0,17.5,6.0,11.0,17.5,16.88,8.89
2016,12,23,9,0,0.0,21.0,5.6,11.0,21.0,20.26,11.88
2016,12,23,9,15,0.0,25.0,5.5,11.0,25.0,24.12,15.25
2016,12,23,9,30,0.0,29.0,5.4,11.0,29.0,27.99,18.6
2016,12,23,9,45,0.0,32.0,5.35,11.5,32.0,30.89,21.04
2016,12,23,10,0,0.0,35.0,5.3,12.0,35.0,33.79,23.46
2016,12,23,10,15,8.5,96.5,5.85,12.0,100.5,99.55,79.73
2016,12,23,10,30,17.0,158.0,6.4,12.0,166.0,170.01,139.19
2016,12,23,10,45,8.5,110.5,6.95,12.0,114.5,113.99,91.73
2016,12,23,11,0,0.0,63.0,7.5,12.0,63.0,60.89,46.41
2016,12,23,11,15,0.0,35.5,7.75,12.0,35.5,34.29,23.7
2016,12,23,11,30,0.0,8.0,8.0,12.0,8.0,7.72,0.95
2016,12,23,11,45,186.5,100.0,8.3,12.0,191.0,242.74,205.2
2016,12,23,12,0,373.0,192.0,8.6,12.0,374.0,479.12,403.22
2016,12,23,12,15,186.5,106.5,8.45,12.0,197.5,250.99,211.61
2016,12,23,12,30,0.0,21.0,8.3,12.0,21.0,20.27,11.68
2016,12,23,12,45,16.0,104.0,8.15,12.0,111.5,116.09,93.63
2016,12,23,13,0,32.0,187.0,8.0,12.0,202.0,218.59,179.92
2016,12,23,13,15,16.0,103.5,7.8,11.5,111.0,115.32,93.16
2016,12,23,13,30,0.0,20.0,7.6,11.0,20.0,19.3,10.97
2016,12,23,13,45,0.0,27.5,7.45,11.0,27.5,26.55,17.23
2016,12,23,14,0,0.0,35.0,7.3,11.0,35.0,33.79,23.51
2016,12,23,14,15,0.0,23.5,7.2,11.0,23.5,22.68,13.95
2016,12,23,14,30,0.0,12.0,7.1,11.0,12.0,11.57,4.37
2016,12,23,14,45,0.0,10.5,7.05,11.0,10.5,10.13,3.12
2016,12,23,15,0,0.0,9.0,7.0,11.0,9.0,8.68,1.86
2016,12,23,15,15,0.0,8.0,6.9,10.5,8.0,7.71,1.03
2016,12,23,15,30,0.0,7.0,6.8,10.0,7.0,6.75,0.18
2016,12,23,15,45,0.0,5.5,6.7,10.0,5.5,5.3,0.0
2016,12,23,16,0,0.0,4.0,6.6,10.0,4.0,3.85,0.0
2016,12,23,16,15,0.0,2.5,6.55,10.0,2.5,2.41,0.0
2016,12,23,16,30,0.0,1.0,6.5,10.0,1.0,0.96,0.0
2016,12,23,16,45,0.0,0.5,6.45,10.0,0.5,0.49,0.0
2016,12,23,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,7.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,7,45,201.5,15.0,6.0,7.5,35.0,61.17,4.73
2016,12,24,8,0,403.0,30.0,6.1,8.0,70.0,141.96,94.7
2016,12,24,8,15,492.5,37.5,6.15,8.0,109.5,196.01,146.38
2016,12,24,8,30,582.0,45.0,6.2,8.0,149.0,257.82,202.99
2016,12,24,8,45,638.5,49.5,6.3,8.5,189.5,308.71,250.66
2016,12,24,9,0,695.0,54.0,6.4,9.0,230.0,365.15,302.23
2016,12,24,9,15,730.0,57.0,6.35,9.0,267.5,412.82,346.1
2016,12,24,9,30,765.0,60.0,6.3,9.0,305.0,461.19,389.54
2016,12,24,9,45,792.5,61.5,6.3,9.0,338.5,504.17,427.66
2016,12,24,10,0,820.0,63.0,6.3,9.0,372.0,546.59,464.5
2016,12,24,10,15,468.5,123.0,6.2,9.0,302.5,427.03,363.09
2016,12,24,10,30,117.0,183.0,6.1,9.0,233.0,274.1,230.09
2016,12,24,10,45,182.0,189.0,6.1,9.5,270.5,324.76,273.47
2016,12,24,11,0,247.0,195.0,6.1,10.0,308.0,385.32,324.09
2016,12,24,11,15,567.0,133.0,6.05,10.0,401.5,546.81,462.32
2016,12,24,11,30,887.0,71.0,6.0,10.0,495.0,696.92,586.32
2016,12,24,11,45,889.5,71.5,5.95,10.0,501.5,706.18,592.63
2016,12,24,12,0,892.0,72.0,5.9,10.0,508.0,712.27,597.09
2016,12,24,12,15,892.0,72.0,5.85,10.0,507.0,712.8,597.29
2016,12,24,12,30,892.0,72.0,5.8,10.0,506.0,710.09,595.08
2016,12,24,12,45,883.5,73.0,5.8,10.0,496.5,699.45,586.9
2016,12,24,13,0,875.0,74.0,5.8,10.0,487.0,689.97,579.77
2016,12,24,13,15,867.5,73.0,5.75,10.0,470.5,671.62,565.46
2016,12,24,13,30,860.0,72.0,5.7,10.0,454.0,650.45,548.06
2016,12,24,13,45,848.5,70.0,5.7,10.0,431.0,622.93,525.49
2016,12,24,14,0,837.0,68.0,5.7,10.0,408.0,593.08,500.65
2016,12,24,14,15,819.0,66.0,5.65,10.0,379.0,557.36,470.42
2016,12,24,14,30,801.0,64.0,5.6,10.0,350.0,520.1,438.32
2016,12,24,14,45,774.0,61.5,5.6,10.0,315.0,476.38,400.26
2016,12,24,15,0,747.0,59.0,5.6,10.0,280.0,432.3,361.0
2016,12,24,15,15,706.5,55.0,5.4,9.5,241.0,380.63,314.9
2016,12,24,15,30,666.0,51.0,5.2,9.0,202.0,330.38,268.91
2016,12,24,15,45,602.5,45.5,5.05,9.0,161.5,272.24,215.39
2016,12,24,16,0,539.0,40.0,4.9,9.0,121.0,220.7,167.08
2016,12,24,16,15,428.0,31.5,4.85,8.5,83.0,156.56,109.46
2016,12,24,16,30,317.0,23.0,4.8,8.0,45.0,99.73,45.1
2016,12,24,16,45,158.5,11.5,4.75,8.0,22.5,37.09,0.0
2016,12,24,17,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,45,200.5,15.0,1.95,6.5,34.5,60.59,2.29
2016,12,25,8,0,401.0,30.0,2.1,7.0,69.0,140.93,93.63
2016,12,25,8,15,490.0,37.0,2.3,7.5,108.0,194.11,144.13
2016,12,25,8,30,579.0,44.0,2.5,8.0,147.0,255.01,198.94
2016,12,25,8,45,636.5,48.0,2.7,8.5,187.5,305.66,245.62
2016,12,25,9,0,694.0,52.0,2.9,9.0,228.0,361.86,296.05
2016,12,25,9,15,728.0,55.5,3.05,9.0,265.0,409.57,339.14
2016,12,25,9,30,762.0,59.0,3.2,9.0,302.0,457.96,381.77
2016,12,25,9,45,776.0,64.0,3.35,9.0,333.5,497.63,416.36
2016,12,25,10,0,790.0,69.0,3.5,9.0,365.0,535.94,449.06
2016,12,25,10,15,806.0,71.0,3.55,9.0,392.0,570.46,477.91
2016,12,25,10,30,822.0,73.0,3.6,9.0,419.0,603.24,504.82
2016,12,25,10,45,577.0,127.5,3.7,9.5,376.5,527.21,440.74
2016,12,25,11,0,332.0,182.0,3.8,10.0,334.0,426.49,355.74
2016,12,25,11,15,363.5,182.0,3.85,10.0,352.5,452.67,377.91
2016,12,25,11,30,395.0,182.0,3.9,10.0,371.0,486.66,405.47
2016,12,25,11,45,334.0,195.5,3.95,10.0,357.0,454.63,378.59
2016,12,25,12,0,273.0,209.0,4.0,10.0,343.0,428.88,356.65
2016,12,25,12,15,136.5,157.0,4.0,10.0,224.0,265.6,221.58
2016,12,25,12,30,0.0,105.0,4.0,10.0,105.0,102.46,81.85
2016,12,25,12,45,264.5,127.5,4.0,10.0,252.5,327.24,276.71
2016,12,25,13,0,529.0,150.0,4.0,10.0,400.0,539.59,451.19
2016,12,25,13,15,264.5,147.5,4.0,10.0,272.5,343.88,288.46
2016,12,25,13,30,0.0,145.0,4.0,10.0,145.0,144.71,117.63
2016,12,25,13,45,0.0,119.5,4.0,10.5,119.5,118.05,95.37
2016,12,25,14,0,0.0,94.0,4.0,11.0,94.0,91.81,73.11
2016,12,25,14,15,203.5,108.0,3.95,11.0,181.0,240.38,201.95
2016,12,25,14,30,407.0,122.0,3.9,11.0,268.0,369.43,309.25
2016,12,25,14,45,388.5,113.0,3.9,11.0,241.0,336.0,280.17
2016,12,25,15,0,370.0,104.0,3.9,11.0,214.0,302.8,251.3
2016,12,25,15,15,349.0,92.0,3.8,10.5,184.5,265.58,218.89
2016,12,25,15,30,328.0,80.0,3.7,10.0,155.0,229.23,186.49
2016,12,25,15,45,297.0,66.0,3.6,9.5,124.0,188.17,149.63
2016,12,25,16,0,266.0,52.0,3.5,9.0,93.0,149.35,114.24
2016,12,25,16,15,206.5,38.0,3.55,9.0,63.5,105.57,74.86
2016,12,25,16,30,147.0,24.0,3.6,9.0,34.0,64.67,30.46
2016,12,25,16,45,73.5,12.0,3.7,9.0,17.0,23.89,0.0
2016,12,25,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,5.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,7,45,218.0,14.0,4.55,5.5,34.5,62.43,0.12
2016,12,26,8,0,436.0,28.0,4.6,6.0,69.0,144.32,95.39
2016,12,26,8,15,522.0,34.5,4.6,6.0,109.0,198.04,147.76
2016,12,26,8,30,608.0,41.0,4.6,6.0,149.0,258.92,204.01
2016,12,26,8,45,658.0,45.5,4.6,6.5,189.0,310.53,252.52
2016,12,26,9,0,708.0,50.0,4.6,7.0,229.0,364.96,302.43
2016,12,26,9,15,742.5,53.5,4.55,7.0,266.5,413.46,346.87
2016,12,26,9,30,777.0,57.0,4.5,7.0,304.0,462.66,390.75
2016,12,26,9,45,797.0,60.0,4.45,7.5,337.0,503.85,426.18
2016,12,26,10,0,817.0,63.0,4.4,8.0,370.0,544.02,459.72
2016,12,26,10,15,833.0,65.0,4.3,8.0,397.5,579.35,489.17
2016,12,26,10,30,849.0,67.0,4.2,8.0,425.0,612.87,516.48
2016,12,26,10,45,858.0,68.5,4.15,8.5,445.5,639.26,536.76
2016,12,26,11,0,867.0,70.0,4.1,9.0,466.0,659.09,551.6
2016,12,26,11,15,873.5,71.0,3.95,9.0,479.5,677.8,565.12
2016,12,26,11,30,880.0,72.0,3.8,9.0,493.0,693.61,576.41
2016,12,26,11,45,882.0,72.5,3.7,9.5,499.5,702.68,581.63
2016,12,26,12,0,884.0,73.0,3.6,10.0,506.0,708.6,584.53
2016,12,26,12,15,883.5,73.0,3.45,10.0,504.5,708.99,584.15
2016,12,26,12,30,883.0,73.0,3.3,10.0,503.0,706.16,581.45
2016,12,26,12,45,879.0,72.5,3.2,10.5,494.5,697.14,573.3
2016,12,26,13,0,875.0,72.0,3.1,11.0,486.0,685.03,562.97
2016,12,26,13,15,867.0,71.0,2.95,11.0,470.0,666.65,548.77
2016,12,26,13,30,859.0,70.0,2.8,11.0,454.0,649.42,534.78
2016,12,26,13,45,846.5,68.5,2.7,11.0,431.0,622.03,512.79
2016,12,26,14,0,834.0,67.0,2.6,11.0,408.0,592.35,488.74
2016,12,26,14,15,815.5,65.0,2.55,11.0,378.5,556.53,459.63
2016,12,26,14,30,797.0,63.0,2.5,11.0,349.0,519.21,428.71
2016,12,26,14,45,770.0,60.0,2.45,11.0,314.5,475.13,391.68
2016,12,26,15,0,743.0,57.0,2.4,11.0,280.0,430.7,353.45
2016,12,26,15,15,703.5,53.5,2.4,10.5,241.5,380.19,309.97
2016,12,26,15,30,664.0,50.0,2.4,10.0,203.0,331.0,266.27
2016,12,26,15,45,602.5,44.5,2.4,10.0,162.5,273.54,214.58
2016,12,26,16,0,541.0,39.0,2.4,10.0,122.0,220.22,165.73
2016,12,26,16,15,438.5,31.0,2.5,9.5,84.0,160.46,112.4
2016,12,26,16,30,336.0,23.0,2.6,9.0,46.0,105.79,52.91
2016,12,26,16,45,168.0,11.5,2.75,9.0,23.0,39.28,0.0
2016,12,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,45,187.0,15.0,2.6,6.5,32.5,57.28,0.0
2016,12,27,8,0,374.0,30.0,2.6,7.0,65.0,133.41,87.98
2016,12,27,8,15,462.5,37.5,2.7,7.0,104.0,185.57,137.91
2016,12,27,8,30,551.0,45.0,2.8,7.0,143.0,245.49,192.24
2016,12,27,8,45,609.0,50.0,2.95,7.5,183.0,298.07,240.55
2016,12,27,9,0,667.0,55.0,3.1,8.0,223.0,352.48,289.64
2016,12,27,9,15,702.5,58.5,3.0,8.0,260.0,399.97,332.38
2016,12,27,9,30,738.0,62.0,2.9,8.0,297.0,448.3,374.65
2016,12,27,9,45,765.0,64.0,2.85,8.5,330.5,490.88,410.54
2016,12,27,10,0,792.0,66.0,2.8,9.0,364.0,532.97,444.98
2016,12,27,10,15,809.0,68.0,2.85,9.5,391.0,568.29,473.4
2016,12,27,10,30,826.0,70.0,2.9,10.0,418.0,601.93,499.86
2016,12,27,10,45,836.0,72.0,2.95,10.5,439.0,629.15,520.74
2016,12,27,11,0,846.0,74.0,3.0,11.0,460.0,653.93,539.36
2016,12,27,11,15,853.0,74.5,3.1,11.0,474.0,672.32,553.71
2016,12,27,11,30,860.0,75.0,3.2,11.0,488.0,687.86,565.52
2016,12,27,11,45,863.5,75.5,3.35,11.5,494.5,698.0,572.47
2016,12,27,12,0,867.0,76.0,3.5,12.0,501.0,705.04,577.16
2016,12,27,12,15,866.5,76.0,3.45,12.0,500.0,705.52,577.24
2016,12,27,12,30,866.0,76.0,3.4,12.0,499.0,702.82,575.07
2016,12,27,12,45,859.5,76.5,3.4,12.0,490.0,693.38,568.11
2016,12,27,13,0,853.0,77.0,3.4,12.0,481.0,680.91,558.97
2016,12,27,13,15,845.0,76.0,3.35,12.0,465.5,662.79,545.29
2016,12,27,13,30,837.0,75.0,3.3,12.0,450.0,641.93,528.79
2016,12,27,13,45,604.5,113.5,3.25,12.0,377.0,523.28,432.82
2016,12,27,14,0,372.0,152.0,3.2,12.0,304.0,406.73,336.94
2016,12,27,14,15,423.0,132.0,3.2,12.0,293.5,403.77,335.45
2016,12,27,14,30,474.0,112.0,3.2,12.0,283.0,396.4,329.36
2016,12,27,14,45,446.0,106.0,3.2,12.0,255.0,359.22,297.83
2016,12,27,15,0,418.0,100.0,3.2,12.0,227.0,322.74,266.42
2016,12,27,15,15,394.0,89.0,3.1,11.5,195.5,283.41,232.46
2016,12,27,15,30,370.0,78.0,3.0,11.0,164.0,245.07,198.53
2016,12,27,15,45,330.0,65.5,2.95,11.0,131.5,200.54,158.7
2016,12,27,16,0,290.0,53.0,2.9,11.0,99.0,158.99,121.1
2016,12,27,16,15,225.5,39.5,2.95,10.5,68.5,113.1,80.51
2016,12,27,16,30,161.0,26.0,3.0,10.0,38.0,71.3,37.23
2016,12,27,16,45,80.5,13.0,3.05,10.0,19.0,26.34,0.0
2016,12,27,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,28,7,45,217.0,13.5,4.25,6.5,34.0,60.95,0.0
2016,12,28,8,0,434.0,27.0,4.4,7.0,68.0,141.9,92.54
2016,12,28,8,15,521.0,34.0,4.4,7.0,108.0,196.11,145.31
2016,12,28,8,30,608.0,41.0,4.4,7.0,148.0,257.71,201.9
2016,12,28,8,45,663.0,45.5,4.4,7.5,189.0,311.26,251.76
2016,12,28,9,0,718.0,50.0,4.4,8.0,230.0,368.06,303.4
2016,12,28,9,15,751.5,53.0,4.35,8.5,267.5,416.03,346.61
2016,12,28,9,30,785.0,56.0,4.3,9.0,305.0,464.62,388.99
2016,12,28,9,45,813.5,57.0,4.3,9.5,339.0,508.45,426.44
2016,12,28,10,0,842.0,58.0,4.3,10.0,373.0,548.51,459.89
2016,12,28,10,15,857.0,59.5,4.3,10.0,400.5,583.3,489.05
2016,12,28,10,30,872.0,61.0,4.3,10.0,428.0,616.21,516.11
2016,12,28,10,45,883.0,61.5,4.35,10.5,449.0,643.24,537.27
2016,12,28,11,0,894.0,62.0,4.4,11.0,470.0,667.74,555.65
2016,12,28,11,15,899.5,63.0,4.35,11.5,484.0,686.41,568.27
2016,12,28,11,30,905.0,64.0,4.3,12.0,498.0,702.06,578.53
2016,12,28,11,45,908.0,64.0,4.25,12.5,504.5,711.67,584.18
2016,12,28,12,0,911.0,64.0,4.2,13.0,511.0,718.04,587.45
2016,12,28,12,15,910.5,64.0,4.1,13.0,510.0,718.67,587.43
2016,12,28,12,30,910.0,64.0,4.0,13.0,509.0,715.98,585.12
2016,12,28,12,45,905.0,64.0,3.95,13.0,500.5,706.88,578.24
2016,12,28,13,0,900.0,64.0,3.9,13.0,492.0,694.61,569.08
2016,12,28,13,15,893.0,63.0,3.8,13.0,476.5,676.74,555.55
2016,12,28,13,30,886.0,62.0,3.7,13.0,461.0,655.95,539.84
2016,12,28,13,45,874.5,61.0,3.65,13.5,438.0,629.55,517.84
2016,12,28,14,0,863.0,60.0,3.6,14.0,415.0,600.74,493.72
2016,12,28,14,15,846.5,58.0,3.5,13.5,386.0,565.64,465.92
2016,12,28,14,30,830.0,56.0,3.4,13.0,357.0,528.85,436.1
2016,12,28,14,45,805.0,54.0,3.3,13.0,322.5,489.14,402.28
2016,12,28,15,0,780.0,52.0,3.2,13.0,288.0,445.66,364.65
2016,12,28,15,15,743.5,48.5,3.0,12.5,249.5,395.08,320.84
2016,12,28,15,30,707.0,45.0,2.8,12.0,211.0,345.52,276.65
2016,12,28,15,45,650.0,40.5,2.65,12.0,170.5,288.86,225.48
2016,12,28,16,0,593.0,36.0,2.5,12.0,130.0,235.85,176.71
2016,12,28,16,15,496.0,29.0,2.5,11.5,91.0,173.65,121.34
2016,12,28,16,30,399.0,22.0,2.5,11.0,52.0,118.9,63.62
2016,12,28,16,45,199.5,11.0,2.55,11.0,26.0,44.83,0.0
2016,12,28,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,29,7,45,208.5,14.5,5.3,7.5,34.0,60.2,0.0
2016,12,29,8,0,417.0,29.0,5.5,8.0,68.0,141.83,92.47
2016,12,29,8,15,507.5,36.5,5.5,8.0,108.5,196.47,145.51
2016,12,29,8,30,598.0,44.0,5.5,8.0,149.0,256.89,201.01
2016,12,29,8,45,651.5,49.0,5.5,8.5,190.0,310.11,250.67
2016,12,29,9,0,705.0,54.0,5.5,9.0,231.0,366.46,302.07
2016,12,29,9,15,740.5,57.5,5.5,9.0,269.5,415.55,347.06
2016,12,29,9,30,776.0,61.0,5.5,9.0,308.0,465.41,391.63
2016,12,29,9,45,786.0,67.0,5.55,9.5,340.0,504.86,425.85
2016,12,29,10,0,796.0,73.0,5.6,10.0,372.0,542.67,457.74
2016,12,29,10,15,813.5,75.0,5.5,10.5,400.0,578.65,487.1
2016,12,29,10,30,831.0,77.0,5.4,11.0,428.0,612.95,514.35
2016,12,29,10,45,845.5,78.0,5.3,11.5,450.0,642.27,537.01
2016,12,29,11,0,860.0,79.0,5.2,12.0,472.0,669.29,557.35
2016,12,29,11,15,866.5,79.5,4.95,12.5,486.0,687.8,569.8
2016,12,29,11,30,873.0,80.0,4.7,13.0,500.0,703.39,579.25
2016,12,29,11,45,877.0,80.5,4.5,13.5,507.0,714.21,585.15
2016,12,29,12,0,881.0,81.0,4.3,14.0,514.0,721.88,588.63
2016,12,29,12,15,880.0,80.5,4.05,14.0,513.0,721.66,587.29
2016,12,29,12,30,879.0,80.0,3.8,14.0,512.0,718.2,583.85
2016,12,29,12,45,881.0,77.5,3.6,14.0,504.0,711.3,578.1
2016,12,29,13,0,883.0,75.0,3.4,14.0,496.0,701.15,570.01
2016,12,29,13,15,874.5,74.0,3.3,14.0,480.0,682.47,555.95
2016,12,29,13,30,866.0,73.0,3.2,14.0,464.0,660.94,539.2
2016,12,29,13,45,852.5,72.0,3.1,14.5,440.5,633.55,516.51
2016,12,29,14,0,839.0,71.0,3.0,15.0,417.0,603.86,491.84
2016,12,29,14,15,820.0,69.0,2.9,15.0,388.0,567.73,462.75
2016,12,29,14,30,801.0,67.0,2.8,15.0,359.0,530.08,431.91
2016,12,29,14,45,771.5,64.5,2.7,15.0,323.5,485.13,394.65
2016,12,29,15,0,742.0,62.0,2.6,15.0,288.0,439.95,356.35
2016,12,29,15,15,702.0,58.0,2.45,14.5,249.5,388.55,312.7
2016,12,29,15,30,662.0,54.0,2.3,14.0,211.0,338.48,268.95
2016,12,29,15,45,596.0,48.5,2.15,13.5,169.5,281.23,218.69
2016,12,29,16,0,530.0,43.0,2.0,13.0,128.0,226.61,169.99
2016,12,29,16,15,427.5,34.5,2.05,12.5,89.5,164.05,115.49
2016,12,29,16,30,325.0,26.0,2.1,12.0,51.0,109.79,61.26
2016,12,29,16,45,162.5,13.0,2.15,12.0,25.5,40.83,0.0
2016,12,29,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,7,45,153.5,16.0,1.7,9.5,30.0,51.21,0.0
2016,12,30,8,0,307.0,32.0,1.6,10.0,60.0,118.17,76.58
2016,12,30,8,15,398.0,41.0,1.5,10.5,98.0,169.41,124.04
2016,12,30,8,30,489.0,50.0,1.4,11.0,136.0,228.77,175.87
2016,12,30,8,45,544.5,56.5,1.35,11.5,175.0,279.48,220.94
2016,12,30,9,0,600.0,63.0,1.3,12.0,214.0,333.83,268.01
2016,12,30,9,15,638.5,67.5,1.2,12.0,251.0,381.28,308.84
2016,12,30,9,30,677.0,72.0,1.1,12.0,288.0,430.06,349.45
2016,12,30,9,45,721.5,71.5,1.05,12.5,323.5,475.2,385.69
2016,12,30,10,0,766.0,71.0,1.0,13.0,359.0,523.37,423.05
2016,12,30,10,15,494.5,125.0,1.15,13.0,316.0,443.95,360.87
2016,12,30,10,30,223.0,179.0,1.3,13.0,273.0,334.9,272.99
2016,12,30,10,45,220.0,190.5,1.45,13.0,287.0,350.73,286.42
2016,12,30,11,0,217.0,202.0,1.6,13.0,301.0,365.8,298.38
2016,12,30,11,15,218.0,208.0,1.7,13.0,310.5,376.42,306.82
2016,12,30,11,30,219.0,214.0,1.8,13.0,320.0,386.41,314.75
2016,12,30,11,45,531.5,148.5,1.9,13.5,409.0,548.87,446.67
2016,12,30,12,0,844.0,83.0,2.0,14.0,498.0,698.89,561.8
2016,12,30,12,15,844.0,83.0,2.05,14.0,497.5,700.01,561.54
2016,12,30,12,30,844.0,83.0,2.1,14.0,497.0,698.01,560.46
2016,12,30,12,45,836.5,83.5,2.2,14.0,488.5,688.26,554.07
2016,12,30,13,0,829.0,84.0,2.3,14.0,480.0,675.55,545.58
2016,12,30,13,15,821.0,83.0,2.4,13.5,464.5,657.98,534.13
2016,12,30,13,30,813.0,82.0,2.5,13.0,449.0,637.71,520.05
2016,12,30,13,45,798.5,80.5,2.65,13.0,426.5,610.2,499.32
2016,12,30,14,0,784.0,79.0,2.8,13.0,404.0,580.59,476.5
2016,12,30,14,15,765.0,76.5,2.9,13.0,375.5,545.35,448.54
2016,12,30,14,30,746.0,74.0,3.0,13.0,347.0,508.75,418.82
2016,12,30,14,45,717.0,71.0,3.2,13.0,313.5,467.29,384.59
2016,12,30,15,0,688.0,68.0,3.4,13.0,280.0,423.75,347.7
2016,12,30,15,15,648.0,63.5,3.5,12.5,242.0,373.83,305.08
2016,12,30,15,30,608.0,59.0,3.6,12.0,204.0,325.42,262.47
2016,12,30,15,45,540.5,53.0,3.7,12.0,164.0,267.23,210.73
2016,12,30,16,0,473.0,47.0,3.8,12.0,124.0,213.84,162.56
2016,12,30,16,15,373.5,37.5,3.85,11.5,87.0,153.43,109.65
2016,12,30,16,30,274.0,28.0,3.9,11.0,50.0,101.54,58.99
2016,12,30,16,45,137.0,14.0,4.0,11.0,25.0,37.71,0.0
2016,12,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
